Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-05 09:30:00,1.84768,-0.13776000000000002,1.8528084628000001,0.007680000000000001,0.0022400000000000002,0.008,1.8399999999999999,-0.14,1.8453184007,0.6000000000000001,0.21,0.6356886030000001,0.0,0.0,0.0,0.6000000000000001,0.21,0.6356886030000001
2019-04-05 10:00:00,1.7544,-0.1358,1.7596479762000001,0.014400000000000001,0.004200000000000001,0.015,1.74,-0.14,1.7456230979,0.53,0.25,0.586003413,0.0,0.0,0.0,0.53,0.25,0.586003413
2019-04-05 10:30:00,1.65304,-0.13328,1.6584042933,0.02304,0.00672,0.024,1.63,-0.14,1.6360012225,0.46,0.19,0.4976946855,0.0,0.0,0.0,0.46,0.19,0.4976946855
2019-04-05 11:00:00,1.6707200000000002,-0.14104,1.6766626375,0.030720000000000004,0.008960000000000001,0.032,1.6400000000000001,-0.15,1.6468454694,0.41000000000000003,0.21,0.4606517123,0.0,0.0,0.0,0.41000000000000003,0.21,0.4606517123
2019-04-05 11:30:00,1.72112,-0.14384000000000002,1.7271201464,0.021120000000000003,0.0061600000000000005,0.022,1.7000000000000002,-0.15,1.7066048166,0.47000000000000003,0.21,0.514781507,0.0,0.0,0.0,0.47000000000000003,0.21,0.514781507
2019-04-05 12:00:00,1.724,-0.14300000000000002,1.7299205184000002,0.024,0.007,0.025,1.7000000000000002,-0.15,1.7066048166,0.44,0.21,0.4875448697,0.0,0.0,0.0,0.44,0.21,0.4875448697
2019-04-05 12:30:00,1.7232,-0.1574,1.7303736591,0.0432,0.0126,0.045,1.6800000000000002,-0.17,1.6885792845,0.36,0.18,0.4024922359,0.0,0.0,0.0,0.36,0.18,0.4024922359
2019-04-05 13:00:00,1.6093600000000001,-0.15852000000000002,1.6171481688,0.039360000000000006,0.01148,0.041,1.57,-0.17,1.5791770008000001,0.28384000000000004,0.16112,0.326381372,0.0038400000000000005,0.0011200000000000001,0.004,0.28,0.16,0.3224903099
2019-04-05 13:30:00,1.49456,-0.17992000000000002,1.5053507232999999,0.03456,0.01008,0.036000000000000004,1.46,-0.19,1.4723111084,0.38,0.16,0.41231056260000004,0.0,0.0,0.0,0.38,0.16,0.41231056260000004
2019-04-05 14:00:00,1.53072,-0.13104000000000002,1.5363187168999999,0.030720000000000004,0.008960000000000001,0.032,1.5,-0.14,1.5065191668,0.38,0.16,0.41231056260000004,0.0,0.0,0.0,0.38,0.16,0.41231056260000004
2019-04-05 14:30:00,1.5041600000000002,-0.12712,1.5095220436,0.044160000000000005,0.01288,0.046,1.46,-0.14,1.4666969694,0.37192000000000003,0.13056,0.39417052150000004,0.0019200000000000003,0.0005600000000000001,0.002,0.37,0.13,0.392173431
2019-04-05 15:00:00,1.4512800000000001,-0.12796000000000002,1.4569102237,0.041280000000000004,0.01204,0.043000000000000003,1.4100000000000001,-0.14,1.4169333082,0.32288,0.13084,0.34838283540000003,0.00288,0.00084,0.003,0.32,0.13,0.3453983208
2019-04-05 15:30:00,1.47976,-0.13132000000000002,1.4855755114,0.02976,0.00868,0.031,1.45,-0.14,1.4567429423,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-04-05 16:00:00,1.4872800000000002,-0.14496,1.4943276749,0.01728,0.00504,0.018000000000000002,1.47,-0.15,1.4776332427,0.48096000000000005,0.15028000000000002,0.5038914566,0.0009600000000000001,0.00028000000000000003,0.001,0.48,0.15,0.5028916384000001
2019-04-05 16:30:00,1.4992,-0.2044,1.5130697274,0.019200000000000002,0.0056,0.02,1.48,-0.21,1.4948244044,0.5038400000000001,0.15112,0.5260152089,0.0038400000000000005,0.0011200000000000001,0.004,0.5,0.15,0.5220153254000001
2019-04-05 17:00:00,1.57152,-0.12664,1.5766143473,0.01152,0.00336,0.012,1.56,-0.13,1.5654072952,0.65,0.15,0.6670832032,0.0,0.0,0.0,0.65,0.15,0.6670832032
2019-04-05 17:30:00,1.5676800000000002,-0.12776,1.5728773633,0.007680000000000001,0.0022400000000000002,0.008,1.56,-0.13,1.5654072952,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2019-04-05 18:00:00,1.59288,0.00084,1.5928802215,0.00288,0.00084,0.003,1.5899999999999999,0.0,1.5899999999999999,0.71384,0.14112000000000002,0.727655413,0.0038400000000000005,0.0011200000000000001,0.004,0.71,0.14,0.7236711961000001
2019-04-05 18:30:00,1.56864,0.00252,1.5686420241999999,0.00864,0.00252,0.009000000000000001,1.56,0.0,1.56,0.6638400000000001,0.14112000000000002,0.6786740013,0.0038400000000000005,0.0011200000000000001,0.004,0.66,0.14,0.6746851117
2019-04-05 19:00:00,1.57576,0.00168,1.5757608956,0.00576,0.00168,0.006,1.57,0.0,1.57,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2019-04-05 19:30:00,1.53864,0.00252,1.5386420636,0.00864,0.00252,0.009000000000000001,1.53,0.0,1.53,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2019-04-05 20:00:00,1.5086400000000002,0.00252,1.5086421047,0.00864,0.00252,0.009000000000000001,1.5,0.0,1.5,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2019-04-05 20:30:00,1.44056,0.0030800000000000003,1.4405632926,0.010560000000000002,0.0030800000000000003,0.011,1.43,0.0,1.43,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2019-04-05 21:00:00,1.44304,0.00672,1.4430556469,0.02304,0.00672,0.024,1.42,0.0,1.42,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-04-05 21:30:00,1.35304,0.00672,1.3530566877,0.02304,0.00672,0.024,1.33,0.0,1.33,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2019-04-05 22:00:00,1.2488000000000001,0.008400000000000001,1.2488282508,0.028800000000000003,0.008400000000000001,0.03,1.22,0.0,1.22,0.47000000000000003,0.15,0.49335585530000003,0.0,0.0,0.0,0.47000000000000003,0.15,0.49335585530000003
2019-04-05 22:30:00,1.1697600000000001,0.00868,1.1697922038,0.02976,0.00868,0.031,1.1400000000000001,0.0,1.1400000000000001,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-04-05 23:00:00,1.05304,0.00672,1.0530614417,0.02304,0.00672,0.024,1.03,0.0,1.03,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-04-05 23:30:00,0.9226400000000001,0.00952,0.9226891134,0.03264,0.00952,0.034,0.89,0.0,0.89,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-04-06 00:00:00,0.8597600000000001,0.00868,0.8598038148,0.02976,0.00868,0.031,0.8300000000000001,0.0,0.8300000000000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-04-06 00:30:00,0.8140000000000001,0.007,0.8140300977,0.024,0.007,0.025,0.79,0.0,0.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 01:00:00,0.8416800000000001,0.00924,0.841730717,0.03168,0.00924,0.033,0.81,0.0,0.81,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-04-06 01:30:00,0.90824,0.00532,0.9082555808,0.018240000000000003,0.00532,0.019,0.89,0.0,0.89,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2019-04-06 02:00:00,1.13152,0.00336,1.1315249887,0.01152,0.00336,0.012,1.12,0.0,1.12,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-04-06 02:30:00,1.2376800000000001,0.0022400000000000002,1.237682027,0.007680000000000001,0.0022400000000000002,0.008,1.23,0.0,1.23,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-04-06 03:00:00,1.20056,0.0030800000000000003,1.2005639508,0.010560000000000002,0.0030800000000000003,0.011,1.19,0.0,1.19,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-04-06 03:30:00,1.21768,0.0022400000000000002,1.2176820603,0.007680000000000001,0.0022400000000000002,0.008,1.21,0.0,1.21,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2019-04-06 04:00:00,1.1657600000000001,0.00168,1.1657612105,0.00576,0.00168,0.006,1.16,0.0,1.16,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-04-06 04:30:00,1.16384,0.0011200000000000001,1.1638405389,0.0038400000000000005,0.0011200000000000001,0.004,1.16,0.0,1.16,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-04-06 05:00:00,1.1311200000000001,0.0061600000000000005,1.1311367733,0.021120000000000003,0.0061600000000000005,0.022,1.11,0.0,1.11,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2019-04-06 05:30:00,1.12248,0.0036400000000000004,1.1224859019,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.11,0.0,1.11,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-04-06 06:00:00,1.12344,0.003920000000000001,1.123446839,0.01344,0.003920000000000001,0.014,1.11,0.0,1.11,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-04-06 06:30:00,1.18152,0.00336,1.1815247776,0.01152,0.00336,0.012,1.17,0.0,1.17,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-04-06 07:00:00,1.18248,0.0036400000000000004,1.1824856024,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.17,0.0,1.17,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-04-06 07:30:00,1.39056,0.0030800000000000003,1.390563411,0.010560000000000002,0.0030800000000000003,0.011,1.38,0.0,1.38,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2019-04-06 08:00:00,1.43016,-0.22412,1.4476143824,0.02016,0.005880000000000001,0.021,1.4100000000000001,-0.23,1.4286357128,0.52192,0.15056,0.5432023564,0.0019200000000000003,0.0005600000000000001,0.002,0.52,0.15,0.5412023651
2019-04-06 08:30:00,1.46264,0.00952,1.4626709815,0.03264,0.00952,0.034,1.43,0.0,1.43,0.5644,0.1442,0.5825298276,0.014400000000000001,0.004200000000000001,0.015,0.55,0.14,0.5675385449
2019-04-06 09:00:00,1.37704,0.013720000000000001,1.3771083472,0.047040000000000005,0.013720000000000001,0.049,1.33,0.0,1.33,0.44304000000000004,0.14672000000000002,0.46670247480000004,0.02304,0.00672,0.024,0.42,0.14,0.4427188724
2019-04-06 09:30:00,1.42472,0.015960000000000002,1.4248093908000001,0.054720000000000005,0.015960000000000002,0.057,1.37,0.0,1.37,0.46880000000000005,0.16840000000000002,0.49812849750000004,0.028800000000000003,0.008400000000000001,0.03,0.44,0.16,0.46818799640000003
2019-04-06 10:00:00,1.32008,-0.10956,1.3246186621,0.07008,0.020440000000000003,0.073,1.25,-0.13,1.2567418191,0.36896,0.19428,0.416984652,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.32,0.18,0.36715119500000004
2019-04-06 10:30:00,1.27872,0.02296,1.278926112,0.07872000000000001,0.02296,0.082,1.2,0.0,1.2,0.242,0.171,0.2963190848,0.07200000000000001,0.021,0.075,0.17,0.15,0.226715681
2019-04-06 11:00:00,1.19888,0.02884,1.1992268343,0.09888000000000001,0.02884,0.10300000000000001,1.1,0.0,1.1,0.27872,0.17296,0.3280243893,0.07872000000000001,0.02296,0.082,0.2,0.15,0.25
2019-04-06 11:30:00,1.24624,-0.11068000000000001,1.2511451554,0.06624000000000001,0.01932,0.069,1.18,-0.13,1.1871394189,0.3276,0.1668,0.36761936840000004,0.057600000000000005,0.016800000000000002,0.06,0.27,0.15,0.3088689042
2019-04-06 12:00:00,1.19968,0.02324,1.1999050796,0.07968,0.02324,0.083,1.12,0.0,1.12,0.25392000000000003,0.18156000000000003,0.3121528472,0.07392,0.021560000000000003,0.077,0.18,0.16,0.24083189160000001
2019-04-06 12:30:00,1.08064,0.023520000000000003,1.0808959247,0.08064,0.023520000000000003,0.084,1.0,0.0,1.0,0.22312,0.20716,0.30446313410000003,0.09312000000000001,0.027160000000000004,0.097,0.13,0.18,0.2220360331
2019-04-06 13:00:00,1.072,0.021,1.0722056706,0.07200000000000001,0.021,0.075,1.0,0.0,1.0,0.23432000000000003,0.16876000000000002,0.2887659952,0.06432,0.018760000000000002,0.067,0.17,0.15,0.226715681
2019-04-06 13:30:00,1.0576,0.016800000000000002,1.0577334258,0.057600000000000005,0.016800000000000002,0.06,1.0,0.0,1.0,0.23856000000000002,0.16708,0.2912500644,0.05856000000000001,0.01708,0.061,0.18,0.15,0.2343074903
2019-04-06 14:00:00,0.9200800000000001,0.020440000000000003,0.920307014,0.07008,0.020440000000000003,0.073,0.85,0.0,0.85,0.29504,0.17772000000000002,0.3444314155,0.09504000000000001,0.02772,0.099,0.2,0.15,0.25
2019-04-06 14:30:00,0.8825600000000001,0.02408,0.8828884414,0.08256000000000001,0.02408,0.08600000000000001,0.8,0.0,0.8,0.2612,0.15660000000000002,0.30454720490000003,0.0912,0.026600000000000002,0.095,0.17,0.13,0.2140093456
2019-04-06 15:00:00,0.8108000000000001,0.029400000000000003,0.8113328540000001,0.1008,0.029400000000000003,0.105,0.71,0.0,0.71,-0.046880000000000005,0.15716000000000002,0.1640030488,0.09312000000000001,0.027160000000000004,0.097,-0.14,0.13,0.1910497317
2019-04-06 15:30:00,0.8554400000000001,0.02492,0.8558028979000001,0.08544,0.02492,0.089,0.77,0.0,0.77,-0.06704,0.15128000000000003,0.16546903030000001,0.07296000000000001,0.02128,0.076,-0.14,0.13,0.1910497317
2019-04-06 16:00:00,0.8854400000000001,0.02492,0.8857906073,0.08544,0.02492,0.089,0.8,0.0,0.8,0.042,0.151,0.1567322558,0.07200000000000001,0.021,0.075,-0.03,0.13,0.1334166406
2019-04-06 16:30:00,0.94832,0.02576,0.9486698056,0.08832000000000001,0.02576,0.092,0.86,0.0,0.86,0.19184,0.16512000000000002,0.2531149936,0.051840000000000004,0.015120000000000001,0.054,0.14,0.15,0.2051828453
2019-04-06 17:00:00,0.9802400000000001,0.026320000000000003,0.9805932898,0.09024,0.026320000000000003,0.094,0.89,0.0,0.89,0.19376000000000002,0.15568,0.2485542194,0.05376,0.015680000000000003,0.056,0.14,0.14,0.1979898987
2019-04-06 17:30:00,1.04776,0.022680000000000002,1.0480054389,0.07776000000000001,0.022680000000000002,0.081,0.97,0.0,0.97,0.20896,0.15428,0.2597433349,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.16,0.14,0.2126029163
2019-04-06 18:00:00,1.1828,0.0154,1.1829002494,0.0528,0.0154,0.055,1.13,0.0,1.13,0.31632000000000005,0.14476,0.3478703782,0.01632,0.00476,0.017,0.30000000000000004,0.14,0.3310589071
2019-04-06 18:30:00,1.23608,0.01344,1.236153065,0.04608,0.01344,0.048,1.19,0.0,1.19,0.45672,0.14196,0.478273771,0.00672,0.0019600000000000004,0.007,0.45,0.14,0.4712748667
2019-04-06 19:00:00,1.25072,0.008960000000000001,1.2507520937,0.030720000000000004,0.008960000000000001,0.032,1.22,0.0,1.22,0.45576000000000005,0.14168,0.47727392550000003,0.00576,0.00168,0.006,0.45,0.14,0.4712748667
2019-04-06 19:30:00,1.244,0.137,1.2515210745,0.024,0.007,0.025,1.22,0.13,1.2269066794,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2019-04-06 20:00:00,1.29152,0.00336,1.2915243707,0.01152,0.00336,0.012,1.28,0.0,1.28,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-04-06 20:30:00,1.31192,0.0005600000000000001,1.3119201195,0.0019200000000000003,0.0005600000000000001,0.002,1.31,0.0,1.31,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2019-04-06 21:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2019-04-06 21:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-04-06 22:00:00,1.19288,0.00084,1.1928802958,0.00288,0.00084,0.003,1.19,0.0,1.19,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-04-06 22:30:00,1.0748,0.0014,1.0748009118,0.0048000000000000004,0.0014,0.005,1.07,0.0,1.07,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-04-06 23:00:00,0.98672,0.0019600000000000004,0.9867219466,0.00672,0.0019600000000000004,0.007,0.98,0.0,0.98,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-04-06 23:30:00,0.8834400000000001,0.003920000000000001,0.8834486969,0.01344,0.003920000000000001,0.014,0.87,0.0,0.87,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-04-07 00:00:00,0.8305600000000001,0.0030800000000000003,0.8305657108000001,0.010560000000000002,0.0030800000000000003,0.011,0.8200000000000001,0.0,0.8200000000000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-04-07 00:30:00,0.78768,0.0022400000000000002,0.787683185,0.007680000000000001,0.0022400000000000002,0.008,0.78,0.0,0.78,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-04-07 01:00:00,0.77824,0.00532,0.7782581834000001,0.018240000000000003,0.00532,0.019,0.76,0.0,0.76,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-04-07 01:30:00,0.86248,0.13364,0.8727722498,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.85,0.13,0.8598837131,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-04-07 02:00:00,1.09344,0.003920000000000001,1.0934470266,0.01344,0.003920000000000001,0.014,1.08,0.0,1.08,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-04-07 02:30:00,1.1796,0.0028,1.1796033232,0.009600000000000001,0.0028,0.01,1.17,0.0,1.17,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2019-04-07 03:00:00,1.1444,0.004200000000000001,1.1444077071,0.014400000000000001,0.004200000000000001,0.015,1.13,0.0,1.13,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-04-07 03:30:00,1.14344,0.003920000000000001,1.1434467194,0.01344,0.003920000000000001,0.014,1.13,0.0,1.13,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-04-07 04:00:00,1.06248,0.0036400000000000004,1.0624862352,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.05,0.0,1.05,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-04-07 04:30:00,1.0796000000000001,0.0028,1.079603631,0.009600000000000001,0.0028,0.01,1.07,0.0,1.07,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-04-07 05:00:00,1.054,0.007,1.0540232445,0.024,0.007,0.025,1.03,0.0,1.03,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2019-04-07 05:30:00,1.00016,0.005880000000000001,1.0001772843,0.02016,0.005880000000000001,0.021,0.98,0.0,0.98,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-04-07 06:00:00,0.9588000000000001,0.008400000000000001,0.9588367953,0.028800000000000003,0.008400000000000001,0.03,0.93,0.0,0.93,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2019-04-07 06:30:00,1.00824,0.00532,1.0082540354,0.018240000000000003,0.00532,0.019,0.99,0.0,0.99,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-04-07 07:00:00,1.02496,0.007280000000000001,1.0249858536,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0,0.0,1.0,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-04-07 07:30:00,1.1592,0.0056,1.1592135265,0.019200000000000002,0.0056,0.02,1.1400000000000001,0.0,1.1400000000000001,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2019-04-07 08:00:00,1.16496,0.007280000000000001,1.1649827467,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1400000000000001,0.0,1.1400000000000001,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2019-04-07 08:30:00,1.2159200000000001,0.007560000000000001,1.215943502,0.025920000000000002,0.007560000000000001,0.027,1.19,0.0,1.19,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2019-04-07 09:00:00,1.21168,0.00924,1.2117152306,0.03168,0.00924,0.033,1.18,0.0,1.18,0.61192,0.13056,0.6256932156,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.13,0.6236986452000001
2019-04-07 09:30:00,1.22552,0.010360000000000001,1.2255637886,0.03552,0.010360000000000001,0.037,1.19,0.0,1.19,0.57096,0.15028000000000002,0.5904061314,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.15,0.5894064811
2019-04-07 10:00:00,1.3132000000000001,0.0126,1.3132604464,0.0432,0.0126,0.045,1.27,0.0,1.27,0.5476800000000001,0.15224000000000001,0.5684455999,0.007680000000000001,0.0022400000000000002,0.008,0.54,0.15,0.5604462508
2019-04-07 10:30:00,1.29512,0.14316,1.3030082885,0.04512,0.013160000000000002,0.047,1.25,0.13,1.2567418191,0.4944,0.1542,0.5178889842000001,0.014400000000000001,0.004200000000000001,0.015,0.48,0.15,0.5028916384000001
2019-04-07 11:00:00,1.28224,0.14232,1.2901141035,0.04224000000000001,0.012320000000000001,0.044,1.24,0.13,1.2467958935,0.5272800000000001,0.15504,0.54960131,0.01728,0.00504,0.018000000000000002,0.51,0.15,0.5316013544
2019-04-07 11:30:00,1.25552,0.14036,1.2633413632,0.03552,0.010360000000000001,0.037,1.22,0.13,1.2269066794,0.45784,0.15812,0.4843752677,0.027840000000000004,0.00812,0.029,0.43,0.15,0.4554119015
2019-04-07 12:00:00,1.178,0.014,1.1780831889,0.048,0.014,0.05,1.13,0.0,1.13,0.41744000000000003,0.16092,0.4473828338,0.03744,0.010920000000000001,0.039,0.38,0.15,0.4085339643
2019-04-07 12:30:00,1.18568,0.01624,1.1857912127,0.05568000000000001,0.01624,0.058,1.13,0.0,1.13,0.42896,0.16428,0.4593414852,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.38,0.15,0.4085339643
2019-04-07 13:00:00,1.1724,0.0182,1.1725412573,0.062400000000000004,0.0182,0.065,1.11,0.0,1.11,0.43472000000000005,0.16596000000000002,0.46532160920000004,0.054720000000000005,0.015960000000000002,0.057,0.38,0.15,0.4085339643
2019-04-07 13:30:00,1.138,0.14400000000000002,1.1470745399,0.048,0.014,0.05,1.09,0.13,1.09772492,0.43360000000000004,0.14980000000000002,0.4587472071,0.033600000000000005,0.0098,0.035,0.4,0.14,0.423792402
2019-04-07 14:00:00,1.08568,0.14624,1.0954849155,0.05568000000000001,0.01624,0.058,1.03,0.13,1.0381714695,0.40168000000000004,0.14924,0.428508343,0.03168,0.00924,0.033,0.37,0.14,0.3956008089
2019-04-07 14:30:00,0.9806400000000001,0.023520000000000003,0.9809220152,0.08064,0.023520000000000003,0.084,0.9,0.0,0.9,0.29528000000000004,0.15904000000000001,0.33538634440000004,0.06528,0.01904,0.068,0.23,0.14,0.2692582404
2019-04-07 15:00:00,0.9250400000000001,0.02772,0.9254552393000001,0.09504000000000001,0.02772,0.099,0.8300000000000001,0.0,0.8300000000000001,0.2564,0.1752,0.3105414626,0.0864,0.0252,0.09,0.17,0.15,0.226715681
2019-04-07 15:30:00,0.9221600000000001,0.02688,0.9225516788,0.09216,0.02688,0.096,0.8300000000000001,0.0,0.8300000000000001,0.22776000000000002,0.15268,0.2742002918,0.07776000000000001,0.022680000000000002,0.081,0.15,0.13,0.1984943324
2019-04-07 16:00:00,0.9358400000000001,0.02212,0.9361013834,0.07584,0.02212,0.079,0.86,0.0,0.86,0.24992000000000003,0.16456,0.2992323512,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.2,0.15,0.25
2019-04-07 16:30:00,1.0928,0.0154,1.0929085049,0.0528,0.0154,0.055,1.04,0.0,1.04,0.34784000000000004,0.15812,0.3820923972,0.027840000000000004,0.00812,0.029,0.32,0.15,0.3534119409
2019-04-07 17:00:00,1.15512,0.013160000000000002,1.1551949619,0.04512,0.013160000000000002,0.047,1.11,0.0,1.11,0.44016000000000005,0.14588,0.46370443170000003,0.02016,0.005880000000000001,0.021,0.42,0.14,0.4427188724
2019-04-07 17:30:00,1.19264,0.00952,1.1926779951,0.03264,0.00952,0.034,1.16,0.0,1.16,0.47248,0.14364000000000002,0.4938317527,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.46,0.14,0.48083261120000004
2019-04-07 18:00:00,1.3220800000000001,0.00644,1.3220956849,0.022080000000000002,0.00644,0.023,1.3,0.0,1.3,0.55672,0.16196000000000002,0.5798001380000001,0.00672,0.0019600000000000004,0.007,0.55,0.16,0.5728001397
2019-04-07 18:30:00,1.32344,0.003920000000000001,1.3234458055,0.01344,0.003920000000000001,0.014,1.31,0.0,1.31,0.74,0.15,0.7550496672,0.0,0.0,0.0,0.74,0.15,0.7550496672
2019-04-07 19:00:00,1.3448,0.0014,1.3448007287000001,0.0048000000000000004,0.0014,0.005,1.34,0.0,1.34,0.74,0.15,0.7550496672,0.0,0.0,0.0,0.74,0.15,0.7550496672
2019-04-07 19:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2019-04-07 20:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.67,0.15,0.6865857558,0.0,0.0,0.0,0.67,0.15,0.6865857558
2019-04-07 20:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2019-04-07 21:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.5,0.15,0.5220153254000001,0.0,0.0,0.0,0.5,0.15,0.5220153254000001
2019-04-07 21:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2019-04-07 22:00:00,1.10096,0.00028000000000000003,1.1009600356,0.0009600000000000001,0.00028000000000000003,0.001,1.1,0.0,1.1,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-04-07 22:30:00,1.01672,0.0019600000000000004,1.0167218892,0.00672,0.0019600000000000004,0.007,1.01,0.0,1.01,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2019-04-07 23:00:00,0.9063200000000001,0.00476,0.9063324997000001,0.01632,0.00476,0.017,0.89,0.0,0.89,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-04-07 23:30:00,0.7949600000000001,0.007280000000000001,0.7949933333,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.77,0.0,0.77,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-04-08 00:00:00,0.7474400000000001,0.010920000000000001,0.7475197656,0.03744,0.010920000000000001,0.039,0.71,0.0,0.71,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-04-08 00:30:00,0.6993600000000001,0.01148,0.6994542158,0.039360000000000006,0.01148,0.041,0.66,0.0,0.66,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-04-08 01:00:00,0.71264,0.00952,0.7127035849000001,0.03264,0.00952,0.034,0.68,0.0,0.68,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-04-08 01:30:00,0.7920800000000001,0.00644,0.7921061798,0.022080000000000002,0.00644,0.023,0.77,0.0,0.77,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2019-04-08 02:00:00,1.0092,0.0056,1.0092155369,0.019200000000000002,0.0056,0.02,0.99,0.0,0.99,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-04-08 02:30:00,1.0944,0.004200000000000001,1.0944080592,0.014400000000000001,0.004200000000000001,0.015,1.08,0.0,1.08,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-04-08 03:00:00,1.08536,0.0044800000000000005,1.0853692459,0.015360000000000002,0.0044800000000000005,0.016,1.07,0.0,1.07,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-04-08 03:30:00,1.0924800000000001,0.0036400000000000004,1.092486064,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.08,0.0,1.08,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2019-04-08 04:00:00,1.04768,0.0022400000000000002,1.0476823946,0.007680000000000001,0.0022400000000000002,0.008,1.04,0.0,1.04,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-04-08 04:30:00,1.03248,0.0036400000000000004,1.0324864164,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.02,0.0,1.02,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-04-08 05:00:00,0.9734400000000001,0.003920000000000001,0.9734478928,0.01344,0.003920000000000001,0.014,0.96,0.0,0.96,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2019-04-08 05:30:00,1.00152,0.00336,1.0015256362,0.01152,0.00336,0.012,0.99,0.0,0.99,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2019-04-08 06:00:00,1.02384,0.0011200000000000001,1.0238406126,0.0038400000000000005,0.0011200000000000001,0.004,1.02,0.0,1.02,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-04-08 06:30:00,1.24288,-0.21916000000000002,1.2620545947,0.00288,0.00084,0.003,1.24,-0.22,1.2593649193,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-04-08 07:00:00,1.31,-0.19,1.3237069162,0.0,0.0,0.0,1.31,-0.19,1.3237069162,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
2019-04-08 07:30:00,1.53096,-0.12972,1.5364458337,0.0009600000000000001,0.00028000000000000003,0.001,1.53,-0.13,1.5355129436000001,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2019-04-08 08:00:00,1.55,-0.13,1.5554420594,0.0,0.0,0.0,1.55,-0.13,1.5554420594,0.77,0.22,0.8008120878,0.0,0.0,0.0,0.77,0.22,0.8008120878
2019-04-08 08:30:00,1.62288,-0.12916,1.6280116093,0.00288,0.00084,0.003,1.62,-0.13,1.625207679,0.71,0.22,0.7433034374,0.0,0.0,0.0,0.71,0.22,0.7433034374
2019-04-08 09:00:00,1.59672,-0.12804000000000001,1.6018454981999999,0.00672,0.0019600000000000004,0.007,1.5899999999999999,-0.13,1.5953056133999999,0.62,0.25,0.6685057965,0.0,0.0,0.0,0.62,0.25,0.6685057965
2019-04-08 09:30:00,1.5824799999999999,-0.12636,1.5875168661,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.57,-0.13,1.5753729717,0.55,0.25,0.6041522987,0.0,0.0,0.0,0.55,0.25,0.6041522987
2019-04-08 10:00:00,1.55728,-0.12496000000000002,1.5622855053,0.01728,0.00504,0.018000000000000002,1.54,-0.13,1.5454772726,0.49,0.24,0.5456189146,0.0,0.0,0.0,0.49,0.24,0.5456189146
2019-04-08 10:30:00,1.524,-0.153,1.5316608632,0.024,0.007,0.025,1.5,-0.16,1.5085091979,0.47000000000000003,0.23,0.5232590181,0.0,0.0,0.0,0.47000000000000003,0.23,0.5232590181
2019-04-08 11:00:00,1.59016,-0.15412,1.5976112794000001,0.02016,0.005880000000000001,0.021,1.57,-0.16,1.5781318069,0.54,0.23,0.5869412236,0.0,0.0,0.0,0.54,0.23,0.5869412236
2019-04-08 11:30:00,1.53056,-0.15692,1.5385830494000001,0.010560000000000002,0.0030800000000000003,0.011,1.52,-0.16,1.528397854,0.54,0.25,0.5950630219,0.0,0.0,0.0,0.54,0.25,0.5950630219
2019-04-08 12:00:00,1.52672,-0.13804000000000002,1.5329478139,0.00672,0.0019600000000000004,0.007,1.52,-0.14,1.5264337522,0.54,0.24,0.5909314681,0.0,0.0,0.0,0.54,0.24,0.5909314681
2019-04-08 12:30:00,1.57576,-0.16832000000000003,1.5847243293000002,0.00576,0.00168,0.006,1.57,-0.17,1.5791770008000001,0.5700000000000001,0.24,0.6184658438,0.0,0.0,0.0,0.5700000000000001,0.24,0.6184658438
2019-04-08 13:00:00,1.5048,-0.12860000000000002,1.5102850723999999,0.0048000000000000004,0.0014,0.005,1.5,-0.13,1.5056227947,0.5,0.21,0.5423098745,0.0,0.0,0.0,0.5,0.21,0.5423098745
2019-04-08 13:30:00,1.46672,-0.12804000000000001,1.4722981356,0.00672,0.0019600000000000004,0.007,1.46,-0.13,1.4657762449,0.53,0.19,0.5630275304,0.0,0.0,0.0,0.53,0.19,0.5630275304
2019-04-08 14:00:00,1.45208,-0.12356000000000002,1.4573274855,0.022080000000000002,0.00644,0.023,1.43,-0.13,1.4358969322,0.4,0.16,0.4308131846,0.0,0.0,0.0,0.4,0.16,0.4308131846
2019-04-08 14:30:00,1.38704,-0.11628000000000001,1.3919055284000001,0.047040000000000005,0.013720000000000001,0.049,1.34,-0.13,1.3462912018,0.35000000000000003,0.18,0.3935733731,0.0,0.0,0.0,0.35000000000000003,0.18,0.3935733731
2019-04-08 15:00:00,1.30912,-0.16984000000000002,1.320091209,0.06912,0.02016,0.07200000000000001,1.24,-0.19,1.2544720005,0.27,0.18,0.3244996148,0.0,0.0,0.0,0.27,0.18,0.3244996148
2019-04-08 15:30:00,1.38992,-0.11544000000000001,1.3947057037000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.34,-0.13,1.3462912018,0.39,0.18,0.4295346319,0.0,0.0,0.0,0.39,0.18,0.4295346319
2019-04-08 16:00:00,1.41704,-0.11628000000000001,1.4218028696,0.047040000000000005,0.013720000000000001,0.049,1.37,-0.13,1.3761540611,0.43,0.18,0.4661544808,0.0,0.0,0.0,0.43,0.18,0.4661544808
2019-04-08 16:30:00,1.4641600000000001,-0.11712000000000002,1.4688368187,0.044160000000000005,0.01288,0.046,1.42,-0.13,1.4259382876,0.51,0.18,0.5408326913,0.0,0.0,0.0,0.51,0.18,0.5408326913
2019-04-08 17:00:00,1.5360800000000001,-0.11656000000000001,1.540496024,0.04608,0.01344,0.048,1.49,-0.13,1.4956603893,0.63,0.2,0.6609841148000001,0.0,0.0,0.0,0.63,0.2,0.6609841148000001
2019-04-08 17:30:00,1.61552,-0.11964000000000001,1.6199440113999999,0.03552,0.010360000000000001,0.037,1.58,-0.13,1.5853390804,0.64,0.16,0.6596969001,0.0,0.0,0.0,0.64,0.16,0.6596969001
2019-04-08 18:00:00,1.7297600000000002,-0.12132000000000001,1.7340092849,0.02976,0.00868,0.031,1.7000000000000002,-0.13,1.7049633427000002,0.67,0.15,0.6865857558,0.0,0.0,0.0,0.67,0.15,0.6865857558
2019-04-08 18:30:00,1.64784,0.00812,1.6478600062000002,0.027840000000000004,0.00812,0.029,1.62,0.0,1.62,0.72,0.15,0.7354590403,0.0,0.0,0.0,0.72,0.15,0.7354590403
2019-04-08 19:00:00,1.6492,0.0056,1.6492095076000002,0.019200000000000002,0.0056,0.02,1.63,0.0,1.63,0.75,0.16,0.7668767828,0.0,0.0,0.0,0.75,0.16,0.7668767828
2019-04-08 19:30:00,1.56728,0.00504,1.5672881037000002,0.01728,0.00504,0.018000000000000002,1.55,0.0,1.55,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2019-04-08 20:00:00,1.54152,0.00336,1.5415236618,0.01152,0.00336,0.012,1.53,0.0,1.53,0.6900000000000001,0.16,0.7083078427,0.0,0.0,0.0,0.6900000000000001,0.16,0.7083078427
2019-04-08 20:30:00,1.47384,0.0011200000000000001,1.4738404256,0.0038400000000000005,0.0011200000000000001,0.004,1.47,0.0,1.47,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2019-04-08 21:00:00,1.43864,0.00252,1.4386422071,0.00864,0.00252,0.009000000000000001,1.43,0.0,1.43,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2019-04-08 21:30:00,1.41672,0.0019600000000000004,1.4167213558,0.00672,0.0019600000000000004,0.007,1.4100000000000001,0.0,1.4100000000000001,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2019-04-08 22:00:00,1.30576,0.00168,1.3057610807,0.00576,0.00168,0.006,1.3,0.0,1.3,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-04-08 22:30:00,1.1692,0.0056,1.1692134108,0.019200000000000002,0.0056,0.02,1.15,0.0,1.15,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-04-08 23:00:00,1.00632,0.00476,1.0063312576,0.01632,0.00476,0.017,0.99,0.0,0.99,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-04-08 23:30:00,0.88016,0.005880000000000001,0.8801796408,0.02016,0.005880000000000001,0.021,0.86,0.0,0.86,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-04-09 00:00:00,0.82208,0.00644,0.8221052244,0.022080000000000002,0.00644,0.023,0.8,0.0,0.8,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-04-09 00:30:00,0.73784,0.00812,0.7378846793,0.027840000000000004,0.00812,0.029,0.71,0.0,0.71,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-04-09 01:00:00,0.7770400000000001,0.013720000000000001,0.7771611159,0.047040000000000005,0.013720000000000001,0.049,0.73,0.0,0.73,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-04-09 01:30:00,0.8384,0.0112,0.8384748058,0.038400000000000004,0.0112,0.04,0.8,0.0,0.8,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-04-09 02:00:00,1.0984,0.0112,1.0984570998,0.038400000000000004,0.0112,0.04,1.06,0.0,1.06,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-04-09 02:30:00,1.1832,0.0126,1.1832670873,0.0432,0.0126,0.045,1.1400000000000001,0.0,1.1400000000000001,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-04-09 03:00:00,1.15648,0.01064,1.1565289447,0.036480000000000005,0.01064,0.038,1.12,0.0,1.12,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-04-09 03:30:00,1.15072,0.008960000000000001,1.1507548827,0.030720000000000004,0.008960000000000001,0.032,1.12,0.0,1.12,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-04-09 04:00:00,1.12168,0.00924,1.1217180573,0.03168,0.00924,0.033,1.09,0.0,1.09,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-04-09 04:30:00,1.09128,0.01204,1.0913464161,0.041280000000000004,0.01204,0.043000000000000003,1.05,0.0,1.05,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-04-09 05:00:00,1.06992,0.014560000000000002,1.0700190653,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.02,0.0,1.02,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-04-09 05:30:00,1.14992,0.014560000000000002,1.1500121738,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1,0.0,1.1,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-04-09 06:00:00,1.15032,-0.11824000000000001,1.1563809060999999,0.04032,0.011760000000000001,0.042,1.11,-0.13,1.1175866857,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-04-09 06:30:00,1.3684,-0.2088,1.3842384188,0.038400000000000004,0.0112,0.04,1.33,-0.22,1.3480726983,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-04-09 07:00:00,1.4468800000000002,0.007840000000000001,1.4469012406,0.02688,0.007840000000000001,0.028,1.42,0.0,1.42,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-04-09 07:30:00,1.6144,-0.1258,1.619293982,0.014400000000000001,0.004200000000000001,0.015,1.6,-0.13,1.6052725625000002,0.65,0.17,0.6718630813,0.0,0.0,0.0,0.65,0.17,0.6718630813
2019-04-09 08:00:00,1.7244000000000002,-0.1458,1.7305528019,0.014400000000000001,0.004200000000000001,0.015,1.71,-0.15,1.7165663401,0.71,0.2,0.7376313442,0.0,0.0,0.0,0.71,0.2,0.7376313442
2019-04-09 08:30:00,1.7292,-0.13440000000000002,1.7344151752,0.019200000000000002,0.0056,0.02,1.71,-0.14,1.7157214226000002,0.7000000000000001,0.24,0.74,0.0,0.0,0.0,0.7000000000000001,0.24,0.74
2019-04-09 09:00:00,1.6986400000000001,-0.13748000000000002,1.7041944138,0.00864,0.00252,0.009000000000000001,1.69,-0.14,1.695788902,0.55,0.26,0.6083584470000001,0.0,0.0,0.0,0.55,0.26,0.6083584470000001
2019-04-09 09:30:00,1.68728,-0.13496000000000002,1.6926688985,0.01728,0.00504,0.018000000000000002,1.67,-0.14,1.6758579892,0.45,0.28,0.53,0.0,0.0,0.0,0.45,0.28,0.53
2019-04-09 10:00:00,1.59264,-0.13048,1.5979759698,0.03264,0.00952,0.034,1.56,-0.14,1.5662694531999999,0.42,0.30000000000000004,0.5161395160000001,0.0,0.0,0.0,0.42,0.30000000000000004,0.5161395160000001
2019-04-09 10:30:00,1.46648,-0.12936,1.4721744462,0.036480000000000005,0.01064,0.038,1.43,-0.14,1.4368368035,0.38,0.25,0.4548626166,0.0,0.0,0.0,0.38,0.25,0.4548626166
2019-04-09 11:00:00,1.53992,-0.12544000000000002,1.5450206470999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.49,-0.14,1.4965627284,0.32,0.23,0.3940812099,0.0,0.0,0.0,0.32,0.23,0.3940812099
2019-04-09 11:30:00,1.5131999999999999,-0.1274,1.5185535881,0.0432,0.0126,0.045,1.47,-0.14,1.4766516177,0.32,0.27,0.4186884283,0.0,0.0,0.0,0.32,0.27,0.4186884283
2019-04-09 12:00:00,1.47184,-0.12488,1.477128295,0.051840000000000004,0.015120000000000001,0.054,1.42,-0.14,1.4268847185,0.24,0.26,0.3538361203,0.0,0.0,0.0,0.24,0.26,0.3538361203
2019-04-09 12:30:00,1.468,-0.126,1.4733974345,0.048,0.014,0.05,1.42,-0.14,1.4268847185,0.24,0.26,0.3538361203,0.0,0.0,0.0,0.24,0.26,0.3538361203
2019-04-09 13:00:00,1.34048,-0.12236000000000001,1.3460529707,0.060480000000000006,0.017640000000000003,0.063,1.28,-0.14,1.2876334882,0.18,0.26,0.316227766,0.0,0.0,0.0,0.18,0.26,0.316227766
2019-04-09 13:30:00,1.25432,-0.18124,1.2673462826,0.06432,0.018760000000000002,0.067,1.19,-0.2,1.2066896867,0.2,0.24,0.312409987,0.0,0.0,0.0,0.2,0.24,0.312409987
2019-04-09 14:00:00,1.28776,-0.11732000000000001,1.2930931133999999,0.07776000000000001,0.022680000000000002,0.081,1.21,-0.14,1.2180722474,0.17192000000000002,0.19056,0.2566507354,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.19,0.2549509757
2019-04-09 14:30:00,1.2812000000000001,-0.1134,1.28620877,0.0912,0.026600000000000002,0.095,1.19,-0.14,1.1982069938,0.15,0.24,0.283019434,0.0,0.0,0.0,0.15,0.24,0.283019434
2019-04-09 15:00:00,1.17408,-0.11256000000000001,1.1794632678,0.09408000000000001,0.027440000000000003,0.098,1.08,-0.14,1.0890362712,0.15,0.24,0.283019434,0.0,0.0,0.0,0.15,0.24,0.283019434
2019-04-09 15:30:00,1.2008,-0.1106,1.2058826643,0.1008,0.029400000000000003,0.105,1.1,-0.14,1.1088733021,0.15,0.26,0.30016662040000003,0.0,0.0,0.0,0.15,0.26,0.30016662040000003
2019-04-09 16:00:00,1.1892800000000001,-0.18396,1.2034235331,0.08928000000000001,0.02604,0.093,1.1,-0.21,1.1198660634,0.16,0.24,0.28844410200000004,0.0,0.0,0.0,0.16,0.24,0.28844410200000004
2019-04-09 16:30:00,1.27696,-0.10172,1.2810049961,0.09696,0.028280000000000003,0.101,1.18,-0.13,1.1871394189,0.22,0.2,0.2973213749,0.0,0.0,0.0,0.22,0.2,0.2973213749
2019-04-09 17:00:00,1.35968,-0.12676,1.3655759957,0.07968,0.02324,0.083,1.28,-0.15,1.2887590931,0.32,0.16,0.3577708764,0.0,0.0,0.0,0.32,0.16,0.3577708764
2019-04-09 17:30:00,1.472,-0.109,1.4760301487,0.07200000000000001,0.021,0.075,1.4,-0.13,1.4060227593999999,0.39,0.16,0.4215447782,0.0,0.0,0.0,0.39,0.16,0.4215447782
2019-04-09 18:00:00,1.5699200000000002,-0.11544000000000001,1.5741585689000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.52,-0.13,1.5255490815,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-04-09 18:30:00,1.53088,0.01484,1.5309519261,0.05088,0.01484,0.053,1.48,0.0,1.48,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-04-09 19:00:00,1.53456,0.01008,1.5345931057,0.03456,0.01008,0.036000000000000004,1.5,0.0,1.5,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-04-09 19:30:00,1.48688,0.007840000000000001,1.4869006692,0.02688,0.007840000000000001,0.028,1.46,0.0,1.46,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-04-09 20:00:00,1.5192,0.0056,1.5192103212,0.019200000000000002,0.0056,0.02,1.5,0.0,1.5,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2019-04-09 20:30:00,1.47768,0.0022400000000000002,1.4776816978,0.007680000000000001,0.0022400000000000002,0.008,1.47,0.0,1.47,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2019-04-09 21:00:00,1.4486400000000001,0.00252,1.4486421918,0.00864,0.00252,0.009000000000000001,1.44,0.0,1.44,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-04-09 21:30:00,1.37576,0.00168,1.3757610258000001,0.00576,0.00168,0.006,1.37,0.0,1.37,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-04-09 22:00:00,1.2548,0.0014,1.2548007810000001,0.0048000000000000004,0.0014,0.005,1.25,0.0,1.25,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-04-09 22:30:00,1.15576,0.00168,1.1557612210000001,0.00576,0.00168,0.006,1.15,0.0,1.15,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-04-09 23:00:00,1.0048,0.0014,1.0048009753,0.0048000000000000004,0.0014,0.005,1.0,0.0,1.0,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-04-09 23:30:00,0.8863200000000001,0.00476,0.8863327817000001,0.01632,0.00476,0.017,0.87,0.0,0.87,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-04-10 00:00:00,0.8368800000000001,0.007840000000000001,0.8369167223,0.02688,0.007840000000000001,0.028,0.81,0.0,0.81,0.13,0.16,0.20615528130000002,0.0,0.0,0.0,0.13,0.16,0.20615528130000002
2019-04-10 00:30:00,0.7788,0.008400000000000001,0.7788452991,0.028800000000000003,0.008400000000000001,0.03,0.75,0.0,0.75,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-04-10 01:00:00,0.80744,0.010920000000000001,0.8075138389000001,0.03744,0.010920000000000001,0.039,0.77,0.0,0.77,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-04-10 01:30:00,0.9130400000000001,0.00672,0.9130647294,0.02304,0.00672,0.024,0.89,0.0,0.89,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-04-10 02:00:00,1.13016,0.005880000000000001,1.1301752961,0.02016,0.005880000000000001,0.021,1.11,0.0,1.11,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-04-10 02:30:00,1.2230400000000001,0.00672,1.2230584614,0.02304,0.00672,0.024,1.2,0.0,1.2,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-04-10 03:00:00,1.194,0.007,1.1940205191,0.024,0.007,0.025,1.17,0.0,1.17,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-04-10 03:30:00,1.204,0.007,1.2040203487,0.024,0.007,0.025,1.18,0.0,1.18,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-04-10 04:00:00,1.17784,0.00812,1.1778679892,0.027840000000000004,0.00812,0.029,1.15,0.0,1.15,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-04-10 04:30:00,1.18976,0.00868,1.1897916624,0.02976,0.00868,0.031,1.16,0.0,1.16,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-04-10 05:00:00,1.14648,0.01064,1.1465293716,0.036480000000000005,0.01064,0.038,1.11,0.0,1.11,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-04-10 05:30:00,1.17784,0.00812,1.1778679892,0.027840000000000004,0.00812,0.029,1.15,0.0,1.15,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-04-10 06:00:00,1.1915200000000001,0.00336,1.1915247375,0.01152,0.00336,0.012,1.18,0.0,1.18,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-04-10 06:30:00,1.43768,-0.19776000000000002,1.4512176956,0.007680000000000001,0.0022400000000000002,0.008,1.43,-0.2,1.4439182802000001,0.38,0.15,0.4085339643,0.0,0.0,0.0,0.38,0.15,0.4085339643
2019-04-10 07:00:00,1.53096,0.00028000000000000003,1.5309600256,0.0009600000000000001,0.00028000000000000003,0.001,1.53,0.0,1.53,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2019-04-10 07:30:00,1.72384,-0.12888000000000002,1.7286510348,0.0038400000000000005,0.0011200000000000001,0.004,1.72,-0.13,1.7249057945000001,0.73,0.18,0.7518643495,0.0,0.0,0.0,0.73,0.18,0.7518643495
2019-04-10 08:00:00,1.7663200000000001,-0.15524000000000002,1.7731288164999999,0.01632,0.00476,0.017,1.75,-0.16,1.7572990639000001,0.84,0.23,0.8709190548,0.0,0.0,0.0,0.84,0.23,0.8709190548
2019-04-10 08:30:00,1.73496,-0.13272,1.7400289653,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.71,-0.14,1.7157214226000002,0.76,0.28,0.8099382693,0.0,0.0,0.0,0.76,0.28,0.8099382693
2019-04-10 09:00:00,1.58976,-0.13132000000000002,1.5951745359,0.02976,0.00868,0.031,1.56,-0.14,1.5662694531999999,0.58,0.26,0.6356099433,0.0,0.0,0.0,0.58,0.26,0.6356099433
2019-04-10 09:30:00,1.6288,-0.1516,1.6358398455,0.028800000000000003,0.008400000000000001,0.03,1.6,-0.16,1.6079800994,0.47000000000000003,0.26,0.5371219601,0.0,0.0,0.0,0.47000000000000003,0.26,0.5371219601
2019-04-10 10:00:00,1.5041600000000002,-0.12712,1.5095220436,0.044160000000000005,0.01288,0.046,1.46,-0.14,1.4666969694,0.36,0.29,0.4622769733,0.0,0.0,0.0,0.36,0.29,0.4622769733
2019-04-10 10:30:00,1.3833600000000001,-0.12152,1.3886871498,0.06336,0.01848,0.066,1.32,-0.14,1.3274034805000001,0.19096000000000002,0.24028000000000002,0.3069205109,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.24,0.3061045573
2019-04-10 11:00:00,1.39008,-0.11956000000000001,1.3952121702,0.07008,0.020440000000000003,0.073,1.32,-0.14,1.3274034805000001,0.19,0.24,0.3061045573,0.0,0.0,0.0,0.19,0.24,0.3061045573
2019-04-10 11:30:00,1.29968,-0.11676,1.3049141734,0.07968,0.02324,0.083,1.22,-0.14,1.2280065146,0.19,0.26,0.3220248438,0.0,0.0,0.0,0.19,0.26,0.3220248438
2019-04-10 12:00:00,1.31352,-0.11564,1.318600546,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.23,-0.14,1.2379418403,0.19,0.26,0.3220248438,0.0,0.0,0.0,0.19,0.26,0.3220248438
2019-04-10 12:30:00,1.2840799999999999,-0.11256000000000001,1.2890039565,0.09408000000000001,0.027440000000000003,0.098,1.19,-0.14,1.1982069938,0.16,0.23,0.28017851450000003,0.0,0.0,0.0,0.16,0.23,0.28017851450000003
2019-04-10 13:00:00,1.24216,-0.11312000000000001,1.2473001243,0.09216,0.02688,0.096,1.15,-0.14,1.158490397,0.16,0.21,0.2640075756,0.0,0.0,0.0,0.16,0.21,0.2640075756
2019-04-10 13:30:00,1.13216,-0.11312000000000001,1.13779717,0.09216,0.02688,0.096,1.04,-0.14,1.0493807698,0.1648,0.1814,0.2450816191,0.0048000000000000004,0.0014,0.005,0.16,0.18,0.24083189160000001
2019-04-10 14:00:00,1.13984,-0.11088,1.1452203281,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.04,-0.14,1.0493807698,-0.11808,0.18056000000000003,0.215742439,0.0019200000000000003,0.0005600000000000001,0.002,-0.12,0.18,0.2163330765
2019-04-10 14:30:00,1.08312,-0.17284000000000002,1.0968238692,0.09312000000000001,0.027160000000000004,0.097,0.99,-0.2,1.01,0.01,0.19,0.19026297590000002,0.0,0.0,0.0,0.01,0.19,0.19026297590000002
2019-04-10 15:00:00,1.02368,-0.15976,1.0360714261,0.10368000000000001,0.030240000000000003,0.108,0.92,-0.19,0.9394147114,-0.13,0.18,0.2220360331,0.0,0.0,0.0,-0.13,0.18,0.2220360331
2019-04-10 15:30:00,1.0408,-0.1306,1.0489618678000001,0.1008,0.029400000000000003,0.105,0.9400000000000001,-0.16,0.9535197953000001,0.08,0.21,0.22472205050000002,0.0,0.0,0.0,0.08,0.21,0.22472205050000002
2019-04-10 16:00:00,1.0812,-0.1734,1.0950164382,0.0912,0.026600000000000002,0.095,0.99,-0.2,1.01,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-04-10 16:30:00,1.14352,0.024360000000000003,1.1437794368,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.06,0.0,1.06,0.14096,0.16028,0.2134464804,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.16,0.2126029163
2019-04-10 17:00:00,1.25352,0.024360000000000003,1.253756675,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.17,0.0,1.17,0.17192000000000002,0.16056,0.2352360517,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.16,0.2334523506
2019-04-10 17:30:00,1.35392,-0.11844,1.3590906519,0.07392,0.021560000000000003,0.077,1.28,-0.14,1.2876334882,0.36,0.16,0.39395431210000004,0.0,0.0,0.0,0.36,0.16,0.39395431210000004
2019-04-10 18:00:00,1.4308800000000002,-0.12516000000000002,1.4363434825999999,0.05088,0.01484,0.053,1.38,-0.14,1.3870832708,0.44,0.19,0.4792702787,0.0,0.0,0.0,0.44,0.19,0.4792702787
2019-04-10 18:30:00,1.39416,0.01288,1.3942194949,0.044160000000000005,0.01288,0.046,1.35,0.0,1.35,0.51,0.18,0.5408326913,0.0,0.0,0.0,0.51,0.18,0.5408326913
