Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-10 19:00:00,1.4388,0.008400000000000001,1.4388245202,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.0,1.4100000000000001,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2019-04-10 19:30:00,1.44536,0.0044800000000000005,1.445366943,0.015360000000000002,0.0044800000000000005,0.016,1.43,0.0,1.43,0.61,0.15,0.628171951,0.0,0.0,0.0,0.61,0.15,0.628171951
2019-04-10 20:00:00,1.4696,0.0028,1.4696026674,0.009600000000000001,0.0028,0.01,1.46,0.0,1.46,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-04-10 20:30:00,1.48096,0.00028000000000000003,1.4809600265,0.0009600000000000001,0.00028000000000000003,0.001,1.48,0.0,1.48,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-04-10 21:00:00,1.44096,0.00028000000000000003,1.4409600272,0.0009600000000000001,0.00028000000000000003,0.001,1.44,0.0,1.44,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-04-10 21:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-04-10 22:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.52,0.15,0.5412023651,0.0,0.0,0.0,0.52,0.15,0.5412023651
2019-04-10 22:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-04-10 23:00:00,1.04192,0.0005600000000000001,1.0419201505,0.0019200000000000003,0.0005600000000000001,0.002,1.04,0.0,1.04,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-04-10 23:30:00,0.9467200000000001,0.0019600000000000004,0.9467220289,0.00672,0.0019600000000000004,0.007,0.9400000000000001,0.0,0.9400000000000001,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-04-11 00:00:00,0.8476800000000001,0.0022400000000000002,0.8476829596000001,0.007680000000000001,0.0022400000000000002,0.008,0.84,0.0,0.84,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-04-11 00:30:00,0.82384,0.0011200000000000001,0.8238407613000001,0.0038400000000000005,0.0011200000000000001,0.004,0.8200000000000001,0.0,0.8200000000000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-04-11 01:00:00,0.8444,0.004200000000000001,0.8444104452000001,0.014400000000000001,0.004200000000000001,0.015,0.8300000000000001,0.0,0.8300000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-11 01:30:00,0.9138400000000001,0.0011200000000000001,0.9138406863,0.0038400000000000005,0.0011200000000000001,0.004,0.91,0.0,0.91,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-04-11 02:00:00,1.11288,0.00084,1.1128803170000001,0.00288,0.00084,0.003,1.11,0.0,1.11,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-04-11 02:30:00,1.22384,0.0011200000000000001,1.2238405125,0.0038400000000000005,0.0011200000000000001,0.004,1.22,0.0,1.22,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-04-11 03:00:00,1.18768,0.0022400000000000002,1.1876821124,0.007680000000000001,0.0022400000000000002,0.008,1.18,0.0,1.18,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-04-11 03:30:00,1.22056,0.0030800000000000003,1.2205638860999999,0.010560000000000002,0.0030800000000000003,0.011,1.21,0.0,1.21,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2019-04-11 04:00:00,1.1644,0.004200000000000001,1.1644075747,0.014400000000000001,0.004200000000000001,0.015,1.15,0.0,1.15,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-04-11 04:30:00,1.19112,0.0061600000000000005,1.1911359284,0.021120000000000003,0.0061600000000000005,0.022,1.17,0.0,1.17,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-04-11 05:00:00,1.15168,0.00924,1.1517170659,0.03168,0.00924,0.033,1.12,0.0,1.12,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-04-11 05:30:00,1.18304,0.00672,1.1830590856,0.02304,0.00672,0.024,1.16,0.0,1.16,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-04-11 06:00:00,1.2144,0.004200000000000001,1.2144072628,0.014400000000000001,0.004200000000000001,0.015,1.2,0.0,1.2,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-04-11 06:30:00,1.45056,-0.20692000000000002,1.4652440752,0.010560000000000002,0.0030800000000000003,0.011,1.44,-0.21,1.4552319403,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-04-11 07:00:00,1.54672,-0.12804000000000001,1.5520106314,0.00672,0.0019600000000000004,0.007,1.54,-0.13,1.5454772726,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-04-11 07:30:00,1.69576,-0.12832000000000002,1.7006081265000002,0.00576,0.00168,0.006,1.69,-0.13,1.6949926254,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2019-04-11 08:00:00,1.75824,-0.12468000000000001,1.7626550995999999,0.018240000000000003,0.00532,0.019,1.74,-0.13,1.7448495636999999,0.77,0.2,0.7955501241,0.0,0.0,0.0,0.77,0.2,0.7955501241
2019-04-11 08:30:00,1.72784,-0.13188,1.7328656613,0.027840000000000004,0.00812,0.029,1.7000000000000002,-0.14,1.7057549648,0.72,0.24,0.7589466384,0.0,0.0,0.0,0.72,0.24,0.7589466384
2019-04-11 09:00:00,1.62456,-0.12992,1.6297467288,0.03456,0.01008,0.036000000000000004,1.5899999999999999,-0.14,1.5961516219,0.53,0.26,0.5903388857,0.0,0.0,0.0,0.53,0.26,0.5903388857
2019-04-11 09:30:00,1.5570400000000002,-0.12628,1.5621524252999999,0.047040000000000005,0.013720000000000001,0.049,1.51,-0.14,1.5164761785,0.41000000000000003,0.26,0.48548944380000003,0.0,0.0,0.0,0.41000000000000003,0.26,0.48548944380000003
2019-04-11 10:00:00,1.45184,-0.12488,1.4572008784000001,0.051840000000000004,0.015120000000000001,0.054,1.4,-0.14,1.406982587,0.32,0.29,0.4318564576,0.0,0.0,0.0,0.32,0.29,0.4318564576
2019-04-11 10:30:00,1.41992,-0.12544000000000002,1.4254501044,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.37,-0.14,1.3771347066000001,0.36,0.23,0.42720018730000003,0.0,0.0,0.0,0.36,0.23,0.42720018730000003
2019-04-11 11:00:00,1.49664,-0.15348,1.5044890827000001,0.05664,0.01652,0.059000000000000004,1.44,-0.17,1.45,0.23096000000000003,0.23028,0.3261462862,0.0009600000000000001,0.00028000000000000003,0.001,0.23,0.23,0.3252691193
2019-04-11 11:30:00,1.4037600000000001,-0.12432000000000001,1.4092542709,0.05376,0.015680000000000003,0.056,1.35,-0.14,1.3572398462,0.19192,0.26056,0.3236121135,0.0019200000000000003,0.0005600000000000001,0.002,0.19,0.26,0.3220248438
2019-04-11 12:00:00,1.3616000000000001,-0.11620000000000001,1.3665493039,0.0816,0.0238,0.085,1.28,-0.14,1.2876334882,0.7709600000000001,0.23028,0.8046168032000001,0.0009600000000000001,0.00028000000000000003,0.001,0.77,0.23,0.8036168241
2019-04-11 12:30:00,1.336,-0.112,1.3406863914,0.096,0.028,0.1,1.24,-0.14,1.2478781992,0.77,0.19,0.7930952024,0.0,0.0,0.0,0.77,0.19,0.7930952024
2019-04-11 13:00:00,1.2512,-0.1134,1.2563283806,0.0912,0.026600000000000002,0.095,1.16,-0.14,1.1684177335,0.73,0.19,0.7543208866000001,0.0,0.0,0.0,0.73,0.19,0.7543208866000001
2019-04-11 13:30:00,1.17216,0.02688,1.1724681659,0.09216,0.02688,0.096,1.08,0.0,1.08,0.75,0.15,0.7648529270000001,0.0,0.0,0.0,0.75,0.15,0.7648529270000001
2019-04-11 14:00:00,1.2092800000000001,-0.11396,1.2146378061,0.08928000000000001,0.02604,0.093,1.12,-0.14,1.1287160848,-0.03,0.17,0.17262676500000002,0.0,0.0,0.0,-0.03,0.17,0.17262676500000002
2019-04-11 14:30:00,1.16792,-0.11144000000000001,1.1732246162,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.07,-0.14,1.0791200119,-0.15,0.2,0.25,0.0,0.0,0.0,-0.15,0.2,0.25
2019-04-11 15:00:00,1.0608,-0.2006,1.079600389,0.1008,0.029400000000000003,0.105,0.96,-0.23,0.9871676656,-0.15,0.23,0.2745906044,0.0,0.0,0.0,-0.15,0.23,0.2745906044
2019-04-11 15:30:00,1.14968,-0.10676000000000001,1.1546262599000001,0.07968,0.02324,0.083,1.07,-0.13,1.0778682665,-0.15,0.25,0.2915475947,0.0,0.0,0.0,-0.15,0.25,0.2915475947
2019-04-11 16:00:00,1.1444,-0.1358,1.1524291735,0.014400000000000001,0.004200000000000001,0.015,1.13,-0.14,1.1386395391,0.13,0.21,0.24698178070000001,0.0,0.0,0.0,0.13,0.21,0.24698178070000001
2019-04-11 16:30:00,1.16632,-0.12524000000000002,1.1730248932,0.01632,0.00476,0.017,1.15,-0.13,1.1573245007,0.13384000000000001,0.16112,0.2094583491,0.0038400000000000005,0.0011200000000000001,0.004,0.13,0.16,0.20615528130000002
2019-04-11 17:00:00,1.23672,0.0019600000000000004,1.2367215531,0.00672,0.0019600000000000004,0.007,1.23,0.0,1.23,0.1796,0.15280000000000002,0.2358050042,0.009600000000000001,0.0028,0.01,0.17,0.15,0.226715681
2019-04-11 17:30:00,1.29288,0.00084,1.2928802729,0.00288,0.00084,0.003,1.29,0.0,1.29,0.21768,0.15224000000000001,0.2656343351,0.007680000000000001,0.0022400000000000002,0.008,0.21,0.15,0.25806975800000004
2019-04-11 18:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.26864000000000005,0.15252000000000002,0.308917141,0.00864,0.00252,0.009000000000000001,0.26,0.15,0.30016662040000003
2019-04-11 18:30:00,1.37768,-0.12776,1.3835912691,0.007680000000000001,0.0022400000000000002,0.008,1.37,-0.13,1.3761540611,0.42288000000000003,0.15084,0.4489768368,0.00288,0.00084,0.003,0.42,0.15,0.4459820624
2019-04-11 19:00:00,1.4455200000000001,0.010360000000000001,1.4455571244,0.03552,0.010360000000000001,0.037,1.4100000000000001,0.0,1.4100000000000001,0.53,0.15,0.5508175742,0.0,0.0,0.0,0.53,0.15,0.5508175742
2019-04-11 19:30:00,1.47744,0.010920000000000001,1.4774803552,0.03744,0.010920000000000001,0.039,1.44,0.0,1.44,0.55,0.15,0.5700877125,0.0,0.0,0.0,0.55,0.15,0.5700877125
2019-04-11 20:00:00,1.4726400000000002,0.00952,1.4726707711,0.03264,0.00952,0.034,1.44,0.0,1.44,0.62,0.15,0.6378871374,0.0,0.0,0.0,0.62,0.15,0.6378871374
2019-04-11 20:30:00,1.4801600000000001,0.005880000000000001,1.4801716792000001,0.02016,0.005880000000000001,0.021,1.46,0.0,1.46,0.61,0.15,0.628171951,0.0,0.0,0.0,0.61,0.15,0.628171951
2019-04-11 21:00:00,1.44824,0.00532,1.4482497713,0.018240000000000003,0.00532,0.019,1.43,0.0,1.43,0.62,0.15,0.6378871374,0.0,0.0,0.0,0.62,0.15,0.6378871374
2019-04-11 21:30:00,1.3648,0.0014,1.3648007181000001,0.0048000000000000004,0.0014,0.005,1.3599999999999999,0.0,1.3599999999999999,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2019-04-11 22:00:00,1.24384,0.0011200000000000001,1.2438405042,0.0038400000000000005,0.0011200000000000001,0.004,1.24,0.0,1.24,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2019-04-11 22:30:00,1.15384,0.0011200000000000001,1.1538405436,0.0038400000000000005,0.0011200000000000001,0.004,1.15,0.0,1.15,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-04-11 23:00:00,1.07096,0.00028000000000000003,1.0709600366,0.0009600000000000001,0.00028000000000000003,0.001,1.07,0.0,1.07,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-04-11 23:30:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-04-12 00:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-04-12 00:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-04-12 01:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-04-12 01:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2019-04-12 02:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-04-12 02:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-04-12 03:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-04-12 03:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2019-04-12 04:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-04-12 04:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-04-12 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-04-12 05:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-04-12 06:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-04-12 06:30:00,1.43,-0.19,1.4425671561,0.0,0.0,0.0,1.43,-0.19,1.4425671561,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-04-12 07:00:00,1.53,-0.15,1.537335357,0.0,0.0,0.0,1.53,-0.15,1.537335357,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2019-04-12 07:30:00,1.72,-0.15,1.7265283085,0.0,0.0,0.0,1.72,-0.15,1.7265283085,0.68,0.2,0.7088018059,0.0,0.0,0.0,0.68,0.2,0.7088018059
2019-04-12 08:00:00,1.72,-0.15,1.7265283085,0.0,0.0,0.0,1.72,-0.15,1.7265283085,0.73,0.24,0.7684399781,0.0,0.0,0.0,0.73,0.24,0.7684399781
2019-04-12 08:30:00,1.75,-0.15,1.756416807,0.0,0.0,0.0,1.75,-0.15,1.756416807,0.72,0.25,0.7621679605,0.0,0.0,0.0,0.72,0.25,0.7621679605
2019-04-12 09:00:00,1.5974400000000002,-0.12908,1.6026466236,0.03744,0.010920000000000001,0.039,1.56,-0.14,1.5662694531999999,0.52,0.27,0.585918083,0.0,0.0,0.0,0.52,0.27,0.585918083
2019-04-12 09:30:00,1.56952,-0.12264000000000001,1.5743041637,0.05952,0.01736,0.062,1.51,-0.14,1.5164761785,0.35000000000000003,0.24,0.4243819035,0.0,0.0,0.0,0.35000000000000003,0.24,0.4243819035
2019-04-12 10:00:00,1.4091200000000002,-0.11984000000000002,1.4142067741,0.06912,0.02016,0.07200000000000001,1.34,-0.14,1.3472935834,0.24,0.24,0.339411255,0.0,0.0,0.0,0.24,0.24,0.339411255
2019-04-12 10:30:00,1.28584,-0.11788000000000001,1.2912320473,0.07584,0.02212,0.079,1.21,-0.14,1.2180722474,0.16,0.2,0.2561249695,0.0,0.0,0.0,0.16,0.2,0.2561249695
2019-04-12 11:00:00,1.32928,-0.11396,1.3341559879,0.08928000000000001,0.02604,0.093,1.24,-0.14,1.2478781992,0.18,0.22,0.2842534081,0.0,0.0,0.0,0.18,0.22,0.2842534081
2019-04-12 11:30:00,1.29488,-0.12816000000000002,1.3012068245,0.07488,0.021840000000000002,0.078,1.22,-0.15,1.229186723,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-04-12 12:00:00,1.26928,-0.12396000000000001,1.2753187053000001,0.08928000000000001,0.02604,0.093,1.18,-0.15,1.1894956915,-0.14808000000000002,0.19056,0.2413313075,0.0019200000000000003,0.0005600000000000001,0.002,-0.15,0.19,0.24207436870000001
2019-04-12 12:30:00,1.29832,-0.12424000000000002,1.3042508961000001,0.08832000000000001,0.02576,0.092,1.21,-0.15,1.2192620719,0.13920000000000002,0.1756,0.22408034270000002,0.019200000000000002,0.0056,0.02,0.12,0.17,0.2080865205
2019-04-12 13:00:00,1.2639200000000002,-0.10844000000000001,1.2685633607,0.07392,0.021560000000000003,0.077,1.19,-0.13,1.1970797801,-0.06544000000000001,0.18008000000000002,0.1916016701,0.03456,0.01008,0.036000000000000004,-0.1,0.17,0.1972308292
2019-04-12 13:30:00,1.2110400000000001,-0.10928,1.2159605257,0.07104,0.020720000000000002,0.074,1.1400000000000001,-0.13,1.1473883388,-0.09024,0.15868000000000002,0.182544789,0.02976,0.00868,0.031,-0.12,0.15,0.1920937271
2019-04-12 14:00:00,1.1832,-0.1474,1.1923460068,0.0432,0.0126,0.045,1.1400000000000001,-0.16,1.1511733145,-0.07776000000000001,0.15232,0.1710204666,0.04224000000000001,0.012320000000000001,0.044,-0.12,0.14,0.1843908891
2019-04-12 14:30:00,1.17016,0.005880000000000001,1.1701747733,0.02016,0.005880000000000001,0.021,1.15,0.0,1.15,-0.006960000000000001,0.14672000000000002,0.14688498900000002,0.02304,0.00672,0.024,-0.03,0.14,0.1431782106
2019-04-12 15:00:00,1.13376,-0.14432,1.1429085703,0.05376,0.015680000000000003,0.056,1.08,-0.16,1.0917875251,0.16384,0.14112000000000002,0.21623690710000001,0.0038400000000000005,0.0011200000000000001,0.004,0.16,0.14,0.2126029163
2019-04-12 15:30:00,1.21776,-0.10732000000000001,1.2224798567,0.07776000000000001,0.022680000000000002,0.081,1.1400000000000001,-0.13,1.1473883388,0.13864,0.14252,0.19882907230000002,0.00864,0.00252,0.009000000000000001,0.13,0.14,0.1910497317
2019-04-12 16:00:00,1.2724,-0.11180000000000001,1.2773022352,0.062400000000000004,0.0182,0.065,1.21,-0.13,1.2169634341,0.24056000000000002,0.14308,0.279894623,0.010560000000000002,0.0030800000000000003,0.011,0.23,0.14,0.2692582404
2019-04-12 16:30:00,1.2803200000000001,0.011760000000000001,1.2803740078999999,0.04032,0.011760000000000001,0.042,1.24,0.0,1.24,0.33824000000000004,0.14532,0.3681361161,0.018240000000000003,0.00532,0.019,0.32,0.14,0.3492849839
2019-04-12 17:00:00,1.34224,-0.14768,1.3503398091,0.04224000000000001,0.012320000000000001,0.044,1.3,-0.16,1.3098091464000001,0.35536,0.14448000000000003,0.3836081334,0.015360000000000002,0.0044800000000000005,0.016,0.34,0.14,0.3676955262
2019-04-12 17:30:00,1.4336,0.0098,1.4336334957,0.033600000000000005,0.0098,0.035,1.4,0.0,1.4,0.54864,0.14252,0.5668490099,0.00864,0.00252,0.009000000000000001,0.54,0.14,0.5578530272000001
2019-04-12 18:00:00,1.4601600000000001,0.005880000000000001,1.4601718392,0.02016,0.005880000000000001,0.021,1.44,0.0,1.44,0.60672,0.14196,0.6231065719000001,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.14,0.6161168720000001
2019-04-12 18:30:00,1.5444,0.004200000000000001,1.5444057109,0.014400000000000001,0.004200000000000001,0.015,1.53,0.0,1.53,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-04-12 19:00:00,1.59768,0.0022400000000000002,1.5976815703,0.007680000000000001,0.0022400000000000002,0.008,1.5899999999999999,0.0,1.5899999999999999,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2019-04-12 19:30:00,1.52288,0.00084,1.5228802316999999,0.00288,0.00084,0.003,1.52,0.0,1.52,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2019-04-12 20:00:00,1.46288,0.00084,1.4628802412000002,0.00288,0.00084,0.003,1.46,0.0,1.46,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2019-04-12 20:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-04-12 21:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2019-04-12 21:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2019-04-12 22:00:00,1.18096,0.00028000000000000003,1.1809600332,0.0009600000000000001,0.00028000000000000003,0.001,1.18,0.0,1.18,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-04-12 22:30:00,1.09576,0.00168,1.0957612879,0.00576,0.00168,0.006,1.09,0.0,1.09,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2019-04-12 23:00:00,1.00768,0.0022400000000000002,1.0076824897,0.007680000000000001,0.0022400000000000002,0.008,1.0,0.0,1.0,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-04-12 23:30:00,0.8896000000000001,0.0028,0.8896044065000001,0.009600000000000001,0.0028,0.01,0.88,0.0,0.88,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-04-13 00:00:00,0.8588,0.008400000000000001,0.8588410796,0.028800000000000003,0.008400000000000001,0.03,0.8300000000000001,0.0,0.8300000000000001,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-04-14 00:30:00,0.8036000000000001,0.0098,0.8036597539,0.033600000000000005,0.0098,0.035,0.77,0.0,0.77,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-04-14 01:00:00,0.8170400000000001,0.013720000000000001,0.8171551872,0.047040000000000005,0.013720000000000001,0.049,0.77,0.0,0.77,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-04-14 01:30:00,0.8855200000000001,0.010360000000000001,0.8855806005,0.03552,0.010360000000000001,0.037,0.85,0.0,0.85,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2019-04-14 02:00:00,1.1188,0.008400000000000001,1.1188315333,0.028800000000000003,0.008400000000000001,0.03,1.09,0.0,1.09,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-04-14 02:30:00,1.2092,0.0056,1.2092129672,0.019200000000000002,0.0056,0.02,1.19,0.0,1.19,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-04-14 03:00:00,1.18016,0.005880000000000001,1.1801746481,0.02016,0.005880000000000001,0.021,1.16,0.0,1.16,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-04-14 03:30:00,1.16016,0.005880000000000001,1.1601749006,0.02016,0.005880000000000001,0.021,1.1400000000000001,0.0,1.1400000000000001,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-04-14 04:00:00,1.10728,0.00504,1.1072914702,0.01728,0.00504,0.018000000000000002,1.09,0.0,1.09,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-04-14 04:30:00,1.14344,0.003920000000000001,1.1434467194,0.01344,0.003920000000000001,0.014,1.13,0.0,1.13,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-04-14 05:00:00,1.104,0.007,1.1040221918,0.024,0.007,0.025,1.08,0.0,1.08,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-04-14 05:30:00,1.10304,0.00672,1.1030604698,0.02304,0.00672,0.024,1.08,0.0,1.08,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-04-14 06:00:00,1.06496,0.007280000000000001,1.0649848825000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.04,0.0,1.04,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-04-14 06:30:00,1.1244,0.004200000000000001,1.1244078442,0.014400000000000001,0.004200000000000001,0.015,1.11,0.0,1.11,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-04-14 07:00:00,1.09976,0.00868,1.0997942535,0.02976,0.00868,0.031,1.07,0.0,1.07,0.28096000000000004,0.13028,0.3096956571,0.0009600000000000001,0.00028000000000000003,0.001,0.28,0.13,0.30870698080000003
2019-04-14 07:30:00,1.1697600000000001,0.00868,1.1697922038,0.02976,0.00868,0.031,1.1400000000000001,0.0,1.1400000000000001,0.3196,0.1328,0.34609247320000003,0.009600000000000001,0.0028,0.01,0.31,0.13,0.33615472630000004
2019-04-14 08:00:00,1.2132,0.0126,1.2132654285,0.0432,0.0126,0.045,1.17,0.0,1.17,0.41632,0.13476000000000002,0.4375872484,0.01632,0.00476,0.017,0.4,0.13,0.4205948169
2019-04-14 08:30:00,1.30512,0.013160000000000002,1.3051863468,0.04512,0.013160000000000002,0.047,1.26,0.0,1.26,0.46880000000000005,0.1584,0.49483734700000004,0.028800000000000003,0.008400000000000001,0.03,0.44,0.15,0.464865572
2019-04-14 09:00:00,1.2485600000000001,0.01708,1.2486768197,0.05856000000000001,0.01708,0.061,1.19,0.0,1.19,0.43416000000000005,0.18288000000000001,0.4711050838,0.044160000000000005,0.01288,0.046,0.39,0.17,0.4254409477
2019-04-14 09:30:00,1.21216,0.02688,1.2124579993,0.09216,0.02688,0.096,1.12,0.0,1.12,0.37856,0.17708000000000002,0.4179294199,0.05856000000000001,0.01708,0.061,0.32,0.16,0.3577708764
2019-04-14 10:00:00,1.2208,0.029400000000000003,1.2211539624,0.1008,0.029400000000000003,0.105,1.12,0.0,1.12,0.32816,0.15988000000000002,0.36503506680000003,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.26,0.14,0.2952964612
2019-04-14 10:30:00,1.13616,0.03388,1.1366650342,0.11616000000000001,0.03388,0.121,1.02,0.0,1.02,0.32952000000000004,0.15736,0.3651651681,0.05952,0.01736,0.062,0.27,0.14,0.3041381265
2019-04-14 11:00:00,1.09368,0.16024000000000002,1.1053564131,0.10368000000000001,0.030240000000000003,0.108,0.99,0.13,0.9984988733000001,0.3524,0.1582,0.38628098580000003,0.062400000000000004,0.0182,0.065,0.29,0.14,0.3220248438
2019-04-14 11:30:00,1.12832,0.02576,1.1286140172999999,0.08832000000000001,0.02576,0.092,1.04,0.0,1.04,0.38952000000000003,0.16736,0.4239518841,0.05952,0.01736,0.062,0.33,0.15,0.3624913792
2019-04-14 12:00:00,1.1666400000000001,0.01652,1.1667569584,0.05664,0.01652,0.059000000000000004,1.11,0.0,1.11,0.33296000000000003,0.16128,0.3699643226,0.07296000000000001,0.02128,0.076,0.26,0.14,0.2952964612
2019-04-14 12:30:00,1.18648,0.01064,1.1865277072,0.036480000000000005,0.01064,0.038,1.15,0.0,1.15,0.39968000000000004,0.16324000000000002,0.4317307031,0.07968,0.02324,0.083,0.32,0.14,0.3492849839
2019-04-14 13:00:00,1.19168,0.00924,1.1917158218,0.03168,0.00924,0.033,1.16,0.0,1.16,0.43376000000000003,0.15568,0.46085138600000003,0.05376,0.015680000000000003,0.056,0.38,0.14,0.4049691346
2019-04-14 13:30:00,1.17608,0.01344,1.1761567923,0.04608,0.01344,0.048,1.13,0.0,1.13,0.4232,0.1626,0.4533618864,0.0432,0.0126,0.045,0.38,0.15,0.4085339643
2019-04-14 14:00:00,1.14336,0.01848,1.1435093353,0.06336,0.01848,0.066,1.08,0.0,1.08,0.41072000000000003,0.14896,0.4368981575,0.030720000000000004,0.008960000000000001,0.032,0.38,0.14,0.4049691346
2019-04-14 14:30:00,1.0972,0.0196,1.0973750498000001,0.06720000000000001,0.0196,0.07,1.03,0.0,1.03,0.35512000000000005,0.15316000000000002,0.3867404815,0.04512,0.013160000000000002,0.047,0.31,0.14,0.34014702700000005
2019-04-14 15:00:00,1.15256,0.02408,1.1528115197,0.08256000000000001,0.02408,0.08600000000000001,1.07,0.0,1.07,0.3388,0.1484,0.3698756548,0.028800000000000003,0.008400000000000001,0.03,0.31,0.14,0.34014702700000005
2019-04-14 15:30:00,1.15352,0.024360000000000003,1.1537771882,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.07,0.0,1.07,0.29704,0.15372000000000002,0.3344586671,0.047040000000000005,0.013720000000000001,0.049,0.25,0.14,0.2865309756
2019-04-14 16:00:00,1.14968,0.15324000000000002,1.1598476624,0.07968,0.02324,0.083,1.07,0.13,1.0778682665,0.36456000000000005,0.15008000000000002,0.3942435795,0.03456,0.01008,0.036000000000000004,0.33,0.14,0.3584689666
2019-04-14 16:30:00,1.18296,0.02128,1.1831513851,0.07296000000000001,0.02128,0.076,1.11,0.0,1.11,0.37032000000000004,0.15176,0.4002099449,0.04032,0.011760000000000001,0.042,0.33,0.14,0.3584689666
2019-04-14 17:00:00,1.27584,0.02212,1.2760317394,0.07584,0.02212,0.079,1.2,0.0,1.2,0.4792,0.1456,0.5008313089,0.019200000000000002,0.0056,0.02,0.46,0.14,0.48083261120000004
2019-04-14 17:30:00,1.37392,0.021560000000000003,1.3740891528999999,0.07392,0.021560000000000003,0.077,1.3,0.0,1.3,0.60824,0.14532,0.6253589369,0.018240000000000003,0.00532,0.019,0.59,0.14,0.6063827174
2019-04-14 18:00:00,1.43952,0.01736,1.4396246733,0.05952,0.01736,0.062,1.38,0.0,1.38,0.6776800000000001,0.14224,0.6924466766,0.007680000000000001,0.0022400000000000002,0.008,0.67,0.14,0.6844705983
2019-04-14 18:30:00,1.4162400000000002,0.01932,1.4163717732,0.06624000000000001,0.01932,0.069,1.35,0.0,1.35,0.7376800000000001,0.14224,0.751268261,0.007680000000000001,0.0022400000000000002,0.008,0.73,0.14,0.7433034374
2019-04-14 19:00:00,1.40088,0.01484,1.4009586004,0.05088,0.01484,0.053,1.35,0.0,1.35,0.7119200000000001,0.14056000000000002,0.7256632828,0.0019200000000000003,0.0005600000000000001,0.002,0.71,0.14,0.7236711961000001
2019-04-14 19:30:00,1.40568,0.01624,1.4057738083,0.05568000000000001,0.01624,0.058,1.35,0.0,1.35,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2019-04-14 20:00:00,1.33704,0.013720000000000001,1.3371103919,0.047040000000000005,0.013720000000000001,0.049,1.29,0.0,1.29,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2019-04-14 20:30:00,1.31512,0.013160000000000002,1.3151858424,0.04512,0.013160000000000002,0.047,1.27,0.0,1.27,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-04-14 21:00:00,1.27936,0.01148,1.2794115053000001,0.039360000000000006,0.01148,0.041,1.24,0.0,1.24,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2019-04-14 21:30:00,1.27264,0.00952,1.2726756067,0.03264,0.00952,0.034,1.24,0.0,1.24,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-04-14 22:00:00,1.17304,0.00672,1.1730592483,0.02304,0.00672,0.024,1.15,0.0,1.15,0.46,0.15,0.4838388161,0.0,0.0,0.0,0.46,0.15,0.4838388161
2019-04-14 22:30:00,1.10072,0.008960000000000001,1.1007564672,0.030720000000000004,0.008960000000000001,0.032,1.07,0.0,1.07,0.39,0.15,0.4178516483,0.0,0.0,0.0,0.39,0.15,0.4178516483
2019-04-14 23:00:00,0.9630400000000001,0.00672,0.9630634455,0.02304,0.00672,0.024,0.9400000000000001,0.0,0.9400000000000001,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2019-04-14 23:30:00,0.8878400000000001,0.00812,0.8878771311,0.027840000000000004,0.00812,0.029,0.86,0.0,0.86,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-04-15 00:00:00,0.8088000000000001,0.008400000000000001,0.808843619,0.028800000000000003,0.008400000000000001,0.03,0.78,0.0,0.78,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-04-15 00:30:00,0.73728,0.00504,0.7372972264000001,0.01728,0.00504,0.018000000000000002,0.72,0.0,0.72,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-04-15 01:00:00,0.7601600000000001,0.005880000000000001,0.7601827412000001,0.02016,0.005880000000000001,0.021,0.74,0.0,0.74,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-04-15 01:30:00,0.8728800000000001,0.00084,0.8728804042,0.00288,0.00084,0.003,0.87,0.0,0.87,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-04-15 02:00:00,1.07096,0.00028000000000000003,1.0709600366,0.0009600000000000001,0.00028000000000000003,0.001,1.07,0.0,1.07,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-04-15 02:30:00,1.17192,0.0005600000000000001,1.1719201338,0.0019200000000000003,0.0005600000000000001,0.002,1.17,0.0,1.17,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-04-15 03:00:00,1.1596,0.0028,1.1596033805000001,0.009600000000000001,0.0028,0.01,1.15,0.0,1.15,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-04-15 03:30:00,1.18728,0.00504,1.1872906973,0.01728,0.00504,0.018000000000000002,1.17,0.0,1.17,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-04-15 04:00:00,1.13208,0.00644,1.1320983173,0.022080000000000002,0.00644,0.023,1.11,0.0,1.11,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-04-15 04:30:00,1.12976,0.00868,1.1297933439,0.02976,0.00868,0.031,1.1,0.0,1.1,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-04-15 05:00:00,1.07184,0.015120000000000001,1.0719466405,0.051840000000000004,0.015120000000000001,0.054,1.02,0.0,1.02,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-04-15 05:30:00,1.14608,0.01344,1.1461588023,0.04608,0.01344,0.048,1.1,0.0,1.1,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-04-15 06:00:00,1.13072,-0.12104000000000001,1.1371800209,0.030720000000000004,0.008960000000000001,0.032,1.1,-0.13,1.107655181,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-04-15 06:30:00,1.40784,-0.17188,1.4182934111,0.027840000000000004,0.00812,0.029,1.38,-0.18,1.3916896206,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-04-15 07:00:00,1.42208,-0.12356000000000002,1.4274377745,0.022080000000000002,0.00644,0.023,1.4,-0.13,1.4060227593999999,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2019-04-15 07:30:00,1.56728,-0.12496000000000002,1.5722536691,0.01728,0.00504,0.018000000000000002,1.55,-0.13,1.5554420594,0.64,0.18,0.6648308055000001,0.0,0.0,0.0,0.64,0.18,0.6648308055000001
2019-04-15 08:00:00,1.61976,-0.14132,1.6259132203000002,0.02976,0.00868,0.031,1.5899999999999999,-0.15,1.5970597985000001,0.74,0.22,0.7720103626,0.0,0.0,0.0,0.74,0.22,0.7720103626
2019-04-15 08:30:00,1.6332,-0.1374,1.6389694932999999,0.0432,0.0126,0.045,1.5899999999999999,-0.15,1.5970597985000001,0.79,0.32,0.8523496935,0.0,0.0,0.0,0.79,0.32,0.8523496935
2019-04-15 09:00:00,1.57264,-0.14048000000000002,1.5789018969000002,0.03264,0.00952,0.034,1.54,-0.15,1.5472879499,0.72,0.32,0.7879086241000001,0.0,0.0,0.0,0.72,0.32,0.7879086241000001
2019-04-15 09:30:00,1.5476,-0.1232,1.5524960547000002,0.057600000000000005,0.016800000000000002,0.06,1.49,-0.14,1.4965627284,0.55,0.32,0.6363175308,0.0,0.0,0.0,0.55,0.32,0.6363175308
2019-04-15 10:00:00,1.4464000000000001,-0.1148,1.4509486552,0.0864,0.0252,0.09,1.3599999999999999,-0.14,1.3671868929,0.4,0.29,0.4940647731,0.0,0.0,0.0,0.4,0.29,0.4940647731
2019-04-15 10:30:00,1.3508,-0.1106,1.3553202574,0.1008,0.029400000000000003,0.105,1.25,-0.14,1.2578155668,0.30000000000000004,0.24,0.3841874542,0.0,0.0,0.0,0.30000000000000004,0.24,0.3841874542
2019-04-15 11:00:00,1.35152,-0.10164000000000001,1.3553364896,0.13152,0.038360000000000005,0.137,1.22,-0.14,1.2280065146,0.21,0.29,0.35805027580000004,0.0,0.0,0.0,0.21,0.29,0.35805027580000004
2019-04-15 11:30:00,1.30424,-0.10668000000000001,1.3085956595,0.11424000000000001,0.03332,0.11900000000000001,1.19,-0.14,1.1982069938,0.16,0.27,0.31384709650000003,0.0,0.0,0.0,0.16,0.27,0.31384709650000003
2019-04-15 12:00:00,1.2505600000000001,-0.10192000000000001,1.2547063401,0.13056,0.03808,0.136,1.12,-0.14,1.1287160848,0.14,0.27,0.3041381265,0.0,0.0,0.0,0.14,0.27,0.3041381265
2019-04-15 12:30:00,1.2544,-0.11080000000000001,1.2592839235,0.13440000000000002,0.0392,0.14,1.12,-0.15,1.13,0.16,0.29,0.3312099032,0.0,0.0,0.0,0.16,0.29,0.3312099032
2019-04-15 13:00:00,1.28136,-0.10752,1.2858631342,0.11136000000000001,0.03248,0.116,1.17,-0.14,1.1783462988,0.19,0.26,0.3220248438,0.0,0.0,0.0,0.19,0.26,0.3220248438
2019-04-15 13:30:00,1.20848,-0.10836000000000001,1.2133283974,0.10848000000000001,0.03164,0.113,1.1,-0.14,1.1088733021,0.2,0.23,0.3047950131,0.0,0.0,0.0,0.2,0.23,0.3047950131
2019-04-15 14:00:00,1.21408,-0.11256000000000001,1.2192866767,0.09408000000000001,0.027440000000000003,0.098,1.12,-0.14,1.1287160848,0.23,0.23,0.3252691193,0.0,0.0,0.0,0.23,0.23,0.3252691193
2019-04-15 14:30:00,1.18896,-0.12572,1.1955883071,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1400000000000001,-0.14,1.1485643212,0.16,0.25,0.29681644160000004,0.0,0.0,0.0,0.16,0.25,0.29681644160000004
2019-04-15 15:00:00,1.10184,-0.13488,1.110064863,0.051840000000000004,0.015120000000000001,0.054,1.05,-0.15,1.0606601718,0.16,0.21,0.2640075756,0.0,0.0,0.0,0.16,0.21,0.2640075756
2019-04-15 15:30:00,1.17896,-0.17572000000000002,1.1919833053,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.13,-0.19,1.1458621209,0.16,0.21,0.2640075756,0.0,0.0,0.0,0.16,0.21,0.2640075756
2019-04-15 16:00:00,1.2432,0.0126,1.2432638497,0.0432,0.0126,0.045,1.2,0.0,1.2,0.25,0.22,0.3330165161,0.0,0.0,0.0,0.25,0.22,0.3330165161
2019-04-15 16:30:00,1.27912,0.02016,1.2792788594,0.06912,0.02016,0.07200000000000001,1.21,0.0,1.21,0.29,0.2,0.3522782991,0.0,0.0,0.0,0.29,0.2,0.3522782991
2019-04-15 17:00:00,1.336,-0.10200000000000001,1.339888055,0.096,0.028,0.1,1.24,-0.13,1.2467958935,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-04-15 17:30:00,1.43272,-0.10004,1.4362084111,0.10272,0.029960000000000004,0.107,1.33,-0.13,1.3363382805000001,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-04-15 18:00:00,1.46584,-0.10788,1.4698044088,0.07584,0.02212,0.079,1.3900000000000001,-0.13,1.396065901,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-04-15 18:30:00,1.42488,0.021840000000000002,1.4250473676,0.07488,0.021840000000000002,0.078,1.35,0.0,1.35,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-04-15 19:00:00,1.4610400000000001,0.020720000000000002,1.4611869148,0.07104,0.020720000000000002,0.074,1.3900000000000001,0.0,1.3900000000000001,0.68,0.17,0.7009279564,0.0,0.0,0.0,0.68,0.17,0.7009279564
2019-04-15 19:30:00,1.46528,0.01904,1.4654036986,0.06528,0.01904,0.068,1.4,0.0,1.4,0.68,0.16,0.6985699679,0.0,0.0,0.0,0.68,0.16,0.6985699679
2019-04-15 20:00:00,1.39144,0.017920000000000002,1.3915553888,0.06144000000000001,0.017920000000000002,0.064,1.33,0.0,1.33,0.63,0.16,0.65,0.0,0.0,0.0,0.63,0.16,0.65
2019-04-15 20:30:00,1.4166400000000001,0.01652,1.4167363199,0.05664,0.01652,0.059000000000000004,1.3599999999999999,0.0,1.3599999999999999,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2019-04-15 21:00:00,1.40992,0.014560000000000002,1.4099951773,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3599999999999999,0.0,1.3599999999999999,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2019-04-15 21:30:00,1.34376,0.015680000000000003,1.3438514799,0.05376,0.015680000000000003,0.056,1.29,0.0,1.29,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-04-15 22:00:00,1.1928,0.0154,1.192899409,0.0528,0.0154,0.055,1.1400000000000001,0.0,1.1400000000000001,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-04-15 22:30:00,1.07032,0.011760000000000001,1.0703846038,0.04032,0.011760000000000001,0.042,1.03,0.0,1.03,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-04-15 23:00:00,0.93976,0.00868,0.9398000851,0.02976,0.00868,0.031,0.91,0.0,0.91,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-04-15 23:30:00,0.8230400000000001,0.00672,0.8230674334,0.02304,0.00672,0.024,0.8,0.0,0.8,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-04-16 00:00:00,0.7720800000000001,0.00644,0.7721068579,0.022080000000000002,0.00644,0.023,0.75,0.0,0.75,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-17 00:30:00,0.6934400000000001,0.003920000000000001,0.6934510797,0.01344,0.003920000000000001,0.014,0.68,0.0,0.68,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-04-17 01:00:00,0.72304,0.00672,0.7230712275000001,0.02304,0.00672,0.024,0.7000000000000001,0.0,0.7000000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-17 01:30:00,0.81632,0.00476,0.8163338778,0.01632,0.00476,0.017,0.8,0.0,0.8,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-17 02:00:00,0.9782400000000001,0.00532,0.9782544659,0.018240000000000003,0.00532,0.019,0.96,0.0,0.96,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-04-17 02:30:00,1.07016,0.005880000000000001,1.0701761537,0.02016,0.005880000000000001,0.021,1.05,0.0,1.05,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-04-17 03:00:00,1.07112,0.0061600000000000005,1.0711377129,0.021120000000000003,0.0061600000000000005,0.022,1.05,0.0,1.05,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-04-17 03:30:00,1.04536,0.0044800000000000005,1.0453695997,0.015360000000000002,0.0044800000000000005,0.016,1.03,0.0,1.03,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-04-17 04:00:00,1.0044,0.004200000000000001,1.0044087813,0.014400000000000001,0.004200000000000001,0.015,0.99,0.0,0.99,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-04-17 04:30:00,0.9805600000000001,0.0030800000000000003,0.9805648372,0.010560000000000002,0.0030800000000000003,0.011,0.97,0.0,0.97,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-04-17 05:00:00,0.9697600000000001,0.00868,0.9697988451,0.02976,0.00868,0.031,0.9400000000000001,0.0,0.9400000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-17 05:30:00,1.004,0.007,1.0040244021,0.024,0.007,0.025,0.98,0.0,0.98,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-17 06:00:00,1.01728,-0.15496000000000001,1.0290146743,0.01728,0.00504,0.018000000000000002,1.0,-0.16,1.0127191121,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-04-17 06:30:00,1.23576,-0.16832000000000003,1.2471705577,0.00576,0.00168,0.006,1.23,-0.17,1.2416923935,0.30000000000000004,0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,0.15,0.3354101966
2019-04-17 07:00:00,1.31056,-0.12692,1.3166913837,0.010560000000000002,0.0030800000000000003,0.011,1.3,-0.13,1.3064838307,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-04-17 07:30:00,1.45672,-0.12804000000000001,1.4623362814,0.00672,0.0019600000000000004,0.007,1.45,-0.13,1.4558159224,0.55,0.19,0.5818934610000001,0.0,0.0,0.0,0.55,0.19,0.5818934610000001
2019-04-17 08:00:00,1.4796,-0.1472,1.4869041664,0.009600000000000001,0.0028,0.01,1.47,-0.15,1.4776332427,0.65,0.25,0.6964194139000001,0.0,0.0,0.0,0.65,0.25,0.6964194139000001
2019-04-17 08:30:00,1.5259200000000002,-0.14244,1.5325537511,0.025920000000000002,0.007560000000000001,0.027,1.5,-0.15,1.5074813432,0.65,0.29,0.7117583860000001,0.0,0.0,0.0,0.65,0.29,0.7117583860000001
2019-04-17 09:00:00,1.4659200000000001,-0.13244,1.4718905530000002,0.025920000000000002,0.007560000000000001,0.027,1.44,-0.14,1.4467895493,0.59,0.30000000000000004,0.6618912297,0.0,0.0,0.0,0.59,0.30000000000000004,0.6618912297
2019-04-17 09:30:00,1.47648,-0.14936000000000002,1.4840153638,0.036480000000000005,0.01064,0.038,1.44,-0.16,1.4488616221,0.46,0.26,0.5283937925000001,0.0,0.0,0.0,0.46,0.26,0.5283937925000001
2019-04-17 10:00:00,1.31568,-0.11376000000000001,1.3205889595,0.05568000000000001,0.01624,0.058,1.26,-0.13,1.2666885963,0.34,0.26,0.4280186912,0.0,0.0,0.0,0.34,0.26,0.4280186912
2019-04-17 10:30:00,1.21456,-0.16992000000000002,1.2263885192,0.03456,0.01008,0.036000000000000004,1.18,-0.18,1.1936498649,0.19,0.24,0.3061045573,0.0,0.0,0.0,0.19,0.24,0.3061045573
2019-04-17 11:00:00,1.19672,-0.12804000000000001,1.2035501651,0.00672,0.0019600000000000004,0.007,1.19,-0.13,1.1970797801,0.16,0.25,0.29681644160000004,0.0,0.0,0.0,0.16,0.25,0.29681644160000004
2019-04-17 11:30:00,1.11072,-0.12104000000000001,1.1172956636,0.030720000000000004,0.008960000000000001,0.032,1.08,-0.13,1.0877959367,0.16,0.23,0.28017851450000003,0.0,0.0,0.0,0.16,0.23,0.28017851450000003
2019-04-17 12:00:00,1.20336,-0.11152000000000001,1.2085164459,0.06336,0.01848,0.066,1.1400000000000001,-0.13,1.1473883388,-0.13,0.23,0.2641968963,0.0,0.0,0.0,-0.13,0.23,0.2641968963
2019-04-17 12:30:00,1.14256,-0.10592000000000001,1.147459106,0.08256000000000001,0.02408,0.08600000000000001,1.06,-0.13,1.067941946,0.13,0.28,0.30870698080000003,0.0,0.0,0.0,0.13,0.28,0.30870698080000003
2019-04-17 13:00:00,1.1016,-0.1462,1.1112591957,0.0816,0.0238,0.085,1.02,-0.17,1.0340696302,-0.13,0.24,0.2729468813,0.0,0.0,0.0,-0.13,0.24,0.2729468813
2019-04-17 13:30:00,1.05872,-0.10704000000000001,1.0641172868,0.07872000000000001,0.02296,0.082,0.98,-0.13,0.9885848471,0.13,0.24,0.2729468813,0.0,0.0,0.0,0.13,0.24,0.2729468813
2019-04-17 14:00:00,1.0368,-0.1076,1.0423684569,0.07680000000000001,0.0224,0.08,0.96,-0.13,0.9687620967,0.13,0.26,0.2906888371,0.0,0.0,0.0,0.13,0.26,0.2906888371
2019-04-17 14:30:00,1.0264,-0.1048,1.0317364004,0.0864,0.0252,0.09,0.9400000000000001,-0.13,0.9489467846,0.13,0.27,0.2996664813,0.0,0.0,0.0,0.13,0.27,0.2996664813
2019-04-17 15:00:00,0.9783200000000001,-0.10424000000000001,0.9838577133,0.08832000000000001,0.02576,0.092,0.89,-0.13,0.8994442729000001,0.13,0.24,0.2729468813,0.0,0.0,0.0,0.13,0.24,0.2729468813
2019-04-17 15:30:00,1.0116,-0.1062,1.0171592796,0.0816,0.0238,0.085,0.93,-0.13,0.9390420651,0.13,0.22,0.2555386468,0.0,0.0,0.0,0.13,0.22,0.2555386468
2019-04-17 16:00:00,1.05816,-0.11012000000000001,1.0638745227,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.99,-0.13,0.9984988733000001,0.13,0.2,0.2385372088,0.0,0.0,0.0,0.13,0.2,0.2385372088
2019-04-17 16:30:00,1.1172,0.0196,1.1173719166,0.06720000000000001,0.0196,0.07,1.05,0.0,1.05,0.15,0.19,0.24207436870000001,0.0,0.0,0.0,0.15,0.19,0.24207436870000001
2019-04-17 17:00:00,1.18816,-0.11012000000000001,1.1932521108,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.12,-0.13,1.1275194012,0.18,0.16,0.24083189160000001,0.0,0.0,0.0,0.18,0.16,0.24083189160000001
2019-04-17 17:30:00,1.2324,0.0182,1.2325343809,0.062400000000000004,0.0182,0.065,1.17,0.0,1.17,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2019-04-17 18:00:00,1.31376,0.015680000000000003,1.3138535687,0.05376,0.015680000000000003,0.056,1.26,0.0,1.26,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2019-04-17 18:30:00,1.238,0.014,1.2380791574,0.048,0.014,0.05,1.19,0.0,1.19,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-04-17 19:00:00,1.32512,0.013160000000000002,1.3251853455,0.04512,0.013160000000000002,0.047,1.28,0.0,1.28,0.46,0.15,0.4838388161,0.0,0.0,0.0,0.46,0.15,0.4838388161
2019-04-17 19:30:00,1.2745600000000001,0.01008,1.2745998588,0.03456,0.01008,0.036000000000000004,1.24,0.0,1.24,0.53,0.15,0.5508175742,0.0,0.0,0.0,0.53,0.15,0.5508175742
2019-04-17 20:00:00,1.30552,0.010360000000000001,1.3055611054,0.03552,0.010360000000000001,0.037,1.27,0.0,1.27,0.47000000000000003,0.15,0.49335585530000003,0.0,0.0,0.0,0.47000000000000003,0.15,0.49335585530000003
2019-04-17 20:30:00,1.27784,0.00812,1.2778657989,0.027840000000000004,0.00812,0.029,1.25,0.0,1.25,0.53,0.15,0.5508175742,0.0,0.0,0.0,0.53,0.15,0.5508175742
2019-04-17 21:00:00,1.2101600000000001,0.005880000000000001,1.210174285,0.02016,0.005880000000000001,0.021,1.19,0.0,1.19,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2019-04-17 21:30:00,1.17112,0.0061600000000000005,1.1711362003999999,0.021120000000000003,0.0061600000000000005,0.022,1.15,0.0,1.15,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2019-04-17 22:00:00,1.05248,0.0036400000000000004,1.0524862944,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.04,0.0,1.04,0.38,0.15,0.4085339643,0.0,0.0,0.0,0.38,0.15,0.4085339643
2019-04-17 22:30:00,0.9405600000000001,0.0030800000000000003,0.9405650429,0.010560000000000002,0.0030800000000000003,0.011,0.93,0.0,0.93,0.35000000000000003,0.15,0.3807886553,0.0,0.0,0.0,0.35000000000000003,0.15,0.3807886553
2019-04-17 23:00:00,0.8848,0.0014,0.8848011076000001,0.0048000000000000004,0.0014,0.005,0.88,0.0,0.88,0.23,0.15,0.2745906044,0.0,0.0,0.0,0.23,0.15,0.2745906044
2019-04-17 23:30:00,0.7657600000000001,0.00168,0.7657618429,0.00576,0.00168,0.006,0.76,0.0,0.76,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-04-18 00:00:00,0.7048,0.0014,0.7048013905,0.0048000000000000004,0.0014,0.005,0.7000000000000001,0.0,0.7000000000000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-04-18 00:30:00,0.6509600000000001,0.00028000000000000003,0.6509600602000001,0.0009600000000000001,0.00028000000000000003,0.001,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-18 01:00:00,0.65192,0.0005600000000000001,0.6519202405,0.0019200000000000003,0.0005600000000000001,0.002,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-18 01:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-18 02:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-04-18 02:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-04-18 03:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-04-18 03:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-04-18 04:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-04-18 04:30:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-18 05:00:00,0.8609600000000001,0.00028000000000000003,0.8609600455,0.0009600000000000001,0.00028000000000000003,0.001,0.86,0.0,0.86,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-04-18 05:30:00,0.87192,0.0005600000000000001,0.8719201798,0.0019200000000000003,0.0005600000000000001,0.002,0.87,0.0,0.87,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-04-18 06:00:00,0.92,-0.13,0.9291393867000001,0.0,0.0,0.0,0.92,-0.13,0.9291393867000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-18 06:30:00,1.13384,-0.22888000000000003,1.1567105083,0.0038400000000000005,0.0011200000000000001,0.004,1.13,-0.23,1.1531695452,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-04-18 07:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-04-18 07:30:00,1.3,-0.16,1.3098091464000001,0.0,0.0,0.0,1.3,-0.16,1.3098091464000001,0.43,0.18,0.4661544808,0.0,0.0,0.0,0.43,0.18,0.4661544808
2019-04-18 08:00:00,1.33,-0.13,1.3363382805000001,0.0,0.0,0.0,1.33,-0.13,1.3363382805000001,0.46,0.24,0.5188448708,0.0,0.0,0.0,0.46,0.24,0.5188448708
