Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-18 08:30:00,1.34056,-0.12692,1.3465547891,0.010560000000000002,0.0030800000000000003,0.011,1.33,-0.13,1.3363382805000001,0.46,0.27,0.5333854141000001,0.0,0.0,0.0,0.46,0.27,0.5333854141000001
2019-04-18 09:00:00,1.29016,-0.12412000000000001,1.2961167385999999,0.02016,0.005880000000000001,0.021,1.27,-0.13,1.276636205,0.43,0.29,0.5186520992,0.0,0.0,0.0,0.43,0.29,0.5186520992
2019-04-18 09:30:00,1.23096,-0.12972,1.237776151,0.0009600000000000001,0.00028000000000000003,0.001,1.23,-0.13,1.2368508398,0.26,0.24,0.3538361203,0.0,0.0,0.0,0.26,0.24,0.3538361203
2019-04-18 10:00:00,1.19,-0.13,1.1970797801,0.0,0.0,0.0,1.19,-0.13,1.1970797801,0.18,0.22,0.2842534081,0.0,0.0,0.0,0.18,0.22,0.2842534081
2019-04-18 10:30:00,1.07288,-0.16916,1.0861337855,0.00288,0.00084,0.003,1.07,-0.17,1.0834205093,0.17,0.24,0.2941088234,0.0,0.0,0.0,0.17,0.24,0.2941088234
2019-04-18 11:00:00,1.10248,-0.12636,1.1096977066,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.09,-0.13,1.09772492,-0.13,0.24,0.2729468813,0.0,0.0,0.0,-0.13,0.24,0.2729468813
2019-04-18 11:30:00,1.0496,0.0028,1.0496037347,0.009600000000000001,0.0028,0.01,1.04,0.0,1.04,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2
2019-04-18 12:00:00,1.03288,-0.12916,1.0409243008,0.00288,0.00084,0.003,1.03,-0.13,1.0381714695,-0.1,0.22,0.24166091950000002,0.0,0.0,0.0,-0.1,0.22,0.24166091950000002
2019-04-18 12:30:00,1.0396,0.0028,1.0396037707,0.009600000000000001,0.0028,0.01,1.03,0.0,1.03,0.13,0.24,0.2729468813,0.0,0.0,0.0,0.13,0.24,0.2729468813
2019-04-18 13:00:00,0.9611200000000001,-0.12384,0.9690655293,0.021120000000000003,0.0061600000000000005,0.022,0.9400000000000001,-0.13,0.9489467846,-0.14,0.24,0.2778488798,0.0,0.0,0.0,-0.14,0.24,0.2778488798
2019-04-18 13:30:00,0.93864,-0.17748000000000003,0.9552717938,0.00864,0.00252,0.009000000000000001,0.93,-0.18,0.9472592042,-0.048080000000000005,0.20056000000000002,0.2062425756,0.0019200000000000003,0.0005600000000000001,0.002,-0.05,0.2,0.20615528130000002
2019-04-18 14:00:00,0.95152,-0.14664000000000002,0.9627531355000001,0.01152,0.00336,0.012,0.9400000000000001,-0.15,0.9518928511,-0.12808,0.20056000000000002,0.23796806510000001,0.0019200000000000003,0.0005600000000000001,0.002,-0.13,0.2,0.2385372088
2019-04-18 14:30:00,0.9130400000000001,0.00672,0.9130647294,0.02304,0.00672,0.024,0.89,0.0,0.89,-0.13,0.24,0.2729468813,0.0,0.0,0.0,-0.13,0.24,0.2729468813
2019-04-18 15:00:00,0.90824,-0.15468,0.9213174263,0.018240000000000003,0.00532,0.019,0.89,-0.16,0.9042676595,0.0,0.22,0.22,0.0,0.0,0.0,0.0,0.22,0.22
2019-04-18 15:30:00,0.97384,-0.12888000000000002,0.9823311051,0.0038400000000000005,0.0011200000000000001,0.004,0.97,-0.13,0.9786725704,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-04-18 16:00:00,0.9505600000000001,-0.12692,0.958995829,0.010560000000000002,0.0030800000000000003,0.011,0.9400000000000001,-0.13,0.9489467846,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-04-18 16:30:00,1.05288,-0.12916,1.0607726429,0.00288,0.00084,0.003,1.05,-0.13,1.0580170131,0.16,0.18,0.24083189160000001,0.0,0.0,0.0,0.16,0.18,0.24083189160000001
2019-04-18 17:00:00,1.08768,-0.12776,1.0951577055,0.007680000000000001,0.0022400000000000002,0.008,1.08,-0.13,1.0877959367,0.15096,0.15028000000000002,0.2130093895,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.15,0.2121320344
2019-04-18 17:30:00,1.03864,0.00252,1.0386430571,0.00864,0.00252,0.009000000000000001,1.03,0.0,1.03,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-04-18 18:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2019-04-18 18:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.37,0.15,0.3992492956,0.0,0.0,0.0,0.37,0.15,0.3992492956
2019-04-18 19:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-04-18 19:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-04-18 20:00:00,1.16,-0.17,1.1723907199,0.0,0.0,0.0,1.16,-0.17,1.1723907199,0.35000000000000003,0.16,0.3848376281,0.0,0.0,0.0,0.35000000000000003,0.16,0.3848376281
2019-04-18 20:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-04-18 21:00:00,1.18,-0.13,1.1871394189,0.0,0.0,0.0,1.18,-0.13,1.1871394189,0.41000000000000003,0.16,0.4401136217,0.0,0.0,0.0,0.41000000000000003,0.16,0.4401136217
2019-04-18 21:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-04-18 22:00:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-04-18 22:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-04-18 23:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-04-18 23:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-04-19 00:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-19 00:30:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-04-19 01:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-19 01:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-04-19 02:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-04-19 02:30:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-19 03:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-19 03:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-19 04:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-19 04:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-19 05:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-04-19 05:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,-0.09,0.14,0.1664331698,0.0,0.0,0.0,-0.09,0.14,0.1664331698
2019-04-19 06:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-19 06:30:00,1.02,-0.17,1.0340696302,0.0,0.0,0.0,1.02,-0.17,1.0340696302,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-19 07:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-19 07:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2019-04-19 08:00:00,1.11,-0.13,1.1175866857,0.0,0.0,0.0,1.11,-0.13,1.1175866857,0.28,0.24,0.36878177830000003,0.0,0.0,0.0,0.28,0.24,0.36878177830000003
2019-04-19 08:30:00,1.13,-0.13,1.1374532957,0.0,0.0,0.0,1.13,-0.13,1.1374532957,0.27,0.26,0.3748332963,0.0,0.0,0.0,0.27,0.26,0.3748332963
2019-04-19 09:00:00,1.1,-0.13,1.107655181,0.0,0.0,0.0,1.1,-0.13,1.107655181,0.29,0.26,0.3894868419,0.0,0.0,0.0,0.29,0.26,0.3894868419
2019-04-19 09:30:00,1.07,-0.13,1.0778682665,0.0,0.0,0.0,1.07,-0.13,1.0778682665,0.25,0.26,0.3606937759,0.0,0.0,0.0,0.25,0.26,0.3606937759
2019-04-19 10:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.16,0.25,0.29681644160000004,0.0,0.0,0.0,0.16,0.25,0.29681644160000004
2019-04-19 10:30:00,0.96096,-0.15972,0.9741430080000001,0.0009600000000000001,0.00028000000000000003,0.001,0.96,-0.16,0.9732420048,0.16,0.25,0.29681644160000004,0.0,0.0,0.0,0.16,0.25,0.29681644160000004
2019-04-19 11:00:00,0.9476800000000001,0.0022400000000000002,0.9476826473000001,0.007680000000000001,0.0022400000000000002,0.008,0.9400000000000001,0.0,0.9400000000000001,-0.09,0.25,0.2657066051,0.0,0.0,0.0,-0.09,0.25,0.2657066051
2019-04-19 11:30:00,0.9109600000000001,-0.20972000000000002,0.9347890671,0.0009600000000000001,0.00028000000000000003,0.001,0.91,-0.21,0.9339164845000001,-0.07,0.22,0.2308679276,0.0,0.0,0.0,-0.07,0.22,0.2308679276
2019-04-19 12:00:00,0.8609600000000001,-0.20972000000000002,0.8861346399000001,0.0009600000000000001,0.00028000000000000003,0.001,0.86,-0.21,0.8852683209000001,-0.14,0.21,0.2523885893,0.0,0.0,0.0,-0.14,0.21,0.2523885893
2019-04-19 12:30:00,0.8648,-0.12860000000000002,0.8743094418,0.0048000000000000004,0.0014,0.005,0.86,-0.13,0.8697700846,-0.11120000000000001,0.2084,0.23621176940000002,0.028800000000000003,0.008400000000000001,0.03,-0.14,0.2,0.2441311123
2019-04-19 13:00:00,0.82864,-0.12748,0.8383885734000001,0.00864,0.00252,0.009000000000000001,0.8200000000000001,-0.13,0.8302409289,-0.11664000000000001,0.18848,0.2216519795,0.06336,0.01848,0.066,-0.18,0.17,0.2475883681
2019-04-19 13:30:00,0.8105600000000001,-0.21692000000000003,0.8390839052,0.010560000000000002,0.0030800000000000003,0.011,0.8,-0.22,0.8296987405,-0.0828,0.1696,0.1887326151,0.06720000000000001,0.0196,0.07,-0.15,0.15,0.2121320344
2019-04-19 14:00:00,0.7915200000000001,0.00336,0.7915271316,0.01152,0.00336,0.012,0.78,0.0,0.78,-0.13744,0.16408,0.21403737990000002,0.08256000000000001,0.02408,0.08600000000000001,-0.22,0.14,0.2607680962
2019-04-19 14:30:00,0.76344,0.003920000000000001,0.7634500639,0.01344,0.003920000000000001,0.014,0.75,0.0,0.75,-0.15688000000000002,0.16716,0.2292461559,0.09312000000000001,0.027160000000000004,0.097,-0.25,0.14,0.2865309756
2019-04-19 15:00:00,0.7592,-0.19440000000000002,0.7836938178,0.019200000000000002,0.0056,0.02,0.74,-0.2,0.7665507159,-0.19072000000000003,0.16604000000000002,0.2528703225,0.08928000000000001,0.02604,0.093,-0.28,0.14,0.31304951680000004
2019-04-19 15:30:00,0.74824,0.00532,0.7482589124,0.018240000000000003,0.00532,0.019,0.73,0.0,0.73,-0.15744000000000002,0.16408,0.2273974494,0.08256000000000001,0.02408,0.08600000000000001,-0.24,0.14,0.2778488798
2019-04-19 16:00:00,0.7486400000000001,-0.18748,0.7717581227,0.00864,0.00252,0.009000000000000001,0.74,-0.19,0.7640026178,-0.1832,0.16240000000000002,0.2448183,0.07680000000000001,0.0224,0.08,-0.26,0.14,0.2952964612
2019-04-19 16:30:00,0.7819200000000001,0.0005600000000000001,0.7819202005,0.0019200000000000003,0.0005600000000000001,0.002,0.78,0.0,0.78,-0.1328,0.15960000000000002,0.2076246613,0.06720000000000001,0.0196,0.07,-0.2,0.14,0.2441311123
2019-04-19 17:00:00,0.83096,0.00028000000000000003,0.8309600472,0.0009600000000000001,0.00028000000000000003,0.001,0.8300000000000001,0.0,0.8300000000000001,-0.09432,0.15624000000000002,0.18250260270000002,0.05568000000000001,0.01624,0.058,-0.15,0.14,0.2051828453
2019-04-19 17:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.18032,0.15176,0.2356828377,0.04032,0.011760000000000001,0.042,0.14,0.14,0.1979898987
2019-04-19 18:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.17304000000000003,0.14672000000000002,0.2268691253,0.02304,0.00672,0.024,0.15,0.14,0.2051828453
2019-04-19 18:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.21536000000000002,0.14448000000000003,0.25933453300000003,0.015360000000000002,0.0044800000000000005,0.016,0.2,0.14,0.2441311123
2019-04-19 19:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.18384,0.14112000000000002,0.231758495,0.0038400000000000005,0.0011200000000000001,0.004,0.18,0.14,0.22803508500000003
2019-04-19 19:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-04-19 20:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-04-19 20:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-04-19 21:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-04-19 21:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-04-19 22:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-04-19 22:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-04-19 23:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-04-19 23:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-20 00:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-04-21 00:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-21 01:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-04-21 01:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-21 02:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 02:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-21 03:00:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-21 03:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-21 04:00:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-21 04:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-04-21 05:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-04-21 05:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-04-21 06:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-04-21 06:30:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-04-21 07:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-21 07:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,-0.1252,0.13140000000000002,0.1814965564,0.0048000000000000004,0.0014,0.005,-0.13,0.13,0.1838477631
2019-04-21 08:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.14824,0.13532000000000002,0.2007152211,0.018240000000000003,0.00532,0.019,0.13,0.13,0.1838477631
2019-04-21 08:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.16168000000000002,0.13924,0.2133733817,0.03168,0.00924,0.033,0.13,0.13,0.1838477631
2019-04-21 09:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.17416,0.17288,0.2453960065,0.044160000000000005,0.01288,0.046,0.13,0.16,0.20615528130000002
2019-04-21 09:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.057600000000000005,0.1768,0.1859462288,0.057600000000000005,0.016800000000000002,0.06,0.0,0.16,0.16
2019-04-21 10:00:00,0.8448,0.13140000000000002,0.8549578937000001,0.0048000000000000004,0.0014,0.005,0.84,0.13,0.85,0.21816000000000002,0.18988000000000002,0.2892199855,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.15,0.17,0.226715681
2019-04-21 10:30:00,0.8576800000000001,0.13224000000000002,0.8678147268,0.007680000000000001,0.0022400000000000002,0.008,0.85,0.13,0.8598837131,0.20776000000000003,0.18268,0.2766517667,0.07776000000000001,0.022680000000000002,0.081,0.13,0.16,0.20615528130000002
2019-04-21 11:00:00,0.8486400000000001,0.00252,0.8486437415,0.00864,0.00252,0.009000000000000001,0.84,0.0,0.84,-0.054560000000000004,0.18492000000000003,0.1928009336,0.08544,0.02492,0.089,-0.14,0.16,0.2126029163
2019-04-21 11:30:00,0.7938400000000001,0.0011200000000000001,0.7938407901000001,0.0038400000000000005,0.0011200000000000001,0.004,0.79,0.0,0.79,-0.0488,0.18660000000000002,0.1928756076,0.0912,0.026600000000000002,0.095,-0.14,0.16,0.2126029163
2019-04-21 12:00:00,0.8228800000000001,0.00084,0.8228804287,0.00288,0.00084,0.003,0.8200000000000001,0.0,0.8200000000000001,-0.04304,0.18828,0.1931367391,0.09696,0.028280000000000003,0.101,-0.14,0.16,0.2126029163
2019-04-21 12:30:00,0.8528800000000001,0.00084,0.8528804137,0.00288,0.00084,0.003,0.85,0.0,0.85,-0.041120000000000004,0.18884,0.1932651029,0.09888000000000001,0.02884,0.10300000000000001,-0.14,0.16,0.2126029163
2019-04-21 13:00:00,0.7938400000000001,0.0011200000000000001,0.7938407901000001,0.0038400000000000005,0.0011200000000000001,0.004,0.79,0.0,0.79,-0.0392,0.1894,0.19341406360000002,0.1008,0.029400000000000003,0.105,-0.14,0.16,0.2126029163
2019-04-21 13:30:00,0.76768,0.0022400000000000002,0.7676832680000001,0.007680000000000001,0.0022400000000000002,0.008,0.76,0.0,0.76,-0.0592,0.1894,0.1984363878,0.1008,0.029400000000000003,0.105,-0.16,0.16,0.22627417
2019-04-21 14:00:00,0.68576,0.00168,0.6857620579,0.00576,0.00168,0.006,0.68,0.0,0.68,-0.13016,0.18912,0.2295822293,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.23,0.16,0.28017851450000003
2019-04-21 14:30:00,0.6724800000000001,0.0036400000000000004,0.6724898512,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.66,0.0,0.66,-0.134,0.168,0.2148953234,0.096,0.028,0.1,-0.23,0.14,0.2692582404
2019-04-21 15:00:00,0.67208,0.00644,0.672110854,0.022080000000000002,0.00644,0.023,0.65,0.0,0.65,-0.17784000000000003,0.16688,0.24387701820000002,0.09216,0.02688,0.096,-0.27,0.14,0.3041381265
2019-04-21 15:30:00,0.6682400000000001,0.00532,0.6682611765,0.018240000000000003,0.00532,0.019,0.65,0.0,0.65,-0.15360000000000001,0.1652,0.2255748213,0.0864,0.0252,0.09,-0.24,0.14,0.2778488798
2019-04-21 16:00:00,0.6853600000000001,0.0044800000000000005,0.6853746421,0.015360000000000002,0.0044800000000000005,0.016,0.67,0.0,0.67,-0.15032,0.16324000000000002,0.22190853970000002,0.07968,0.02324,0.083,-0.23,0.14,0.2692582404
2019-04-21 16:30:00,0.7186400000000001,0.00252,0.7186444183,0.00864,0.00252,0.009000000000000001,0.71,0.0,0.71,-0.07896,0.16072,0.17906870190000002,0.07104,0.020720000000000002,0.074,-0.15,0.14,0.2051828453
2019-04-21 17:00:00,0.77768,0.0022400000000000002,0.7776832260000001,0.007680000000000001,0.0022400000000000002,0.008,0.77,0.0,0.77,-0.06952000000000001,0.15764,0.1722887112,0.060480000000000006,0.017640000000000003,0.063,-0.13,0.14,0.1910497317
2019-04-21 17:30:00,0.7528800000000001,0.00084,0.7528804686,0.00288,0.00084,0.003,0.75,0.0,0.75,0.047040000000000005,0.15372000000000002,0.1607563374,0.047040000000000005,0.013720000000000001,0.049,0.0,0.14,0.14
2019-04-21 18:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.03168,0.14924,0.1525653958,0.03168,0.00924,0.033,0.0,0.14,0.14
2019-04-21 18:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.16536,0.14448000000000003,0.2195868849,0.015360000000000002,0.0044800000000000005,0.016,0.15,0.14,0.2051828453
2019-04-21 19:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.15480000000000002,0.1414,0.2096592474,0.0048000000000000004,0.0014,0.005,0.15,0.14,0.2051828453
2019-04-21 19:30:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-04-21 20:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-04-21 20:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-04-21 21:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-04-21 21:30:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-04-21 22:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-04-21 22:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-04-21 23:00:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-04-21 23:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-22 00:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-04-22 00:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-04-22 01:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-04-22 01:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-22 02:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-04-22 02:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-04-22 03:00:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 03:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-04-22 04:00:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-22 04:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-22 05:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-22 05:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-22 06:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-22 06:30:00,0.8200000000000001,-0.2,0.8440379138,0.0,0.0,0.0,0.8200000000000001,-0.2,0.8440379138,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-04-22 07:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-22 07:30:00,0.9,-0.19,0.9198369421,0.0,0.0,0.0,0.9,-0.19,0.9198369421,0.0009600000000000001,0.14028000000000002,0.14028328480000002,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.14,0.14
2019-04-22 08:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.009600000000000001,0.1428,0.1431223253,0.009600000000000001,0.0028,0.01,0.0,0.14,0.14
2019-04-22 08:30:00,1.01,-0.21,1.0316006979,0.0,0.0,0.0,1.01,-0.21,1.0316006979,0.16112,0.14616,0.2175371233,0.021120000000000003,0.0061600000000000005,0.022,0.14,0.14,0.1979898987
2019-04-22 09:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.03168,0.15924000000000002,0.1623607095,0.03168,0.00924,0.033,0.0,0.15,0.15
2019-04-22 09:30:00,0.93,-0.21,0.9534149149000001,0.0,0.0,0.0,0.93,-0.21,0.9534149149000001,0.04608,0.16344,0.1698116604,0.04608,0.01344,0.048,0.0,0.15,0.15
2019-04-22 10:00:00,0.89,-0.23,0.9192388155000001,0.0,0.0,0.0,0.89,-0.23,0.9192388155000001,0.19568000000000002,0.25624,0.3224121586,0.05568000000000001,0.01624,0.058,0.14,0.24,0.2778488798
2019-04-22 10:30:00,0.8615200000000001,-0.17664000000000002,0.8794420959,0.01152,0.00336,0.012,0.85,-0.18,0.8688498144000001,-0.061840000000000006,0.21988000000000002,0.2284105952,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.13,0.2,0.2385372088
2019-04-22 11:00:00,0.8396,-0.2172,0.8672392980000001,0.009600000000000001,0.0028,0.01,0.8300000000000001,-0.22,0.8586617495000001,-0.11416000000000001,0.19212,0.2234784106,0.07584,0.02212,0.079,-0.19,0.17,0.2549509757
2019-04-22 11:30:00,0.8457600000000001,0.00168,0.8457616686,0.00576,0.00168,0.006,0.84,0.0,0.84,-0.07992,0.18044000000000002,0.19734690270000002,0.07008,0.020440000000000003,0.073,-0.15,0.16,0.219317122
2019-04-22 12:00:00,0.8576800000000001,0.0022400000000000002,0.8576829251,0.007680000000000001,0.0022400000000000002,0.008,0.85,0.0,0.85,-0.11280000000000001,0.1796,0.2120848887,0.06720000000000001,0.0196,0.07,-0.18,0.16,0.24083189160000001
2019-04-22 12:30:00,0.8296,0.0028,0.8296047252000001,0.009600000000000001,0.0028,0.01,0.8200000000000001,0.0,0.8200000000000001,-0.0932,0.19240000000000002,0.2137849387,0.07680000000000001,0.0224,0.08,-0.17,0.17,0.24041630560000002
2019-04-22 13:00:00,0.78768,0.0022400000000000002,0.787683185,0.007680000000000001,0.0022400000000000002,0.008,0.78,0.0,0.78,-0.13704000000000002,0.21128000000000002,0.25183168980000004,0.07296000000000001,0.02128,0.076,-0.21,0.19,0.2831960452
2019-04-22 13:30:00,0.7896000000000001,-0.2272,0.8216373896,0.009600000000000001,0.0028,0.01,0.78,-0.23,0.8132035416000001,-0.08896000000000001,0.18072000000000002,0.20142889560000002,0.07104,0.020720000000000002,0.074,-0.16,0.16,0.22627417
2019-04-22 14:00:00,0.8176800000000001,-0.25776000000000004,0.8573452047000001,0.007680000000000001,0.0022400000000000002,0.008,0.81,-0.26,0.8507055895000001,-0.09488,0.15316000000000002,0.1801671446,0.04512,0.013160000000000002,0.047,-0.14,0.14,0.1979898987
2019-04-22 14:30:00,0.8101600000000001,0.005880000000000001,0.8101813377,0.02016,0.005880000000000001,0.021,0.79,0.0,0.79,-0.12048,0.17736000000000002,0.2144108206,0.05952,0.01736,0.062,-0.18,0.16,0.24083189160000001
2019-04-22 15:00:00,0.72184,-0.20488,0.7503524505,0.051840000000000004,0.015120000000000001,0.054,0.67,-0.22,0.7051950085,-0.18264000000000002,0.17548000000000002,0.2532796873,0.08736000000000001,0.025480000000000003,0.091,-0.27,0.15,0.3088689042
2019-04-22 15:30:00,0.7268800000000001,-0.21216000000000002,0.7572096143,0.02688,0.007840000000000001,0.028,0.7000000000000001,-0.22,0.7337574531000001,-0.09584000000000001,0.16288000000000002,0.18898465550000002,0.044160000000000005,0.01288,0.046,-0.14,0.15,0.2051828453
2019-04-22 16:00:00,0.66552,0.010360000000000001,0.665600631,0.03552,0.010360000000000001,0.037,0.63,0.0,0.63,-0.13088000000000002,0.17016,0.2146718426,0.06912,0.02016,0.07200000000000001,-0.2,0.15,0.25
2019-04-22 16:30:00,0.7096,0.0028,0.7096055242,0.009600000000000001,0.0028,0.01,0.7000000000000001,0.0,0.7000000000000001,-0.10952,0.16764,0.20024435070000002,0.060480000000000006,0.017640000000000003,0.063,-0.17,0.15,0.226715681
2019-04-22 17:00:00,0.83096,-0.21972000000000003,0.8595181208,0.0009600000000000001,0.00028000000000000003,0.001,0.8300000000000001,-0.22,0.8586617495000001,-0.11736,0.13952,0.18231620880000002,0.03264,0.00952,0.034,-0.15,0.13,0.1984943324
2019-04-22 17:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.15112,0.13616,0.2034128806,0.021120000000000003,0.0061600000000000005,0.022,0.13,0.13,0.1838477631
2019-04-22 18:00:00,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694,0.21016,0.16588000000000003,0.2677375581,0.02016,0.005880000000000001,0.021,0.19,0.16,0.248394847
2019-04-22 18:30:00,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001,0.23112000000000002,0.14616,0.27345785780000004,0.021120000000000003,0.0061600000000000005,0.022,0.21,0.14,0.2523885893
2019-04-22 19:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.22672,0.14196,0.2674969159,0.00672,0.0019600000000000004,0.007,0.22,0.14,0.2607680962
2019-04-22 19:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2019-04-22 20:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-04-22 20:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-04-22 21:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.23,0.15,0.2745906044,0.0,0.0,0.0,0.23,0.15,0.2745906044
2019-04-22 21:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-04-22 22:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-04-22 22:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-04-22 23:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-04-22 23:30:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-23 00:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-04-23 00:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-04-23 01:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-04-23 01:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-04-23 02:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-04-23 02:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-04-23 03:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-04-23 03:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-04-23 04:00:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-04-23 04:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-04-23 05:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-04-23 05:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-04-23 06:00:00,0.75,-0.13,0.7611832894,0.0,0.0,0.0,0.75,-0.13,0.7611832894,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-04-23 06:30:00,0.9500000000000001,-0.22,0.9751410154000001,0.0,0.0,0.0,0.9500000000000001,-0.22,0.9751410154000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-23 07:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-04-23 07:30:00,1.1,-0.13,1.107655181,0.0,0.0,0.0,1.1,-0.13,1.107655181,0.23,0.18,0.2920616373,0.0,0.0,0.0,0.23,0.18,0.2920616373
2019-04-23 08:00:00,1.08,-0.13,1.0877959367,0.0,0.0,0.0,1.08,-0.13,1.0877959367,0.32,0.23,0.3940812099,0.0,0.0,0.0,0.32,0.23,0.3940812099
2019-04-23 08:30:00,1.2,-0.13,1.2070211266,0.0,0.0,0.0,1.2,-0.13,1.2070211266,0.39,0.26,0.4687216658,0.0,0.0,0.0,0.39,0.26,0.4687216658
2019-04-23 09:00:00,1.19,-0.13,1.1970797801,0.0,0.0,0.0,1.19,-0.13,1.1970797801,0.29,0.29,0.4101219331,0.0,0.0,0.0,0.29,0.29,0.4101219331
2019-04-23 09:30:00,1.15,-0.13,1.1573245007,0.0,0.0,0.0,1.15,-0.13,1.1573245007,0.22,0.25,0.3330165161,0.0,0.0,0.0,0.22,0.25,0.3330165161
2019-04-23 10:00:00,1.09,-0.13,1.09772492,0.0,0.0,0.0,1.09,-0.13,1.09772492,0.13,0.23,0.2641968963,0.0,0.0,0.0,0.13,0.23,0.2641968963
2019-04-23 10:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.13,0.25,0.2817800561,0.0,0.0,0.0,0.13,0.25,0.2817800561
2019-04-23 11:00:00,1.0,-0.13,1.0084145973,0.0,0.0,0.0,1.0,-0.13,1.0084145973,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-04-23 11:30:00,1.02,-0.13,1.0282509421,0.0,0.0,0.0,1.02,-0.13,1.0282509421,-0.15,0.22,0.26627053910000004,0.0,0.0,0.0,-0.15,0.22,0.26627053910000004
2019-04-23 12:00:00,1.0,-0.13,1.0084145973,0.0,0.0,0.0,1.0,-0.13,1.0084145973,-0.15,0.22,0.26627053910000004,0.0,0.0,0.0,-0.15,0.22,0.26627053910000004
2019-04-23 12:30:00,0.99,-0.13,0.9984988733000001,0.0,0.0,0.0,0.99,-0.13,0.9984988733000001,-0.13,0.23,0.2641968963,0.0,0.0,0.0,-0.13,0.23,0.2641968963
2019-04-23 13:00:00,0.94288,-0.12916,0.9516853472000001,0.00288,0.00084,0.003,0.9400000000000001,-0.13,0.9489467846,-0.14904,0.23028,0.2743023879,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.23,0.2745906044
2019-04-23 13:30:00,0.9109600000000001,-0.12972,0.9201496617,0.0009600000000000001,0.00028000000000000003,0.001,0.91,-0.13,0.9192388155000001,-0.13,0.23,0.2641968963,0.0,0.0,0.0,-0.13,0.23,0.2641968963
2019-04-23 14:00:00,0.92,-0.13,0.9291393867000001,0.0,0.0,0.0,0.92,-0.13,0.9291393867000001,-0.13,0.21,0.24698178070000001,0.0,0.0,0.0,-0.13,0.21,0.24698178070000001
2019-04-23 14:30:00,0.92,-0.13,0.9291393867000001,0.0,0.0,0.0,0.92,-0.13,0.9291393867000001,0.0,0.21,0.21,0.0,0.0,0.0,0.0,0.21,0.21
2019-04-23 15:00:00,0.8809600000000001,-0.12972,0.8904593197,0.0009600000000000001,0.00028000000000000003,0.001,0.88,-0.13,0.8895504483000001,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19
2019-04-23 15:30:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.0,0.22,0.22,0.0,0.0,0.0,0.0,0.22,0.22
2019-04-23 16:00:00,0.8909600000000001,0.00028000000000000003,0.8909600440000001,0.0009600000000000001,0.00028000000000000003,0.001,0.89,0.0,0.89,-0.13,0.24,0.2729468813,0.0,0.0,0.0,-0.13,0.24,0.2729468813
2019-04-23 16:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.15,0.2,0.25,0.0,0.0,0.0,0.15,0.2,0.25
2019-04-23 17:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.15,0.17,0.226715681,0.0,0.0,0.0,0.15,0.17,0.226715681
2019-04-23 17:30:00,1.13,-0.13,1.1374532957,0.0,0.0,0.0,1.13,-0.13,1.1374532957,0.26,0.2,0.3280243893,0.0,0.0,0.0,0.26,0.2,0.3280243893
2019-04-23 18:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.26,0.16,0.30528675040000003,0.0,0.0,0.0,0.26,0.16,0.30528675040000003
2019-04-23 18:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-04-23 19:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.31,0.16,0.3488552709,0.0,0.0,0.0,0.31,0.16,0.3488552709
2019-04-23 19:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.34,0.16,0.3757658846,0.0,0.0,0.0,0.34,0.16,0.3757658846
2019-04-23 20:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-04-23 20:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-04-23 21:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.33,0.15,0.3624913792,0.0,0.0,0.0,0.33,0.15,0.3624913792
2019-04-23 21:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.30000000000000004,0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,0.15,0.3354101966
2019-04-23 22:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-04-23 22:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-04-23 23:00:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-23 23:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-04-24 00:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-04-24 00:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-04-24 01:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-04-24 01:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-24 02:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-04-24 02:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-04-24 03:00:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-04-24 03:30:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-24 04:00:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-24 04:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-04-24 05:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-04-24 05:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-04-24 06:00:00,0.75,-0.13,0.7611832894,0.0,0.0,0.0,0.75,-0.13,0.7611832894,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-04-24 06:30:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.08,0.13,0.15264337520000001,0.0,0.0,0.0,0.08,0.13,0.15264337520000001
2019-04-24 07:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-04-24 07:30:00,1.07,-0.13,1.0778682665,0.0,0.0,0.0,1.07,-0.13,1.0778682665,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2019-04-24 08:00:00,1.09,-0.17,1.1031772296,0.0,0.0,0.0,1.09,-0.17,1.1031772296,0.27,0.19,0.33015148040000003,0.0,0.0,0.0,0.27,0.19,0.33015148040000003
2019-04-24 08:30:00,1.23,-0.13,1.2368508398,0.0,0.0,0.0,1.23,-0.13,1.2368508398,0.27,0.21,0.34205262750000004,0.0,0.0,0.0,0.27,0.21,0.34205262750000004
2019-04-24 09:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.27,0.21,0.34205262750000004,0.0,0.0,0.0,0.27,0.21,0.34205262750000004
2019-04-24 09:30:00,1.21,-0.13,1.2169634341,0.0,0.0,0.0,1.21,-0.13,1.2169634341,0.2,0.23,0.3047950131,0.0,0.0,0.0,0.2,0.23,0.3047950131
2019-04-24 10:00:00,1.1400000000000001,-0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,-0.13,1.1473883388,0.18,0.28,0.3328663395,0.0,0.0,0.0,0.18,0.28,0.3328663395
2019-04-24 10:30:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.15,0.23,0.2745906044,0.0,0.0,0.0,0.15,0.23,0.2745906044
2019-04-24 11:00:00,1.08768,-0.12776,1.0951577055,0.007680000000000001,0.0022400000000000002,0.008,1.08,-0.13,1.0877959367,-0.14,0.2,0.2441311123,0.0,0.0,0.0,-0.14,0.2,0.2441311123
2019-04-24 11:30:00,1.03,-0.15,1.0408650249,0.0,0.0,0.0,1.03,-0.15,1.0408650249,-0.1,0.22,0.24166091950000002,0.0,0.0,0.0,-0.1,0.22,0.24166091950000002
2019-04-24 12:00:00,1.09,-0.13,1.09772492,0.0,0.0,0.0,1.09,-0.13,1.09772492,0.12,0.22,0.2505992817,0.0,0.0,0.0,0.12,0.22,0.2505992817
2019-04-24 12:30:00,1.03096,-0.12972,1.0390889279,0.0009600000000000001,0.00028000000000000003,0.001,1.03,-0.13,1.0381714695,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-04-24 13:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-04-24 13:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.22,0.22,0.3111269837,0.0,0.0,0.0,0.22,0.22,0.3111269837
2019-04-24 14:00:00,1.15,-0.13,1.1573245007,0.0,0.0,0.0,1.15,-0.13,1.1573245007,0.2,0.22,0.2973213749,0.0,0.0,0.0,0.2,0.22,0.2973213749
2019-04-24 14:30:00,1.10096,-0.17972000000000002,1.1155322496,0.0009600000000000001,0.00028000000000000003,0.001,1.1,-0.18,1.1146299834,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-04-24 15:00:00,1.18,-0.14,1.1882760622,0.0,0.0,0.0,1.18,-0.14,1.1882760622,0.19,0.22,0.2906888371,0.0,0.0,0.0,0.19,0.22,0.2906888371
2019-04-24 15:30:00,1.24,-0.14,1.2478781992,0.0,0.0,0.0,1.24,-0.14,1.2478781992,0.29,0.24,0.3764306045,0.0,0.0,0.0,0.29,0.24,0.3764306045
2019-04-24 16:00:00,1.22,-0.14,1.2280065146,0.0,0.0,0.0,1.22,-0.14,1.2280065146,0.33,0.22,0.39661064030000004,0.0,0.0,0.0,0.33,0.22,0.39661064030000004
2019-04-24 16:30:00,1.24208,0.00644,1.2420966951,0.022080000000000002,0.00644,0.023,1.22,0.0,1.22,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-04-24 17:00:00,1.34016,0.005880000000000001,1.3401728993,0.02016,0.005880000000000001,0.021,1.32,0.0,1.32,0.37,0.18,0.4114608122,0.0,0.0,0.0,0.37,0.18,0.4114608122
2019-04-24 17:30:00,1.3748,-0.12860000000000002,1.3808015788,0.0048000000000000004,0.0014,0.005,1.37,-0.13,1.3761540611,0.44,0.2,0.4833218389,0.0,0.0,0.0,0.44,0.2,0.4833218389
2019-04-24 18:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2019-04-24 18:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.5,0.15,0.5220153254000001,0.0,0.0,0.0,0.5,0.15,0.5220153254000001
2019-04-24 19:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2019-04-24 19:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-04-24 20:00:00,1.3,-0.22,1.3184839779,0.0,0.0,0.0,1.3,-0.22,1.3184839779,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-04-24 20:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-04-24 21:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-04-24 21:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-04-24 22:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-04-24 22:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-04-24 23:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-24 23:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-25 00:00:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-25 00:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-25 01:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-04-25 01:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-25 02:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-04-25 02:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-04-25 03:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 03:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-04-25 04:00:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-25 04:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-04-25 05:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-04-25 05:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-25 06:00:00,0.8300000000000001,-0.17,0.8472307832,0.0,0.0,0.0,0.8300000000000001,-0.17,0.8472307832,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-04-25 06:30:00,0.98,-0.21,1.0022474744,0.0,0.0,0.0,0.98,-0.21,1.0022474744,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-04-25 07:00:00,1.09,-0.21,1.1100450441,0.0,0.0,0.0,1.09,-0.21,1.1100450441,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-04-25 07:30:00,1.24,-0.14,1.2478781992,0.0,0.0,0.0,1.24,-0.14,1.2478781992,0.31,0.18,0.3584689666,0.0,0.0,0.0,0.31,0.18,0.3584689666
2019-04-25 08:00:00,1.3,-0.14,1.3075167303,0.0,0.0,0.0,1.3,-0.14,1.3075167303,0.38,0.2,0.4294182111,0.0,0.0,0.0,0.38,0.2,0.4294182111
2019-04-25 08:30:00,1.38,-0.14,1.3870832708,0.0,0.0,0.0,1.38,-0.14,1.3870832708,0.41000000000000003,0.23,0.4701063709,0.0,0.0,0.0,0.41000000000000003,0.23,0.4701063709
2019-04-25 09:00:00,1.32,-0.14,1.3274034805000001,0.0,0.0,0.0,1.32,-0.14,1.3274034805000001,0.38,0.28,0.4720169488,0.0,0.0,0.0,0.38,0.28,0.4720169488
2019-04-25 09:30:00,1.32192,-0.13944,1.3292539261,0.0019200000000000003,0.0005600000000000001,0.002,1.32,-0.14,1.3274034805000001,0.31,0.26,0.40459856650000003,0.0,0.0,0.0,0.31,0.26,0.40459856650000003
2019-04-25 10:00:00,1.26096,-0.13972,1.2686771851,0.0009600000000000001,0.00028000000000000003,0.001,1.26,-0.14,1.2677539193,0.2,0.26,0.3280243893,0.0,0.0,0.0,0.2,0.26,0.3280243893
2019-04-25 10:30:00,1.16768,-0.17776,1.1811330154,0.007680000000000001,0.0022400000000000002,0.008,1.16,-0.18,1.1738824473,0.17,0.22,0.2780287755,0.0,0.0,0.0,0.17,0.22,0.2780287755
2019-04-25 11:00:00,1.15208,-0.12356000000000002,1.1586869292,0.022080000000000002,0.00644,0.023,1.13,-0.13,1.1374532957,0.17,0.24,0.2941088234,0.0,0.0,0.0,0.17,0.24,0.2941088234
2019-04-25 11:30:00,1.18672,-0.14804,1.195918141,0.00672,0.0019600000000000004,0.007,1.18,-0.15,1.1894956915,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-04-25 12:00:00,1.25096,-0.14972000000000002,1.2598876934,0.0009600000000000001,0.00028000000000000003,0.001,1.25,-0.15,1.2589678312,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-04-25 12:30:00,1.1592,-0.1444,1.1681592357,0.019200000000000002,0.0056,0.02,1.1400000000000001,-0.15,1.1498260738,0.13576000000000002,0.24168,0.2772002886,0.00576,0.00168,0.006,0.13,0.24,0.2729468813
2019-04-25 13:00:00,1.1944,-0.1258,1.2010066611,0.014400000000000001,0.004200000000000001,0.015,1.18,-0.13,1.1871394189,0.10288000000000001,0.22084,0.24362799510000002,0.00288,0.00084,0.003,0.1,0.22,0.24166091950000002
2019-04-25 13:30:00,1.22,-0.13,1.2269066794,0.0,0.0,0.0,1.22,-0.13,1.2269066794,0.22,0.22,0.3111269837,0.0,0.0,0.0,0.22,0.22,0.3111269837
2019-04-25 14:00:00,1.1148,-0.12860000000000002,1.1221929424,0.0048000000000000004,0.0014,0.005,1.11,-0.13,1.1175866857,0.02288,0.20084000000000002,0.202139061,0.00288,0.00084,0.003,0.02,0.2,0.2009975124
2019-04-25 14:30:00,1.18632,-0.12524000000000002,1.1929124863,0.01632,0.00476,0.017,1.17,-0.13,1.177200068,0.050960000000000005,0.22028000000000003,0.22609776650000002,0.0009600000000000001,0.00028000000000000003,0.001,0.05,0.22,0.2256102835
2019-04-25 15:00:00,1.1044,-0.1458,1.1139824954,0.014400000000000001,0.004200000000000001,0.015,1.09,-0.15,1.1002726935,-0.14616,0.20112000000000002,0.24862019230000001,0.0038400000000000005,0.0011200000000000001,0.004,-0.15,0.2,0.25
2019-04-25 15:30:00,1.09864,-0.20748000000000003,1.1180598374,0.00864,0.00252,0.009000000000000001,1.09,-0.21,1.1100450441,0.06,0.23,0.23769728650000002,0.0,0.0,0.0,0.06,0.23,0.23769728650000002
2019-04-25 16:00:00,1.0644,0.004200000000000001,1.0644082863,0.014400000000000001,0.004200000000000001,0.015,1.05,0.0,1.05,0.15096,0.27028,0.3095806842,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.27,0.3088689042
