Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-25 16:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.21,0.18,0.2765863337,0.0,0.0,0.0,0.21,0.18,0.2765863337
2019-04-25 17:00:00,1.29192,0.0005600000000000001,1.2919201214,0.0019200000000000003,0.0005600000000000001,0.002,1.29,0.0,1.29,0.20192000000000002,0.13056,0.24045290600000002,0.0019200000000000003,0.0005600000000000001,0.002,0.2,0.13,0.2385372088
2019-04-25 17:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.33,0.15,0.3624913792,0.0,0.0,0.0,0.33,0.15,0.3624913792
2019-04-25 18:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.38,0.15,0.4085339643,0.0,0.0,0.0,0.38,0.15,0.4085339643
2019-04-25 18:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.49096000000000006,0.15028000000000002,0.5134450311000001,0.0009600000000000001,0.00028000000000000003,0.001,0.49,0.15,0.512445119
2019-04-25 19:00:00,1.32,-0.18,1.3322161987,0.0,0.0,0.0,1.32,-0.18,1.3322161987,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2019-04-25 19:30:00,1.24096,0.00028000000000000003,1.2409600316,0.0009600000000000001,0.00028000000000000003,0.001,1.24,0.0,1.24,0.39,0.15,0.4178516483,0.0,0.0,0.0,0.39,0.15,0.4178516483
2019-04-25 20:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.41000000000000003,0.15,0.4365775991,0.0,0.0,0.0,0.41000000000000003,0.15,0.4365775991
2019-04-25 20:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.41000000000000003,0.15,0.4365775991,0.0,0.0,0.0,0.41000000000000003,0.15,0.4365775991
2019-04-25 21:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.41000000000000003,0.15,0.4365775991,0.0,0.0,0.0,0.41000000000000003,0.15,0.4365775991
2019-04-25 21:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2019-04-25 22:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.34,0.15,0.37161808350000003,0.0,0.0,0.0,0.34,0.15,0.37161808350000003
2019-04-25 22:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-04-25 23:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-04-25 23:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-04-26 00:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-26 00:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-04-26 01:00:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-04-26 01:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-04-26 02:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-26 02:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-26 03:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-26 03:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-26 04:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-26 04:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-04-26 05:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-04-26 05:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-04-26 06:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-04-26 06:30:00,1.11,-0.21,1.129690223,0.0,0.0,0.0,1.11,-0.21,1.129690223,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-04-26 07:00:00,1.21,-0.13,1.2169634341,0.0,0.0,0.0,1.21,-0.13,1.2169634341,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-04-26 07:30:00,1.27,-0.13,1.276636205,0.0,0.0,0.0,1.27,-0.13,1.276636205,0.34,0.2,0.39446165850000003,0.0,0.0,0.0,0.34,0.2,0.39446165850000003
2019-04-26 08:00:00,1.33,-0.14,1.3373481221999999,0.0,0.0,0.0,1.33,-0.14,1.3373481221999999,0.34,0.25,0.4220189569,0.0,0.0,0.0,0.34,0.25,0.4220189569
2019-04-26 08:30:00,1.37,-0.17,1.3805071532,0.0,0.0,0.0,1.37,-0.17,1.3805071532,0.41000000000000003,0.28,0.4964876635,0.0,0.0,0.0,0.41000000000000003,0.28,0.4964876635
2019-04-26 09:00:00,1.34,-0.14,1.3472935834,0.0,0.0,0.0,1.34,-0.14,1.3472935834,0.36,0.30000000000000004,0.4686149806,0.0,0.0,0.0,0.36,0.30000000000000004,0.4686149806
2019-04-26 09:30:00,1.34,-0.14,1.3472935834,0.0,0.0,0.0,1.34,-0.14,1.3472935834,0.29,0.29,0.4101219331,0.0,0.0,0.0,0.29,0.29,0.4101219331
2019-04-26 10:00:00,1.3109600000000001,-0.13972,1.3183845418,0.0009600000000000001,0.00028000000000000003,0.001,1.31,-0.14,1.3174596768,0.32,0.30000000000000004,0.438634244,0.0,0.0,0.0,0.32,0.30000000000000004,0.438634244
2019-04-26 10:30:00,1.21864,-0.13748000000000002,1.2263703356,0.00864,0.00252,0.009000000000000001,1.21,-0.14,1.2180722474,0.32,0.30000000000000004,0.438634244,0.0,0.0,0.0,0.32,0.30000000000000004,0.438634244
2019-04-26 11:00:00,1.27384,-0.13888,1.2813883096,0.0038400000000000005,0.0011200000000000001,0.004,1.27,-0.14,1.2776932339,0.26,0.28,0.3820994635,0.0,0.0,0.0,0.26,0.28,0.3820994635
2019-04-26 11:30:00,1.29288,-0.14916000000000001,1.3014558771,0.00288,0.00084,0.003,1.29,-0.15,1.2986916493,0.26,0.28,0.3820994635,0.0,0.0,0.0,0.26,0.28,0.3820994635
2019-04-26 12:00:00,1.31192,-0.14944000000000002,1.3204038776,0.0019200000000000003,0.0005600000000000001,0.002,1.31,-0.15,1.3185598204,0.29,0.26,0.3894868419,0.0,0.0,0.0,0.29,0.26,0.3894868419
2019-04-26 12:30:00,1.3148,-0.1686,1.3255659169,0.0048000000000000004,0.0014,0.005,1.31,-0.17,1.3209844814,0.30000000000000004,0.26,0.3969886648,0.0,0.0,0.0,0.30000000000000004,0.26,0.3969886648
2019-04-26 13:00:00,1.26864,-0.13748000000000002,1.2760674747,0.00864,0.00252,0.009000000000000001,1.26,-0.14,1.2677539193,0.24096,0.23028,0.3333025652,0.0009600000000000001,0.00028000000000000003,0.001,0.24,0.23,0.33241540280000004
2019-04-26 13:30:00,1.2044,-0.1358,1.2120317653,0.014400000000000001,0.004200000000000001,0.015,1.19,-0.14,1.1982069938,0.17,0.19,0.2549509757,0.0,0.0,0.0,0.17,0.19,0.2549509757
2019-04-26 14:00:00,1.25384,-0.13888,1.2615079865,0.0038400000000000005,0.0011200000000000001,0.004,1.25,-0.14,1.2578155668,0.24,0.19,0.3061045573,0.0,0.0,0.0,0.24,0.19,0.3061045573
2019-04-26 14:30:00,1.23688,-0.13216,1.2439205762,0.02688,0.007840000000000001,0.028,1.21,-0.14,1.2180722474,0.22384,0.17112000000000002,0.2817559227,0.0038400000000000005,0.0011200000000000001,0.004,0.22,0.17,0.2780287755
2019-04-26 15:00:00,1.1344,-0.1658,1.146452354,0.014400000000000001,0.004200000000000001,0.015,1.12,-0.17,1.1328283189,0.22,0.19,0.2906888371,0.0,0.0,0.0,0.22,0.19,0.2906888371
2019-04-26 15:30:00,1.22112,-0.12384,1.2273835586,0.021120000000000003,0.0061600000000000005,0.022,1.2,-0.13,1.2070211266,0.24,0.16,0.28844410200000004,0.0,0.0,0.0,0.24,0.16,0.28844410200000004
2019-04-26 16:00:00,1.19496,0.007280000000000001,1.1949821756,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.17,0.0,1.17,0.19864,0.16252000000000003,0.2566526836,0.00864,0.00252,0.009000000000000001,0.19,0.16,0.248394847
2019-04-26 16:30:00,1.25648,-0.18936000000000003,1.2706688003,0.036480000000000005,0.01064,0.038,1.22,-0.2,1.2362847568,0.21768,0.16224000000000002,0.2714892263,0.007680000000000001,0.0022400000000000002,0.008,0.21,0.16,0.2640075756
2019-04-26 17:00:00,1.3074400000000002,0.010920000000000001,1.3074856021999999,0.03744,0.010920000000000001,0.039,1.27,0.0,1.27,0.2848,0.16140000000000002,0.3273545479,0.0048000000000000004,0.0014,0.005,0.28,0.16,0.3224903099
2019-04-26 17:30:00,1.2892000000000001,0.0056,1.2892121625000001,0.019200000000000002,0.0056,0.02,1.27,0.0,1.27,0.23208,0.14644000000000001,0.2744190227,0.022080000000000002,0.00644,0.023,0.21,0.14,0.2523885893
2019-04-26 18:00:00,1.34688,0.007840000000000001,1.3469028176,0.02688,0.007840000000000001,0.028,1.32,0.0,1.32,0.37248000000000003,0.14364000000000002,0.39921648260000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.36,0.14,0.3862641583
2019-04-26 18:30:00,1.37768,0.0022400000000000002,1.377681821,0.007680000000000001,0.0022400000000000002,0.008,1.37,0.0,1.37,0.45288000000000006,0.14084000000000002,0.47427439320000003,0.00288,0.00084,0.003,0.45,0.14,0.4712748667
2019-04-26 19:00:00,1.42576,0.00168,1.4257609898,0.00576,0.00168,0.006,1.42,0.0,1.42,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2019-04-26 19:30:00,1.30096,0.00028000000000000003,1.3009600301,0.0009600000000000001,0.00028000000000000003,0.001,1.3,0.0,1.3,0.53,0.15,0.5508175742,0.0,0.0,0.0,0.53,0.15,0.5508175742
2019-04-26 20:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-04-26 20:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-04-26 21:00:00,1.28192,0.0005600000000000001,1.2819201223,0.0019200000000000003,0.0005600000000000001,0.002,1.28,0.0,1.28,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-04-26 21:30:00,1.18192,0.0005600000000000001,1.1819201327,0.0019200000000000003,0.0005600000000000001,0.002,1.18,0.0,1.18,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-04-26 22:00:00,1.11864,0.00252,1.1186428384,0.00864,0.00252,0.009000000000000001,1.11,0.0,1.11,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-04-26 22:30:00,1.06576,0.00168,1.0657613241,0.00576,0.00168,0.006,1.06,0.0,1.06,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-04-26 23:00:00,0.9519200000000001,0.0005600000000000001,0.9519201647000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9500000000000001,0.0,0.9500000000000001,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2019-04-26 23:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-27 00:00:00,0.7809600000000001,0.00028000000000000003,0.7809600502,0.0009600000000000001,0.00028000000000000003,0.001,0.78,0.0,0.78,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-04-27 00:30:00,0.73672,0.0019600000000000004,0.7367226072,0.00672,0.0019600000000000004,0.007,0.73,0.0,0.73,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-04-27 01:00:00,0.7244,0.004200000000000001,0.7244121755,0.014400000000000001,0.004200000000000001,0.015,0.71,0.0,0.71,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-04-27 01:30:00,0.7648,0.0014,0.7648012814,0.0048000000000000004,0.0014,0.005,0.76,0.0,0.76,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-04-27 02:00:00,0.9138400000000001,0.0011200000000000001,0.9138406863,0.0038400000000000005,0.0011200000000000001,0.004,0.91,0.0,0.91,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-04-27 02:30:00,0.95576,0.00168,0.9557614765,0.00576,0.00168,0.006,0.9500000000000001,0.0,0.9500000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-27 03:00:00,0.9396,0.0028,0.939604172,0.009600000000000001,0.0028,0.01,0.93,0.0,0.93,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-04-27 03:30:00,0.9696,0.0028,0.9696040429,0.009600000000000001,0.0028,0.01,0.96,0.0,0.96,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-27 04:00:00,0.9696,0.0028,0.9696040429,0.009600000000000001,0.0028,0.01,0.96,0.0,0.96,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-27 04:30:00,0.93632,0.00476,0.9363320992,0.01632,0.00476,0.017,0.92,0.0,0.92,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-27 05:00:00,0.9024800000000001,0.0036400000000000004,0.9024873406,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.89,0.0,0.89,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-27 05:30:00,0.8776800000000001,0.0022400000000000002,0.8776828584,0.007680000000000001,0.0022400000000000002,0.008,0.87,0.0,0.87,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-27 06:00:00,0.8972800000000001,0.00504,0.8972941547000001,0.01728,0.00504,0.018000000000000002,0.88,0.0,0.88,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-04-27 06:30:00,0.97208,0.00644,0.9721013322000001,0.022080000000000002,0.00644,0.023,0.9500000000000001,0.0,0.9500000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-27 07:00:00,1.02688,0.007840000000000001,1.0269099279,0.02688,0.007840000000000001,0.028,1.0,0.0,1.0,0.14096,0.13028,0.1919442627,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.13,0.1910497317
2019-04-27 07:30:00,1.12784,0.00812,1.12786923,0.027840000000000004,0.00812,0.029,1.1,0.0,1.1,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-04-27 08:00:00,1.23496,0.007280000000000001,1.2349814574,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.21,0.0,1.21,0.33,0.15,0.3624913792,0.0,0.0,0.0,0.33,0.15,0.3624913792
2019-04-27 08:30:00,1.30264,0.00952,1.3026747867,0.03264,0.00952,0.034,1.27,0.0,1.27,0.33384,0.15112,0.3664510881,0.0038400000000000005,0.0011200000000000001,0.004,0.33,0.15,0.3624913792
2019-04-27 09:00:00,1.2432,0.0126,1.2432638497,0.0432,0.0126,0.045,1.2,0.0,1.2,0.304,0.157,0.342147629,0.024,0.007,0.025,0.28,0.15,0.3176476035
2019-04-27 09:30:00,1.2199200000000001,0.014560000000000002,1.2200068852000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.17,0.0,1.17,0.39824000000000004,0.15532,0.4274568984,0.018240000000000003,0.00532,0.019,0.38,0.15,0.4085339643
2019-04-27 10:00:00,1.21704,0.013720000000000001,1.2171173321,0.047040000000000005,0.013720000000000001,0.049,1.17,0.0,1.17,0.43648000000000003,0.21064000000000002,0.4846483261,0.036480000000000005,0.01064,0.038,0.4,0.2,0.4472135955
2019-04-27 10:30:00,1.188,0.014,1.1880824887,0.048,0.014,0.05,1.1400000000000001,0.0,1.1400000000000001,0.33992000000000006,0.18456,0.38679193370000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.29,0.17,0.33615472630000004
2019-04-27 11:00:00,1.178,0.014,1.1780831889,0.048,0.014,0.05,1.13,0.0,1.13,0.33416,0.16288000000000002,0.3717429219,0.044160000000000005,0.01288,0.046,0.29,0.15,0.3264965543
2019-04-27 11:30:00,1.09128,0.01204,1.0913464161,0.041280000000000004,0.01204,0.043000000000000003,1.05,0.0,1.05,0.28528000000000003,0.20904,0.35366990260000003,0.06528,0.01904,0.068,0.22,0.19,0.2906888371
2019-04-27 12:00:00,1.08144,0.017920000000000002,1.0815884615,0.06144000000000001,0.017920000000000002,0.064,1.02,0.0,1.02,0.30064,0.19352000000000003,0.3575393685,0.08064,0.023520000000000003,0.084,0.22,0.17,0.2780287755
2019-04-27 12:30:00,1.04696,0.028280000000000003,1.0473418735,0.09696,0.028280000000000003,0.101,0.9500000000000001,0.0,0.9500000000000001,0.24584000000000003,0.19212,0.3120054487,0.07584,0.02212,0.079,0.17,0.17,0.24041630560000002
2019-04-27 13:00:00,0.9994400000000001,0.031920000000000004,0.9999495987,0.10944000000000001,0.031920000000000004,0.114,0.89,0.0,0.89,0.2464,0.1952,0.3143501233,0.0864,0.0252,0.09,0.16,0.17,0.2334523506
2019-04-27 13:30:00,0.9728800000000001,0.035840000000000004,0.9735399324,0.12288000000000002,0.035840000000000004,0.128,0.85,0.0,0.85,0.24312000000000003,0.19716000000000003,0.313016613,0.09312000000000001,0.027160000000000004,0.097,0.15,0.17,0.226715681
2019-04-27 14:00:00,0.9690400000000001,0.16472,0.9829400796000001,0.11904,0.03472,0.124,0.85,0.13,0.8598837131,0.14792000000000002,0.16856000000000002,0.2242605627,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.05,0.14,0.1486606875
2019-04-27 14:30:00,0.9405600000000001,0.16808,0.9554600986,0.13056,0.03808,0.136,0.81,0.13,0.8203657721000001,0.226,0.168,0.2816025568,0.096,0.028,0.1,0.13,0.14,0.1910497317
2019-04-27 15:00:00,0.8640800000000001,0.027440000000000003,0.8645155869000001,0.09408000000000001,0.027440000000000003,0.098,0.77,0.0,0.77,-0.053040000000000004,0.16828,0.176440925,0.09696,0.028280000000000003,0.101,-0.15,0.14,0.2051828453
2019-04-27 15:30:00,0.8944000000000001,0.0392,0.8952586219,0.13440000000000002,0.0392,0.14,0.76,0.0,0.76,-0.0492,0.1694,0.1764001134,0.1008,0.029400000000000003,0.105,-0.15,0.14,0.2051828453
2019-04-27 16:00:00,0.85016,0.04088000000000001,0.8511422913000001,0.14016,0.04088000000000001,0.146,0.71,0.0,0.71,-0.04168,0.16576000000000002,0.1709198643,0.08832000000000001,0.02576,0.092,-0.13,0.14,0.1910497317
2019-04-27 16:30:00,0.9815200000000001,0.038360000000000005,0.9822693113000001,0.13152,0.038360000000000005,0.137,0.85,0.0,0.85,0.2384,0.1512,0.2823047998,0.038400000000000004,0.0112,0.04,0.2,0.14,0.2441311123
2019-04-27 17:00:00,1.08808,0.034440000000000005,1.0886249124,0.11808,0.034440000000000005,0.123,0.97,0.0,0.97,0.29552,0.15036000000000002,0.3315723149,0.03552,0.010360000000000001,0.037,0.26,0.14,0.2952964612
2019-04-27 17:30:00,1.16504,0.02772,1.1653697267,0.09504000000000001,0.02772,0.099,1.07,0.0,1.07,0.39440000000000003,0.1442,0.41993451870000004,0.014400000000000001,0.004200000000000001,0.015,0.38,0.14,0.4049691346
2019-04-27 18:00:00,1.30464,0.030520000000000002,1.3049969349000001,0.10464000000000001,0.030520000000000002,0.109,1.2,0.0,1.2,0.41536,0.14448000000000003,0.4397708494,0.015360000000000002,0.0044800000000000005,0.016,0.4,0.14,0.423792402
2019-04-27 18:30:00,1.35504,0.02772,1.3553235038,0.09504000000000001,0.02772,0.099,1.26,0.0,1.26,0.51192,0.14056000000000002,0.5308664616000001,0.0019200000000000003,0.0005600000000000001,0.002,0.51,0.14,0.5288667129
2019-04-27 19:00:00,1.3464,0.0252,1.3466358082,0.0864,0.0252,0.09,1.26,0.0,1.26,0.5719200000000001,0.14056000000000002,0.5889393857,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.14,0.5869412236
2019-04-27 19:30:00,1.32912,0.02016,1.3292728839,0.06912,0.02016,0.07200000000000001,1.26,0.0,1.26,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-04-27 20:00:00,1.32144,0.14792000000000002,1.3296931977,0.06144000000000001,0.017920000000000002,0.064,1.26,0.13,1.2666885963,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2019-04-27 20:30:00,1.2468,0.1524,1.2560796153,0.07680000000000001,0.0224,0.08,1.17,0.13,1.177200068,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2019-04-27 21:00:00,1.2554400000000001,0.15492,1.264962371,0.08544,0.02492,0.089,1.17,0.13,1.177200068,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2019-04-27 21:30:00,1.17688,0.007840000000000001,1.1769061135,0.02688,0.007840000000000001,0.028,1.15,0.0,1.15,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-04-27 22:00:00,1.14016,0.005880000000000001,1.140175162,0.02016,0.005880000000000001,0.021,1.12,0.0,1.12,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-04-27 22:30:00,1.08688,0.007840000000000001,1.0869082758,0.02688,0.007840000000000001,0.028,1.06,0.0,1.06,0.33,0.15,0.3624913792,0.0,0.0,0.0,0.33,0.15,0.3624913792
2019-04-27 23:00:00,0.9866400000000001,0.14652,0.9974600744000001,0.05664,0.01652,0.059000000000000004,0.93,0.13,0.9390420651,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-04-27 23:30:00,0.8789600000000001,0.014280000000000001,0.8790759922,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8300000000000001,0.0,0.8300000000000001,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-04-28 00:00:00,0.8152800000000001,0.01904,0.8155022992000001,0.06528,0.01904,0.068,0.75,0.0,0.75,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-04-28 00:30:00,0.7737600000000001,0.015680000000000003,0.7739188588,0.05376,0.015680000000000003,0.056,0.72,0.0,0.72,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-28 01:00:00,0.7852800000000001,0.01904,0.7855107892000001,0.06528,0.01904,0.068,0.72,0.0,0.72,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-04-28 01:30:00,0.808,0.014,0.808121278,0.048,0.014,0.05,0.76,0.0,0.76,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-04-28 02:00:00,0.968,0.014,0.9681012344000001,0.048,0.014,0.05,0.92,0.0,0.92,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2019-04-28 02:30:00,0.9651200000000001,0.013160000000000002,0.9652097181,0.04512,0.013160000000000002,0.047,0.92,0.0,0.92,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-04-28 03:00:00,0.9632000000000001,0.0126,0.9632824093000001,0.0432,0.0126,0.045,0.92,0.0,0.92,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-04-28 03:30:00,0.9541600000000001,0.01288,0.9542469282,0.044160000000000005,0.01288,0.046,0.91,0.0,0.91,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-04-28 04:00:00,0.9241600000000001,0.01288,0.9242497498000001,0.044160000000000005,0.01288,0.046,0.88,0.0,0.88,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-04-28 04:30:00,0.9199200000000001,0.014560000000000002,0.9200352167,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.87,0.0,0.87,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-04-28 05:00:00,0.9103200000000001,0.011760000000000001,0.9103959578,0.04032,0.011760000000000001,0.042,0.87,0.0,0.87,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-28 05:30:00,0.8697600000000001,0.00868,0.8698033111,0.02976,0.00868,0.031,0.84,0.0,0.84,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-28 06:00:00,0.87072,0.008960000000000001,0.8707660995000001,0.030720000000000004,0.008960000000000001,0.032,0.84,0.0,0.84,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-04-28 06:30:00,0.8892,0.0056,0.8892176337000001,0.019200000000000002,0.0056,0.02,0.87,0.0,0.87,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-04-28 07:00:00,0.9172800000000001,0.00504,0.9172938460000001,0.01728,0.00504,0.018000000000000002,0.9,0.0,0.9,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-28 07:30:00,0.9982400000000001,0.00532,0.9982541760000001,0.018240000000000003,0.00532,0.019,0.98,0.0,0.98,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-04-28 08:00:00,1.08344,0.003920000000000001,1.0834470915,0.01344,0.003920000000000001,0.014,1.07,0.0,1.07,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-04-28 08:30:00,1.14072,0.008960000000000001,1.1407551885,0.030720000000000004,0.008960000000000001,0.032,1.11,0.0,1.11,0.32,0.15,0.3534119409,0.0,0.0,0.0,0.32,0.15,0.3534119409
2019-04-28 09:00:00,1.1384,0.0112,1.1384550935,0.038400000000000004,0.0112,0.04,1.1,0.0,1.1,0.32096,0.15028000000000002,0.3544000564,0.0009600000000000001,0.00028000000000000003,0.001,0.32,0.15,0.3534119409
2019-04-28 09:30:00,1.1684,0.0112,1.168453679,0.038400000000000004,0.0112,0.04,1.13,0.0,1.13,0.37576000000000004,0.15168,0.4052189532,0.00576,0.00168,0.006,0.37,0.15,0.3992492956
2019-04-28 10:00:00,1.12416,0.01288,1.1242337835,0.044160000000000005,0.01288,0.046,1.08,0.0,1.08,0.34112000000000003,0.18616000000000002,0.3886108593,0.021120000000000003,0.0061600000000000005,0.022,0.32,0.18,0.36715119500000004
2019-04-28 10:30:00,1.10664,0.14652,1.116297541,0.05664,0.01652,0.059000000000000004,1.05,0.13,1.0580170131,0.31456,0.16008,0.3529498548,0.03456,0.01008,0.036000000000000004,0.28,0.15,0.3176476035
2019-04-28 11:00:00,1.13704,0.14372000000000001,1.146086995,0.047040000000000005,0.013720000000000001,0.049,1.09,0.13,1.09772492,0.334,0.157,0.3690596158,0.024,0.007,0.025,0.31,0.15,0.3443835072
2019-04-28 11:30:00,1.134,0.007,1.1340216047,0.024,0.007,0.025,1.11,0.0,1.11,0.3688,0.1584,0.4013776277,0.028800000000000003,0.008400000000000001,0.03,0.34,0.15,0.37161808350000003
2019-04-28 12:00:00,1.184,0.007,1.1840206924,0.024,0.007,0.025,1.16,0.0,1.16,0.29264,0.13952,0.3241974707,0.03264,0.00952,0.034,0.26,0.13,0.2906888371
2019-04-28 12:30:00,1.2270400000000001,0.013720000000000001,1.2271167019,0.047040000000000005,0.013720000000000001,0.049,1.18,0.0,1.18,0.37072000000000005,0.13896,0.3959080701,0.030720000000000004,0.008960000000000001,0.032,0.34,0.13,0.3640054945
2019-04-28 13:00:00,1.18512,0.013160000000000002,1.1851930644,0.04512,0.013160000000000002,0.047,1.1400000000000001,0.0,1.1400000000000001,0.35456000000000004,0.14008,0.38122854040000004,0.03456,0.01008,0.036000000000000004,0.32,0.13,0.3453983208
2019-04-28 13:30:00,1.08608,0.01344,1.0861631553,0.04608,0.01344,0.048,1.04,0.0,1.04,0.28800000000000003,0.14400000000000002,0.3219937888,0.048,0.014,0.05,0.24,0.13,0.2729468813
2019-04-28 14:00:00,0.9751200000000001,0.013160000000000002,0.9752087982000001,0.04512,0.013160000000000002,0.047,0.93,0.0,0.93,0.198,0.14400000000000002,0.2448264692,0.048,0.014,0.05,0.15,0.13,0.1984943324
2019-04-28 14:30:00,0.9239200000000001,0.021560000000000003,0.9241715209,0.07392,0.021560000000000003,0.077,0.85,0.0,0.85,0.24504,0.15772,0.2914107067,0.09504000000000001,0.02772,0.099,0.15,0.13,0.1984943324
2019-04-28 15:00:00,0.9614400000000001,0.017920000000000002,0.9616069883,0.06144000000000001,0.017920000000000002,0.064,0.9,0.0,0.9,0.06928000000000001,0.17604,0.189181923,0.08928000000000001,0.02604,0.093,-0.02,0.15,0.1513274595
2019-04-28 15:30:00,0.9643200000000001,0.018760000000000002,0.9645024624,0.06432,0.018760000000000002,0.067,0.9,0.0,0.9,0.11568,0.16624000000000003,0.2025280228,0.05568000000000001,0.01624,0.058,0.06,0.15,0.1615549442
2019-04-28 16:00:00,0.95376,0.015680000000000003,0.9538888824,0.05376,0.015680000000000003,0.056,0.9,0.0,0.9,0.18896000000000002,0.14428000000000002,0.2377448212,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.14,0.13,0.1910497317
2019-04-28 16:30:00,0.99472,0.015960000000000002,0.9948480286,0.054720000000000005,0.015960000000000002,0.057,0.9400000000000001,0.0,0.9400000000000001,0.22168000000000002,0.13924,0.2617819703,0.03168,0.00924,0.033,0.19,0.13,0.2302172887
2019-04-28 17:00:00,1.13744,0.010920000000000001,1.1374924176,0.03744,0.010920000000000001,0.039,1.1,0.0,1.1,0.27976,0.13868,0.3122463771,0.02976,0.00868,0.031,0.25,0.13,0.2817800561
2019-04-28 17:30:00,1.12744,0.010920000000000001,1.1274928825,0.03744,0.010920000000000001,0.039,1.09,0.0,1.09,0.29976,0.15868000000000002,0.3391686896,0.02976,0.00868,0.031,0.27,0.15,0.3088689042
2019-04-28 18:00:00,1.19976,0.13868,1.207748401,0.02976,0.00868,0.031,1.17,0.13,1.177200068,0.36536,0.13448000000000002,0.38932351590000003,0.015360000000000002,0.0044800000000000005,0.016,0.35000000000000003,0.13,0.3733630941
2019-04-28 18:30:00,1.2159200000000001,0.13756000000000002,1.2236765095,0.025920000000000002,0.007560000000000001,0.027,1.19,0.13,1.1970797801,0.47672000000000003,0.13196000000000002,0.4946467426,0.00672,0.0019600000000000004,0.007,0.47000000000000003,0.13,0.4876474136
2019-04-28 19:00:00,1.21496,0.13728,1.2226911303,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.19,0.13,1.1970797801,0.47192000000000006,0.13056,0.48964721990000004,0.0019200000000000003,0.0005600000000000001,0.002,0.47000000000000003,0.13,0.4876474136
2019-04-28 19:30:00,1.1992,0.0056,1.1992130753,0.019200000000000002,0.0056,0.02,1.18,0.0,1.18,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-04-28 20:00:00,1.2172800000000001,0.00504,1.2172904337000001,0.01728,0.00504,0.018000000000000002,1.2,0.0,1.2,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2019-04-28 20:30:00,1.21344,0.003920000000000001,1.2134463317,0.01344,0.003920000000000001,0.014,1.2,0.0,1.2,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2019-04-28 21:00:00,1.1696,0.0028,1.1696033516,0.009600000000000001,0.0028,0.01,1.16,0.0,1.16,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-04-28 21:30:00,1.1696,0.0028,1.1696033516,0.009600000000000001,0.0028,0.01,1.16,0.0,1.16,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-04-28 22:00:00,1.10192,0.0005600000000000001,1.1019201423,0.0019200000000000003,0.0005600000000000001,0.002,1.1,0.0,1.1,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-04-28 22:30:00,1.03192,0.0005600000000000001,1.0319201519,0.0019200000000000003,0.0005600000000000001,0.002,1.03,0.0,1.03,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-04-28 23:00:00,0.9028800000000001,0.00084,0.9028803907,0.00288,0.00084,0.003,0.9,0.0,0.9,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-04-28 23:30:00,0.7938400000000001,0.0011200000000000001,0.7938407901000001,0.0038400000000000005,0.0011200000000000001,0.004,0.79,0.0,0.79,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-29 00:00:00,0.67576,0.00168,0.6757620883000001,0.00576,0.00168,0.006,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-04-29 00:30:00,0.64288,0.00084,0.6428805488,0.00288,0.00084,0.003,0.64,0.0,0.64,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-04-29 01:00:00,0.6438400000000001,0.0011200000000000001,0.6438409742,0.0038400000000000005,0.0011200000000000001,0.004,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-04-29 01:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-04-29 02:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-04-29 02:30:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-04-29 03:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2019-04-29 03:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-04-29 04:00:00,0.89192,0.0005600000000000001,0.8919201758,0.0019200000000000003,0.0005600000000000001,0.002,0.89,0.0,0.89,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-29 04:30:00,0.8748,0.0014,0.8748011203,0.0048000000000000004,0.0014,0.005,0.87,0.0,0.87,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-04-29 05:00:00,0.8657600000000001,0.00168,0.8657616300000001,0.00576,0.00168,0.006,0.86,0.0,0.86,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-04-29 05:30:00,0.9028800000000001,0.00084,0.9028803907,0.00288,0.00084,0.003,0.9,0.0,0.9,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-04-29 06:00:00,0.9238400000000001,-0.12888000000000002,0.9327863635,0.0038400000000000005,0.0011200000000000001,0.004,0.92,-0.13,0.9291393867000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 06:30:00,1.08672,-0.19804000000000002,1.1046176714,0.00672,0.0019600000000000004,0.007,1.08,-0.2,1.0983624174,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-04-29 07:00:00,1.19864,0.00252,1.198642649,0.00864,0.00252,0.009000000000000001,1.19,0.0,1.19,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-04-29 07:30:00,1.31576,-0.13832,1.3230105064,0.00576,0.00168,0.006,1.31,-0.14,1.3174596768,0.35000000000000003,0.15,0.3807886553,0.0,0.0,0.0,0.35000000000000003,0.15,0.3807886553
2019-04-29 08:00:00,1.34576,-0.14832,1.3539087118,0.00576,0.00168,0.006,1.34,-0.15,1.3483693856,0.44,0.22,0.491934955,0.0,0.0,0.0,0.44,0.22,0.491934955
2019-04-29 08:30:00,1.4415200000000001,-0.14664000000000002,1.4489593507,0.01152,0.00336,0.012,1.43,-0.15,1.4378456106,0.5,0.25,0.5590169944,0.0,0.0,0.0,0.5,0.25,0.5590169944
2019-04-29 09:00:00,1.3992,-0.1444,1.4066314372,0.019200000000000002,0.0056,0.02,1.38,-0.15,1.3881282362,0.32,0.25,0.4060788101,0.0,0.0,0.0,0.32,0.25,0.4060788101
2019-04-29 09:30:00,1.30496,-0.14272,1.312741254,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.28,-0.15,1.2887590931,0.22,0.25,0.3330165161,0.0,0.0,0.0,0.22,0.25,0.3330165161
2019-04-29 10:00:00,1.24688,-0.12216,1.2528498713,0.02688,0.007840000000000001,0.028,1.22,-0.13,1.2269066794,0.14,0.26,0.2952964612,0.0,0.0,0.0,0.14,0.26,0.2952964612
2019-04-29 10:30:00,1.22456,-0.11992000000000001,1.2304178152,0.03456,0.01008,0.036000000000000004,1.19,-0.13,1.1970797801,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-04-29 11:00:00,1.24592,-0.14244,1.2540358049,0.025920000000000002,0.007560000000000001,0.027,1.22,-0.15,1.229186723,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-04-29 11:30:00,1.21824,-0.14468,1.2268011249,0.018240000000000003,0.00532,0.019,1.2,-0.15,1.2093386622,0.17,0.26,0.3106444913,0.0,0.0,0.0,0.17,0.26,0.3106444913
2019-04-29 12:00:00,1.2032,-0.1374,1.2110198182,0.0432,0.0126,0.045,1.16,-0.15,1.1696580697,0.13,0.24,0.2729468813,0.0,0.0,0.0,0.13,0.24,0.2729468813
2019-04-29 12:30:00,1.1755200000000001,-0.13964000000000001,1.1837848622,0.03552,0.010360000000000001,0.037,1.1400000000000001,-0.15,1.1498260738,-0.12944,0.24308000000000002,0.2753953522,0.010560000000000002,0.0030800000000000003,0.011,-0.14,0.24,0.2778488798
2019-04-29 13:00:00,1.0792,-0.13440000000000002,1.087536666,0.019200000000000002,0.0056,0.02,1.06,-0.14,1.0692053124,-0.13520000000000001,0.27140000000000003,0.3032111476,0.0048000000000000004,0.0014,0.005,-0.14,0.27,0.3041381265
2019-04-29 13:30:00,1.00152,0.00336,1.0015256362,0.01152,0.00336,0.012,0.99,0.0,0.99,-0.14232,0.22224000000000002,0.2639045282,0.007680000000000001,0.0022400000000000002,0.008,-0.15,0.22,0.26627053910000004
2019-04-29 14:00:00,1.0336,-0.1202,1.0405657115,0.033600000000000005,0.0098,0.035,1.0,-0.13,1.0084145973,-0.13848000000000002,0.21336000000000002,0.2543603743,0.01152,0.00336,0.012,-0.15,0.21,0.25806975800000004
2019-04-29 14:30:00,1.0084,-0.1188,1.0153738228,0.038400000000000004,0.0112,0.04,0.97,-0.13,0.9786725704,-0.1404,0.24280000000000002,0.2804710324,0.009600000000000001,0.0028,0.01,-0.15,0.24,0.283019434
2019-04-29 15:00:00,0.9551200000000001,-0.11684000000000001,0.9622399909,0.04512,0.013160000000000002,0.047,0.91,-0.13,0.9192388155000001,-0.14904,0.24028000000000002,0.28274971260000004,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.24,0.283019434
2019-04-29 15:30:00,0.9428000000000001,-0.11460000000000001,0.949739438,0.0528,0.0154,0.055,0.89,-0.13,0.8994442729000001,-0.14904,0.24028000000000002,0.28274971260000004,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.24,0.283019434
2019-04-29 16:00:00,0.99016,-0.12412000000000001,0.9979091141,0.02016,0.005880000000000001,0.021,0.97,-0.13,0.9786725704,-0.13,0.25,0.2817800561,0.0,0.0,0.0,-0.13,0.25,0.2817800561
2019-04-29 16:30:00,1.0192,-0.22440000000000002,1.0436110387,0.019200000000000002,0.0056,0.02,1.0,-0.23,1.026109156,0.15768000000000001,0.18224,0.2409863067,0.007680000000000001,0.0022400000000000002,0.008,0.15,0.18,0.2343074903
2019-04-29 17:00:00,1.1736,0.0098,1.1736409161,0.033600000000000005,0.0098,0.035,1.1400000000000001,0.0,1.1400000000000001,0.16344,0.15392,0.2245083517,0.01344,0.003920000000000001,0.014,0.15,0.15,0.2121320344
2019-04-29 17:30:00,1.2132,0.0126,1.2132654285,0.0432,0.0126,0.045,1.17,0.0,1.17,0.22384,0.15112,0.270077026,0.0038400000000000005,0.0011200000000000001,0.004,0.22,0.15,0.26627053910000004
2019-04-29 18:00:00,1.3184,-0.17880000000000001,1.3304690902,0.038400000000000004,0.0112,0.04,1.28,-0.19,1.2940247293,0.34384000000000003,0.17112000000000002,0.3840677024,0.0038400000000000005,0.0011200000000000001,0.004,0.34,0.17,0.3801315562
2019-04-29 18:30:00,1.29976,-0.22132000000000002,1.318468278,0.02976,0.00868,0.031,1.27,-0.23,1.2906587465000001,0.39096000000000003,0.15028000000000002,0.4188481825,0.0009600000000000001,0.00028000000000000003,0.001,0.39,0.15,0.4178516483
2019-04-29 19:00:00,1.23304,0.00672,1.2330583117,0.02304,0.00672,0.024,1.21,0.0,1.21,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-04-29 19:30:00,1.1988,-0.2116,1.2173315078,0.028800000000000003,0.008400000000000001,0.03,1.17,-0.22,1.1905040949,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-04-29 20:00:00,1.19304,0.00672,1.1930589256,0.02304,0.00672,0.024,1.17,0.0,1.17,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-04-29 20:30:00,1.16632,0.00476,1.1663297132000001,0.01632,0.00476,0.017,1.15,0.0,1.15,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-04-29 21:00:00,1.17208,0.00644,1.1720976922,0.022080000000000002,0.00644,0.023,1.15,0.0,1.15,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-04-29 21:30:00,1.17112,0.0061600000000000005,1.1711362003999999,0.021120000000000003,0.0061600000000000005,0.022,1.15,0.0,1.15,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-04-29 22:00:00,1.12248,0.0036400000000000004,1.1224859019,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.11,0.0,1.11,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-04-29 22:30:00,0.9976800000000001,0.0022400000000000002,0.9976825146,0.007680000000000001,0.0022400000000000002,0.008,0.99,0.0,0.99,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-04-29 23:00:00,0.8867200000000001,0.0019600000000000004,0.8867221662,0.00672,0.0019600000000000004,0.007,0.88,0.0,0.88,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-04-29 23:30:00,0.7638400000000001,0.0011200000000000001,0.7638408211000001,0.0038400000000000005,0.0011200000000000001,0.004,0.76,0.0,0.76,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-04-30 00:00:00,0.68864,0.00252,0.6886446108000001,0.00864,0.00252,0.009000000000000001,0.68,0.0,0.68,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-01 00:30:00,0.6196,0.0028,0.6196063266,0.009600000000000001,0.0028,0.01,0.61,0.0,0.61,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-05-01 01:00:00,0.61672,0.0019600000000000004,0.6167231145000001,0.00672,0.0019600000000000004,0.007,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-05-01 01:30:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.11,0.13,0.17029386370000002,0.0,0.0,0.0,-0.11,0.13,0.17029386370000002
2019-05-01 02:00:00,0.79288,0.00084,0.7928804450000001,0.00288,0.00084,0.003,0.79,0.0,0.79,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-05-01 02:30:00,0.8119200000000001,0.0005600000000000001,0.8119201931000001,0.0019200000000000003,0.0005600000000000001,0.002,0.81,0.0,0.81,0.16,0.16,0.22627417,0.0,0.0,0.0,0.16,0.16,0.22627417
2019-05-01 03:00:00,0.8019200000000001,0.0005600000000000001,0.8019201955,0.0019200000000000003,0.0005600000000000001,0.002,0.8,0.0,0.8,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-05-01 03:30:00,0.8019200000000001,0.0005600000000000001,0.8019201955,0.0019200000000000003,0.0005600000000000001,0.002,0.8,0.0,0.8,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-05-01 04:00:00,0.7886400000000001,0.00252,0.7886440262000001,0.00864,0.00252,0.009000000000000001,0.78,0.0,0.78,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-05-01 04:30:00,0.77536,0.0044800000000000005,0.7753729425,0.015360000000000002,0.0044800000000000005,0.016,0.76,0.0,0.76,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-05-01 05:00:00,0.7463200000000001,0.00476,0.7463351794,0.01632,0.00476,0.017,0.73,0.0,0.73,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-01 05:30:00,0.7648,0.0014,0.7648012814,0.0048000000000000004,0.0014,0.005,0.76,0.0,0.76,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-01 06:00:00,0.82096,0.00028000000000000003,0.8209600477000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.0,0.8200000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-01 06:30:00,1.00288,-0.20916,1.0244589792,0.00288,0.00084,0.003,1.0,-0.21,1.0218121158,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-05-01 07:00:00,1.12192,0.0005600000000000001,1.1219201398,0.0019200000000000003,0.0005600000000000001,0.002,1.12,0.0,1.12,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-05-01 07:30:00,1.27192,-0.14944000000000002,1.2806688877,0.0019200000000000003,0.0005600000000000001,0.002,1.27,-0.15,1.2788275881,0.39,0.19,0.4338202393,0.0,0.0,0.0,0.39,0.19,0.4338202393
2019-05-01 08:00:00,1.3748,-0.1486,1.3828076511,0.0048000000000000004,0.0014,0.005,1.37,-0.15,1.3781872151,0.43,0.22,0.483011387,0.0,0.0,0.0,0.43,0.22,0.483011387
2019-05-01 08:30:00,1.35384,-0.13888,1.3609446719,0.0038400000000000005,0.0011200000000000001,0.004,1.35,-0.14,1.3572398462,0.38,0.22,0.43908996800000005,0.0,0.0,0.0,0.38,0.22,0.43908996800000005
2019-05-01 09:00:00,1.33152,-0.13664,1.3385126073,0.01152,0.00336,0.012,1.32,-0.14,1.3274034805000001,0.29,0.22,0.3640054945,0.0,0.0,0.0,0.29,0.22,0.3640054945
2019-05-01 09:30:00,1.33632,-0.13524,1.343145934,0.01632,0.00476,0.017,1.32,-0.14,1.3274034805000001,0.19,0.22,0.2906888371,0.0,0.0,0.0,0.19,0.22,0.2906888371
2019-05-01 10:00:00,1.23304,-0.13328,1.2402222381,0.02304,0.00672,0.024,1.21,-0.14,1.2180722474,0.19,0.22,0.2906888371,0.0,0.0,0.0,0.19,0.22,0.2906888371
2019-05-01 10:30:00,1.1636,-0.1302,1.1708616485,0.033600000000000005,0.0098,0.035,1.13,-0.14,1.1386395391,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-05-01 11:00:00,1.21456,-0.12992,1.2214889275,0.03456,0.01008,0.036000000000000004,1.18,-0.14,1.1882760622,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-05-01 11:30:00,1.19632,-0.13524,1.2039399487,0.01632,0.00476,0.017,1.18,-0.14,1.1882760622,0.19,0.2,0.2758622845,0.0,0.0,0.0,0.19,0.2,0.2758622845
2019-05-01 12:00:00,1.24496,-0.13272,1.2520143769,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.22,-0.14,1.2280065146,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-05-01 12:30:00,1.24688,-0.13216,1.2538644265,0.02688,0.007840000000000001,0.028,1.22,-0.14,1.2280065146,0.81,0.22,0.8393449827,0.0,0.0,0.0,0.81,0.22,0.8393449827
2019-05-01 13:00:00,1.20264,-0.13048,1.2096974828,0.03264,0.00952,0.034,1.17,-0.14,1.1783462988,0.91,0.18,0.9276313923,0.0,0.0,0.0,0.91,0.18,0.9276313923
2019-05-01 13:30:00,1.16512,-0.12684,1.1720038396,0.04512,0.013160000000000002,0.047,1.12,-0.14,1.1287160848,0.91,0.17,0.9257429449000001,0.0,0.0,0.0,0.91,0.17,0.9257429449000001
2019-05-01 14:00:00,1.14472,-0.12404000000000001,1.1514207745,0.054720000000000005,0.015960000000000002,0.057,1.09,-0.14,1.0989540482,0.84,0.18,0.8590692638,0.0,0.0,0.0,0.84,0.18,0.8590692638
2019-05-01 14:30:00,1.12184,-0.12488,1.1287692413000001,0.051840000000000004,0.015120000000000001,0.054,1.07,-0.14,1.0791200119,0.63,0.2,0.6609841148000001,0.0,0.0,0.0,0.63,0.2,0.6609841148000001
2019-05-01 15:00:00,1.08704,-0.17628000000000002,1.1012404824,0.047040000000000005,0.013720000000000001,0.049,1.04,-0.19,1.0572133181,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-05-01 15:30:00,1.10184,-0.11488000000000001,1.1078126195,0.051840000000000004,0.015120000000000001,0.054,1.05,-0.13,1.0580170131,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-05-01 16:00:00,1.17456,-0.11992000000000001,1.1806659138,0.03456,0.01008,0.036000000000000004,1.1400000000000001,-0.13,1.1473883388,0.16,0.24,0.28844410200000004,0.0,0.0,0.0,0.16,0.24,0.28844410200000004
2019-05-01 16:30:00,1.2745600000000001,0.01008,1.2745998588,0.03456,0.01008,0.036000000000000004,1.24,0.0,1.24,0.27,0.19,0.33015148040000003,0.0,0.0,0.0,0.27,0.19,0.33015148040000003
2019-05-01 17:00:00,1.38456,-0.11992000000000001,1.3897435735,0.03456,0.01008,0.036000000000000004,1.35,-0.13,1.3562448157,0.29,0.19,0.3466987165,0.0,0.0,0.0,0.29,0.19,0.3466987165
2019-05-01 17:30:00,1.38552,-0.11964000000000001,1.3906758788,0.03552,0.010360000000000001,0.037,1.35,-0.13,1.3562448157,0.29,0.16,0.3312099032,0.0,0.0,0.0,0.29,0.16,0.3312099032
2019-05-01 18:00:00,1.42648,-0.11936000000000001,1.4314649839,0.036480000000000005,0.01064,0.038,1.3900000000000001,-0.13,1.396065901,0.35000000000000003,0.16,0.3848376281,0.0,0.0,0.0,0.35000000000000003,0.16,0.3848376281
2019-05-01 18:30:00,1.3688,0.008400000000000001,1.3688257742,0.028800000000000003,0.008400000000000001,0.03,1.34,0.0,1.34,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-05-01 19:00:00,1.42592,0.007560000000000001,1.4259400408,0.025920000000000002,0.007560000000000001,0.027,1.4,0.0,1.4,0.44,0.16,0.46818799640000003,0.0,0.0,0.0,0.44,0.16,0.46818799640000003
2019-05-01 19:30:00,1.3407200000000001,0.008960000000000001,1.3407499394,0.030720000000000004,0.008960000000000001,0.032,1.31,0.0,1.31,0.49,0.16,0.5154609588,0.0,0.0,0.0,0.49,0.16,0.5154609588
2019-05-01 20:00:00,1.3078400000000001,0.00812,1.3078652071,0.027840000000000004,0.00812,0.029,1.28,0.0,1.28,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-05-01 20:30:00,1.29344,0.003920000000000001,1.2934459401,0.01344,0.003920000000000001,0.014,1.28,0.0,1.28,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-05-01 21:00:00,1.2763200000000001,0.00476,1.2763288761,0.01632,0.00476,0.017,1.26,0.0,1.26,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-05-01 21:30:00,1.22632,-0.12524000000000002,1.2326985844,0.01632,0.00476,0.017,1.21,-0.13,1.2169634341,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-05-01 22:00:00,1.12056,0.0030800000000000003,1.1205642329,0.010560000000000002,0.0030800000000000003,0.011,1.11,0.0,1.11,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-05-01 22:30:00,0.9701600000000001,0.005880000000000001,0.9701778188,0.02016,0.005880000000000001,0.021,0.9500000000000001,0.0,0.9500000000000001,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-05-01 23:00:00,0.8682400000000001,0.00532,0.8682562986000001,0.018240000000000003,0.00532,0.019,0.85,0.0,0.85,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-05-01 23:30:00,0.74536,0.0044800000000000005,0.7453734634,0.015360000000000002,0.0044800000000000005,0.016,0.73,0.0,0.73,-0.11,0.14,0.1780449381,0.0,0.0,0.0,-0.11,0.14,0.1780449381
2019-05-02 00:00:00,0.684,0.007,0.6840358178,0.024,0.007,0.025,0.66,0.0,0.66,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-02 00:30:00,0.64248,0.0036400000000000004,0.6424903112,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.63,0.0,0.63,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-02 01:00:00,0.64056,0.0030800000000000003,0.6405674047000001,0.010560000000000002,0.0030800000000000003,0.011,0.63,0.0,0.63,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-05-02 01:30:00,0.6667200000000001,0.0019600000000000004,0.666722881,0.00672,0.0019600000000000004,0.007,0.66,0.0,0.66,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-05-02 02:00:00,0.85384,0.0011200000000000001,0.8538407346,0.0038400000000000005,0.0011200000000000001,0.004,0.85,0.0,0.85,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-02 02:30:00,0.85672,0.0019600000000000004,0.856722242,0.00672,0.0019600000000000004,0.007,0.85,0.0,0.85,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-05-02 03:00:00,0.85384,0.0011200000000000001,0.8538407346,0.0038400000000000005,0.0011200000000000001,0.004,0.85,0.0,0.85,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-02 03:30:00,0.8528800000000001,0.00084,0.8528804137,0.00288,0.00084,0.003,0.85,0.0,0.85,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-02 04:00:00,0.8457600000000001,0.00168,0.8457616686,0.00576,0.00168,0.006,0.84,0.0,0.84,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-02 04:30:00,0.83728,0.00504,0.837295169,0.01728,0.00504,0.018000000000000002,0.8200000000000001,0.0,0.8200000000000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-02 05:00:00,0.8411200000000001,0.0061600000000000005,0.8411425563,0.021120000000000003,0.0061600000000000005,0.022,0.8200000000000001,0.0,0.8200000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-02 05:30:00,0.8486400000000001,0.00252,0.8486437415,0.00864,0.00252,0.009000000000000001,0.84,0.0,0.84,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
