Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-02 06:00:00,0.8728800000000001,-0.12916,0.8823841567,0.00288,0.00084,0.003,0.87,-0.13,0.8796590248,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-02 06:30:00,1.06288,-0.18916000000000002,1.0795811225,0.00288,0.00084,0.003,1.06,-0.19,1.0768936809,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-05-02 07:00:00,1.18096,-0.12972,1.1880630455,0.0009600000000000001,0.00028000000000000003,0.001,1.18,-0.13,1.1871394189,0.27,0.16,0.31384709650000003,0.0,0.0,0.0,0.27,0.16,0.31384709650000003
2019-05-02 07:30:00,1.32192,-0.12944,1.3282421466,0.0019200000000000003,0.0005600000000000001,0.002,1.32,-0.13,1.3263860675,0.37,0.2,0.4205948169,0.0,0.0,0.0,0.37,0.2,0.4205948169
2019-05-02 08:00:00,1.3957600000000001,-0.12832000000000002,1.401646175,0.00576,0.00168,0.006,1.3900000000000001,-0.13,1.396065901,0.37,0.22,0.43046486500000003,0.0,0.0,0.0,0.37,0.22,0.43046486500000003
2019-05-02 08:30:00,1.4215200000000001,-0.13664,1.428071987,0.01152,0.00336,0.012,1.4100000000000001,-0.14,1.4169333082,0.39,0.29,0.48600411520000003,0.0,0.0,0.0,0.39,0.29,0.48600411520000003
2019-05-02 09:00:00,1.28016,-0.13412000000000002,1.2871665782,0.02016,0.005880000000000001,0.021,1.26,-0.14,1.2677539193,0.25,0.27,0.3679673899,0.0,0.0,0.0,0.25,0.27,0.3679673899
2019-05-02 09:30:00,1.27168,-0.13076000000000002,1.2783849968,0.03168,0.00924,0.033,1.24,-0.14,1.2478781992,0.21,0.27,0.34205262750000004,0.0,0.0,0.0,0.21,0.27,0.34205262750000004
2019-05-02 10:00:00,1.22088,-0.12516000000000002,1.227278697,0.05088,0.01484,0.053,1.17,-0.14,1.1783462988,0.18,0.27,0.3244996148,0.0,0.0,0.0,0.18,0.27,0.3244996148
2019-05-02 10:30:00,1.15704,-0.12628,1.1639107354,0.047040000000000005,0.013720000000000001,0.049,1.11,-0.14,1.1187939935,0.16,0.24,0.28844410200000004,0.0,0.0,0.0,0.16,0.24,0.28844410200000004
2019-05-02 11:00:00,1.24416,-0.11712000000000002,1.2496604339,0.044160000000000005,0.01288,0.046,1.2,-0.13,1.2070211266,0.14,0.23,0.2692582404,0.0,0.0,0.0,0.14,0.23,0.2692582404
2019-05-02 11:30:00,1.2292,-0.12440000000000001,1.2354788545,0.019200000000000002,0.0056,0.02,1.21,-0.13,1.2169634341,0.16,0.23,0.28017851450000003,0.0,0.0,0.0,0.16,0.23,0.28017851450000003
2019-05-02 12:00:00,1.25552,-0.11964000000000001,1.2612074373,0.03552,0.010360000000000001,0.037,1.22,-0.13,1.2269066794,0.16,0.25,0.29681644160000004,0.0,0.0,0.0,0.16,0.25,0.29681644160000004
2019-05-02 12:30:00,1.26896,-0.11572,1.2742254902,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.22,-0.13,1.2269066794,0.16,0.25,0.29681644160000004,0.0,0.0,0.0,0.16,0.25,0.29681644160000004
2019-05-02 13:00:00,1.2224,-0.11180000000000001,1.2275019348,0.062400000000000004,0.0182,0.065,1.16,-0.13,1.167261753,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-05-02 13:30:00,1.08184,0.015120000000000001,1.0819456548,0.051840000000000004,0.015120000000000001,0.054,1.03,0.0,1.03,0.14096,0.20028,0.24491182090000002,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.2,0.2441311123
2019-05-02 14:00:00,1.15936,-0.11852000000000001,1.165402334,0.039360000000000006,0.01148,0.041,1.12,-0.13,1.1275194012,0.16288000000000002,0.20084000000000002,0.25858576910000003,0.00288,0.00084,0.003,0.16,0.2,0.2561249695
2019-05-02 14:30:00,1.1776,-0.11320000000000001,1.1830283175,0.057600000000000005,0.016800000000000002,0.06,1.12,-0.13,1.1275194012,0.14,0.2,0.2441311123,0.0,0.0,0.0,0.14,0.2,0.2441311123
2019-05-02 15:00:00,1.16704,-0.20628000000000002,1.1851302882,0.047040000000000005,0.013720000000000001,0.049,1.12,-0.22,1.1414026459,0.16192,0.22056,0.2736143271,0.0019200000000000003,0.0005600000000000001,0.002,0.16,0.22,0.2720294102
2019-05-02 15:30:00,1.22648,-0.11936000000000001,1.2322743201,0.036480000000000005,0.01064,0.038,1.19,-0.13,1.1970797801,0.2,0.25,0.3201562119,0.0,0.0,0.0,0.2,0.25,0.3201562119
2019-05-02 16:00:00,1.26976,-0.14132,1.2776000157,0.02976,0.00868,0.031,1.24,-0.15,1.2490396311,0.22,0.22,0.3111269837,0.0,0.0,0.0,0.22,0.22,0.3111269837
2019-05-02 16:30:00,1.37128,-0.11796000000000001,1.3763442157,0.041280000000000004,0.01204,0.043000000000000003,1.33,-0.13,1.3363382805000001,0.30000000000000004,0.17,0.344818793,0.0,0.0,0.0,0.30000000000000004,0.17,0.344818793
2019-05-02 17:00:00,1.43648,-0.11936000000000001,1.4414304007,0.036480000000000005,0.01064,0.038,1.4,-0.13,1.4060227593999999,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-05-02 17:30:00,1.44032,0.011760000000000001,1.4403680085000001,0.04032,0.011760000000000001,0.042,1.4,0.0,1.4,0.42,0.16,0.4494441011,0.0,0.0,0.0,0.42,0.16,0.4494441011
2019-05-02 18:00:00,1.42032,-0.11824000000000001,1.4252331739000001,0.04032,0.011760000000000001,0.042,1.38,-0.13,1.3861096638000001,0.42192,0.16056,0.4514377033,0.0019200000000000003,0.0005600000000000001,0.002,0.42,0.16,0.4494441011
2019-05-02 18:30:00,1.40536,-0.23552,1.4249583854,0.015360000000000002,0.0044800000000000005,0.016,1.3900000000000001,-0.24,1.4105672618,0.48096000000000005,0.16028,0.5069637068,0.0009600000000000001,0.00028000000000000003,0.001,0.48,0.16,0.5059644256
2019-05-02 19:00:00,1.3588,0.008400000000000001,1.3588259638,0.028800000000000003,0.008400000000000001,0.03,1.33,0.0,1.33,0.40096000000000004,0.13028,0.4215943548,0.0009600000000000001,0.00028000000000000003,0.001,0.4,0.13,0.4205948169
2019-05-02 19:30:00,1.28496,-0.21272000000000002,1.3024484635,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.26,-0.22,1.2790621564,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2019-05-02 20:00:00,1.28112,0.0061600000000000005,1.2811348095000001,0.021120000000000003,0.0061600000000000005,0.022,1.26,0.0,1.26,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-05-02 20:30:00,1.31016,0.005880000000000001,1.3101731947,0.02016,0.005880000000000001,0.021,1.29,0.0,1.29,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-05-02 21:00:00,1.22824,0.00532,1.2282515215,0.018240000000000003,0.00532,0.019,1.21,0.0,1.21,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-05-02 21:30:00,1.21344,0.003920000000000001,1.2134463317,0.01344,0.003920000000000001,0.014,1.2,0.0,1.2,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-05-02 22:00:00,1.21864,0.00252,1.2186426055,0.00864,0.00252,0.009000000000000001,1.21,0.0,1.21,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-05-02 22:30:00,1.06344,0.003920000000000001,1.0634472248,0.01344,0.003920000000000001,0.014,1.05,0.0,1.05,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-05-02 23:00:00,0.9282400000000001,0.00532,0.9282552451,0.018240000000000003,0.00532,0.019,0.91,0.0,0.91,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-05-02 23:30:00,0.8124800000000001,0.0036400000000000004,0.8124881538000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.8,0.0,0.8,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-05-03 00:00:00,0.74016,0.005880000000000001,0.7401833557,0.02016,0.005880000000000001,0.021,0.72,0.0,0.72,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-03 00:30:00,0.6724800000000001,0.0036400000000000004,0.6724898512,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-03 01:00:00,0.6772800000000001,0.00504,0.6772987524,0.01728,0.00504,0.018000000000000002,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-03 01:30:00,0.7148,0.0014,0.7148013710000001,0.0048000000000000004,0.0014,0.005,0.71,0.0,0.71,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-03 02:00:00,0.86384,0.0011200000000000001,0.8638407261000001,0.0038400000000000005,0.0011200000000000001,0.004,0.86,0.0,0.86,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-05-03 02:30:00,0.8938400000000001,0.0011200000000000001,0.8938407017000001,0.0038400000000000005,0.0011200000000000001,0.004,0.89,0.0,0.89,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-05-03 03:00:00,0.8648,0.0014,0.8648011332000001,0.0048000000000000004,0.0014,0.005,0.86,0.0,0.86,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-05-03 03:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-03 04:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-03 04:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-03 05:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 05:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-03 06:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-03 06:30:00,1.06632,-0.22524000000000002,1.0898492556,0.01632,0.00476,0.017,1.05,-0.23,1.0748953437,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-05-03 07:00:00,1.17784,-0.12188000000000002,1.1841291315,0.027840000000000004,0.00812,0.029,1.15,-0.13,1.1573245007,0.33,0.17,0.37121422390000003,0.0,0.0,0.0,0.33,0.17,0.37121422390000003
2019-05-03 07:30:00,1.31728,-0.14496,1.3252320552,0.01728,0.00504,0.018000000000000002,1.3,-0.15,1.3086252328,0.44,0.21,0.4875448697,0.0,0.0,0.0,0.44,0.21,0.4875448697
2019-05-03 08:00:00,1.43168,-0.14076000000000002,1.4385829834,0.03168,0.00924,0.033,1.4,-0.15,1.408012784,0.45,0.24,0.51,0.0,0.0,0.0,0.45,0.24,0.51
2019-05-03 08:30:00,1.45744,-0.13908,1.464060996,0.03744,0.010920000000000001,0.039,1.42,-0.15,1.4279005568,0.47000000000000003,0.30000000000000004,0.5575840744,0.0,0.0,0.0,0.47000000000000003,0.30000000000000004,0.5575840744
2019-05-03 09:00:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,0.39,0.30000000000000004,0.49203658400000005,0.0,0.0,0.0,0.39,0.30000000000000004,0.49203658400000005
2019-05-03 09:30:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,0.34,0.28,0.44045431090000003,0.0,0.0,0.0,0.34,0.28,0.44045431090000003
2019-05-03 10:00:00,1.36112,-0.18384,1.3734790861000001,0.021120000000000003,0.0061600000000000005,0.022,1.34,-0.19,1.3534031181000001,0.37,0.29,0.4701063709,0.0,0.0,0.0,0.37,0.29,0.4701063709
2019-05-03 10:30:00,1.26376,-0.17432,1.2757259894000001,0.05376,0.015680000000000003,0.056,1.21,-0.19,1.2248265183,0.19,0.24,0.3061045573,0.0,0.0,0.0,0.19,0.24,0.3061045573
2019-05-03 11:00:00,1.33856,-0.11292,1.3433144828999999,0.05856000000000001,0.01708,0.061,1.28,-0.13,1.2865846261,0.16,0.21,0.2640075756,0.0,0.0,0.0,0.16,0.21,0.2640075756
2019-05-03 11:30:00,1.31936,-0.13852,1.326611699,0.039360000000000006,0.01148,0.041,1.28,-0.15,1.2887590931,0.17,0.25,0.3023243292,0.0,0.0,0.0,0.17,0.25,0.3023243292
2019-05-03 12:00:00,1.31512,-0.13684000000000002,1.3222200271,0.04512,0.013160000000000002,0.047,1.27,-0.15,1.2788275881,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-05-03 12:30:00,1.29248,-0.12636,1.298642137,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.28,-0.13,1.2865846261,0.14,0.19,0.2360084744,0.0,0.0,0.0,0.14,0.19,0.2360084744
2019-05-03 13:00:00,1.35,-0.13,1.3562448157,0.0,0.0,0.0,1.35,-0.13,1.3562448157,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-03 13:30:00,1.33536,0.0044800000000000005,1.335367515,0.015360000000000002,0.0044800000000000005,0.016,1.32,0.0,1.32,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-05-03 14:00:00,1.2989600000000001,-0.15572000000000003,1.308260601,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.25,-0.17,1.2615070353,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-03 14:30:00,1.3029600000000001,-0.11872,1.3083574435,0.07296000000000001,0.02128,0.076,1.23,-0.14,1.2379418403,-0.1052,0.1514,0.1843610588,0.0048000000000000004,0.0014,0.005,-0.11,0.15,0.1860107524
2019-05-03 15:00:00,1.22912,-0.11984000000000002,1.23494842,0.06912,0.02016,0.07200000000000001,1.16,-0.14,1.1684177335,0.0009600000000000001,0.15028000000000002,0.1502830662,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.15,0.15
2019-05-03 15:30:00,1.24144,-0.12208000000000001,1.2474280741000001,0.06144000000000001,0.017920000000000002,0.064,1.18,-0.14,1.1882760622,0.0048000000000000004,0.1514,0.1514760707,0.0048000000000000004,0.0014,0.005,0.0,0.15,0.15
2019-05-03 16:00:00,1.22992,0.014560000000000002,1.2300061788,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.18,0.0,1.18,0.14672000000000002,0.15196,0.211231153,0.00672,0.0019600000000000004,0.007,0.14,0.15,0.2051828453
2019-05-03 16:30:00,1.232,0.021,1.2321789643,0.07200000000000001,0.021,0.075,1.16,0.0,1.16,0.17648000000000003,0.14064000000000002,0.2256652388,0.036480000000000005,0.01064,0.038,0.14,0.13,0.1910497317
2019-05-03 17:00:00,1.29392,0.021560000000000003,1.2940996098,0.07392,0.021560000000000003,0.077,1.22,0.0,1.22,0.18632,0.13476000000000002,0.2299465155,0.01632,0.00476,0.017,0.17,0.13,0.2140093456
2019-05-03 17:30:00,1.41704,-0.11628000000000001,1.4218028696,0.047040000000000005,0.013720000000000001,0.049,1.37,-0.13,1.3761540611,0.32384,0.15112,0.3573647996,0.0038400000000000005,0.0011200000000000001,0.004,0.32,0.15,0.3534119409
2019-05-03 18:00:00,1.47856,0.01708,1.4786586489,0.05856000000000001,0.01708,0.061,1.42,0.0,1.42,0.34496000000000004,0.15728,0.379123199,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.32,0.15,0.3534119409
2019-05-03 18:30:00,1.43056,0.0030800000000000003,1.4305633156,0.010560000000000002,0.0030800000000000003,0.011,1.42,0.0,1.42,0.36592,0.15756,0.3984000502,0.025920000000000002,0.007560000000000001,0.027,0.34,0.15,0.37161808350000003
2019-05-03 19:00:00,1.38192,0.0005600000000000001,1.3819201135,0.0019200000000000003,0.0005600000000000001,0.002,1.38,0.0,1.38,0.44288000000000005,0.15084,0.4678625867,0.00288,0.00084,0.003,0.44,0.15,0.464865572
2019-05-03 19:30:00,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787,0.4,0.15,0.42720018730000003,0.0,0.0,0.0,0.4,0.15,0.42720018730000003
2019-05-03 20:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-05-03 20:30:00,1.29864,0.00252,1.298642445,0.00864,0.00252,0.009000000000000001,1.29,0.0,1.29,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-05-03 21:00:00,1.22648,0.01064,1.2265261514,0.036480000000000005,0.01064,0.038,1.19,0.0,1.19,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-05-03 21:30:00,1.18648,0.14064000000000002,1.1947863407,0.036480000000000005,0.01064,0.038,1.15,0.13,1.1573245007,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-05-03 22:00:00,1.14936,0.01148,1.1494173307,0.039360000000000006,0.01148,0.041,1.11,0.0,1.11,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-05-03 22:30:00,1.10568,0.01624,1.1057992585,0.05568000000000001,0.01624,0.058,1.05,0.0,1.05,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-05-03 23:00:00,0.97128,0.01204,0.9713546211,0.041280000000000004,0.01204,0.043000000000000003,0.93,0.0,0.93,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2019-05-03 23:30:00,0.87128,0.01204,0.8713631849,0.041280000000000004,0.01204,0.043000000000000003,0.8300000000000001,0.0,0.8300000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-04 00:00:00,0.8141600000000001,0.01288,0.8142618743000001,0.044160000000000005,0.01288,0.046,0.77,0.0,0.77,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-04 00:30:00,0.7688,0.008400000000000001,0.7688458883,0.028800000000000003,0.008400000000000001,0.03,0.74,0.0,0.74,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-04 01:00:00,0.7436,0.0098,0.7436645749,0.033600000000000005,0.0098,0.035,0.71,0.0,0.71,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-04 01:30:00,0.7801600000000001,0.005880000000000001,0.7801821582,0.02016,0.005880000000000001,0.021,0.76,0.0,0.76,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-04 02:00:00,0.9044000000000001,0.004200000000000001,0.9044097523,0.014400000000000001,0.004200000000000001,0.015,0.89,0.0,0.89,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-05-04 02:30:00,0.95152,0.00336,0.9515259324,0.01152,0.00336,0.012,0.9400000000000001,0.0,0.9400000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-05-04 03:00:00,0.96384,0.0011200000000000001,0.9638406507,0.0038400000000000005,0.0011200000000000001,0.004,0.96,0.0,0.96,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-05-04 03:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-04 04:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-04 04:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 05:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-04 05:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-04 06:00:00,0.8809600000000001,0.00028000000000000003,0.8809600445,0.0009600000000000001,0.00028000000000000003,0.001,0.88,0.0,0.88,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-04 06:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-05-04 07:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-05-04 07:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2019-05-04 08:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.22384,0.13112000000000001,0.2594162678,0.0038400000000000005,0.0011200000000000001,0.004,0.22,0.13,0.2555386468
2019-05-04 08:30:00,1.22632,0.00476,1.226329238,0.01632,0.00476,0.017,1.21,0.0,1.21,0.24112000000000003,0.15616000000000002,0.28727130030000003,0.021120000000000003,0.0061600000000000005,0.022,0.22,0.15,0.26627053910000004
2019-05-04 09:00:00,1.21008,0.020440000000000003,1.2102526183,0.07008,0.020440000000000003,0.073,1.1400000000000001,0.0,1.1400000000000001,0.30592,0.15756,0.344110738,0.025920000000000002,0.007560000000000001,0.027,0.28,0.15,0.3176476035
2019-05-04 09:30:00,1.13792,0.028560000000000002,1.1382783491,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.04,0.0,1.04,0.26032,0.16176000000000001,0.3064845836,0.04032,0.011760000000000001,0.042,0.22,0.15,0.26627053910000004
2019-05-04 10:00:00,1.05256,0.02408,1.0528354097000001,0.08256000000000001,0.02408,0.08600000000000001,0.97,0.0,0.97,0.25952000000000003,0.21736000000000003,0.3385203096,0.05952,0.01736,0.062,0.2,0.2,0.28284271250000004
2019-05-04 10:30:00,1.01792,-0.10144,1.0229619739,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.92,-0.13,0.9291393867000001,0.23336,0.16848000000000002,0.2878235571,0.06336,0.01848,0.066,0.17,0.15,0.226715681
2019-05-04 11:00:00,0.9679200000000001,0.028560000000000002,0.9683412622,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.87,0.0,0.87,0.22856,0.15708000000000003,0.2773333734,0.05856000000000001,0.01708,0.061,0.17,0.14,0.22022715550000002
2019-05-04 11:30:00,0.9802400000000001,0.026320000000000003,0.9805932898,0.09024,0.026320000000000003,0.094,0.89,0.0,0.89,0.19432000000000002,0.16876000000000002,0.2573717156,0.06432,0.018760000000000002,0.067,0.13,0.15,0.1984943324
2019-05-04 12:00:00,0.9255200000000001,0.010360000000000001,0.9255779816,0.03552,0.010360000000000001,0.037,0.89,0.0,0.89,-0.03128,0.17296,0.1757657532,0.07872000000000001,0.02296,0.082,-0.11,0.15,0.1860107524
2019-05-04 12:30:00,0.9160800000000001,0.01344,0.9161785852000001,0.04608,0.01344,0.048,0.87,0.0,0.87,-0.0184,0.1738,0.1747712791,0.0816,0.0238,0.085,-0.1,0.15,0.1802775638
2019-05-04 13:00:00,0.8726400000000001,0.00952,0.8726919273,0.03264,0.00952,0.034,0.84,0.0,0.84,-0.05552000000000001,0.17464000000000002,0.18325283080000002,0.08448000000000001,0.024640000000000002,0.088,-0.14,0.15,0.2051828453
2019-05-04 13:30:00,0.86936,0.01148,0.8694357941,0.039360000000000006,0.01148,0.041,0.8300000000000001,0.0,0.8300000000000001,-0.0388,0.1766,0.1808120571,0.0912,0.026600000000000002,0.095,-0.13,0.15,0.1984943324
2019-05-04 14:00:00,0.838,0.014,0.8381169369,0.048,0.014,0.05,0.79,0.0,0.79,-0.12744,0.15408000000000002,0.1999539947,0.08256000000000001,0.02408,0.08600000000000001,-0.21,0.13,0.24698178070000001
2019-05-04 14:30:00,0.8332,0.0126,0.8332952658,0.0432,0.0126,0.045,0.79,0.0,0.79,-0.07880000000000001,0.15660000000000002,0.17530829990000002,0.0912,0.026600000000000002,0.095,-0.17,0.13,0.2140093456
2019-05-04 15:00:00,0.79664,0.01652,0.7968112700000001,0.05664,0.01652,0.059000000000000004,0.74,0.0,0.74,-0.09824000000000001,0.15968000000000002,0.18748013230000002,0.10176,0.02968,0.106,-0.2,0.13,0.2385372088
2019-05-04 15:30:00,0.798,0.014,0.7981227976,0.048,0.014,0.05,0.75,0.0,0.75,-0.12224000000000002,0.15268,0.1955857868,0.07776000000000001,0.022680000000000002,0.081,-0.2,0.13,0.2385372088
2019-05-04 16:00:00,0.874,0.007,0.8740280316,0.024,0.007,0.025,0.85,0.0,0.85,-0.092,0.14400000000000002,0.1708800749,0.048,0.014,0.05,-0.14,0.13,0.1910497317
2019-05-04 16:30:00,0.97728,0.00504,0.9772929960000001,0.01728,0.00504,0.018000000000000002,0.96,0.0,0.96,0.27208000000000004,0.15644000000000002,0.3138486897,0.022080000000000002,0.00644,0.023,0.25,0.15,0.2915475947
2019-05-04 17:00:00,0.9364800000000001,0.01064,0.9365404423,0.036480000000000005,0.01064,0.038,0.9,0.0,0.9,0.21392000000000003,0.15156,0.26216826660000003,0.07392,0.021560000000000003,0.077,0.14,0.13,0.1910497317
2019-05-04 17:30:00,1.0084,0.0112,1.0084621956,0.038400000000000004,0.0112,0.04,0.97,0.0,0.97,0.22912000000000002,0.17016,0.28539516460000003,0.06912,0.02016,0.07200000000000001,0.16,0.15,0.219317122
2019-05-04 18:00:00,1.04592,0.007560000000000001,1.0459473218,0.025920000000000002,0.007560000000000001,0.027,1.02,0.0,1.02,0.22608000000000003,0.14344,0.2677446545,0.04608,0.01344,0.048,0.18,0.13,0.2220360331
2019-05-04 18:30:00,1.08536,0.13448000000000002,1.0936595448,0.015360000000000002,0.0044800000000000005,0.016,1.07,0.13,1.0778682665,0.31592000000000003,0.15756,0.3530305936,0.025920000000000002,0.007560000000000001,0.027,0.29,0.15,0.3264965543
2019-05-04 19:00:00,1.1096,0.1328,1.1175186799,0.009600000000000001,0.0028,0.01,1.1,0.13,1.107655181,0.3144,0.1442,0.34589160150000003,0.014400000000000001,0.004200000000000001,0.015,0.30000000000000004,0.14,0.3310589071
2019-05-04 19:30:00,1.14768,0.0022400000000000002,1.147682186,0.007680000000000001,0.0022400000000000002,0.008,1.1400000000000001,0.0,1.1400000000000001,0.36192,0.15056,0.39198775490000004,0.0019200000000000003,0.0005600000000000001,0.002,0.36,0.15,0.39
2019-05-04 20:00:00,1.14192,0.0005600000000000001,1.1419201373,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,0.0,1.1400000000000001,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-05-04 20:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-05-04 21:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-05-04 21:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-05-04 22:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-05-04 22:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-05-04 23:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-05-04 23:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-05-05 00:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 00:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-05 01:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-05 01:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-05 02:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-05 02:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-05-05 03:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-05-05 03:30:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-05 04:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-05 04:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-05 05:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-05-05 05:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-05-05 06:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 06:30:00,0.89,0.13,0.8994442729000001,0.0,0.0,0.0,0.89,0.13,0.8994442729000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-05 07:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.13096000000000002,0.00028000000000000003,0.1309602993,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.0,0.13
2019-05-05 07:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.16576000000000002,0.14168,0.21805870770000002,0.00576,0.00168,0.006,0.16,0.14,0.2126029163
2019-05-05 08:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.1744,0.1442,0.2262940565,0.014400000000000001,0.004200000000000001,0.015,0.16,0.14,0.2126029163
2019-05-05 08:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.28824,0.14532,0.32280055760000004,0.018240000000000003,0.00532,0.019,0.27,0.14,0.3041381265
2019-05-05 09:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.23648000000000002,0.16064,0.2858810942,0.036480000000000005,0.01064,0.038,0.2,0.15,0.25
2019-05-05 09:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.25552,0.16036,0.30167167580000004,0.03552,0.010360000000000001,0.037,0.22,0.15,0.26627053910000004
2019-05-05 10:00:00,1.09096,0.13028,1.0987113361,0.0009600000000000001,0.00028000000000000003,0.001,1.09,0.13,1.09772492,0.29976,0.17868,0.34897363800000003,0.02976,0.00868,0.031,0.27,0.17,0.31906112270000003
2019-05-05 10:30:00,1.09288,0.00084,1.0928803228,0.00288,0.00084,0.003,1.09,0.0,1.09,0.25072,0.15896000000000002,0.2968649525,0.030720000000000004,0.008960000000000001,0.032,0.22,0.15,0.26627053910000004
2019-05-05 11:00:00,1.0696,0.0028,1.0696036649,0.009600000000000001,0.0028,0.01,1.06,0.0,1.06,0.1932,0.1526,0.2461970755,0.0432,0.0126,0.045,0.15,0.14,0.2051828453
2019-05-05 11:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.24664000000000003,0.15652000000000002,0.2921126495,0.05664,0.01652,0.059000000000000004,0.19,0.14,0.2360084744
2019-05-05 12:00:00,1.04096,0.00028000000000000003,1.0409600377,0.0009600000000000001,0.00028000000000000003,0.001,1.04,0.0,1.04,0.23744,0.15092,0.2813442731,0.03744,0.010920000000000001,0.039,0.2,0.14,0.2441311123
2019-05-05 12:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.25472,0.15596000000000002,0.2986734002,0.054720000000000005,0.015960000000000002,0.057,0.2,0.14,0.2441311123
2019-05-05 13:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.268,0.164,0.31419739020000004,0.048,0.014,0.05,0.22,0.15,0.26627053910000004
2019-05-05 13:30:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.27088,0.16484000000000001,0.3170933616,0.05088,0.01484,0.053,0.22,0.15,0.26627053910000004
2019-05-05 14:00:00,0.96672,0.0019600000000000004,0.9667219869,0.00672,0.0019600000000000004,0.007,0.96,0.0,0.96,0.20432000000000003,0.15876,0.25874968600000003,0.06432,0.018760000000000002,0.067,0.14,0.14,0.1979898987
2019-05-05 14:30:00,1.04096,0.00028000000000000003,1.0409600377,0.0009600000000000001,0.00028000000000000003,0.001,1.04,0.0,1.04,0.19208000000000003,0.14644000000000001,0.2415355046,0.022080000000000002,0.00644,0.023,0.17,0.14,0.22022715550000002
2019-05-05 15:00:00,0.9392,0.0056,0.9392166949,0.019200000000000002,0.0056,0.02,0.92,0.0,0.92,0.0528,0.1554,0.1641249524,0.0528,0.0154,0.055,0.0,0.14,0.14
2019-05-05 15:30:00,0.98784,0.00812,0.9878733725000001,0.027840000000000004,0.00812,0.029,0.96,0.0,0.96,0.1784,0.1512,0.2338546557,0.038400000000000004,0.0112,0.04,0.14,0.14,0.1979898987
2019-05-05 16:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.18688000000000002,0.15784,0.244617252,0.02688,0.007840000000000001,0.028,0.16,0.15,0.219317122
2019-05-05 16:30:00,1.06016,0.005880000000000001,1.0601763061,0.02016,0.005880000000000001,0.021,1.04,0.0,1.04,0.23344,0.14392000000000002,0.27423931160000004,0.01344,0.003920000000000001,0.014,0.22,0.14,0.2607680962
2019-05-05 17:00:00,1.09304,0.00672,1.0930606571,0.02304,0.00672,0.024,1.07,0.0,1.07,0.2088,0.1484,0.25616401,0.028800000000000003,0.008400000000000001,0.03,0.18,0.14,0.22803508500000003
2019-05-05 17:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.31920000000000004,0.1456,0.3508389944,0.019200000000000002,0.0056,0.02,0.30000000000000004,0.14,0.3310589071
2019-05-05 18:00:00,1.23248,0.0036400000000000004,1.2324853752,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.22,0.0,1.22,0.36672000000000005,0.17196,0.405035554,0.00672,0.0019600000000000004,0.007,0.36,0.17,0.3981205847
2019-05-05 18:30:00,1.26016,0.005880000000000001,1.2601737182,0.02016,0.005880000000000001,0.021,1.24,0.0,1.24,0.44480000000000003,0.1414,0.46673439980000003,0.0048000000000000004,0.0014,0.005,0.44,0.14,0.4617358552
2019-05-05 19:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.46288,0.14084000000000002,0.483832409,0.00288,0.00084,0.003,0.46,0.14,0.48083261120000004
2019-05-05 19:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-05-05 20:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-05-05 20:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-05-05 21:00:00,1.11096,0.00028000000000000003,1.1109600353,0.0009600000000000001,0.00028000000000000003,0.001,1.11,0.0,1.11,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-05-05 21:30:00,1.1148,0.0014,1.1148008791,0.0048000000000000004,0.0014,0.005,1.11,0.0,1.11,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-05-05 22:00:00,1.11192,0.0005600000000000001,1.111920141,0.0019200000000000003,0.0005600000000000001,0.002,1.11,0.0,1.11,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-05-05 22:30:00,1.04192,0.0005600000000000001,1.0419201505,0.0019200000000000003,0.0005600000000000001,0.002,1.04,0.0,1.04,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-05-05 23:00:00,0.96384,0.0011200000000000001,0.9638406507,0.0038400000000000005,0.0011200000000000001,0.004,0.96,0.0,0.96,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-05-05 23:30:00,0.8528800000000001,0.13084,0.8628576939,0.00288,0.00084,0.003,0.85,0.13,0.8598837131,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-06 00:00:00,0.78576,0.00168,0.7857617960000001,0.00576,0.00168,0.006,0.78,0.0,0.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 00:30:00,0.7457600000000001,0.00168,0.7457618923,0.00576,0.00168,0.006,0.74,0.0,0.74,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-06 01:00:00,0.7148,0.0014,0.7148013710000001,0.0048000000000000004,0.0014,0.005,0.71,0.0,0.71,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-06 01:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-05-06 02:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-05-06 02:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-05-06 03:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2019-05-06 03:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-05-06 04:00:00,0.90192,0.0005600000000000001,0.9019201739,0.0019200000000000003,0.0005600000000000001,0.002,0.9,0.0,0.9,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-05-06 04:30:00,0.8628800000000001,0.00084,0.8628804089000001,0.00288,0.00084,0.003,0.86,0.0,0.86,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-05-06 05:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-05-06 05:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-06 06:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-06 06:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-05-06 07:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.19,0.16,0.248394847,0.0,0.0,0.0,0.19,0.16,0.248394847
2019-05-06 07:30:00,0.9528800000000001,0.00084,0.9528803702,0.00288,0.00084,0.003,0.9500000000000001,0.0,0.9500000000000001,0.23,0.18,0.2920616373,0.0,0.0,0.0,0.23,0.18,0.2920616373
2019-05-06 08:00:00,0.9711200000000001,0.0061600000000000005,0.9711395368,0.021120000000000003,0.0061600000000000005,0.022,0.9500000000000001,0.0,0.9500000000000001,0.26,0.22,0.34058772730000003,0.0,0.0,0.0,0.26,0.22,0.34058772730000003
2019-05-06 08:30:00,1.04592,0.007560000000000001,1.0459473218,0.025920000000000002,0.007560000000000001,0.027,1.02,0.0,1.02,0.37,0.28,0.4640043103,0.0,0.0,0.0,0.37,0.28,0.4640043103
2019-05-06 09:00:00,1.03248,0.0036400000000000004,1.0324864164,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.02,0.0,1.02,0.32,0.26,0.41231056260000004,0.0,0.0,0.0,0.32,0.26,0.41231056260000004
2019-05-06 09:30:00,1.03992,0.014560000000000002,1.0400219228,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.99,0.0,0.99,0.31,0.28,0.4177319715,0.0,0.0,0.0,0.31,0.28,0.4177319715
2019-05-06 10:00:00,1.0784,0.0112,1.0784581587,0.038400000000000004,0.0112,0.04,1.04,0.0,1.04,0.42,0.29,0.5103920062,0.0,0.0,0.0,0.42,0.29,0.5103920062
2019-05-06 10:30:00,1.0544,0.004200000000000001,1.0544083649,0.014400000000000001,0.004200000000000001,0.015,1.04,0.0,1.04,0.44,0.28,0.5215361924,0.0,0.0,0.0,0.44,0.28,0.5215361924
2019-05-06 11:00:00,1.05536,0.13448000000000002,1.0638936037,0.015360000000000002,0.0044800000000000005,0.016,1.04,0.13,1.0480935073,0.38,0.28,0.4720169488,0.0,0.0,0.0,0.38,0.28,0.4720169488
2019-05-06 11:30:00,1.04192,0.13056,1.0500681883,0.0019200000000000003,0.0005600000000000001,0.002,1.04,0.13,1.0480935073,0.33096000000000003,0.28028000000000003,0.43369505420000004,0.0009600000000000001,0.00028000000000000003,0.001,0.33,0.28,0.4327817002
2019-05-06 12:00:00,1.01096,0.00028000000000000003,1.0109600388,0.0009600000000000001,0.00028000000000000003,0.001,1.01,0.0,1.01,0.29,0.26,0.3894868419,0.0,0.0,0.0,0.29,0.26,0.3894868419
2019-05-06 12:30:00,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131,0.33,0.27,0.42638011210000004,0.0,0.0,0.0,0.33,0.27,0.42638011210000004
2019-05-06 13:00:00,0.97096,0.00028000000000000003,0.9709600404000001,0.0009600000000000001,0.00028000000000000003,0.001,0.97,0.0,0.97,0.25096,0.21028000000000002,0.3274119729,0.0009600000000000001,0.00028000000000000003,0.001,0.25,0.21,0.3264965543
2019-05-06 13:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.31,0.24,0.3920459157,0.0,0.0,0.0,0.31,0.24,0.3920459157
2019-05-06 14:00:00,1.01152,0.00336,1.0115255805,0.01152,0.00336,0.012,1.0,0.0,1.0,0.35000000000000003,0.22,0.4134005322,0.0,0.0,0.0,0.35000000000000003,0.22,0.4134005322
2019-05-06 14:30:00,0.9757600000000001,0.00168,0.9757614463000001,0.00576,0.00168,0.006,0.97,0.0,0.97,0.33,0.26,0.4201190308,0.0,0.0,0.0,0.33,0.26,0.4201190308
2019-05-06 15:00:00,1.00304,0.13672,1.0123149707,0.02304,0.00672,0.024,0.98,0.13,0.9885848471,0.27,0.22,0.3482814953,0.0,0.0,0.0,0.27,0.22,0.3482814953
2019-05-06 15:30:00,0.98672,0.0019600000000000004,0.9867219466,0.00672,0.0019600000000000004,0.007,0.98,0.0,0.98,0.34,0.22,0.4049691346,0.0,0.0,0.0,0.34,0.22,0.4049691346
2019-05-06 16:00:00,0.98096,0.00028000000000000003,0.98096004,0.0009600000000000001,0.00028000000000000003,0.001,0.98,0.0,0.98,0.32,0.26,0.41231056260000004,0.0,0.0,0.0,0.32,0.26,0.41231056260000004
2019-05-06 16:30:00,1.01192,0.0005600000000000001,1.011920155,0.0019200000000000003,0.0005600000000000001,0.002,1.01,0.0,1.01,0.25,0.2,0.3201562119,0.0,0.0,0.0,0.25,0.2,0.3201562119
2019-05-06 17:00:00,1.13,0.13,1.1374532957,0.0,0.0,0.0,1.13,0.13,1.1374532957,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-05-06 17:30:00,1.24288,0.00084,1.2428802839,0.00288,0.00084,0.003,1.24,0.0,1.24,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2019-05-06 18:00:00,1.27096,0.00028000000000000003,1.2709600308,0.0009600000000000001,0.00028000000000000003,0.001,1.27,0.0,1.27,0.55,0.15,0.5700877125,0.0,0.0,0.0,0.55,0.15,0.5700877125
2019-05-06 18:30:00,1.2648000000000001,0.0014,1.2648007748,0.0048000000000000004,0.0014,0.005,1.26,0.0,1.26,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2019-05-06 19:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2019-05-06 19:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-05-06 20:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-05-06 20:30:00,1.15096,0.00028000000000000003,1.1509600341,0.0009600000000000001,0.00028000000000000003,0.001,1.15,0.0,1.15,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-05-06 21:00:00,1.16288,0.13084,1.1702175012,0.00288,0.00084,0.003,1.16,0.13,1.167261753,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-05-06 21:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-05-06 22:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-05-06 22:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-05-06 23:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-05-06 23:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-07 00:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-07 00:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-07 01:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 01:30:00,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-07 02:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-05-07 02:30:00,0.9500000000000001,0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,0.13,0.9588534820000001,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-05-07 03:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-05-07 03:30:00,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-07 04:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-07 04:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-07 05:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-07 05:30:00,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-07 06:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-07 06:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-05-07 07:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.32,0.16,0.3577708764,0.0,0.0,0.0,0.32,0.16,0.3577708764
2019-05-07 07:30:00,1.37,-0.13,1.3761540611,0.0,0.0,0.0,1.37,-0.13,1.3761540611,0.43,0.16,0.4588027899,0.0,0.0,0.0,0.43,0.16,0.4588027899
2019-05-07 08:00:00,1.45,-0.13,1.4558159224,0.0,0.0,0.0,1.45,-0.13,1.4558159224,0.51,0.2,0.5478138370000001,0.0,0.0,0.0,0.51,0.2,0.5478138370000001
2019-05-07 08:30:00,1.65,-0.16,1.6577394246,0.0,0.0,0.0,1.65,-0.16,1.6577394246,0.4,0.26,0.47707441770000003,0.0,0.0,0.0,0.4,0.26,0.47707441770000003
2019-05-07 09:00:00,1.8,-0.16,1.8070971196999999,0.0,0.0,0.0,1.8,-0.16,1.8070971196999999,0.24,0.26,0.3538361203,0.0,0.0,0.0,0.24,0.26,0.3538361203
2019-05-07 09:30:00,1.74192,-0.15944000000000003,1.7492016465,0.0019200000000000003,0.0005600000000000001,0.002,1.74,-0.16,1.7473408368,0.15,0.26,0.30016662040000003,0.0,0.0,0.0,0.15,0.26,0.30016662040000003
2019-05-07 10:00:00,1.58864,-0.15748,1.5964263215,0.00864,0.00252,0.009000000000000001,1.58,-0.16,1.5880806025,0.0,0.29,0.29,0.0,0.0,0.0,0.0,0.29,0.29
2019-05-07 10:30:00,1.53056,-0.14692000000000002,1.5375953304,0.010560000000000002,0.0030800000000000003,0.011,1.52,-0.15,1.5273833834000001,-0.14,0.26,0.2952964612,0.0,0.0,0.0,-0.14,0.26,0.2952964612
2019-05-07 11:00:00,1.57,-0.16,1.5781318069,0.0,0.0,0.0,1.57,-0.16,1.5781318069,-0.14,0.26,0.2952964612,0.0,0.0,0.0,-0.14,0.26,0.2952964612
2019-05-07 11:30:00,1.5448,-0.15860000000000002,1.5529201525,0.0048000000000000004,0.0014,0.005,1.54,-0.16,1.5482893786,-0.15,0.28,0.3176476035,0.0,0.0,0.0,-0.15,0.28,0.3176476035
2019-05-07 12:00:00,1.5438399999999999,-0.15888000000000002,1.5519938144,0.0038400000000000005,0.0011200000000000001,0.004,1.54,-0.16,1.5482893786,-0.13,0.25,0.2817800561,0.0,0.0,0.0,-0.13,0.25,0.2817800561
2019-05-07 12:30:00,1.59112,-0.15384,1.5985398336999999,0.021120000000000003,0.0061600000000000005,0.022,1.57,-0.16,1.5781318069,0.13,0.29,0.3178049716,0.0,0.0,0.0,0.13,0.29,0.3178049716
2019-05-07 13:00:00,1.5584,-0.14880000000000002,1.5654877834,0.038400000000000004,0.0112,0.04,1.52,-0.16,1.528397854,0.15,0.26,0.30016662040000003,0.0,0.0,0.0,0.15,0.26,0.30016662040000003
2019-05-07 13:30:00,1.5663200000000002,-0.12524000000000002,1.5713190001,0.01632,0.00476,0.017,1.55,-0.13,1.5554420594,0.21,0.22,0.3041381265,0.0,0.0,0.0,0.21,0.22,0.3041381265
2019-05-07 14:00:00,1.44592,-0.12244000000000001,1.4510948281,0.025920000000000002,0.007560000000000001,0.027,1.42,-0.13,1.4259382876,0.12,0.23,0.2594224354,0.0,0.0,0.0,0.12,0.23,0.2594224354
2019-05-07 14:30:00,1.37208,-0.12356000000000002,1.3776322441,0.022080000000000002,0.00644,0.023,1.35,-0.13,1.3562448157,-0.09904,0.26028,0.2784862654,0.0009600000000000001,0.00028000000000000003,0.001,-0.1,0.26,0.2785677655
2019-05-07 15:00:00,1.3596,-0.1272,1.3655372569,0.009600000000000001,0.0028,0.01,1.35,-0.13,1.3562448157,-0.17,0.23,0.28600699290000003,0.0,0.0,0.0,-0.17,0.23,0.28600699290000003
2019-05-07 15:30:00,1.44192,-0.12944,1.4477182046000001,0.0019200000000000003,0.0005600000000000001,0.002,1.44,-0.13,1.4458561478,-0.14,0.25,0.2865309756,0.0,0.0,0.0,-0.14,0.25,0.2865309756
2019-05-07 16:00:00,1.47248,-0.14636000000000002,1.47973599,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.46,-0.15,1.4676852524,-0.13,0.23,0.2641968963,0.0,0.0,0.0,-0.13,0.23,0.2641968963
2019-05-07 16:30:00,1.61768,-0.14776,1.6244142329,0.007680000000000001,0.0022400000000000002,0.008,1.6099999999999999,-0.15,1.6169724797,0.02,0.19,0.1910497317,0.0,0.0,0.0,0.02,0.19,0.1910497317
2019-05-07 17:00:00,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011,0.16,0.16,0.22627417,0.0,0.0,0.0,0.16,0.16,0.22627417
2019-05-07 17:30:00,1.74,-0.18,1.7492855685,0.0,0.0,0.0,1.74,-0.18,1.7492855685,0.25,0.16,0.29681644160000004,0.0,0.0,0.0,0.25,0.16,0.29681644160000004
2019-05-07 18:00:00,1.82,-0.15,1.8261708573000002,0.0,0.0,0.0,1.82,-0.15,1.8261708573000002,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-05-07 18:30:00,1.81,0.0,1.81,0.0,0.0,0.0,1.81,0.0,1.81,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-05-07 19:00:00,1.87,0.0,1.87,0.0,0.0,0.0,1.87,0.0,1.87,0.49,0.17,0.5186520992,0.0,0.0,0.0,0.49,0.17,0.5186520992
2019-05-07 19:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,1.8399999999999999,0.0,1.8399999999999999,0.43,0.16,0.4588027899,0.0,0.0,0.0,0.43,0.16,0.4588027899
2019-05-07 20:00:00,1.88,0.0,1.88,0.0,0.0,0.0,1.88,0.0,1.88,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-05-07 20:30:00,1.77,0.0,1.77,0.0,0.0,0.0,1.77,0.0,1.77,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-05-07 21:00:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-05-07 21:30:00,1.65576,0.00168,1.6557608523,0.00576,0.00168,0.006,1.65,0.0,1.65,0.99,0.24,1.0186756108,0.0,0.0,0.0,0.99,0.24,1.0186756108
2019-05-07 22:00:00,1.59096,0.00028000000000000003,1.5909600246,0.0009600000000000001,0.00028000000000000003,0.001,1.5899999999999999,0.0,1.5899999999999999,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2019-05-07 22:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.9500000000000001,0.19,0.9688137076000001,0.0,0.0,0.0,0.9500000000000001,0.19,0.9688137076000001
2019-05-07 23:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2019-05-07 23:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.72,0.22,0.7528612090000001,0.0,0.0,0.0,0.72,0.22,0.7528612090000001
2019-05-08 00:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2019-05-08 00:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.66,0.18,0.6841052551,0.0,0.0,0.0,0.66,0.18,0.6841052551
2019-05-08 01:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2019-05-08 01:30:00,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665,0.76,0.24,0.7969943538,0.0,0.0,0.0,0.76,0.24,0.7969943538
2019-05-08 02:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2019-05-08 02:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.92,0.16,0.9338094024,0.0,0.0,0.0,0.92,0.16,0.9338094024
2019-05-08 03:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2019-05-08 03:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.84,0.24,0.8736131867,0.0,0.0,0.0,0.84,0.24,0.8736131867
2019-05-08 04:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.81,0.13,0.8203657721000001
2019-05-08 04:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.77,0.19,0.7930952024,0.0,0.0,0.0,0.77,0.19,0.7930952024
2019-05-08 05:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
