Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-08 05:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.74,0.24,0.7779460136,0.0,0.0,0.0,0.74,0.24,0.7779460136
2019-05-08 06:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2019-05-08 06:30:00,1.5899999999999999,-0.15,1.5970597985000001,0.0,0.0,0.0,1.5899999999999999,-0.15,1.5970597985000001,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191
2019-05-08 07:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.08,0.15,1.0903669107,0.0,0.0,0.0,1.08,0.15,1.0903669107
2019-05-08 07:30:00,1.92,-0.13,1.9243960091,0.0,0.0,0.0,1.92,-0.13,1.9243960091,1.2,0.18,1.213424905,0.0,0.0,0.0,1.2,0.18,1.213424905
2019-05-08 08:00:00,2.06,-0.17,2.0670026609,0.0,0.0,0.0,2.06,-0.17,2.0670026609,1.26,0.21,1.2773801314,0.0,0.0,0.0,1.26,0.21,1.2773801314
2019-05-08 08:30:00,2.06,-0.18,2.0678491241,0.0,0.0,0.0,2.06,-0.18,2.0678491241,1.29,0.23,1.3103434664,0.0,0.0,0.0,1.29,0.23,1.3103434664
2019-05-08 09:00:00,2.05,-0.15,2.0554804791,0.0,0.0,0.0,2.05,-0.15,2.0554804791,1.15,0.21,1.1690166808,0.0,0.0,0.0,1.15,0.21,1.1690166808
2019-05-08 09:30:00,2.05,-0.15,2.0554804791,0.0,0.0,0.0,2.05,-0.15,2.0554804791,1.17,0.2,1.1869709348,0.0,0.0,0.0,1.17,0.2,1.1869709348
2019-05-08 10:00:00,1.97,-0.14,1.9749683542,0.0,0.0,0.0,1.97,-0.14,1.9749683542,0.97,0.22,0.9946356117,0.0,0.0,0.0,0.97,0.22,0.9946356117
2019-05-08 10:30:00,1.97288,-0.13916,1.9777818382999999,0.00288,0.00084,0.003,1.97,-0.14,1.9749683542,1.08,0.21,1.1002272493,0.0,0.0,0.0,1.08,0.21,1.1002272493
2019-05-08 11:00:00,1.97096,-0.14972000000000002,1.976638409,0.0009600000000000001,0.00028000000000000003,0.001,1.97,-0.15,1.9757024067,1.03,0.18,1.0456098699,0.0,0.0,0.0,1.03,0.18,1.0456098699
2019-05-08 11:30:00,2.01,-0.15,2.0155892439,0.0,0.0,0.0,2.01,-0.15,2.0155892439,1.12,0.22,1.1414026459,0.0,0.0,0.0,1.12,0.22,1.1414026459
2019-05-08 12:00:00,2.08,-0.19,2.0886598574,0.0,0.0,0.0,2.08,-0.19,2.0886598574,1.09,0.2,1.1081967334,0.0,0.0,0.0,1.09,0.2,1.1081967334
2019-05-08 12:30:00,2.02,-0.19,2.0289159667,0.0,0.0,0.0,2.02,-0.19,2.0289159667,0.73,0.23,0.7653757247,0.0,0.0,0.0,0.73,0.23,0.7653757247
2019-05-08 13:00:00,1.96,-0.16,1.9665197685,0.0,0.0,0.0,1.96,-0.16,1.9665197685,0.4,0.23,0.4614108798,0.0,0.0,0.0,0.4,0.23,0.4614108798
2019-05-08 13:30:00,1.82192,-0.13944,1.8272482043,0.0019200000000000003,0.0005600000000000001,0.002,1.82,-0.14,1.8253766735,0.24,0.2,0.312409987,0.0,0.0,0.0,0.24,0.2,0.312409987
2019-05-08 14:00:00,1.8172800000000002,-0.15496000000000001,1.8238747764,0.01728,0.00504,0.018000000000000002,1.8,-0.16,1.8070971196999999,0.2,0.2,0.28284271250000004,0.0,0.0,0.0,0.2,0.2,0.28284271250000004
2019-05-08 14:30:00,1.704,-0.183,1.7137984129000001,0.024,0.007,0.025,1.6800000000000002,-0.19,1.6907099101,0.16,0.23,0.28017851450000003,0.0,0.0,0.0,0.16,0.23,0.28017851450000003
2019-05-08 15:00:00,1.49008,-0.12956,1.4957019088,0.07008,0.020440000000000003,0.073,1.42,-0.15,1.4279005568,-0.14,0.2,0.2441311123,0.0,0.0,0.0,-0.14,0.2,0.2441311123
2019-05-08 15:30:00,1.66704,-0.15628,1.6743493662,0.047040000000000005,0.013720000000000001,0.049,1.62,-0.17,1.6288953312,0.21,0.2,0.29,0.0,0.0,0.0,0.21,0.2,0.29
2019-05-08 16:00:00,1.6893600000000002,-0.11852000000000001,1.6935123855,0.039360000000000006,0.01148,0.041,1.65,-0.13,1.6551132892,0.24096,0.20028,0.3133269858,0.0009600000000000001,0.00028000000000000003,0.001,0.24,0.2,0.312409987
2019-05-08 16:30:00,1.7428,-0.11460000000000001,1.7465637692,0.0528,0.0154,0.055,1.69,-0.13,1.6949926254,0.20056000000000002,0.16308,0.25849448740000003,0.010560000000000002,0.0030800000000000003,0.011,0.19,0.16,0.248394847
2019-05-08 17:00:00,1.80144,-0.11208000000000001,1.8049232671,0.06144000000000001,0.017920000000000002,0.064,1.74,-0.13,1.7448495636999999,0.27864,0.15252000000000002,0.31765169600000004,0.00864,0.00252,0.009000000000000001,0.27,0.15,0.3088689042
2019-05-08 17:30:00,1.92936,-0.11852000000000001,1.9329968960000001,0.039360000000000006,0.01148,0.041,1.8900000000000001,-0.13,1.8944656239,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-05-08 18:00:00,2.01168,-0.12076,2.0153013174,0.03168,0.00924,0.033,1.98,-0.13,1.9842630874,0.37096,0.13028,0.39317197260000003,0.0009600000000000001,0.00028000000000000003,0.001,0.37,0.13,0.392173431
2019-05-08 18:30:00,2.01552,-0.11964000000000001,2.0190677552,0.03552,0.010360000000000001,0.037,1.98,-0.13,1.9842630874,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-05-08 19:00:00,2.04784,-0.19188000000000002,2.0568098113,0.027840000000000004,0.00812,0.029,2.02,-0.2,2.0298768436,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2019-05-08 19:30:00,2.01208,0.00644,2.0120903061,0.022080000000000002,0.00644,0.023,1.99,0.0,1.99,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2019-05-08 20:00:00,1.9892,0.0056,1.9892078826000001,0.019200000000000002,0.0056,0.02,1.97,0.0,1.97,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2019-05-08 20:30:00,1.9424800000000002,0.0036400000000000004,1.9424834105,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9300000000000002,0.0,1.9300000000000002,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2019-05-08 21:00:00,1.88152,0.00336,1.8815230001,0.01152,0.00336,0.012,1.87,0.0,1.87,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-05-08 21:30:00,1.80672,0.0019600000000000004,1.8067210631,0.00672,0.0019600000000000004,0.007,1.8,0.0,1.8,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-05-08 22:00:00,1.72192,0.0005600000000000001,1.7219200910999999,0.0019200000000000003,0.0005600000000000001,0.002,1.72,0.0,1.72,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-05-08 22:30:00,1.53384,0.0011200000000000001,1.5338404089000002,0.0038400000000000005,0.0011200000000000001,0.004,1.53,0.0,1.53,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-05-08 23:00:00,1.39112,0.0061600000000000005,1.3911336384,0.021120000000000003,0.0061600000000000005,0.022,1.37,0.0,1.37,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2019-05-08 23:30:00,1.23304,0.00672,1.2330583117,0.02304,0.00672,0.024,1.21,0.0,1.21,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-05-09 00:00:00,1.0988,0.008400000000000001,1.0988321073,0.028800000000000003,0.008400000000000001,0.03,1.07,0.0,1.07,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-09 00:30:00,1.01072,0.008960000000000001,1.0107597143,0.030720000000000004,0.008960000000000001,0.032,0.98,0.0,0.98,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-09 01:00:00,1.04744,0.010920000000000001,1.0474969212,0.03744,0.010920000000000001,0.039,1.01,0.0,1.01,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-09 01:30:00,1.074,0.007,1.0740228117,0.024,0.007,0.025,1.05,0.0,1.05,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-05-09 02:00:00,1.25112,0.0061600000000000005,1.2511351646,0.021120000000000003,0.0061600000000000005,0.022,1.23,0.0,1.23,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-05-09 02:30:00,1.29112,0.0061600000000000005,1.2911346948,0.021120000000000003,0.0061600000000000005,0.022,1.27,0.0,1.27,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-05-09 03:00:00,1.25208,0.00644,1.2520965618,0.022080000000000002,0.00644,0.023,1.23,0.0,1.23,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-05-09 03:30:00,1.22824,0.00532,1.2282515215,0.018240000000000003,0.00532,0.019,1.21,0.0,1.21,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-05-09 04:00:00,1.2292,0.0056,1.2292127562,0.019200000000000002,0.0056,0.02,1.21,0.0,1.21,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-09 04:30:00,1.22456,0.01008,1.2246014862,0.03456,0.01008,0.036000000000000004,1.19,0.0,1.19,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-05-09 05:00:00,1.20744,0.010920000000000001,1.2074893788,0.03744,0.010920000000000001,0.039,1.17,0.0,1.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 05:30:00,1.22168,0.00924,1.2217149422,0.03168,0.00924,0.033,1.19,0.0,1.19,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-09 06:00:00,1.29728,-0.12496000000000002,1.3032844663,0.01728,0.00504,0.018000000000000002,1.28,-0.13,1.2865846261,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-09 06:30:00,1.52112,-0.14384000000000002,1.5279057563,0.021120000000000003,0.0061600000000000005,0.022,1.5,-0.15,1.5074813432,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-05-09 07:00:00,1.74632,-0.12524000000000002,1.7508051291000002,0.01632,0.00476,0.017,1.73,-0.13,1.7348775173000002,0.36,0.17,0.3981205847,0.0,0.0,0.0,0.36,0.17,0.3981205847
2019-05-09 07:30:00,1.91152,-0.15664,1.9179272145000001,0.01152,0.00336,0.012,1.9,-0.16,1.9067249408,0.5,0.19,0.5348831648,0.0,0.0,0.0,0.5,0.19,0.5348831648
2019-05-09 08:00:00,1.9953600000000002,-0.15552000000000002,2.0014115019,0.015360000000000002,0.0044800000000000005,0.016,1.98,-0.16,1.9864541273,0.56,0.23,0.6053924347,0.0,0.0,0.0,0.56,0.23,0.6053924347
2019-05-09 08:30:00,1.95824,-0.20468000000000003,1.9689077683,0.018240000000000003,0.00532,0.019,1.94,-0.21,1.9513328778,0.53,0.26,0.5903388857,0.0,0.0,0.0,0.53,0.26,0.5903388857
2019-05-09 09:00:00,1.95824,-0.17468,1.9660155137,0.018240000000000003,0.00532,0.019,1.94,-0.18,1.9483326205,0.39,0.26,0.4687216658,0.0,0.0,0.0,0.39,0.26,0.4687216658
2019-05-09 09:30:00,2.01496,-0.15272000000000002,2.0207392707,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.99,-0.16,1.9964217991000002,0.30000000000000004,0.26,0.3969886648,0.0,0.0,0.0,0.30000000000000004,0.26,0.3969886648
2019-05-09 10:00:00,1.9155200000000001,-0.16964,1.9230170566,0.03552,0.010360000000000001,0.037,1.88,-0.18,1.8885973631000001,0.24,0.25,0.34655446900000003,0.0,0.0,0.0,0.24,0.25,0.34655446900000003
2019-05-09 10:30:00,1.8464800000000001,-0.14936000000000002,1.8525109446,0.036480000000000005,0.01064,0.038,1.81,-0.16,1.8170580618,0.26,0.25,0.3606937759,0.0,0.0,0.0,0.26,0.25,0.3606937759
2019-05-09 11:00:00,1.92936,-0.15852000000000002,1.9358612037,0.039360000000000006,0.01148,0.041,1.8900000000000001,-0.17,1.8976301009,0.29,0.23,0.37013511050000003,0.0,0.0,0.0,0.29,0.23,0.37013511050000003
2019-05-09 11:30:00,1.9882400000000002,-0.16468000000000002,1.9950483202,0.018240000000000003,0.00532,0.019,1.97,-0.17,1.9773214205,0.33,0.23,0.4022437072,0.0,0.0,0.0,0.33,0.23,0.4022437072
2019-05-09 12:00:00,1.9353600000000002,-0.14552,1.9408231243,0.015360000000000002,0.0044800000000000005,0.016,1.92,-0.15,1.9258504615,0.31,0.23,0.3860051813,0.0,0.0,0.0,0.31,0.23,0.3860051813
2019-05-09 12:30:00,1.92632,-0.16524000000000003,1.9333941657,0.01632,0.00476,0.017,1.9100000000000001,-0.17,1.9175505207999999,0.35000000000000003,0.22,0.4134005322,0.0,0.0,0.0,0.35000000000000003,0.22,0.4134005322
2019-05-09 13:00:00,1.8711200000000001,-0.16384,1.8782794254000001,0.021120000000000003,0.0061600000000000005,0.022,1.85,-0.17,1.8577943912000001,0.35000000000000003,0.26,0.4360045871,0.0,0.0,0.0,0.35000000000000003,0.26,0.4360045871
2019-05-09 13:30:00,1.82536,-0.14552,1.8311513318000001,0.015360000000000002,0.0044800000000000005,0.016,1.81,-0.15,1.8162048343000001,0.37,0.26,0.4522167622,0.0,0.0,0.0,0.37,0.26,0.4522167622
2019-05-09 14:00:00,1.8349600000000001,-0.16272,1.8421606878999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.81,-0.17,1.8179658963,0.33,0.19,0.3807886553,0.0,0.0,0.0,0.33,0.19,0.3807886553
2019-05-09 14:30:00,1.89168,-0.16076000000000001,1.8984986173,0.03168,0.00924,0.033,1.8599999999999999,-0.17,1.8677526602999999,0.43,0.21,0.47853944460000003,0.0,0.0,0.0,0.43,0.21,0.47853944460000003
2019-05-09 15:00:00,1.70648,-0.12936,1.7113760545,0.036480000000000005,0.01064,0.038,1.67,-0.14,1.6758579892,0.28,0.21,0.35000000000000003,0.0,0.0,0.0,0.28,0.21,0.35000000000000003
2019-05-09 15:30:00,1.6693600000000002,-0.12852000000000002,1.6742999134,0.039360000000000006,0.01148,0.041,1.63,-0.14,1.6360012225,0.33,0.24,0.4080441153,0.0,0.0,0.0,0.33,0.24,0.4080441153
2019-05-09 16:00:00,1.77128,-0.12796000000000002,1.7758959992,0.041280000000000004,0.01204,0.043000000000000003,1.73,-0.14,1.7356554958000001,0.45,0.24,0.51,0.0,0.0,0.0,0.45,0.24,0.51
2019-05-09 16:30:00,1.9284,-0.1288,1.9326965618,0.038400000000000004,0.0112,0.04,1.8900000000000001,-0.14,1.8951780919,0.43,0.18,0.4661544808,0.0,0.0,0.0,0.43,0.18,0.4661544808
2019-05-09 17:00:00,2.0184,-0.1288,2.022505377,0.038400000000000004,0.0112,0.04,1.98,-0.14,1.9849433241,0.49,0.18,0.5220153254000001,0.0,0.0,0.0,0.49,0.18,0.5220153254000001
2019-05-09 17:30:00,2.05056,-0.13692000000000001,2.0551261275,0.010560000000000002,0.0030800000000000003,0.011,2.04,-0.14,2.0447982786,0.56,0.18,0.5882176468,0.0,0.0,0.0,0.56,0.18,0.5882176468
2019-05-09 18:00:00,2.20864,-0.13748000000000002,2.2129146843,0.00864,0.00252,0.009000000000000001,2.2,-0.14,2.2044500448,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-05-09 18:30:00,2.21152,-0.13664,2.2157371685,0.01152,0.00336,0.012,2.2,-0.14,2.2044500448,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2019-05-09 19:00:00,2.23672,-0.13804000000000002,2.2409755465,0.00672,0.0019600000000000004,0.007,2.23,-0.14,2.2343902972,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2019-05-09 19:30:00,2.18152,-0.13664,2.1857950499,0.01152,0.00336,0.012,2.17,-0.14,2.1745114394,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2019-05-09 20:00:00,2.2044,0.004200000000000001,2.2044040011,0.014400000000000001,0.004200000000000001,0.015,2.19,0.0,2.19,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2019-05-09 20:30:00,2.05632,0.00476,2.0563255093,0.01632,0.00476,0.017,2.04,0.0,2.04,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2019-05-09 21:00:00,2.00056,0.0030800000000000003,2.0005623709,0.010560000000000002,0.0030800000000000003,0.011,1.99,0.0,1.99,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-05-09 21:30:00,1.9282400000000002,0.00532,1.9282473388999999,0.018240000000000003,0.00532,0.019,1.9100000000000001,0.0,1.9100000000000001,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-05-09 22:00:00,1.7892000000000001,0.0056,1.7892087637,0.019200000000000002,0.0056,0.02,1.77,0.0,1.77,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-05-09 22:30:00,1.61056,0.0030800000000000003,1.6105629450999999,0.010560000000000002,0.0030800000000000003,0.011,1.6,0.0,1.6,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-05-09 23:00:00,1.3944,0.004200000000000001,1.3944063253,0.014400000000000001,0.004200000000000001,0.015,1.38,0.0,1.38,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-05-09 23:30:00,1.26536,0.0044800000000000005,1.2653679307,0.015360000000000002,0.0044800000000000005,0.016,1.25,0.0,1.25,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-05-10 00:00:00,1.14248,0.0036400000000000004,1.1424857986,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.13,0.0,1.13,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-10 00:30:00,1.07112,0.0061600000000000005,1.0711377129,0.021120000000000003,0.0061600000000000005,0.022,1.05,0.0,1.05,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-05-10 01:00:00,1.09728,0.00504,1.0972915747,0.01728,0.00504,0.018000000000000002,1.08,0.0,1.08,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-05-10 01:30:00,1.1148,0.0014,1.1148008791,0.0048000000000000004,0.0014,0.005,1.11,0.0,1.11,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-05-10 02:00:00,1.29384,0.0011200000000000001,1.2938404848,0.0038400000000000005,0.0011200000000000001,0.004,1.29,0.0,1.29,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2019-05-10 02:30:00,1.31768,0.0022400000000000002,1.317681904,0.007680000000000001,0.0022400000000000002,0.008,1.31,0.0,1.31,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-05-10 03:00:00,1.3424800000000001,0.0036400000000000004,1.3424849347,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.33,0.0,1.33,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2019-05-10 03:30:00,1.32496,0.007280000000000001,1.3249799998,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3,0.0,1.3,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-05-10 04:00:00,1.32592,0.007560000000000001,1.3259415523,0.025920000000000002,0.007560000000000001,0.027,1.3,0.0,1.3,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-05-10 04:30:00,1.28208,0.00644,1.2820961741999999,0.022080000000000002,0.00644,0.023,1.26,0.0,1.26,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-05-10 05:00:00,1.2591999999999999,0.0056,1.2592124523,0.019200000000000002,0.0056,0.02,1.24,0.0,1.24,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-05-10 05:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-05-10 06:00:00,1.38,-0.13,1.3861096638000001,0.0,0.0,0.0,1.38,-0.13,1.3861096638000001,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-05-10 06:30:00,1.58,-0.24,1.5981239001,0.0,0.0,0.0,1.58,-0.24,1.5981239001,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-05-10 07:00:00,1.77,0.0,1.77,0.0,0.0,0.0,1.77,0.0,1.77,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-05-10 07:30:00,1.9309600000000002,-0.14972000000000002,1.9367556893,0.0009600000000000001,0.00028000000000000003,0.001,1.9300000000000002,-0.15,1.9358202396,0.46,0.17,0.4904079934,0.0,0.0,0.0,0.46,0.17,0.4904079934
2019-05-10 08:00:00,1.9148,-0.1786,1.9231112812000002,0.0048000000000000004,0.0014,0.005,1.9100000000000001,-0.18,1.9184629264000002,0.46,0.22,0.5099019514,0.0,0.0,0.0,0.46,0.22,0.5099019514
2019-05-10 08:30:00,1.9215200000000001,-0.17664000000000002,1.9296219319,0.01152,0.00336,0.012,1.9100000000000001,-0.18,1.9184629264000002,0.27,0.22,0.3482814953,0.0,0.0,0.0,0.27,0.22,0.3482814953
2019-05-10 09:00:00,1.8230400000000002,-0.15328,1.8294724922999999,0.02304,0.00672,0.024,1.8,-0.16,1.8070971196999999,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-05-10 09:30:00,1.80768,-0.18776,1.8174049631,0.007680000000000001,0.0022400000000000002,0.008,1.8,-0.19,1.81,0.18,0.25,0.30805843600000005,0.0,0.0,0.0,0.18,0.25,0.30805843600000005
2019-05-10 10:00:00,1.6196000000000002,-0.1572,1.6272111111,0.009600000000000001,0.0028,0.01,1.6099999999999999,-0.16,1.6179307773,0.15,0.30000000000000004,0.3354101966,0.0,0.0,0.0,0.15,0.30000000000000004,0.3354101966
2019-05-10 10:30:00,1.634,-0.153,1.6411474644,0.024,0.007,0.025,1.6099999999999999,-0.16,1.6179307773,0.15,0.23,0.2745906044,0.0,0.0,0.0,0.15,0.23,0.2745906044
2019-05-10 11:00:00,1.6892,-0.2044,1.7015216719000001,0.019200000000000002,0.0056,0.02,1.67,-0.21,1.6831518054,0.13096000000000002,0.27028,0.300336145,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.27,0.2996664813
2019-05-10 11:30:00,1.6049600000000002,-0.19272,1.6164892824,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.58,-0.2,1.5926079241000002,-0.16712000000000002,0.23084000000000002,0.284984561,0.00288,0.00084,0.003,-0.17,0.23,0.28600699290000003
2019-05-10 12:00:00,1.5876000000000001,-0.1632,1.5959661651000001,0.057600000000000005,0.016800000000000002,0.06,1.53,-0.18,1.5405518491999999,-0.17136,0.19252000000000002,0.2577366873,0.00864,0.00252,0.009000000000000001,-0.18,0.19,0.2617250466
2019-05-10 12:30:00,1.73432,-0.16124000000000002,1.7417991273,0.06432,0.018760000000000002,0.067,1.67,-0.18,1.6796725871,-0.08328,0.18196,0.20011246840000002,0.00672,0.0019600000000000004,0.007,-0.09,0.18,0.201246118
2019-05-10 13:00:00,1.52296,-0.15872,1.5312084117,0.07296000000000001,0.02128,0.076,1.45,-0.18,1.4611296999,-0.2316,0.17120000000000002,0.2880069444,0.038400000000000004,0.0112,0.04,-0.27,0.16,0.31384709650000003
2019-05-10 13:30:00,1.4850400000000001,-0.11228,1.4892785501999999,0.09504000000000001,0.02772,0.099,1.3900000000000001,-0.14,1.3970325694,-0.15696000000000002,0.14672000000000002,0.214856231,0.02304,0.00672,0.024,-0.18,0.14,0.22803508500000003
2019-05-10 14:00:00,1.7116,-0.11620000000000001,1.7155398567,0.0816,0.0238,0.085,1.63,-0.14,1.6360012225,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-10 14:30:00,1.65352,-0.11564,1.6575587471,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.57,-0.14,1.5762296786999999,-0.13928000000000001,0.14896,0.203931361,0.030720000000000004,0.008960000000000001,0.032,-0.17,0.14,0.22022715550000002
2019-05-10 15:00:00,1.4348800000000002,-0.11816000000000002,1.4397369204000001,0.07488,0.021840000000000002,0.078,1.3599999999999999,-0.14,1.3671868929,-0.21448,0.15036000000000002,0.2619347247,0.03552,0.010360000000000001,0.037,-0.25,0.14,0.2865309756
2019-05-10 15:30:00,1.3316,-0.11620000000000001,1.3366603907,0.0816,0.0238,0.085,1.25,-0.14,1.2578155668,-0.20104000000000002,0.15428,0.2534154691,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.25,0.14,0.2865309756
2019-05-10 16:00:00,1.46088,-0.12516000000000002,1.4662317007,0.05088,0.01484,0.053,1.4100000000000001,-0.14,1.4169333082,0.15096,0.14028000000000002,0.2060761995,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.14,0.2051828453
2019-05-10 16:30:00,1.4968,-0.11760000000000001,1.5014126681,0.07680000000000001,0.0224,0.08,1.42,-0.14,1.4268847185,-0.054560000000000004,0.16492,0.173710679,0.08544,0.02492,0.089,-0.14,0.14,0.1979898987
2019-05-10 17:00:00,1.658,-0.126,1.6627808034,0.048,0.014,0.05,1.6099999999999999,-0.14,1.6160754932999999,0.28112000000000004,0.14616,0.3168457038,0.021120000000000003,0.0061600000000000005,0.022,0.26,0.14,0.2952964612
2019-05-10 17:30:00,1.8603200000000002,-0.12824000000000002,1.8647348337,0.04032,0.011760000000000001,0.042,1.82,-0.14,1.8253766735,0.37288000000000004,0.14084000000000002,0.3985917711,0.00288,0.00084,0.003,0.37,0.14,0.3956008089
2019-05-10 18:00:00,2.01128,-0.12796000000000002,2.0153463722,0.041280000000000004,0.01204,0.043000000000000003,1.97,-0.14,1.9749683542,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-05-10 18:30:00,2.01936,-0.12852000000000002,2.0234456257,0.039360000000000006,0.01148,0.041,1.98,-0.14,1.9849433241,0.4696,0.1428,0.49083194680000003,0.009600000000000001,0.0028,0.01,0.46,0.14,0.48083261120000004
2019-05-10 19:00:00,1.9651200000000002,0.013160000000000002,1.9651640644000001,0.04512,0.013160000000000002,0.047,1.92,0.0,1.92,0.38056,0.14308,0.4065683214,0.010560000000000002,0.0030800000000000003,0.011,0.37,0.14,0.3956008089
2019-05-10 19:30:00,1.93608,0.01344,1.9361266488000002,0.04608,0.01344,0.048,1.8900000000000001,0.0,1.8900000000000001,0.43288000000000004,0.14084000000000002,0.4552153337,0.00288,0.00084,0.003,0.43,0.14,0.4522167622
2019-05-10 20:00:00,1.90744,0.010920000000000001,1.9074712580000002,0.03744,0.010920000000000001,0.039,1.87,0.0,1.87,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-05-10 20:30:00,1.82552,0.010360000000000001,1.8255493968,0.03552,0.010360000000000001,0.037,1.79,0.0,1.79,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-05-10 21:00:00,1.81784,0.00812,1.8178581353,0.027840000000000004,0.00812,0.029,1.79,0.0,1.79,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-05-10 21:30:00,1.754,0.007,1.7540139680000002,0.024,0.007,0.025,1.73,0.0,1.73,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-05-10 22:00:00,1.70592,0.007560000000000001,1.7059367515,0.025920000000000002,0.007560000000000001,0.027,1.6800000000000002,0.0,1.6800000000000002,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-05-10 22:30:00,1.53688,0.007840000000000001,1.5368999966999999,0.02688,0.007840000000000001,0.028,1.51,0.0,1.51,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-05-10 23:00:00,1.40208,0.00644,1.4020947899,0.022080000000000002,0.00644,0.023,1.38,0.0,1.38,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-05-10 23:30:00,1.25688,0.007840000000000001,1.2569044514,0.02688,0.007840000000000001,0.028,1.23,0.0,1.23,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-11 00:00:00,1.15072,0.008960000000000001,1.1507548827,0.030720000000000004,0.008960000000000001,0.032,1.12,0.0,1.12,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-05-11 00:30:00,1.07784,0.00812,1.0778705859,0.027840000000000004,0.00812,0.029,1.05,0.0,1.05,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-11 01:00:00,1.08168,0.00924,1.0817194646,0.03168,0.00924,0.033,1.05,0.0,1.05,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-11 01:30:00,1.11016,0.005880000000000001,1.1101755717,0.02016,0.005880000000000001,0.021,1.09,0.0,1.09,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-11 02:00:00,1.25632,0.00476,1.2563290174000001,0.01632,0.00476,0.017,1.24,0.0,1.24,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-05-11 02:30:00,1.30536,0.0044800000000000005,1.3053676877,0.015360000000000002,0.0044800000000000005,0.016,1.29,0.0,1.29,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-05-11 03:00:00,1.29728,0.00504,1.2972897903,0.01728,0.00504,0.018000000000000002,1.28,0.0,1.28,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-05-11 03:30:00,1.27536,0.0044800000000000005,1.2753678685,0.015360000000000002,0.0044800000000000005,0.016,1.26,0.0,1.26,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-11 04:00:00,1.25688,0.007840000000000001,1.2569044514,0.02688,0.007840000000000001,0.028,1.23,0.0,1.23,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-11 04:30:00,1.204,0.007,1.2040203487,0.024,0.007,0.025,1.18,0.0,1.18,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-11 05:00:00,1.18208,0.00644,1.1820975425,0.022080000000000002,0.00644,0.023,1.16,0.0,1.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 05:30:00,1.17248,0.0036400000000000004,1.1724856502,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.16,0.0,1.16,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-11 06:00:00,1.21824,-0.12468000000000001,1.2246035277,0.018240000000000003,0.00532,0.019,1.2,-0.13,1.2070211266,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-11 06:30:00,1.27304,-0.17328000000000002,1.2847788915,0.02304,0.00672,0.024,1.25,-0.18,1.262893503,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-11 07:00:00,1.43112,0.0061600000000000005,1.4311332572,0.021120000000000003,0.0061600000000000005,0.022,1.4100000000000001,0.0,1.4100000000000001,0.13384000000000001,0.14112000000000002,0.19449421590000002,0.0038400000000000005,0.0011200000000000001,0.004,0.13,0.14,0.1910497317
2019-05-11 07:30:00,1.50264,0.00952,1.5026701568,0.03264,0.00952,0.034,1.47,0.0,1.47,0.14728000000000002,0.14504,0.20670752280000002,0.01728,0.00504,0.018000000000000002,0.13,0.14,0.1910497317
2019-05-11 08:00:00,1.65456,-0.11992000000000001,1.6589001175,0.03456,0.01008,0.036000000000000004,1.62,-0.13,1.625207679,0.17688,0.14784,0.2305280894,0.02688,0.007840000000000001,0.028,0.15,0.14,0.2051828453
2019-05-11 08:30:00,1.71456,-0.11992000000000001,1.7187486145,0.03456,0.01008,0.036000000000000004,1.6800000000000002,-0.13,1.685022255,0.20728000000000002,0.14504,0.2529853751,0.01728,0.00504,0.018000000000000002,0.19,0.14,0.2360084744
2019-05-11 09:00:00,1.7412800000000002,-0.11796000000000001,1.7452709245,0.041280000000000004,0.01204,0.043000000000000003,1.7000000000000002,-0.13,1.7049633427000002,0.2892,0.1456,0.3237838785,0.019200000000000002,0.0056,0.02,0.27,0.14,0.3041381265
2019-05-11 09:30:00,1.69896,-0.11572,1.7028964149,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.65,-0.13,1.6551132892,0.24824000000000002,0.14532,0.28764735350000004,0.018240000000000003,0.00532,0.019,0.23,0.14,0.2692582404
2019-05-11 10:00:00,1.6062400000000001,-0.11068000000000001,1.610048757,0.06624000000000001,0.01932,0.069,1.54,-0.13,1.5454772726,0.22224000000000002,0.17232,0.2812201984,0.04224000000000001,0.012320000000000001,0.044,0.18,0.16,0.24083189160000001
2019-05-11 10:30:00,1.49664,-0.11348000000000001,1.5009360413000001,0.05664,0.01652,0.059000000000000004,1.44,-0.13,1.4458561478,-0.07896,0.16072,0.17906870190000002,0.07104,0.020720000000000002,0.074,-0.15,0.14,0.2051828453
2019-05-11 11:00:00,1.47624,-0.11068000000000001,1.4803832612,0.06624000000000001,0.01932,0.069,1.4100000000000001,-0.13,1.4159802259,-0.09032000000000001,0.16324000000000002,0.18656098200000001,0.07968,0.02324,0.083,-0.17,0.14,0.22022715550000002
2019-05-11 11:30:00,1.4384000000000001,-0.1188,1.4432976131,0.038400000000000004,0.0112,0.04,1.4,-0.13,1.4060227593999999,-0.08264,0.16548000000000002,0.1849675647,0.08736000000000001,0.025480000000000003,0.091,-0.17,0.14,0.22022715550000002
2019-05-11 12:00:00,1.38856,-0.11292,1.3931438547,0.05856000000000001,0.01708,0.061,1.33,-0.13,1.3363382805000001,-0.09936,0.16352000000000003,0.19134053410000001,0.08064,0.023520000000000003,0.084,-0.18,0.14,0.22803508500000003
2019-05-11 12:30:00,1.38624,0.01932,1.3863746247,0.06624000000000001,0.01932,0.069,1.32,0.0,1.32,-0.061520000000000005,0.19164,0.2012724522,0.10848000000000001,0.03164,0.113,-0.17,0.16,0.2334523506
2019-05-11 13:00:00,1.3328,0.0154,1.3328889676,0.0528,0.0154,0.055,1.28,0.0,1.28,0.010480000000000001,0.17764000000000002,0.17794886910000002,0.060480000000000006,0.017640000000000003,0.063,-0.05,0.16,0.1676305461
2019-05-11 13:30:00,1.30392,0.021560000000000003,1.3040982325,0.07392,0.021560000000000003,0.077,1.23,0.0,1.23,-0.0236,0.1752,0.1767823521,0.0864,0.0252,0.09,-0.11,0.15,0.1860107524
2019-05-11 14:00:00,1.19968,0.02324,1.1999050796,0.07968,0.02324,0.083,1.12,0.0,1.12,-0.09480000000000001,0.1636,0.18908199280000001,0.11520000000000001,0.033600000000000005,0.12,-0.21,0.13,0.24698178070000001
2019-05-11 14:30:00,1.10816,0.019880000000000002,1.1083383058,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.04,0.0,1.04,-0.12264000000000001,0.17548000000000002,0.2140882995,0.08736000000000001,0.025480000000000003,0.091,-0.21,0.15,0.25806975800000004
2019-05-11 15:00:00,1.17624,0.01932,1.1763986569,0.06624000000000001,0.01932,0.069,1.11,0.0,1.11,-0.12456,0.17492000000000002,0.2147375142,0.08544,0.02492,0.089,-0.21,0.15,0.25806975800000004
2019-05-11 15:30:00,1.19256,0.02408,1.1928030852,0.08256000000000001,0.02408,0.08600000000000001,1.11,0.0,1.11,-0.13416,0.17212000000000002,0.21822969550000001,0.07584,0.02212,0.079,-0.21,0.15,0.25806975800000004
2019-05-11 16:00:00,1.18392,0.021560000000000003,1.184116295,0.07392,0.021560000000000003,0.077,1.11,0.0,1.11,-0.1428,0.1496,0.206813926,0.06720000000000001,0.0196,0.07,-0.21,0.13,0.24698178070000001
2019-05-11 16:30:00,1.21256,0.02408,1.2127990765,0.08256000000000001,0.02408,0.08600000000000001,1.13,0.0,1.13,-0.07704000000000001,0.15128000000000003,0.169766899,0.07296000000000001,0.02128,0.076,-0.15,0.13,0.1984943324
2019-05-11 17:00:00,1.27584,0.02212,1.2760317394,0.07584,0.02212,0.079,1.2,0.0,1.2,-0.08664000000000001,0.14848,0.1719092784,0.06336,0.01848,0.066,-0.15,0.13,0.1984943324
2019-05-11 17:30:00,1.39952,0.01736,1.3996276648000001,0.05952,0.01736,0.062,1.34,0.0,1.34,0.1884,0.14120000000000002,0.2354400136,0.038400000000000004,0.0112,0.04,0.15,0.13,0.1984943324
2019-05-11 18:00:00,1.5214400000000001,0.017920000000000002,1.52154553,0.06144000000000001,0.017920000000000002,0.064,1.46,0.0,1.46,0.1932,0.1426,0.2401270497,0.0432,0.0126,0.045,0.15,0.13,0.1984943324
2019-05-11 18:30:00,1.60704,0.013720000000000001,1.6070985656999999,0.047040000000000005,0.013720000000000001,0.049,1.56,0.0,1.56,0.20264000000000001,0.13952,0.2460260149,0.03264,0.00952,0.034,0.17,0.13,0.2140093456
2019-05-11 19:00:00,1.63416,0.01288,1.6342107575,0.044160000000000005,0.01288,0.046,1.5899999999999999,0.0,1.5899999999999999,0.2092,0.1356,0.2493030285,0.019200000000000002,0.0056,0.02,0.19,0.13,0.2302172887
2019-05-11 19:30:00,1.6764800000000002,0.01064,1.6765137637,0.036480000000000005,0.01064,0.038,1.6400000000000001,0.0,1.6400000000000001,0.24576000000000003,0.13168000000000002,0.2788146338,0.00576,0.00168,0.006,0.24,0.13,0.2729468813
2019-05-11 20:00:00,1.63592,0.007560000000000001,1.6359374682,0.025920000000000002,0.007560000000000001,0.027,1.6099999999999999,0.0,1.6099999999999999,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-05-11 20:30:00,1.62648,0.01064,1.6265148017,0.036480000000000005,0.01064,0.038,1.5899999999999999,0.0,1.5899999999999999,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-05-11 21:00:00,1.6564800000000002,0.01064,1.6565141714,0.036480000000000005,0.01064,0.038,1.62,0.0,1.62,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-05-11 21:30:00,1.6288,0.1384,1.6346693855,0.028800000000000003,0.008400000000000001,0.03,1.6,0.13,1.6052725625000002,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-05-11 22:00:00,1.5688,0.008400000000000001,1.5688224884,0.028800000000000003,0.008400000000000001,0.03,1.54,0.0,1.54,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-05-11 22:30:00,1.544,0.007,1.5440158678,0.024,0.007,0.025,1.52,0.0,1.52,0.26,0.15,0.30016662040000003,0.0,0.0,0.0,0.26,0.15,0.30016662040000003
2019-05-11 23:00:00,1.40016,0.005880000000000001,1.4001723465,0.02016,0.005880000000000001,0.021,1.38,0.0,1.38,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-05-11 23:30:00,1.23688,0.13784000000000002,1.2445368616,0.02688,0.007840000000000001,0.028,1.21,0.13,1.2169634341,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-12 00:00:00,1.16784,0.13812000000000002,1.1759793366,0.027840000000000004,0.00812,0.029,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 00:30:00,1.11112,0.13616,1.1194316415,0.021120000000000003,0.0061600000000000005,0.022,1.09,0.13,1.09772492,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-12 01:00:00,1.11112,0.0061600000000000005,1.1111370753,0.021120000000000003,0.0061600000000000005,0.022,1.09,0.0,1.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 01:30:00,1.15192,0.0005600000000000001,1.1519201361,0.0019200000000000003,0.0005600000000000001,0.002,1.15,0.0,1.15,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-12 02:00:00,1.22576,0.00168,1.2257611513,0.00576,0.00168,0.006,1.22,0.0,1.22,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-05-12 02:30:00,1.2748,0.0014,1.2748007687,0.0048000000000000004,0.0014,0.005,1.27,0.0,1.27,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-12 03:00:00,1.2576800000000001,0.0022400000000000002,1.2576819948,0.007680000000000001,0.0022400000000000002,0.008,1.25,0.0,1.25,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-05-12 03:30:00,1.28152,0.00336,1.2815244048,0.01152,0.00336,0.012,1.27,0.0,1.27,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-12 04:00:00,1.2591999999999999,0.1356,1.2664801617,0.019200000000000002,0.0056,0.02,1.24,0.13,1.2467958935,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-12 04:30:00,1.22824,0.00532,1.2282515215,0.018240000000000003,0.00532,0.019,1.21,0.0,1.21,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-05-12 05:00:00,1.2544,0.004200000000000001,1.2544070312,0.014400000000000001,0.004200000000000001,0.015,1.24,0.0,1.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 05:30:00,1.2544,0.004200000000000001,1.2544070312,0.014400000000000001,0.004200000000000001,0.015,1.24,0.0,1.24,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-05-12 06:00:00,1.1972800000000001,0.14504,1.206033167,0.01728,0.00504,0.018000000000000002,1.18,0.14,1.1882760622,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-12 06:30:00,1.21152,0.14336000000000002,1.2199724587,0.01152,0.00336,0.012,1.2,0.14,1.2081390648,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-12 07:00:00,1.25728,0.14504,1.2656182678999999,0.01728,0.00504,0.018000000000000002,1.24,0.14,1.2478781992,0.00864,0.14252,0.1427816515,0.00864,0.00252,0.009000000000000001,0.0,0.14,0.14
2019-05-12 07:30:00,1.3868800000000001,0.007840000000000001,1.3869021595,0.02688,0.007840000000000001,0.028,1.3599999999999999,0.0,1.3599999999999999,0.16208,0.14644000000000001,0.21843671850000002,0.022080000000000002,0.00644,0.023,0.14,0.14,0.1979898987
2019-05-12 08:00:00,1.40032,0.011760000000000001,1.4003693798,0.04032,0.011760000000000001,0.042,1.3599999999999999,0.0,1.3599999999999999,0.17744000000000001,0.15092,0.2329416236,0.03744,0.010920000000000001,0.039,0.14,0.14,0.1979898987
2019-05-12 08:30:00,1.47552,0.010360000000000001,1.4755563696,0.03552,0.010360000000000001,0.037,1.44,0.0,1.44,0.19088000000000002,0.15484,0.245785679,0.05088,0.01484,0.053,0.14,0.14,0.1979898987
2019-05-12 09:00:00,1.52376,0.015680000000000003,1.5238406741000001,0.05376,0.015680000000000003,0.056,1.47,0.0,1.47,0.20432000000000003,0.15876,0.25874968600000003,0.06432,0.018760000000000002,0.067,0.14,0.14,0.1979898987
2019-05-12 09:30:00,1.46048,0.017640000000000003,1.4605865260000002,0.060480000000000006,0.017640000000000003,0.063,1.4,0.0,1.4,0.2268,0.1824,0.2910463881,0.07680000000000001,0.0224,0.08,0.15,0.16,0.219317122
2019-05-12 10:00:00,1.41144,0.017920000000000002,1.4115537538,0.06144000000000001,0.017920000000000002,0.064,1.35,0.0,1.35,0.06736,0.18548,0.19733271400000002,0.08736000000000001,0.025480000000000003,0.091,-0.02,0.16,0.161245155
2019-05-12 10:30:00,1.42104,0.020720000000000002,1.4211910498,0.07104,0.020720000000000002,0.074,1.35,0.0,1.35,-0.034960000000000005,0.17772000000000002,0.18112592300000002,0.09504000000000001,0.02772,0.099,-0.13,0.15,0.1984943324
2019-05-12 11:00:00,1.3264,0.0252,1.3266393632,0.0864,0.0252,0.09,1.24,0.0,1.24,-0.02824,0.17968,0.1818856784,0.10176,0.02968,0.106,-0.13,0.15,0.1984943324
2019-05-12 11:30:00,1.2768,0.0224,1.2769964760999999,0.07680000000000001,0.0224,0.08,1.2,0.0,1.2,-0.06344000000000001,0.18108000000000002,0.19187131100000002,0.10656,0.031080000000000003,0.111,-0.17,0.15,0.226715681
2019-05-12 12:00:00,1.2568000000000001,0.0224,1.2569996022,0.07680000000000001,0.0224,0.08,1.18,0.0,1.18,-0.08864000000000001,0.18248,0.2028694161,0.11136000000000001,0.03248,0.116,-0.2,0.15,0.25
2019-05-12 12:30:00,1.312,-0.109,1.316520034,0.07200000000000001,0.021,0.075,1.24,-0.13,1.2467958935,-0.034800000000000005,0.1836,0.186868938,0.11520000000000001,0.033600000000000005,0.12,-0.15,0.15,0.2121320344
2019-05-12 13:00:00,1.31776,0.022680000000000002,1.3179551586,0.07776000000000001,0.022680000000000002,0.081,1.24,0.0,1.24,-0.07384,0.18388000000000002,0.1981519619,0.11616000000000001,0.03388,0.121,-0.19,0.15,0.24207436870000001
2019-05-12 13:30:00,1.2468,0.0224,1.2470012029,0.07680000000000001,0.0224,0.08,1.17,0.0,1.17,-0.07384,0.18388000000000002,0.1981519619,0.11616000000000001,0.03388,0.121,-0.19,0.15,0.24207436870000001
2019-05-12 14:00:00,1.17312,0.027160000000000004,1.1734343612,0.09312000000000001,0.027160000000000004,0.097,1.08,0.0,1.08,-0.15576,0.16332000000000002,0.22568695130000002,0.11424000000000001,0.03332,0.11900000000000001,-0.27,0.13,0.2996664813
2019-05-12 14:30:00,1.09312,0.027160000000000004,1.0934573609,0.09312000000000001,0.027160000000000004,0.097,1.0,0.0,1.0,-0.15768000000000001,0.16276000000000002,0.22661376830000002,0.11232,0.032760000000000004,0.117,-0.27,0.13,0.2996664813
2019-05-12 15:00:00,1.08544,0.02492,1.0857260244,0.08544,0.02492,0.089,1.0,0.0,1.0,-0.16536,0.16052000000000002,0.23045737130000002,0.10464000000000001,0.030520000000000002,0.109,-0.27,0.13,0.2996664813
2019-05-12 15:30:00,1.062,0.021,1.0622076068,0.07200000000000001,0.021,0.075,0.99,0.0,0.99,-0.1236,0.1552,0.19840362900000003,0.0864,0.0252,0.09,-0.21,0.13,0.24698178070000001
2019-05-12 16:00:00,1.0668,0.0224,1.0670351447,0.07680000000000001,0.0224,0.08,0.99,0.0,0.99,-0.13496000000000002,0.15772,0.20758082760000002,0.09504000000000001,0.02772,0.099,-0.23,0.13,0.2641968963
2019-05-12 16:30:00,1.16912,0.02016,1.169293804,0.06912,0.02016,0.07200000000000001,1.1,0.0,1.1,-0.08456000000000001,0.18492000000000003,0.20333666660000002,0.08544,0.02492,0.089,-0.17,0.16,0.2334523506
2019-05-12 17:00:00,1.27336,0.01848,1.2734940911,0.06336,0.01848,0.066,1.21,0.0,1.21,-0.06512000000000001,0.16184,0.1744499928,0.07488,0.021840000000000002,0.078,-0.14,0.14,0.1979898987
2019-05-12 17:30:00,1.3828,0.0154,1.3828857508999999,0.0528,0.0154,0.055,1.33,0.0,1.33,0.20432000000000003,0.15876,0.25874968600000003,0.06432,0.018760000000000002,0.067,0.14,0.14,0.1979898987
2019-05-12 18:00:00,1.50472,0.015960000000000002,1.5048046385,0.054720000000000005,0.015960000000000002,0.057,1.45,0.0,1.45,0.21896000000000002,0.15428,0.2678540647,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.17,0.14,0.22022715550000002
2019-05-12 18:30:00,1.52512,0.013160000000000002,1.5251767766,0.04512,0.013160000000000002,0.047,1.48,0.0,1.48,0.29264,0.14952000000000001,0.3286250143,0.03264,0.00952,0.034,0.26,0.14,0.2952964612
2019-05-12 19:00:00,1.5136,0.0098,1.5136317254,0.033600000000000005,0.0098,0.035,1.48,0.0,1.48,0.25824,0.14532,0.2963204347,0.018240000000000003,0.00532,0.019,0.24,0.14,0.2778488798
2019-05-12 19:30:00,1.5516800000000002,0.00924,1.5517075111,0.03168,0.00924,0.033,1.52,0.0,1.52,0.27672,0.14196,0.3110090031,0.00672,0.0019600000000000004,0.007,0.27,0.14,0.3041381265
2019-05-12 20:00:00,1.524,0.007,1.524016076,0.024,0.007,0.025,1.5,0.0,1.5,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2019-05-12 20:30:00,1.5272800000000002,0.00504,1.5272883159,0.01728,0.00504,0.018000000000000002,1.51,0.0,1.51,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-05-12 21:00:00,1.52344,0.003920000000000001,1.5234450433,0.01344,0.003920000000000001,0.014,1.51,0.0,1.51,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-05-12 21:30:00,1.53208,0.00644,1.532093535,0.022080000000000002,0.00644,0.023,1.51,0.0,1.51,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-05-12 22:00:00,1.4801600000000001,0.13588,1.486383867,0.02016,0.005880000000000001,0.021,1.46,0.13,1.4657762449,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-05-12 22:30:00,1.35152,0.13336,1.3580836499,0.01152,0.00336,0.012,1.34,0.13,1.3462912018,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-05-12 23:00:00,1.2192,0.1356,1.2267175714,0.019200000000000002,0.0056,0.02,1.2,0.13,1.2070211266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 23:30:00,1.10016,0.13588,1.1085194631,0.02016,0.005880000000000001,0.021,1.08,0.13,1.0877959367,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-13 00:00:00,0.9607200000000001,0.008960000000000001,0.9607617811,0.030720000000000004,0.008960000000000001,0.032,0.93,0.0,0.93,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-05-13 00:30:00,0.9041600000000001,0.01288,0.9042517349,0.044160000000000005,0.01288,0.046,0.86,0.0,0.86,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-05-13 01:00:00,0.9041600000000001,0.01288,0.9042517349,0.044160000000000005,0.01288,0.046,0.86,0.0,0.86,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-05-13 01:30:00,0.92512,0.14316,0.9361312942000001,0.04512,0.013160000000000002,0.047,0.88,0.13,0.8895504483000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-13 02:00:00,1.04032,0.14176000000000002,1.0499340932,0.04032,0.011760000000000001,0.042,1.0,0.13,1.0084145973,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-13 02:30:00,1.08744,0.14092000000000002,1.0965328084000001,0.03744,0.010920000000000001,0.039,1.05,0.13,1.0580170131,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-13 03:00:00,1.0884,0.14120000000000002,1.0975208426,0.038400000000000004,0.0112,0.04,1.05,0.13,1.0580170131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 03:30:00,1.0884,0.14120000000000002,1.0975208426,0.038400000000000004,0.0112,0.04,1.05,0.13,1.0580170131,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-13 04:00:00,1.1093600000000001,0.14148000000000002,1.1183452955,0.039360000000000006,0.01148,0.041,1.07,0.13,1.0778682665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 04:30:00,1.09744,0.14092000000000002,1.1064506315,0.03744,0.010920000000000001,0.039,1.06,0.13,1.067941946,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-13 05:00:00,1.06648,0.14064000000000002,1.0757133447,0.036480000000000005,0.01064,0.038,1.03,0.13,1.0381714695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 05:30:00,1.074,0.137,1.0827026369,0.024,0.007,0.025,1.05,0.13,1.0580170131,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-13 06:00:00,1.1448,0.13140000000000002,1.1523163628,0.0048000000000000004,0.0014,0.005,1.1400000000000001,0.13,1.1473883388,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-13 06:30:00,1.39248,-0.20636000000000002,1.4076878205,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.38,-0.21,1.3958868148999999,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-05-13 07:00:00,1.53288,0.00084,1.5328802302,0.00288,0.00084,0.003,1.53,0.0,1.53,0.24,0.16,0.28844410200000004,0.0,0.0,0.0,0.24,0.16,0.28844410200000004
2019-05-13 07:30:00,1.69576,-0.15832000000000002,1.703134522,0.00576,0.00168,0.006,1.69,-0.16,1.6975570683,0.32,0.18,0.36715119500000004,0.0,0.0,0.0,0.32,0.18,0.36715119500000004
2019-05-13 08:00:00,1.76864,-0.16748000000000002,1.7765519976,0.00864,0.00252,0.009000000000000001,1.76,-0.17,1.7681911661,0.33,0.23,0.4022437072,0.0,0.0,0.0,0.33,0.23,0.4022437072
2019-05-13 08:30:00,1.7448000000000001,-0.1486,1.751116501,0.0048000000000000004,0.0014,0.005,1.74,-0.15,1.7464535493,0.31,0.25,0.39824615500000005,0.0,0.0,0.0,0.31,0.25,0.39824615500000005
2019-05-13 09:00:00,1.6453600000000002,-0.17552,1.6546953798000001,0.015360000000000002,0.0044800000000000005,0.016,1.63,-0.18,1.639908534,0.21,0.30000000000000004,0.3661966685,0.0,0.0,0.0,0.21,0.30000000000000004,0.3661966685
2019-05-13 09:30:00,1.57824,-0.16468000000000002,1.586808432,0.018240000000000003,0.00532,0.019,1.56,-0.17,1.5692354826,0.16,0.28,0.3224903099,0.0,0.0,0.0,0.16,0.28,0.3224903099
2019-05-13 10:00:00,1.5001600000000002,-0.13412000000000002,1.5061434859,0.02016,0.005880000000000001,0.021,1.48,-0.14,1.4866068747,0.13,0.27,0.2996664813,0.0,0.0,0.0,0.13,0.27,0.2996664813
2019-05-13 10:30:00,1.33224,-0.12768000000000002,1.3383443502999999,0.04224000000000001,0.012320000000000001,0.044,1.29,-0.14,1.2975746607,-0.13,0.28,0.30870698080000003,0.0,0.0,0.0,-0.13,0.28,0.30870698080000003
2019-05-13 11:00:00,1.38128,-0.14796,1.3891819895,0.041280000000000004,0.01204,0.043000000000000003,1.34,-0.16,1.3495184326,-0.17,0.26,0.3106444913,0.0,0.0,0.0,-0.17,0.26,0.3106444913
2019-05-13 11:30:00,1.3851200000000001,-0.15684,1.393971377,0.04512,0.013160000000000002,0.047,1.34,-0.17,1.3507405376000001,-0.15,0.28,0.3176476035,0.0,0.0,0.0,-0.15,0.28,0.3176476035
2019-05-13 12:00:00,1.29416,-0.15712,1.3036628398,0.044160000000000005,0.01288,0.046,1.25,-0.17,1.2615070353,-0.25,0.28,0.3753664876,0.0,0.0,0.0,-0.25,0.28,0.3753664876
2019-05-13 12:30:00,1.31624,-0.17068000000000003,1.3272601102000001,0.06624000000000001,0.01932,0.069,1.25,-0.19,1.2643575444000001,-0.2,0.24,0.312409987,0.0,0.0,0.0,-0.2,0.24,0.312409987
2019-05-13 13:00:00,1.28912,-0.15984,1.2989916089,0.06912,0.02016,0.07200000000000001,1.22,-0.18,1.2332072008,-0.23,0.24,0.33241540280000004,0.0,0.0,0.0,-0.23,0.24,0.33241540280000004
2019-05-13 13:30:00,1.20912,-0.12984,1.2160713795,0.06912,0.02016,0.07200000000000001,1.1400000000000001,-0.15,1.1498260738,-0.2,0.24,0.312409987,0.0,0.0,0.0,-0.2,0.24,0.312409987
2019-05-13 14:00:00,1.22336,-0.13152,1.2304093628000001,0.06336,0.01848,0.066,1.16,-0.15,1.1696580697,-0.21,0.23,0.31144823,0.0,0.0,0.0,-0.21,0.23,0.31144823
