Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-13 14:30:00,1.18296,-0.13872,1.1910657413,0.07296000000000001,0.02128,0.076,1.11,-0.16,1.1214722466,-0.21,0.23,0.31144823,0.0,0.0,0.0,-0.21,0.23,0.31144823
2019-05-13 15:00:00,1.1219999999999999,-0.109,1.1272821297,0.07200000000000001,0.021,0.075,1.05,-0.13,1.0580170131,-0.24,0.23,0.33241540280000004,0.0,0.0,0.0,-0.24,0.23,0.33241540280000004
2019-05-13 15:30:00,1.162,-0.109,1.1671011096,0.07200000000000001,0.021,0.075,1.09,-0.13,1.09772492,-0.2,0.23,0.3047950131,0.0,0.0,0.0,-0.2,0.23,0.3047950131
2019-05-13 16:00:00,1.16952,-0.11264,1.1749318278,0.05952,0.01736,0.062,1.11,-0.13,1.1175866857,-0.15,0.23,0.2745906044,0.0,0.0,0.0,-0.15,0.23,0.2745906044
2019-05-13 16:30:00,0.9704800000000001,-0.11236000000000002,0.9769627424,0.060480000000000006,0.017640000000000003,0.063,0.91,-0.13,0.9192388155000001,-0.14712,0.20084000000000002,0.2489598361,0.00288,0.00084,0.003,-0.15,0.2,0.25
2019-05-13 17:00:00,1.02472,0.015960000000000002,1.0248442809,0.054720000000000005,0.015960000000000002,0.057,0.97,0.0,0.97,0.0019200000000000003,0.20056000000000002,0.20056919010000002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.2,0.2
2019-05-13 17:30:00,1.06704,0.013720000000000001,1.0671282022,0.047040000000000005,0.013720000000000001,0.049,1.02,0.0,1.02,0.007680000000000001,0.17224,0.1724111365,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.17,0.17
2019-05-13 18:00:00,1.13072,-0.12104000000000001,1.1371800209,0.030720000000000004,0.008960000000000001,0.032,1.1,-0.13,1.107655181,0.18536000000000002,0.14448000000000003,0.2350165952,0.015360000000000002,0.0044800000000000005,0.016,0.17,0.14,0.22022715550000002
2019-05-13 18:30:00,1.11168,0.00924,1.1117183996,0.03168,0.00924,0.033,1.08,0.0,1.08,0.24864000000000003,0.14252,0.286589951,0.00864,0.00252,0.009000000000000001,0.24,0.14,0.2778488798
2019-05-13 19:00:00,1.14208,0.00644,1.1420981569,0.022080000000000002,0.00644,0.023,1.12,0.0,1.12,0.30096,0.14028000000000002,0.33204728580000004,0.0009600000000000001,0.00028000000000000003,0.001,0.30000000000000004,0.14,0.3310589071
2019-05-13 19:30:00,1.09632,0.00476,1.0963303334,0.01632,0.00476,0.017,1.08,0.0,1.08,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2019-05-13 20:00:00,1.07344,0.003920000000000001,1.0734471575,0.01344,0.003920000000000001,0.014,1.06,0.0,1.06,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-05-13 20:30:00,1.03056,0.0030800000000000003,1.0305646025,0.010560000000000002,0.0030800000000000003,0.011,1.02,0.0,1.02,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-05-13 21:00:00,1.07056,0.0030800000000000003,1.0705644306,0.010560000000000002,0.0030800000000000003,0.011,1.06,0.0,1.06,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-05-13 21:30:00,1.09576,0.00168,1.0957612879,0.00576,0.00168,0.006,1.09,0.0,1.09,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-05-13 22:00:00,1.03576,0.00168,1.0357613625,0.00576,0.00168,0.006,1.03,0.0,1.03,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-05-13 22:30:00,0.9157600000000001,0.00168,0.9157615410000001,0.00576,0.00168,0.006,0.91,0.0,0.91,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-05-13 23:00:00,0.8048000000000001,0.0014,0.8048012177,0.0048000000000000004,0.0014,0.005,0.8,0.0,0.8,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-05-13 23:30:00,0.6996,0.0028,0.6996056032,0.009600000000000001,0.0028,0.01,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-14 00:00:00,0.6234400000000001,0.003920000000000001,0.6234523238,0.01344,0.003920000000000001,0.014,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-14 00:30:00,0.5905600000000001,0.0030800000000000003,0.5905680316,0.010560000000000002,0.0030800000000000003,0.011,0.58,0.0,0.58,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-14 01:00:00,0.59152,0.00336,0.5915295428,0.01152,0.00336,0.012,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-14 01:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-14 02:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-14 02:30:00,0.72096,0.00028000000000000003,0.7209600544,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.0,0.72,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-05-14 03:00:00,0.72096,0.00028000000000000003,0.7209600544,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.0,0.72,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-14 03:30:00,0.71672,0.0019600000000000004,0.7167226800000001,0.00672,0.0019600000000000004,0.007,0.71,0.0,0.71,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-14 04:00:00,0.7153600000000001,0.0044800000000000005,0.715374028,0.015360000000000002,0.0044800000000000005,0.016,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-14 04:30:00,0.7396,0.0028,0.7396053001,0.009600000000000001,0.0028,0.01,0.73,0.0,0.73,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-14 05:00:00,0.7157600000000001,0.00168,0.7157619716,0.00576,0.00168,0.006,0.71,0.0,0.71,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-05-14 05:30:00,0.73384,0.0011200000000000001,0.7338408547,0.0038400000000000005,0.0011200000000000001,0.004,0.73,0.0,0.73,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-14 06:00:00,0.7919200000000001,0.0005600000000000001,0.791920198,0.0019200000000000003,0.0005600000000000001,0.002,0.79,0.0,0.79,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-14 06:30:00,0.94288,-0.17916,0.9597504884,0.00288,0.00084,0.003,0.9400000000000001,-0.18,0.9570788891,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-05-14 07:00:00,1.07096,-0.22972,1.0953203184,0.0009600000000000001,0.00028000000000000003,0.001,1.07,-0.23,1.0944404963,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-05-14 07:30:00,1.16672,-0.12804000000000001,1.1737247548,0.00672,0.0019600000000000004,0.007,1.16,-0.13,1.167261753,0.29,0.19,0.3466987165,0.0,0.0,0.0,0.29,0.19,0.3466987165
2019-05-14 08:00:00,1.20344,-0.12608,1.210026446,0.01344,0.003920000000000001,0.014,1.19,-0.13,1.1970797801,0.29,0.22,0.3640054945,0.0,0.0,0.0,0.29,0.22,0.3640054945
2019-05-14 08:30:00,1.21536,-0.12552000000000002,1.2218245373,0.015360000000000002,0.0044800000000000005,0.016,1.2,-0.13,1.2070211266,0.27,0.26,0.3748332963,0.0,0.0,0.0,0.27,0.26,0.3748332963
2019-05-14 09:00:00,1.17592,-0.12244000000000001,1.1822772095,0.025920000000000002,0.007560000000000001,0.027,1.15,-0.13,1.1573245007,0.15,0.26,0.30016662040000003,0.0,0.0,0.0,0.15,0.26,0.30016662040000003
2019-05-14 09:30:00,1.14552,-0.12964,1.1528324249,0.03552,0.010360000000000001,0.037,1.11,-0.14,1.1187939935,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-05-14 10:00:00,1.0328,-0.2046,1.0528708373,0.0528,0.0154,0.055,0.98,-0.22,1.0043903624,-0.13,0.29,0.3178049716,0.0,0.0,0.0,-0.13,0.29,0.3178049716
2019-05-14 10:30:00,0.92856,-0.12292000000000002,0.9366605575,0.05856000000000001,0.01708,0.061,0.87,-0.14,0.8811923740000001,-0.16,0.24,0.28844410200000004,0.0,0.0,0.0,-0.16,0.24,0.28844410200000004
2019-05-14 11:00:00,0.93144,-0.12208000000000001,0.9394061954,0.06144000000000001,0.017920000000000002,0.064,0.87,-0.14,0.8811923740000001,-0.21,0.24,0.3189043744,0.0,0.0,0.0,-0.21,0.24,0.3189043744
2019-05-14 11:30:00,0.9533600000000001,-0.12152,0.9610735664000001,0.06336,0.01848,0.066,0.89,-0.14,0.9009439494,-0.26,0.25,0.3606937759,0.0,0.0,0.0,-0.26,0.25,0.3606937759
2019-05-14 12:00:00,0.9572,-0.12040000000000001,0.9647424527,0.06720000000000001,0.0196,0.07,0.89,-0.14,0.9009439494,-0.27,0.25,0.3679673899,0.0,0.0,0.0,-0.27,0.25,0.3679673899
2019-05-14 12:30:00,0.9639200000000001,-0.11844,0.9711692952000001,0.07392,0.021560000000000003,0.077,0.89,-0.14,0.9009439494,-0.22,0.26,0.34058772730000003,0.0,0.0,0.0,-0.22,0.26,0.34058772730000003
2019-05-14 13:00:00,0.9173600000000001,-0.11452000000000001,0.9244805028,0.08736000000000001,0.025480000000000003,0.091,0.8300000000000001,-0.14,0.8417244205000001,-0.22,0.25,0.3330165161,0.0,0.0,0.0,-0.22,0.25,0.3330165161
2019-05-14 13:30:00,0.8969600000000001,-0.11172000000000001,0.9038908120000001,0.09696,0.028280000000000003,0.101,0.8,-0.14,0.8121576202,-0.22,0.25,0.3330165161,0.0,0.0,0.0,-0.22,0.25,0.3330165161
2019-05-14 14:00:00,0.92312,-0.11284000000000001,0.9299910752,0.09312000000000001,0.027160000000000004,0.097,0.8300000000000001,-0.14,0.8417244205000001,-0.22,0.2,0.2973213749,0.0,0.0,0.0,-0.22,0.2,0.2973213749
2019-05-14 14:30:00,0.9264,-0.1148,0.9334859399000001,0.0864,0.0252,0.09,0.84,-0.14,0.8515867542000001,-0.2,0.23,0.3047950131,0.0,0.0,0.0,-0.2,0.23,0.3047950131
2019-05-14 15:00:00,0.86448,-0.11536,0.8721431075,0.08448000000000001,0.024640000000000002,0.088,0.78,-0.14,0.7924645102000001,-0.27,0.2,0.3360059523,0.0,0.0,0.0,-0.27,0.2,0.3360059523
2019-05-14 15:30:00,0.852,-0.11900000000000001,0.8602703064,0.07200000000000001,0.021,0.075,0.78,-0.14,0.7924645102000001,-0.27,0.21,0.34205262750000004,0.0,0.0,0.0,-0.27,0.21,0.34205262750000004
2019-05-14 16:00:00,0.8596800000000001,-0.11676,0.8675728212,0.07968,0.02324,0.083,0.78,-0.14,0.7924645102000001,-0.22,0.23,0.3182766093,0.0,0.0,0.0,-0.22,0.23,0.3182766093
2019-05-14 16:30:00,0.9439200000000001,-0.11844,0.9513217121,0.07392,0.021560000000000003,0.077,0.87,-0.14,0.8811923740000001,-0.15616000000000002,0.17112000000000002,0.2316635491,0.0038400000000000005,0.0011200000000000001,0.004,-0.16,0.17,0.2334523506
2019-05-14 17:00:00,0.9839200000000001,0.021560000000000003,0.9841561868,0.07392,0.021560000000000003,0.077,0.91,0.0,0.91,0.13192,0.17056000000000002,0.2156237464,0.0019200000000000003,0.0005600000000000001,0.002,0.13,0.17,0.2140093456
2019-05-14 17:30:00,1.04952,0.01736,1.0496635651,0.05952,0.01736,0.062,0.99,0.0,0.99,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-05-14 18:00:00,1.0876,0.016800000000000002,1.0877297458,0.057600000000000005,0.016800000000000002,0.06,1.03,0.0,1.03,0.17672000000000002,0.13196000000000002,0.2205524881,0.00672,0.0019600000000000004,0.007,0.17,0.13,0.2140093456
2019-05-14 18:30:00,1.11184,-0.11488000000000001,1.1177591869,0.051840000000000004,0.015120000000000001,0.054,1.06,-0.13,1.067941946,0.17576000000000003,0.13168000000000002,0.2196160286,0.00576,0.00168,0.006,0.17,0.13,0.2140093456
2019-05-14 19:00:00,1.10032,0.011760000000000001,1.1003828425,0.04032,0.011760000000000001,0.042,1.06,0.0,1.06,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-05-14 19:30:00,1.0784,0.0112,1.0784581587,0.038400000000000004,0.0112,0.04,1.04,0.0,1.04,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-05-14 20:00:00,1.0735999999999999,0.0098,1.0736447271,0.033600000000000005,0.0098,0.035,1.04,0.0,1.04,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-05-14 20:30:00,1.07112,0.0061600000000000005,1.0711377129,0.021120000000000003,0.0061600000000000005,0.022,1.05,0.0,1.05,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-05-14 21:00:00,1.02824,0.00532,1.0282537625,0.018240000000000003,0.00532,0.019,1.01,0.0,1.01,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-05-14 21:30:00,1.05728,0.00504,1.0572920126,0.01728,0.00504,0.018000000000000002,1.04,0.0,1.04,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-05-14 22:00:00,0.9982400000000001,0.00532,0.9982541760000001,0.018240000000000003,0.00532,0.019,0.98,0.0,0.98,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-05-14 22:30:00,0.8944000000000001,0.004200000000000001,0.8944098613,0.014400000000000001,0.004200000000000001,0.015,0.88,0.0,0.88,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-14 23:00:00,0.78112,0.0061600000000000005,0.7811442888,0.021120000000000003,0.0061600000000000005,0.022,0.76,0.0,0.76,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-14 23:30:00,0.67208,0.00644,0.672110854,0.022080000000000002,0.00644,0.023,0.65,0.0,0.65,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-15 00:00:00,0.6192000000000001,0.0056,0.6192253225000001,0.019200000000000002,0.0056,0.02,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-05-15 00:30:00,0.5868800000000001,0.007840000000000001,0.5869323641,0.02688,0.007840000000000001,0.028,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-05-15 01:00:00,0.58208,0.00644,0.5821156243,0.022080000000000002,0.00644,0.023,0.56,0.0,0.56,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-05-15 01:30:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-05-15 02:00:00,0.6438400000000001,0.0011200000000000001,0.6438409742,0.0038400000000000005,0.0011200000000000001,0.004,0.64,0.0,0.64,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-15 02:30:00,0.6738400000000001,0.0011200000000000001,0.6738409308000001,0.0038400000000000005,0.0011200000000000001,0.004,0.67,0.0,0.67,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-15 03:00:00,0.6638400000000001,0.0011200000000000001,0.6638409448,0.0038400000000000005,0.0011200000000000001,0.004,0.66,0.0,0.66,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-15 03:30:00,0.6782400000000001,0.00532,0.6782608643,0.018240000000000003,0.00532,0.019,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-15 04:00:00,0.6801600000000001,0.005880000000000001,0.6801854159,0.02016,0.005880000000000001,0.021,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-15 04:30:00,0.6672800000000001,0.00504,0.6672990334000001,0.01728,0.00504,0.018000000000000002,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-15 05:00:00,0.6615200000000001,0.00336,0.661528533,0.01152,0.00336,0.012,0.65,0.0,0.65,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-05-15 05:30:00,0.70728,0.00504,0.7072979570000001,0.01728,0.00504,0.018000000000000002,0.6900000000000001,0.0,0.6900000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-05-15 06:00:00,0.7105600000000001,0.0030800000000000003,0.7105666753000001,0.010560000000000002,0.0030800000000000003,0.011,0.7000000000000001,0.0,0.7000000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-05-15 06:30:00,0.9115200000000001,-0.17664000000000002,0.9284774634,0.01152,0.00336,0.012,0.9,-0.18,0.9178235124,-0.06,0.13,0.1431782106,0.0,0.0,0.0,-0.06,0.13,0.1431782106
2019-05-15 07:00:00,1.01768,-0.13776000000000002,1.0269617325,0.007680000000000001,0.0022400000000000002,0.008,1.01,-0.14,1.019656805,0.15,0.16,0.219317122,0.0,0.0,0.0,0.15,0.16,0.219317122
2019-05-15 07:30:00,1.12344,-0.13608,1.1316515365,0.01344,0.003920000000000001,0.014,1.11,-0.14,1.1187939935,0.23,0.16,0.28017851450000003,0.0,0.0,0.0,0.23,0.16,0.28017851450000003
2019-05-15 08:00:00,1.164,-0.133,1.1715737279,0.024,0.007,0.025,1.1400000000000001,-0.14,1.1485643212,0.29,0.2,0.3522782991,0.0,0.0,0.0,0.29,0.2,0.3522782991
2019-05-15 08:30:00,1.17264,-0.13048,1.1798769427,0.03264,0.00952,0.034,1.1400000000000001,-0.14,1.1485643212,0.19,0.23,0.2983286778,0.0,0.0,0.0,0.19,0.23,0.2983286778
2019-05-15 09:00:00,1.17704,-0.12628,1.1837946612,0.047040000000000005,0.013720000000000001,0.049,1.13,-0.14,1.1386395391,0.16,0.25,0.29681644160000004,0.0,0.0,0.0,0.16,0.25,0.29681644160000004
2019-05-15 09:30:00,1.12896,-0.12572,1.1359384666,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.08,-0.14,1.0890362712,0.0,0.26,0.26,0.0,0.0,0.0,0.0,0.26,0.26
2019-05-15 10:00:00,1.06512,-0.12684,1.0726457943,0.04512,0.013160000000000002,0.047,1.02,-0.14,1.0295630141,-0.13,0.31,0.33615472630000004,0.0,0.0,0.0,-0.13,0.31,0.33615472630000004
2019-05-15 10:30:00,0.9833600000000001,-0.12152,0.9908400476,0.06336,0.01848,0.066,0.92,-0.14,0.9305912099,-0.15,0.31,0.3443835072,0.0,0.0,0.0,-0.15,0.31,0.3443835072
2019-05-15 11:00:00,0.982,-0.11900000000000001,0.9891840071,0.07200000000000001,0.021,0.075,0.91,-0.14,0.9207062507,-0.21,0.25,0.3264965543,0.0,0.0,0.0,-0.21,0.25,0.3264965543
2019-05-15 11:30:00,0.9724,-0.1218,0.9799984694,0.062400000000000004,0.0182,0.065,0.91,-0.14,0.9207062507,-0.23,0.25,0.339705755,0.0,0.0,0.0,-0.23,0.25,0.339705755
2019-05-15 12:00:00,0.9533600000000001,-0.12152,0.9610735664000001,0.06336,0.01848,0.066,0.89,-0.14,0.9009439494,-0.23,0.26,0.3471310992,0.0,0.0,0.0,-0.23,0.26,0.3471310992
2019-05-15 12:30:00,0.9472,-0.12040000000000001,0.9548214493,0.06720000000000001,0.0196,0.07,0.88,-0.14,0.8910667764,-0.2,0.26,0.3280243893,0.0,0.0,0.0,-0.2,0.26,0.3280243893
2019-05-15 13:00:00,0.9462400000000001,-0.12068000000000001,0.9539045026,0.06624000000000001,0.01932,0.069,0.88,-0.14,0.8910667764,-0.25,0.24,0.34655446900000003,0.0,0.0,0.0,-0.25,0.24,0.34655446900000003
2019-05-15 13:30:00,0.86392,-0.11844,0.8720010321,0.07392,0.021560000000000003,0.077,0.79,-0.14,0.8023091673,-0.25,0.24,0.34655446900000003,0.0,0.0,0.0,-0.25,0.24,0.34655446900000003
2019-05-15 14:00:00,0.90256,-0.11592000000000001,0.9099736260000001,0.08256000000000001,0.02408,0.08600000000000001,0.8200000000000001,-0.14,0.8318653737,-0.27,0.21,0.34205262750000004,0.0,0.0,0.0,-0.27,0.21,0.34205262750000004
2019-05-15 14:30:00,0.85528,-0.13096000000000002,0.8652481725000001,0.06528,0.01904,0.068,0.79,-0.15,0.8041144197000001,-0.27,0.22,0.3482814953,0.0,0.0,0.0,-0.27,0.22,0.3482814953
2019-05-15 15:00:00,0.7807200000000001,-0.13104000000000002,0.7916408276,0.030720000000000004,0.008960000000000001,0.032,0.75,-0.14,0.7629547824,-0.25,0.2,0.3201562119,0.0,0.0,0.0,-0.25,0.2,0.3201562119
2019-05-15 15:30:00,0.8244,-0.1358,0.8355100239000001,0.014400000000000001,0.004200000000000001,0.015,0.81,-0.14,0.8220097323000001,-0.19,0.24,0.3061045573,0.0,0.0,0.0,-0.19,0.24,0.3061045573
2019-05-15 16:00:00,0.8997600000000001,-0.13132000000000002,0.9092925822000001,0.02976,0.00868,0.031,0.87,-0.14,0.8811923740000001,-0.15,0.24,0.283019434,0.0,0.0,0.0,-0.15,0.24,0.283019434
2019-05-15 16:30:00,0.9760800000000001,-0.12656,0.9842507811000001,0.04608,0.01344,0.048,0.93,-0.14,0.9404786016000001,0.0009600000000000001,0.19028,0.1902824217,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.19,0.19
2019-05-15 17:00:00,1.0484,-0.1288,1.0562821593,0.038400000000000004,0.0112,0.04,1.01,-0.14,1.019656805,0.13096000000000002,0.14028000000000002,0.19190883250000002,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.14,0.1910497317
2019-05-15 17:30:00,1.06032,-0.15824000000000002,1.0720626847,0.04032,0.011760000000000001,0.042,1.02,-0.17,1.0340696302,0.17384000000000002,0.14112000000000002,0.2239089101,0.0038400000000000005,0.0011200000000000001,0.004,0.17,0.14,0.22022715550000002
2019-05-15 18:00:00,1.14032,0.011760000000000001,1.1403806382,0.04032,0.011760000000000001,0.042,1.1,0.0,1.1,0.1796,0.1628,0.24240462040000002,0.009600000000000001,0.0028,0.01,0.17,0.16,0.2334523506
2019-05-15 18:30:00,1.12744,0.14092000000000002,1.1362127442,0.03744,0.010920000000000001,0.039,1.09,0.13,1.09772492,0.1544,0.1442,0.2112652361,0.014400000000000001,0.004200000000000001,0.015,0.14,0.14,0.1979898987
2019-05-15 19:00:00,1.084,0.007,1.0840226012,0.024,0.007,0.025,1.06,0.0,1.06,0.1948,0.1414,0.2407093683,0.0048000000000000004,0.0014,0.005,0.19,0.14,0.2360084744
2019-05-15 19:30:00,1.10632,0.00476,1.10633024,0.01632,0.00476,0.017,1.09,0.0,1.09,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-05-15 20:00:00,1.10152,0.00336,1.1015251245,0.01152,0.00336,0.012,1.09,0.0,1.09,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-05-15 20:30:00,1.06056,0.0030800000000000003,1.0605644723,0.010560000000000002,0.0030800000000000003,0.011,1.05,0.0,1.05,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-05-15 21:00:00,1.03768,0.0022400000000000002,1.0376824177,0.007680000000000001,0.0022400000000000002,0.008,1.03,0.0,1.03,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-05-15 21:30:00,1.0448,0.0014,1.044800938,0.0048000000000000004,0.0014,0.005,1.04,0.0,1.04,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-05-15 22:00:00,1.02672,0.0019600000000000004,1.0267218708,0.00672,0.0019600000000000004,0.007,1.02,0.0,1.02,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-05-15 22:30:00,0.9009600000000001,0.00028000000000000003,0.9009600435,0.0009600000000000001,0.00028000000000000003,0.001,0.9,0.0,0.9,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-05-15 23:00:00,0.7967200000000001,0.0019600000000000004,0.7967224109000001,0.00672,0.0019600000000000004,0.007,0.79,0.0,0.79,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-05-15 23:30:00,0.6796,0.0028,0.6796057681000001,0.009600000000000001,0.0028,0.01,0.67,0.0,0.67,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-16 00:00:00,0.6367200000000001,0.0019600000000000004,0.6367230167,0.00672,0.0019600000000000004,0.007,0.63,0.0,0.63,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-05-16 00:30:00,0.5934400000000001,0.003920000000000001,0.5934529467,0.01344,0.003920000000000001,0.014,0.58,0.0,0.58,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-05-16 01:00:00,0.5753600000000001,0.0044800000000000005,0.5753774413,0.015360000000000002,0.0044800000000000005,0.016,0.56,0.0,0.56,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-05-16 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-16 02:00:00,0.65192,0.0005600000000000001,0.6519202405,0.0019200000000000003,0.0005600000000000001,0.002,0.65,0.0,0.65,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-16 02:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-16 03:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-16 03:30:00,0.6286400000000001,0.00252,0.6286450509,0.00864,0.00252,0.009000000000000001,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-16 04:00:00,0.6296,0.0028,0.6296062261,0.009600000000000001,0.0028,0.01,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-16 04:30:00,0.65056,0.0030800000000000003,0.6505672909,0.010560000000000002,0.0030800000000000003,0.011,0.64,0.0,0.64,-0.13,0.16,0.20615528130000002,0.0,0.0,0.0,-0.13,0.16,0.20615528130000002
2019-05-16 05:00:00,0.6348,0.0014,0.6348015438,0.0048000000000000004,0.0014,0.005,0.63,0.0,0.63,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-05-16 05:30:00,0.6738400000000001,0.0011200000000000001,0.6738409308000001,0.0038400000000000005,0.0011200000000000001,0.004,0.67,0.0,0.67,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-05-16 06:00:00,0.69096,0.00028000000000000003,0.6909600567,0.0009600000000000001,0.00028000000000000003,0.001,0.6900000000000001,0.0,0.6900000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-16 06:30:00,0.86384,-0.22888000000000003,0.8936473577,0.0038400000000000005,0.0011200000000000001,0.004,0.86,-0.23,0.8902246907,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-05-16 07:00:00,0.98672,-0.12804000000000001,0.9949927638,0.00672,0.0019600000000000004,0.007,0.98,-0.13,0.9885848471,0.2,0.19,0.2758622845,0.0,0.0,0.0,0.2,0.19,0.2758622845
2019-05-16 07:30:00,1.06152,0.00336,1.0615253176,0.01152,0.00336,0.012,1.05,0.0,1.05,0.23,0.21,0.31144823,0.0,0.0,0.0,0.23,0.21,0.31144823
2019-05-16 08:00:00,1.1586400000000001,-0.12748,1.1656319316000001,0.00864,0.00252,0.009000000000000001,1.15,-0.13,1.1573245007,0.32,0.26,0.41231056260000004,0.0,0.0,0.0,0.32,0.26,0.41231056260000004
2019-05-16 08:30:00,1.16728,-0.12496000000000002,1.173949573,0.01728,0.00504,0.018000000000000002,1.15,-0.13,1.1573245007,0.22,0.26,0.34058772730000003,0.0,0.0,0.0,0.22,0.26,0.34058772730000003
2019-05-16 09:00:00,1.15208,-0.12356000000000002,1.1586869292,0.022080000000000002,0.00644,0.023,1.13,-0.13,1.1374532957,0.14,0.28,0.31304951680000004,0.0,0.0,0.0,0.14,0.28,0.31304951680000004
2019-05-16 09:30:00,1.09496,-0.12272000000000001,1.1018155926,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.07,-0.13,1.0778682665,0.17,0.27,0.31906112270000003,0.0,0.0,0.0,0.17,0.27,0.31906112270000003
2019-05-16 10:00:00,1.00704,-0.11628000000000001,1.0137310294,0.047040000000000005,0.013720000000000001,0.049,0.96,-0.13,0.9687620967,-0.14,0.27,0.3041381265,0.0,0.0,0.0,-0.14,0.27,0.3041381265
2019-05-16 10:30:00,0.95008,-0.10956,0.9563761812,0.07008,0.020440000000000003,0.073,0.88,-0.13,0.8895504483000001,0.02,0.03,0.0360555128,0.0,0.0,0.0,0.02,0.03,0.0360555128
2019-05-16 11:00:00,0.9839200000000001,-0.10844000000000001,0.9898776692000001,0.07392,0.021560000000000003,0.077,0.91,-0.13,0.9192388155000001,-0.05,-0.28,0.2844292531,0.0,0.0,0.0,-0.05,-0.28,0.2844292531
2019-05-16 11:30:00,0.9743200000000001,-0.11124,0.9806496826000001,0.06432,0.018760000000000002,0.067,0.91,-0.13,0.9192388155000001,-0.17,0.26,0.3106444913,0.0,0.0,0.0,-0.17,0.26,0.3106444913
2019-05-16 12:00:00,0.9462400000000001,-0.11068000000000001,0.9526910307,0.06624000000000001,0.01932,0.069,0.88,-0.13,0.8895504483000001,-0.20904,0.24028000000000002,0.3184842225,0.0009600000000000001,0.00028000000000000003,0.001,-0.21,0.24,0.3189043744
2019-05-16 12:30:00,0.9929600000000001,-0.10872000000000001,0.9988941886,0.07296000000000001,0.02128,0.076,0.92,-0.13,0.9291393867000001,-0.16,0.24,0.28844410200000004,0.0,0.0,0.0,-0.16,0.24,0.28844410200000004
2019-05-16 13:00:00,0.9539200000000001,-0.10844000000000001,0.9600638520000001,0.07392,0.021560000000000003,0.077,0.88,-0.13,0.8895504483000001,-0.18,0.24,0.30000000000000004,0.0,0.0,0.0,-0.18,0.24,0.30000000000000004
2019-05-16 13:30:00,0.9092800000000001,-0.17396,0.9257711380000001,0.08928000000000001,0.02604,0.093,0.8200000000000001,-0.2,0.8440379138,-0.20808000000000001,0.24056000000000002,0.31806665970000003,0.0019200000000000003,0.0005600000000000001,0.002,-0.21,0.24,0.3189043744
2019-05-16 14:00:00,0.9627200000000001,-0.11004000000000001,0.9689884416000001,0.10272,0.029960000000000004,0.107,0.86,-0.14,0.8713208364,-0.21,0.2,0.29,0.0,0.0,0.0,-0.21,0.2,0.29
2019-05-16 14:30:00,0.9092800000000001,-0.11396,0.9163934744000001,0.08928000000000001,0.02604,0.093,0.8200000000000001,-0.14,0.8318653737,-0.25712,0.22084,0.33894099780000003,0.00288,0.00084,0.003,-0.26,0.22,0.34058772730000003
2019-05-16 15:00:00,0.896,-0.112,0.9029728678000001,0.096,0.028,0.1,0.8,-0.14,0.8121576202,-0.24,0.25,0.34655446900000003,0.0,0.0,0.0,-0.24,0.25,0.34655446900000003
2019-05-16 15:30:00,0.9210400000000001,-0.11928000000000001,0.9287316082,0.07104,0.020720000000000002,0.074,0.85,-0.14,0.8614522622,-0.23,0.23,0.3252691193,0.0,0.0,0.0,-0.23,0.23,0.3252691193
2019-05-16 16:00:00,0.9239200000000001,-0.11844,0.9314806493000001,0.07392,0.021560000000000003,0.077,0.85,-0.14,0.8614522622,-0.18,0.23,0.2920616373,0.0,0.0,0.0,-0.18,0.23,0.2920616373
2019-05-16 16:30:00,1.01816,0.019880000000000002,1.0183540642,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9500000000000001,0.0,0.9500000000000001,-0.1552,0.1714,0.2312249986,0.0048000000000000004,0.0014,0.005,-0.16,0.17,0.2334523506
2019-05-16 17:00:00,1.16104,-0.10928,1.166171514,0.07104,0.020720000000000002,0.074,1.09,-0.13,1.09772492,0.09576000000000001,0.13168000000000002,0.1628176895,0.00576,0.00168,0.006,0.09,0.13,0.158113883
2019-05-16 17:30:00,1.18896,0.014280000000000001,1.1890457519,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1400000000000001,0.0,1.1400000000000001,0.22096000000000002,0.13028,0.25650769970000004,0.0009600000000000001,0.00028000000000000003,0.001,0.22,0.13,0.2555386468
2019-05-16 18:00:00,1.20224,-0.11768,1.2079857615,0.04224000000000001,0.012320000000000001,0.044,1.16,-0.13,1.167261753,0.23248000000000002,0.15364,0.27866144330000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.22,0.15,0.26627053910000004
2019-05-16 18:30:00,1.18032,0.011760000000000001,1.1803785833,0.04032,0.011760000000000001,0.042,1.1400000000000001,0.0,1.1400000000000001,0.28672000000000003,0.15196,0.324499923,0.00672,0.0019600000000000004,0.007,0.28,0.15,0.3176476035
2019-05-16 19:00:00,1.21976,0.00868,1.2197908837,0.02976,0.00868,0.031,1.19,0.0,1.19,0.35000000000000003,0.15,0.3807886553,0.0,0.0,0.0,0.35000000000000003,0.15,0.3807886553
2019-05-16 19:30:00,1.16128,0.01204,1.1613424129,0.041280000000000004,0.01204,0.043000000000000003,1.12,0.0,1.12,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-05-16 20:00:00,1.14512,0.013160000000000002,1.1451956165000001,0.04512,0.013160000000000002,0.047,1.1,0.0,1.1,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-05-16 20:30:00,1.12072,0.008960000000000001,1.1207558164,0.030720000000000004,0.008960000000000001,0.032,1.09,0.0,1.09,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-05-16 21:00:00,1.05072,0.008960000000000001,1.0507582024,0.030720000000000004,0.008960000000000001,0.032,1.02,0.0,1.02,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-05-16 21:30:00,1.04592,0.007560000000000001,1.0459473218,0.025920000000000002,0.007560000000000001,0.027,1.02,0.0,1.02,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-05-16 22:00:00,0.9811200000000001,0.0061600000000000005,0.9811393377000001,0.021120000000000003,0.0061600000000000005,0.022,0.96,0.0,0.96,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-05-16 22:30:00,0.904,0.007,0.9040271014000001,0.024,0.007,0.025,0.88,0.0,0.88,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-05-16 23:00:00,0.7749600000000001,0.007280000000000001,0.7749941935,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.75,0.0,0.75,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-16 23:30:00,0.70208,0.00644,0.7021095356,0.022080000000000002,0.00644,0.023,0.68,0.0,0.68,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-17 00:00:00,0.63304,0.00672,0.6330756669000001,0.02304,0.00672,0.024,0.61,0.0,0.61,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-05-17 00:30:00,0.6045600000000001,0.01008,0.6046440275,0.03456,0.01008,0.036000000000000004,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.15,0.226715681,0.0,0.0,0.0,-0.17,0.15,0.226715681
2019-05-17 01:00:00,0.59496,0.007280000000000001,0.5950045378000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-05-17 01:30:00,0.5796,0.0028,0.5796067632,0.009600000000000001,0.0028,0.01,0.5700000000000001,0.0,0.5700000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-17 02:00:00,0.6486400000000001,0.00252,0.6486448951,0.00864,0.00252,0.009000000000000001,0.64,0.0,0.64,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2019-05-17 02:30:00,0.6724800000000001,0.0036400000000000004,0.6724898512,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.66,0.0,0.66,0.68,0.22,0.7147027354000001,0.0,0.0,0.0,0.68,0.22,0.7147027354000001
2019-05-17 03:00:00,0.6696000000000001,0.0028,0.6696058542000001,0.009600000000000001,0.0028,0.01,0.66,0.0,0.66,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2019-05-17 03:30:00,0.6772800000000001,0.00504,0.6772987524,0.01728,0.00504,0.018000000000000002,0.66,0.0,0.66,0.64,0.22,0.6767569726,0.0,0.0,0.0,0.64,0.22,0.6767569726
2019-05-17 04:00:00,0.6649600000000001,0.007280000000000001,0.6649998496,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.64,0.0,0.64,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2019-05-17 04:30:00,0.64112,0.13616,0.6554192551,0.021120000000000003,0.0061600000000000005,0.022,0.62,0.13,0.6334824386,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2019-05-17 05:00:00,0.6653600000000001,0.0044800000000000005,0.6653750822000001,0.015360000000000002,0.0044800000000000005,0.016,0.65,0.0,0.65,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2019-05-17 05:30:00,0.69864,0.00252,0.6986445448,0.00864,0.00252,0.009000000000000001,0.6900000000000001,0.0,0.6900000000000001,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2019-05-17 06:00:00,0.7005600000000001,0.0030800000000000003,0.7005667706,0.010560000000000002,0.0030800000000000003,0.011,0.6900000000000001,0.0,0.6900000000000001,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2019-05-17 06:30:00,0.92576,-0.21832000000000001,0.9511546667,0.00576,0.00168,0.006,0.92,-0.22,0.9459386872000001,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2019-05-17 07:00:00,1.0748,0.0014,1.0748009118,0.0048000000000000004,0.0014,0.005,1.07,0.0,1.07,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2019-05-17 07:30:00,1.2376800000000001,-0.13776000000000002,1.2453230906,0.007680000000000001,0.0022400000000000002,0.008,1.23,-0.14,1.2379418403,1.02,0.15,1.0309704166,0.0,0.0,0.0,1.02,0.15,1.0309704166
2019-05-17 08:00:00,1.2844,-0.1358,1.2915591353,0.014400000000000001,0.004200000000000001,0.015,1.27,-0.14,1.2776932339,1.09,0.15,1.1002726935,0.0,0.0,0.0,1.09,0.15,1.1002726935
2019-05-17 08:30:00,1.2588,-0.1316,1.2656603020000001,0.028800000000000003,0.008400000000000001,0.03,1.23,-0.14,1.2379418403,1.04,0.18,1.0554619842,0.0,0.0,0.0,1.04,0.18,1.0554619842
2019-05-17 09:00:00,1.32456,-0.12992,1.330916376,0.03456,0.01008,0.036000000000000004,1.29,-0.14,1.2975746607,0.98,0.2,1.00019998,0.0,0.0,0.0,0.98,0.2,1.00019998
2019-05-17 09:30:00,1.2945600000000002,-0.12992,1.3010629501,0.03456,0.01008,0.036000000000000004,1.26,-0.14,1.2677539193,0.98,0.22,1.0043903624,0.0,0.0,0.0,0.98,0.22,1.0043903624
2019-05-17 10:00:00,1.2336,-0.1302,1.2404519338,0.033600000000000005,0.0098,0.035,1.2,-0.14,1.2081390648,0.96,0.23,0.9871676656,0.0,0.0,0.0,0.96,0.23,0.9871676656
2019-05-17 10:30:00,1.19032,-0.12824000000000002,1.1972080855,0.04032,0.011760000000000001,0.042,1.15,-0.14,1.158490397,0.99,0.21,1.0120276676,0.0,0.0,0.0,0.99,0.21,1.0120276676
2019-05-17 11:00:00,1.2384,-0.1288,1.2450799171,0.038400000000000004,0.0112,0.04,1.2,-0.14,1.2081390648,0.47000000000000003,0.21,0.514781507,0.0,0.0,0.0,0.47000000000000003,0.21,0.514781507
2019-05-17 11:30:00,1.23784,-0.13188,1.2448454523,0.027840000000000004,0.00812,0.029,1.21,-0.14,1.2180722474,0.16,0.23,0.28017851450000003,0.0,0.0,0.0,0.16,0.23,0.28017851450000003
2019-05-17 12:00:00,1.28208,-0.13356,1.2890179983,0.022080000000000002,0.00644,0.023,1.26,-0.14,1.2677539193,0.22,0.23,0.3182766093,0.0,0.0,0.0,0.22,0.23,0.3182766093
2019-05-17 12:30:00,1.30672,-0.13804000000000002,1.3139909437,0.00672,0.0019600000000000004,0.007,1.3,-0.14,1.3075167303,0.18,0.19,0.2617250466,0.0,0.0,0.0,0.18,0.19,0.2617250466
2019-05-17 13:00:00,1.27496,-0.13272,1.2818492891,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.25,-0.14,1.2578155668,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-05-17 13:30:00,1.274,-0.133,1.2809234950000001,0.024,0.007,0.025,1.25,-0.14,1.2578155668,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-05-17 14:00:00,1.20896,-0.12572,1.215479247,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.16,-0.14,1.1684177335,-0.04616000000000001,0.15112,0.1580126577,0.0038400000000000005,0.0011200000000000001,0.004,-0.05,0.15,0.158113883
2019-05-17 14:30:00,1.16144,-0.12208000000000001,1.167838345,0.06144000000000001,0.017920000000000002,0.064,1.1,-0.14,1.1088733021,-0.14888,0.15616000000000002,0.215757271,0.021120000000000003,0.0061600000000000005,0.022,-0.17,0.15,0.226715681
2019-05-17 15:00:00,1.01088,-0.12516000000000002,1.0185987434,0.05088,0.01484,0.053,0.96,-0.14,0.9701546269,-0.17872000000000002,0.14204,0.2282897282,0.041280000000000004,0.01204,0.043000000000000003,-0.22,0.13,0.2555386468
2019-05-17 15:30:00,0.9433600000000001,-0.12152,0.9511546667,0.06336,0.01848,0.066,0.88,-0.14,0.8910667764,-0.15584,0.16288000000000002,0.2254240449,0.044160000000000005,0.01288,0.046,-0.2,0.15,0.25
2019-05-17 16:00:00,1.02896,-0.12572,1.0366118849000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.98,-0.14,0.9899494937000001,-0.030240000000000003,0.13868,0.1419387192,0.02976,0.00868,0.031,-0.06,0.13,0.1431782106
2019-05-17 16:30:00,1.13784,-0.13188,1.1454572013,0.027840000000000004,0.00812,0.029,1.11,-0.14,1.1187939935,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-05-17 17:00:00,1.15248,0.0036400000000000004,1.1524857483,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1400000000000001,0.0,1.1400000000000001,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-05-17 17:30:00,1.16304,0.00672,1.1630594138,0.02304,0.00672,0.024,1.1400000000000001,0.0,1.1400000000000001,0.31344000000000005,0.13392,0.3408507005,0.01344,0.003920000000000001,0.014,0.30000000000000004,0.13,0.3269556545
2019-05-17 18:00:00,1.2892000000000001,0.0056,1.2892121625000001,0.019200000000000002,0.0056,0.02,1.27,0.0,1.27,0.3296,0.1328,0.355347717,0.009600000000000001,0.0028,0.01,0.32,0.13,0.3453983208
2019-05-17 18:30:00,1.2705600000000001,0.0030800000000000003,1.2705637332,0.010560000000000002,0.0030800000000000003,0.011,1.26,0.0,1.26,0.36288000000000004,0.13084,0.3857473266,0.00288,0.00084,0.003,0.36,0.13,0.38275318420000004
2019-05-17 19:00:00,1.19824,0.00532,1.1982518099,0.018240000000000003,0.00532,0.019,1.18,0.0,1.18,0.38480000000000003,0.13140000000000002,0.406616527,0.0048000000000000004,0.0014,0.005,0.38,0.13,0.4016217126
2019-05-17 19:30:00,1.14728,0.00504,1.1472910703,0.01728,0.00504,0.018000000000000002,1.13,0.0,1.13,0.32384,0.13112000000000001,0.34937773250000004,0.0038400000000000005,0.0011200000000000001,0.004,0.32,0.13,0.3453983208
2019-05-17 20:00:00,1.1244,0.004200000000000001,1.1244078442,0.014400000000000001,0.004200000000000001,0.015,1.11,0.0,1.11,0.29096,0.13028,0.3187955458,0.0009600000000000001,0.00028000000000000003,0.001,0.29,0.13,0.3178049716
2019-05-17 20:30:00,1.07384,0.0011200000000000001,1.0738405841,0.0038400000000000005,0.0011200000000000001,0.004,1.07,0.0,1.07,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-05-17 21:00:00,1.0596,0.0028,1.0596036995,0.009600000000000001,0.0028,0.01,1.05,0.0,1.05,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-05-17 21:30:00,1.02768,0.0022400000000000002,1.0276824412,0.007680000000000001,0.0022400000000000002,0.008,1.02,0.0,1.02,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-05-17 22:00:00,0.9648,0.0014,0.9648010158,0.0048000000000000004,0.0014,0.005,0.96,0.0,0.96,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-05-17 22:30:00,0.8896000000000001,0.0028,0.8896044065000001,0.009600000000000001,0.0028,0.01,0.88,0.0,0.88,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-05-17 23:00:00,0.7867200000000001,0.0019600000000000004,0.7867224415,0.00672,0.0019600000000000004,0.007,0.78,0.0,0.78,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-17 23:30:00,0.7257600000000001,0.00168,0.7257619444000001,0.00576,0.00168,0.006,0.72,0.0,0.72,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-18 00:00:00,0.6905600000000001,0.0030800000000000003,0.6905668686,0.010560000000000002,0.0030800000000000003,0.011,0.68,0.0,0.68,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-05-18 00:30:00,0.62248,0.0036400000000000004,0.6224906425,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.61,0.0,0.61,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-05-18 01:00:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-05-18 01:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-05-18 02:00:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-18 02:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-18 03:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-18 03:30:00,0.68384,0.0011200000000000001,0.6838409172000001,0.0038400000000000005,0.0011200000000000001,0.004,0.68,0.0,0.68,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-18 04:00:00,0.65864,0.00252,0.6586448208,0.00864,0.00252,0.009000000000000001,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-18 04:30:00,0.68576,0.00168,0.6857620579,0.00576,0.00168,0.006,0.68,0.0,0.68,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-18 05:00:00,0.66864,0.00252,0.6686447487,0.00864,0.00252,0.009000000000000001,0.66,0.0,0.66,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-05-18 05:30:00,0.6667200000000001,0.0019600000000000004,0.666722881,0.00672,0.0019600000000000004,0.007,0.66,0.0,0.66,-0.16,0.15,0.219317122,0.0,0.0,0.0,-0.16,0.15,0.219317122
2019-05-18 06:00:00,0.66288,0.00084,0.6628805322,0.00288,0.00084,0.003,0.66,0.0,0.66,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-05-18 06:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,-0.15904000000000001,0.14028000000000002,0.21206649900000002,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.14,0.2126029163
2019-05-18 07:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-18 07:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-05-18 08:00:00,0.9819200000000001,0.0005600000000000001,0.9819201597,0.0019200000000000003,0.0005600000000000001,0.002,0.98,0.0,0.98,0.13768000000000002,0.14224,0.1979595918,0.007680000000000001,0.0022400000000000002,0.008,0.13,0.14,0.1910497317
2019-05-18 08:30:00,1.04768,0.0022400000000000002,1.0476823946,0.007680000000000001,0.0022400000000000002,0.008,1.04,0.0,1.04,0.13576000000000002,0.14168,0.19622436140000002,0.00576,0.00168,0.006,0.13,0.14,0.1910497317
2019-05-18 09:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.1748,0.1414,0.2248310477,0.0048000000000000004,0.0014,0.005,0.17,0.14,0.22022715550000002
2019-05-18 09:30:00,1.08192,0.0005600000000000001,1.0819201449,0.0019200000000000003,0.0005600000000000001,0.002,1.08,0.0,1.08,0.17384000000000002,0.14112000000000002,0.2239089101,0.0038400000000000005,0.0011200000000000001,0.004,0.17,0.14,0.22022715550000002
2019-05-18 10:00:00,1.0948,0.0014,1.0948008951000001,0.0048000000000000004,0.0014,0.005,1.09,0.0,1.09,0.17192000000000002,0.14056000000000002,0.2220666567,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.14,0.22022715550000002
2019-05-18 10:30:00,1.07384,0.0011200000000000001,1.0738405841,0.0038400000000000005,0.0011200000000000001,0.004,1.07,0.0,1.07,0.1748,0.1414,0.2248310477,0.0048000000000000004,0.0014,0.005,0.17,0.14,0.22022715550000002
2019-05-18 11:00:00,1.0996,0.0028,1.0996035649,0.009600000000000001,0.0028,0.01,1.09,0.0,1.09,0.1592,0.1456,0.215740585,0.019200000000000002,0.0056,0.02,0.14,0.14,0.1979898987
2019-05-18 11:30:00,1.05248,0.0036400000000000004,1.0524862944,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.04,0.0,1.04,0.18704,0.16372,0.2485723235,0.047040000000000005,0.013720000000000001,0.049,0.14,0.15,0.2051828453
2019-05-18 12:00:00,0.9748,0.0014,0.9748010053,0.0048000000000000004,0.0014,0.005,0.97,0.0,0.97,0.20048000000000002,0.14764000000000002,0.248977509,0.060480000000000006,0.017640000000000003,0.063,0.14,0.13,0.1910497317
2019-05-18 12:30:00,0.97384,0.0011200000000000001,0.973840644,0.0038400000000000005,0.0011200000000000001,0.004,0.97,0.0,0.97,0.21008000000000002,0.15044000000000002,0.25839078930000003,0.07008,0.020440000000000003,0.073,0.14,0.13,0.1910497317
2019-05-18 13:00:00,0.9353600000000001,0.0044800000000000005,0.9353707286,0.015360000000000002,0.0044800000000000005,0.016,0.92,0.0,0.92,0.06432,0.14876,0.1620697381,0.06432,0.018760000000000002,0.067,0.0,0.13,0.13
2019-05-18 13:30:00,0.9024800000000001,0.0036400000000000004,0.9024873406,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.89,0.0,0.89,0.02688,0.13784000000000002,0.1404364625,0.02688,0.007840000000000001,0.028,0.0,0.13,0.13
2019-05-18 14:00:00,0.9072800000000001,0.00504,0.9072939987,0.01728,0.00504,0.018000000000000002,0.89,0.0,0.89,0.028800000000000003,0.1384,0.1413647764,0.028800000000000003,0.008400000000000001,0.03,0.0,0.13,0.13
2019-05-18 14:30:00,0.8488,0.008400000000000001,0.8488415635000001,0.028800000000000003,0.008400000000000001,0.03,0.8200000000000001,0.0,0.8200000000000001,-0.08104,0.16428,0.1831813309,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.13,0.15,0.1984943324
2019-05-18 15:00:00,0.8088000000000001,0.1384,0.8205559091,0.028800000000000003,0.008400000000000001,0.03,0.78,0.13,0.7907591289,-0.08048000000000001,0.14736000000000002,0.16790473490000002,0.05952,0.01736,0.062,-0.14,0.13,0.1910497317
2019-05-18 15:30:00,0.7389600000000001,0.14428000000000002,0.7529134080000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.6900000000000001,0.13,0.7021395873,-0.1024,0.1468,0.17898603300000002,0.057600000000000005,0.016800000000000002,0.06,-0.16,0.13,0.20615528130000002
2019-05-18 16:00:00,0.7004800000000001,0.017640000000000003,0.7007020765,0.060480000000000006,0.017640000000000003,0.063,0.64,0.0,0.64,-0.13304000000000002,0.15828,0.2067660514,0.09696,0.028280000000000003,0.101,-0.23,0.13,0.2641968963
2019-05-18 16:30:00,0.7904800000000001,0.017640000000000003,0.7906767987000001,0.060480000000000006,0.017640000000000003,0.063,0.73,0.0,0.73,-0.10880000000000001,0.15660000000000002,0.19068560510000002,0.0912,0.026600000000000002,0.095,-0.2,0.13,0.2385372088
2019-05-18 17:00:00,0.8626400000000001,0.00952,0.8626925292000001,0.03264,0.00952,0.034,0.8300000000000001,0.0,0.8300000000000001,-0.08872000000000001,0.14204,0.1674711916,0.041280000000000004,0.01204,0.043000000000000003,-0.13,0.13,0.1838477631
2019-05-18 17:30:00,0.9120800000000001,0.00644,0.9121027354000001,0.022080000000000002,0.00644,0.023,0.89,0.0,0.89,0.17976,0.13868,0.22703700140000002,0.02976,0.00868,0.031,0.15,0.13,0.1984943324
2019-05-18 18:00:00,0.9563200000000001,0.00476,0.9563318462,0.01632,0.00476,0.017,0.9400000000000001,0.0,0.9400000000000001,0.24536000000000002,0.13448000000000002,0.27979706930000003,0.015360000000000002,0.0044800000000000005,0.016,0.23,0.13,0.2641968963
2019-05-18 18:30:00,1.06632,0.00476,1.0663306241,0.01632,0.00476,0.017,1.05,0.0,1.05,0.28152000000000005,0.13336,0.3115098714,0.01152,0.00336,0.012,0.27,0.13,0.2996664813
2019-05-18 19:00:00,1.0596,0.0028,1.0596036995,0.009600000000000001,0.0028,0.01,1.05,0.0,1.05,0.27672,0.13196000000000002,0.30657364530000003,0.00672,0.0019600000000000004,0.007,0.27,0.13,0.2996664813
2019-05-18 19:30:00,1.06248,0.0036400000000000004,1.0624862352,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.05,0.0,1.05,0.30096,0.15028000000000002,0.33639411410000003,0.0009600000000000001,0.00028000000000000003,0.001,0.30000000000000004,0.15,0.3354101966
2019-05-18 20:00:00,1.05768,0.0022400000000000002,1.057682372,0.007680000000000001,0.0022400000000000002,0.008,1.05,0.0,1.05,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-05-18 20:30:00,0.9857600000000001,0.00168,0.9857614316000001,0.00576,0.00168,0.006,0.98,0.0,0.98,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
