Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-18 21:00:00,0.95096,0.00028000000000000003,0.9509600412,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.0,0.9500000000000001,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-05-18 21:30:00,0.9528800000000001,0.00084,0.9528803702,0.00288,0.00084,0.003,0.9500000000000001,0.0,0.9500000000000001,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-05-18 22:00:00,0.9409600000000001,0.00028000000000000003,0.9409600417,0.0009600000000000001,0.00028000000000000003,0.001,0.9400000000000001,0.0,0.9400000000000001,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-05-18 22:30:00,0.83672,0.0019600000000000004,0.8367222956,0.00672,0.0019600000000000004,0.007,0.8300000000000001,0.0,0.8300000000000001,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-05-18 23:00:00,0.7767200000000001,0.0019600000000000004,0.7767224730000001,0.00672,0.0019600000000000004,0.007,0.77,0.0,0.77,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-18 23:30:00,0.7148,0.0014,0.7148013710000001,0.0048000000000000004,0.0014,0.005,0.71,0.0,0.71,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-19 00:00:00,0.6415200000000001,0.00336,0.641528799,0.01152,0.00336,0.012,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-19 00:30:00,0.60248,0.0036400000000000004,0.6024909958,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.59,0.0,0.59,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-19 01:00:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-19 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-19 02:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 02:30:00,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-19 03:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 03:30:00,0.65192,0.13056,0.6648650991,0.0019200000000000003,0.0005600000000000001,0.002,0.65,0.13,0.6628725368,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-19 04:00:00,0.61672,0.13196000000000002,0.630679792,0.00672,0.0019600000000000004,0.007,0.61,0.13,0.6236986452000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-19 04:30:00,0.61768,0.0022400000000000002,0.6176840616,0.007680000000000001,0.0022400000000000002,0.008,0.61,0.0,0.61,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-19 05:00:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-05-19 05:30:00,0.61384,0.13112000000000001,0.6276878205,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.13,0.6236986452000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-05-19 06:00:00,0.59672,0.13196000000000002,0.6111368096,0.00672,0.0019600000000000004,0.007,0.59,0.13,0.6041522987,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-05-19 06:30:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-05-19 07:00:00,0.6538400000000001,0.0011200000000000001,0.6538409593,0.0038400000000000005,0.0011200000000000001,0.004,0.65,0.0,0.65,-0.13712000000000002,0.13084,0.189528362,0.00288,0.00084,0.003,-0.14,0.13,0.1910497317
2019-05-19 07:30:00,0.7572800000000001,0.00504,0.7572967714000001,0.01728,0.00504,0.018000000000000002,0.74,0.0,0.74,-0.12944,0.13308,0.1856475155,0.010560000000000002,0.0030800000000000003,0.011,-0.14,0.13,0.1910497317
2019-05-19 08:00:00,0.83864,0.00252,0.8386437861,0.00864,0.00252,0.009000000000000001,0.8300000000000001,0.0,0.8300000000000001,0.015360000000000002,0.13448000000000002,0.1353543498,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.13,0.13
2019-05-19 08:30:00,0.8663200000000001,0.00476,0.8663330768,0.01632,0.00476,0.017,0.85,0.0,0.85,0.16304000000000002,0.16672,0.2331900512,0.02304,0.00672,0.024,0.14,0.16,0.2126029163
2019-05-19 09:00:00,0.8768800000000001,0.007840000000000001,0.8769150472,0.02688,0.007840000000000001,0.028,0.85,0.0,0.85,0.17264000000000002,0.14952000000000001,0.2283873902,0.03264,0.00952,0.034,0.14,0.14,0.1979898987
2019-05-19 09:30:00,0.90456,0.01008,0.9046161617,0.03456,0.01008,0.036000000000000004,0.87,0.0,0.87,0.1832,0.1526,0.23843028330000002,0.0432,0.0126,0.045,0.14,0.14,0.1979898987
2019-05-19 10:00:00,0.8622400000000001,0.012320000000000001,0.8623280118000001,0.04224000000000001,0.012320000000000001,0.044,0.8200000000000001,0.0,0.8200000000000001,0.18992,0.18456,0.2648244702,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.14,0.17,0.22022715550000002
2019-05-19 10:30:00,0.8732000000000001,0.0126,0.8732909023000001,0.0432,0.0126,0.045,0.8300000000000001,0.0,0.8300000000000001,0.20624,0.18932000000000002,0.2799589256,0.06624000000000001,0.01932,0.069,0.14,0.17,0.22022715550000002
2019-05-19 11:00:00,0.9126400000000001,0.00952,0.9126896515,0.03264,0.00952,0.034,0.88,0.0,0.88,0.19704000000000002,0.17372,0.2626849824,0.047040000000000005,0.013720000000000001,0.049,0.15,0.16,0.219317122
2019-05-19 11:30:00,0.9330400000000001,0.00672,0.9330641993000001,0.02304,0.00672,0.024,0.91,0.0,0.91,0.18744000000000002,0.17092000000000002,0.2536678931,0.03744,0.010920000000000001,0.039,0.15,0.16,0.219317122
2019-05-19 12:00:00,1.02288,0.00084,1.0228803449,0.00288,0.00084,0.003,1.02,0.0,1.02,0.19440000000000002,0.1542,0.24813101380000002,0.014400000000000001,0.004200000000000001,0.015,0.18,0.15,0.2343074903
2019-05-19 12:30:00,1.03768,0.0022400000000000002,1.0376824177,0.007680000000000001,0.0022400000000000002,0.008,1.03,0.0,1.03,0.25592000000000004,0.15756,0.3005331928,0.025920000000000002,0.007560000000000001,0.027,0.23,0.15,0.2745906044
2019-05-19 13:00:00,0.9782400000000001,0.00532,0.9782544659,0.018240000000000003,0.00532,0.019,0.96,0.0,0.96,0.19224000000000002,0.15232,0.24527046300000002,0.04224000000000001,0.012320000000000001,0.044,0.15,0.14,0.2051828453
2019-05-19 13:30:00,0.8897600000000001,0.00868,0.8898023376,0.02976,0.00868,0.031,0.86,0.0,0.86,0.20800000000000002,0.154,0.2588049459,0.048,0.014,0.05,0.16,0.14,0.2126029163
2019-05-19 14:00:00,0.85648,0.01064,0.8565460875,0.036480000000000005,0.01064,0.038,0.8200000000000001,0.0,0.8200000000000001,0.18992,0.15456,0.24486404390000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.14,0.14,0.1979898987
2019-05-19 14:30:00,0.82264,0.00952,0.8226950832000001,0.03264,0.00952,0.034,0.79,0.0,0.79,0.18128000000000002,0.15204,0.23659797130000002,0.041280000000000004,0.01204,0.043000000000000003,0.14,0.14,0.1979898987
2019-05-19 15:00:00,0.81784,0.00812,0.8178803091,0.027840000000000004,0.00812,0.029,0.79,0.0,0.79,0.1884,0.1512,0.2415698657,0.038400000000000004,0.0112,0.04,0.15,0.14,0.2051828453
2019-05-19 15:30:00,0.8303200000000001,0.011760000000000001,0.8304032755,0.04032,0.011760000000000001,0.042,0.79,0.0,0.79,0.16840000000000002,0.1512,0.2263183598,0.038400000000000004,0.0112,0.04,0.13,0.14,0.1910497317
2019-05-19 16:00:00,0.8188000000000001,0.008400000000000001,0.8188430863,0.028800000000000003,0.008400000000000001,0.03,0.79,0.0,0.79,0.17224,0.16232000000000002,0.2366736149,0.04224000000000001,0.012320000000000001,0.044,0.13,0.15,0.1984943324
2019-05-19 16:30:00,0.87936,0.01148,0.8794349322,0.039360000000000006,0.01148,0.041,0.84,0.0,0.84,0.19128,0.16204000000000002,0.2506890504,0.041280000000000004,0.01204,0.043000000000000003,0.15,0.15,0.2121320344
2019-05-19 17:00:00,0.9322400000000001,0.012320000000000001,0.9323214038000001,0.04224000000000001,0.012320000000000001,0.044,0.89,0.0,0.89,0.19512000000000002,0.16316,0.2543481865,0.04512,0.013160000000000002,0.047,0.15,0.15,0.2121320344
2019-05-19 17:30:00,0.9356800000000001,0.14624,0.9470391755,0.05568000000000001,0.01624,0.058,0.88,0.13,0.8895504483000001,0.23048000000000002,0.16764,0.28499859650000003,0.060480000000000006,0.017640000000000003,0.063,0.17,0.15,0.226715681
2019-05-19 18:00:00,0.9556800000000001,0.01624,0.9558179743,0.05568000000000001,0.01624,0.058,0.9,0.0,0.9,0.20472,0.14596,0.251425138,0.054720000000000005,0.015960000000000002,0.057,0.15,0.13,0.1984943324
2019-05-19 18:30:00,0.9441600000000001,0.01288,0.9442478488,0.044160000000000005,0.01288,0.046,0.9,0.0,0.9,0.24608000000000002,0.14344,0.2848339867,0.04608,0.01344,0.048,0.2,0.13,0.2385372088
2019-05-19 19:00:00,1.01824,0.00532,1.0182538976,0.018240000000000003,0.00532,0.019,1.0,0.0,1.0,0.31632000000000005,0.16476000000000002,0.3566569781,0.01632,0.00476,0.017,0.30000000000000004,0.16,0.34
2019-05-19 19:30:00,0.9830400000000001,0.00672,0.9830629685000001,0.02304,0.00672,0.024,0.96,0.0,0.96,0.32672,0.15196,0.3603301264,0.00672,0.0019600000000000004,0.007,0.32,0.15,0.3534119409
2019-05-19 20:00:00,0.97728,0.00504,0.9772929960000001,0.01728,0.00504,0.018000000000000002,0.96,0.0,0.96,0.32096,0.14028000000000002,0.3502767477,0.0009600000000000001,0.00028000000000000003,0.001,0.32,0.14,0.3492849839
2019-05-19 20:30:00,0.9576800000000001,0.0022400000000000002,0.9576826197,0.007680000000000001,0.0022400000000000002,0.008,0.9500000000000001,0.0,0.9500000000000001,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-05-19 21:00:00,0.91768,0.13224000000000002,0.9271591018,0.007680000000000001,0.0022400000000000002,0.008,0.91,0.13,0.9192388155000001,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-05-19 21:30:00,0.9367200000000001,0.0019600000000000004,0.9367220506,0.00672,0.0019600000000000004,0.007,0.93,0.0,0.93,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-05-19 22:00:00,0.91288,0.00084,0.9128803865,0.00288,0.00084,0.003,0.91,0.0,0.91,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-05-19 22:30:00,0.8357600000000001,0.13168000000000002,0.8460699735,0.00576,0.00168,0.006,0.8300000000000001,0.13,0.8401190392000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-05-19 23:00:00,0.74672,0.0019600000000000004,0.7467225723,0.00672,0.0019600000000000004,0.007,0.74,0.0,0.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 23:30:00,0.6448,0.0014,0.6448015198,0.0048000000000000004,0.0014,0.005,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-20 00:00:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-05-20 00:30:00,0.55344,0.003920000000000001,0.5534538825,0.01344,0.003920000000000001,0.014,0.54,0.0,0.54,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-20 01:00:00,0.5367200000000001,0.0019600000000000004,0.5367235788,0.00672,0.0019600000000000004,0.007,0.53,0.0,0.53,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-20 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-05-20 02:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-20 02:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-05-20 03:00:00,0.6409600000000001,0.00028000000000000003,0.6409600612,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-05-20 03:30:00,0.64768,0.13224000000000002,0.6610422074,0.007680000000000001,0.0022400000000000002,0.008,0.64,0.13,0.6530696747,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-05-20 04:00:00,0.6401600000000001,0.005880000000000001,0.6401870039,0.02016,0.005880000000000001,0.021,0.62,0.0,0.62,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-20 04:30:00,0.6372800000000001,0.13504000000000002,0.6514304261,0.01728,0.00504,0.018000000000000002,0.62,0.13,0.6334824386,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-20 05:00:00,0.63248,0.0036400000000000004,0.6324904742,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.62,0.0,0.62,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-05-20 05:30:00,0.68576,0.00168,0.6857620579,0.00576,0.00168,0.006,0.68,0.0,0.68,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-05-20 06:00:00,0.7119200000000001,0.0005600000000000001,0.7119202202,0.0019200000000000003,0.0005600000000000001,0.002,0.71,0.0,0.71,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-05-20 06:30:00,0.9038400000000001,-0.21888000000000002,0.9299651606,0.0038400000000000005,0.0011200000000000001,0.004,0.9,-0.22,0.9264987858,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-05-20 07:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-05-20 07:30:00,1.16192,-0.23944000000000001,1.1863345228,0.0019200000000000003,0.0005600000000000001,0.002,1.16,-0.24,1.1845674316,0.29,0.12,0.31384709650000003,0.0,0.0,0.0,0.29,0.12,0.31384709650000003
2019-05-20 08:00:00,1.16768,-0.23776000000000003,1.1916402142,0.007680000000000001,0.0022400000000000002,0.008,1.16,-0.24,1.1845674316,0.29,0.12,0.31384709650000003,0.0,0.0,0.0,0.29,0.12,0.31384709650000003
2019-05-20 08:30:00,1.18112,-0.23384000000000002,1.2040455141,0.021120000000000003,0.0061600000000000005,0.022,1.16,-0.24,1.1845674316,0.29,0.12,0.31384709650000003,0.0,0.0,0.0,0.29,0.12,0.31384709650000003
2019-05-20 09:00:00,1.158,-0.116,1.1637955147,0.048,0.014,0.05,1.11,-0.13,1.1175866857,0.17,0.26,0.3106444913,0.0,0.0,0.0,0.17,0.26,0.3106444913
2019-05-20 09:30:00,1.16416,-0.11712000000000002,1.1700365806,0.044160000000000005,0.01288,0.046,1.12,-0.13,1.1275194012,0.14,0.26,0.2952964612,0.0,0.0,0.0,0.14,0.26,0.2952964612
2019-05-20 10:00:00,1.07032,-0.11824000000000001,1.0768312774,0.04032,0.011760000000000001,0.042,1.03,-0.13,1.0381714695,0.14,0.34,0.3676955262,0.0,0.0,0.0,0.14,0.34,0.3676955262
2019-05-20 10:30:00,0.9628000000000001,-0.1446,0.9735979663000001,0.0528,0.0154,0.055,0.91,-0.16,0.9239588735,-0.17,0.27,0.31906112270000003,0.0,0.0,0.0,-0.17,0.27,0.31906112270000003
2019-05-20 11:00:00,1.02912,-0.12984,1.0372783619,0.06912,0.02016,0.07200000000000001,0.96,-0.15,0.9716480844000001,-0.17,0.27,0.31906112270000003,0.0,0.0,0.0,-0.17,0.27,0.31906112270000003
2019-05-20 11:30:00,1.01472,-0.13404000000000002,1.0235347576,0.054720000000000005,0.015960000000000002,0.057,0.96,-0.15,0.9716480844000001,-0.19904000000000002,0.27028,0.3356608407,0.0009600000000000001,0.00028000000000000003,0.001,-0.2,0.27,0.3360059523
2019-05-20 12:00:00,1.03992,-0.11544000000000001,1.0463077941,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.99,-0.13,0.9984988733000001,-0.19808,0.29056000000000004,0.35165437580000003,0.0019200000000000003,0.0005600000000000001,0.002,-0.2,0.29,0.3522782991
2019-05-20 12:30:00,1.07048,-0.11236000000000002,1.0763606273,0.060480000000000006,0.017640000000000003,0.063,1.01,-0.13,1.0183319694,-0.15904000000000001,0.29028000000000004,0.3309927492,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.29,0.3312099032
2019-05-20 13:00:00,1.07512,-0.11684000000000001,1.08145023,0.04512,0.013160000000000002,0.047,1.03,-0.13,1.0381714695,0.0,0.31,0.31,0.0,0.0,0.0,0.0,0.31,0.31
2019-05-20 13:30:00,1.0076,-0.11320000000000001,1.0139388542,0.057600000000000005,0.016800000000000002,0.06,0.9500000000000001,-0.13,0.9588534820000001,-0.21616000000000002,0.26112,0.3389820054,0.0038400000000000005,0.0011200000000000001,0.004,-0.22,0.26,0.34058772730000003
2019-05-20 14:00:00,0.97008,-0.10956,0.9762472023000001,0.07008,0.020440000000000003,0.073,0.9,-0.13,0.9093404203000001,-0.26136000000000004,0.21252000000000001,0.3368587241,0.00864,0.00252,0.009000000000000001,-0.27,0.21,0.34205262750000004
2019-05-20 14:30:00,0.9302400000000001,-0.10368000000000001,0.936,0.09024,0.026320000000000003,0.094,0.84,-0.13,0.85,-0.22808,0.21056000000000002,0.3104126286,0.0019200000000000003,0.0005600000000000001,0.002,-0.23,0.21,0.31144823
2019-05-20 15:00:00,0.8995200000000001,-0.11264,0.9065450899,0.05952,0.01736,0.062,0.84,-0.13,0.85,-0.17808000000000002,0.21056000000000002,0.2757680185,0.0019200000000000003,0.0005600000000000001,0.002,-0.18,0.21,0.2765863337
2019-05-20 15:30:00,0.9830400000000001,-0.12328000000000001,0.9907399255,0.02304,0.00672,0.024,0.96,-0.13,0.9687620967,-0.13,0.23,0.2641968963,0.0,0.0,0.0,-0.13,0.23,0.2641968963
2019-05-20 16:00:00,0.9811200000000001,-0.12384,0.9889048488000001,0.021120000000000003,0.0061600000000000005,0.022,0.96,-0.13,0.9687620967,-0.13,0.25,0.2817800561,0.0,0.0,0.0,-0.13,0.25,0.2817800561
2019-05-20 16:30:00,1.02624,-0.11068000000000001,1.0321911645,0.06624000000000001,0.01932,0.069,0.96,-0.13,0.9687620967,-0.12616000000000002,0.17112000000000002,0.2125991533,0.0038400000000000005,0.0011200000000000001,0.004,-0.13,0.17,0.2140093456
2019-05-20 17:00:00,1.12976,0.00868,1.1297933439,0.02976,0.00868,0.031,1.1,0.0,1.1,0.22,0.17,0.2780287755,0.0,0.0,0.0,0.22,0.17,0.2780287755
2019-05-20 17:30:00,1.24224,0.012320000000000001,1.2423010907,0.04224000000000001,0.012320000000000001,0.044,1.2,0.0,1.2,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-05-20 18:00:00,1.36416,-0.17712000000000003,1.37561041,0.044160000000000005,0.01288,0.046,1.32,-0.19,1.3336041392,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-05-20 18:30:00,1.28456,-0.23992000000000002,1.3067731249,0.03456,0.01008,0.036000000000000004,1.25,-0.25,1.2747548784,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-05-20 19:00:00,1.24976,0.00868,1.2497901424,0.02976,0.00868,0.031,1.22,0.0,1.22,0.38096,0.14028000000000002,0.4059667474,0.0009600000000000001,0.00028000000000000003,0.001,0.38,0.14,0.4049691346
2019-05-20 19:30:00,1.15416,0.01288,1.1542318658,0.044160000000000005,0.01288,0.046,1.11,0.0,1.11,0.33288,0.14084000000000002,0.36144847490000004,0.00288,0.00084,0.003,0.33,0.14,0.3584689666
2019-05-20 20:00:00,1.11456,-0.22992,1.1380277677,0.03456,0.01008,0.036000000000000004,1.08,-0.24,1.1063453349,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-05-20 20:30:00,1.1088,0.008400000000000001,1.1088318177,0.028800000000000003,0.008400000000000001,0.03,1.08,0.0,1.08,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-05-20 21:00:00,1.04976,0.00868,1.0497958849,0.02976,0.00868,0.031,1.02,0.0,1.02,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-05-20 21:30:00,1.04304,0.00672,1.0430616473,0.02304,0.00672,0.024,1.02,0.0,1.02,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-05-20 22:00:00,0.9782400000000001,0.00532,0.9782544659,0.018240000000000003,0.00532,0.019,0.96,0.0,0.96,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-05-20 22:30:00,0.9059200000000001,0.007560000000000001,0.9059515440000001,0.025920000000000002,0.007560000000000001,0.027,0.88,0.0,0.88,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-05-20 23:00:00,0.8078400000000001,0.00812,0.8078808080000001,0.027840000000000004,0.00812,0.029,0.78,0.0,0.78,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-20 23:30:00,0.69208,0.00644,0.6921099624,0.022080000000000002,0.00644,0.023,0.67,0.0,0.67,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-21 00:00:00,0.6607200000000001,0.008960000000000001,0.6607807503,0.030720000000000004,0.008960000000000001,0.032,0.63,0.0,0.63,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-05-22 00:30:00,0.6155200000000001,0.010360000000000001,0.6156071799,0.03552,0.010360000000000001,0.037,0.58,0.0,0.58,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-22 01:00:00,0.59824,0.00532,0.5982636543000001,0.018240000000000003,0.00532,0.019,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-05-22 01:30:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-22 02:00:00,0.6667200000000001,0.0019600000000000004,0.666722881,0.00672,0.0019600000000000004,0.007,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 02:30:00,0.66576,0.00168,0.6657621197,0.00576,0.00168,0.006,0.66,0.0,0.66,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-05-22 03:00:00,0.65632,0.00476,0.6563372609,0.01632,0.00476,0.017,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 03:30:00,0.66208,0.00644,0.6621113199,0.022080000000000002,0.00644,0.023,0.64,0.0,0.64,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-22 04:00:00,0.64632,0.00476,0.6463375279,0.01632,0.00476,0.017,0.63,0.0,0.63,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-22 04:30:00,0.6501600000000001,0.005880000000000001,0.6501865886,0.02016,0.005880000000000001,0.021,0.63,0.0,0.63,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-22 05:00:00,0.6592,0.0056,0.6592237860000001,0.019200000000000002,0.0056,0.02,0.64,0.0,0.64,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-22 05:30:00,0.6753600000000001,0.0044800000000000005,0.6753748589,0.015360000000000002,0.0044800000000000005,0.016,0.66,0.0,0.66,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-05-22 06:00:00,0.71672,0.0019600000000000004,0.7167226800000001,0.00672,0.0019600000000000004,0.007,0.71,0.0,0.71,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-05-22 06:30:00,0.9324800000000001,-0.15636,0.9454984929,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.92,-0.16,0.9338094024,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-22 07:00:00,1.05864,-0.17748000000000003,1.073414086,0.00864,0.00252,0.009000000000000001,1.05,-0.18,1.0653168543,0.2,0.17,0.26248809500000003,0.0,0.0,0.0,0.2,0.17,0.26248809500000003
2019-05-22 07:30:00,1.1743999999999999,-0.1258,1.1811185377,0.014400000000000001,0.004200000000000001,0.015,1.16,-0.13,1.167261753,0.24,0.19,0.3061045573,0.0,0.0,0.0,0.24,0.19,0.3061045573
2019-05-22 08:00:00,1.20208,-0.12356000000000002,1.2084135881,0.022080000000000002,0.00644,0.023,1.18,-0.13,1.1871394189,0.30000000000000004,0.22,0.3720215048,0.0,0.0,0.0,0.30000000000000004,0.22,0.3720215048
2019-05-22 08:30:00,1.2036,-0.1202,1.2095871196,0.033600000000000005,0.0098,0.035,1.17,-0.13,1.177200068,0.19,0.24,0.3061045573,0.0,0.0,0.0,0.19,0.24,0.3061045573
2019-05-22 09:00:00,1.18552,-0.14964000000000002,1.1949266923,0.03552,0.010360000000000001,0.037,1.15,-0.16,1.1610770862,0.14,0.26,0.2952964612,0.0,0.0,0.0,0.14,0.26,0.2952964612
2019-05-22 09:30:00,1.1826400000000001,-0.15048,1.1921751549,0.03264,0.00952,0.034,1.15,-0.16,1.1610770862,0.13,0.23,0.2641968963,0.0,0.0,0.0,0.13,0.23,0.2641968963
2019-05-22 10:00:00,1.03568,-0.12376000000000001,1.0430482252,0.05568000000000001,0.01624,0.058,0.98,-0.14,0.9899494937000001,-0.14,0.23,0.2692582404,0.0,0.0,0.0,-0.14,0.23,0.2692582404
2019-05-22 10:30:00,0.9972000000000001,-0.13040000000000002,1.005689813,0.06720000000000001,0.0196,0.07,0.93,-0.15,0.9420191081,-0.16,0.25,0.29681644160000004,0.0,0.0,0.0,-0.16,0.25,0.29681644160000004
2019-05-22 11:00:00,1.02008,-0.12956,1.0282747687,0.07008,0.020440000000000003,0.073,0.9500000000000001,-0.15,0.9617692031,-0.16,0.25,0.29681644160000004,0.0,0.0,0.0,-0.16,0.25,0.29681644160000004
2019-05-22 11:30:00,0.9924000000000001,-0.1218,0.9998464882,0.062400000000000004,0.0182,0.065,0.93,-0.14,0.9404786016000001,-0.18,0.2,0.2690724809,0.0,0.0,0.0,-0.18,0.2,0.2690724809
2019-05-22 12:00:00,0.96528,-0.12096000000000001,0.9728292759,0.06528,0.01904,0.068,0.9,-0.14,0.9108238029,-0.19712000000000002,0.23084000000000002,0.3035513136,0.00288,0.00084,0.003,-0.2,0.23,0.3047950131
2019-05-22 12:30:00,0.93952,-0.12264000000000001,0.9474905804,0.05952,0.01736,0.062,0.88,-0.14,0.8910667764,-0.17904,0.26028,0.3159129627,0.0009600000000000001,0.00028000000000000003,0.001,-0.18,0.26,0.316227766
2019-05-22 13:00:00,0.89104,-0.11928000000000001,0.8989883203000001,0.07104,0.020720000000000002,0.074,0.8200000000000001,-0.14,0.8318653737,-0.15904000000000001,0.26028,0.3050236056,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.26,0.30528675040000003
2019-05-22 13:30:00,0.8683200000000001,-0.11424000000000001,0.8758027175,0.08832000000000001,0.02576,0.092,0.78,-0.14,0.7924645102000001,-0.21712,0.23084000000000002,0.3169040864,0.00288,0.00084,0.003,-0.22,0.23,0.3182766093
2019-05-22 14:00:00,0.86928,-0.11396,0.8767180847,0.08928000000000001,0.02604,0.093,0.78,-0.14,0.7924645102000001,-0.23520000000000002,0.23140000000000002,0.3299469654,0.0048000000000000004,0.0014,0.005,-0.24,0.23,0.33241540280000004
2019-05-22 14:30:00,0.8883200000000001,-0.11424000000000001,0.8956356402000001,0.08832000000000001,0.02576,0.092,0.8,-0.14,0.8121576202,-0.26808000000000004,0.20056000000000002,0.3348002389,0.0019200000000000003,0.0005600000000000001,0.002,-0.27,0.2,0.3360059523
2019-05-22 15:00:00,0.84352,-0.11564,0.8514097721,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.76,-0.14,0.7727871635,-0.26,0.21,0.3342154993,0.0,0.0,0.0,-0.26,0.21,0.3342154993
2019-05-22 15:30:00,0.85528,-0.12096000000000001,0.8637911785,0.06528,0.01904,0.068,0.79,-0.14,0.8023091673,-0.24,0.21,0.3189043744,0.0,0.0,0.0,-0.24,0.21,0.3189043744
2019-05-22 16:00:00,0.9152800000000001,0.01904,0.9154780172,0.06528,0.01904,0.068,0.85,0.0,0.85,-0.17,0.21,0.27018512170000003,0.0,0.0,0.0,-0.17,0.21,0.27018512170000003
2019-05-22 16:30:00,0.9239200000000001,0.021560000000000003,0.9241715209,0.07392,0.021560000000000003,0.077,0.85,0.0,0.85,-0.1252,0.16140000000000002,0.2042669822,0.0048000000000000004,0.0014,0.005,-0.13,0.16,0.20615528130000002
2019-05-22 17:00:00,0.992,0.021,0.9922222533,0.07200000000000001,0.021,0.075,0.92,0.0,0.92,-0.1404,0.1328,0.1932563065,0.009600000000000001,0.0028,0.01,-0.15,0.13,0.1984943324
2019-05-22 17:30:00,1.0328,0.0154,1.0329148077,0.0528,0.0154,0.055,0.98,0.0,0.98,0.17056000000000002,0.13308,0.2163353878,0.010560000000000002,0.0030800000000000003,0.011,0.16,0.13,0.20615528130000002
2019-05-22 18:00:00,1.094,0.007,1.0940223947,0.024,0.007,0.025,1.07,0.0,1.07,0.17344,0.13392,0.21912553480000002,0.01344,0.003920000000000001,0.014,0.16,0.13,0.20615528130000002
2019-05-22 18:30:00,1.10976,0.00868,1.1097939448,0.02976,0.00868,0.031,1.08,0.0,1.08,0.20536000000000001,0.13448000000000002,0.2454742349,0.015360000000000002,0.0044800000000000005,0.016,0.19,0.13,0.2302172887
2019-05-22 19:00:00,1.1492,0.0056,1.1492136442,0.019200000000000002,0.0056,0.02,1.13,0.0,1.13,0.21672000000000002,0.15196,0.2646873628,0.00672,0.0019600000000000004,0.007,0.21,0.15,0.25806975800000004
2019-05-22 19:30:00,1.10208,0.00644,1.1020988159,0.022080000000000002,0.00644,0.023,1.08,0.0,1.08,0.18096,0.15028000000000002,0.2352245735,0.0009600000000000001,0.00028000000000000003,0.001,0.18,0.15,0.2343074903
2019-05-22 20:00:00,1.12344,-0.12608,1.130492636,0.01344,0.003920000000000001,0.014,1.11,-0.13,1.1175866857,0.24,0.15,0.283019434,0.0,0.0,0.0,0.24,0.15,0.283019434
2019-05-22 20:30:00,1.07248,0.0036400000000000004,1.0724861771,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.06,0.0,1.06,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-05-22 21:00:00,1.06192,0.0005600000000000001,1.0619201477,0.0019200000000000003,0.0005600000000000001,0.002,1.06,0.0,1.06,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-05-22 21:30:00,1.02384,0.0011200000000000001,1.0238406126,0.0038400000000000005,0.0011200000000000001,0.004,1.02,0.0,1.02,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-05-22 22:00:00,0.97384,0.0011200000000000001,0.973840644,0.0038400000000000005,0.0011200000000000001,0.004,0.97,0.0,0.97,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-05-22 22:30:00,0.85384,0.0011200000000000001,0.8538407346,0.0038400000000000005,0.0011200000000000001,0.004,0.85,0.0,0.85,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-05-22 23:00:00,0.7667200000000001,0.0019600000000000004,0.7667225052000001,0.00672,0.0019600000000000004,0.007,0.76,0.0,0.76,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-05-22 23:30:00,0.72672,0.0019600000000000004,0.7267226431,0.00672,0.0019600000000000004,0.007,0.72,0.0,0.72,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-05-23 00:00:00,0.6248,0.0014,0.6248015685,0.0048000000000000004,0.0014,0.005,0.62,0.0,0.62,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-05-23 00:30:00,0.59248,0.0036400000000000004,0.5924911814,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.58,0.0,0.58,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-05-23 01:00:00,0.5796,0.0028,0.5796067632,0.009600000000000001,0.0028,0.01,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-05-23 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-05-23 02:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 02:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-23 03:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-23 03:30:00,0.61768,0.0022400000000000002,0.6176840616,0.007680000000000001,0.0022400000000000002,0.008,0.61,0.0,0.61,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-05-23 04:00:00,0.6186400000000001,0.00252,0.6186451325,0.00864,0.00252,0.009000000000000001,0.61,0.0,0.61,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-05-23 04:30:00,0.61672,0.0019600000000000004,0.6167231145000001,0.00672,0.0019600000000000004,0.007,0.61,0.0,0.61,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-05-23 05:00:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-05-23 05:30:00,0.65576,0.00168,0.655762152,0.00576,0.00168,0.006,0.65,0.0,0.65,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-05-23 06:00:00,0.67288,0.00084,0.6728805243,0.00288,0.00084,0.003,0.67,0.0,0.67,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-05-23 06:30:00,0.8648,-0.21860000000000002,0.8920005605,0.0048000000000000004,0.0014,0.005,0.86,-0.22,0.8876936408,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-05-23 07:00:00,0.9628800000000001,-0.12916,0.9715040916000001,0.00288,0.00084,0.003,0.96,-0.13,0.9687620967,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-05-23 07:30:00,1.06768,-0.12776,1.0752967962,0.007680000000000001,0.0022400000000000002,0.008,1.06,-0.13,1.067941946,0.22,0.18,0.2842534081,0.0,0.0,0.0,0.22,0.18,0.2842534081
2019-05-23 08:00:00,1.15768,-0.12776,1.1647083755,0.007680000000000001,0.0022400000000000002,0.008,1.15,-0.13,1.1573245007,0.26,0.18,0.316227766,0.0,0.0,0.0,0.26,0.18,0.316227766
2019-05-23 08:30:00,1.16056,-0.12692,1.1674794217,0.010560000000000002,0.0030800000000000003,0.011,1.15,-0.13,1.1573245007,0.19,0.23,0.2983286778,0.0,0.0,0.0,0.19,0.23,0.2983286778
2019-05-23 09:00:00,1.09496,-0.12272000000000001,1.1018155926,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.07,-0.13,1.0778682665,0.14,0.23,0.2692582404,0.0,0.0,0.0,0.14,0.23,0.2692582404
2019-05-23 09:30:00,1.05304,-0.12328000000000001,1.0602316728,0.02304,0.00672,0.024,1.03,-0.13,1.0381714695,-0.15,0.23,0.2745906044,0.0,0.0,0.0,-0.15,0.23,0.2745906044
2019-05-23 10:00:00,0.9536,-0.1202,0.9611456705,0.033600000000000005,0.0098,0.035,0.92,-0.13,0.9291393867000001,-0.15,0.2,0.25,0.0,0.0,0.0,-0.15,0.2,0.25
2019-05-23 10:30:00,0.8970400000000001,-0.11628000000000001,0.904545079,0.047040000000000005,0.013720000000000001,0.049,0.85,-0.13,0.8598837131,-0.1852,0.19140000000000001,0.266332499,0.0048000000000000004,0.0014,0.005,-0.19,0.19,0.2687005769
2019-05-23 11:00:00,0.8937600000000001,-0.11432,0.9010416195000001,0.05376,0.015680000000000003,0.056,0.84,-0.13,0.85,-0.22232000000000002,0.19224000000000002,0.2939088294,0.007680000000000001,0.0022400000000000002,0.008,-0.23,0.19,0.2983286778
2019-05-23 11:30:00,0.9332,-0.1274,0.9418561461,0.0432,0.0126,0.045,0.89,-0.14,0.9009439494,-0.26232,0.20224,0.3312292258,0.007680000000000001,0.0022400000000000002,0.008,-0.27,0.2,0.3360059523
2019-05-23 12:00:00,0.9218400000000001,-0.13488,0.9316553011,0.051840000000000004,0.015120000000000001,0.054,0.87,-0.15,0.8828363382000001,-0.27944,0.19308000000000003,0.33965659130000003,0.010560000000000002,0.0030800000000000003,0.011,-0.29,0.19,0.3466987165
2019-05-23 12:30:00,0.8876000000000001,-0.1332,0.8975388571,0.057600000000000005,0.016800000000000002,0.06,0.8300000000000001,-0.15,0.8434453154,-0.23040000000000002,0.1928,0.30042636370000003,0.009600000000000001,0.0028,0.01,-0.24,0.19,0.3061045573
2019-05-23 13:00:00,0.81784,-0.12188000000000002,0.8268718159,0.027840000000000004,0.00812,0.029,0.79,-0.13,0.800624756,0.7415200000000001,0.29336,0.7974409069,0.01152,0.00336,0.012,0.73,0.29,0.7854934755
2019-05-23 13:30:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,0.9230400000000001,0.27672,0.9636268988000001,0.02304,0.00672,0.024,0.9,0.27,0.9396275858
2019-05-23 14:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,0.9115200000000001,0.33336000000000005,0.9705656083,0.01152,0.00336,0.012,0.9,0.33,0.9585927185
2019-05-23 14:30:00,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0,0.9315200000000001,0.33336000000000005,0.9893727306000001,0.01152,0.00336,0.012,0.92,0.33,0.9773944956
2019-05-23 15:00:00,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.0,0.0,0.8496,0.3128,0.9053529698,0.009600000000000001,0.0028,0.01,0.84,0.31,0.8953770156
2019-05-23 15:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,0.84672,0.34196000000000004,0.9131655929,0.00672,0.0019600000000000004,0.007,0.84,0.34,0.9062008607
2019-05-23 16:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,1.0048,0.3014,1.0490305048,0.0048000000000000004,0.0014,0.005,1.0,0.30000000000000004,1.0440306509
2019-05-23 16:30:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,1.07208,0.23644,1.0978430671,0.022080000000000002,0.00644,0.023,1.05,0.23,1.0748953437
2019-05-23 17:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,1.254,0.20700000000000002,1.2709701019,0.024,0.007,0.025,1.23,0.2,1.2461540836
2019-05-23 17:30:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,1.3992,0.1956,1.4128057191,0.019200000000000002,0.0056,0.02,1.38,0.19,1.3930183057
2019-05-23 18:00:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,1.5396,0.1728,1.5492669234,0.009600000000000001,0.0028,0.01,1.53,0.17,1.5394154735
2019-05-23 18:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.6182400000000001,0.14532,1.624751858,0.018240000000000003,0.00532,0.019,1.6,0.14,1.606113321
2019-05-23 19:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,1.6124800000000001,0.14364000000000002,1.6188650963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6,0.14,1.606113321
2019-05-23 19:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.60288,0.14084000000000002,1.6090556858,0.00288,0.00084,0.003,1.6,0.14,1.606113321
2019-05-23 20:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,1.74,0.14,1.7456230979,0.0,0.0,0.0,1.74,0.14,1.7456230979
2019-05-23 20:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.6400000000000001,0.14,1.6459647627,0.0,0.0,0.0,1.6400000000000001,0.14,1.6459647627
2019-05-23 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.67,0.14,1.6758579892,0.0,0.0,0.0,1.67,0.14,1.6758579892
2019-05-23 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.67,0.14,1.6758579892,0.0,0.0,0.0,1.67,0.14,1.6758579892
2019-05-23 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6600000000000001,0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,0.14,1.6658931538
2019-05-23 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.43,0.14,1.4368368035,0.0,0.0,0.0,1.43,0.14,1.4368368035
2019-05-23 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.17,0.14,1.1783462988,0.0,0.0,0.0,1.17,0.14,1.1783462988
2019-05-23 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2019-05-24 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2019-05-24 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2019-05-24 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2019-05-24 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2019-05-24 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2019-05-24 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2019-05-24 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2019-05-24 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289
2019-05-24 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2019-05-24 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.75,0.15,0.7648529270000001,0.0,0.0,0.0,0.75,0.15,0.7648529270000001
2019-05-24 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2019-05-24 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2019-05-24 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2019-05-24 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.22,0.16,1.2304470732000001,0.0,0.0,0.0,1.22,0.16,1.2304470732000001
2019-05-24 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.5,0.18,1.5107613974,0.0,0.0,0.0,1.5,0.18,1.5107613974
2019-05-24 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.8,0.28,1.8216476059,0.0,0.0,0.0,1.8,0.28,1.8216476059
2019-05-24 08:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.79,0.33,1.8201648277,0.0,0.0,0.0,1.79,0.33,1.8201648277
2019-05-24 08:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,1.79,0.35000000000000003,1.8238969269,0.0,0.0,0.0,1.79,0.35000000000000003,1.8238969269
2019-05-24 09:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,1.67096,0.39028,1.7159329241,0.0009600000000000001,0.00028000000000000003,0.001,1.67,0.39,1.7149344011
2019-05-24 09:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.57096,0.32028,1.6032762083,0.0009600000000000001,0.00028000000000000003,0.001,1.57,0.32,1.602279626
2019-05-24 10:00:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,1.5219200000000002,0.36056000000000005,1.5640473139000002,0.0019200000000000003,0.0005600000000000001,0.002,1.52,0.36,1.5620499352000001
2019-05-24 10:30:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,1.26576,0.43168,1.3373466267,0.00576,0.00168,0.006,1.26,0.43,1.3313526956000001
2019-05-24 11:00:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.30096,0.41028000000000003,1.3641211823,0.0009600000000000001,0.00028000000000000003,0.001,1.3,0.41000000000000003,1.3631214179
2019-05-24 11:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,1.3,0.34,1.3437261625999999,0.0,0.0,0.0,1.3,0.34,1.3437261625999999
2019-05-24 12:00:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,1.34,0.33,1.3800362314,0.0,0.0,0.0,1.34,0.33,1.3800362314
2019-05-24 12:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.40056,0.29308,1.4308962925,0.010560000000000002,0.0030800000000000003,0.011,1.3900000000000001,0.29,1.4199295757
2019-05-24 13:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,1.3163200000000002,0.26476,1.3426824643,0.01632,0.00476,0.017,1.3,0.26,1.3257450735
2019-05-24 13:30:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,1.47,0.25,1.4911069713,0.0,0.0,0.0,1.47,0.25,1.4911069713
2019-05-24 14:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,1.49,0.23,1.5076471736000001,0.0,0.0,0.0,1.49,0.23,1.5076471736000001
2019-05-24 14:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.5896,0.2528,1.6095763418,0.009600000000000001,0.0028,0.01,1.58,0.25,1.5996562131
2019-05-24 15:00:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,1.12912,0.25016,1.1564998919,0.06912,0.02016,0.07200000000000001,1.06,0.23,1.0846658472
2019-05-24 15:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,1.2144,0.23420000000000002,1.2367768594,0.014400000000000001,0.004200000000000001,0.015,1.2,0.23,1.2218428704
2019-05-24 16:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.25976,0.19868000000000002,1.2753309374000001,0.02976,0.00868,0.031,1.23,0.19,1.2445882853
2019-05-24 16:30:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,1.38344,0.16392,1.3931173676,0.01344,0.003920000000000001,0.014,1.37,0.16,1.3793114224
2019-05-24 17:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,1.5348000000000002,0.1414,1.5412997762,0.0048000000000000004,0.0014,0.005,1.53,0.14,1.5363918771
2019-05-24 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6667200000000002,0.14196,1.6727546742000001,0.00672,0.0019600000000000004,0.007,1.6600000000000001,0.14,1.6658931538
2019-05-24 18:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,1.71672,0.15196,1.7234324472,0.00672,0.0019600000000000004,0.007,1.71,0.15,1.7165663401
2019-05-24 18:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,1.79288,0.15084,1.7992141062,0.00288,0.00084,0.003,1.79,0.15,1.7962739212
2019-05-24 19:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,1.8319200000000002,0.14056000000000002,1.8373045474,0.0019200000000000003,0.0005600000000000001,0.002,1.83,0.14,1.8353473786
2019-05-24 19:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,1.78,0.14,1.7854971297,0.0,0.0,0.0,1.78,0.14,1.7854971297
2019-05-24 20:00:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,1.6600000000000001,0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,0.14,1.6658931538
2019-05-24 20:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.6600000000000001,0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,0.14,1.6658931538
2019-05-24 21:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.63,0.15,1.63688729,0.0,0.0,0.0,1.63,0.15,1.63688729
2019-05-24 21:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.53,0.14,1.5363918771,0.0,0.0,0.0,1.53,0.14,1.5363918771
2019-05-24 22:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,1.5,0.14,1.5065191668,0.0,0.0,0.0,1.5,0.14,1.5065191668
2019-05-24 22:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001
2019-05-24 23:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.21,0.14,1.2180722474,0.0,0.0,0.0,1.21,0.14,1.2180722474
2019-05-24 23:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2019-05-25 00:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2019-05-25 00:30:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2019-05-25 01:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-05-25 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2019-05-25 02:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2019-05-25 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2019-05-25 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2019-05-25 03:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2019-05-25 04:00:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2019-05-25 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.76,0.15,0.7746612163000001,0.0,0.0,0.0,0.76,0.15,0.7746612163000001
2019-05-25 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2019-05-25 05:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,0.68,0.15,0.6963476143,0.0,0.0,0.0,0.68,0.15,0.6963476143
2019-05-25 06:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.70384,0.13112000000000001,0.7159491602,0.0038400000000000005,0.0011200000000000001,0.004,0.7000000000000001,0.13,0.7119691005000001
2019-05-25 06:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.82576,0.13168000000000002,0.8361932791000001,0.00576,0.00168,0.006,0.8200000000000001,0.13,0.8302409289
2019-05-25 07:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.9848,0.13140000000000002,0.9935275537,0.0048000000000000004,0.0014,0.005,0.98,0.13,0.9885848471
2019-05-25 07:30:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,1.0444,0.1542,1.0557220278,0.014400000000000001,0.004200000000000001,0.015,1.03,0.15,1.0408650249
2019-05-25 08:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,1.28936,0.20148000000000002,1.3050070498,0.039360000000000006,0.01148,0.041,1.25,0.19,1.2643575444000001
