Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-25 08:30:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,1.40568,0.20624,1.4207291086,0.05568000000000001,0.01624,0.058,1.35,0.19,1.3633048082
2019-05-25 09:00:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,1.4172,0.2396,1.4373113789,0.06720000000000001,0.0196,0.07,1.35,0.22,1.3678084661
2019-05-25 09:30:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,1.29352,0.22436000000000003,1.3128333481,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.21,0.2,1.2264175472
2019-05-25 10:00:00,0.07008,0.020440000000000003,0.073,0.07008,0.020440000000000003,0.073,0.0,0.0,0.0,1.22176,0.21968000000000001,1.2413528104,0.10176,0.02968,0.106,1.12,0.19,1.1360017606
2019-05-25 10:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,1.276,0.218,1.2944883159,0.096,0.028,0.1,1.18,0.19,1.1951987282
2019-05-25 11:00:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,1.13584,0.23212000000000002,1.1593154014,0.07584,0.02212,0.079,1.06,0.21,1.0806016842
2019-05-25 11:30:00,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0,1.08312,0.20716,1.1027530095,0.09312000000000001,0.027160000000000004,0.097,0.99,0.18,1.0062305899
2019-05-25 12:00:00,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,1.00696,0.22828,1.032511598,0.09696,0.028280000000000003,0.101,0.91,0.2,0.9317188417000001
2019-05-25 12:30:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,1.00448,0.22464,1.0292925726,0.08448000000000001,0.024640000000000002,0.088,0.92,0.2,0.9414881837
2019-05-25 13:00:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,0.9444800000000001,0.19464,0.9643273303000001,0.08448000000000001,0.024640000000000002,0.088,0.86,0.17,0.8766413178
2019-05-25 13:30:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0,0.856,0.178,0.8743111574,0.096,0.028,0.1,0.76,0.15,0.7746612163000001
2019-05-25 14:00:00,0.09504000000000001,0.02772,0.099,0.09504000000000001,0.02772,0.099,0.0,0.0,0.0,0.6575200000000001,0.18136000000000002,0.6820733098,0.10752,0.031360000000000006,0.112,0.55,0.15,0.5700877125
2019-05-25 14:30:00,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,0.69696,0.17828000000000002,0.7194004448,0.09696,0.028280000000000003,0.101,0.6000000000000001,0.15,0.6184658438
2019-05-25 15:00:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,0.8304800000000001,0.16764,0.8472309012,0.060480000000000006,0.017640000000000003,0.063,0.77,0.15,0.7844743463
2019-05-25 15:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,0.7866400000000001,0.15652000000000002,0.8020604715,0.05664,0.01652,0.059000000000000004,0.73,0.14,0.7433034374
2019-05-25 16:00:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,0.74184,0.15512,0.7578844239,0.051840000000000004,0.015120000000000001,0.054,0.6900000000000001,0.14,0.7040596566
2019-05-25 16:30:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,0.8337600000000001,0.15568,0.8481697943000001,0.05376,0.015680000000000003,0.056,0.78,0.14,0.7924645102000001
2019-05-25 17:00:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,1.17304,0.15672000000000003,1.1834627159,0.02304,0.00672,0.024,1.15,0.15,1.1597413505
2019-05-25 17:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,1.42536,0.15448,1.4337068041,0.015360000000000002,0.0044800000000000005,0.016,1.4100000000000001,0.15,1.4179562758
2019-05-25 18:00:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,1.3940000000000001,0.157,1.4028132449,0.024,0.007,0.025,1.37,0.15,1.3781872151
2019-05-25 18:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,1.53112,0.15616000000000002,1.5390628317,0.021120000000000003,0.0061600000000000005,0.022,1.51,0.15,1.5174320413
2019-05-25 19:00:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,1.4726400000000002,0.13952,1.4792343966,0.03264,0.00952,0.034,1.44,0.13,1.4458561478
2019-05-25 19:30:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,1.45248,0.13364,1.458615028,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.44,0.13,1.4458561478
2019-05-25 20:00:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,1.4719200000000001,0.13056,1.4776990221,0.0019200000000000003,0.0005600000000000001,0.002,1.47,0.13,1.475737104
2019-05-25 20:30:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,1.43,0.13,1.4358969322,0.0,0.0,0.0,1.43,0.13,1.4358969322
2019-05-25 21:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.3,0.13,1.3064838307,0.0,0.0,0.0,1.3,0.13,1.3064838307
2019-05-25 21:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.28,0.13,1.2865846261,0.0,0.0,0.0,1.28,0.13,1.2865846261
2019-05-25 22:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31
2019-05-25 22:30:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,1.3,0.14,1.3075167303,0.0,0.0,0.0,1.3,0.14,1.3075167303
2019-05-25 23:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.08,0.12,1.0866462166,0.0,0.0,0.0,1.08,0.12,1.0866462166
2019-05-25 23:30:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001
2019-05-26 00:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2019-05-26 00:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-05-26 01:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2019-05-26 01:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2019-05-26 02:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2019-05-26 02:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2019-05-26 03:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2019-05-26 03:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001
2019-05-26 04:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2019-05-26 04:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2019-05-26 05:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2019-05-26 05:30:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2019-05-26 06:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,0.56,-0.13,0.5748912941000001,0.0,0.0,0.0,0.56,-0.13,0.5748912941000001
2019-05-26 06:30:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63
2019-05-26 07:00:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,0.6924800000000001,0.0036400000000000004,0.6924895667000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.68,0.0,0.68
2019-05-26 07:30:00,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,0.8324800000000001,0.14364000000000002,0.8447812735,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.8200000000000001,0.14,0.8318653737
2019-05-26 08:00:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,1.0596,0.1428,1.0691791244,0.009600000000000001,0.0028,0.01,1.05,0.14,1.0592922165
2019-05-26 08:30:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,1.12112,0.14616,1.1306072705,0.021120000000000003,0.0061600000000000005,0.022,1.1,0.14,1.1088733021
2019-05-26 09:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,1.20728,0.14504,1.2159611836,0.01728,0.00504,0.018000000000000002,1.19,0.14,1.1982069938
2019-05-26 09:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,1.36728,0.14504,1.3749513446,0.01728,0.00504,0.018000000000000002,1.35,0.14,1.3572398462
2019-05-26 10:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,1.37112,0.14616,1.3788882478,0.021120000000000003,0.0061600000000000005,0.022,1.35,0.14,1.3572398462
2019-05-26 10:30:00,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,1.25896,0.15428,1.2683779405,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.21,0.14,1.2180722474
2019-05-26 11:00:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,1.2828,0.1554,1.2921783933,0.0528,0.0154,0.055,1.23,0.14,1.2379418403
2019-05-26 11:30:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0,1.14048,0.15764,1.1513231519,0.060480000000000006,0.017640000000000003,0.063,1.08,0.14,1.0890362712
2019-05-26 12:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,1.41016,0.14588,1.4176855081,0.02016,0.005880000000000001,0.021,1.3900000000000001,0.14,1.3970325694
2019-05-26 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.53728,0.14504,1.5441069911,0.01728,0.00504,0.018000000000000002,1.52,0.14,1.5264337522
2019-05-26 13:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,1.44016,0.14588,1.4475295506,0.02016,0.005880000000000001,0.021,1.42,0.14,1.4268847185
2019-05-26 13:30:00,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,1.3664800000000001,0.15064000000000002,1.3747581606,0.036480000000000005,0.01064,0.038,1.33,0.14,1.3373481221999999
2019-05-26 14:00:00,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0,1.07664,0.15652000000000002,1.0879578117,0.05664,0.01652,0.059000000000000004,1.02,0.14,1.0295630141
2019-05-26 14:30:00,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,1.0324,0.1582,1.0444505733,0.062400000000000004,0.0182,0.065,0.97,0.14,0.9800510191
2019-05-26 15:00:00,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,1.03432,0.018760000000000002,1.034490116,0.06432,0.018760000000000002,0.067,0.97,0.0,0.97
2019-05-26 15:30:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,0.80488,0.15184,0.8190770416,0.07488,0.021840000000000002,0.078,0.73,0.13,0.7414849965
2019-05-26 16:00:00,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0.0,0.0,0.0,0.64944,0.031920000000000004,0.6502239614,0.10944000000000001,0.031920000000000004,0.114,0.54,0.0,0.54
2019-05-26 16:30:00,0.0912,0.026600000000000002,0.095,0.0912,0.026600000000000002,0.095,0.0,0.0,0.0,0.7712,0.1766,0.7911618039,0.0912,0.026600000000000002,0.095,0.68,0.15,0.6963476143
2019-05-26 17:00:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,0.8724000000000001,0.1482,0.8848982992000001,0.062400000000000004,0.0182,0.065,0.81,0.13,0.8203657721000001
2019-05-26 17:30:00,0.07008,0.020440000000000003,0.073,0.07008,0.020440000000000003,0.073,0.0,0.0,0.0,1.11008,0.15044000000000002,1.1202275662,0.07008,0.020440000000000003,0.073,1.04,0.13,1.0480935073
2019-05-26 18:00:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,1.36896,0.014280000000000001,1.3690344773,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.32,0.0,1.32
2019-05-26 18:30:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,1.43936,0.15148,1.4473090202,0.039360000000000006,0.01148,0.041,1.4,0.14,1.406982587
2019-05-26 19:00:00,0.051840000000000004,0.015120000000000001,0.054,0.051840000000000004,0.015120000000000001,0.054,0.0,0.0,0.0,1.4336,0.14980000000000002,1.4414052171,0.033600000000000005,0.0098,0.035,1.4,0.14,1.406982587
2019-05-26 19:30:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,1.47152,0.14336000000000002,1.4784867940000002,0.01152,0.00336,0.012,1.46,0.14,1.4666969694
2019-05-26 20:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,1.38192,0.0005600000000000001,1.3819201135,0.0019200000000000003,0.0005600000000000001,0.002,1.38,0.0,1.38
2019-05-26 20:30:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,1.27096,0.14028000000000002,1.2786781456,0.0009600000000000001,0.00028000000000000003,0.001,1.27,0.14,1.2776932339
2019-05-26 21:00:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,1.23,-0.17,1.2416923935,0.0,0.0,0.0,1.23,-0.17,1.2416923935
2019-05-26 21:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,1.25,0.13,1.2567418191,0.0,0.0,0.0,1.25,0.13,1.2567418191
2019-05-26 22:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28
2019-05-26 22:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,1.47,-0.13,1.475737104,0.0,0.0,0.0,1.47,-0.13,1.475737104
2019-05-26 23:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,1.1,-0.13,1.107655181,0.0,0.0,0.0,1.1,-0.13,1.107655181
2019-05-26 23:30:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001
2019-05-27 00:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.77,-0.13,0.7808969202,0.0,0.0,0.0,0.77,-0.13,0.7808969202
2019-05-27 00:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2019-05-27 01:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2019-05-27 01:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2019-05-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2019-05-27 02:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2019-05-27 03:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,0.8200000000000001,-0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,-0.13,0.8302409289
2019-05-27 03:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2019-05-27 04:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2019-05-27 04:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2019-05-27 05:00:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2019-05-27 05:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2019-05-27 06:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,0.68,-0.13,0.6923149572,0.0,0.0,0.0,0.68,-0.13,0.6923149572
2019-05-27 06:30:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,0.74,-0.13,0.7513321503,0.0,0.0,0.0,0.74,-0.13,0.7513321503
2019-05-27 07:00:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2019-05-27 07:30:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2019-05-27 08:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,1.01056,0.13308,1.0192849454,0.010560000000000002,0.0030800000000000003,0.011,1.0,0.13,1.0084145973
2019-05-27 08:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,1.16016,0.005880000000000001,1.1601749006,0.02016,0.005880000000000001,0.021,1.1400000000000001,0.0,1.1400000000000001
2019-05-27 09:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,1.38,0.15,1.3881282362,0.0,0.0,0.0,1.38,0.15,1.3881282362
2019-05-27 09:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,1.3044,0.1542,1.3134827749,0.014400000000000001,0.004200000000000001,0.015,1.29,0.15,1.2986916493
2019-05-27 10:00:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,1.22112,0.15616000000000002,1.2310645799,0.021120000000000003,0.0061600000000000005,0.022,1.2,0.15,1.2093386622
2019-05-27 10:30:00,0.09312000000000001,0.027160000000000004,0.097,0.09312000000000001,0.027160000000000004,0.097,0.0,0.0,0.0,1.03512,0.16316,1.0479000907,0.04512,0.013160000000000002,0.047,0.99,0.15,1.0012991561
2019-05-27 11:00:00,0.09696,0.028280000000000003,0.101,0.09696,0.028280000000000003,0.101,0.0,0.0,0.0,1.054,0.157,1.0656289223,0.024,0.007,0.025,1.03,0.15,1.0408650249
2019-05-27 11:30:00,0.11040000000000001,0.0322,0.115,0.11040000000000001,0.0322,0.115,0.0,0.0,0.0,0.9592,0.1656,0.9733899527000001,0.019200000000000002,0.0056,0.02,0.9400000000000001,0.16,0.9535197953000001
2019-05-27 12:00:00,0.09312000000000001,0.027160000000000004,0.097,0.09312000000000001,0.027160000000000004,0.097,0.0,0.0,0.0,1.00112,0.16616,1.0148154512,0.021120000000000003,0.0061600000000000005,0.022,0.98,0.16,0.992975327
2019-05-27 12:30:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,1.01744,0.17092000000000002,1.0316965639,0.03744,0.010920000000000001,0.039,0.98,0.16,0.992975327
2019-05-27 13:00:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,0.9915200000000001,0.15336000000000002,1.0033101215,0.01152,0.00336,0.012,0.98,0.15,0.9914131329
2019-05-27 13:30:00,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,0.9782400000000001,0.15532,0.9904937153000001,0.018240000000000003,0.00532,0.019,0.96,0.15,0.9716480844000001
2019-05-27 14:00:00,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0,0.91768,0.15224000000000001,0.9302223390000001,0.007680000000000001,0.0022400000000000002,0.008,0.91,0.15,0.9222797840000001
2019-05-27 14:30:00,0.0912,0.026600000000000002,0.095,0.0912,0.026600000000000002,0.095,0.0,0.0,0.0,0.8705600000000001,0.15308000000000002,0.8839163988000001,0.010560000000000002,0.0030800000000000003,0.011,0.86,0.15,0.8729833904000001
2019-05-27 15:00:00,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0,0.87824,0.14532,0.8901816669,0.018240000000000003,0.00532,0.019,0.86,0.14,0.8713208364
2019-05-27 15:30:00,0.0912,0.026600000000000002,0.095,0.0912,0.026600000000000002,0.095,0.0,0.0,0.0,0.76744,0.15092,0.7821387345,0.03744,0.010920000000000001,0.039,0.73,0.14,0.7433034374
2019-05-27 16:00:00,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.0,0.0,0.0,0.70528,0.15904000000000001,0.7229893499000001,0.06528,0.01904,0.068,0.64,0.14,0.6551335742000001
2019-05-27 16:30:00,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0,0.91744,0.17092000000000002,0.9332254819,0.03744,0.010920000000000001,0.039,0.88,0.16,0.894427191
2019-05-27 17:00:00,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,0.9895200000000001,0.15736,1.0019540908,0.05952,0.01736,0.062,0.93,0.14,0.9404786016000001
2019-05-27 17:30:00,0.08736000000000001,0.025480000000000003,0.091,0.08736000000000001,0.025480000000000003,0.091,0.0,0.0,0.0,1.13432,0.15876,1.1453761827,0.06432,0.018760000000000002,0.067,1.07,0.14,1.0791200119
2019-05-27 18:00:00,0.07104,0.020720000000000002,0.074,0.07104,0.020720000000000002,0.074,0.0,0.0,0.0,1.35128,0.15204,1.3598065304,0.041280000000000004,0.01204,0.043000000000000003,1.31,0.14,1.3174596768
2019-05-27 18:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,1.5272800000000002,0.14504,1.5341514918999999,0.01728,0.00504,0.018000000000000002,1.51,0.14,1.5164761785
2019-05-27 19:00:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,1.59152,0.14336000000000002,1.5979637042000001,0.01152,0.00336,0.012,1.58,0.14,1.5861904047
2019-05-27 19:30:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,1.4286400000000001,0.14252,1.4357312423000002,0.00864,0.00252,0.009000000000000001,1.42,0.14,1.4268847185
2019-05-27 20:00:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,1.5019200000000001,0.14056000000000002,1.5084829465,0.0019200000000000003,0.0005600000000000001,0.002,1.5,0.14,1.5065191668
2019-05-27 20:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,1.6099999999999999,0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,0.14,1.6160754932999999
2019-05-27 21:00:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,1.63,0.14,1.6360012225,0.0,0.0,0.0,1.63,0.14,1.6360012225
2019-05-27 21:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.56,0.14,1.5662694531999999,0.0,0.0,0.0,1.56,0.14,1.5662694531999999
2019-05-27 22:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52
2019-05-27 22:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.35,0.14,1.3572398462,0.0,0.0,0.0,1.35,0.14,1.3572398462
2019-05-27 23:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2019-05-27 23:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2019-05-28 00:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2019-05-28 00:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2019-05-28 01:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2019-05-28 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2019-05-28 02:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2019-05-28 02:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001
2019-05-28 03:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2019-05-28 03:30:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2019-05-28 04:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2019-05-28 04:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2019-05-28 05:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2019-05-28 05:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2019-05-28 06:00:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,0.8200000000000001,0.19,0.8417244205000001,0.0,0.0,0.0,0.8200000000000001,0.19,0.8417244205000001
2019-05-28 06:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,1.21,0.14,1.2180722474,0.0,0.0,0.0,1.21,0.14,1.2180722474
2019-05-28 07:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,1.4,0.15,1.408012784,0.0,0.0,0.0,1.4,0.15,1.408012784
2019-05-28 07:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,1.48096,0.17028000000000001,1.4907172099000001,0.0009600000000000001,0.00028000000000000003,0.001,1.48,0.17,1.4897315194
2019-05-28 08:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,1.70192,0.19056,1.7125550502,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,0.19,1.7105846954000001
2019-05-28 08:30:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,1.85,0.25,1.8668154703000002,0.0,0.0,0.0,1.85,0.25,1.8668154703000002
2019-05-28 09:00:00,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,1.71096,0.30028000000000005,1.7371103016,0.0009600000000000001,0.00028000000000000003,0.001,1.71,0.30000000000000004,1.7361163555
2019-05-28 09:30:00,0.06720000000000001,0.0196,0.07,0.06720000000000001,0.0196,0.07,0.0,0.0,0.0,1.57672,0.26196,1.5983331942999999,0.00672,0.0019600000000000004,0.007,1.57,0.26,1.5913830463
2019-05-28 10:00:00,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,1.4188,0.2984,1.4498399912,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.29,1.4199295757
2019-05-28 10:30:00,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0,1.34112,0.25616,1.3653647132,0.021120000000000003,0.0061600000000000005,0.022,1.32,0.25,1.3434656676
2019-05-28 11:00:00,0.05376,0.015680000000000003,0.056,0.05376,0.015680000000000003,0.056,0.0,0.0,0.0,1.59096,0.21028000000000002,1.6047963734000001,0.0009600000000000001,0.00028000000000000003,0.001,1.5899999999999999,0.21,1.6038079686
2019-05-28 11:30:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,1.4759200000000001,0.23756000000000002,1.4949162518,0.025920000000000002,0.007560000000000001,0.027,1.45,0.23,1.4681280598
2019-05-28 12:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,1.4388,0.2384,1.45841695,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.23,1.4286357128
2019-05-28 12:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,1.49688,0.24784000000000003,1.5172588441000001,0.02688,0.007840000000000001,0.028,1.47,0.24,1.4894629905
2019-05-28 13:00:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,1.318,0.214,1.3352602743,0.048,0.014,0.05,1.27,0.2,1.2856515858
2019-05-28 13:30:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,1.33536,0.18448,1.3480427293,0.015360000000000002,0.0044800000000000005,0.016,1.32,0.18,1.3322161987
2019-05-28 14:00:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,1.39152,0.20336,1.4063012480000001,0.01152,0.00336,0.012,1.38,0.2,1.3944174410999999
2019-05-28 14:30:00,0.07488,0.021840000000000002,0.078,0.07488,0.021840000000000002,0.078,0.0,0.0,0.0,1.13704,0.24372000000000002,1.1628668883,0.047040000000000005,0.013720000000000001,0.049,1.09,0.23,1.1140017953
2019-05-28 15:00:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,1.00408,0.25744,1.0365577649,0.09408000000000001,0.027440000000000003,0.098,0.91,0.23,0.9386160024
2019-05-28 15:30:00,0.09312000000000001,0.027160000000000004,0.097,0.09312000000000001,0.027160000000000004,0.097,0.0,0.0,0.0,1.0272000000000001,0.2296,1.0525473861,0.06720000000000001,0.0196,0.07,0.96,0.21,0.9827003612
2019-05-28 16:00:00,0.09312000000000001,0.027160000000000004,0.097,0.09312000000000001,0.027160000000000004,0.097,0.0,0.0,0.0,1.04432,0.24876,1.0735389141,0.06432,0.018760000000000002,0.067,0.98,0.23,1.0066280346
2019-05-28 16:30:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,1.11008,0.20044,1.1280309393,0.07008,0.020440000000000003,0.073,1.04,0.18,1.0554619842
2019-05-28 17:00:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,1.2572,0.1996,1.272946189,0.06720000000000001,0.0196,0.07,1.19,0.18,1.2035364556
2019-05-28 17:30:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,1.4548800000000002,0.20184000000000002,1.4688142156000001,0.07488,0.021840000000000002,0.078,1.38,0.18,1.3916896206
2019-05-28 18:00:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,1.6623999999999999,0.16820000000000002,1.6708874887,0.062400000000000004,0.0182,0.065,1.6,0.15,1.607015868
2019-05-28 18:30:00,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0,1.76608,0.16344,1.7736265672,0.04608,0.01344,0.048,1.72,0.15,1.7265283085
2019-05-28 19:00:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,1.79168,0.15924000000000002,1.7987425052,0.03168,0.00924,0.033,1.76,0.15,1.76638048
2019-05-28 19:30:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,1.77824,0.15532,1.7850103081,0.018240000000000003,0.00532,0.019,1.76,0.15,1.76638048
2019-05-28 20:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,1.76672,0.18196,1.7760655956,0.00672,0.0019600000000000004,0.007,1.76,0.18,1.7691806013
2019-05-28 20:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,1.70096,0.17028000000000001,1.7094619621,0.0009600000000000001,0.00028000000000000003,0.001,1.7000000000000002,0.17,1.7084788556000001
2019-05-28 21:00:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,1.65,0.13,1.6551132892,0.0,0.0,0.0,1.65,0.13,1.6551132892
2019-05-28 21:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.62,0.15,1.6269296236000002,0.0,0.0,0.0,1.62,0.15,1.6269296236000002
2019-05-28 22:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53
2019-05-28 22:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,1.48,0.14,1.4866068747,0.0,0.0,0.0,1.48,0.14,1.4866068747
2019-05-28 23:00:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25
2019-05-28 23:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,1.06,0.08,1.0630145813,0.0,0.0,0.0,1.06,0.08,1.0630145813
2019-05-29 00:00:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2019-05-29 00:30:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2019-05-29 01:00:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2019-05-29 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2019-05-29 02:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2019-05-29 02:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2019-05-29 03:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,0.86,-0.13,0.8697700846,0.0,0.0,0.0,0.86,-0.13,0.8697700846
2019-05-29 03:30:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,0.81,-0.13,0.8203657721000001,0.0,0.0,0.0,0.81,-0.13,0.8203657721000001
2019-05-29 04:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2019-05-29 04:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2019-05-29 05:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,0.8300000000000001,-0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,-0.13,0.8401190392000001
2019-05-29 05:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,0.8300000000000001,-0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,-0.13,0.8401190392000001
2019-05-29 06:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,0.97,0.16,0.9831073187,0.0,0.0,0.0,0.97,0.16,0.9831073187
2019-05-29 06:30:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,1.33,0.14,1.3373481221999999,0.0,0.0,0.0,1.33,0.14,1.3373481221999999
2019-05-29 07:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,1.62,0.19,1.6311039207,0.0,0.0,0.0,1.62,0.19,1.6311039207
2019-05-29 07:30:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,1.83,0.19,1.8398369493,0.0,0.0,0.0,1.83,0.19,1.8398369493
2019-05-29 08:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,1.97,0.23,1.9833809518,0.0,0.0,0.0,1.97,0.23,1.9833809518
2019-05-29 08:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,2.0,0.26,2.0168291946,0.0,0.0,0.0,2.0,0.26,2.0168291946
2019-05-29 09:00:00,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,2.03,0.28,2.0492193636,0.0,0.0,0.0,2.03,0.28,2.0492193636
2019-05-29 09:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,1.9,0.28,1.9205207627,0.0,0.0,0.0,1.9,0.28,1.9205207627
2019-05-29 10:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,1.87,0.29,1.8923530326,0.0,0.0,0.0,1.87,0.29,1.8923530326
2019-05-29 10:30:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,1.98,0.29,2.0011246838,0.0,0.0,0.0,1.98,0.29,2.0011246838
2019-05-29 11:00:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,1.75384,0.24112000000000003,1.770337143,0.0038400000000000005,0.0011200000000000001,0.004,1.75,0.24,1.76638048
2019-05-29 11:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,1.89192,0.24056000000000002,1.9071524323,0.0019200000000000003,0.0005600000000000001,0.002,1.8900000000000001,0.24,1.9051771571
2019-05-29 12:00:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.9100000000000001,0.26,1.9276151068,0.0,0.0,0.0,1.9100000000000001,0.26,1.9276151068
2019-05-29 12:30:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,2.04,0.23,2.0529247429,0.0,0.0,0.0,2.04,0.23,2.0529247429
2019-05-29 13:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,2.02,0.23,2.0330518931,0.0,0.0,0.0,2.02,0.23,2.0330518931
2019-05-29 13:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,1.98,0.17,1.9872845795,0.0,0.0,0.0,1.98,0.17,1.9872845795
2019-05-29 14:00:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,1.94,0.17,1.9474342094,0.0,0.0,0.0,1.94,0.17,1.9474342094
2019-05-29 14:30:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,2.02,0.17,2.0271408437,0.0,0.0,0.0,2.02,0.17,2.0271408437
2019-05-29 15:00:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,1.92,0.14,1.9250974001,0.0,0.0,0.0,1.92,0.14,1.9250974001
2019-05-29 15:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,1.8599999999999999,0.17,1.8677526602999999,0.0,0.0,0.0,1.8599999999999999,0.17,1.8677526602999999
2019-05-29 16:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.99,0.2,2.0000249998,0.0,0.0,0.0,1.99,0.2,2.0000249998
2019-05-29 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.05,0.17,2.0570367036,0.0,0.0,0.0,2.05,0.17,2.0570367036
2019-05-29 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.22096,0.23028,2.2328663641,0.0009600000000000001,0.00028000000000000003,0.001,2.22,0.23,2.2318826134
2019-05-29 17:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,2.14344,0.23392000000000002,2.1561664129,0.01344,0.003920000000000001,0.014,2.13,0.23,2.1423818521
2019-05-29 18:00:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,2.3315200000000003,0.16336,2.3372359744,0.01152,0.00336,0.012,2.32,0.16,2.3255106966
2019-05-29 18:30:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,2.46864,0.18252000000000002,2.4753781529,0.00864,0.00252,0.009000000000000001,2.46,0.18,2.4665765749
2019-05-29 19:00:00,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.0,0.0,2.49288,0.21084000000000003,2.5017802062,0.00288,0.00084,0.003,2.49,0.21,2.4988397308
2019-05-29 19:30:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,2.2848,0.16140000000000002,2.2904936149,0.0048000000000000004,0.0014,0.005,2.2800000000000002,0.16,2.2856071403
2019-05-29 20:00:00,0.051840000000000004,0.015120000000000001,0.054,0.051840000000000004,0.015120000000000001,0.054,0.0,0.0,0.0,2.23096,0.16028,2.2367101287,0.0009600000000000001,0.00028000000000000003,0.001,2.23,0.16,2.2357325421
2019-05-29 20:30:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,2.15,0.14,2.154553318,0.0,0.0,0.0,2.15,0.14,2.154553318
2019-05-29 21:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,2.03,0.14,2.0348218595,0.0,0.0,0.0,2.03,0.14,2.0348218595
2019-05-29 21:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,1.9,0.14,1.9051509127,0.0,0.0,0.0,1.9,0.14,1.9051509127
2019-05-29 22:00:00,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0,1.73,0.14,1.7356554958000001,0.0,0.0,0.0,1.73,0.14,1.7356554958000001
2019-05-29 22:30:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,1.6,0.14,1.606113321,0.0,0.0,0.0,1.6,0.14,1.606113321
2019-05-29 23:00:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,1.25,0.14,1.2578155668,0.0,0.0,0.0,1.25,0.14,1.2578155668
2019-05-29 23:30:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191
2019-05-30 00:00:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2019-05-30 00:30:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2019-05-30 01:00:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-05-30 01:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2019-05-30 02:00:00,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2019-05-30 02:30:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2019-05-30 03:00:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2019-05-30 03:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2019-05-30 04:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2019-05-30 04:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.78,0.13,0.7907591289
2019-05-30 05:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2019-05-30 05:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289
2019-05-30 06:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,0.8709600000000001,0.17028000000000001,0.8874494915000001,0.0009600000000000001,0.00028000000000000003,0.001,0.87,0.17,0.8864536085
2019-05-30 06:30:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,1.15,0.14,1.158490397,0.0,0.0,0.0,1.15,0.14,1.158490397
2019-05-30 07:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.35,0.16,1.3594484176,0.0,0.0,0.0,1.35,0.16,1.3594484176
2019-05-30 07:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.56,0.19,1.5715279189,0.0,0.0,0.0,1.56,0.19,1.5715279189
2019-05-30 08:00:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,1.6148,0.2214,1.6299070526000001,0.0048000000000000004,0.0014,0.005,1.6099999999999999,0.22,1.624961538
2019-05-30 08:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.8399999999999999,0.23,1.8543192821,0.0,0.0,0.0,1.8399999999999999,0.23,1.8543192821
2019-05-30 09:00:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,1.82,0.23,1.8344754019,0.0,0.0,0.0,1.82,0.23,1.8344754019
2019-05-30 09:30:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,1.78,0.24,1.7961069011,0.0,0.0,0.0,1.78,0.24,1.7961069011
2019-05-30 10:00:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,1.55864,0.28252000000000005,1.5840379415,0.00864,0.00252,0.009000000000000001,1.55,0.28,1.5750872992
2019-05-30 10:30:00,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,1.45,0.26,1.4731259281,0.0,0.0,0.0,1.45,0.26,1.4731259281
2019-05-30 11:00:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0,1.45288,0.33084,1.4900722801000001,0.00288,0.00084,0.003,1.45,0.33,1.4870776711
2019-05-30 11:30:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,1.5619200000000002,0.26056,1.5835042153,0.0019200000000000003,0.0005600000000000001,0.002,1.56,0.26,1.5815182579
2019-05-30 12:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,1.67,0.30000000000000004,1.6967321533000002,0.0,0.0,0.0,1.67,0.30000000000000004,1.6967321533000002
2019-05-30 12:30:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,1.6196000000000002,0.2728,1.6424140769000002,0.009600000000000001,0.0028,0.01,1.6099999999999999,0.27,1.6324827717
2019-05-30 13:00:00,0.07008,0.020440000000000003,0.073,0.07008,0.020440000000000003,0.073,0.0,0.0,0.0,1.35784,0.25812,1.3821560693000001,0.027840000000000004,0.00812,0.029,1.33,0.25,1.3532922818
2019-05-30 13:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,1.2324,0.2182,1.2515674173,0.062400000000000004,0.0182,0.065,1.17,0.2,1.1869709348
2019-05-30 14:00:00,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0,1.28688,0.22784000000000001,1.3068937218,0.02688,0.007840000000000001,0.028,1.26,0.22,1.2790621564
2019-05-30 14:30:00,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0.0,0.0,0.0,1.34288,0.19084,1.3563725889,0.00288,0.00084,0.003,1.34,0.19,1.3534031181000001
2019-05-30 15:00:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,1.42,0.22,1.4369411957,0.0,0.0,0.0,1.42,0.22,1.4369411957
2019-05-30 15:30:00,0.06912,0.02016,0.07200000000000001,0.06912,0.02016,0.07200000000000001,0.0,0.0,0.0,1.21824,0.25532000000000005,1.2447075962,0.018240000000000003,0.00532,0.019,1.2,0.25,1.2257650672
2019-05-30 16:00:00,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0,1.3044,0.25420000000000004,1.328938298,0.014400000000000001,0.004200000000000001,0.015,1.29,0.25,1.3140015220999999
2019-05-30 16:30:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,1.48288,0.25084,1.5039460762,0.00288,0.00084,0.003,1.48,0.25,1.5009663554000001
2019-05-30 17:00:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,1.50688,0.28784000000000004,1.5341248970999999,0.02688,0.007840000000000001,0.028,1.48,0.28,1.5062536307
2019-05-30 17:30:00,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0,1.6893600000000002,0.26148000000000005,1.7094762356,0.039360000000000006,0.01148,0.041,1.65,0.25,1.6688319268
