Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-30 18:00:00,0.08736000000000001,0.025480000000000003,0.091,0.08736000000000001,0.025480000000000003,0.091,0.0,0.0,0.0,1.6626400000000001,0.21952000000000002,1.6770691101000001,0.03264,0.00952,0.034,1.63,0.21,1.6434719347
2019-05-30 18:30:00,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.0,0.0,0.0,1.73632,0.14476,1.7423439959,0.01632,0.00476,0.017,1.72,0.14,1.7256882685
2019-05-30 19:00:00,0.07488,0.021840000000000002,0.078,0.07488,0.021840000000000002,0.078,0.0,0.0,0.0,1.83536,0.14448000000000003,1.8410379681,0.015360000000000002,0.0044800000000000005,0.016,1.82,0.14,1.8253766735
2019-05-30 19:30:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,1.78768,0.14224,1.7933298637,0.007680000000000001,0.0022400000000000002,0.008,1.78,0.14,1.7854971297
2019-05-30 20:00:00,0.051840000000000004,0.015120000000000001,0.054,0.051840000000000004,0.015120000000000001,0.054,0.0,0.0,0.0,1.76096,0.14028000000000002,1.7665385928,0.0009600000000000001,0.00028000000000000003,0.001,1.76,0.14,1.7655594014
2019-05-30 20:30:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,1.6600000000000001,0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,0.14,1.6658931538
2019-05-30 21:00:00,0.05376,0.015680000000000003,0.056,0.05376,0.015680000000000003,0.056,0.0,0.0,0.0,1.52,0.14,1.5264337522,0.0,0.0,0.0,1.52,0.14,1.5264337522
2019-05-30 21:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,1.53,0.14,1.5363918771,0.0,0.0,0.0,1.53,0.14,1.5363918771
2019-05-30 22:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,1.47,0.14,1.4766516177,0.0,0.0,0.0,1.47,0.14,1.4766516177
2019-05-30 22:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,1.37,0.14,1.3771347066000001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001
2019-05-30 23:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09
2019-05-30 23:30:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704
2019-05-31 00:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2019-05-31 00:30:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2019-05-31 01:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2019-05-31 01:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2019-05-31 02:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2019-05-31 02:30:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2019-05-31 03:00:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2019-05-31 03:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2019-05-31 04:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2019-05-31 04:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2019-05-31 05:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2019-05-31 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2019-05-31 06:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.82096,0.16028,0.8364598018,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.16,0.835463943
2019-05-31 06:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.07,0.15,1.0804628638,0.0,0.0,0.0,1.07,0.15,1.0804628638
2019-05-31 07:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,1.33,0.18,1.3421251805,0.0,0.0,0.0,1.33,0.18,1.3421251805
2019-05-31 07:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,1.54,0.22,1.5556349186,0.0,0.0,0.0,1.54,0.22,1.5556349186
2019-05-31 08:00:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,1.76,0.22,1.7736967046,0.0,0.0,0.0,1.76,0.22,1.7736967046
2019-05-31 08:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,1.85,0.25,1.8668154703000002,0.0,0.0,0.0,1.85,0.25,1.8668154703000002
2019-05-31 09:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,1.81,0.30000000000000004,1.8346934349000001,0.0,0.0,0.0,1.81,0.30000000000000004,1.8346934349000001
2019-05-31 09:30:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,1.79,0.28,1.8117670932,0.0,0.0,0.0,1.79,0.28,1.8117670932
2019-05-31 10:00:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,1.60288,0.26084,1.6239648395000001,0.00288,0.00084,0.003,1.6,0.26,1.6209873533999999
2019-05-31 10:30:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,1.45864,0.21252000000000001,1.4740405015,0.00864,0.00252,0.009000000000000001,1.45,0.21,1.4651279808
2019-05-31 11:00:00,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,1.57672,0.23196000000000003,1.5936911244,0.00672,0.0019600000000000004,0.007,1.57,0.23,1.5867577005
2019-05-31 11:30:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,1.4912800000000002,0.24204000000000003,1.5107942944000001,0.041280000000000004,0.01204,0.043000000000000003,1.45,0.23,1.4681280598
2019-05-31 12:00:00,0.07104,0.020720000000000002,0.074,0.07104,0.020720000000000002,0.074,0.0,0.0,0.0,1.4528,0.27540000000000003,1.4786727156000001,0.0528,0.0154,0.055,1.4,0.26,1.4239382009
2019-05-31 12:30:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,1.58704,0.27372,1.6104715458999999,0.047040000000000005,0.013720000000000001,0.049,1.54,0.26,1.5617938404
2019-05-31 13:00:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,1.36184,0.21512,1.3787257885,0.051840000000000004,0.015120000000000001,0.054,1.31,0.2,1.3251792332
2019-05-31 13:30:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,1.17392,0.19156,1.1894466781,0.07392,0.021560000000000003,0.077,1.1,0.17,1.1130588484
2019-05-31 14:00:00,0.09024,0.026320000000000003,0.094,0.09024,0.026320000000000003,0.094,0.0,0.0,0.0,1.14872,0.27296000000000004,1.180705213,0.07872000000000001,0.02296,0.082,1.07,0.25,1.0988175463
2019-05-31 14:30:00,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.0,0.0,0.0,1.0672,0.30960000000000004,1.1112011519,0.06720000000000001,0.0196,0.07,1.0,0.29,1.0412012294
2019-05-31 15:00:00,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,0.9576,0.25680000000000003,0.9914353232,0.057600000000000005,0.016800000000000002,0.06,0.9,0.24,0.9314504818
2019-05-31 15:30:00,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0,1.0728,0.2454,1.1005094275,0.0528,0.0154,0.055,1.02,0.23,1.0456098699
2019-05-31 16:00:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0,1.1384,0.20120000000000002,1.1560432518,0.038400000000000004,0.0112,0.04,1.1,0.19,1.1162884932
2019-05-31 16:30:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,1.28936,0.18148,1.3020691994,0.039360000000000006,0.01148,0.041,1.25,0.17,1.2615070353
2019-05-31 17:00:00,0.08736000000000001,0.025480000000000003,0.091,0.08736000000000001,0.025480000000000003,0.091,0.0,0.0,0.0,1.22952,0.18736000000000003,1.2437134718,0.05952,0.01736,0.062,1.17,0.17,1.1822859214
2019-05-31 17:30:00,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,1.3068,0.19240000000000002,1.3208875804,0.07680000000000001,0.0224,0.08,1.23,0.17,1.2416923935
2019-05-31 18:00:00,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0,1.4695200000000002,0.17736000000000002,1.4801843128,0.05952,0.01736,0.062,1.4100000000000001,0.16,1.4190489773000001
2019-05-31 18:30:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,1.7359200000000001,0.16756000000000001,1.7439881307,0.025920000000000002,0.007560000000000001,0.027,1.71,0.16,1.7174690681
2019-05-31 19:00:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,1.6174400000000002,0.19092,1.6286689658,0.03744,0.010920000000000001,0.039,1.58,0.18,1.5902201106
2019-05-31 19:30:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,1.5992000000000002,0.1656,1.6077512245,0.019200000000000002,0.0056,0.02,1.58,0.16,1.5880806025
2019-05-31 20:00:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,1.5676800000000002,0.14224,1.5741196905,0.007680000000000001,0.0022400000000000002,0.008,1.56,0.14,1.5662694531999999
2019-05-31 20:30:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,1.53288,0.14084000000000002,1.5393365453999999,0.00288,0.00084,0.003,1.53,0.14,1.5363918771
2019-05-31 21:00:00,0.07776000000000001,0.022680000000000002,0.081,0.07776000000000001,0.022680000000000002,0.081,0.0,0.0,0.0,1.45096,0.14028000000000002,1.45772542,0.0009600000000000001,0.00028000000000000003,0.001,1.45,0.14,1.4567429423
2019-05-31 21:30:00,0.06720000000000001,0.0196,0.07,0.06720000000000001,0.0196,0.07,0.0,0.0,0.0,1.48,0.15,1.4875819305,0.0,0.0,0.0,1.48,0.15,1.4875819305
2019-05-31 22:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,1.5,0.14,1.5065191668,0.0,0.0,0.0,1.5,0.14,1.5065191668
2019-05-31 22:30:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,1.43,0.14,1.4368368035,0.0,0.0,0.0,1.43,0.14,1.4368368035
2019-05-31 23:00:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19
2019-05-31 23:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,0.99,0.13,0.9984988733000001,0.0,0.0,0.0,0.99,0.13,0.9984988733000001
2019-06-01 00:00:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2019-06-01 00:30:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2019-06-01 01:00:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2019-06-01 01:30:00,0.59,-0.23,0.6332456080000001,0.0,0.0,0.0,0.59,-0.23,0.6332456080000001,0.5,-0.30000000000000004,0.5830951895,0.0,0.0,0.0,0.5,-0.30000000000000004,0.5830951895
2019-06-01 02:00:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-01 02:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-01 03:00:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-01 03:30:00,0.5944,0.004200000000000001,0.5944148383,0.014400000000000001,0.004200000000000001,0.015,0.58,0.0,0.58,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-06-01 04:00:00,0.61728,0.00504,0.6173005751,0.01728,0.00504,0.018000000000000002,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-01 04:30:00,0.6057600000000001,0.00168,0.6057623296,0.00576,0.00168,0.006,0.6000000000000001,0.0,0.6000000000000001,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-06-01 05:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.05,0.0,0.05,0.0,0.0,0.0,-0.05,0.0,0.05
2019-06-01 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-06-01 06:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.20808000000000001,0.0005600000000000001,0.2080807536,0.0019200000000000003,0.0005600000000000001,0.002,-0.21,0.0,0.21
2019-06-01 06:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.1904,0.1428,0.23800000000000002,0.009600000000000001,0.0028,0.01,-0.2,0.14,0.2441311123
2019-06-01 07:00:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,-0.13272,0.00504,0.1328156617,0.01728,0.00504,0.018000000000000002,-0.15,0.0,0.15
2019-06-01 07:30:00,0.7292000000000001,0.0056,0.7292215027000001,0.019200000000000002,0.0056,0.02,0.71,0.0,0.71,-0.11120000000000001,0.1384,0.1775387282,0.028800000000000003,0.008400000000000001,0.03,-0.14,0.13,0.1910497317
2019-06-01 08:00:00,0.8032,0.0126,0.8032988236,0.0432,0.0126,0.045,0.76,0.0,0.76,-0.13968,0.14176000000000002,0.1990135674,0.04032,0.011760000000000001,0.042,-0.18,0.13,0.2220360331
2019-06-01 08:30:00,0.87936,0.01148,0.8794349322,0.039360000000000006,0.01148,0.041,0.84,0.0,0.84,-0.112,0.14400000000000002,0.182428068,0.048,0.014,0.05,-0.16,0.13,0.20615528130000002
2019-06-01 09:00:00,0.95896,0.014280000000000001,0.9590663168,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.91,0.0,0.91,0.038400000000000004,0.14120000000000002,0.1463283978,0.038400000000000004,0.0112,0.04,0.0,0.13,0.13
2019-06-01 09:30:00,0.9076000000000001,0.016800000000000002,0.9077554737,0.057600000000000005,0.016800000000000002,0.06,0.85,0.0,0.85,-0.08432,0.16624000000000003,0.1864017167,0.05568000000000001,0.01624,0.058,-0.14,0.15,0.2051828453
2019-06-01 10:00:00,0.8924000000000001,0.0182,0.8925855701000001,0.062400000000000004,0.0182,0.065,0.8300000000000001,0.0,0.8300000000000001,-0.10376,0.16932000000000003,0.1985834837,0.06624000000000001,0.01932,0.069,-0.17,0.15,0.226715681
2019-06-01 10:30:00,0.8548800000000001,0.021840000000000002,0.8551589326,0.07488,0.021840000000000002,0.078,0.78,0.0,0.78,-0.09168000000000001,0.18576,0.20715211800000002,0.08832000000000001,0.02576,0.092,-0.18,0.16,0.24083189160000001
2019-06-01 11:00:00,0.81008,0.020440000000000003,0.8103378308,0.07008,0.020440000000000003,0.073,0.74,0.0,0.74,-0.09552000000000001,0.16464,0.1903428486,0.08448000000000001,0.024640000000000002,0.088,-0.18,0.14,0.22803508500000003
2019-06-01 11:30:00,0.84472,0.015960000000000002,0.8448707593,0.054720000000000005,0.015960000000000002,0.057,0.79,0.0,0.79,-0.12840000000000001,0.1638,0.2081273649,0.0816,0.0238,0.085,-0.21,0.14,0.2523885893
2019-06-01 12:00:00,0.79568,0.01624,0.7958457137,0.05568000000000001,0.01624,0.058,0.74,0.0,0.74,-0.10840000000000001,0.1638,0.19642046740000002,0.0816,0.0238,0.085,-0.19,0.14,0.2360084744
2019-06-01 12:30:00,0.70952,0.01736,0.7097323439000001,0.05952,0.01736,0.062,0.65,0.0,0.65,-0.10552,0.16464,0.1955525505,0.08448000000000001,0.024640000000000002,0.088,-0.19,0.14,0.2360084744
2019-06-01 13:00:00,0.67952,0.01736,0.6797417157,0.05952,0.01736,0.062,0.62,0.0,0.62,-0.13592,0.18744000000000002,0.23153401480000002,0.09408000000000001,0.027440000000000003,0.098,-0.23,0.16,0.28017851450000003
2019-06-01 13:30:00,0.6464000000000001,0.0252,0.6468910264000001,0.0864,0.0252,0.09,0.56,0.0,0.56,-0.21096,0.17472000000000001,0.27391823600000004,0.11904,0.03472,0.124,-0.33,0.14,0.3584689666
2019-06-01 14:00:00,0.63832,0.02576,0.638839573,0.08832000000000001,0.02576,0.092,0.55,0.0,0.55,-0.24248000000000003,0.17136,0.2969188441,0.10752,0.031360000000000006,0.112,-0.35000000000000003,0.14,0.3769615365
2019-06-01 14:30:00,0.6154400000000001,0.02492,0.6159443157000001,0.08544,0.02492,0.089,0.53,0.0,0.53,-0.21112000000000003,0.16884000000000002,0.2703305384,0.09888000000000001,0.02884,0.10300000000000001,-0.31,0.14,0.34014702700000005
2019-06-01 15:00:00,0.65624,0.01932,0.6565243331,0.06624000000000001,0.01932,0.069,0.59,0.0,0.59,-0.16088000000000002,0.16016000000000002,0.2270101319,0.06912,0.02016,0.07200000000000001,-0.23,0.14,0.2692582404
2019-06-01 15:30:00,0.63912,0.02016,0.6394378781,0.06912,0.02016,0.07200000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.19224000000000002,0.17268000000000003,0.2584078172,0.07776000000000001,0.022680000000000002,0.081,-0.27,0.15,0.3088689042
2019-06-01 16:00:00,0.6881600000000001,0.019880000000000002,0.6884470931000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.62,0.0,0.62,-0.12240000000000001,0.1468,0.1911334612,0.057600000000000005,0.016800000000000002,0.06,-0.18,0.13,0.2220360331
2019-06-01 16:30:00,0.6881600000000001,0.019880000000000002,0.6884470931000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.62,0.0,0.62,-0.08048000000000001,0.14736000000000002,0.16790473490000002,0.05952,0.01736,0.062,-0.14,0.13,0.1910497317
2019-06-01 17:00:00,0.70952,0.01736,0.7097323439000001,0.05952,0.01736,0.062,0.65,0.0,0.65,-0.08816,0.14512,0.1697998822,0.051840000000000004,0.015120000000000001,0.054,-0.14,0.13,0.1910497317
2019-06-01 17:30:00,0.82008,0.020440000000000003,0.8203346878000001,0.07008,0.020440000000000003,0.073,0.75,0.0,0.75,-0.08432,0.14624,0.1688075828,0.05568000000000001,0.01624,0.058,-0.14,0.13,0.1910497317
2019-06-01 18:00:00,0.8837600000000001,0.015680000000000003,0.8838990893,0.05376,0.015680000000000003,0.056,0.8300000000000001,0.0,0.8300000000000001,0.19552000000000003,0.14036,0.2406844407,0.03552,0.010360000000000001,0.037,0.16,0.13,0.20615528130000002
2019-06-01 18:30:00,0.92456,0.01008,0.9246149469,0.03456,0.01008,0.036000000000000004,0.89,0.0,0.89,0.18112,0.13616,0.22659214460000002,0.021120000000000003,0.0061600000000000005,0.022,0.16,0.13,0.20615528130000002
2019-06-01 19:00:00,0.9293600000000001,0.01148,0.9294309011,0.039360000000000006,0.01148,0.041,0.89,0.0,0.89,0.17632,0.13476000000000002,0.2219211572,0.01632,0.00476,0.017,0.16,0.13,0.20615528130000002
2019-06-01 19:30:00,0.8684000000000001,0.0112,0.8684722218,0.038400000000000004,0.0112,0.04,0.8300000000000001,0.0,0.8300000000000001,0.16440000000000002,0.1342,0.2122192263,0.014400000000000001,0.004200000000000001,0.015,0.15,0.13,0.1984943324
2019-06-01 20:00:00,0.86592,0.007560000000000001,0.865953001,0.025920000000000002,0.007560000000000001,0.027,0.84,0.0,0.84,0.15576,0.13168000000000002,0.2039627417,0.00576,0.00168,0.006,0.15,0.13,0.1984943324
2019-06-01 20:30:00,0.89592,0.007560000000000001,0.895951896,0.025920000000000002,0.007560000000000001,0.027,0.87,0.0,0.87,0.17096,0.13028,0.2149423178,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.13,0.2140093456
2019-06-01 21:00:00,0.8978400000000001,0.00812,0.8978767176,0.027840000000000004,0.00812,0.029,0.87,0.0,0.87,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-06-01 21:30:00,0.8678400000000001,0.00812,0.8678779868000001,0.027840000000000004,0.00812,0.029,0.84,0.0,0.84,0.17,0.16,0.2334523506,0.0,0.0,0.0,0.17,0.16,0.2334523506
2019-06-01 22:00:00,0.84784,0.00812,0.8478788829,0.027840000000000004,0.00812,0.029,0.8200000000000001,0.0,0.8200000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-06-01 22:30:00,0.84784,0.00812,0.8478788829,0.027840000000000004,0.00812,0.029,0.8200000000000001,0.0,0.8200000000000001,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-06-01 23:00:00,0.78688,0.007840000000000001,0.7869190556000001,0.02688,0.007840000000000001,0.028,0.76,0.0,0.76,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-06-01 23:30:00,0.6992,0.0056,0.6992224253,0.019200000000000002,0.0056,0.02,0.68,0.0,0.68,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-02 00:00:00,0.65976,0.00868,0.6598170959,0.02976,0.00868,0.031,0.63,0.0,0.63,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-02 00:30:00,0.604,0.007,0.6040405616,0.024,0.007,0.025,0.58,0.0,0.58,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-02 01:00:00,0.5882400000000001,0.00532,0.5882640564,0.018240000000000003,0.00532,0.019,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-06-02 01:30:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-02 02:00:00,0.61248,0.0036400000000000004,0.6124908163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-02 02:30:00,0.6057600000000001,0.00168,0.6057623296,0.00576,0.00168,0.006,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-02 03:00:00,0.58016,0.005880000000000001,0.5801897965,0.02016,0.005880000000000001,0.021,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-06-02 03:30:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-02 04:00:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-02 04:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-02 05:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-06-02 05:30:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-06-02 06:00:00,0.5424800000000001,0.0036400000000000004,0.5424922119,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.53,0.0,0.53,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-06-02 06:30:00,0.5776800000000001,0.0022400000000000002,0.5776843429,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.0,0.5700000000000001,-0.16904000000000002,0.13028,0.2134183685,0.0009600000000000001,0.00028000000000000003,0.001,-0.17,0.13,0.2140093456
2019-06-02 07:00:00,0.6034400000000001,0.003920000000000001,0.6034527322000001,0.01344,0.003920000000000001,0.014,0.59,0.0,0.59,-0.16424000000000002,0.00168,0.1642485921,0.00576,0.00168,0.006,-0.17,0.0,0.17
2019-06-02 07:30:00,0.62168,0.00924,0.6217486630000001,0.03168,0.00924,0.033,0.59,0.0,0.59,-0.16848000000000002,0.13336,0.21487298570000002,0.01152,0.00336,0.012,-0.18,0.13,0.2220360331
2019-06-02 08:00:00,0.6836,0.0098,0.6836702421,0.033600000000000005,0.0098,0.035,0.65,0.0,0.65,-0.10888,0.13616,0.1743398979,0.021120000000000003,0.0061600000000000005,0.022,-0.13,0.13,0.1838477631
2019-06-02 08:30:00,0.72184,0.015120000000000001,0.7219983379,0.051840000000000004,0.015120000000000001,0.054,0.67,0.0,0.67,-0.1216,0.14120000000000002,0.18634376830000002,0.038400000000000004,0.0112,0.04,-0.16,0.13,0.20615528130000002
2019-06-02 09:00:00,0.7899200000000001,0.014560000000000002,0.7900541754,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.74,0.0,0.74,0.15976,0.13868,0.2115547211,0.02976,0.00868,0.031,0.13,0.13,0.1838477631
2019-06-02 09:30:00,0.84552,0.010360000000000001,0.8455834672,0.03552,0.010360000000000001,0.037,0.81,0.0,0.81,0.16072,0.15896000000000002,0.22605132160000002,0.030720000000000004,0.008960000000000001,0.032,0.13,0.15,0.1984943324
2019-06-02 10:00:00,0.8589600000000001,0.014280000000000001,0.8590786926,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.81,0.0,0.81,0.19264,0.17952,0.26332033720000003,0.03264,0.00952,0.034,0.16,0.17,0.2334523506
2019-06-02 10:30:00,0.8708800000000001,0.01484,0.8710064294000001,0.05088,0.01484,0.053,0.8200000000000001,0.0,0.8200000000000001,0.08528000000000001,0.18904,0.2073856311,0.06528,0.01904,0.068,0.02,0.17,0.17117242770000002
2019-06-02 11:00:00,0.8589600000000001,0.014280000000000001,0.8590786926,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.81,0.0,0.81,0.128,0.164,0.208038458,0.048,0.014,0.05,0.08,0.15,0.17
2019-06-02 11:30:00,0.8556800000000001,0.01624,0.8558340961,0.05568000000000001,0.01624,0.058,0.8,0.0,0.8,-0.08728000000000001,0.17996,0.20000849980000002,0.10272,0.029960000000000004,0.107,-0.19,0.15,0.24207436870000001
2019-06-02 12:00:00,0.8766400000000001,0.01652,0.8767956432,0.05664,0.01652,0.059000000000000004,0.8200000000000001,0.0,0.8200000000000001,0.18088,0.16484000000000001,0.24472392610000002,0.05088,0.01484,0.053,0.13,0.15,0.1984943324
2019-06-02 12:30:00,0.9701600000000001,0.005880000000000001,0.9701778188,0.02016,0.005880000000000001,0.021,0.9500000000000001,0.0,0.9500000000000001,0.24304,0.15672000000000003,0.2891878282,0.02304,0.00672,0.024,0.22,0.15,0.26627053910000004
2019-06-02 13:00:00,0.9774400000000001,0.010920000000000001,0.9775009974000001,0.03744,0.010920000000000001,0.039,0.9400000000000001,0.0,0.9400000000000001,0.21784,0.15812,0.2691768935,0.027840000000000004,0.00812,0.029,0.19,0.15,0.24207436870000001
2019-06-02 13:30:00,0.9224,0.0182,0.9225795359000001,0.062400000000000004,0.0182,0.065,0.86,0.0,0.86,0.22744000000000003,0.16092,0.2786111986,0.03744,0.010920000000000001,0.039,0.19,0.15,0.24207436870000001
2019-06-02 14:00:00,0.83064,0.023520000000000003,0.8309729237,0.08064,0.023520000000000003,0.084,0.75,0.0,0.75,-0.0728,0.1496,0.1663730747,0.06720000000000001,0.0196,0.07,-0.14,0.13,0.1910497317
2019-06-02 14:30:00,0.8087200000000001,0.02296,0.8090458578,0.07872000000000001,0.02296,0.082,0.73,0.0,0.73,-0.11336,0.14652,0.1852528002,0.05664,0.01652,0.059000000000000004,-0.17,0.13,0.2140093456
2019-06-02 15:00:00,0.8725600000000001,0.02408,0.8728922041,0.08256000000000001,0.02408,0.08600000000000001,0.79,0.0,0.79,0.15976,0.13868,0.2115547211,0.02976,0.00868,0.031,0.13,0.13,0.1838477631
2019-06-02 15:30:00,0.8948800000000001,0.021840000000000002,0.8951464685,0.07488,0.021840000000000002,0.078,0.8200000000000001,0.0,0.8200000000000001,0.14536000000000002,0.15448,0.21211694890000002,0.015360000000000002,0.0044800000000000005,0.016,0.13,0.15,0.1984943324
2019-06-02 16:00:00,0.9176000000000001,0.016800000000000002,0.9177537796,0.057600000000000005,0.016800000000000002,0.06,0.86,0.0,0.86,0.19864,0.13252,0.23878735310000002,0.00864,0.00252,0.009000000000000001,0.19,0.13,0.2302172887
2019-06-02 16:30:00,0.97184,0.015120000000000001,0.9719576122,0.051840000000000004,0.015120000000000001,0.054,0.92,0.0,0.92,0.21016,0.13588,0.2502610637,0.02016,0.005880000000000001,0.021,0.19,0.13,0.2302172887
2019-06-02 17:00:00,0.9061600000000001,0.03388,0.9067931407,0.11616000000000001,0.03388,0.121,0.79,0.0,0.79,-0.0184,0.1738,0.1747712791,0.0816,0.0238,0.085,-0.1,0.15,0.1802775638
2019-06-02 17:30:00,0.9494400000000001,0.031920000000000004,0.9499764208,0.10944000000000001,0.031920000000000004,0.114,0.84,0.0,0.84,0.21816000000000002,0.16988,0.2765013562,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.15,0.15,0.2121320344
2019-06-02 18:00:00,1.01752,0.031360000000000006,1.0180031434,0.10752,0.031360000000000006,0.112,0.91,0.0,0.91,0.2184,0.1612,0.2714479692,0.038400000000000004,0.0112,0.04,0.18,0.15,0.2343074903
2019-06-02 18:30:00,1.01464,0.030520000000000002,1.0150989114,0.10464000000000001,0.030520000000000002,0.109,0.91,0.0,0.91,0.22072000000000003,0.13896,0.26082024460000003,0.030720000000000004,0.008960000000000001,0.032,0.19,0.13,0.2302172887
2019-06-02 19:00:00,0.9812000000000001,0.026600000000000002,0.9815604923000001,0.0912,0.026600000000000002,0.095,0.89,0.0,0.89,0.23208,0.13644,0.269215527,0.022080000000000002,0.00644,0.023,0.21,0.13,0.24698178070000001
2019-06-02 19:30:00,0.96872,0.02296,0.9689920536000001,0.07872000000000001,0.02296,0.082,0.89,0.0,0.89,0.25344,0.13392,0.286646821,0.01344,0.003920000000000001,0.014,0.24,0.13,0.2729468813
2019-06-02 20:00:00,0.9199200000000001,0.014560000000000002,0.9200352167,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.87,0.0,0.87,0.22672,0.13196000000000002,0.26232689530000003,0.00672,0.0019600000000000004,0.007,0.22,0.13,0.2555386468
2019-06-02 20:30:00,0.9376000000000001,0.016800000000000002,0.9377504999,0.057600000000000005,0.016800000000000002,0.06,0.88,0.0,0.88,0.19096000000000002,0.15028000000000002,0.2430016461,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.15,0.24207436870000001
2019-06-02 21:00:00,0.8932,0.0126,0.8932888671,0.0432,0.0126,0.045,0.85,0.0,0.85,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-06-02 21:30:00,0.9055200000000001,0.010360000000000001,0.9055792621000001,0.03552,0.010360000000000001,0.037,0.87,0.0,0.87,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-06-02 22:00:00,0.8988,0.008400000000000001,0.8988392515,0.028800000000000003,0.008400000000000001,0.03,0.87,0.0,0.87,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-06-02 22:30:00,0.87592,0.007560000000000001,0.8759526243,0.025920000000000002,0.007560000000000001,0.027,0.85,0.0,0.85,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-06-02 23:00:00,0.76648,0.01064,0.7665538468,0.036480000000000005,0.01064,0.038,0.73,0.0,0.73,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-06-02 23:30:00,0.6799200000000001,0.014560000000000002,0.6800758781,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.63,0.0,0.63,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-03 00:00:00,0.61128,0.01204,0.6113985607,0.041280000000000004,0.01204,0.043000000000000003,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-03 00:30:00,0.56744,0.010920000000000001,0.5675450643000001,0.03744,0.010920000000000001,0.039,0.53,0.0,0.53,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-03 01:00:00,0.5588000000000001,0.008400000000000001,0.5588631317,0.028800000000000003,0.008400000000000001,0.03,0.53,0.0,0.53,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-06-03 01:30:00,0.5676800000000001,0.0022400000000000002,0.5676844194,0.007680000000000001,0.0022400000000000002,0.008,0.56,0.0,0.56,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-03 02:00:00,0.60248,0.0036400000000000004,0.6024909958,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-06-03 02:30:00,0.6096,0.0028,0.6096064304000001,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-03 03:00:00,0.59728,0.00504,0.597301264,0.01728,0.00504,0.018000000000000002,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-06-03 03:30:00,0.59824,0.00532,0.5982636543000001,0.018240000000000003,0.00532,0.019,0.58,0.0,0.58,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-03 04:00:00,0.6016800000000001,0.00924,0.6017509452,0.03168,0.00924,0.033,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-03 04:30:00,0.6034400000000001,0.003920000000000001,0.6034527322000001,0.01344,0.003920000000000001,0.014,0.59,0.0,0.59,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-03 05:00:00,0.6063200000000001,0.00476,0.6063386842,0.01632,0.00476,0.017,0.59,0.0,0.59,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-06-03 05:30:00,0.6196,0.0028,0.6196063266,0.009600000000000001,0.0028,0.01,0.61,0.0,0.61,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-06-03 06:00:00,0.65288,0.00084,0.6528805404,0.00288,0.00084,0.003,0.65,0.0,0.65,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-03 06:30:00,0.8105600000000001,-0.18692,0.8318332766000001,0.010560000000000002,0.0030800000000000003,0.011,0.8,-0.19,0.8222530024,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-03 07:00:00,0.9196000000000001,-0.20720000000000002,0.942653701,0.009600000000000001,0.0028,0.01,0.91,-0.21,0.9339164845000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-06-03 07:30:00,1.01728,-0.20496,1.0377221208,0.01728,0.00504,0.018000000000000002,1.0,-0.21,1.0218121158,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-06-03 08:00:00,1.10824,-0.12468000000000001,1.1152313661,0.018240000000000003,0.00532,0.019,1.09,-0.13,1.09772492,0.2,0.17,0.26248809500000003,0.0,0.0,0.0,0.2,0.17,0.26248809500000003
2019-06-03 08:30:00,1.1476,-0.11320000000000001,1.1531695452,0.057600000000000005,0.016800000000000002,0.06,1.09,-0.13,1.09772492,0.15,0.19,0.24207436870000001,0.0,0.0,0.0,0.15,0.19,0.24207436870000001
2019-06-03 09:00:00,1.1172,-0.11040000000000001,1.1226415278,0.06720000000000001,0.0196,0.07,1.05,-0.13,1.0580170131,-0.13,0.19,0.2302172887,0.0,0.0,0.0,-0.13,0.19,0.2302172887
2019-06-03 09:30:00,1.0864,-0.1348,1.0947310172,0.0864,0.0252,0.09,1.0,-0.16,1.0127191121,-0.12712,0.22084,0.254813265,0.00288,0.00084,0.003,-0.13,0.22,0.2555386468
2019-06-03 10:00:00,1.06912,-0.11984000000000002,1.0758155976000001,0.06912,0.02016,0.07200000000000001,1.0,-0.14,1.0097524449,-0.14424,0.24168,0.2814505285,0.00576,0.00168,0.006,-0.15,0.24,0.283019434
2019-06-03 10:30:00,1.00048,-0.12236000000000001,1.0079346209,0.060480000000000006,0.017640000000000003,0.063,0.9400000000000001,-0.14,0.9503683496,-0.17904,0.22028000000000003,0.2838636997,0.0009600000000000001,0.00028000000000000003,0.001,-0.18,0.22,0.2842534081
2019-06-03 11:00:00,1.00368,-0.12976000000000001,1.012033201,0.10368000000000001,0.030240000000000003,0.108,0.9,-0.16,0.9141115906,-0.20944000000000002,0.20308,0.291730355,0.010560000000000002,0.0030800000000000003,0.011,-0.22,0.2,0.2973213749
2019-06-03 11:30:00,1.0272000000000001,-0.11040000000000001,1.033115676,0.06720000000000001,0.0196,0.07,0.96,-0.13,0.9687620967,-0.16808,0.19056,0.2540944706,0.0019200000000000003,0.0005600000000000001,0.002,-0.17,0.19,0.2549509757
2019-06-03 12:00:00,1.0876,-0.1332,1.0957262432000001,0.057600000000000005,0.016800000000000002,0.06,1.03,-0.15,1.0408650249,-0.21944000000000002,0.17308,0.2794827365,0.010560000000000002,0.0030800000000000003,0.011,-0.23,0.17,0.28600699290000003
2019-06-03 12:30:00,1.03392,-0.10844000000000001,1.0395911696,0.07392,0.021560000000000003,0.077,0.96,-0.13,0.9687620967,-0.14,0.2,0.2441311123,0.0,0.0,0.0,-0.14,0.2,0.2441311123
2019-06-03 13:00:00,0.97984,-0.12088000000000002,0.98726815,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.88,-0.15,0.8926925563,-0.15848,0.21336000000000002,0.2657788554,0.01152,0.00336,0.012,-0.17,0.21,0.27018512170000003
2019-06-03 13:30:00,0.9321600000000001,-0.17312000000000002,0.9480995728,0.09216,0.02688,0.096,0.84,-0.2,0.8634813258,-0.15848,0.18336000000000002,0.24235676180000001,0.01152,0.00336,0.012,-0.17,0.18,0.2475883681
2019-06-03 14:00:00,1.01464,-0.09948000000000001,1.019505076,0.10464000000000001,0.030520000000000002,0.109,0.91,-0.13,0.9192388155000001,-0.05904,0.18028000000000002,0.1897013442,0.0009600000000000001,0.00028000000000000003,0.001,-0.06,0.18,0.1897366596
2019-06-03 14:30:00,0.9684800000000001,-0.09836,0.9734619664,0.10848000000000001,0.03164,0.113,0.86,-0.13,0.8697700846,-0.15424000000000002,0.19168000000000002,0.2460308924,0.00576,0.00168,0.006,-0.16,0.19,0.248394847
2019-06-03 15:00:00,0.8740800000000001,-0.10256000000000001,0.8800763603,0.09408000000000001,0.027440000000000003,0.098,0.78,-0.13,0.7907591289,-0.16808,0.21056000000000002,0.2694186334,0.0019200000000000003,0.0005600000000000001,0.002,-0.17,0.21,0.27018512170000003
2019-06-03 15:30:00,0.9496800000000001,0.02324,0.9499643151,0.07968,0.02324,0.083,0.87,0.0,0.87,-0.15808000000000003,0.21056000000000002,0.2632960311,0.0019200000000000003,0.0005600000000000001,0.002,-0.16,0.21,0.2640075756
2019-06-03 16:00:00,0.95664,0.01652,0.9567826294,0.05664,0.01652,0.059000000000000004,0.9,0.0,0.9,0.13,0.23,0.2641968963,0.0,0.0,0.0,0.13,0.23,0.2641968963
2019-06-03 16:30:00,0.9362400000000001,0.01932,0.9364393200000001,0.06624000000000001,0.01932,0.069,0.87,0.0,0.87,-0.15560000000000002,0.17420000000000002,0.2335743993,0.014400000000000001,0.004200000000000001,0.015,-0.17,0.17,0.24041630560000002
2019-06-03 17:00:00,1.10032,0.011760000000000001,1.1003828425,0.04032,0.011760000000000001,0.042,1.06,0.0,1.06,0.2,0.17,0.26248809500000003,0.0,0.0,0.0,0.2,0.17,0.26248809500000003
2019-06-03 17:30:00,1.16784,0.00812,1.1678682289,0.027840000000000004,0.00812,0.029,1.1400000000000001,0.0,1.1400000000000001,0.24,0.17,0.2941088234,0.0,0.0,0.0,0.24,0.17,0.2941088234
2019-06-03 18:00:00,1.20456,0.01008,1.204602175,0.03456,0.01008,0.036000000000000004,1.17,0.0,1.17,0.33480000000000004,0.1514,0.36744115180000003,0.0048000000000000004,0.0014,0.005,0.33,0.15,0.3624913792
2019-06-03 18:30:00,1.19688,0.007840000000000001,1.1969056772,0.02688,0.007840000000000001,0.028,1.17,0.0,1.17,0.36288000000000004,0.15084,0.39298167900000003,0.00288,0.00084,0.003,0.36,0.15,0.39
2019-06-03 19:00:00,1.1755200000000001,0.010360000000000001,1.1755656510999999,0.03552,0.010360000000000001,0.037,1.1400000000000001,0.0,1.1400000000000001,0.35960000000000003,0.15280000000000002,0.39071728910000003,0.009600000000000001,0.0028,0.01,0.35000000000000003,0.15,0.3807886553
2019-06-03 19:30:00,1.08704,-0.19628,1.1046183956,0.047040000000000005,0.013720000000000001,0.049,1.04,-0.21,1.0609901036,0.22672,0.14196,0.2674969159,0.00672,0.0019600000000000004,0.007,0.22,0.14,0.2607680962
2019-06-03 20:00:00,1.05264,0.00952,1.0526830482,0.03264,0.00952,0.034,1.02,0.0,1.02,0.19096000000000002,0.14028000000000002,0.2369476735,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.14,0.2360084744
2019-06-03 20:30:00,1.0192,0.0056,1.0192153845,0.019200000000000002,0.0056,0.02,1.0,0.0,1.0,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-06-03 21:00:00,0.9659200000000001,0.007560000000000001,0.9659495846,0.025920000000000002,0.007560000000000001,0.027,0.9400000000000001,0.0,0.9400000000000001,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-06-03 21:30:00,0.9476800000000001,0.0022400000000000002,0.9476826473000001,0.007680000000000001,0.0022400000000000002,0.008,0.9400000000000001,0.0,0.9400000000000001,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-06-03 22:00:00,0.9167200000000001,0.0019600000000000004,0.9167220953,0.00672,0.0019600000000000004,0.007,0.91,0.0,0.91,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-06-03 22:30:00,0.89056,0.0030800000000000003,0.8905653261,0.010560000000000002,0.0030800000000000003,0.011,0.88,0.0,0.88,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-03 23:00:00,0.7615200000000001,0.00336,0.7615274125,0.01152,0.00336,0.012,0.75,0.0,0.75,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-03 23:30:00,0.6648000000000001,0.0014,0.6648014741,0.0048000000000000004,0.0014,0.005,0.66,0.0,0.66,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-04 00:00:00,0.60384,0.0011200000000000001,0.6038410387,0.0038400000000000005,0.0011200000000000001,0.004,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-04 00:30:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-04 01:00:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-04 01:30:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-04 02:00:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-04 02:30:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-04 03:00:00,0.59192,0.0005600000000000001,0.5919202649,0.0019200000000000003,0.0005600000000000001,0.002,0.59,0.0,0.59,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-04 03:30:00,0.59728,0.00504,0.597301264,0.01728,0.00504,0.018000000000000002,0.58,0.0,0.58,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-04 04:00:00,0.59824,0.00532,0.5982636543000001,0.018240000000000003,0.00532,0.019,0.58,0.0,0.58,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-04 04:30:00,0.59824,0.00532,0.5982636543000001,0.018240000000000003,0.00532,0.019,0.58,0.0,0.58,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-04 05:00:00,0.5934400000000001,0.003920000000000001,0.5934529467,0.01344,0.003920000000000001,0.014,0.58,0.0,0.58,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-06-04 05:30:00,0.60152,0.00336,0.6015293842,0.01152,0.00336,0.012,0.59,0.0,0.59,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-06-04 06:00:00,0.65576,0.00168,0.655762152,0.00576,0.00168,0.006,0.65,0.0,0.65,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-04 06:30:00,0.83384,-0.18888000000000002,0.8549647946000001,0.0038400000000000005,0.0011200000000000001,0.004,0.8300000000000001,-0.19,0.8514693183,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-04 07:00:00,0.9657600000000001,0.00168,0.9657614612000001,0.00576,0.00168,0.006,0.96,0.0,0.96,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-06-04 07:30:00,1.0896,-0.1572,1.100881465,0.009600000000000001,0.0028,0.01,1.08,-0.16,1.0917875251,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-06-04 08:00:00,1.16864,-0.12748,1.1755724563,0.00864,0.00252,0.009000000000000001,1.16,-0.13,1.167261753,0.25,0.17,0.3023243292,0.0,0.0,0.0,0.25,0.17,0.3023243292
2019-06-04 08:30:00,1.21344,-0.12608,1.2199724587,0.01344,0.003920000000000001,0.014,1.2,-0.13,1.2070211266,0.25,0.2,0.3201562119,0.0,0.0,0.0,0.25,0.2,0.3201562119
2019-06-04 09:00:00,1.19016,-0.12412000000000001,1.1966146414,0.02016,0.005880000000000001,0.021,1.17,-0.13,1.177200068,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-06-04 09:30:00,1.15016,-0.12412000000000001,1.1568378452,0.02016,0.005880000000000001,0.021,1.13,-0.13,1.1374532957,0.15,0.23,0.2745906044,0.0,0.0,0.0,0.15,0.23,0.2745906044
2019-06-04 10:00:00,1.11688,-0.18216000000000002,1.1316373978,0.02688,0.007840000000000001,0.028,1.09,-0.19,1.1064357189,0.13,0.2,0.2385372088,0.0,0.0,0.0,0.13,0.2,0.2385372088
2019-06-04 10:30:00,1.07784,-0.13188,1.08587817,0.027840000000000004,0.00812,0.029,1.05,-0.14,1.0592922165,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2
2019-06-04 11:00:00,1.04608,-0.12656,1.053708119,0.04608,0.01344,0.048,1.0,-0.14,1.0097524449,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-06-04 11:30:00,1.14672,-0.13804000000000002,1.1549986147,0.00672,0.0019600000000000004,0.007,1.1400000000000001,-0.14,1.1485643212,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19
2019-06-04 12:00:00,1.11,-0.14,1.1187939935,0.0,0.0,0.0,1.11,-0.14,1.1187939935,-0.13,0.19,0.2302172887,0.0,0.0,0.0,-0.13,0.19,0.2302172887
2019-06-04 12:30:00,1.11384,-0.16888,1.1265700156,0.0038400000000000005,0.0011200000000000001,0.004,1.11,-0.17,1.1229425631,0.14,0.21,0.2523885893,0.0,0.0,0.0,0.14,0.21,0.2523885893
2019-06-04 13:00:00,1.10632,-0.13524,1.1145554271,0.01632,0.00476,0.017,1.09,-0.14,1.0989540482,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19
2019-06-04 13:30:00,1.1284,-0.1288,1.1357270799,0.038400000000000004,0.0112,0.04,1.09,-0.14,1.0989540482,0.15,0.18,0.2343074903,0.0,0.0,0.0,0.15,0.18,0.2343074903
2019-06-04 14:00:00,1.1222400000000001,-0.14768,1.1319151912,0.04224000000000001,0.012320000000000001,0.044,1.08,-0.16,1.0917875251,0.14,0.18,0.22803508500000003,0.0,0.0,0.0,0.14,0.18,0.22803508500000003
2019-06-04 14:30:00,1.15416,-0.12712,1.1611394404,0.044160000000000005,0.01288,0.046,1.11,-0.14,1.1187939935,0.14,0.18,0.22803508500000003,0.0,0.0,0.0,0.14,0.18,0.22803508500000003
2019-06-04 15:00:00,1.16072,-0.13104000000000002,1.1680934894,0.030720000000000004,0.008960000000000001,0.032,1.13,-0.14,1.1386395391,0.14,0.18,0.22803508500000003,0.0,0.0,0.0,0.14,0.18,0.22803508500000003
2019-06-04 15:30:00,1.13552,-0.12964,1.1428964083,0.03552,0.010360000000000001,0.037,1.1,-0.14,1.1088733021,0.14,0.18,0.22803508500000003,0.0,0.0,0.0,0.14,0.18,0.22803508500000003
2019-06-04 16:00:00,1.20264,0.00952,1.2026776792,0.03264,0.00952,0.034,1.17,0.0,1.17,0.19,0.19,0.2687005769,0.0,0.0,0.0,0.19,0.19,0.2687005769
2019-06-04 16:30:00,1.27744,0.010920000000000001,1.2774866731,0.03744,0.010920000000000001,0.039,1.24,0.0,1.24,0.24,0.15,0.283019434,0.0,0.0,0.0,0.24,0.15,0.283019434
2019-06-04 17:00:00,1.334,0.007,1.3340183657,0.024,0.007,0.025,1.31,0.0,1.31,0.37,0.15,0.3992492956,0.0,0.0,0.0,0.37,0.15,0.3992492956
2019-06-04 17:30:00,1.268,0.014,1.2680772847,0.048,0.014,0.05,1.22,0.0,1.22,0.29672000000000004,0.15196,0.3333685648,0.00672,0.0019600000000000004,0.007,0.29,0.15,0.3264965543
2019-06-04 18:00:00,1.25184,0.015120000000000001,1.251931308,0.051840000000000004,0.015120000000000001,0.054,1.2,0.0,1.2,0.25688,0.13784000000000002,0.29152564210000004,0.02688,0.007840000000000001,0.028,0.23,0.13,0.2641968963
2019-06-04 18:30:00,1.24952,0.01736,1.2496405883000001,0.05952,0.01736,0.062,1.19,0.0,1.19,0.29112000000000005,0.15616000000000002,0.33035859300000003,0.021120000000000003,0.0061600000000000005,0.022,0.27,0.15,0.3088689042
2019-06-04 19:00:00,1.238,0.014,1.2380791574,0.048,0.014,0.05,1.19,0.0,1.19,0.31192000000000003,0.13056,0.338141982,0.0019200000000000003,0.0005600000000000001,0.002,0.31,0.13,0.33615472630000004
2019-06-04 19:30:00,1.15416,0.01288,1.1542318658,0.044160000000000005,0.01288,0.046,1.11,0.0,1.11,0.31,0.15,0.3443835072,0.0,0.0,0.0,0.31,0.15,0.3443835072
2019-06-04 20:00:00,1.15128,0.01204,1.151342955,0.041280000000000004,0.01204,0.043000000000000003,1.11,0.0,1.11,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-06-04 20:30:00,1.1136,0.0098,1.1136431206,0.033600000000000005,0.0098,0.035,1.08,0.0,1.08,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-06-04 21:00:00,1.0892,0.0056,1.0892143958,0.019200000000000002,0.0056,0.02,1.07,0.0,1.07,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-06-04 21:30:00,1.0344,0.004200000000000001,1.0344085266,0.014400000000000001,0.004200000000000001,0.015,1.02,0.0,1.02,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-06-04 22:00:00,0.9596,0.0028,0.959604085,0.009600000000000001,0.0028,0.01,0.9500000000000001,0.0,0.9500000000000001,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-06-04 22:30:00,0.90056,0.0030800000000000003,0.9005652669,0.010560000000000002,0.0030800000000000003,0.011,0.89,0.0,0.89,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-06-04 23:00:00,0.7886400000000001,0.00252,0.7886440262000001,0.00864,0.00252,0.009000000000000001,0.78,0.0,0.78,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-06-04 23:30:00,0.7157600000000001,0.00168,0.7157619716,0.00576,0.00168,0.006,0.71,0.0,0.71,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
