Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-05 00:00:00,0.65056,0.0030800000000000003,0.6505672909,0.010560000000000002,0.0030800000000000003,0.011,0.64,0.0,0.64,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-05 00:30:00,0.5844,0.004200000000000001,0.5844150922,0.014400000000000001,0.004200000000000001,0.015,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-05 01:00:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-06-05 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-05 02:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-05 02:30:00,0.6609600000000001,0.00028000000000000003,0.6609600593,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.0,0.66,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-05 03:00:00,0.6609600000000001,0.00028000000000000003,0.6609600593,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 03:30:00,0.68056,0.13308,0.6934494935000001,0.010560000000000002,0.0030800000000000003,0.011,0.67,0.13,0.6824954212000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-05 04:00:00,0.64056,0.0030800000000000003,0.6405674047000001,0.010560000000000002,0.0030800000000000003,0.011,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-05 04:30:00,0.65536,0.0044800000000000005,0.6553753123,0.015360000000000002,0.0044800000000000005,0.016,0.64,0.0,0.64,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-05 05:00:00,0.63288,0.00084,0.6328805575,0.00288,0.00084,0.003,0.63,0.0,0.63,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-06-05 05:30:00,0.6367200000000001,0.0019600000000000004,0.6367230167,0.00672,0.0019600000000000004,0.007,0.63,0.0,0.63,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-05 06:00:00,0.6819200000000001,0.0005600000000000001,0.6819202299,0.0019200000000000003,0.0005600000000000001,0.002,0.68,0.0,0.68,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-05 06:30:00,0.8748,-0.1986,0.8970601986000001,0.0048000000000000004,0.0014,0.005,0.87,-0.2,0.8926925563,-0.05,0.16,0.1676305461,0.0,0.0,0.0,-0.05,0.16,0.1676305461
2019-06-05 07:00:00,1.02152,-0.19664,1.0402741946,0.01152,0.00336,0.012,1.01,-0.2,1.0296115772,0.14,0.16,0.2126029163,0.0,0.0,0.0,0.14,0.16,0.2126029163
2019-06-05 07:30:00,1.10016,-0.12412000000000001,1.1071394673,0.02016,0.005880000000000001,0.021,1.08,-0.13,1.0877959367,0.22,0.16,0.2720294102,0.0,0.0,0.0,0.22,0.16,0.2720294102
2019-06-05 08:00:00,1.19648,-0.11936000000000001,1.2024188954000001,0.036480000000000005,0.01064,0.038,1.16,-0.13,1.167261753,0.30000000000000004,0.2,0.3605551275,0.0,0.0,0.0,0.30000000000000004,0.2,0.3605551275
2019-06-05 08:30:00,1.2232,-0.1174,1.2288209796,0.0432,0.0126,0.045,1.18,-0.13,1.1871394189,0.28,0.19,0.3383784863,0.0,0.0,0.0,0.28,0.19,0.3383784863
2019-06-05 09:00:00,1.24304,-0.14328000000000002,1.2512703944,0.02304,0.00672,0.024,1.22,-0.15,1.229186723,0.2,0.19,0.2758622845,0.0,0.0,0.0,0.2,0.19,0.2758622845
2019-06-05 09:30:00,1.19296,-0.12872,1.1998843278,0.07296000000000001,0.02128,0.076,1.12,-0.15,1.13,0.13096000000000002,0.22028000000000003,0.2562689993,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.22,0.2555386468
2019-06-05 10:00:00,1.10448,-0.11536,1.1104881809,0.08448000000000001,0.024640000000000002,0.088,1.02,-0.14,1.0295630141,-0.14904,0.24028000000000002,0.28274971260000004,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.24,0.283019434
2019-06-05 10:30:00,1.0608,-0.1106,1.0665500457000001,0.1008,0.029400000000000003,0.105,0.96,-0.14,0.9701546269,-0.15,0.22,0.26627053910000004,0.0,0.0,0.0,-0.15,0.22,0.26627053910000004
2019-06-05 11:00:00,1.09944,-0.10808000000000001,1.1047396073,0.10944000000000001,0.031920000000000004,0.114,0.99,-0.14,0.9998499887000001,-0.17328000000000002,0.19196000000000002,0.2586012374,0.00672,0.0019600000000000004,0.007,-0.18,0.19,0.2617250466
2019-06-05 11:30:00,1.06176,-0.12032000000000001,1.0685556607,0.10176,0.02968,0.106,0.96,-0.15,0.9716480844000001,-0.20424,0.19168000000000002,0.2800985541,0.00576,0.00168,0.006,-0.21,0.19,0.2831960452
2019-06-05 12:00:00,1.0552,-0.1164,1.0616006782,0.11520000000000001,0.033600000000000005,0.12,0.9400000000000001,-0.15,0.9518928511,-0.20136,0.20252,0.2855874647,0.00864,0.00252,0.009000000000000001,-0.21,0.2,0.29
2019-06-05 12:30:00,1.0872,-0.13040000000000002,1.0949922374,0.06720000000000001,0.0196,0.07,1.02,-0.15,1.0309704166,-0.14904,0.20028,0.2496497547,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.2,0.25
2019-06-05 13:00:00,1.0024,-0.1218,1.0097727467,0.062400000000000004,0.0182,0.065,0.9400000000000001,-0.14,0.9503683496,-0.17136,0.20252,0.265289653,0.00864,0.00252,0.009000000000000001,-0.18,0.2,0.2690724809
2019-06-05 13:30:00,0.9512,-0.1134,0.9579358016,0.0912,0.026600000000000002,0.095,0.86,-0.14,0.8713208364,-0.1552,0.20140000000000002,0.2542616762,0.0048000000000000004,0.0014,0.005,-0.16,0.2,0.2561249695
2019-06-05 14:00:00,0.9908,-0.1306,0.9993703017000001,0.1008,0.029400000000000003,0.105,0.89,-0.16,0.9042676595,-0.15808000000000003,0.21056000000000002,0.2632960311,0.0019200000000000003,0.0005600000000000001,0.002,-0.16,0.21,0.2640075756
2019-06-05 14:30:00,0.9410400000000001,-0.13928000000000001,0.9512913329,0.07104,0.020720000000000002,0.074,0.87,-0.16,0.8845903006,-0.19904000000000002,0.20028,0.2823632412,0.0009600000000000001,0.00028000000000000003,0.001,-0.2,0.2,0.28284271250000004
2019-06-05 15:00:00,0.88968,-0.11676,0.8973089769,0.07968,0.02324,0.083,0.81,-0.14,0.8220097323000001,-0.22904000000000002,0.19028,0.2977680305,0.0009600000000000001,0.00028000000000000003,0.001,-0.23,0.19,0.2983286778
2019-06-05 15:30:00,0.8964000000000001,0.0252,0.8967541469,0.0864,0.0252,0.09,0.81,0.0,0.81,-0.25616,0.20112000000000002,0.3256795972,0.0038400000000000005,0.0011200000000000001,0.004,-0.26,0.2,0.3280243893
2019-06-05 16:00:00,0.91624,-0.11068000000000001,0.9229007531000001,0.06624000000000001,0.01932,0.069,0.85,-0.13,0.8598837131,-0.15904000000000001,0.20028,0.25574557670000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.2,0.2561249695
2019-06-05 16:30:00,0.97472,0.015960000000000002,0.9748506552,0.054720000000000005,0.015960000000000002,0.057,0.92,0.0,0.92,-0.13136,0.17252,0.2168377273,0.00864,0.00252,0.009000000000000001,-0.14,0.17,0.22022715550000002
2019-06-05 17:00:00,1.02704,-0.11628000000000001,1.0336015673,0.047040000000000005,0.013720000000000001,0.049,0.98,-0.13,0.9885848471,-0.11696000000000001,0.15672000000000003,0.1955525505,0.02304,0.00672,0.024,-0.14,0.15,0.2051828453
2019-06-05 17:30:00,0.97896,-0.11572,0.9857757351,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.93,-0.13,0.9390420651,0.16304000000000002,0.15672000000000003,0.2261486237,0.02304,0.00672,0.024,0.14,0.15,0.2051828453
2019-06-05 18:00:00,1.03976,0.00868,1.03979623,0.02976,0.00868,0.031,1.01,0.0,1.01,0.15824000000000002,0.15532,0.221730016,0.018240000000000003,0.00532,0.019,0.14,0.15,0.2051828453
2019-06-05 18:30:00,1.09168,-0.12076,1.0983388366,0.03168,0.00924,0.033,1.06,-0.13,1.067941946,0.24960000000000002,0.15280000000000002,0.2926567956,0.009600000000000001,0.0028,0.01,0.24,0.15,0.283019434
2019-06-05 19:00:00,1.12728,0.00504,1.1272912667,0.01728,0.00504,0.018000000000000002,1.11,0.0,1.11,0.20576000000000003,0.14168,0.24982073570000002,0.00576,0.00168,0.006,0.2,0.14,0.2441311123
2019-06-05 19:30:00,1.11864,0.00252,1.1186428384,0.00864,0.00252,0.009000000000000001,1.11,0.0,1.11,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-06-05 20:00:00,1.06152,0.00336,1.0615253176,0.01152,0.00336,0.012,1.05,0.0,1.05,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-06-05 20:30:00,1.0048,0.0014,1.0048009753,0.0048000000000000004,0.0014,0.005,1.0,0.0,1.0,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-06-05 21:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-06-05 21:30:00,0.95096,0.00028000000000000003,0.9509600412,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.0,0.9500000000000001,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-06-05 22:00:00,0.9309600000000001,0.00028000000000000003,0.9309600421,0.0009600000000000001,0.00028000000000000003,0.001,0.93,0.0,0.93,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-06-05 22:30:00,0.9219200000000001,-0.21944000000000002,0.947676316,0.0019200000000000003,0.0005600000000000001,0.002,0.92,-0.22,0.9459386872000001,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-06-05 23:00:00,0.8419200000000001,0.0005600000000000001,0.8419201862,0.0019200000000000003,0.0005600000000000001,0.002,0.84,0.0,0.84,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-06-05 23:30:00,0.7228800000000001,0.00084,0.722880488,0.00288,0.00084,0.003,0.72,0.0,0.72,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-06 00:00:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-06-06 00:30:00,0.60384,0.0011200000000000001,0.6038410387,0.0038400000000000005,0.0011200000000000001,0.004,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-06 01:00:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-06-06 01:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-06-06 02:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 02:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-06 03:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-06 03:30:00,0.6209600000000001,0.00028000000000000003,0.6209600631000001,0.0009600000000000001,0.00028000000000000003,0.001,0.62,0.0,0.62,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-06 04:00:00,0.6263200000000001,0.00476,0.6263380876,0.01632,0.00476,0.017,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-06-06 04:30:00,0.6215200000000001,0.00336,0.6215290822,0.01152,0.00336,0.012,0.61,0.0,0.61,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-06 05:00:00,0.61768,0.0022400000000000002,0.6176840616,0.007680000000000001,0.0022400000000000002,0.008,0.61,0.0,0.61,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-06-06 05:30:00,0.6596000000000001,0.0028,0.6596059430000001,0.009600000000000001,0.0028,0.01,0.65,0.0,0.65,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-06-06 06:00:00,0.6738400000000001,0.0011200000000000001,0.6738409308000001,0.0038400000000000005,0.0011200000000000001,0.004,0.67,0.0,0.67,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-06-06 06:30:00,0.8657600000000001,-0.18832000000000002,0.8860049661,0.00576,0.00168,0.006,0.86,-0.19,0.8807383266000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-06 07:00:00,0.9596,0.0028,0.959604085,0.009600000000000001,0.0028,0.01,0.9500000000000001,0.0,0.9500000000000001,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-06-06 07:30:00,1.08016,-0.12412000000000001,1.0872678602999999,0.02016,0.005880000000000001,0.021,1.06,-0.13,1.067941946,0.21,0.16,0.2640075756,0.0,0.0,0.0,0.21,0.16,0.2640075756
2019-06-06 08:00:00,1.1136,-0.14020000000000002,1.1223907519,0.033600000000000005,0.0098,0.035,1.08,-0.15,1.0903669107,0.21,0.18,0.2765863337,0.0,0.0,0.0,0.21,0.18,0.2765863337
2019-06-06 08:30:00,1.12552,-0.11964000000000001,1.1318608572,0.03552,0.010360000000000001,0.037,1.09,-0.13,1.09772492,0.15,0.2,0.25,0.0,0.0,0.0,0.15,0.2,0.25
2019-06-06 09:00:00,1.14936,-0.12852000000000002,1.1565231515,0.039360000000000006,0.01148,0.041,1.11,-0.14,1.1187939935,0.15096,0.20028,0.2508007177,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.2,0.25
2019-06-06 09:30:00,1.14264,-0.15048,1.1525061388,0.03264,0.00952,0.034,1.11,-0.16,1.1214722466,0.06096000000000001,0.22028000000000003,0.2285594015,0.0009600000000000001,0.00028000000000000003,0.001,0.06,0.22,0.22803508500000003
2019-06-06 10:00:00,1.03224,-0.14768,1.0427505934,0.04224000000000001,0.012320000000000001,0.044,0.99,-0.16,1.0028459503,-0.19232000000000002,0.18224,0.2649498066,0.007680000000000001,0.0022400000000000002,0.008,-0.2,0.18,0.2690724809
2019-06-06 10:30:00,0.9544800000000001,-0.13536,0.9640302900000001,0.08448000000000001,0.024640000000000002,0.088,0.87,-0.16,0.8845903006,-0.1904,0.18280000000000002,0.2639469644,0.009600000000000001,0.0028,0.01,-0.2,0.18,0.2690724809
2019-06-06 11:00:00,1.0012,-0.12340000000000001,1.008775991,0.0912,0.026600000000000002,0.095,0.91,-0.15,0.9222797840000001,-0.17232,0.18224,0.2508098882,0.007680000000000001,0.0022400000000000002,0.008,-0.18,0.18,0.2545584412
2019-06-06 11:30:00,0.9504800000000001,-0.13236,0.9596517077000001,0.060480000000000006,0.017640000000000003,0.063,0.89,-0.15,0.9025519376000001,-0.24984000000000003,0.18588000000000002,0.3114023121,0.02016,0.005880000000000001,0.021,-0.27,0.18,0.3244996148
2019-06-06 12:00:00,0.96064,-0.10648,0.9665232537,0.08064,0.023520000000000003,0.084,0.88,-0.13,0.8895504483000001,-0.20944000000000002,0.20308,0.291730355,0.010560000000000002,0.0030800000000000003,0.011,-0.22,0.2,0.2973213749
2019-06-06 12:30:00,1.06376,-0.11432,1.0698852275,0.05376,0.015680000000000003,0.056,1.01,-0.13,1.0183319694,0.15,0.2,0.25,0.0,0.0,0.0,0.15,0.2,0.25
2019-06-06 13:00:00,0.9825600000000001,-0.10592000000000001,0.9882525993000001,0.08256000000000001,0.02408,0.08600000000000001,0.9,-0.13,0.9093404203000001,-0.16040000000000001,0.2028,0.25856527220000003,0.009600000000000001,0.0028,0.01,-0.17,0.2,0.26248809500000003
2019-06-06 13:30:00,0.8846400000000001,-0.11948,0.8926720562,0.10464000000000001,0.030520000000000002,0.109,0.78,-0.15,0.7942921377000001,-0.22848000000000002,0.17336000000000001,0.286804463,0.01152,0.00336,0.012,-0.24,0.17,0.2941088234
2019-06-06 14:00:00,0.89136,-0.11752000000000001,0.8990737456000001,0.11136000000000001,0.03248,0.116,0.78,-0.15,0.7942921377000001,-0.22176,0.17532,0.2826917049,0.018240000000000003,0.00532,0.019,-0.24,0.17,0.2941088234
2019-06-06 14:30:00,0.8788800000000001,-0.10116000000000001,0.8846826550000001,0.09888000000000001,0.02884,0.10300000000000001,0.78,-0.13,0.7907591289,-0.22176,0.18532,0.289,0.018240000000000003,0.00532,0.019,-0.24,0.18,0.30000000000000004
2019-06-06 15:00:00,0.8840800000000001,-0.10256000000000001,0.8900089887,0.09408000000000001,0.027440000000000003,0.098,0.79,-0.13,0.800624756,-0.22560000000000002,0.1842,0.2912473176,0.014400000000000001,0.004200000000000001,0.015,-0.24,0.18,0.30000000000000004
2019-06-06 15:30:00,0.88216,-0.10312,0.888166651,0.09216,0.02688,0.096,0.79,-0.13,0.800624756,-0.21752000000000002,0.20364000000000002,0.2979667767,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.23,0.2,0.3047950131
2019-06-06 16:00:00,0.97584,-0.10788,0.981785007,0.07584,0.02212,0.079,0.9,-0.13,0.9093404203000001,0.041920000000000006,0.20056000000000002,0.204894119,0.0019200000000000003,0.0005600000000000001,0.002,0.04,0.2,0.2039607805
2019-06-06 16:30:00,1.08952,-0.13264,1.0975642122,0.05952,0.01736,0.062,1.03,-0.15,1.0408650249,0.18,0.15,0.2343074903,0.0,0.0,0.0,0.18,0.15,0.2343074903
2019-06-06 17:00:00,1.03912,-0.10984000000000001,1.0449091827,0.06912,0.02016,0.07200000000000001,0.97,-0.13,0.9786725704,-0.11832000000000001,0.15924000000000002,0.19838598740000002,0.03168,0.00924,0.033,-0.15,0.15,0.2121320344
2019-06-06 17:30:00,1.07584,0.02212,1.0760673771,0.07584,0.02212,0.079,1.0,0.0,1.0,0.18648,0.16064,0.2461300469,0.036480000000000005,0.01064,0.038,0.15,0.15,0.2121320344
2019-06-06 18:00:00,1.11856,0.01708,1.1186903951,0.05856000000000001,0.01708,0.061,1.06,0.0,1.06,0.18936000000000003,0.14148000000000002,0.2363763948,0.039360000000000006,0.01148,0.041,0.15,0.13,0.1984943324
2019-06-06 18:30:00,1.16432,0.018760000000000002,1.1644711246,0.06432,0.018760000000000002,0.067,1.1,0.0,1.1,0.23072,0.13896,0.2693354785,0.030720000000000004,0.008960000000000001,0.032,0.2,0.13,0.2385372088
2019-06-06 19:00:00,1.11704,0.013720000000000001,1.1171242545,0.047040000000000005,0.013720000000000001,0.049,1.07,0.0,1.07,0.23344,0.13392,0.2691259928,0.01344,0.003920000000000001,0.014,0.22,0.13,0.2555386468
2019-06-06 19:30:00,1.10664,-0.21348000000000003,1.1270429451,0.05664,0.01652,0.059000000000000004,1.05,-0.23,1.0748953437,0.24480000000000002,0.13140000000000002,0.2778362827,0.0048000000000000004,0.0014,0.005,0.24,0.13,0.2729468813
2019-06-06 20:00:00,1.12512,0.013160000000000002,1.1251969605,0.04512,0.013160000000000002,0.047,1.08,0.0,1.08,0.21096,0.13028,0.2479455585,0.0009600000000000001,0.00028000000000000003,0.001,0.21,0.13,0.24698178070000001
2019-06-06 20:30:00,1.03976,0.00868,1.03979623,0.02976,0.00868,0.031,1.01,0.0,1.01,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-06-06 21:00:00,1.04264,0.00952,1.0426834611,0.03264,0.00952,0.034,1.01,0.0,1.01,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-06-06 21:30:00,1.01496,0.007280000000000001,1.0149861083,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.99,0.0,0.99,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-06-06 22:00:00,0.9349600000000001,0.007280000000000001,0.9349883422,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.91,0.0,0.91,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-06-06 22:30:00,0.9130400000000001,0.00672,0.9130647294,0.02304,0.00672,0.024,0.89,0.0,0.89,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-06-06 23:00:00,0.8105600000000001,0.0030800000000000003,0.8105658517000001,0.010560000000000002,0.0030800000000000003,0.011,0.8,0.0,0.8,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-06-06 23:30:00,0.7192000000000001,0.0056,0.7192218017,0.019200000000000002,0.0056,0.02,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-07 00:00:00,0.66112,0.0061600000000000005,0.6611486973,0.021120000000000003,0.0061600000000000005,0.022,0.64,0.0,0.64,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-07 00:30:00,0.59536,0.0044800000000000005,0.5953768554000001,0.015360000000000002,0.0044800000000000005,0.016,0.58,0.0,0.58,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-07 01:00:00,0.5753600000000001,0.0044800000000000005,0.5753774413,0.015360000000000002,0.0044800000000000005,0.016,0.56,0.0,0.56,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-07 01:30:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-06-07 02:00:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-07 02:30:00,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-06-07 03:00:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-07 03:30:00,0.61728,0.00504,0.6173005751,0.01728,0.00504,0.018000000000000002,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-07 04:00:00,0.61536,0.0044800000000000005,0.6153763076000001,0.015360000000000002,0.0044800000000000005,0.016,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-07 04:30:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-07 05:00:00,0.61824,0.00532,0.6182628891,0.018240000000000003,0.00532,0.019,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-07 05:30:00,0.6467200000000001,0.0019600000000000004,0.6467229701,0.00672,0.0019600000000000004,0.007,0.64,0.0,0.64,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-07 06:00:00,0.6719200000000001,0.0005600000000000001,0.6719202334000001,0.0019200000000000003,0.0005600000000000001,0.002,0.67,0.0,0.67,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-06-07 06:30:00,0.8528800000000001,-0.20916,0.8781527202,0.00288,0.00084,0.003,0.85,-0.21,0.8755569656000001,0.12,0.14,0.1843908891,0.0,0.0,0.0,0.12,0.14,0.1843908891
2019-06-07 07:00:00,1.01288,0.00084,1.0128803483,0.00288,0.00084,0.003,1.01,0.0,1.01,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-07 07:30:00,1.0796000000000001,-0.1572,1.0909848762,0.009600000000000001,0.0028,0.01,1.07,-0.16,1.081896483,0.2,0.16,0.2561249695,0.0,0.0,0.0,0.2,0.16,0.2561249695
2019-06-07 08:00:00,1.1786400000000001,-0.13748000000000002,1.1866309452000001,0.00864,0.00252,0.009000000000000001,1.17,-0.14,1.1783462988,0.25,0.16,0.29681644160000004,0.0,0.0,0.0,0.25,0.16,0.29681644160000004
2019-06-07 08:30:00,1.25016,-0.13412000000000002,1.2573337663,0.02016,0.005880000000000001,0.021,1.23,-0.14,1.2379418403,0.19,0.18,0.2617250466,0.0,0.0,0.0,0.19,0.18,0.2617250466
2019-06-07 09:00:00,1.2288000000000001,-0.1316,1.2358268487,0.028800000000000003,0.008400000000000001,0.03,1.2,-0.14,1.2081390648,0.2,0.2,0.28284271250000004,0.0,0.0,0.0,0.2,0.2,0.28284271250000004
2019-06-07 09:30:00,1.1792,-0.13440000000000002,1.1868344451,0.019200000000000002,0.0056,0.02,1.16,-0.14,1.1684177335,0.2,0.22,0.2973213749,0.0,0.0,0.0,0.2,0.22,0.2973213749
2019-06-07 10:00:00,1.15208,-0.13356,1.1597959303,0.022080000000000002,0.00644,0.023,1.13,-0.14,1.1386395391,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-06-07 10:30:00,1.1892,-0.1444,1.1979348897,0.019200000000000002,0.0056,0.02,1.17,-0.15,1.1795761951000001,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-06-07 11:00:00,1.22632,-0.14524,1.2348908454,0.01632,0.00476,0.017,1.21,-0.15,1.2192620719,0.15,0.19,0.24207436870000001,0.0,0.0,0.0,0.15,0.19,0.24207436870000001
2019-06-07 11:30:00,1.28152,-0.13664,1.2887839229,0.01152,0.00336,0.012,1.27,-0.14,1.2776932339,0.19,0.17,0.2549509757,0.0,0.0,0.0,0.19,0.17,0.2549509757
2019-06-07 12:00:00,1.25248,-0.13636,1.2598810261,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.24,-0.14,1.2478781992,0.22,0.17,0.2780287755,0.0,0.0,0.0,0.22,0.17,0.2780287755
2019-06-07 12:30:00,1.294,-0.133,1.3008170509,0.024,0.007,0.025,1.27,-0.14,1.2776932339,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2019-06-07 13:00:00,1.31512,-0.12684,1.3212225399,0.04512,0.013160000000000002,0.047,1.27,-0.14,1.2776932339,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-06-07 13:30:00,1.29432,-0.17124,1.3055984835,0.06432,0.018760000000000002,0.067,1.23,-0.19,1.2445882853,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-06-07 14:00:00,1.2989600000000001,-0.12572,1.3050297315,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.25,-0.14,1.2578155668,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-06-07 14:30:00,1.27416,-0.12712,1.2804855329,0.044160000000000005,0.01288,0.046,1.23,-0.14,1.2379418403,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-06-07 15:00:00,1.20744,0.010920000000000001,1.2074893788,0.03744,0.010920000000000001,0.039,1.17,0.0,1.17,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-06-07 15:30:00,1.20744,0.010920000000000001,1.2074893788,0.03744,0.010920000000000001,0.039,1.17,0.0,1.17,0.19096000000000002,0.15028000000000002,0.2430016461,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.15,0.24207436870000001
2019-06-07 16:00:00,1.2284,0.0112,1.2284510572,0.038400000000000004,0.0112,0.04,1.19,0.0,1.19,0.23288000000000003,0.13084,0.2671183258,0.00288,0.00084,0.003,0.23,0.13,0.2641968963
2019-06-07 16:30:00,1.19456,0.01008,1.194602528,0.03456,0.01008,0.036000000000000004,1.16,0.0,1.16,0.28576,0.13168000000000002,0.3146401119,0.00576,0.00168,0.006,0.28,0.13,0.30870698080000003
2019-06-07 17:00:00,1.17784,0.00812,1.1778679892,0.027840000000000004,0.00812,0.029,1.15,0.0,1.15,0.40056,0.13308,0.4220883794,0.010560000000000002,0.0030800000000000003,0.011,0.39,0.13,0.4110960958
2019-06-07 17:30:00,1.2559200000000001,0.007560000000000001,1.2559427535,0.025920000000000002,0.007560000000000001,0.027,1.23,0.0,1.23,0.41248,0.15364,0.4401647419,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.4,0.15,0.42720018730000003
2019-06-07 18:00:00,1.23304,0.00672,1.2330583117,0.02304,0.00672,0.024,1.21,0.0,1.21,0.31304000000000004,0.14672000000000002,0.345717804,0.02304,0.00672,0.024,0.29,0.14,0.3220248438
2019-06-07 18:30:00,1.19224,0.012320000000000001,1.1923036526,0.04224000000000001,0.012320000000000001,0.044,1.15,0.0,1.15,0.32592000000000004,0.15756,0.362006906,0.025920000000000002,0.007560000000000001,0.027,0.30000000000000004,0.15,0.3354101966
2019-06-07 19:00:00,1.17072,0.008960000000000001,1.1707542868,0.030720000000000004,0.008960000000000001,0.032,1.1400000000000001,0.0,1.1400000000000001,0.32016,0.14588,0.35182865150000003,0.02016,0.005880000000000001,0.021,0.30000000000000004,0.14,0.3310589071
2019-06-07 19:30:00,1.17112,0.0061600000000000005,1.1711362003999999,0.021120000000000003,0.0061600000000000005,0.022,1.15,0.0,1.15,0.29152,0.14336000000000002,0.3248630481,0.01152,0.00336,0.012,0.28,0.14,0.31304951680000004
2019-06-07 20:00:00,1.13208,0.00644,1.1320983173,0.022080000000000002,0.00644,0.023,1.11,0.0,1.11,0.26768000000000003,0.14224,0.3031250567,0.007680000000000001,0.0022400000000000002,0.008,0.26,0.14,0.2952964612
2019-06-07 20:30:00,1.07824,0.00532,1.0782531243,0.018240000000000003,0.00532,0.019,1.06,0.0,1.06,0.22288000000000002,0.14084000000000002,0.263650147,0.00288,0.00084,0.003,0.22,0.14,0.2607680962
2019-06-07 21:00:00,1.02672,0.0019600000000000004,1.0267218708,0.00672,0.0019600000000000004,0.007,1.02,0.0,1.02,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-06-07 21:30:00,0.9776800000000001,0.0022400000000000002,0.9776825661,0.007680000000000001,0.0022400000000000002,0.008,0.97,0.0,0.97,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-06-07 22:00:00,0.9686400000000001,0.00252,0.968643278,0.00864,0.00252,0.009000000000000001,0.96,0.0,0.96,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-06-07 22:30:00,0.9296000000000001,0.0028,0.9296042169000001,0.009600000000000001,0.0028,0.01,0.92,0.0,0.92,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-06-07 23:00:00,0.8453600000000001,0.0044800000000000005,0.8453718708,0.015360000000000002,0.0044800000000000005,0.016,0.8300000000000001,0.0,0.8300000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-06-07 23:30:00,0.75248,0.0036400000000000004,0.7524888039000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.74,0.0,0.74,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-08 00:00:00,0.69672,0.0019600000000000004,0.6967227569000001,0.00672,0.0019600000000000004,0.007,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-08 00:30:00,0.65632,0.00476,0.6563372609,0.01632,0.00476,0.017,0.64,0.0,0.64,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-08 01:00:00,0.6134400000000001,0.003920000000000001,0.6134525247,0.01344,0.003920000000000001,0.014,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-06-08 01:30:00,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-08 02:00:00,0.72096,0.00028000000000000003,0.7209600544,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.0,0.72,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-08 02:30:00,0.71152,0.00336,0.7115279334,0.01152,0.00336,0.012,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-08 03:00:00,0.6772800000000001,0.00504,0.6772987524,0.01728,0.00504,0.018000000000000002,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-08 03:30:00,0.7097600000000001,0.00868,0.709813074,0.02976,0.00868,0.031,0.68,0.0,0.68,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-08 04:00:00,0.6772800000000001,0.00504,0.6772987524,0.01728,0.00504,0.018000000000000002,0.66,0.0,0.66,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-08 04:30:00,0.6724800000000001,0.0036400000000000004,0.6724898512,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.66,0.0,0.66,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-08 05:00:00,0.6592,0.0056,0.6592237860000001,0.019200000000000002,0.0056,0.02,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-08 05:30:00,0.64288,0.00084,0.6428805488,0.00288,0.00084,0.003,0.64,0.0,0.64,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-06-08 06:00:00,0.69384,0.0011200000000000001,0.6938409040000001,0.0038400000000000005,0.0011200000000000001,0.004,0.6900000000000001,0.0,0.6900000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-08 06:30:00,0.7788,0.008400000000000001,0.7788452991,0.028800000000000003,0.008400000000000001,0.03,0.75,0.0,0.75,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-08 07:00:00,0.8416800000000001,0.00924,0.841730717,0.03168,0.00924,0.033,0.81,0.0,0.81,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-08 07:30:00,0.8807200000000001,0.008960000000000001,0.8807655761000001,0.030720000000000004,0.008960000000000001,0.032,0.85,0.0,0.85,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-06-08 08:00:00,0.9507200000000001,0.008960000000000001,0.9507622205,0.030720000000000004,0.008960000000000001,0.032,0.92,0.0,0.92,0.1348,0.13140000000000002,0.1882471779,0.0048000000000000004,0.0014,0.005,0.13,0.13,0.1838477631
2019-06-08 08:30:00,1.01376,0.015680000000000003,1.0138812554,0.05376,0.015680000000000003,0.056,0.96,0.0,0.96,0.14248000000000002,0.13364,0.1953463591,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.13,0.13,0.1838477631
2019-06-08 09:00:00,1.0647199999999999,0.015960000000000002,1.0648396123,0.054720000000000005,0.015960000000000002,0.057,1.01,0.0,1.01,0.18728,0.13504000000000002,0.2308887178,0.01728,0.00504,0.018000000000000002,0.17,0.13,0.2140093456
2019-06-08 09:30:00,1.1093600000000001,0.01148,1.1094193977,0.039360000000000006,0.01148,0.041,1.07,0.0,1.07,0.20632,0.15476,0.2579120005,0.01632,0.00476,0.017,0.19,0.15,0.24207436870000001
2019-06-08 10:00:00,1.038,0.014,1.038094408,0.048,0.014,0.05,0.99,0.0,0.99,0.2092,0.1656,0.2668107944,0.019200000000000002,0.0056,0.02,0.19,0.16,0.248394847
2019-06-08 10:30:00,1.09704,0.013720000000000001,1.0971257904,0.047040000000000005,0.013720000000000001,0.049,1.05,0.0,1.05,0.194,0.157,0.2495696296,0.024,0.007,0.025,0.17,0.15,0.226715681
2019-06-08 11:00:00,1.08264,0.00952,1.0826818554,0.03264,0.00952,0.034,1.05,0.0,1.05,0.20536000000000001,0.14448000000000003,0.251092015,0.015360000000000002,0.0044800000000000005,0.016,0.19,0.14,0.2360084744
2019-06-08 11:30:00,1.13648,0.01064,1.136529806,0.036480000000000005,0.01064,0.038,1.1,0.0,1.1,0.23768000000000003,0.14224,0.2769909746,0.007680000000000001,0.0022400000000000002,0.008,0.23,0.14,0.2692582404
2019-06-08 12:00:00,1.14344,-0.19608,1.1601303375,0.01344,0.003920000000000001,0.014,1.13,-0.2,1.1475626345,0.27152000000000004,0.14336000000000002,0.307042668,0.01152,0.00336,0.012,0.26,0.14,0.2952964612
2019-06-08 12:30:00,1.1437599999999999,0.015680000000000003,1.1438674748,0.05376,0.015680000000000003,0.056,1.09,0.0,1.09,0.31864000000000003,0.14252,0.3490607397,0.00864,0.00252,0.009000000000000001,0.31,0.14,0.34014702700000005
2019-06-08 13:00:00,1.06352,0.024360000000000003,1.0637989472,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.98,0.0,0.98,0.30208,0.14644000000000001,0.3357037384,0.022080000000000002,0.00644,0.023,0.28,0.14,0.31304951680000004
2019-06-08 13:30:00,1.02064,0.023520000000000003,1.0209109658,0.08064,0.023520000000000003,0.084,0.9400000000000001,0.0,0.9400000000000001,0.30016000000000004,0.14588,0.33373192830000004,0.02016,0.005880000000000001,0.021,0.28,0.14,0.31304951680000004
2019-06-08 14:00:00,0.89424,0.03332,0.8948605478,0.11424000000000001,0.03332,0.11900000000000001,0.78,0.0,0.78,0.06888000000000001,0.16884000000000002,0.1823496641,0.09888000000000001,0.02884,0.10300000000000001,-0.03,0.14,0.1431782106
2019-06-08 14:30:00,0.8938400000000001,0.036120000000000006,0.8945695054,0.12384,0.036120000000000006,0.129,0.77,0.0,0.77,-0.049760000000000006,0.16632000000000002,0.17360414740000002,0.09024,0.026320000000000003,0.094,-0.14,0.14,0.1979898987
2019-06-08 15:00:00,0.8508,0.029400000000000003,0.8513078174,0.1008,0.029400000000000003,0.105,0.75,0.0,0.75,-0.06416000000000001,0.16212000000000001,0.1743542371,0.07584,0.02212,0.079,-0.14,0.14,0.1979898987
2019-06-08 15:30:00,0.8364,0.0252,0.8367795409000001,0.0864,0.0252,0.09,0.75,0.0,0.75,-0.14432,0.15624000000000002,0.2126950869,0.05568000000000001,0.01624,0.058,-0.2,0.14,0.2441311123
2019-06-08 16:00:00,0.8251200000000001,0.013160000000000002,0.825224939,0.04512,0.013160000000000002,0.047,0.78,0.0,0.78,0.16936,0.15148,0.2272201576,0.039360000000000006,0.01148,0.041,0.13,0.14,0.1910497317
2019-06-08 16:30:00,0.8622400000000001,0.012320000000000001,0.8623280118000001,0.04224000000000001,0.012320000000000001,0.044,0.8200000000000001,0.0,0.8200000000000001,0.16072,0.14896,0.21913466180000002,0.030720000000000004,0.008960000000000001,0.032,0.13,0.14,0.1910497317
2019-06-08 17:00:00,0.8500800000000001,0.020440000000000003,0.8503257023,0.07008,0.020440000000000003,0.073,0.78,0.0,0.78,0.18856,0.15708000000000003,0.24541597340000001,0.05856000000000001,0.01708,0.061,0.13,0.14,0.1910497317
2019-06-08 17:30:00,0.9166400000000001,0.01652,0.9167888525000001,0.05664,0.01652,0.059000000000000004,0.86,0.0,0.86,0.18552000000000002,0.15036000000000002,0.23880075380000002,0.03552,0.010360000000000001,0.037,0.15,0.14,0.2051828453
2019-06-08 18:00:00,0.9540000000000001,0.007,0.9540256810000001,0.024,0.007,0.025,0.93,0.0,0.93,0.22360000000000002,0.14980000000000002,0.26914122690000003,0.033600000000000005,0.0098,0.035,0.19,0.14,0.2360084744
2019-06-08 18:30:00,0.978,0.014,0.9781001994,0.048,0.014,0.05,0.93,0.0,0.93,0.23032000000000002,0.15176,0.2758231317,0.04032,0.011760000000000001,0.042,0.19,0.14,0.2360084744
2019-06-08 19:00:00,1.04608,0.01344,1.0461663348,0.04608,0.01344,0.048,1.0,0.0,1.0,0.1836,0.14980000000000002,0.2369578022,0.033600000000000005,0.0098,0.035,0.15,0.14,0.2051828453
2019-06-08 19:30:00,0.99416,0.01288,0.994243431,0.044160000000000005,0.01288,0.046,0.9500000000000001,0.0,0.9500000000000001,0.17400000000000002,0.147,0.2277827913,0.024,0.007,0.025,0.15,0.14,0.2051828453
2019-06-08 20:00:00,0.9593600000000001,0.01148,0.9594286842,0.039360000000000006,0.01148,0.041,0.92,0.0,0.92,0.21768,0.14224,0.2600323057,0.007680000000000001,0.0022400000000000002,0.008,0.21,0.14,0.2523885893
2019-06-08 20:30:00,0.9584,0.14120000000000002,0.9687455806,0.038400000000000004,0.0112,0.04,0.92,0.13,0.9291393867000001,0.15768000000000001,0.14224,0.2123563044,0.007680000000000001,0.0022400000000000002,0.008,0.15,0.14,0.2051828453
2019-06-08 21:00:00,0.96208,0.00644,0.9621015539000001,0.022080000000000002,0.00644,0.023,0.9400000000000001,0.0,0.9400000000000001,0.15096,0.14028000000000002,0.2060761995,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.14,0.2051828453
2019-06-08 21:30:00,0.9382400000000001,0.00532,0.9382550826,0.018240000000000003,0.00532,0.019,0.92,0.0,0.92,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-06-08 22:00:00,0.9048,0.0014,0.9048010831000001,0.0048000000000000004,0.0014,0.005,0.9,0.0,0.9,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-06-08 22:30:00,0.9409600000000001,0.00028000000000000003,0.9409600417,0.0009600000000000001,0.00028000000000000003,0.001,0.9400000000000001,0.0,0.9400000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-08 23:00:00,0.8448,0.0014,0.84480116,0.0048000000000000004,0.0014,0.005,0.84,0.0,0.84,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-06-08 23:30:00,0.7601600000000001,0.005880000000000001,0.7601827412000001,0.02016,0.005880000000000001,0.021,0.74,0.0,0.74,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-09 00:00:00,0.69264,0.00952,0.6927054208,0.03264,0.00952,0.034,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-09 00:30:00,0.65688,0.007840000000000001,0.6569267844000001,0.02688,0.007840000000000001,0.028,0.63,0.0,0.63,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-09 01:00:00,0.63248,0.0036400000000000004,0.6324904742,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.62,0.0,0.62,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-06-09 01:30:00,0.6228800000000001,0.00084,0.6228805664,0.00288,0.00084,0.003,0.62,0.0,0.62,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-09 02:00:00,0.6919200000000001,0.0005600000000000001,0.6919202266000001,0.0019200000000000003,0.0005600000000000001,0.002,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-09 02:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-09 03:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-09 03:30:00,0.6948000000000001,0.0014,0.6948014105,0.0048000000000000004,0.0014,0.005,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-09 04:00:00,0.67864,0.00252,0.6786446788,0.00864,0.00252,0.009000000000000001,0.67,0.0,0.67,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-09 04:30:00,0.6596000000000001,0.0028,0.6596059430000001,0.009600000000000001,0.0028,0.01,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-09 05:00:00,0.6548,0.0014,0.6548014966,0.0048000000000000004,0.0014,0.005,0.65,0.0,0.65,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-06-09 05:30:00,0.6415200000000001,0.00336,0.641528799,0.01152,0.00336,0.012,0.63,0.0,0.63,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-06-09 06:00:00,0.64056,0.0030800000000000003,0.6405674047000001,0.010560000000000002,0.0030800000000000003,0.011,0.63,0.0,0.63,-0.14904,0.14028000000000002,0.20467388700000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.14,0.2051828453
2019-06-09 06:30:00,0.64768,0.0022400000000000002,0.6476838735,0.007680000000000001,0.0022400000000000002,0.008,0.64,0.0,0.64,-0.14232,0.14224,0.2012143136,0.007680000000000001,0.0022400000000000002,0.008,-0.15,0.14,0.2051828453
2019-06-09 07:00:00,0.68208,0.00644,0.6821104016,0.022080000000000002,0.00644,0.023,0.66,0.0,0.66,-0.11080000000000001,0.0056,0.11094142600000001,0.019200000000000002,0.0056,0.02,-0.13,0.0,0.13
2019-06-09 07:30:00,0.7322400000000001,0.012320000000000001,0.7323436352,0.04224000000000001,0.012320000000000001,0.044,0.6900000000000001,0.0,0.6900000000000001,-0.09544000000000001,0.15008000000000002,0.1778561216,0.03456,0.01008,0.036000000000000004,-0.13,0.14,0.1910497317
2019-06-09 08:00:00,0.76992,0.014560000000000002,0.7700576602,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.72,0.0,0.72,0.04608,0.15344000000000002,0.1602098624,0.04608,0.01344,0.048,0.0,0.14,0.14
2019-06-09 08:30:00,0.8104800000000001,0.017640000000000003,0.8106719435,0.060480000000000006,0.017640000000000003,0.063,0.75,0.0,0.75,-0.07048,0.15736,0.17242273630000002,0.05952,0.01736,0.062,-0.13,0.14,0.1910497317
2019-06-09 09:00:00,0.86872,0.02296,0.8690233599,0.07872000000000001,0.02296,0.082,0.79,0.0,0.79,-0.06664,0.15848,0.171920912,0.06336,0.01848,0.066,-0.13,0.14,0.1910497317
2019-06-09 09:30:00,0.82776,0.022680000000000002,0.8280706492000001,0.07776000000000001,0.022680000000000002,0.081,0.75,0.0,0.75,0.22624000000000002,0.15932000000000002,0.2767081495,0.06624000000000001,0.01932,0.069,0.16,0.14,0.2126029163
2019-06-09 10:00:00,0.8268000000000001,0.0224,0.8271033793,0.07680000000000001,0.0224,0.08,0.75,0.0,0.75,-0.03128,0.17296,0.1757657532,0.07872000000000001,0.02296,0.082,-0.11,0.15,0.1860107524
2019-06-09 10:30:00,0.8672000000000001,0.0196,0.8674214662,0.06720000000000001,0.0196,0.07,0.8,0.0,0.8,0.20088,0.15484,0.2536300455,0.05088,0.01484,0.053,0.15,0.14,0.2051828453
2019-06-09 11:00:00,0.9324,0.0182,0.9325776107,0.062400000000000004,0.0182,0.065,0.87,0.0,0.87,0.11800000000000001,0.154,0.19401030900000002,0.048,0.014,0.05,0.07,0.14,0.15652475840000002
2019-06-09 11:30:00,0.81296,0.02128,0.8132384644,0.07296000000000001,0.02128,0.076,0.74,0.0,0.74,-0.052640000000000006,0.16548000000000002,0.17365079900000002,0.08736000000000001,0.025480000000000003,0.091,-0.14,0.14,0.1979898987
2019-06-09 12:00:00,0.8362400000000001,0.01932,0.8364631492,0.06624000000000001,0.01932,0.069,0.77,0.0,0.77,-0.07688,0.16716,0.1839918476,0.09312000000000001,0.027160000000000004,0.097,-0.17,0.14,0.22022715550000002
2019-06-09 12:30:00,1.0336,0.0098,1.0336464579,0.033600000000000005,0.0098,0.035,1.0,0.0,1.0,0.21552000000000002,0.15036000000000002,0.262786986,0.03552,0.010360000000000001,0.037,0.18,0.14,0.22803508500000003
2019-06-09 13:00:00,0.9320800000000001,0.00644,0.9321022476,0.022080000000000002,0.00644,0.023,0.91,0.0,0.91,0.06816000000000001,0.15988000000000002,0.1738027618,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.14,0.14
2019-06-09 13:30:00,0.838,0.014,0.8381169369,0.048,0.014,0.05,0.79,0.0,0.79,-0.04784,0.16688,0.1736018433,0.09216,0.02688,0.096,-0.14,0.14,0.1979898987
2019-06-09 14:00:00,0.8468,0.0224,0.8470962165,0.07680000000000001,0.0224,0.08,0.77,0.0,0.77,-0.08512,0.16184,0.1828595089,0.07488,0.021840000000000002,0.078,-0.16,0.14,0.2126029163
2019-06-09 14:30:00,0.86992,0.014560000000000002,0.8700418381,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.8200000000000001,0.0,0.8200000000000001,-0.08336,0.15652000000000002,0.17733414790000002,0.05664,0.01652,0.059000000000000004,-0.14,0.14,0.1979898987
2019-06-09 15:00:00,0.8308800000000001,0.01484,0.8310125149,0.05088,0.01484,0.053,0.78,0.0,0.78,-0.11528000000000001,0.15596000000000002,0.1939407126,0.054720000000000005,0.015960000000000002,0.057,-0.17,0.14,0.22022715550000002
2019-06-09 15:30:00,0.712,0.021,0.7123096237000001,0.07200000000000001,0.021,0.075,0.64,0.0,0.64,-0.13152,0.17164000000000001,0.21623551970000002,0.10848000000000001,0.03164,0.113,-0.24,0.14,0.2778488798
2019-06-09 16:00:00,0.71872,0.02296,0.7190866429,0.07872000000000001,0.02296,0.082,0.64,0.0,0.64,-0.04936,0.16352000000000003,0.170807494,0.08064,0.023520000000000003,0.084,-0.13,0.14,0.1910497317
2019-06-09 16:30:00,0.8656800000000001,0.01624,0.8658323163,0.05568000000000001,0.01624,0.058,0.81,0.0,0.81,0.18744000000000002,0.15092,0.2406462134,0.03744,0.010920000000000001,0.039,0.15,0.14,0.2051828453
2019-06-09 17:00:00,0.89592,0.007560000000000001,0.895951896,0.025920000000000002,0.007560000000000001,0.027,0.87,0.0,0.87,0.20744,0.15092,0.2565310897,0.03744,0.010920000000000001,0.039,0.17,0.14,0.22022715550000002
2019-06-09 17:30:00,0.9611200000000001,0.0061600000000000005,0.9611397401,0.021120000000000003,0.0061600000000000005,0.022,0.9400000000000001,0.0,0.9400000000000001,0.29592,0.14756000000000002,0.3306699261,0.025920000000000002,0.007560000000000001,0.027,0.27,0.14,0.3041381265
2019-06-09 18:00:00,1.0796000000000001,0.1328,1.0877371006,0.009600000000000001,0.0028,0.01,1.07,0.13,1.0778682665,0.4444,0.1442,0.46720980300000003,0.014400000000000001,0.004200000000000001,0.015,0.43,0.14,0.4522167622
2019-06-09 18:30:00,1.1743999999999999,0.004200000000000001,1.1744075102,0.014400000000000001,0.004200000000000001,0.015,1.16,0.0,1.16,0.5048,0.1414,0.5242299114,0.0048000000000000004,0.0014,0.005,0.5,0.14,0.5192301994
2019-06-09 19:00:00,1.20496,0.007280000000000001,1.2049819916,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.18,0.0,1.18,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-06-09 19:30:00,1.1915200000000001,0.00336,1.1915247375,0.01152,0.00336,0.012,1.18,0.0,1.18,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-06-09 20:00:00,1.08016,0.005880000000000001,1.0801760042,0.02016,0.005880000000000001,0.021,1.06,0.0,1.06,0.35384000000000004,0.14112000000000002,0.3809430404,0.0038400000000000005,0.0011200000000000001,0.004,0.35000000000000003,0.14,0.3769615365
2019-06-09 20:30:00,1.07728,0.00504,1.0772917896,0.01728,0.00504,0.018000000000000002,1.06,0.0,1.06,0.26480000000000004,0.1414,0.3001882743,0.0048000000000000004,0.0014,0.005,0.26,0.14,0.2952964612
2019-06-09 21:00:00,0.9815200000000001,0.00336,0.9815257511000001,0.01152,0.00336,0.012,0.97,0.0,0.97,0.22096000000000002,0.14028000000000002,0.26172848530000004,0.0009600000000000001,0.00028000000000000003,0.001,0.22,0.14,0.2607680962
2019-06-09 21:30:00,0.9376800000000001,0.0022400000000000002,0.9376826755000001,0.007680000000000001,0.0022400000000000002,0.008,0.93,0.0,0.93,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-06-09 22:00:00,0.91288,0.13084,0.9222087616,0.00288,0.00084,0.003,0.91,0.13,0.9192388155000001,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-06-09 22:30:00,0.8857600000000001,0.00168,0.8857615932,0.00576,0.00168,0.006,0.88,0.0,0.88,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-06-09 23:00:00,0.7867200000000001,0.0019600000000000004,0.7867224415,0.00672,0.0019600000000000004,0.007,0.78,0.0,0.78,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-06-09 23:30:00,0.7186400000000001,0.00252,0.7186444183,0.00864,0.00252,0.009000000000000001,0.71,0.0,0.71,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-10 00:00:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-10 00:30:00,0.59152,0.00336,0.5915295428,0.01152,0.00336,0.012,0.58,0.0,0.58,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-10 01:00:00,0.56344,0.003920000000000001,0.5634536361,0.01344,0.003920000000000001,0.014,0.55,0.0,0.55,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-10 01:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-10 02:00:00,0.67096,0.00028000000000000003,0.6709600584000001,0.0009600000000000001,0.00028000000000000003,0.001,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 02:30:00,0.66288,0.00084,0.6628805322,0.00288,0.00084,0.003,0.66,0.0,0.66,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
