Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-10 03:00:00,0.6619200000000001,0.0005600000000000001,0.6619202369,0.0019200000000000003,0.0005600000000000001,0.002,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 03:30:00,0.6801600000000001,0.005880000000000001,0.6801854159,0.02016,0.005880000000000001,0.021,0.66,0.0,0.66,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-10 04:00:00,0.664,0.007,0.6640368966,0.024,0.007,0.025,0.64,0.0,0.64,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-10 04:30:00,0.6659200000000001,0.007560000000000001,0.6659629119,0.025920000000000002,0.007560000000000001,0.027,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-10 05:00:00,0.6572800000000001,0.00504,0.657299323,0.01728,0.00504,0.018000000000000002,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-10 05:30:00,0.6848000000000001,0.0014,0.6848014311,0.0048000000000000004,0.0014,0.005,0.68,0.0,0.68,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-06-10 06:00:00,0.72152,0.00336,0.7215278234,0.01152,0.00336,0.012,0.71,0.0,0.71,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-10 06:30:00,0.89768,-0.17776,0.9151109222,0.007680000000000001,0.0022400000000000002,0.008,0.89,-0.18,0.9080198236,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-06-10 07:00:00,1.0392,0.0056,1.0392150884,0.019200000000000002,0.0056,0.02,1.02,0.0,1.02,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-06-10 07:30:00,1.17304,-0.12328000000000001,1.1795002331,0.02304,0.00672,0.024,1.15,-0.13,1.1573245007,0.18,0.15,0.2343074903,0.0,0.0,0.0,0.18,0.15,0.2343074903
2019-06-10 08:00:00,1.1497600000000001,-0.12132000000000001,1.1561429842,0.02976,0.00868,0.031,1.12,-0.13,1.1275194012,0.18,0.18,0.2545584412,0.0,0.0,0.0,0.18,0.18,0.2545584412
2019-06-10 08:30:00,1.17608,-0.11656000000000001,1.1818419522,0.04608,0.01344,0.048,1.13,-0.13,1.1374532957,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-06-10 09:00:00,1.1428,-0.11460000000000001,1.1485316713,0.0528,0.0154,0.055,1.09,-0.13,1.09772492,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-06-10 09:30:00,1.13184,-0.11488000000000001,1.1376551323,0.051840000000000004,0.015120000000000001,0.054,1.08,-0.13,1.0877959367,0.14,0.26,0.2952964612,0.0,0.0,0.0,0.14,0.26,0.2952964612
2019-06-10 10:00:00,1.01648,-0.11936000000000001,1.0234639222,0.036480000000000005,0.01064,0.038,0.98,-0.13,0.9885848471,-0.14,0.25,0.2865309756,0.0,0.0,0.0,-0.14,0.25,0.2865309756
2019-06-10 10:30:00,0.9299200000000001,-0.11544000000000001,0.9370579491000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.88,-0.13,0.8895504483000001,-0.19808,0.22056,0.2964496585,0.0019200000000000003,0.0005600000000000001,0.002,-0.2,0.22,0.2973213749
2019-06-10 11:00:00,1.03912,-0.10984000000000001,1.0449091827,0.06912,0.02016,0.07200000000000001,0.97,-0.13,0.9786725704,-0.18808000000000002,0.22056,0.2898634161,0.0019200000000000003,0.0005600000000000001,0.002,-0.19,0.22,0.2906888371
2019-06-10 11:30:00,1.04856,-0.11292,1.0546226813,0.05856000000000001,0.01708,0.061,0.99,-0.13,0.9984988733000001,-0.16,0.22,0.2720294102,0.0,0.0,0.0,-0.16,0.22,0.2720294102
2019-06-10 12:00:00,0.9989600000000001,-0.11572,1.0056401941,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9500000000000001,-0.13,0.9588534820000001,-0.16,0.23,0.28017851450000003,0.0,0.0,0.0,-0.16,0.23,0.28017851450000003
2019-06-10 12:30:00,1.06224,-0.11768,1.0687386958,0.04224000000000001,0.012320000000000001,0.044,1.02,-0.13,1.0282509421,-0.16,0.21,0.2640075756,0.0,0.0,0.0,-0.16,0.21,0.2640075756
2019-06-10 13:00:00,1.13784,-0.12188000000000002,1.1443489852,0.027840000000000004,0.00812,0.029,1.11,-0.13,1.1175866857,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-06-10 13:30:00,1.16016,-0.14412,1.1690773285,0.02016,0.005880000000000001,0.021,1.1400000000000001,-0.15,1.1498260738,0.23,0.19,0.2983286778,0.0,0.0,0.0,0.23,0.19,0.2983286778
2019-06-10 14:00:00,1.18248,-0.14636000000000002,1.1915033361,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.17,-0.15,1.1795761951000001,0.23,0.19,0.2983286778,0.0,0.0,0.0,0.23,0.19,0.2983286778
2019-06-10 14:30:00,1.10552,0.010360000000000001,1.1055685415,0.03552,0.010360000000000001,0.037,1.07,0.0,1.07,0.14,0.19,0.2360084744,0.0,0.0,0.0,0.14,0.19,0.2360084744
2019-06-10 15:00:00,1.0988,-0.1216,1.105508028,0.028800000000000003,0.008400000000000001,0.03,1.07,-0.13,1.0778682665,0.14,0.21,0.2523885893,0.0,0.0,0.0,0.14,0.21,0.2523885893
2019-06-10 15:30:00,1.00528,-0.11096,1.0113851887,0.06528,0.01904,0.068,0.9400000000000001,-0.13,0.9489467846,0.0,0.21,0.21,0.0,0.0,0.0,0.0,0.21,0.21
2019-06-10 16:00:00,0.9899200000000001,-0.11544000000000001,0.9966283159,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9400000000000001,-0.13,0.9489467846,0.24,0.21,0.3189043744,0.0,0.0,0.0,0.24,0.21,0.3189043744
2019-06-10 16:30:00,1.1144,0.004200000000000001,1.1144079145,0.014400000000000001,0.004200000000000001,0.015,1.1,0.0,1.1,0.28,0.17,0.32756678710000003,0.0,0.0,0.0,0.28,0.17,0.32756678710000003
2019-06-10 17:00:00,1.1688,0.008400000000000001,1.1688301844,0.028800000000000003,0.008400000000000001,0.03,1.1400000000000001,0.0,1.1400000000000001,0.18096,0.14028000000000002,0.2289650628,0.0009600000000000001,0.00028000000000000003,0.001,0.18,0.14,0.22803508500000003
2019-06-10 17:30:00,1.1996,0.0028,1.1996032678,0.009600000000000001,0.0028,0.01,1.19,0.0,1.19,0.29288000000000003,0.14084000000000002,0.3249839996,0.00288,0.00084,0.003,0.29,0.14,0.3220248438
2019-06-10 18:00:00,1.33192,0.0005600000000000001,1.3319201177,0.0019200000000000003,0.0005600000000000001,0.002,1.33,0.0,1.33,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-06-10 18:30:00,1.40096,0.00028000000000000003,1.400960028,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.0,1.4,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-06-10 19:00:00,1.36688,0.007840000000000001,1.3669024837000001,0.02688,0.007840000000000001,0.028,1.34,0.0,1.34,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-06-10 19:30:00,1.26096,-0.18972000000000003,1.2751524615,0.0009600000000000001,0.00028000000000000003,0.001,1.26,-0.19,1.2742448744,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-06-10 20:00:00,1.22192,0.0005600000000000001,1.2219201283,0.0019200000000000003,0.0005600000000000001,0.002,1.22,0.0,1.22,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-06-10 20:30:00,1.1984,0.0112,1.1984523353,0.038400000000000004,0.0112,0.04,1.16,0.0,1.16,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-06-10 21:00:00,1.20608,0.01344,1.2061548823,0.04608,0.01344,0.048,1.16,0.0,1.16,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-06-10 21:30:00,1.14128,0.01204,1.1413435066,0.041280000000000004,0.01204,0.043000000000000003,1.1,0.0,1.1,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-06-10 22:00:00,1.0132,0.0126,1.0132783428,0.0432,0.0126,0.045,0.97,0.0,0.97,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-06-10 22:30:00,0.95664,0.01652,0.9567826294,0.05664,0.01652,0.059000000000000004,0.9,0.0,0.9,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-06-10 23:00:00,0.8433600000000001,0.01848,0.8435624458000001,0.06336,0.01848,0.066,0.78,0.0,0.78,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-10 23:30:00,0.7176,0.016800000000000002,0.7177966286,0.057600000000000005,0.016800000000000002,0.06,0.66,0.0,0.66,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-11 00:00:00,0.6604800000000001,0.017640000000000003,0.6607155212,0.060480000000000006,0.017640000000000003,0.063,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-11 00:30:00,0.6343200000000001,0.018760000000000002,0.6345973527000001,0.06432,0.018760000000000002,0.067,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-11 01:00:00,0.63048,0.017640000000000003,0.6307267237,0.060480000000000006,0.017640000000000003,0.063,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-11 01:30:00,0.6218400000000001,0.015120000000000001,0.6220237938000001,0.051840000000000004,0.015120000000000001,0.054,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-11 02:00:00,0.71992,0.014560000000000002,0.7200672191,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.67,0.0,0.67,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-11 02:30:00,0.7256800000000001,0.01624,0.7258616948000001,0.05568000000000001,0.01624,0.058,0.67,0.0,0.67,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-11 03:00:00,0.7085600000000001,0.01708,0.7087658287,0.05856000000000001,0.01708,0.061,0.65,0.0,0.65,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-11 03:30:00,0.7500800000000001,0.020440000000000003,0.7503584477,0.07008,0.020440000000000003,0.073,0.68,0.0,0.68,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-06-11 04:00:00,0.71816,0.019880000000000002,0.7184351049000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-11 04:30:00,0.7056800000000001,0.01624,0.705866843,0.05568000000000001,0.01624,0.058,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-11 05:00:00,0.70664,0.01652,0.7068330779,0.05664,0.01652,0.059000000000000004,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-11 05:30:00,0.72896,0.014280000000000001,0.729099856,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.68,0.0,0.68,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-11 06:00:00,0.81784,-0.15188000000000001,0.8318231783000001,0.027840000000000004,0.00812,0.029,0.79,-0.16,0.8060397013,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-11 06:30:00,0.9736,-0.1202,0.980991845,0.033600000000000005,0.0098,0.035,0.9400000000000001,-0.13,0.9489467846,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-11 07:00:00,1.1288,-0.1516,1.1389345899,0.028800000000000003,0.008400000000000001,0.03,1.1,-0.16,1.1115754585,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-06-11 07:30:00,1.26976,-0.13132000000000002,1.2765325691,0.02976,0.00868,0.031,1.24,-0.14,1.2478781992,0.35000000000000003,0.17,0.3891015292,0.0,0.0,0.0,0.35000000000000003,0.17,0.3891015292
2019-06-11 08:00:00,1.334,-0.133,1.3406136655,0.024,0.007,0.025,1.31,-0.14,1.3174596768,0.5,0.19,0.5348831648,0.0,0.0,0.0,0.5,0.19,0.5348831648
2019-06-11 08:30:00,1.3588,-0.1316,1.3651578663000001,0.028800000000000003,0.008400000000000001,0.03,1.33,-0.14,1.3373481221999999,0.46,0.19,0.4976946855,0.0,0.0,0.0,0.46,0.19,0.4976946855
2019-06-11 09:00:00,1.09304,-0.13328,1.1011357773000001,0.02304,0.00672,0.024,1.07,-0.14,1.0791200119,0.38,0.22,0.43908996800000005,0.0,0.0,0.0,0.38,0.22,0.43908996800000005
2019-06-11 09:30:00,0.92744,-0.12908,0.9363795171,0.03744,0.010920000000000001,0.039,0.89,-0.14,0.9009439494,0.26,0.21,0.3342154993,0.0,0.0,0.0,0.26,0.21,0.3342154993
2019-06-11 10:00:00,0.9284,-0.1288,0.9372918436000001,0.038400000000000004,0.0112,0.04,0.89,-0.14,0.9009439494,0.35000000000000003,0.24,0.4243819035,0.0,0.0,0.0,0.35000000000000003,0.24,0.4243819035
2019-06-11 10:30:00,0.9418400000000001,-0.12488,0.9500829437,0.051840000000000004,0.015120000000000001,0.054,0.89,-0.14,0.9009439494,0.26,0.21,0.3342154993,0.0,0.0,0.0,0.26,0.21,0.3342154993
2019-06-11 11:00:00,0.9247200000000001,-0.12404000000000001,0.9330021436,0.054720000000000005,0.015960000000000002,0.057,0.87,-0.14,0.8811923740000001,0.24,0.19,0.3061045573,0.0,0.0,0.0,0.24,0.19,0.3061045573
2019-06-11 11:30:00,0.9097600000000001,-0.13132000000000002,0.9191888816,0.02976,0.00868,0.031,0.88,-0.14,0.8910667764,0.24,0.21,0.3189043744,0.0,0.0,0.0,0.24,0.21,0.3189043744
2019-06-11 12:00:00,0.9288000000000001,-0.1316,0.9380767559000001,0.028800000000000003,0.008400000000000001,0.03,0.9,-0.14,0.9108238029,0.24,0.21,0.3189043744,0.0,0.0,0.0,0.24,0.21,0.3189043744
2019-06-11 12:30:00,0.9459200000000001,-0.13244,0.9551465856,0.025920000000000002,0.007560000000000001,0.027,0.92,-0.14,0.9305912099,0.30000000000000004,0.22,0.3720215048,0.0,0.0,0.0,0.30000000000000004,0.22,0.3720215048
2019-06-11 13:00:00,0.9464800000000001,0.01064,0.9465398037,0.036480000000000005,0.01064,0.038,0.91,0.0,0.91,0.33,0.21,0.3911521443,0.0,0.0,0.0,0.33,0.21,0.3911521443
2019-06-11 13:30:00,0.92512,-0.11684000000000001,0.9324690880000001,0.04512,0.013160000000000002,0.047,0.88,-0.13,0.8895504483000001,0.32,0.19,0.3721558813,0.0,0.0,0.0,0.32,0.19,0.3721558813
2019-06-11 14:00:00,0.8820800000000001,-0.12356000000000002,0.8906919782,0.022080000000000002,0.00644,0.023,0.86,-0.13,0.8697700846,0.26,0.21,0.3342154993,0.0,0.0,0.0,0.26,0.21,0.3342154993
2019-06-11 14:30:00,0.8811200000000001,0.0061600000000000005,0.8811415323,0.021120000000000003,0.0061600000000000005,0.022,0.86,0.0,0.86,0.29,0.23,0.37013511050000003,0.0,0.0,0.0,0.29,0.23,0.37013511050000003
2019-06-11 15:00:00,0.88592,-0.13244,0.8957648129,0.025920000000000002,0.007560000000000001,0.027,0.86,-0.14,0.8713208364,0.37,0.22,0.43046486500000003,0.0,0.0,0.0,0.37,0.22,0.43046486500000003
2019-06-11 15:30:00,0.89648,-0.12936,0.905765091,0.036480000000000005,0.01064,0.038,0.86,-0.14,0.8713208364,0.34,0.24,0.4161730409,0.0,0.0,0.0,0.34,0.24,0.4161730409
2019-06-11 16:00:00,0.9155200000000001,-0.12964,0.9246531241,0.03552,0.010360000000000001,0.037,0.88,-0.14,0.8910667764,0.4,0.21,0.4517742799,0.0,0.0,0.0,0.4,0.21,0.4517742799
2019-06-11 16:30:00,0.994,0.007,0.9940246476000001,0.024,0.007,0.025,0.97,0.0,0.97,0.42,0.16,0.4494441011,0.0,0.0,0.0,0.42,0.16,0.4494441011
2019-06-11 17:00:00,1.05168,0.00924,1.0517205903,0.03168,0.00924,0.033,1.02,0.0,1.02,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2019-06-11 17:30:00,1.09168,-0.12076,1.0983388366,0.03168,0.00924,0.033,1.06,-0.13,1.067941946,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-06-11 18:00:00,1.11016,-0.14412,1.1194756808,0.02016,0.005880000000000001,0.021,1.09,-0.15,1.1002726935,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-06-11 18:30:00,1.13208,-0.12356000000000002,1.138802968,0.022080000000000002,0.00644,0.023,1.11,-0.13,1.1175866857,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-06-11 19:00:00,1.0964800000000001,0.01064,1.0965316229,0.036480000000000005,0.01064,0.038,1.06,0.0,1.06,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2019-06-11 19:30:00,1.02632,-0.12524000000000002,1.03393317,0.01632,0.00476,0.017,1.01,-0.13,1.0183319694,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-06-11 20:00:00,1.3420800000000002,0.00644,1.3420954512,0.022080000000000002,0.00644,0.023,1.32,0.0,1.32,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-06-11 20:30:00,1.32592,0.007560000000000001,1.3259415523,0.025920000000000002,0.007560000000000001,0.027,1.3,0.0,1.3,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-06-11 21:00:00,1.30536,0.0044800000000000005,1.3053676877,0.015360000000000002,0.0044800000000000005,0.016,1.29,0.0,1.29,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-06-11 21:30:00,1.21632,0.00476,1.216329314,0.01632,0.00476,0.017,1.2,0.0,1.2,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-06-11 22:00:00,1.1344,0.004200000000000001,1.1344077750000001,0.014400000000000001,0.004200000000000001,0.015,1.12,0.0,1.12,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-06-11 22:30:00,1.04152,-0.19664,1.0599203744,0.01152,0.00336,0.012,1.03,-0.2,1.0492378186,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-06-11 23:00:00,0.9030400000000001,0.00672,0.9030650032,0.02304,0.00672,0.024,0.88,0.0,0.88,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-11 23:30:00,0.8172800000000001,0.00504,0.8172955402000001,0.01728,0.00504,0.018000000000000002,0.8,0.0,0.8,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-06-12 00:00:00,0.72536,0.0044800000000000005,0.7253738347,0.015360000000000002,0.0044800000000000005,0.016,0.71,0.0,0.71,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-12 00:30:00,0.66688,0.007840000000000001,0.6669260829,0.02688,0.007840000000000001,0.028,0.64,0.0,0.64,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-12 01:00:00,0.6601600000000001,0.005880000000000001,0.6601861859,0.02016,0.005880000000000001,0.021,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 01:30:00,0.6867200000000001,0.0019600000000000004,0.6867227971000001,0.00672,0.0019600000000000004,0.007,0.68,0.0,0.68,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-06-12 02:00:00,0.7548,0.0014,0.7548012984,0.0048000000000000004,0.0014,0.005,0.75,0.0,0.75,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-12 02:30:00,0.7848,0.0014,0.7848012487,0.0048000000000000004,0.0014,0.005,0.78,0.0,0.78,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-12 03:00:00,0.7915200000000001,0.13336,0.8026760243000001,0.01152,0.00336,0.012,0.78,0.13,0.7907591289,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-06-12 03:30:00,0.8049600000000001,0.007280000000000001,0.8049929192,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.78,0.0,0.78,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-12 04:00:00,0.794,0.007,0.7940308558,0.024,0.007,0.025,0.77,0.0,0.77,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-12 04:30:00,0.78344,0.003920000000000001,0.7834498069,0.01344,0.003920000000000001,0.014,0.77,0.0,0.77,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-12 05:00:00,0.7644000000000001,0.004200000000000001,0.7644115384,0.014400000000000001,0.004200000000000001,0.015,0.75,0.0,0.75,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-12 05:30:00,0.77632,0.00476,0.7763345928000001,0.01632,0.00476,0.017,0.76,0.0,0.76,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-12 06:00:00,0.85672,-0.17804,0.8750242282,0.00672,0.0019600000000000004,0.007,0.85,-0.18,0.8688498144000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-06-12 06:30:00,1.01192,-0.21944000000000002,1.0354400031,0.0019200000000000003,0.0005600000000000001,0.002,1.01,-0.22,1.0336827366,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-12 07:00:00,1.13192,-0.20944000000000002,1.1511333546,0.0019200000000000003,0.0005600000000000001,0.002,1.13,-0.21,1.1493476411,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-06-12 07:30:00,1.29096,-0.13972,1.2984989026,0.0009600000000000001,0.00028000000000000003,0.001,1.29,-0.14,1.2975746607,0.31,0.19,0.3635931793,0.0,0.0,0.0,0.31,0.19,0.3635931793
2019-06-12 08:00:00,1.37576,-0.13832,1.3826959174,0.00576,0.00168,0.006,1.37,-0.14,1.3771347066000001,0.37,0.22,0.43046486500000003,0.0,0.0,0.0,0.37,0.22,0.43046486500000003
2019-06-12 08:30:00,1.3844,-0.1358,1.3910445715,0.014400000000000001,0.004200000000000001,0.015,1.37,-0.14,1.3771347066000001,0.32,0.23,0.3940812099,0.0,0.0,0.0,0.32,0.23,0.3940812099
2019-06-12 09:00:00,1.2591999999999999,-0.13440000000000002,1.2663522417,0.019200000000000002,0.0056,0.02,1.24,-0.14,1.2478781992,0.19,0.26,0.3220248438,0.0,0.0,0.0,0.19,0.26,0.3220248438
2019-06-12 09:30:00,1.31728,-0.13496000000000002,1.3241755171,0.01728,0.00504,0.018000000000000002,1.3,-0.14,1.3075167303,0.19,0.27,0.33015148040000003,0.0,0.0,0.0,0.19,0.27,0.33015148040000003
2019-06-12 10:00:00,1.20496,0.007280000000000001,1.2049819916,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.18,0.0,1.18,0.19,0.25,0.3140063694,0.0,0.0,0.0,0.19,0.25,0.3140063694
2019-06-12 10:30:00,1.19032,-0.12824000000000002,1.1972080855,0.04032,0.011760000000000001,0.042,1.15,-0.14,1.158490397,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-06-12 11:00:00,1.1788,-0.1316,1.1861230965,0.028800000000000003,0.008400000000000001,0.03,1.15,-0.14,1.158490397,0.0,0.24,0.24,0.0,0.0,0.0,0.0,0.24,0.24
2019-06-12 11:30:00,1.2344,-0.1358,1.2418474141,0.014400000000000001,0.004200000000000001,0.015,1.22,-0.14,1.2280065146,0.15,0.24,0.283019434,0.0,0.0,0.0,0.15,0.24,0.283019434
2019-06-12 12:00:00,1.2776800000000001,-0.13776000000000002,1.2850852112,0.007680000000000001,0.0022400000000000002,0.008,1.27,-0.14,1.2776932339,0.15,0.25,0.2915475947,0.0,0.0,0.0,0.15,0.25,0.2915475947
2019-06-12 12:30:00,1.2396,-0.13720000000000002,1.2471695955,0.009600000000000001,0.0028,0.01,1.23,-0.14,1.2379418403,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-06-12 13:00:00,1.2692,-0.13440000000000002,1.2762962039,0.019200000000000002,0.0056,0.02,1.25,-0.14,1.2578155668,0.21,0.22,0.3041381265,0.0,0.0,0.0,0.21,0.22,0.3041381265
2019-06-12 13:30:00,1.20648,-0.16936,1.218308992,0.036480000000000005,0.01064,0.038,1.17,-0.18,1.1837651794,0.18,0.22,0.2842534081,0.0,0.0,0.0,0.18,0.22,0.2842534081
2019-06-12 14:00:00,1.2301600000000001,-0.17412000000000002,1.2424215871,0.02016,0.005880000000000001,0.021,1.21,-0.18,1.2233151679,0.21,0.21,0.29698484810000003,0.0,0.0,0.0,0.21,0.21,0.29698484810000003
2019-06-12 14:30:00,1.21344,-0.12608,1.2199724587,0.01344,0.003920000000000001,0.014,1.2,-0.13,1.2070211266,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-06-12 15:00:00,1.12536,-0.16552,1.1374673622,0.015360000000000002,0.0044800000000000005,0.016,1.11,-0.17,1.1229425631,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-06-12 15:30:00,1.15056,-0.12692,1.1575392002,0.010560000000000002,0.0030800000000000003,0.011,1.1400000000000001,-0.13,1.1473883388,0.18,0.21,0.2765863337,0.0,0.0,0.0,0.18,0.21,0.2765863337
2019-06-12 16:00:00,1.24192,-0.12944,1.248647268,0.0019200000000000003,0.0005600000000000001,0.002,1.24,-0.13,1.2467958935,0.27,0.21,0.34205262750000004,0.0,0.0,0.0,0.27,0.21,0.34205262750000004
2019-06-12 16:30:00,1.2896,-0.16720000000000002,1.3003937865,0.009600000000000001,0.0028,0.01,1.28,-0.17,1.2912397144,0.2,0.17,0.26248809500000003,0.0,0.0,0.0,0.2,0.17,0.26248809500000003
2019-06-12 17:00:00,1.3567200000000001,-0.12804000000000001,1.3627484727999999,0.00672,0.0019600000000000004,0.007,1.35,-0.13,1.3562448157,0.36,0.15,0.39,0.0,0.0,0.0,0.36,0.15,0.39
2019-06-12 17:30:00,1.4357600000000001,0.00168,1.4357609829,0.00576,0.00168,0.006,1.43,0.0,1.43,0.49,0.15,0.512445119,0.0,0.0,0.0,0.49,0.15,0.512445119
2019-06-12 18:00:00,1.5048,0.0014,1.5048006512,0.0048000000000000004,0.0014,0.005,1.5,0.0,1.5,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2019-06-12 18:30:00,1.49288,-0.12916,1.4984568729,0.00288,0.00084,0.003,1.49,-0.13,1.4956603893,0.58,0.15,0.599082632,0.0,0.0,0.0,0.58,0.15,0.599082632
2019-06-12 19:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2019-06-12 19:30:00,1.42096,0.00028000000000000003,1.4209600276,0.0009600000000000001,0.00028000000000000003,0.001,1.42,0.0,1.42,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-06-12 20:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-06-12 20:30:00,1.30096,0.00028000000000000003,1.3009600301,0.0009600000000000001,0.00028000000000000003,0.001,1.3,0.0,1.3,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-06-12 21:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-06-12 21:30:00,1.17096,0.00028000000000000003,1.1709600335,0.0009600000000000001,0.00028000000000000003,0.001,1.17,0.0,1.17,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-06-12 22:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-06-12 22:30:00,0.98096,0.00028000000000000003,0.98096004,0.0009600000000000001,0.00028000000000000003,0.001,0.98,0.0,0.98,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-06-12 23:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-06-12 23:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-13 00:00:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-13 00:30:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-13 01:00:00,0.6448,0.0014,0.6448015198,0.0048000000000000004,0.0014,0.005,0.64,0.0,0.64,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-13 01:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-13 02:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-06-13 02:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-13 03:00:00,0.7809600000000001,0.00028000000000000003,0.7809600502,0.0009600000000000001,0.00028000000000000003,0.001,0.78,0.0,0.78,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-13 03:30:00,0.77592,0.007560000000000001,0.7759568287,0.025920000000000002,0.007560000000000001,0.027,0.75,0.0,0.75,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-06-13 04:00:00,0.75768,0.0022400000000000002,0.7576833112,0.007680000000000001,0.0022400000000000002,0.008,0.75,0.0,0.75,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-13 04:30:00,0.77192,0.0005600000000000001,0.7719202031,0.0019200000000000003,0.0005600000000000001,0.002,0.77,0.0,0.77,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-13 05:00:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-13 05:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-13 06:00:00,0.8300000000000001,-0.18,0.8492938243,0.0,0.0,0.0,0.8300000000000001,-0.18,0.8492938243,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-13 06:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-06-13 07:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.24,0.17,0.2941088234,0.0,0.0,0.0,0.24,0.17,0.2941088234
2019-06-13 07:30:00,1.24,-0.13,1.2467958935,0.0,0.0,0.0,1.24,-0.13,1.2467958935,0.33,0.19,0.3807886553,0.0,0.0,0.0,0.33,0.19,0.3807886553
2019-06-13 08:00:00,1.37,-0.13,1.3761540611,0.0,0.0,0.0,1.37,-0.13,1.3761540611,0.44,0.23,0.4964876635,0.0,0.0,0.0,0.44,0.23,0.4964876635
2019-06-13 08:30:00,1.35,-0.13,1.3562448157,0.0,0.0,0.0,1.35,-0.13,1.3562448157,0.42,0.23,0.4788527958,0.0,0.0,0.0,0.42,0.23,0.4788527958
2019-06-13 09:00:00,1.35,-0.13,1.3562448157,0.0,0.0,0.0,1.35,-0.13,1.3562448157,0.35000000000000003,0.25,0.43011626340000003,0.0,0.0,0.0,0.35000000000000003,0.25,0.43011626340000003
2019-06-13 09:30:00,1.38,-0.15,1.3881282362,0.0,0.0,0.0,1.38,-0.15,1.3881282362,0.61,0.25,0.6592419890000001,0.0,0.0,0.0,0.61,0.25,0.6592419890000001
2019-06-13 10:00:00,1.30056,-0.12692,1.3067383059,0.010560000000000002,0.0030800000000000003,0.011,1.29,-0.13,1.2965338407,0.96,0.16,0.9732420048,0.0,0.0,0.0,0.96,0.16,0.9732420048
2019-06-13 10:30:00,1.24264,-0.12048,1.2484668998,0.03264,0.00952,0.034,1.21,-0.13,1.2169634341,0.93,0.16,0.9436630755000001,0.0,0.0,0.0,0.93,0.16,0.9436630755000001
2019-06-13 11:00:00,1.31456,-0.13992000000000002,1.3219854765,0.03456,0.01008,0.036000000000000004,1.28,-0.15,1.2887590931,0.93,0.18,0.9472592042,0.0,0.0,0.0,0.93,0.18,0.9472592042
2019-06-13 11:30:00,1.35112,-0.14384000000000002,1.3587550184000001,0.021120000000000003,0.0061600000000000005,0.022,1.33,-0.15,1.3384319183,0.87,0.18,0.8884255737000001,0.0,0.0,0.0,0.87,0.18,0.8884255737000001
2019-06-13 12:00:00,1.2688000000000001,-0.1416,1.2766769364,0.028800000000000003,0.008400000000000001,0.03,1.24,-0.15,1.2490396311,0.9,0.18,0.9178235124,0.0,0.0,0.0,0.9,0.18,0.9178235124
2019-06-13 12:30:00,1.324,-0.123,1.3297010942,0.024,0.007,0.025,1.3,-0.13,1.3064838307,0.92,0.18,0.9374433316,0.0,0.0,0.0,0.92,0.18,0.9374433316
2019-06-13 13:00:00,1.27,-0.13,1.276636205,0.0,0.0,0.0,1.27,-0.13,1.276636205,0.92,0.18,0.9374433316,0.0,0.0,0.0,0.92,0.18,0.9374433316
2019-06-13 13:30:00,1.23576,-0.25832,1.2624705937,0.00576,0.00168,0.006,1.23,-0.26,1.2571793826,0.87,0.16,0.8845903006,0.0,0.0,0.0,0.87,0.16,0.8845903006
2019-06-13 14:00:00,1.1972800000000001,-0.13496000000000002,1.2048624818,0.01728,0.00504,0.018000000000000002,1.18,-0.14,1.1882760622,0.86,0.15,0.8729833904000001,0.0,0.0,0.0,0.86,0.15,0.8729833904000001
2019-06-13 14:30:00,1.1755200000000001,-0.12964,1.1826469465,0.03552,0.010360000000000001,0.037,1.1400000000000001,-0.14,1.1485643212,0.8300000000000001,0.15,0.8434453154,0.0,0.0,0.0,0.8300000000000001,0.15,0.8434453154
2019-06-13 15:00:00,1.13784,-0.17188,1.1507487128,0.027840000000000004,0.00812,0.029,1.11,-0.18,1.1244998888,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2019-06-13 15:30:00,1.21632,-0.17524,1.22887892,0.01632,0.00476,0.017,1.2,-0.18,1.213424905,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2019-06-13 16:00:00,1.21824,0.00532,1.218251616,0.018240000000000003,0.00532,0.019,1.2,0.0,1.2,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2019-06-13 16:30:00,1.248,-0.186,1.2617844507,0.048,0.014,0.05,1.2,-0.2,1.2165525061,0.88,0.15,0.8926925563,0.0,0.0,0.0,0.88,0.15,0.8926925563
2019-06-13 17:00:00,1.3128,-0.1246,1.3186997383999999,0.0528,0.0154,0.055,1.26,-0.14,1.2677539193,0.7667200000000001,0.15196,0.7816338017000001,0.00672,0.0019600000000000004,0.007,0.76,0.15,0.7746612163000001
2019-06-13 17:30:00,1.33168,0.00924,1.331712056,0.03168,0.00924,0.033,1.3,0.0,1.3,0.73,0.15,0.7452516354000001,0.0,0.0,0.0,0.73,0.15,0.7452516354000001
2019-06-13 18:00:00,1.35552,-0.11964000000000001,1.3607895502,0.03552,0.010360000000000001,0.037,1.32,-0.13,1.3263860675,0.29576,0.15168,0.332386522,0.00576,0.00168,0.006,0.29,0.15,0.3264965543
2019-06-13 18:30:00,1.30264,0.00952,1.3026747867,0.03264,0.00952,0.034,1.27,0.0,1.27,0.31288000000000005,0.15084,0.3473421944,0.00288,0.00084,0.003,0.31,0.15,0.3443835072
2019-06-13 19:00:00,1.31208,0.00644,1.3120958044,0.022080000000000002,0.00644,0.023,1.29,0.0,1.29,0.38096,0.15028000000000002,0.4095297303,0.0009600000000000001,0.00028000000000000003,0.001,0.38,0.15,0.4085339643
2019-06-13 19:30:00,1.24536,0.0044800000000000005,1.245368058,0.015360000000000002,0.0044800000000000005,0.016,1.23,0.0,1.23,0.35000000000000003,0.15,0.3807886553,0.0,0.0,0.0,0.35000000000000003,0.15,0.3807886553
2019-06-13 20:00:00,1.20672,0.0019600000000000004,1.2067215918,0.00672,0.0019600000000000004,0.007,1.2,0.0,1.2,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-06-13 20:30:00,1.16152,0.00336,1.1615248598,0.01152,0.00336,0.012,1.15,0.0,1.15,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-06-13 21:00:00,1.17576,0.00168,1.1757612002,0.00576,0.00168,0.006,1.17,0.0,1.17,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2019-06-13 21:30:00,1.12384,0.0011200000000000001,1.1238405581,0.0038400000000000005,0.0011200000000000001,0.004,1.12,0.0,1.12,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-06-13 22:00:00,1.06384,0.0011200000000000001,1.0638405896,0.0038400000000000005,0.0011200000000000001,0.004,1.06,0.0,1.06,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-06-13 22:30:00,0.9248000000000001,0.0014,0.9248010597,0.0048000000000000004,0.0014,0.005,0.92,0.0,0.92,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-06-13 23:00:00,0.8348,0.0014,0.8348011739000001,0.0048000000000000004,0.0014,0.005,0.8300000000000001,0.0,0.8300000000000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-06-13 23:30:00,0.7348,0.0014,0.7348013337,0.0048000000000000004,0.0014,0.005,0.73,0.0,0.73,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-14 00:00:00,0.6724800000000001,0.0036400000000000004,0.6724898512,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-14 00:30:00,0.6234400000000001,0.003920000000000001,0.6234523238,0.01344,0.003920000000000001,0.014,0.61,0.0,0.61,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-06-14 01:00:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 01:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-14 02:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-06-14 02:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-06-14 03:00:00,0.7457600000000001,0.00168,0.7457618923,0.00576,0.00168,0.006,0.74,0.0,0.74,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-06-14 03:30:00,0.7505600000000001,0.0030800000000000003,0.7505663195000001,0.010560000000000002,0.0030800000000000003,0.011,0.74,0.0,0.74,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-06-14 04:00:00,0.7196,0.1328,0.7317513239,0.009600000000000001,0.0028,0.01,0.71,0.13,0.7218032973,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-14 04:30:00,0.7128800000000001,0.00084,0.7128804949,0.00288,0.00084,0.003,0.71,0.0,0.71,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-14 05:00:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-14 05:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-14 06:00:00,0.7919200000000001,-0.15944000000000003,0.8078108690000001,0.0019200000000000003,0.0005600000000000001,0.002,0.79,-0.16,0.8060397013,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-14 06:30:00,0.9500000000000001,-0.15,0.9617692031,0.0,0.0,0.0,0.9500000000000001,-0.15,0.9617692031,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-06-14 07:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.23,0.15,0.2745906044,0.0,0.0,0.0,0.23,0.15,0.2745906044
2019-06-14 07:30:00,1.25384,-0.15888000000000002,1.2638661322,0.0038400000000000005,0.0011200000000000001,0.004,1.25,-0.16,1.2601983971,0.33,0.19,0.3807886553,0.0,0.0,0.0,0.33,0.19,0.3807886553
2019-06-14 08:00:00,1.30192,-0.12944,1.308338794,0.0019200000000000003,0.0005600000000000001,0.002,1.3,-0.13,1.3064838307,0.45,0.25,0.514781507,0.0,0.0,0.0,0.45,0.25,0.514781507
2019-06-14 08:30:00,1.32192,-0.12944,1.3282421466,0.0019200000000000003,0.0005600000000000001,0.002,1.32,-0.13,1.3263860675,0.4,0.25,0.4716990566,0.0,0.0,0.0,0.4,0.25,0.4716990566
2019-06-14 09:00:00,1.27576,-0.12832000000000002,1.2821971767,0.00576,0.00168,0.006,1.27,-0.13,1.276636205,0.29,0.28,0.4031128874,0.0,0.0,0.0,0.29,0.28,0.4031128874
2019-06-14 09:30:00,1.24536,-0.12552000000000002,1.251669605,0.015360000000000002,0.0044800000000000005,0.016,1.23,-0.13,1.2368508398,0.2,0.26,0.3280243893,0.0,0.0,0.0,0.2,0.26,0.3280243893
2019-06-14 10:00:00,1.20896,0.014280000000000001,1.2090443333,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.16,0.0,1.16,0.2,0.26,0.3280243893,0.0,0.0,0.0,0.2,0.26,0.3280243893
2019-06-14 10:30:00,1.17416,-0.11712000000000002,1.1799867796,0.044160000000000005,0.01288,0.046,1.13,-0.13,1.1374532957,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-06-14 11:00:00,1.204,-0.123,1.2102664996,0.024,0.007,0.025,1.18,-0.13,1.1871394189,0.15,0.2,0.25,0.0,0.0,0.0,0.15,0.2,0.25
2019-06-14 11:30:00,1.1972800000000001,-0.12496000000000002,1.2037833692,0.01728,0.00504,0.018000000000000002,1.18,-0.13,1.1871394189,0.15,0.2,0.25,0.0,0.0,0.0,0.15,0.2,0.25
2019-06-14 12:00:00,1.22976,-0.14132,1.2378533839,0.02976,0.00868,0.031,1.2,-0.15,1.2093386622,0.16,0.21,0.2640075756,0.0,0.0,0.0,0.16,0.21,0.2640075756
2019-06-14 12:30:00,1.22784,-0.16188000000000002,1.2384652599,0.027840000000000004,0.00812,0.029,1.2,-0.17,1.211981848,0.16,0.17,0.2334523506,0.0,0.0,0.0,0.16,0.17,0.2334523506
2019-06-14 13:00:00,1.22096,-0.12972,1.227831666,0.0009600000000000001,0.00028000000000000003,0.001,1.22,-0.13,1.2269066794,0.16192,0.15056,0.2211026911,0.0019200000000000003,0.0005600000000000001,0.002,0.16,0.15,0.219317122
2019-06-14 13:30:00,1.17016,-0.22412,1.1914294776,0.02016,0.005880000000000001,0.021,1.15,-0.23,1.1727744881,0.16672,0.15196,0.2255823575,0.00672,0.0019600000000000004,0.007,0.16,0.15,0.219317122
2019-06-14 14:00:00,1.0776,-0.1532,1.0884355746,0.057600000000000005,0.016800000000000002,0.06,1.02,-0.17,1.0340696302,-0.012,0.154,0.1544668249,0.048,0.014,0.05,-0.06,0.14,0.1523154621
2019-06-14 14:30:00,1.03728,-0.12496000000000002,1.0447797854,0.01728,0.00504,0.018000000000000002,1.02,-0.13,1.0282509421,-0.12984,0.14588,0.19529311300000002,0.02016,0.005880000000000001,0.021,-0.15,0.14,0.2051828453
2019-06-14 15:00:00,0.9472800000000001,-0.12496000000000002,0.9554864730000001,0.01728,0.00504,0.018000000000000002,0.93,-0.13,0.9390420651,-0.15928,0.14896,0.218080719,0.030720000000000004,0.008960000000000001,0.032,-0.19,0.14,0.2360084744
2019-06-14 15:30:00,0.9948,0.0014,0.9948009851,0.0048000000000000004,0.0014,0.005,0.99,0.0,0.99,0.14248000000000002,0.14364000000000002,0.20231905500000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.13,0.14,0.1910497317
2019-06-14 16:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.15384,0.14112000000000002,0.2087620655,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.14,0.2051828453
2019-06-14 16:30:00,1.0148,0.0014,1.0148009657,0.0048000000000000004,0.0014,0.005,1.01,0.0,1.01,0.19208000000000003,0.14644000000000001,0.2415355046,0.022080000000000002,0.00644,0.023,0.17,0.14,0.22022715550000002
2019-06-14 17:00:00,1.11168,0.00924,1.1117183996,0.03168,0.00924,0.033,1.08,0.0,1.08,0.21880000000000002,0.1584,0.27011849250000003,0.028800000000000003,0.008400000000000001,0.03,0.19,0.15,0.24207436870000001
2019-06-14 17:30:00,1.11224,0.012320000000000001,1.1123082307,0.04224000000000001,0.012320000000000001,0.044,1.07,0.0,1.07,0.26208000000000004,0.16644,0.3104644907,0.022080000000000002,0.00644,0.023,0.24,0.16,0.28844410200000004
2019-06-14 18:00:00,1.18016,0.005880000000000001,1.1801746481,0.02016,0.005880000000000001,0.021,1.16,0.0,1.16,0.29208,0.13644,0.322376488,0.022080000000000002,0.00644,0.023,0.27,0.13,0.2996664813
2019-06-14 18:30:00,1.14192,0.0005600000000000001,1.1419201373,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,0.0,1.1400000000000001,0.29592,0.13756000000000002,0.32633020090000003,0.025920000000000002,0.007560000000000001,0.027,0.27,0.13,0.2996664813
2019-06-14 19:00:00,1.1944,0.004200000000000001,1.1944073844,0.014400000000000001,0.004200000000000001,0.015,1.18,0.0,1.18,0.36288000000000004,0.13084,0.3857473266,0.00288,0.00084,0.003,0.36,0.13,0.38275318420000004
2019-06-14 19:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.3448,0.13140000000000002,0.3689891597,0.0048000000000000004,0.0014,0.005,0.34,0.13,0.3640054945
2019-06-14 20:00:00,1.13096,0.00028000000000000003,1.1309600347,0.0009600000000000001,0.00028000000000000003,0.001,1.13,0.0,1.13,0.28192,0.13056,0.3106844058,0.0019200000000000003,0.0005600000000000001,0.002,0.28,0.13,0.30870698080000003
2019-06-14 20:30:00,1.04,0.13,1.0480935073,0.0,0.0,0.0,1.04,0.13,1.0480935073,0.23192000000000002,0.15056,0.27650533450000003,0.0019200000000000003,0.0005600000000000001,0.002,0.23,0.15,0.2745906044
2019-06-14 21:00:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-06-14 21:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-06-14 22:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-06-14 22:30:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-06-14 23:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-06-14 23:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-06-15 00:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-15 00:30:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-15 01:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-06-15 01:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-15 02:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 02:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-15 03:00:00,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 03:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-15 04:00:00,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-15 04:30:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-15 05:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-15 05:30:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-15 06:00:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.15904000000000001,0.13028,0.2055884238,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.13,0.20615528130000002
2019-06-15 06:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,-0.15424000000000002,0.13168000000000002,0.20280433920000002,0.00576,0.00168,0.006,-0.16,0.13,0.20615528130000002
2019-06-15 07:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,-0.12616000000000002,0.13112000000000001,0.18195823700000002,0.0038400000000000005,0.0011200000000000001,0.004,-0.13,0.13,0.1838477631
2019-06-15 07:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.00864,0.13252,0.13280135540000002,0.00864,0.00252,0.009000000000000001,0.0,0.13,0.13
2019-06-15 08:00:00,0.9819200000000001,0.0005600000000000001,0.9819201597,0.0019200000000000003,0.0005600000000000001,0.002,0.98,0.0,0.98,0.16920000000000002,0.1356,0.21683173200000003,0.019200000000000002,0.0056,0.02,0.15,0.13,0.1984943324
2019-06-15 08:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.19208000000000003,0.13644,0.23560687600000002,0.022080000000000002,0.00644,0.023,0.17,0.13,0.2140093456
2019-06-15 09:00:00,1.11096,0.00028000000000000003,1.1109600353,0.0009600000000000001,0.00028000000000000003,0.001,1.11,0.0,1.11,0.23248000000000002,0.15364,0.27866144330000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.22,0.15,0.26627053910000004
2019-06-15 09:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.2296,0.1628,0.2814604768,0.009600000000000001,0.0028,0.01,0.22,0.16,0.2720294102
2019-06-15 10:00:00,1.07096,0.00028000000000000003,1.0709600366,0.0009600000000000001,0.00028000000000000003,0.001,1.07,0.0,1.07,0.20728000000000002,0.17504,0.2713005713,0.01728,0.00504,0.018000000000000002,0.19,0.17,0.2549509757
2019-06-15 10:30:00,1.09224,0.012320000000000001,1.09230948,0.04224000000000001,0.012320000000000001,0.044,1.05,0.0,1.05,0.2144,0.1942,0.2892766842,0.014400000000000001,0.004200000000000001,0.015,0.2,0.19,0.2758622845
2019-06-15 11:00:00,1.09512,0.013160000000000002,1.0951990687,0.04512,0.013160000000000002,0.047,1.05,0.0,1.05,0.20152,0.13336,0.241650988,0.01152,0.00336,0.012,0.19,0.13,0.2302172887
2019-06-15 11:30:00,1.11744,0.010920000000000001,1.1174933557,0.03744,0.010920000000000001,0.039,1.08,0.0,1.08,0.18960000000000002,0.1328,0.2314821807,0.009600000000000001,0.0028,0.01,0.18,0.13,0.2220360331
2019-06-15 12:00:00,1.12936,0.01148,1.1294183459,0.039360000000000006,0.01148,0.041,1.09,0.0,1.09,0.22440000000000002,0.1342,0.26146701510000003,0.014400000000000001,0.004200000000000001,0.015,0.21,0.13,0.24698178070000001
2019-06-15 12:30:00,1.00936,0.01148,1.009425282,0.039360000000000006,0.01148,0.041,0.97,0.0,0.97,0.22976000000000002,0.13868,0.2683687761,0.02976,0.00868,0.031,0.2,0.13,0.2385372088
2019-06-15 13:00:00,0.9099200000000001,0.014560000000000002,0.9100364828,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.86,0.0,0.86,0.10912000000000001,0.15016000000000002,0.18562111950000001,0.06912,0.02016,0.07200000000000001,0.04,0.13,0.1360147051
2019-06-15 13:30:00,0.93608,0.01344,0.9361764791,0.04608,0.01344,0.048,0.89,0.0,0.89,0.21880000000000002,0.1384,0.2588976632,0.028800000000000003,0.008400000000000001,0.03,0.19,0.13,0.2302172887
2019-06-15 14:00:00,0.94664,0.01652,0.9467841359,0.05664,0.01652,0.059000000000000004,0.89,0.0,0.89,0.21552000000000002,0.14036,0.25719603420000003,0.03552,0.010360000000000001,0.037,0.18,0.13,0.2220360331
2019-06-15 14:30:00,0.94376,0.015680000000000003,0.9438902479,0.05376,0.015680000000000003,0.056,0.89,0.0,0.89,-0.09968,0.14176000000000002,0.17329743220000002,0.04032,0.011760000000000001,0.042,-0.14,0.13,0.1910497317
2019-06-15 15:00:00,0.8233600000000001,0.01848,0.8235673622,0.06336,0.01848,0.066,0.76,0.0,0.76,-0.11128,0.15296,0.1891560203,0.07872000000000001,0.02296,0.082,-0.19,0.13,0.2302172887
2019-06-15 15:30:00,0.8337600000000001,0.015680000000000003,0.8339074289,0.05376,0.015680000000000003,0.056,0.78,0.0,0.78,-0.11912,0.14484000000000002,0.18753186400000002,0.05088,0.01484,0.053,-0.17,0.13,0.2140093456
2019-06-15 16:00:00,0.8162400000000001,0.01932,0.8164686154,0.06624000000000001,0.01932,0.069,0.75,0.0,0.75,-0.14992000000000003,0.15044000000000002,0.21238691110000002,0.07008,0.020440000000000003,0.073,-0.22,0.13,0.2555386468
2019-06-15 16:30:00,0.8774400000000001,0.010920000000000001,0.8775079487,0.03744,0.010920000000000001,0.039,0.84,0.0,0.84,-0.10816,0.14512,0.18099281750000001,0.051840000000000004,0.015120000000000001,0.054,-0.16,0.13,0.20615528130000002
2019-06-15 17:00:00,0.848,0.014,0.8481155582000001,0.048,0.014,0.05,0.8,0.0,0.8,-0.06760000000000001,0.1482,0.1628895331,0.062400000000000004,0.0182,0.065,-0.13,0.13,0.1838477631
2019-06-15 17:30:00,0.9597600000000001,0.00868,0.9597992498000001,0.02976,0.00868,0.031,0.93,0.0,0.93,0.17744000000000001,0.14092000000000002,0.22659082060000002,0.03744,0.010920000000000001,0.039,0.14,0.13,0.1910497317
2019-06-15 18:00:00,0.97416,0.01288,0.9742451437,0.044160000000000005,0.01288,0.046,0.93,0.0,0.93,0.25088000000000005,0.16484000000000001,0.3001882743,0.05088,0.01484,0.053,0.2,0.15,0.25
2019-06-15 18:30:00,1.05016,0.005880000000000001,1.0501764614,0.02016,0.005880000000000001,0.021,1.03,0.0,1.03,0.25112,0.14616,0.2905580837,0.021120000000000003,0.0061600000000000005,0.022,0.23,0.14,0.2692582404
2019-06-15 19:00:00,1.11056,0.0030800000000000003,1.110564271,0.010560000000000002,0.0030800000000000003,0.011,1.1,0.0,1.1,0.28536,0.14448000000000003,0.3198512154,0.015360000000000002,0.0044800000000000005,0.016,0.27,0.14,0.3041381265
