Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-15 19:30:00,0.9920800000000001,0.00644,0.9921009021,0.022080000000000002,0.00644,0.023,0.97,0.0,0.97,0.23632000000000003,0.14476,0.2771328201,0.01632,0.00476,0.017,0.22,0.14,0.2607680962
2019-06-15 20:00:00,0.93632,0.00476,0.9363320992,0.01632,0.00476,0.017,0.92,0.0,0.92,0.19824000000000003,0.14532,0.24579869810000002,0.018240000000000003,0.00532,0.019,0.18,0.14,0.22803508500000003
2019-06-15 20:30:00,0.9267200000000001,0.0019600000000000004,0.9267220727000001,0.00672,0.0019600000000000004,0.007,0.92,0.0,0.92,0.21288,0.14084000000000002,0.2552524241,0.00288,0.00084,0.003,0.21,0.14,0.2523885893
2019-06-15 21:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-06-15 21:30:00,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-06-15 22:00:00,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-06-15 22:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-06-15 23:00:00,0.80288,0.00084,0.8028804394,0.00288,0.00084,0.003,0.8,0.0,0.8,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-06-15 23:30:00,0.7586400000000001,0.00252,0.7586441854,0.00864,0.00252,0.009000000000000001,0.75,0.0,0.75,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-16 00:00:00,0.67344,0.003920000000000001,0.6734514088,0.01344,0.003920000000000001,0.014,0.66,0.0,0.66,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-16 00:30:00,0.64248,0.0036400000000000004,0.6424903112,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.63,0.0,0.63,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-16 01:00:00,0.6234400000000001,0.003920000000000001,0.6234523238,0.01344,0.003920000000000001,0.014,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 01:30:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-16 02:00:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 02:30:00,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-16 03:00:00,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 03:30:00,0.7348,0.13140000000000002,0.7464562948,0.0048000000000000004,0.0014,0.005,0.73,0.13,0.7414849965,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-16 04:00:00,0.69576,0.13168000000000002,0.7081112907,0.00576,0.00168,0.006,0.6900000000000001,0.13,0.7021395873,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-16 04:30:00,0.67096,0.00028000000000000003,0.6709600584000001,0.0009600000000000001,0.00028000000000000003,0.001,0.67,0.0,0.67,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-16 05:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 05:30:00,0.6409600000000001,0.13028,0.6540662046,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.13,0.6530696747,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-06-16 06:00:00,0.59384,0.13112000000000001,0.6081434041,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.13,0.6041522987,-0.12808,0.13056,0.1828945051,0.0019200000000000003,0.0005600000000000001,0.002,-0.13,0.13,0.1838477631
2019-06-16 06:30:00,0.6386400000000001,0.00252,0.6386449718,0.00864,0.00252,0.009000000000000001,0.63,0.0,0.63,0.007680000000000001,0.13224000000000002,0.132462825,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.13,0.13
2019-06-16 07:00:00,0.6792,0.0056,0.6792230856,0.019200000000000002,0.0056,0.02,0.66,0.0,0.66,0.015360000000000002,0.13448000000000002,0.1353543498,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.13,0.13
2019-06-16 07:30:00,0.75304,0.00672,0.7530699835,0.02304,0.00672,0.024,0.73,0.0,0.73,0.007680000000000001,0.13224000000000002,0.132462825,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.13,0.13
2019-06-16 08:00:00,0.8544,0.004200000000000001,0.8544103230000001,0.014400000000000001,0.004200000000000001,0.015,0.84,0.0,0.84,0.15576,0.13168000000000002,0.2039627417,0.00576,0.00168,0.006,0.15,0.13,0.1984943324
2019-06-16 08:30:00,0.87824,0.00532,0.8782561130000001,0.018240000000000003,0.00532,0.019,0.86,0.0,0.86,0.16824,0.13532000000000002,0.21590785070000001,0.018240000000000003,0.00532,0.019,0.15,0.13,0.1984943324
2019-06-16 09:00:00,0.9330400000000001,0.00672,0.9330641993000001,0.02304,0.00672,0.024,0.91,0.0,0.91,0.18632,0.13476000000000002,0.2299465155,0.01632,0.00476,0.017,0.17,0.13,0.2140093456
2019-06-16 09:30:00,0.9501600000000001,0.005880000000000001,0.9501781938,0.02016,0.005880000000000001,0.021,0.93,0.0,0.93,0.23824,0.15532,0.2843986639,0.018240000000000003,0.00532,0.019,0.22,0.15,0.26627053910000004
2019-06-16 10:00:00,1.00688,0.007840000000000001,1.0069105223,0.02688,0.007840000000000001,0.028,0.98,0.0,0.98,0.19976000000000002,0.15868000000000002,0.2551144841,0.02976,0.00868,0.031,0.17,0.15,0.226715681
2019-06-16 10:30:00,0.9329600000000001,0.15128000000000003,0.9451454914,0.07296000000000001,0.02128,0.076,0.86,0.13,0.8697700846,0.21144000000000002,0.16792,0.2700074073,0.06144000000000001,0.017920000000000002,0.064,0.15,0.15,0.2121320344
2019-06-16 11:00:00,0.9596800000000001,0.15324000000000002,0.9718375379,0.07968,0.02324,0.083,0.88,0.13,0.8895504483000001,0.23856000000000002,0.15708000000000003,0.28563088070000003,0.05856000000000001,0.01708,0.061,0.18,0.14,0.22803508500000003
2019-06-16 11:30:00,0.9430400000000001,0.00672,0.9430639427,0.02304,0.00672,0.024,0.92,0.0,0.92,0.176,0.178,0.2503197955,0.096,0.028,0.1,0.08,0.15,0.17
2019-06-16 12:00:00,1.01824,0.00532,1.0182538976,0.018240000000000003,0.00532,0.019,1.0,0.0,1.0,0.23336,0.16848000000000002,0.2878235571,0.06336,0.01848,0.066,0.17,0.15,0.226715681
2019-06-16 12:30:00,0.9401600000000001,0.005880000000000001,0.9401783873,0.02016,0.005880000000000001,0.021,0.92,0.0,0.92,0.24448000000000003,0.17464000000000002,0.3004489973,0.08448000000000001,0.024640000000000002,0.088,0.16,0.15,0.219317122
2019-06-16 13:00:00,0.9944000000000001,0.004200000000000001,0.9944088696000001,0.014400000000000001,0.004200000000000001,0.015,0.98,0.0,0.98,0.31976000000000004,0.15868000000000002,0.3569675055,0.02976,0.00868,0.031,0.29,0.15,0.3264965543
2019-06-16 13:30:00,0.92656,0.031080000000000003,0.9270811183000001,0.10656,0.031080000000000003,0.111,0.8200000000000001,0.0,0.8200000000000001,-0.021920000000000002,0.18444000000000002,0.1857379875,0.11808,0.034440000000000005,0.123,-0.14,0.15,0.2051828453
2019-06-16 14:00:00,0.9308000000000001,0.029400000000000003,0.9312641945000001,0.1008,0.029400000000000003,0.105,0.8300000000000001,0.0,0.8300000000000001,0.16008,0.15044000000000002,0.2196765805,0.07008,0.020440000000000003,0.073,0.09,0.13,0.158113883
2019-06-16 14:30:00,0.87248,0.03864,0.8733352163,0.13248000000000001,0.03864,0.138,0.74,0.0,0.74,-0.11552000000000001,0.15464,0.1930243508,0.08448000000000001,0.024640000000000002,0.088,-0.2,0.13,0.2385372088
2019-06-16 15:00:00,0.8090400000000001,0.03472,0.8097846627,0.11904,0.03472,0.124,0.6900000000000001,0.0,0.6900000000000001,-0.10112,0.15884,0.1882960435,0.09888000000000001,0.02884,0.10300000000000001,-0.2,0.13,0.2385372088
2019-06-16 15:30:00,0.8148000000000001,0.0364,0.8156126532,0.12480000000000001,0.0364,0.13,0.6900000000000001,0.0,0.6900000000000001,-0.11456000000000001,0.15492,0.1926764127,0.08544,0.02492,0.089,-0.2,0.13,0.2385372088
2019-06-16 16:00:00,0.7704000000000001,0.0322,0.7710726295,0.11040000000000001,0.0322,0.115,0.66,0.0,0.66,-0.09112,0.15884,0.1831201791,0.09888000000000001,0.02884,0.10300000000000001,-0.19,0.13,0.2302172887
2019-06-16 16:30:00,0.8752000000000001,0.033600000000000005,0.8758447351,0.11520000000000001,0.033600000000000005,0.12,0.76,0.0,0.76,-0.08088000000000001,0.15016000000000002,0.1705567354,0.06912,0.02016,0.07200000000000001,-0.15,0.13,0.1984943324
2019-06-16 17:00:00,0.9716800000000001,0.00924,0.9717239320000001,0.03168,0.00924,0.033,0.9400000000000001,0.0,0.9400000000000001,0.19744,0.14092000000000002,0.2425716389,0.03744,0.010920000000000001,0.039,0.16,0.13,0.20615528130000002
2019-06-16 17:30:00,1.04608,0.01344,1.0461663348,0.04608,0.01344,0.048,1.0,0.0,1.0,0.21728000000000003,0.13504000000000002,0.2558249401,0.01728,0.00504,0.018000000000000002,0.2,0.13,0.2385372088
2019-06-16 18:00:00,1.11088,0.01484,1.1109791177,0.05088,0.01484,0.053,1.06,0.0,1.06,0.34576,0.13168000000000002,0.36998594570000004,0.00576,0.00168,0.006,0.34,0.13,0.3640054945
2019-06-16 18:30:00,1.05016,0.005880000000000001,1.0501764614,0.02016,0.005880000000000001,0.021,1.03,0.0,1.03,0.35344000000000003,0.16392,0.38960184800000003,0.01344,0.003920000000000001,0.014,0.34,0.16,0.3757658846
2019-06-16 19:00:00,1.06528,0.01904,1.0654501396,0.06528,0.01904,0.068,1.0,0.0,1.0,0.35536,0.15448,0.38748522550000003,0.015360000000000002,0.0044800000000000005,0.016,0.34,0.15,0.37161808350000003
2019-06-16 19:30:00,1.06144,0.017920000000000002,1.0615912584,0.06144000000000001,0.017920000000000002,0.064,1.0,0.0,1.0,0.39480000000000004,0.1514,0.42283448300000004,0.0048000000000000004,0.0014,0.005,0.39,0.15,0.4178516483
2019-06-16 20:00:00,1.0128,0.0154,1.0129170746,0.0528,0.0154,0.055,0.96,0.0,0.96,0.36096,0.15028000000000002,0.3909938618,0.0009600000000000001,0.00028000000000000003,0.001,0.36,0.15,0.39
2019-06-16 20:30:00,0.9832000000000001,0.0126,0.9832807331000001,0.0432,0.0126,0.045,0.9400000000000001,0.0,0.9400000000000001,0.30096,0.13028,0.3279478617,0.0009600000000000001,0.00028000000000000003,0.001,0.30000000000000004,0.13,0.3269556545
2019-06-16 21:00:00,0.9607200000000001,0.008960000000000001,0.9607617811,0.030720000000000004,0.008960000000000001,0.032,0.93,0.0,0.93,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-06-16 21:30:00,0.9499200000000001,0.14456000000000002,0.9608567011,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9,0.13,0.9093404203000001,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-06-16 22:00:00,0.92456,0.01008,0.9246149469,0.03456,0.01008,0.036000000000000004,0.89,0.0,0.89,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-06-16 22:30:00,0.87536,0.13448000000000002,0.8856297195,0.015360000000000002,0.0044800000000000005,0.016,0.86,0.13,0.8697700846,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-06-16 23:00:00,0.7801600000000001,0.005880000000000001,0.7801821582,0.02016,0.005880000000000001,0.021,0.76,0.0,0.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 23:30:00,0.6830400000000001,0.00672,0.6830730561,0.02304,0.00672,0.024,0.66,0.0,0.66,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-06-17 00:00:00,0.63168,0.00924,0.6317475762,0.03168,0.00924,0.033,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-17 00:30:00,0.6055200000000001,0.010360000000000001,0.6056086195,0.03552,0.010360000000000001,0.037,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-06-17 01:00:00,0.57704,0.013720000000000001,0.5772030838000001,0.047040000000000005,0.013720000000000001,0.049,0.53,0.0,0.53,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-17 01:30:00,0.5888,0.008400000000000001,0.5888599154,0.028800000000000003,0.008400000000000001,0.03,0.56,0.0,0.56,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-17 02:00:00,0.6782400000000001,0.00532,0.6782608643,0.018240000000000003,0.00532,0.019,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-17 02:30:00,0.68344,0.13392,0.696437219,0.01344,0.003920000000000001,0.014,0.67,0.13,0.6824954212000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-17 03:00:00,0.6730400000000001,0.13672,0.6867861385,0.02304,0.00672,0.024,0.65,0.13,0.6628725368,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-17 03:30:00,0.69896,0.014280000000000001,0.6991058575,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.65,0.0,0.65,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-17 04:00:00,0.6764800000000001,0.01064,0.6765636703,0.036480000000000005,0.01064,0.038,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-17 04:30:00,0.65344,0.003920000000000001,0.653451758,0.01344,0.003920000000000001,0.014,0.64,0.0,0.64,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-17 05:00:00,0.6315200000000001,0.00336,0.6315289384,0.01152,0.00336,0.012,0.62,0.0,0.62,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-06-17 05:30:00,0.6592,0.0056,0.6592237860000001,0.019200000000000002,0.0056,0.02,0.64,0.0,0.64,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-17 06:00:00,0.7615200000000001,-0.18664000000000003,0.7840581611,0.01152,0.00336,0.012,0.75,-0.19,0.7736924454,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-17 06:30:00,0.90168,0.00924,0.9017273424000001,0.03168,0.00924,0.033,0.87,0.0,0.87,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-17 07:00:00,0.9796,-0.2272,1.0056023071,0.009600000000000001,0.0028,0.01,0.97,-0.23,0.99689518,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-17 07:30:00,1.07128,-0.19796000000000002,1.0894168165,0.041280000000000004,0.01204,0.043000000000000003,1.03,-0.21,1.0511898021,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-06-17 08:00:00,1.20088,-0.12516000000000002,1.2073846943,0.05088,0.01484,0.053,1.15,-0.14,1.158490397,0.29,0.21,0.35805027580000004,0.0,0.0,0.0,0.29,0.21,0.35805027580000004
2019-06-17 08:30:00,1.20664,-0.12348,1.2129416309,0.05664,0.01652,0.059000000000000004,1.15,-0.14,1.158490397,0.22,0.24,0.32557641190000003,0.0,0.0,0.0,0.22,0.24,0.32557641190000003
2019-06-17 09:00:00,1.20856,-0.13292,1.2158474411,0.05856000000000001,0.01708,0.061,1.15,-0.15,1.1597413505,0.15,0.24,0.283019434,0.0,0.0,0.0,0.15,0.24,0.283019434
2019-06-17 09:30:00,1.1884000000000001,-0.1288,1.1953593601999999,0.038400000000000004,0.0112,0.04,1.15,-0.14,1.158490397,0.15,0.24,0.283019434,0.0,0.0,0.0,0.15,0.24,0.283019434
2019-06-17 10:00:00,1.07592,-0.15244000000000002,1.0866654499,0.025920000000000002,0.007560000000000001,0.027,1.05,-0.16,1.0621205205,0.13096000000000002,0.24028000000000002,0.2736512379,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.24,0.2729468813
2019-06-17 10:30:00,1.00224,-0.12768000000000002,1.0103401407,0.04224000000000001,0.012320000000000001,0.044,0.96,-0.14,0.9701546269,0.0,0.24,0.24,0.0,0.0,0.0,0.0,0.24,0.24
2019-06-17 11:00:00,1.06608,-0.11656000000000001,1.0724331215,0.04608,0.01344,0.048,1.02,-0.13,1.0282509421,-0.1452,0.2414,0.2817037451,0.0048000000000000004,0.0014,0.005,-0.15,0.24,0.283019434
2019-06-17 11:30:00,1.03552,-0.11964000000000001,1.0424084612,0.03552,0.010360000000000001,0.037,1.0,-0.13,1.0084145973,-0.13904000000000002,0.24028000000000002,0.2776087174,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.24,0.2778488798
2019-06-17 12:00:00,1.05728,-0.12496000000000002,1.0646389059,0.01728,0.00504,0.018000000000000002,1.04,-0.13,1.0480935073,-0.13904000000000002,0.28028000000000003,0.31287217840000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.28,0.31304951680000004
2019-06-17 12:30:00,1.11112,-0.12384,1.118,0.021120000000000003,0.0061600000000000005,0.022,1.09,-0.13,1.09772492,0.15,0.26,0.30016662040000003,0.0,0.0,0.0,0.15,0.26,0.30016662040000003
2019-06-17 13:00:00,1.07096,-0.12972,1.0787875602,0.0009600000000000001,0.00028000000000000003,0.001,1.07,-0.13,1.0778682665,-0.12904000000000002,0.24028000000000002,0.27273760280000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.13,0.24,0.2729468813
2019-06-17 13:30:00,1.0196,-0.20720000000000002,1.0404402914,0.009600000000000001,0.0028,0.01,1.01,-0.21,1.0316006979,0.13,0.19,0.2302172887,0.0,0.0,0.0,0.13,0.19,0.2302172887
2019-06-17 14:00:00,1.04128,-0.11796000000000001,1.04794017,0.041280000000000004,0.01204,0.043000000000000003,1.0,-0.13,1.0084145973,0.13,0.2,0.2385372088,0.0,0.0,0.0,0.13,0.2,0.2385372088
2019-06-17 14:30:00,1.08824,-0.12468000000000001,1.0953590279,0.018240000000000003,0.00532,0.019,1.07,-0.13,1.0778682665,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-06-17 15:00:00,1.03056,-0.12692,1.0383460887,0.010560000000000002,0.0030800000000000003,0.011,1.02,-0.13,1.0282509421,0.15,0.23,0.2745906044,0.0,0.0,0.0,0.15,0.23,0.2745906044
2019-06-17 15:30:00,1.03728,-0.15496000000000001,1.0487909229,0.01728,0.00504,0.018000000000000002,1.02,-0.16,1.0324727599,0.15096,0.26028,0.3008896808,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.26,0.30016662040000003
2019-06-17 16:00:00,1.07576,-0.12832000000000002,1.0833861731,0.00576,0.00168,0.006,1.07,-0.13,1.0778682665,0.23,0.22,0.3182766093,0.0,0.0,0.0,0.23,0.22,0.3182766093
2019-06-17 16:30:00,1.10576,0.00168,1.1057612762,0.00576,0.00168,0.006,1.1,0.0,1.1,0.13112000000000001,0.17616,0.21960145720000002,0.021120000000000003,0.0061600000000000005,0.022,0.11,0.17,0.2024845673
2019-06-17 17:00:00,1.15184,0.015120000000000001,1.1519392345,0.051840000000000004,0.015120000000000001,0.054,1.1,0.0,1.1,0.17344,0.14392000000000002,0.22537613010000002,0.01344,0.003920000000000001,0.014,0.16,0.14,0.2126029163
2019-06-17 17:30:00,1.21864,-0.15748,1.228773128,0.00864,0.00252,0.009000000000000001,1.21,-0.16,1.2205326706,0.17192000000000002,0.14056000000000002,0.2220666567,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.14,0.22022715550000002
2019-06-17 18:00:00,1.24096,-0.17972000000000002,1.2539062963,0.0009600000000000001,0.00028000000000000003,0.001,1.24,-0.18,1.2529964086,0.21072000000000002,0.14896,0.25805425790000003,0.030720000000000004,0.008960000000000001,0.032,0.18,0.14,0.22803508500000003
2019-06-17 18:30:00,1.12592,0.007560000000000001,1.1259453806,0.025920000000000002,0.007560000000000001,0.027,1.1,0.0,1.1,0.2088,0.1484,0.25616401,0.028800000000000003,0.008400000000000001,0.03,0.18,0.14,0.22803508500000003
2019-06-17 19:00:00,1.12952,0.01736,1.1296533981999999,0.05952,0.01736,0.062,1.07,0.0,1.07,0.28592,0.14756000000000002,0.3217517677,0.025920000000000002,0.007560000000000001,0.027,0.26,0.14,0.2952964612
2019-06-17 19:30:00,1.10688,0.007840000000000001,1.1069077649,0.02688,0.007840000000000001,0.028,1.08,0.0,1.08,0.24768,0.14224,0.2856179266,0.007680000000000001,0.0022400000000000002,0.008,0.24,0.14,0.2778488798
2019-06-17 20:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.21576,0.14168,0.2581193522,0.00576,0.00168,0.006,0.21,0.14,0.2523885893
2019-06-17 20:30:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.1948,0.1414,0.2407093683,0.0048000000000000004,0.0014,0.005,0.19,0.14,0.2360084744
2019-06-17 21:00:00,1.02672,0.0019600000000000004,1.0267218708,0.00672,0.0019600000000000004,0.007,1.02,0.0,1.02,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-06-17 21:30:00,1.00152,0.00336,1.0015256362,0.01152,0.00336,0.012,0.99,0.0,0.99,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-06-17 22:00:00,0.9811200000000001,0.0061600000000000005,0.9811393377000001,0.021120000000000003,0.0061600000000000005,0.022,0.96,0.0,0.96,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-17 22:30:00,0.90168,0.00924,0.9017273424000001,0.03168,0.00924,0.033,0.87,0.0,0.87,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-17 23:00:00,0.7588,0.008400000000000001,0.7588464930000001,0.028800000000000003,0.008400000000000001,0.03,0.73,0.0,0.73,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-17 23:30:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-18 00:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-18 00:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-18 01:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-06-18 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-18 02:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-18 02:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-18 03:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 03:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-18 04:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-18 04:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-18 05:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-06-18 05:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-18 06:00:00,0.74,-0.22,0.7720103626,0.0,0.0,0.0,0.74,-0.22,0.7720103626,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-06-18 06:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,-0.11,0.15,0.1860107524,0.0,0.0,0.0,-0.11,0.15,0.1860107524
2019-06-18 07:00:00,0.98,-0.18,0.9963934966,0.0,0.0,0.0,0.98,-0.18,0.9963934966,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-06-18 07:30:00,1.13,-0.14,1.1386395391,0.0,0.0,0.0,1.13,-0.14,1.1386395391,0.21,0.18,0.2765863337,0.0,0.0,0.0,0.21,0.18,0.2765863337
2019-06-18 08:00:00,1.16248,-0.13636,1.1704502552,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.15,-0.14,1.158490397,0.28,0.2,0.34409301070000003,0.0,0.0,0.0,0.28,0.2,0.34409301070000003
2019-06-18 08:30:00,1.18576,-0.13832,1.1938003183,0.00576,0.00168,0.006,1.18,-0.14,1.1882760622,0.28,0.23,0.36235341860000003,0.0,0.0,0.0,0.28,0.23,0.36235341860000003
2019-06-18 09:00:00,1.16152,-0.13664,1.169529478,0.01152,0.00336,0.012,1.15,-0.14,1.158490397,0.18,0.23,0.2920616373,0.0,0.0,0.0,0.18,0.23,0.2920616373
2019-06-18 09:30:00,1.12384,-0.13888,1.1323886259,0.0038400000000000005,0.0011200000000000001,0.004,1.12,-0.14,1.1287160848,0.71,0.2,0.7376313442,0.0,0.0,0.0,0.71,0.2,0.7376313442
2019-06-18 10:00:00,1.11536,-0.13552,1.1235629043,0.015360000000000002,0.0044800000000000005,0.016,1.1,-0.14,1.1088733021,0.6900000000000001,0.17,0.7106335202,0.0,0.0,0.0,0.6900000000000001,0.17,0.7106335202
2019-06-18 10:30:00,1.0044,-0.1358,1.0135388498,0.014400000000000001,0.004200000000000001,0.015,0.99,-0.14,0.9998499887000001,-0.17808000000000002,0.17056000000000002,0.24658304890000002,0.0019200000000000003,0.0005600000000000001,0.002,-0.18,0.17,0.2475883681
2019-06-18 11:00:00,1.10288,-0.13916,1.1116248468,0.00288,0.00084,0.003,1.1,-0.14,1.1088733021,-0.13,0.19,0.2302172887,0.0,0.0,0.0,-0.13,0.19,0.2302172887
2019-06-18 11:30:00,1.17,-0.14,1.1783462988,0.0,0.0,0.0,1.17,-0.14,1.1783462988,-0.13,0.2,0.2385372088,0.0,0.0,0.0,-0.13,0.2,0.2385372088
2019-06-18 12:00:00,1.10288,-0.13916,1.1116248468,0.00288,0.00084,0.003,1.1,-0.14,1.1088733021,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2
2019-06-18 12:30:00,1.12672,-0.13804000000000002,1.1351444842,0.00672,0.0019600000000000004,0.007,1.12,-0.14,1.1287160848,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19
2019-06-18 13:00:00,1.1048,-0.1386,1.1134599229,0.0048000000000000004,0.0014,0.005,1.1,-0.14,1.1088733021,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19
2019-06-18 13:30:00,1.04384,-0.17888,1.0590561836,0.0038400000000000005,0.0011200000000000001,0.004,1.04,-0.18,1.0554619842,0.0,0.16,0.16,0.0,0.0,0.0,0.0,0.16,0.16
2019-06-18 14:00:00,1.03536,-0.13552,1.0441915533,0.015360000000000002,0.0044800000000000005,0.016,1.02,-0.14,1.0295630141,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2
2019-06-18 14:30:00,1.01632,-0.13524,1.0252785963,0.01632,0.00476,0.017,1.0,-0.14,1.0097524449,-0.14,0.2,0.2441311123,0.0,0.0,0.0,-0.14,0.2,0.2441311123
2019-06-18 15:00:00,0.9396,-0.13720000000000002,0.9495641105,0.009600000000000001,0.0028,0.01,0.93,-0.14,0.9404786016000001,-0.14,0.2,0.2441311123,0.0,0.0,0.0,-0.14,0.2,0.2441311123
2019-06-18 15:30:00,0.9330400000000001,-0.13328,0.9425111140000001,0.02304,0.00672,0.024,0.91,-0.14,0.9207062507,-0.14,0.18,0.22803508500000003,0.0,0.0,0.0,-0.14,0.18,0.22803508500000003
2019-06-18 16:00:00,0.99592,0.007560000000000001,0.9959486935,0.025920000000000002,0.007560000000000001,0.027,0.97,0.0,0.97,0.14,0.18,0.22803508500000003,0.0,0.0,0.0,0.14,0.18,0.22803508500000003
2019-06-18 16:30:00,1.08016,0.005880000000000001,1.0801760042,0.02016,0.005880000000000001,0.021,1.06,0.0,1.06,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-06-18 17:00:00,1.1644,0.004200000000000001,1.1644075747,0.014400000000000001,0.004200000000000001,0.015,1.15,0.0,1.15,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-06-18 17:30:00,1.24768,0.0022400000000000002,1.2476820108,0.007680000000000001,0.0022400000000000002,0.008,1.24,0.0,1.24,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-06-18 18:00:00,1.35728,0.00504,1.3572893575,0.01728,0.00504,0.018000000000000002,1.34,0.0,1.34,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2019-06-18 18:30:00,1.28016,0.005880000000000001,1.2801735039,0.02016,0.005880000000000001,0.021,1.26,0.0,1.26,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2019-06-18 19:00:00,1.27592,0.007560000000000001,1.2759423968,0.025920000000000002,0.007560000000000001,0.027,1.25,0.0,1.25,0.41000000000000003,0.15,0.4365775991,0.0,0.0,0.0,0.41000000000000003,0.15,0.4365775991
2019-06-18 19:30:00,1.204,-0.17300000000000001,1.2163654878,0.024,0.007,0.025,1.18,-0.18,1.1936498649,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-06-18 20:00:00,1.10728,-0.19496000000000002,1.1243124121,0.01728,0.00504,0.018000000000000002,1.09,-0.2,1.1081967334,0.34,0.15,0.37161808350000003,0.0,0.0,0.0,0.34,0.15,0.37161808350000003
2019-06-18 20:30:00,1.0944,0.004200000000000001,1.0944080592,0.014400000000000001,0.004200000000000001,0.015,1.08,0.0,1.08,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2019-06-18 21:00:00,1.06056,0.0030800000000000003,1.0605644723,0.010560000000000002,0.0030800000000000003,0.011,1.05,0.0,1.05,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-06-18 21:30:00,0.9728800000000001,0.00084,0.9728803626,0.00288,0.00084,0.003,0.97,0.0,0.97,0.23,0.15,0.2745906044,0.0,0.0,0.0,0.23,0.15,0.2745906044
2019-06-18 22:00:00,0.93576,0.00168,0.9357615081,0.00576,0.00168,0.006,0.93,0.0,0.93,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-06-18 22:30:00,0.85152,0.00336,0.8515266291,0.01152,0.00336,0.012,0.84,0.0,0.84,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-06-18 23:00:00,0.7896000000000001,0.0028,0.7896049645000001,0.009600000000000001,0.0028,0.01,0.78,0.0,0.78,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-06-18 23:30:00,0.6867200000000001,0.0019600000000000004,0.6867227971000001,0.00672,0.0019600000000000004,0.007,0.68,0.0,0.68,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-19 00:00:00,0.62248,0.0036400000000000004,0.6224906425,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.61,0.0,0.61,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-19 00:30:00,0.5934400000000001,0.003920000000000001,0.5934529467,0.01344,0.003920000000000001,0.014,0.58,0.0,0.58,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-19 01:00:00,0.5676800000000001,0.0022400000000000002,0.5676844194,0.007680000000000001,0.0022400000000000002,0.008,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-19 01:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-19 02:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-19 02:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-19 03:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-19 03:30:00,0.65056,0.0030800000000000003,0.6505672909,0.010560000000000002,0.0030800000000000003,0.011,0.64,0.0,0.64,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-06-19 04:00:00,0.6572800000000001,0.00504,0.657299323,0.01728,0.00504,0.018000000000000002,0.64,0.0,0.64,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-19 04:30:00,0.64536,0.0044800000000000005,0.6453755496,0.015360000000000002,0.0044800000000000005,0.016,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-19 05:00:00,0.63768,0.0022400000000000002,0.6376839342,0.007680000000000001,0.0022400000000000002,0.008,0.63,0.0,0.63,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-06-19 05:30:00,0.63288,0.00084,0.6328805575,0.00288,0.00084,0.003,0.63,0.0,0.63,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-06-19 06:00:00,0.71096,-0.19972,0.7384796544000001,0.0009600000000000001,0.00028000000000000003,0.001,0.71,-0.2,0.7376313442,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-19 06:30:00,0.8809600000000001,-0.20972000000000002,0.9055788204,0.0009600000000000001,0.00028000000000000003,0.001,0.88,-0.21,0.9047098983,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-19 07:00:00,0.9909600000000001,0.00028000000000000003,0.9909600396,0.0009600000000000001,0.00028000000000000003,0.001,0.99,0.0,0.99,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-06-19 07:30:00,1.07288,-0.14916000000000001,1.0831990583,0.00288,0.00084,0.003,1.07,-0.15,1.0804628638,0.21,0.16,0.2640075756,0.0,0.0,0.0,0.21,0.16,0.2640075756
2019-06-19 08:00:00,1.10672,-0.14804,1.1165773596,0.00672,0.0019600000000000004,0.007,1.1,-0.15,1.1101801656,0.22,0.21,0.3041381265,0.0,0.0,0.0,0.22,0.21,0.3041381265
2019-06-19 08:30:00,1.18768,-0.14776,1.1968361626,0.007680000000000001,0.0022400000000000002,0.008,1.18,-0.15,1.1894956915,0.21,0.21,0.29698484810000003,0.0,0.0,0.0,0.21,0.21,0.29698484810000003
2019-06-19 09:00:00,1.19096,-0.14972000000000002,1.2003340368,0.0009600000000000001,0.00028000000000000003,0.001,1.19,-0.15,1.1994165248,0.19,0.24,0.3061045573,0.0,0.0,0.0,0.19,0.24,0.3061045573
2019-06-19 09:30:00,1.22,-0.15,1.229186723,0.0,0.0,0.0,1.22,-0.15,1.229186723,0.19,0.25,0.3140063694,0.0,0.0,0.0,0.19,0.25,0.3140063694
2019-06-19 10:00:00,1.1400000000000001,-0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,-0.13,1.1473883388,0.18,0.25,0.30805843600000005,0.0,0.0,0.0,0.18,0.25,0.30805843600000005
2019-06-19 10:30:00,1.06,-0.13,1.067941946,0.0,0.0,0.0,1.06,-0.13,1.067941946,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-06-19 11:00:00,1.11,-0.13,1.1175866857,0.0,0.0,0.0,1.11,-0.13,1.1175866857,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-06-19 11:30:00,1.1,-0.13,1.107655181,0.0,0.0,0.0,1.1,-0.13,1.107655181,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-06-19 12:00:00,1.1,-0.13,1.107655181,0.0,0.0,0.0,1.1,-0.13,1.107655181,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-06-19 12:30:00,1.16,-0.13,1.167261753,0.0,0.0,0.0,1.16,-0.13,1.167261753,0.17,0.24,0.2941088234,0.0,0.0,0.0,0.17,0.24,0.2941088234
2019-06-19 13:00:00,1.12,-0.13,1.1275194012,0.0,0.0,0.0,1.12,-0.13,1.1275194012,0.17,0.24,0.2941088234,0.0,0.0,0.0,0.17,0.24,0.2941088234
2019-06-19 13:30:00,1.07,-0.13,1.0778682665,0.0,0.0,0.0,1.07,-0.13,1.0778682665,0.0,0.22,0.22,0.0,0.0,0.0,0.0,0.22,0.22
2019-06-19 14:00:00,1.07,-0.13,1.0778682665,0.0,0.0,0.0,1.07,-0.13,1.0778682665,0.15,0.2,0.25,0.0,0.0,0.0,0.15,0.2,0.25
2019-06-19 14:30:00,1.11,-0.18,1.1244998888,0.0,0.0,0.0,1.11,-0.18,1.1244998888,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-06-19 15:00:00,1.02,-0.16,1.0324727599,0.0,0.0,0.0,1.02,-0.16,1.0324727599,0.15,0.23,0.2745906044,0.0,0.0,0.0,0.15,0.23,0.2745906044
2019-06-19 15:30:00,1.1,-0.13,1.107655181,0.0,0.0,0.0,1.1,-0.13,1.107655181,0.15,0.23,0.2745906044,0.0,0.0,0.0,0.15,0.23,0.2745906044
2019-06-19 16:00:00,1.1,-0.18,1.1146299834,0.0,0.0,0.0,1.1,-0.18,1.1146299834,0.19,0.23,0.2983286778,0.0,0.0,0.0,0.19,0.23,0.2983286778
2019-06-19 16:30:00,1.06,-0.14,1.0692053124,0.0,0.0,0.0,1.06,-0.14,1.0692053124,-0.11408000000000001,0.16756000000000001,0.20270816460000002,0.025920000000000002,0.007560000000000001,0.027,-0.14,0.16,0.2126029163
2019-06-19 17:00:00,1.13,-0.15,1.1399122773,0.0,0.0,0.0,1.13,-0.15,1.1399122773,0.04152,0.15336000000000002,0.1588810876,0.01152,0.00336,0.012,0.03,0.15,0.1529705854
2019-06-19 17:30:00,1.13096,-0.14972000000000002,1.1408271561,0.0009600000000000001,0.00028000000000000003,0.001,1.13,-0.15,1.1399122773,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2019-06-19 18:00:00,1.1528800000000001,-0.16916,1.1652241844,0.00288,0.00084,0.003,1.15,-0.17,1.1624973118,0.28,0.15,0.3176476035,0.0,0.0,0.0,0.28,0.15,0.3176476035
2019-06-19 18:30:00,1.17576,0.00168,1.1757612002,0.00576,0.00168,0.006,1.17,0.0,1.17,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-06-19 19:00:00,1.25672,0.0019600000000000004,1.2567215284,0.00672,0.0019600000000000004,0.007,1.25,0.0,1.25,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-06-19 19:30:00,1.2148,0.0014,1.2148008067,0.0048000000000000004,0.0014,0.005,1.21,0.0,1.21,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-06-19 20:00:00,1.13632,0.00476,1.1363299697,0.01632,0.00476,0.017,1.12,0.0,1.12,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-06-19 20:30:00,1.05112,0.0061600000000000005,1.0511380499,0.021120000000000003,0.0061600000000000005,0.022,1.03,0.0,1.03,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-06-19 21:00:00,0.9663200000000001,0.00476,0.9663317236000001,0.01632,0.00476,0.017,0.9500000000000001,0.0,0.9500000000000001,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-06-19 21:30:00,0.9538400000000001,0.0011200000000000001,0.9538406576,0.0038400000000000005,0.0011200000000000001,0.004,0.9500000000000001,0.0,0.9500000000000001,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-06-19 22:00:00,0.89768,0.0022400000000000002,0.8976827948,0.007680000000000001,0.0022400000000000002,0.008,0.89,0.0,0.89,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-19 22:30:00,0.8772800000000001,0.00504,0.8772944774,0.01728,0.00504,0.018000000000000002,0.86,0.0,0.86,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-19 23:00:00,0.78056,0.0030800000000000003,0.7805660766,0.010560000000000002,0.0030800000000000003,0.011,0.77,0.0,0.77,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-06-19 23:30:00,0.6844,0.004200000000000001,0.6844128871,0.014400000000000001,0.004200000000000001,0.015,0.67,0.0,0.67,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-20 00:00:00,0.62536,0.0044800000000000005,0.6253760469,0.015360000000000002,0.0044800000000000005,0.016,0.61,0.0,0.61,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-20 00:30:00,0.5553600000000001,0.0044800000000000005,0.5553780694,0.015360000000000002,0.0044800000000000005,0.016,0.54,0.0,0.54,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-20 01:00:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-06-20 01:30:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-20 02:00:00,0.6438400000000001,0.0011200000000000001,0.6438409742,0.0038400000000000005,0.0011200000000000001,0.004,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-20 02:30:00,0.6296,0.0028,0.6296062261,0.009600000000000001,0.0028,0.01,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-20 03:00:00,0.64112,0.0061600000000000005,0.6411495925,0.021120000000000003,0.0061600000000000005,0.022,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-20 03:30:00,0.6449600000000001,0.007280000000000001,0.6450010853,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-20 04:00:00,0.63304,0.00672,0.6330756669000001,0.02304,0.00672,0.024,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-20 04:30:00,0.6292,0.0056,0.62922492,0.019200000000000002,0.0056,0.02,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-20 05:00:00,0.6192000000000001,0.0056,0.6192253225000001,0.019200000000000002,0.0056,0.02,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-06-20 05:30:00,0.6338400000000001,0.0011200000000000001,0.6338409895,0.0038400000000000005,0.0011200000000000001,0.004,0.63,0.0,0.63,-0.18,0.15,0.2343074903,0.0,0.0,0.0,-0.18,0.15,0.2343074903
2019-06-20 06:00:00,0.7328800000000001,-0.17916,0.7544609997,0.00288,0.00084,0.003,0.73,-0.18,0.7518643495,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-20 06:30:00,0.8948,-0.1686,0.9105454409,0.0048000000000000004,0.0014,0.005,0.89,-0.17,0.9060905032000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-20 07:00:00,0.98672,-0.19804000000000002,1.0063976351,0.00672,0.0019600000000000004,0.007,0.98,-0.2,1.00019998,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-06-20 07:30:00,1.0948,-0.1386,1.1035383999,0.0048000000000000004,0.0014,0.005,1.09,-0.14,1.0989540482,0.17,0.17,0.24041630560000002,0.0,0.0,0.0,0.17,0.17,0.24041630560000002
2019-06-20 08:00:00,1.16672,-0.13804000000000002,1.1748576935,0.00672,0.0019600000000000004,0.007,1.16,-0.14,1.1684177335,0.15,0.19,0.24207436870000001,0.0,0.0,0.0,0.15,0.19,0.24207436870000001
2019-06-20 08:30:00,1.20576,-0.17832,1.2188745629,0.00576,0.00168,0.006,1.2,-0.18,1.213424905,0.19096000000000002,0.21028000000000002,0.2840482353,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.21,0.2831960452
2019-06-20 09:00:00,1.17536,-0.17552,1.1883932009,0.015360000000000002,0.0044800000000000005,0.016,1.16,-0.18,1.1738824473,0.31,0.25,0.39824615500000005,0.0,0.0,0.0,0.31,0.25,0.39824615500000005
2019-06-20 09:30:00,1.15096,-0.17972000000000002,1.1649069491,0.0009600000000000001,0.00028000000000000003,0.001,1.15,-0.18,1.1640017182,0.18,0.27,0.3244996148,0.0,0.0,0.0,0.18,0.27,0.3244996148
2019-06-20 10:00:00,1.07208,-0.12356000000000002,1.0791768159,0.022080000000000002,0.00644,0.023,1.05,-0.13,1.0580170131,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-06-20 10:30:00,0.9407200000000001,-0.12104000000000001,0.9484749865000001,0.030720000000000004,0.008960000000000001,0.032,0.91,-0.13,0.9192388155000001,-0.1804,0.21280000000000002,0.27897670150000003,0.009600000000000001,0.0028,0.01,-0.19,0.21,0.2831960452
2019-06-20 11:00:00,1.11264,-0.14048000000000002,1.1214733167,0.03264,0.00952,0.034,1.08,-0.15,1.0903669107,0.11,0.21,0.2370653918,0.0,0.0,0.0,0.11,0.21,0.2370653918
2019-06-20 11:30:00,1.1192,-0.12440000000000001,1.1260923586,0.019200000000000002,0.0056,0.02,1.1,-0.13,1.107655181,-0.16904000000000002,0.21028000000000002,0.26980029650000004,0.0009600000000000001,0.00028000000000000003,0.001,-0.17,0.21,0.27018512170000003
2019-06-20 12:00:00,1.04576,-0.12832000000000002,1.0536033409,0.00576,0.00168,0.006,1.04,-0.13,1.0480935073,-0.21232,0.20224,0.2932248284,0.007680000000000001,0.0022400000000000002,0.008,-0.22,0.2,0.2973213749
2019-06-20 12:30:00,1.0596,-0.1272,1.0672075712,0.009600000000000001,0.0028,0.01,1.05,-0.13,1.0580170131,0.15,0.18,0.2343074903,0.0,0.0,0.0,0.15,0.18,0.2343074903
2019-06-20 13:00:00,1.03384,-0.12888000000000002,1.0418422145,0.0038400000000000005,0.0011200000000000001,0.004,1.03,-0.13,1.0381714695,-0.15136000000000002,0.18252000000000002,0.2371147402,0.00864,0.00252,0.009000000000000001,-0.16,0.18,0.24083189160000001
2019-06-20 13:30:00,1.00384,-0.12888000000000002,1.0120794435,0.0038400000000000005,0.0011200000000000001,0.004,1.0,-0.13,1.0084145973,-0.16752,0.19364,0.256045699,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.18,0.19,0.2617250466
2019-06-20 14:00:00,0.97728,-0.12496000000000002,0.9852366213,0.01728,0.00504,0.018000000000000002,0.96,-0.13,0.9687620967,-0.17136,0.18252000000000002,0.2503553475,0.00864,0.00252,0.009000000000000001,-0.18,0.18,0.2545584412
2019-06-20 14:30:00,0.97072,-0.12104000000000001,0.9782371901,0.030720000000000004,0.008960000000000001,0.032,0.9400000000000001,-0.13,0.9489467846,-0.20368000000000003,0.18476,0.2749941818,0.01632,0.00476,0.017,-0.22,0.18,0.2842534081
2019-06-20 15:00:00,0.8616800000000001,-0.12076,0.8701007988,0.03168,0.00924,0.033,0.8300000000000001,-0.13,0.8401190392000001,-0.25848000000000004,0.18336000000000002,0.3169113441,0.01152,0.00336,0.012,-0.27,0.18,0.3244996148
2019-06-20 15:30:00,0.9007200000000001,-0.14104,0.9116955632,0.030720000000000004,0.008960000000000001,0.032,0.87,-0.15,0.8828363382000001,-0.29232,0.19224000000000002,0.3498674035,0.007680000000000001,0.0022400000000000002,0.008,-0.30000000000000004,0.19,0.3551056181
2019-06-20 16:00:00,0.9716800000000001,-0.16076000000000001,0.9848887247,0.03168,0.00924,0.033,0.9400000000000001,-0.17,0.9552486587000001,-0.23944000000000001,0.18308000000000002,0.3014130057,0.010560000000000002,0.0030800000000000003,0.011,-0.25,0.18,0.30805843600000005
2019-06-20 16:30:00,1.13456,-0.12992,1.1419744305,0.03456,0.01008,0.036000000000000004,1.1,-0.14,1.1088733021,0.16096000000000002,0.18028000000000002,0.24167953990000002,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.18,0.24083189160000001
2019-06-20 17:00:00,1.14208,-0.15356,1.1523573231,0.022080000000000002,0.00644,0.023,1.12,-0.16,1.1313708499,0.08728000000000001,0.14504,0.1692761058,0.01728,0.00504,0.018000000000000002,0.07,0.14,0.15652475840000002
2019-06-20 17:30:00,1.14288,-0.16916,1.1553310348,0.00288,0.00084,0.003,1.1400000000000001,-0.17,1.1526057435000001,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-06-20 18:00:00,1.18248,-0.20636000000000002,1.2003513652,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.17,-0.21,1.1886967654,0.18056000000000003,0.14308,0.2303775163,0.010560000000000002,0.0030800000000000003,0.011,0.17,0.14,0.22022715550000002
2019-06-20 18:30:00,1.07976,0.00868,1.0797948878999999,0.02976,0.00868,0.031,1.05,0.0,1.05,0.214,0.147,0.2596247292,0.024,0.007,0.025,0.19,0.14,0.2360084744
2019-06-20 19:00:00,1.07496,0.007280000000000001,1.0749846511,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.05,0.0,1.05,0.22824000000000003,0.14532,0.27057605220000003,0.018240000000000003,0.00532,0.019,0.21,0.14,0.2523885893
2019-06-20 19:30:00,1.05592,0.007560000000000001,1.0559470631,0.025920000000000002,0.007560000000000001,0.027,1.03,0.0,1.03,0.21960000000000002,0.15280000000000002,0.26752943760000003,0.009600000000000001,0.0028,0.01,0.21,0.15,0.25806975800000004
2019-06-20 20:00:00,1.054,0.007,1.0540232445,0.024,0.007,0.025,1.03,0.0,1.03,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-06-20 20:30:00,0.9844,0.004200000000000001,0.9844089597000001,0.014400000000000001,0.004200000000000001,0.015,0.97,0.0,0.97,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-06-20 21:00:00,0.9392,0.0056,0.9392166949,0.019200000000000002,0.0056,0.02,0.92,0.0,0.92,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-06-20 21:30:00,0.92576,0.00168,0.9257615244,0.00576,0.00168,0.006,0.92,0.0,0.92,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-06-20 22:00:00,0.9015200000000001,0.00336,0.9015262614,0.01152,0.00336,0.012,0.89,0.0,0.89,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-06-20 22:30:00,0.8649600000000001,0.007280000000000001,0.8649906358,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.84,0.0,0.84,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-06-20 23:00:00,0.7992,0.0056,0.7992196194000001,0.019200000000000002,0.0056,0.02,0.78,0.0,0.78,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-06-20 23:30:00,0.72672,0.0019600000000000004,0.7267226431,0.00672,0.0019600000000000004,0.007,0.72,0.0,0.72,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-21 00:00:00,0.6415200000000001,0.00336,0.641528799,0.01152,0.00336,0.012,0.63,0.0,0.63,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-21 00:30:00,0.5882400000000001,0.00532,0.5882640564,0.018240000000000003,0.00532,0.019,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-21 01:00:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-21 01:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-21 02:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-21 02:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-06-21 03:00:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-21 03:30:00,0.64248,0.0036400000000000004,0.6424903112,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.63,0.0,0.63,-0.13,0.16,0.20615528130000002,0.0,0.0,0.0,-0.13,0.16,0.20615528130000002
2019-06-21 04:00:00,0.61824,0.00532,0.6182628891,0.018240000000000003,0.00532,0.019,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-21 04:30:00,0.5944,0.004200000000000001,0.5944148383,0.014400000000000001,0.004200000000000001,0.015,0.58,0.0,0.58,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-21 05:00:00,0.62672,0.0019600000000000004,0.6267230648000001,0.00672,0.0019600000000000004,0.007,0.62,0.0,0.62,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-06-21 05:30:00,0.6819200000000001,0.0005600000000000001,0.6819202299,0.0019200000000000003,0.0005600000000000001,0.002,0.68,0.0,0.68,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-06-21 06:00:00,0.68384,0.0011200000000000001,0.6838409172000001,0.0038400000000000005,0.0011200000000000001,0.004,0.68,0.0,0.68,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-06-21 06:30:00,0.82096,0.00028000000000000003,0.8209600477000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.0,0.8200000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-06-21 07:00:00,0.96096,-0.12972,0.9696759252,0.0009600000000000001,0.00028000000000000003,0.001,0.96,-0.13,0.9687620967,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-06-21 07:30:00,1.10384,0.0011200000000000001,1.1038405682,0.0038400000000000005,0.0011200000000000001,0.004,1.1,0.0,1.1,0.17,0.16,0.2334523506,0.0,0.0,0.0,0.17,0.16,0.2334523506
2019-06-21 08:00:00,1.12672,-0.12804000000000001,1.1339718691,0.00672,0.0019600000000000004,0.007,1.12,-0.13,1.1275194012,0.19,0.22,0.2906888371,0.0,0.0,0.0,0.19,0.22,0.2906888371
