Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-21 08:30:00,1.11576,-0.12832000000000002,1.1231145979,0.00576,0.00168,0.006,1.11,-0.13,1.1175866857,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-06-21 09:00:00,1.11576,-0.12832000000000002,1.1231145979,0.00576,0.00168,0.006,1.11,-0.13,1.1175866857,0.0,0.22,0.22,0.0,0.0,0.0,0.0,0.22,0.22
2019-06-21 09:30:00,1.04096,-0.16972,1.0547049824,0.0009600000000000001,0.00028000000000000003,0.001,1.04,-0.17,1.0538026381,-0.14,0.26,0.2952964612,0.0,0.0,0.0,-0.14,0.26,0.2952964612
2019-06-21 10:00:00,1.0048,-0.1386,1.0143140539,0.0048000000000000004,0.0014,0.005,1.0,-0.14,1.0097524449,-0.15712,0.21084000000000003,0.26294524140000003,0.00288,0.00084,0.003,-0.16,0.21,0.2640075756
2019-06-21 10:30:00,0.97208,0.00644,0.9721013322000001,0.022080000000000002,0.00644,0.023,0.9500000000000001,0.0,0.9500000000000001,-0.16904000000000002,0.20028,0.2620812851,0.0009600000000000001,0.00028000000000000003,0.001,-0.17,0.2,0.26248809500000003
2019-06-21 11:00:00,0.9892000000000001,-0.12440000000000001,0.9969914744,0.019200000000000002,0.0056,0.02,0.97,-0.13,0.9786725704,-0.22560000000000002,0.20420000000000002,0.30429097920000003,0.014400000000000001,0.004200000000000001,0.015,-0.24,0.2,0.312409987
2019-06-21 11:30:00,0.9548000000000001,-0.12860000000000002,0.9634215069000001,0.0048000000000000004,0.0014,0.005,0.9500000000000001,-0.13,0.9588534820000001,-0.19984000000000002,0.21588000000000002,0.2941771575,0.02016,0.005880000000000001,0.021,-0.22,0.21,0.3041381265
2019-06-21 12:00:00,1.04768,-0.12776,1.05544114,0.007680000000000001,0.0022400000000000002,0.008,1.04,-0.13,1.0480935073,-0.14904,0.22028000000000003,0.2659627794,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.22,0.26627053910000004
2019-06-21 12:30:00,1.01288,-0.12916,1.0210818772,0.00288,0.00084,0.003,1.01,-0.13,1.0183319694,-0.14328000000000002,0.17196,0.22382895260000002,0.00672,0.0019600000000000004,0.007,-0.15,0.17,0.226715681
2019-06-21 13:00:00,0.9948,-0.12860000000000002,1.0030777637,0.0048000000000000004,0.0014,0.005,0.99,-0.13,0.9984988733000001,-0.15696000000000002,0.17672000000000002,0.2363607412,0.02304,0.00672,0.024,-0.18,0.17,0.2475883681
2019-06-21 13:30:00,0.96096,-0.12972,0.9696759252,0.0009600000000000001,0.00028000000000000003,0.001,0.96,-0.13,0.9687620967,-0.13968,0.18176,0.22923176050000002,0.04032,0.011760000000000001,0.042,-0.18,0.17,0.2475883681
2019-06-21 14:00:00,0.9382400000000001,-0.12468000000000001,0.9464879291,0.018240000000000003,0.00532,0.019,0.92,-0.13,0.9291393867000001,-0.17488,0.17316,0.2461044494,0.04512,0.013160000000000002,0.047,-0.22,0.16,0.2720294102
2019-06-21 14:30:00,0.8963200000000001,-0.12524000000000002,0.9050274029,0.01632,0.00476,0.017,0.88,-0.13,0.8895504483000001,-0.18448,0.16036,0.2444344493,0.03552,0.010360000000000001,0.037,-0.22,0.15,0.26627053910000004
2019-06-21 15:00:00,0.8563200000000001,-0.12524000000000002,0.8654299509000001,0.01632,0.00476,0.017,0.84,-0.13,0.85,-0.23392000000000002,0.14344,0.274396793,0.04608,0.01344,0.048,-0.28,0.13,0.30870698080000003
2019-06-21 15:30:00,0.8805600000000001,0.0030800000000000003,0.8805653866,0.010560000000000002,0.0030800000000000003,0.011,0.87,0.0,0.87,-0.22176,0.13532000000000002,0.2597864508,0.018240000000000003,0.00532,0.019,-0.24,0.13,0.2729468813
2019-06-21 16:00:00,0.88536,-0.12552000000000002,0.8942133973,0.015360000000000002,0.0044800000000000005,0.016,0.87,-0.13,0.8796590248,-0.14120000000000002,0.1384,0.1977169694,0.028800000000000003,0.008400000000000001,0.03,-0.17,0.13,0.2140093456
2019-06-21 16:30:00,0.7544000000000001,-0.3158,0.8178318898,0.014400000000000001,0.004200000000000001,0.015,0.74,-0.32,0.8062257748,-0.0424,-0.0932,0.10239140590000001,0.057600000000000005,0.016800000000000002,0.06,-0.1,-0.11,0.1486606875
2019-06-21 17:00:00,0.8615200000000001,0.00336,0.8615265521000001,0.01152,0.00336,0.012,0.85,0.0,0.85,-0.11256000000000001,0.16092,0.19637973420000002,0.03744,0.010920000000000001,0.039,-0.15,0.15,0.2121320344
2019-06-21 17:30:00,0.8809600000000001,0.00028000000000000003,0.8809600445,0.0009600000000000001,0.00028000000000000003,0.001,0.88,0.0,0.88,0.1736,0.1698,0.2428353352,0.033600000000000005,0.0098,0.035,0.14,0.16,0.2126029163
2019-06-21 18:00:00,0.9976800000000001,0.0022400000000000002,0.9976825146,0.007680000000000001,0.0022400000000000002,0.008,0.99,0.0,0.99,0.18632,0.13476000000000002,0.2299465155,0.01632,0.00476,0.017,0.17,0.13,0.2140093456
2019-06-21 18:30:00,1.0396,0.0028,1.0396037707,0.009600000000000001,0.0028,0.01,1.03,0.0,1.03,0.188,0.14400000000000002,0.2368121618,0.048,0.014,0.05,0.14,0.13,0.1910497317
2019-06-21 19:00:00,1.0296,0.0028,1.0296038073,0.009600000000000001,0.0028,0.01,1.02,0.0,1.02,0.21304,0.13672,0.253137117,0.02304,0.00672,0.024,0.19,0.13,0.2302172887
2019-06-21 19:30:00,1.01344,0.003920000000000001,1.0134475813,0.01344,0.003920000000000001,0.014,1.0,0.0,1.0,0.16824,0.13532000000000002,0.21590785070000001,0.018240000000000003,0.00532,0.019,0.15,0.13,0.1984943324
2019-06-21 20:00:00,0.94632,0.00476,0.9463319714,0.01632,0.00476,0.017,0.93,0.0,0.93,0.15768000000000001,0.13224000000000002,0.2057921281,0.007680000000000001,0.0022400000000000002,0.008,0.15,0.13,0.1984943324
2019-06-21 20:30:00,0.9405600000000001,0.0030800000000000003,0.9405650429,0.010560000000000002,0.0030800000000000003,0.011,0.93,0.0,0.93,0.15384,0.15112,0.2156478611,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.15,0.2121320344
2019-06-21 21:00:00,0.8815200000000001,0.00336,0.8815264035,0.01152,0.00336,0.012,0.87,0.0,0.87,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-21 21:30:00,0.8728800000000001,0.00084,0.8728804042,0.00288,0.00084,0.003,0.87,0.0,0.87,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-21 22:00:00,0.87672,0.0019600000000000004,0.8767221909,0.00672,0.0019600000000000004,0.007,0.87,0.0,0.87,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-21 22:30:00,0.8463200000000001,0.00476,0.8463333858000001,0.01632,0.00476,0.017,0.8300000000000001,0.0,0.8300000000000001,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-06-21 23:00:00,0.7924800000000001,0.0036400000000000004,0.7924883595000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.78,0.0,0.78,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-21 23:30:00,0.7257600000000001,0.00168,0.7257619444000001,0.00576,0.00168,0.006,0.72,0.0,0.72,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-22 00:00:00,0.66632,0.00476,0.6663370018,0.01632,0.00476,0.017,0.65,0.0,0.65,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-22 00:30:00,0.61824,0.00532,0.6182628891,0.018240000000000003,0.00532,0.019,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-22 01:00:00,0.5996,0.0028,0.5996065377,0.009600000000000001,0.0028,0.01,0.59,0.0,0.59,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-22 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-22 02:00:00,0.6409600000000001,0.00028000000000000003,0.6409600612,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-22 02:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-22 03:00:00,0.6248,0.0014,0.6248015685,0.0048000000000000004,0.0014,0.005,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-22 03:30:00,0.63248,0.0036400000000000004,0.6324904742,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.62,0.0,0.62,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-22 04:00:00,0.6315200000000001,0.00336,0.6315289384,0.01152,0.00336,0.012,0.62,0.0,0.62,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-22 04:30:00,0.6238400000000001,0.0011200000000000001,0.6238410054,0.0038400000000000005,0.0011200000000000001,0.004,0.62,0.0,0.62,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-06-22 05:00:00,0.60384,0.0011200000000000001,0.6038410387,0.0038400000000000005,0.0011200000000000001,0.004,0.6000000000000001,0.0,0.6000000000000001,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2019-06-22 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-06-22 06:00:00,0.6209600000000001,0.00028000000000000003,0.6209600631000001,0.0009600000000000001,0.00028000000000000003,0.001,0.62,0.0,0.62,-0.19904000000000002,0.13028,0.2378861072,0.0009600000000000001,0.00028000000000000003,0.001,-0.2,0.13,0.2385372088
2019-06-22 06:30:00,0.6357600000000001,0.00168,0.6357622197,0.00576,0.00168,0.006,0.63,0.0,0.63,-0.19136,0.13252,0.2327664065,0.00864,0.00252,0.009000000000000001,-0.2,0.13,0.2385372088
2019-06-22 07:00:00,0.7205600000000001,0.0030800000000000003,0.7205665826000001,0.010560000000000002,0.0030800000000000003,0.011,0.71,0.0,0.71,-0.12464000000000001,0.13448000000000002,0.1833575742,0.015360000000000002,0.0044800000000000005,0.016,-0.14,0.13,0.1910497317
2019-06-22 07:30:00,0.79576,0.00168,0.7957617734,0.00576,0.00168,0.006,0.79,0.0,0.79,-0.11928000000000001,0.13896,0.18313273870000002,0.030720000000000004,0.008960000000000001,0.032,-0.15,0.13,0.1984943324
2019-06-22 08:00:00,0.8657600000000001,0.00168,0.8657616300000001,0.00576,0.00168,0.006,0.86,0.0,0.86,-0.08584000000000001,0.14288,0.16668293250000002,0.044160000000000005,0.01288,0.046,-0.13,0.13,0.1838477631
2019-06-22 08:30:00,0.8928800000000001,0.00084,0.8928803951000001,0.00288,0.00084,0.003,0.89,0.0,0.89,0.057600000000000005,0.1668,0.17646529400000002,0.057600000000000005,0.016800000000000002,0.06,0.0,0.15,0.15
2019-06-22 09:00:00,0.8496,0.0028,0.8496046139000001,0.009600000000000001,0.0028,0.01,0.84,0.0,0.84,-0.07184,0.16988,0.184445656,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.14,0.15,0.2051828453
2019-06-22 09:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,-0.05936,0.17352,0.1833924753,0.08064,0.023520000000000003,0.084,-0.14,0.15,0.2051828453
2019-06-22 10:00:00,0.79864,0.00252,0.7986439757,0.00864,0.00252,0.009000000000000001,0.79,0.0,0.79,-0.05072,0.17604,0.1832009825,0.08928000000000001,0.02604,0.093,-0.14,0.15,0.2051828453
2019-06-22 10:30:00,0.8024800000000001,0.0036400000000000004,0.8024882554,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.79,0.0,0.79,-0.07112,0.17884000000000003,0.19246246390000002,0.09888000000000001,0.02884,0.10300000000000001,-0.17,0.15,0.226715681
2019-06-22 11:00:00,0.7176800000000001,0.0022400000000000002,0.7176834957,0.007680000000000001,0.0022400000000000002,0.008,0.71,0.0,0.71,-0.07688,0.17716,0.1931222411,0.09312000000000001,0.027160000000000004,0.097,-0.17,0.15,0.226715681
2019-06-22 11:30:00,0.7028800000000001,0.00084,0.7028805019000001,0.00288,0.00084,0.003,0.7000000000000001,0.0,0.7000000000000001,-0.10152000000000001,0.18164000000000002,0.20808507880000002,0.10848000000000001,0.03164,0.113,-0.21,0.15,0.25806975800000004
2019-06-22 12:00:00,0.70384,0.0011200000000000001,0.7038408911,0.0038400000000000005,0.0011200000000000001,0.004,0.7000000000000001,0.0,0.7000000000000001,-0.12840000000000001,0.18380000000000002,0.2242074932,0.0816,0.0238,0.085,-0.21,0.16,0.2640075756
2019-06-22 12:30:00,0.6719200000000001,0.0005600000000000001,0.6719202334000001,0.0019200000000000003,0.0005600000000000001,0.002,0.67,0.0,0.67,-0.0736,0.1952,0.20861447700000002,0.0864,0.0252,0.09,-0.16,0.17,0.2334523506
2019-06-22 13:00:00,0.64576,0.00168,0.6457621853000001,0.00576,0.00168,0.006,0.64,0.0,0.64,-0.11192,0.18444000000000002,0.2157410485,0.11808,0.034440000000000005,0.123,-0.23,0.15,0.2745906044
2019-06-22 13:30:00,0.6228800000000001,0.00084,0.6228805664,0.00288,0.00084,0.003,0.62,0.0,0.62,-0.11960000000000001,0.1822,0.2179472413,0.11040000000000001,0.0322,0.115,-0.23,0.15,0.2745906044
2019-06-22 14:00:00,0.6486400000000001,0.00252,0.6486448951,0.00864,0.00252,0.009000000000000001,0.64,0.0,0.64,-0.11752000000000001,0.16864,0.20554902090000002,0.13248000000000001,0.03864,0.138,-0.25,0.13,0.2817800561
2019-06-22 14:30:00,0.5853600000000001,0.0044800000000000005,0.5853771434,0.015360000000000002,0.0044800000000000005,0.016,0.5700000000000001,0.0,0.5700000000000001,-0.1436,0.1552,0.2114426636,0.0864,0.0252,0.09,-0.23,0.13,0.2641968963
2019-06-22 15:00:00,0.61248,0.0036400000000000004,0.6124908163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.17784000000000003,0.15688000000000002,0.23714636830000002,0.09216,0.02688,0.096,-0.27,0.13,0.2996664813
2019-06-22 15:30:00,0.5844,0.004200000000000001,0.5844150922,0.014400000000000001,0.004200000000000001,0.015,0.5700000000000001,0.0,0.5700000000000001,-0.22288000000000002,0.16416,0.2768104044,0.11712000000000002,0.03416,0.122,-0.34,0.13,0.3640054945
2019-06-22 16:00:00,0.55632,0.00476,0.5563403634,0.01632,0.00476,0.017,0.54,0.0,0.54,-0.17192000000000002,0.16444,0.23790124,0.11808,0.034440000000000005,0.123,-0.29,0.13,0.3178049716
2019-06-22 16:30:00,0.6134400000000001,0.003920000000000001,0.6134525247,0.01344,0.003920000000000001,0.014,0.6000000000000001,0.0,0.6000000000000001,-0.17304000000000003,0.15828,0.2345109806,0.09696,0.028280000000000003,0.101,-0.27,0.13,0.2996664813
2019-06-22 17:00:00,0.70152,0.00336,0.7015280465,0.01152,0.00336,0.012,0.6900000000000001,0.0,0.6900000000000001,-0.14976,0.15632000000000001,0.216480946,0.09024,0.026320000000000003,0.094,-0.24,0.13,0.2729468813
2019-06-22 17:30:00,0.80576,0.00168,0.8057617514000001,0.00576,0.00168,0.006,0.8,0.0,0.8,-0.0984,0.1738,0.1997223072,0.0816,0.0238,0.085,-0.18,0.15,0.2343074903
2019-06-22 18:00:00,0.8434400000000001,0.003920000000000001,0.8434491093,0.01344,0.003920000000000001,0.014,0.8300000000000001,0.0,0.8300000000000001,-0.07472000000000001,0.14904,0.1667213244,0.06528,0.01904,0.068,-0.14,0.13,0.1910497317
2019-06-22 18:30:00,0.8734400000000001,0.003920000000000001,0.8734487964000001,0.01344,0.003920000000000001,0.014,0.86,0.0,0.86,0.03168,0.15924000000000002,0.1623607095,0.03168,0.00924,0.033,0.0,0.15,0.15
2019-06-22 19:00:00,0.9192,0.0056,0.9192170582,0.019200000000000002,0.0056,0.02,0.9,0.0,0.9,0.1636,0.14980000000000002,0.22182200070000002,0.033600000000000005,0.0098,0.035,0.13,0.14,0.1910497317
2019-06-22 19:30:00,0.8972800000000001,0.00504,0.8972941547000001,0.01728,0.00504,0.018000000000000002,0.88,0.0,0.88,0.1844,0.1442,0.23408759040000002,0.014400000000000001,0.004200000000000001,0.015,0.17,0.14,0.22022715550000002
2019-06-22 20:00:00,0.86248,0.0036400000000000004,0.8624876811000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.85,0.0,0.85,0.13768000000000002,0.14224,0.1979595918,0.007680000000000001,0.0022400000000000002,0.008,0.13,0.14,0.1910497317
2019-06-22 20:30:00,0.8434400000000001,0.003920000000000001,0.8434491093,0.01344,0.003920000000000001,0.014,0.8300000000000001,0.0,0.8300000000000001,0.13384000000000001,0.14112000000000002,0.19449421590000002,0.0038400000000000005,0.0011200000000000001,0.004,0.13,0.14,0.1910497317
2019-06-22 21:00:00,0.8434400000000001,0.003920000000000001,0.8434491093,0.01344,0.003920000000000001,0.014,0.8300000000000001,0.0,0.8300000000000001,0.13096000000000002,0.14028000000000002,0.19190883250000002,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.14,0.1910497317
2019-06-22 21:30:00,0.8138400000000001,0.0011200000000000001,0.8138407707,0.0038400000000000005,0.0011200000000000001,0.004,0.81,0.0,0.81,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-06-22 22:00:00,0.79864,0.00252,0.7986439757,0.00864,0.00252,0.009000000000000001,0.79,0.0,0.79,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-22 22:30:00,0.78056,0.0030800000000000003,0.7805660766,0.010560000000000002,0.0030800000000000003,0.011,0.77,0.0,0.77,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-22 23:00:00,0.70672,0.0019600000000000004,0.7067227179000001,0.00672,0.0019600000000000004,0.007,0.7000000000000001,0.0,0.7000000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-22 23:30:00,0.67056,0.0030800000000000003,0.6705670735,0.010560000000000002,0.0030800000000000003,0.011,0.66,0.0,0.66,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-23 00:00:00,0.63344,0.003920000000000001,0.6334521292,0.01344,0.003920000000000001,0.014,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-23 00:30:00,0.58728,0.00504,0.5873016261,0.01728,0.00504,0.018000000000000002,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-23 01:00:00,0.55208,0.00644,0.5521175599,0.022080000000000002,0.00644,0.023,0.53,0.0,0.53,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-23 01:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-23 02:00:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-23 02:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-23 03:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-06-23 03:30:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-23 04:00:00,0.55344,0.003920000000000001,0.5534538825,0.01344,0.003920000000000001,0.014,0.54,0.0,0.54,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-23 04:30:00,0.5624800000000001,0.0036400000000000004,0.5624917777,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.55,0.0,0.55,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-23 05:00:00,0.53864,0.00252,0.5386458948,0.00864,0.00252,0.009000000000000001,0.53,0.0,0.53,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-06-23 05:30:00,0.54288,0.00084,0.5428806499000001,0.00288,0.00084,0.003,0.54,0.0,0.54,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-06-23 06:00:00,0.54864,0.00252,0.5486457874,0.00864,0.00252,0.009000000000000001,0.54,0.0,0.54,-0.20904,0.00028000000000000003,0.2090401875,0.0009600000000000001,0.00028000000000000003,0.001,-0.21,0.0,0.21
2019-06-23 06:30:00,0.57152,0.00336,0.5715298767,0.01152,0.00336,0.012,0.56,0.0,0.56,-0.20616,0.14112000000000002,0.2498335446,0.0038400000000000005,0.0011200000000000001,0.004,-0.21,0.14,0.2523885893
2019-06-23 07:00:00,0.6086400000000001,0.00252,0.6086452169000001,0.00864,0.00252,0.009000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.16328,0.14196,0.2163631207,0.00672,0.0019600000000000004,0.007,-0.17,0.14,0.22022715550000002
2019-06-23 07:30:00,0.64632,0.00476,0.6463375279,0.01632,0.00476,0.017,0.63,0.0,0.63,-0.15656,0.14392000000000002,0.21265935200000002,0.01344,0.003920000000000001,0.014,-0.17,0.14,0.22022715550000002
2019-06-23 08:00:00,0.68344,0.003920000000000001,0.6834512419000001,0.01344,0.003920000000000001,0.014,0.67,0.0,0.67,-0.12888000000000002,0.14616,0.1948661079,0.021120000000000003,0.0061600000000000005,0.022,-0.15,0.14,0.2051828453
2019-06-23 08:30:00,0.7405600000000001,0.0030800000000000003,0.7405664049,0.010560000000000002,0.0030800000000000003,0.011,0.73,0.0,0.73,0.02976,0.14868,0.1516291529,0.02976,0.00868,0.031,0.0,0.14,0.14
2019-06-23 09:00:00,0.7853600000000001,0.0044800000000000005,0.7853727777,0.015360000000000002,0.0044800000000000005,0.016,0.77,0.0,0.77,-0.1012,0.1484,0.179621825,0.028800000000000003,0.008400000000000001,0.03,-0.13,0.14,0.1910497317
2019-06-23 09:30:00,0.7357600000000001,0.00168,0.735761918,0.00576,0.00168,0.006,0.73,0.0,0.73,-0.08296,0.16372,0.18353909670000002,0.047040000000000005,0.013720000000000001,0.049,-0.13,0.15,0.1984943324
2019-06-23 10:00:00,0.7396,0.0028,0.7396053001,0.009600000000000001,0.0028,0.01,0.73,0.0,0.73,0.05376,0.15568,0.1647009411,0.05376,0.015680000000000003,0.056,0.0,0.14,0.14
2019-06-23 10:30:00,0.7463200000000001,0.00476,0.7463351794,0.01632,0.00476,0.017,0.73,0.0,0.73,-0.10840000000000001,0.1638,0.19642046740000002,0.0816,0.0238,0.085,-0.19,0.14,0.2360084744
2019-06-23 11:00:00,0.78344,0.003920000000000001,0.7834498069,0.01344,0.003920000000000001,0.014,0.77,0.0,0.77,-0.08992000000000001,0.16044,0.1839200913,0.07008,0.020440000000000003,0.073,-0.16,0.14,0.2126029163
2019-06-23 11:30:00,0.7328800000000001,0.00084,0.7328804814000001,0.00288,0.00084,0.003,0.73,0.0,0.73,-0.09632,0.18024,0.2043624232,0.10368000000000001,0.030240000000000003,0.108,-0.2,0.15,0.25
2019-06-23 12:00:00,0.7786400000000001,0.00252,0.7786440779,0.00864,0.00252,0.009000000000000001,0.77,0.0,0.77,-0.09072000000000001,0.16604000000000002,0.1892072937,0.08928000000000001,0.02604,0.093,-0.18,0.14,0.22803508500000003
2019-06-23 12:30:00,0.84384,0.0011200000000000001,0.8438407433,0.0038400000000000005,0.0011200000000000001,0.004,0.84,0.0,0.84,0.07392,0.17156000000000002,0.1868073874,0.07392,0.021560000000000003,0.077,0.0,0.15,0.15
2019-06-23 13:00:00,0.7748,0.0014,0.7748012648,0.0048000000000000004,0.0014,0.005,0.77,0.0,0.77,-0.056080000000000005,0.17156000000000002,0.1804932132,0.07392,0.021560000000000003,0.077,-0.13,0.15,0.1984943324
2019-06-23 13:30:00,0.87672,0.0019600000000000004,0.8767221909,0.00672,0.0019600000000000004,0.007,0.87,0.0,0.87,0.15688000000000002,0.15784,0.2225416815,0.02688,0.007840000000000001,0.028,0.13,0.15,0.1984943324
2019-06-23 14:00:00,0.8534400000000001,0.003920000000000001,0.8534490026,0.01344,0.003920000000000001,0.014,0.84,0.0,0.84,0.154,0.147,0.2128966886,0.024,0.007,0.025,0.13,0.14,0.1910497317
2019-06-23 14:30:00,0.7544000000000001,0.004200000000000001,0.7544116913000001,0.014400000000000001,0.004200000000000001,0.015,0.74,0.0,0.74,-0.11816000000000002,0.15512,0.19499743590000002,0.051840000000000004,0.015120000000000001,0.054,-0.17,0.14,0.22022715550000002
2019-06-23 15:00:00,0.80864,0.00252,0.8086439266000001,0.00864,0.00252,0.009000000000000001,0.8,0.0,0.8,-0.0964,0.14980000000000002,0.1781375873,0.033600000000000005,0.0098,0.035,-0.13,0.14,0.1910497317
2019-06-23 15:30:00,0.8444,0.004200000000000001,0.8444104452000001,0.014400000000000001,0.004200000000000001,0.015,0.8300000000000001,0.0,0.8300000000000001,0.15728,0.14504,0.2139476572,0.01728,0.00504,0.018000000000000002,0.14,0.14,0.1979898987
2019-06-23 16:00:00,0.8492000000000001,0.0056,0.8492184642,0.019200000000000002,0.0056,0.02,0.8300000000000001,0.0,0.8300000000000001,0.17864000000000002,0.14252,0.2285261473,0.00864,0.00252,0.009000000000000001,0.17,0.14,0.22022715550000002
2019-06-23 16:30:00,0.90824,0.00532,0.9082555808,0.018240000000000003,0.00532,0.019,0.89,0.0,0.89,0.23920000000000002,0.1456,0.28002857000000003,0.019200000000000002,0.0056,0.02,0.22,0.14,0.2607680962
2019-06-23 17:00:00,0.9653600000000001,0.0044800000000000005,0.9653703952,0.015360000000000002,0.0044800000000000005,0.016,0.9500000000000001,0.0,0.9500000000000001,0.24536000000000002,0.15448,0.2899406836,0.015360000000000002,0.0044800000000000005,0.016,0.23,0.15,0.2745906044
2019-06-23 17:30:00,1.0348,0.0014,1.034800947,0.0048000000000000004,0.0014,0.005,1.03,0.0,1.03,0.29056000000000004,0.14308,0.32387806350000004,0.010560000000000002,0.0030800000000000003,0.011,0.28,0.14,0.31304951680000004
2019-06-23 18:00:00,1.09056,0.0030800000000000003,1.0905643493,0.010560000000000002,0.0030800000000000003,0.011,1.08,0.0,1.08,0.29192,0.14056000000000002,0.3239975309,0.0019200000000000003,0.0005600000000000001,0.002,0.29,0.14,0.3220248438
2019-06-23 18:30:00,1.09152,0.00336,1.0915251715,0.01152,0.00336,0.012,1.08,0.0,1.08,0.29288000000000003,0.15084,0.3294410418,0.00288,0.00084,0.003,0.29,0.15,0.3264965543
2019-06-23 19:00:00,1.05536,0.0044800000000000005,1.0553695088,0.015360000000000002,0.0044800000000000005,0.016,1.04,0.0,1.04,0.33096000000000003,0.14028000000000002,0.3594620981,0.0009600000000000001,0.00028000000000000003,0.001,0.33,0.14,0.3584689666
2019-06-23 19:30:00,1.0392,0.0056,1.0392150884,0.019200000000000002,0.0056,0.02,1.02,0.0,1.02,0.28192,0.14056000000000002,0.3150174598,0.0019200000000000003,0.0005600000000000001,0.002,0.28,0.14,0.31304951680000004
2019-06-23 20:00:00,0.9349600000000001,0.007280000000000001,0.9349883422,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.91,0.0,0.91,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-06-23 20:30:00,0.92056,0.0030800000000000003,0.9205651525,0.010560000000000002,0.0030800000000000003,0.011,0.91,0.0,0.91,0.20096000000000003,0.14028000000000002,0.2450783548,0.0009600000000000001,0.00028000000000000003,0.001,0.2,0.14,0.2441311123
2019-06-23 21:00:00,0.9044000000000001,0.004200000000000001,0.9044097523,0.014400000000000001,0.004200000000000001,0.015,0.89,0.0,0.89,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-23 21:30:00,0.8938400000000001,0.0011200000000000001,0.8938407017000001,0.0038400000000000005,0.0011200000000000001,0.004,0.89,0.0,0.89,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-23 22:00:00,0.8496,0.0028,0.8496046139000001,0.009600000000000001,0.0028,0.01,0.84,0.0,0.84,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-23 22:30:00,0.7801600000000001,0.005880000000000001,0.7801821582,0.02016,0.005880000000000001,0.021,0.76,0.0,0.76,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-23 23:00:00,0.7044,0.004200000000000001,0.7044125212,0.014400000000000001,0.004200000000000001,0.015,0.6900000000000001,0.0,0.6900000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-23 23:30:00,0.6486400000000001,0.00252,0.6486448951,0.00864,0.00252,0.009000000000000001,0.64,0.0,0.64,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-24 00:00:00,0.6011200000000001,0.0061600000000000005,0.6011515616,0.021120000000000003,0.0061600000000000005,0.022,0.58,0.0,0.58,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-24 00:30:00,0.54632,0.00476,0.5463407362,0.01632,0.00476,0.017,0.53,0.0,0.53,-0.17,0.15,0.226715681,0.0,0.0,0.0,-0.17,0.15,0.226715681
2019-06-24 01:00:00,0.54056,0.0030800000000000003,0.5405687745000001,0.010560000000000002,0.0030800000000000003,0.011,0.53,0.0,0.53,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-24 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.15,0.226715681,0.0,0.0,0.0,-0.17,0.15,0.226715681
2019-06-24 02:00:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-24 02:30:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-06-24 03:00:00,0.5834400000000001,0.003920000000000001,0.5834531686000001,0.01344,0.003920000000000001,0.014,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-06-24 03:30:00,0.6163200000000001,0.00476,0.6163383811,0.01632,0.00476,0.017,0.6000000000000001,0.0,0.6000000000000001,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-06-24 04:00:00,0.61112,0.0061600000000000005,0.6111510452000001,0.021120000000000003,0.0061600000000000005,0.022,0.59,0.0,0.59,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-06-24 04:30:00,0.5863200000000001,0.00476,0.5863393216,0.01632,0.00476,0.017,0.5700000000000001,0.0,0.5700000000000001,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-06-24 05:00:00,0.59016,0.005880000000000001,0.5901892917,0.02016,0.005880000000000001,0.021,0.5700000000000001,0.0,0.5700000000000001,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-06-24 05:30:00,0.6148,0.0014,0.614801594,0.0048000000000000004,0.0014,0.005,0.61,0.0,0.61,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-06-24 06:00:00,0.64288,0.00084,0.6428805488,0.00288,0.00084,0.003,0.64,0.0,0.64,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-06-24 06:30:00,0.81096,-0.12972,0.8212693833,0.0009600000000000001,0.00028000000000000003,0.001,0.81,-0.13,0.8203657721000001,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-06-24 07:00:00,0.9219200000000001,0.0005600000000000001,0.9219201701,0.0019200000000000003,0.0005600000000000001,0.002,0.92,0.0,0.92,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-06-24 07:30:00,1.04,-0.13,1.0480935073,0.0,0.0,0.0,1.04,-0.13,1.0480935073,0.21,0.17,0.27018512170000003,0.0,0.0,0.0,0.21,0.17,0.27018512170000003
2019-06-24 08:00:00,1.13192,-0.12944,1.1392969762,0.0019200000000000003,0.0005600000000000001,0.002,1.13,-0.13,1.1374532957,0.27,0.21,0.34205262750000004,0.0,0.0,0.0,0.27,0.21,0.34205262750000004
2019-06-24 08:30:00,1.1548,-0.12860000000000002,1.1619384665,0.0048000000000000004,0.0014,0.005,1.15,-0.13,1.1573245007,0.23,0.23,0.3252691193,0.0,0.0,0.0,0.23,0.23,0.3252691193
2019-06-24 09:00:00,1.13576,-0.12832000000000002,1.1429859142,0.00576,0.00168,0.006,1.13,-0.13,1.1374532957,0.17,0.27,0.31906112270000003,0.0,0.0,0.0,0.17,0.27,0.31906112270000003
2019-06-24 09:30:00,1.17,-0.13,1.177200068,0.0,0.0,0.0,1.17,-0.13,1.177200068,0.17,0.23,0.28600699290000003,0.0,0.0,0.0,0.17,0.23,0.28600699290000003
2019-06-24 10:00:00,1.08288,-0.12916,1.0905555465,0.00288,0.00084,0.003,1.08,-0.13,1.0877959367,0.13,0.21,0.24698178070000001,0.0,0.0,0.0,0.13,0.21,0.24698178070000001
2019-06-24 10:30:00,1.03672,-0.12804000000000001,1.04459686,0.00672,0.0019600000000000004,0.007,1.03,-0.13,1.0381714695,-0.13,0.21,0.24698178070000001,0.0,0.0,0.0,-0.13,0.21,0.24698178070000001
2019-06-24 11:00:00,1.03672,-0.12804000000000001,1.04459686,0.00672,0.0019600000000000004,0.007,1.03,-0.13,1.0381714695,-0.13,0.21,0.24698178070000001,0.0,0.0,0.0,-0.13,0.21,0.24698178070000001
2019-06-24 11:30:00,1.05192,-0.12944,1.0598539522000001,0.0019200000000000003,0.0005600000000000001,0.002,1.05,-0.13,1.0580170131,-0.13,0.21,0.24698178070000001,0.0,0.0,0.0,-0.13,0.21,0.24698178070000001
2019-06-24 12:00:00,1.07384,-0.12888000000000002,1.0815463004,0.0038400000000000005,0.0011200000000000001,0.004,1.07,-0.13,1.0778682665,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-06-24 12:30:00,1.07288,-0.12916,1.0806265775,0.00288,0.00084,0.003,1.07,-0.13,1.0778682665,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-06-24 13:00:00,1.0348,-0.12860000000000002,1.0427602793,0.0048000000000000004,0.0014,0.005,1.03,-0.13,1.0381714695,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-06-24 13:30:00,0.97096,-0.12972,0.9795869538,0.0009600000000000001,0.00028000000000000003,0.001,0.97,-0.13,0.9786725704,0.14,0.18,0.22803508500000003,0.0,0.0,0.0,0.14,0.18,0.22803508500000003
2019-06-24 14:00:00,0.9196000000000001,-0.1472,0.9313066090000001,0.009600000000000001,0.0028,0.01,0.91,-0.15,0.9222797840000001,-0.1652,0.20140000000000002,0.2604860841,0.0048000000000000004,0.0014,0.005,-0.17,0.2,0.26248809500000003
2019-06-24 14:30:00,0.88768,-0.12776,0.8968268506,0.007680000000000001,0.0022400000000000002,0.008,0.88,-0.13,0.8895504483000001,-0.1904,0.2028,0.2781726083,0.009600000000000001,0.0028,0.01,-0.2,0.2,0.28284271250000004
2019-06-24 15:00:00,0.8896000000000001,-0.1272,0.8986478732000001,0.009600000000000001,0.0028,0.01,0.88,-0.13,0.8895504483000001,-0.19136,0.14252,0.2386013412,0.00864,0.00252,0.009000000000000001,-0.2,0.14,0.2441311123
2019-06-24 15:30:00,0.89768,-0.12776,0.9067259785,0.007680000000000001,0.0022400000000000002,0.008,0.89,-0.13,0.8994442729000001,-0.18712,0.19084,0.2672710235,0.00288,0.00084,0.003,-0.19,0.19,0.2687005769
2019-06-24 16:00:00,0.8805600000000001,-0.12692,0.8896598226,0.010560000000000002,0.0030800000000000003,0.011,0.87,-0.13,0.8796590248,-0.14,0.22,0.2607680962,0.0,0.0,0.0,-0.14,0.22,0.2607680962
2019-06-24 16:30:00,0.9396,0.0028,0.939604172,0.009600000000000001,0.0028,0.01,0.93,0.0,0.93,-0.14752,0.16364,0.22031840590000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.16,0.16,0.22627417
2019-06-24 17:00:00,1.03864,0.00252,1.0386430571,0.00864,0.00252,0.009000000000000001,1.03,0.0,1.03,0.13768000000000002,0.16224000000000002,0.2127853378,0.007680000000000001,0.0022400000000000002,0.008,0.13,0.16,0.20615528130000002
2019-06-24 17:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.17,0.16,0.2334523506,0.0,0.0,0.0,0.17,0.16,0.2334523506
2019-06-24 18:00:00,1.14096,0.00028000000000000003,1.1409600344,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,0.0,1.1400000000000001,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-06-24 18:30:00,1.08864,0.00252,1.0886429167,0.00864,0.00252,0.009000000000000001,1.08,0.0,1.08,0.19288000000000002,0.14084000000000002,0.2388275528,0.00288,0.00084,0.003,0.19,0.14,0.2360084744
2019-06-24 19:00:00,1.08864,0.00252,1.0886429167,0.00864,0.00252,0.009000000000000001,1.08,0.0,1.08,0.22096000000000002,0.14028000000000002,0.26172848530000004,0.0009600000000000001,0.00028000000000000003,0.001,0.22,0.14,0.2607680962
2019-06-24 19:30:00,1.0596,0.0028,1.0596036995,0.009600000000000001,0.0028,0.01,1.05,0.0,1.05,0.19096000000000002,0.14028000000000002,0.2369476735,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.14,0.2360084744
2019-06-24 20:00:00,1.0344,0.004200000000000001,1.0344085266,0.014400000000000001,0.004200000000000001,0.015,1.02,0.0,1.02,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-06-24 20:30:00,0.9786400000000001,0.00252,0.9786432445000001,0.00864,0.00252,0.009000000000000001,0.97,0.0,0.97,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-06-24 21:00:00,0.9572800000000001,0.00504,0.9572932675,0.01728,0.00504,0.018000000000000002,0.9400000000000001,0.0,0.9400000000000001,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-06-24 21:30:00,0.93344,0.003920000000000001,0.9334482310000001,0.01344,0.003920000000000001,0.014,0.92,0.0,0.92,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-24 22:00:00,0.8748,0.0014,0.8748011203,0.0048000000000000004,0.0014,0.005,0.87,0.0,0.87,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-24 22:30:00,0.8167200000000001,0.0019600000000000004,0.8167223518000001,0.00672,0.0019600000000000004,0.007,0.81,0.0,0.81,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-24 23:00:00,0.7415200000000001,0.00336,0.7415276124,0.01152,0.00336,0.012,0.73,0.0,0.73,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-24 23:30:00,0.6667200000000001,0.0019600000000000004,0.666722881,0.00672,0.0019600000000000004,0.007,0.66,0.0,0.66,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-25 00:00:00,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-25 00:30:00,0.55728,0.00504,0.5573027902000001,0.01728,0.00504,0.018000000000000002,0.54,0.0,0.54,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-06-25 01:00:00,0.53152,0.00336,0.5315306200000001,0.01152,0.00336,0.012,0.52,0.0,0.52,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-25 01:30:00,0.54096,0.00028000000000000003,0.5409600725,0.0009600000000000001,0.00028000000000000003,0.001,0.54,0.0,0.54,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-25 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-25 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-06-25 03:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-06-25 03:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-06-25 04:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-06-25 04:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-06-25 05:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-06-25 05:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.25,0.14,0.2865309756,0.0,0.0,0.0,-0.25,0.14,0.2865309756
2019-06-25 06:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-06-25 06:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-25 07:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-06-25 07:30:00,1.1,-0.13,1.107655181,0.0,0.0,0.0,1.1,-0.13,1.107655181,0.2,0.16,0.2561249695,0.0,0.0,0.0,0.2,0.16,0.2561249695
2019-06-25 08:00:00,1.15,-0.13,1.1573245007,0.0,0.0,0.0,1.15,-0.13,1.1573245007,0.27,0.2,0.3360059523,0.0,0.0,0.0,0.27,0.2,0.3360059523
2019-06-25 08:30:00,1.18,-0.13,1.1871394189,0.0,0.0,0.0,1.18,-0.13,1.1871394189,0.27,0.17,0.31906112270000003,0.0,0.0,0.0,0.27,0.17,0.31906112270000003
2019-06-25 09:00:00,1.21576,-0.12832000000000002,1.2225131492,0.00576,0.00168,0.006,1.21,-0.13,1.2169634341,0.27,0.24,0.3612478374,0.0,0.0,0.0,0.27,0.24,0.3612478374
2019-06-25 09:30:00,1.22056,-0.12692,1.2271411492,0.010560000000000002,0.0030800000000000003,0.011,1.21,-0.13,1.2169634341,0.18,0.26,0.316227766,0.0,0.0,0.0,0.18,0.26,0.316227766
2019-06-25 10:00:00,1.17768,-0.12776,1.184589718,0.007680000000000001,0.0022400000000000002,0.008,1.17,-0.13,1.177200068,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-06-25 10:30:00,1.11728,-0.12496000000000002,1.1242462364,0.01728,0.00504,0.018000000000000002,1.1,-0.13,1.107655181,0.39,0.12,0.4080441153,0.0,0.0,0.0,0.39,0.12,0.4080441153
2019-06-25 11:00:00,1.15632,-0.14524,1.1654057662,0.01632,0.00476,0.017,1.1400000000000001,-0.15,1.1498260738,0.17,0.23,0.28600699290000003,0.0,0.0,0.0,0.17,0.23,0.28600699290000003
2019-06-25 11:30:00,1.20288,-0.14916000000000001,1.2120928182,0.00288,0.00084,0.003,1.2,-0.15,1.2093386622,0.02,0.27,0.2707397274,0.0,0.0,0.0,0.02,0.27,0.2707397274
2019-06-25 12:00:00,1.18576,-0.14832,1.195000251,0.00576,0.00168,0.006,1.18,-0.15,1.1894956915,-0.24,0.19,0.3061045573,0.0,0.0,0.0,-0.24,0.19,0.3061045573
2019-06-25 12:30:00,1.16248,-0.15636,1.172948507,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.15,-0.16,1.1610770862,-0.23,0.19,0.2983286778,0.0,0.0,0.0,-0.23,0.19,0.2983286778
2019-06-25 13:00:00,1.1244,-0.1358,1.1325709691,0.014400000000000001,0.004200000000000001,0.015,1.11,-0.14,1.1187939935,-0.25,0.19,0.3140063694,0.0,0.0,0.0,-0.25,0.19,0.3140063694
2019-06-25 13:30:00,0.9101600000000001,0.005880000000000001,0.9101789934000001,0.02016,0.005880000000000001,0.021,0.89,0.0,0.89,-0.34,0.17,0.3801315562,0.0,0.0,0.0,-0.34,0.17,0.3801315562
2019-06-25 14:00:00,1.13496,-0.12272000000000001,1.1415754027,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.11,-0.13,1.1175866857,-0.29,0.17,0.33615472630000004,0.0,0.0,0.0,-0.29,0.17,0.33615472630000004
2019-06-25 14:30:00,1.1292,-0.12440000000000001,1.1360316897,0.019200000000000002,0.0056,0.02,1.11,-0.13,1.1175866857,-0.29,0.17,0.33615472630000004,0.0,0.0,0.0,-0.29,0.17,0.33615472630000004
2019-06-25 15:00:00,1.02976,-0.12132000000000001,1.0368819605,0.02976,0.00868,0.031,1.0,-0.13,1.0084145973,-0.34,0.17,0.3801315562,0.0,0.0,0.0,-0.34,0.17,0.3801315562
2019-06-25 15:30:00,1.07248,-0.12636,1.0798982359,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.06,-0.13,1.067941946,-0.31,0.2,0.3689173349,0.0,0.0,0.0,-0.31,0.2,0.3689173349
2019-06-25 16:00:00,1.0848,-0.12860000000000002,1.0923959905,0.0048000000000000004,0.0014,0.005,1.08,-0.13,1.0877959367,-0.21,0.2,0.29,0.0,0.0,0.0,-0.21,0.2,0.29
2019-06-25 16:30:00,1.15672,0.0019600000000000004,1.1567216606,0.00672,0.0019600000000000004,0.007,1.15,0.0,1.15,-0.21,0.19,0.2831960452,0.0,0.0,0.0,-0.21,0.19,0.2831960452
2019-06-25 17:00:00,1.19056,-0.12692,1.1973060595,0.010560000000000002,0.0030800000000000003,0.011,1.18,-0.13,1.1871394189,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-06-25 17:30:00,1.2348,-0.12860000000000002,1.241478554,0.0048000000000000004,0.0014,0.005,1.23,-0.13,1.2368508398,0.34,0.17,0.3801315562,0.0,0.0,0.0,0.34,0.17,0.3801315562
2019-06-25 18:00:00,1.32288,0.00084,1.3228802667,0.00288,0.00084,0.003,1.32,0.0,1.32,0.33,0.17,0.37121422390000003,0.0,0.0,0.0,0.33,0.17,0.37121422390000003
2019-06-25 18:30:00,1.2776800000000001,-0.21776,1.2961040082,0.007680000000000001,0.0022400000000000002,0.008,1.27,-0.22,1.2889142718,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-06-25 19:00:00,1.24768,-0.16776000000000002,1.2589077806,0.007680000000000001,0.0022400000000000002,0.008,1.24,-0.17,1.2515989773,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-06-25 19:30:00,1.19864,0.00252,1.198642649,0.00864,0.00252,0.009000000000000001,1.19,0.0,1.19,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-06-25 20:00:00,1.12248,0.0036400000000000004,1.1224859019,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.11,0.0,1.11,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-06-25 20:30:00,1.07768,0.0022400000000000002,1.077682328,0.007680000000000001,0.0022400000000000002,0.008,1.07,0.0,1.07,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-25 21:00:00,1.05384,0.0011200000000000001,1.0538405952,0.0038400000000000005,0.0011200000000000001,0.004,1.05,0.0,1.05,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-25 21:30:00,0.9986400000000001,0.00252,0.9986431795,0.00864,0.00252,0.009000000000000001,0.99,0.0,0.99,0.16,0.16,0.22627417,0.0,0.0,0.0,0.16,0.16,0.22627417
2019-06-25 22:00:00,0.90192,0.0005600000000000001,0.9019201739,0.0019200000000000003,0.0005600000000000001,0.002,0.9,0.0,0.9,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-06-25 22:30:00,0.8048000000000001,0.0014,0.8048012177,0.0048000000000000004,0.0014,0.005,0.8,0.0,0.8,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-25 23:00:00,0.7496,0.0028,0.7496052294000001,0.009600000000000001,0.0028,0.01,0.74,0.0,0.74,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-25 23:30:00,0.65768,0.0022400000000000002,0.6576838146,0.007680000000000001,0.0022400000000000002,0.008,0.65,0.0,0.65,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-26 00:00:00,0.59152,0.00336,0.5915295428,0.01152,0.00336,0.012,0.58,0.0,0.58,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-26 00:30:00,0.5876800000000001,0.0022400000000000002,0.587684269,0.007680000000000001,0.0022400000000000002,0.008,0.58,0.0,0.58,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-06-26 01:00:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-06-26 01:30:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-06-26 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-26 02:30:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-26 03:00:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-26 03:30:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-26 04:00:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-26 04:30:00,0.5844,0.004200000000000001,0.5844150922,0.014400000000000001,0.004200000000000001,0.015,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-26 05:00:00,0.5844,0.004200000000000001,0.5844150922,0.014400000000000001,0.004200000000000001,0.015,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-06-26 05:30:00,0.61672,0.0019600000000000004,0.6167231145000001,0.00672,0.0019600000000000004,0.007,0.61,0.0,0.61,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-06-26 06:00:00,0.72096,-0.19972,0.74811189,0.0009600000000000001,0.00028000000000000003,0.001,0.72,-0.2,0.7472616677,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-26 06:30:00,0.89192,-0.12944,0.9012635575,0.0019200000000000003,0.0005600000000000001,0.002,0.89,-0.13,0.8994442729000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-26 07:00:00,0.97,-0.19,0.9884331035,0.0,0.0,0.0,0.97,-0.19,0.9884331035,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-26 07:30:00,1.07192,-0.14944000000000002,1.0822868381,0.0019200000000000003,0.0005600000000000001,0.002,1.07,-0.15,1.0804628638,0.2,0.17,0.26248809500000003,0.0,0.0,0.0,0.2,0.17,0.26248809500000003
2019-06-26 08:00:00,1.18192,-0.14944000000000002,1.1913300131,0.0019200000000000003,0.0005600000000000001,0.002,1.18,-0.15,1.1894956915,0.23,0.22,0.3182766093,0.0,0.0,0.0,0.23,0.22,0.3182766093
2019-06-26 08:30:00,1.2848,-0.15860000000000002,1.2945520461,0.0048000000000000004,0.0014,0.005,1.28,-0.16,1.2899612397,0.19,0.21,0.2831960452,0.0,0.0,0.0,0.19,0.21,0.2831960452
2019-06-26 09:00:00,1.24192,-0.13944,1.2497234894,0.0019200000000000003,0.0005600000000000001,0.002,1.24,-0.14,1.2478781992,0.25,0.24,0.34655446900000003,0.0,0.0,0.0,0.25,0.24,0.34655446900000003
2019-06-26 09:30:00,1.3,-0.16,1.3098091464000001,0.0,0.0,0.0,1.3,-0.16,1.3098091464000001,0.24,0.26,0.3538361203,0.0,0.0,0.0,0.24,0.26,0.3538361203
2019-06-26 10:00:00,1.25,-0.14,1.2578155668,0.0,0.0,0.0,1.25,-0.14,1.2578155668,0.19,0.23,0.2983286778,0.0,0.0,0.0,0.19,0.23,0.2983286778
2019-06-26 10:30:00,1.15,-0.14,1.158490397,0.0,0.0,0.0,1.15,-0.14,1.158490397,0.16,0.2,0.2561249695,0.0,0.0,0.0,0.16,0.2,0.2561249695
2019-06-26 11:00:00,1.24,-0.14,1.2478781992,0.0,0.0,0.0,1.24,-0.14,1.2478781992,0.14,0.2,0.2441311123,0.0,0.0,0.0,0.14,0.2,0.2441311123
2019-06-26 11:30:00,1.22,-0.14,1.2280065146,0.0,0.0,0.0,1.22,-0.14,1.2280065146,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-06-26 12:00:00,1.2,-0.16,1.210619676,0.0,0.0,0.0,1.2,-0.16,1.210619676,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
