Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-26 12:30:00,1.2,-0.16,1.210619676,0.0,0.0,0.0,1.2,-0.16,1.210619676,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-06-26 13:00:00,1.22,-0.16,1.2304470732000001,0.0,0.0,0.0,1.22,-0.16,1.2304470732000001,0.17,0.23,0.28600699290000003,0.0,0.0,0.0,0.17,0.23,0.28600699290000003
2019-06-26 13:30:00,1.13096,-0.18972000000000003,1.1467624863,0.0009600000000000001,0.00028000000000000003,0.001,1.13,-0.19,1.1458621209,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-06-26 14:00:00,1.13,-0.16,1.1412712211,0.0,0.0,0.0,1.13,-0.16,1.1412712211,0.15,0.23,0.2745906044,0.0,0.0,0.0,0.15,0.23,0.2745906044
2019-06-26 14:30:00,1.1528800000000001,-0.13916,1.16124838,0.00288,0.00084,0.003,1.15,-0.14,1.158490397,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-06-26 15:00:00,1.0544,-0.1358,1.0631091195,0.014400000000000001,0.004200000000000001,0.015,1.04,-0.14,1.0493807698,0.14,0.21,0.2523885893,0.0,0.0,0.0,0.14,0.21,0.2523885893
2019-06-26 15:30:00,1.07304,-0.13328,1.0812855312,0.02304,0.00672,0.024,1.05,-0.14,1.0592922165,-0.13,0.2,0.2385372088,0.0,0.0,0.0,-0.13,0.2,0.2385372088
2019-06-26 16:00:00,1.05208,-0.13356,1.0605237385,0.022080000000000002,0.00644,0.023,1.03,-0.14,1.0394710193,0.13,0.24,0.2729468813,0.0,0.0,0.0,0.13,0.24,0.2729468813
2019-06-26 16:30:00,1.1053600000000001,-0.13552,1.1136365655,0.015360000000000002,0.0044800000000000005,0.016,1.09,-0.14,1.0989540482,0.13,0.2,0.2385372088,0.0,0.0,0.0,0.13,0.2,0.2385372088
2019-06-26 17:00:00,1.20536,-0.13552,1.2129544097,0.015360000000000002,0.0044800000000000005,0.016,1.19,-0.14,1.1982069938,0.17,0.16,0.2334523506,0.0,0.0,0.0,0.17,0.16,0.2334523506
2019-06-26 17:30:00,1.20896,-0.15572000000000003,1.2189474968,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.16,-0.17,1.1723907199,0.25,0.18,0.30805843600000005,0.0,0.0,0.0,0.25,0.18,0.30805843600000005
2019-06-26 18:00:00,1.2384,-0.1388,1.2461540836,0.038400000000000004,0.0112,0.04,1.2,-0.15,1.2093386622,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-06-26 18:30:00,1.298,-0.216,1.3158495355,0.048,0.014,0.05,1.25,-0.23,1.2709838709,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-06-26 19:00:00,1.29184,0.015120000000000001,1.291928481,0.051840000000000004,0.015120000000000001,0.054,1.24,0.0,1.24,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-06-26 19:30:00,1.2396,0.0028,1.2396031623,0.009600000000000001,0.0028,0.01,1.23,0.0,1.23,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-06-26 20:00:00,1.17704,0.013720000000000001,1.1771199599,0.047040000000000005,0.013720000000000001,0.049,1.13,0.0,1.13,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-06-26 20:30:00,1.08688,0.007840000000000001,1.0869082758,0.02688,0.007840000000000001,0.028,1.06,0.0,1.06,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-06-26 21:00:00,1.09168,0.00924,1.0917191031,0.03168,0.00924,0.033,1.06,0.0,1.06,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-06-26 21:30:00,1.08688,0.007840000000000001,1.0869082758,0.02688,0.007840000000000001,0.028,1.06,0.0,1.06,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-26 22:00:00,0.94152,0.00336,0.9415259954,0.01152,0.00336,0.012,0.93,0.0,0.93,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-26 22:30:00,0.8663200000000001,0.00476,0.8663330768,0.01632,0.00476,0.017,0.85,0.0,0.85,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-26 23:00:00,0.7988000000000001,0.008400000000000001,0.798844165,0.028800000000000003,0.008400000000000001,0.03,0.77,0.0,0.77,0.15,0.16,0.219317122,0.0,0.0,0.0,0.15,0.16,0.219317122
2019-06-26 23:30:00,0.6901600000000001,0.005880000000000001,0.6901850477,0.02016,0.005880000000000001,0.021,0.67,0.0,0.67,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-27 00:00:00,0.6020800000000001,0.00644,0.6021144409,0.022080000000000002,0.00644,0.023,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-27 00:30:00,0.5911200000000001,0.0061600000000000005,0.5911520955,0.021120000000000003,0.0061600000000000005,0.022,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-27 01:00:00,0.56632,0.00476,0.5663400039,0.01632,0.00476,0.017,0.55,0.0,0.55,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-27 01:30:00,0.56344,0.003920000000000001,0.5634536361,0.01344,0.003920000000000001,0.014,0.55,0.0,0.55,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-06-27 02:00:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-06-27 02:30:00,0.6215200000000001,0.00336,0.6215290822,0.01152,0.00336,0.012,0.61,0.0,0.61,-0.17,0.15,0.226715681,0.0,0.0,0.0,-0.17,0.15,0.226715681
2019-06-27 03:00:00,0.59728,0.00504,0.597301264,0.01728,0.00504,0.018000000000000002,0.58,0.0,0.58,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-27 03:30:00,0.60016,0.005880000000000001,0.6001888036,0.02016,0.005880000000000001,0.021,0.58,0.0,0.58,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-27 04:00:00,0.604,0.007,0.6040405616,0.024,0.007,0.025,0.58,0.0,0.58,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-27 04:30:00,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-06-27 05:00:00,0.5992000000000001,0.0056,0.5992261677,0.019200000000000002,0.0056,0.02,0.58,0.0,0.58,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-06-27 05:30:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-06-27 06:00:00,0.71384,-0.22888000000000003,0.7496356448,0.0038400000000000005,0.0011200000000000001,0.004,0.71,-0.23,0.7463243263,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-06-27 06:30:00,0.84672,-0.17804,0.865235806,0.00672,0.0019600000000000004,0.007,0.84,-0.18,0.8590692638,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-27 07:00:00,0.9605600000000001,-0.17692000000000002,0.9767170522,0.010560000000000002,0.0030800000000000003,0.011,0.9500000000000001,-0.18,0.9669022701000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-06-27 07:30:00,1.1053600000000001,-0.13552,1.1136365655,0.015360000000000002,0.0044800000000000005,0.016,1.09,-0.14,1.0989540482,0.18,0.18,0.2545584412,0.0,0.0,0.0,0.18,0.18,0.2545584412
2019-06-27 08:00:00,1.09112,-0.15384,1.1019117932,0.021120000000000003,0.0061600000000000005,0.022,1.07,-0.16,1.081896483,0.18,0.23,0.2920616373,0.0,0.0,0.0,0.18,0.23,0.2920616373
2019-06-27 08:30:00,1.14072,-0.15104,1.1506759752,0.030720000000000004,0.008960000000000001,0.032,1.11,-0.16,1.1214722466,0.14,0.21,0.2523885893,0.0,0.0,0.0,0.14,0.21,0.2523885893
2019-06-27 09:00:00,1.17128,-0.14796,1.1805884126,0.041280000000000004,0.01204,0.043000000000000003,1.13,-0.16,1.1412712211,0.14,0.25,0.2865309756,0.0,0.0,0.0,0.14,0.25,0.2865309756
2019-06-27 09:30:00,1.0964800000000001,-0.12936,1.1040844171,0.036480000000000005,0.01064,0.038,1.06,-0.14,1.0692053124,-0.13,0.27,0.2996664813,0.0,0.0,0.0,-0.13,0.27,0.2996664813
2019-06-27 10:00:00,0.9664800000000001,-0.12936,0.9750987642000001,0.036480000000000005,0.01064,0.038,0.93,-0.14,0.9404786016000001,-0.13,0.24,0.2729468813,0.0,0.0,0.0,-0.13,0.24,0.2729468813
2019-06-27 10:30:00,0.8928,-0.1246,0.9014527165,0.0528,0.0154,0.055,0.84,-0.14,0.8515867542000001,-0.18,0.24,0.30000000000000004,0.0,0.0,0.0,-0.18,0.24,0.30000000000000004
2019-06-27 11:00:00,0.95296,-0.11872,0.9603266111000001,0.07296000000000001,0.02128,0.076,0.88,-0.14,0.8910667764,-0.19904000000000002,0.24028000000000002,0.31201185870000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.2,0.24,0.312409987
2019-06-27 11:30:00,0.98872,-0.11704,0.9956232219000001,0.07872000000000001,0.02296,0.082,0.91,-0.14,0.9207062507,-0.28712000000000004,0.22084,0.3622267246,0.00288,0.00084,0.003,-0.29,0.22,0.3640054945
2019-06-27 12:00:00,0.9587200000000001,-0.14704,0.9699303068,0.07872000000000001,0.02296,0.082,0.88,-0.17,0.8962700486,-0.24904,0.24028000000000002,0.3460569317,0.0009600000000000001,0.00028000000000000003,0.001,-0.25,0.24,0.34655446900000003
2019-06-27 12:30:00,0.96064,-0.11648000000000001,0.9676759788,0.08064,0.023520000000000003,0.084,0.88,-0.14,0.8910667764,-0.21904,0.25028,0.3325937462,0.0009600000000000001,0.00028000000000000003,0.001,-0.22,0.25,0.3330165161
2019-06-27 13:00:00,0.9396800000000001,-0.12676,0.9481912254,0.07968,0.02324,0.083,0.86,-0.15,0.8729833904000001,-0.18808000000000002,0.25056,0.3132960261,0.0019200000000000003,0.0005600000000000001,0.002,-0.19,0.25,0.3140063694
2019-06-27 13:30:00,0.86528,-0.11096,0.8723655197,0.06528,0.01904,0.068,0.8,-0.13,0.8104936767,-0.23232000000000003,0.23224000000000003,0.3284935311,0.007680000000000001,0.0022400000000000002,0.008,-0.24,0.23,0.33241540280000004
2019-06-27 14:00:00,0.8660800000000001,-0.13656000000000001,0.876780018,0.04608,0.01344,0.048,0.8200000000000001,-0.15,0.8336066219,-0.25424,0.21168,0.33082684290000003,0.00576,0.00168,0.006,-0.26,0.21,0.3342154993
2019-06-27 14:30:00,0.8562400000000001,-0.13068000000000002,0.8661548360000001,0.06624000000000001,0.01932,0.069,0.79,-0.15,0.8041144197000001,-0.26712,0.21084000000000003,0.3403036879,0.00288,0.00084,0.003,-0.27,0.21,0.34205262750000004
2019-06-27 15:00:00,0.79544,-0.12508,0.805214133,0.08544,0.02492,0.089,0.71,-0.15,0.7256721023,-0.22712000000000002,0.21084000000000003,0.3098983704,0.00288,0.00084,0.003,-0.23,0.21,0.31144823
2019-06-27 15:30:00,0.8837600000000001,-0.13432000000000002,0.8939091676,0.05376,0.015680000000000003,0.056,0.8300000000000001,-0.15,0.8434453154,-0.24712000000000003,0.21084000000000003,0.324841192,0.00288,0.00084,0.003,-0.25,0.21,0.3264965543
2019-06-27 16:00:00,0.8662400000000001,-0.13068000000000002,0.8760416657000001,0.06624000000000001,0.01932,0.069,0.8,-0.15,0.8139410298,-0.18904,0.22028000000000003,0.2902746975,0.0009600000000000001,0.00028000000000000003,0.001,-0.19,0.22,0.2906888371
2019-06-27 16:30:00,0.9212800000000001,-0.13796,0.9315523603,0.041280000000000004,0.01204,0.043000000000000003,0.88,-0.15,0.8926925563,-0.17232,0.17224,0.2436407191,0.007680000000000001,0.0022400000000000002,0.008,-0.18,0.17,0.2475883681
2019-06-27 17:00:00,0.978,-0.136,0.9874107555,0.048,0.014,0.05,0.93,-0.15,0.9420191081,-0.13136,0.15252000000000002,0.2012903376,0.00864,0.00252,0.009000000000000001,-0.14,0.15,0.2051828453
2019-06-27 17:30:00,1.01416,0.01288,1.0142417858,0.044160000000000005,0.01288,0.046,0.97,0.0,0.97,0.14152,0.15336000000000002,0.2086796588,0.01152,0.00336,0.012,0.13,0.15,0.1984943324
2019-06-27 18:00:00,1.13664,0.01652,1.136760045,0.05664,0.01652,0.059000000000000004,1.08,0.0,1.08,0.15304,0.15672000000000003,0.21904885300000002,0.02304,0.00672,0.024,0.13,0.15,0.1984943324
2019-06-27 18:30:00,1.07568,0.01624,1.0758025841,0.05568000000000001,0.01624,0.058,1.02,0.0,1.02,0.1444,0.17420000000000002,0.2262675408,0.014400000000000001,0.004200000000000001,0.015,0.13,0.17,0.2140093456
2019-06-27 19:00:00,1.06704,0.013720000000000001,1.0671282022,0.047040000000000005,0.013720000000000001,0.049,1.02,0.0,1.02,0.16768000000000002,0.15224000000000001,0.2264809043,0.007680000000000001,0.0022400000000000002,0.008,0.16,0.15,0.219317122
2019-06-27 19:30:00,1.05744,0.010920000000000001,1.057496383,0.03744,0.010920000000000001,0.039,1.02,0.0,1.02,0.15192,0.14056000000000002,0.2069705293,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.14,0.2051828453
2019-06-27 20:00:00,1.06264,0.00952,1.0626826431,0.03264,0.00952,0.034,1.03,0.0,1.03,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-27 20:30:00,1.00976,0.00868,1.0097973064,0.02976,0.00868,0.031,0.98,0.0,0.98,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-27 21:00:00,0.9488000000000001,0.008400000000000001,0.9488371831,0.028800000000000003,0.008400000000000001,0.03,0.92,0.0,0.92,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-06-27 21:30:00,0.9063200000000001,0.00476,0.9063324997000001,0.01632,0.00476,0.017,0.89,0.0,0.89,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-27 22:00:00,0.8748,0.0014,0.8748011203,0.0048000000000000004,0.0014,0.005,0.87,0.0,0.87,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-27 22:30:00,0.8757600000000001,0.00168,0.8757616114000001,0.00576,0.00168,0.006,0.87,0.0,0.87,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-06-27 23:00:00,0.7786400000000001,0.00252,0.7786440779,0.00864,0.00252,0.009000000000000001,0.77,0.0,0.77,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-06-27 23:30:00,0.68152,0.00336,0.6815282826,0.01152,0.00336,0.012,0.67,0.0,0.67,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-06-28 00:00:00,0.62248,0.0036400000000000004,0.6224906425,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.61,0.0,0.61,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-28 00:30:00,0.5944,0.004200000000000001,0.5944148383,0.014400000000000001,0.004200000000000001,0.015,0.58,0.0,0.58,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-28 01:00:00,0.54632,0.00476,0.5463407362,0.01632,0.00476,0.017,0.53,0.0,0.53,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-06-28 01:30:00,0.5453600000000001,0.0044800000000000005,0.5453784007,0.015360000000000002,0.0044800000000000005,0.016,0.53,0.0,0.53,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-28 02:00:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-06-28 02:30:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.15,0.2343074903,0.0,0.0,0.0,-0.18,0.15,0.2343074903
2019-06-28 03:00:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-06-28 03:30:00,0.6044,0.004200000000000001,0.6044145928,0.014400000000000001,0.004200000000000001,0.015,0.59,0.0,0.59,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-06-28 04:00:00,0.5863200000000001,0.00476,0.5863393216,0.01632,0.00476,0.017,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-06-28 04:30:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-06-28 05:00:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-06-28 05:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-06-28 06:00:00,0.67,-0.21,0.7021395873,0.0,0.0,0.0,0.67,-0.21,0.7021395873,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-06-28 06:30:00,0.8300000000000001,-0.23,0.86127812,0.0,0.0,0.0,0.8300000000000001,-0.23,0.86127812,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-06-28 07:00:00,0.97,-0.14,0.9800510191,0.0,0.0,0.0,0.97,-0.14,0.9800510191,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-06-28 07:30:00,1.13,-0.14,1.1386395391,0.0,0.0,0.0,1.13,-0.14,1.1386395391,0.15,0.16,0.219317122,0.0,0.0,0.0,0.15,0.16,0.219317122
2019-06-28 08:00:00,1.16,-0.14,1.1684177335,0.0,0.0,0.0,1.16,-0.14,1.1684177335,0.18,0.2,0.2690724809,0.0,0.0,0.0,0.18,0.2,0.2690724809
2019-06-28 08:30:00,1.11096,-0.13972,1.1197114807,0.0009600000000000001,0.00028000000000000003,0.001,1.11,-0.14,1.1187939935,0.14,0.21,0.2523885893,0.0,0.0,0.0,0.14,0.21,0.2523885893
2019-06-28 09:00:00,1.07768,-0.13776000000000002,1.0864492625,0.007680000000000001,0.0022400000000000002,0.008,1.07,-0.14,1.0791200119,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-06-28 09:30:00,0.9805600000000001,-0.13692000000000001,0.9900732296,0.010560000000000002,0.0030800000000000003,0.011,0.97,-0.14,0.9800510191,-0.15,0.24,0.283019434,0.0,0.0,0.0,-0.15,0.24,0.283019434
2019-06-28 10:00:00,0.9948,-0.1386,1.0044087813,0.0048000000000000004,0.0014,0.005,0.99,-0.14,0.9998499887000001,-0.15,0.24,0.283019434,0.0,0.0,0.0,-0.15,0.24,0.283019434
2019-06-28 10:30:00,0.87072,-0.13104000000000002,0.8805252978,0.030720000000000004,0.008960000000000001,0.032,0.84,-0.14,0.8515867542000001,-0.2,0.21,0.29,0.0,0.0,0.0,-0.2,0.21,0.29
2019-06-28 11:00:00,0.9499200000000001,-0.13544,0.9595269668,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9,-0.15,0.9124143795,-0.21808000000000002,0.23056000000000001,0.3173591026,0.0019200000000000003,0.0005600000000000001,0.002,-0.22,0.23,0.3182766093
2019-06-28 11:30:00,0.93608,-0.13656000000000001,0.9459885834,0.04608,0.01344,0.048,0.89,-0.15,0.9025519376000001,-0.27808000000000005,0.23056000000000001,0.3612290132,0.0019200000000000003,0.0005600000000000001,0.002,-0.28,0.23,0.36235341860000003
2019-06-28 12:00:00,0.8928800000000001,-0.12916,0.9021734866000001,0.00288,0.00084,0.003,0.89,-0.13,0.8994442729000001,-0.23520000000000002,0.23140000000000002,0.3299469654,0.0048000000000000004,0.0014,0.005,-0.24,0.23,0.33241540280000004
2019-06-28 12:30:00,0.93576,-0.13832,0.9459276928,0.00576,0.00168,0.006,0.93,-0.14,0.9404786016000001,-0.22736,0.17952,0.2896894889,0.03264,0.00952,0.034,-0.26,0.17,0.3106444913
2019-06-28 13:00:00,0.9186400000000001,-0.13748000000000002,0.9288703892,0.00864,0.00252,0.009000000000000001,0.91,-0.14,0.9207062507,-0.22584,0.18288000000000001,0.2906007571,0.044160000000000005,0.01288,0.046,-0.27,0.17,0.31906112270000003
2019-06-28 13:30:00,0.8958400000000001,-0.10788,0.9023122519000001,0.07584,0.02212,0.079,0.8200000000000001,-0.13,0.8302409289,-0.27064000000000005,0.16148,0.3151536133,0.039360000000000006,0.01148,0.041,-0.31,0.15,0.3443835072
2019-06-28 14:00:00,0.8459200000000001,-0.12244000000000001,0.8547351637,0.025920000000000002,0.007560000000000001,0.027,0.8200000000000001,-0.13,0.8302409289,-0.25816,0.16512000000000002,0.3064493433,0.051840000000000004,0.015120000000000001,0.054,-0.31,0.15,0.3443835072
2019-06-28 14:30:00,0.8514400000000001,-0.11208000000000001,0.8587851885000001,0.06144000000000001,0.017920000000000002,0.064,0.79,-0.13,0.800624756,-0.28432,0.16624000000000003,0.3293533057,0.05568000000000001,0.01624,0.058,-0.34,0.15,0.37161808350000003
2019-06-28 15:00:00,0.7429600000000001,-0.10872000000000001,0.7508725591000001,0.07296000000000001,0.02128,0.076,0.67,-0.13,0.6824954212000001,-0.24568,0.16876000000000002,0.298058048,0.06432,0.018760000000000002,0.067,-0.31,0.15,0.3443835072
2019-06-28 15:30:00,0.8191200000000001,-0.10984000000000001,0.8264516925000001,0.06912,0.02016,0.07200000000000001,0.75,-0.13,0.7611832894,-0.24088,0.17016,0.2949196501,0.06912,0.02016,0.07200000000000001,-0.31,0.15,0.3443835072
2019-06-28 16:00:00,0.7932,-0.1174,0.8018410067,0.0432,0.0126,0.045,0.75,-0.13,0.7611832894,-0.19072000000000003,0.17604,0.2595461423,0.08928000000000001,0.02604,0.093,-0.28,0.15,0.3176476035
2019-06-28 16:30:00,0.81432,0.018760000000000002,0.8145360643,0.06432,0.018760000000000002,0.067,0.75,0.0,0.75,-0.13072,0.17604,0.21926650450000001,0.08928000000000001,0.02604,0.093,-0.22,0.15,0.26627053910000004
2019-06-28 17:00:00,0.7828,0.0154,0.7829514672,0.0528,0.0154,0.055,0.73,0.0,0.73,-0.060320000000000006,0.17324,0.1834409987,0.07968,0.02324,0.083,-0.14,0.15,0.2051828453
2019-06-28 17:30:00,0.8456800000000001,0.01624,0.8458359179,0.05568000000000001,0.01624,0.058,0.79,0.0,0.79,-0.07088000000000001,0.17016,0.1843323086,0.06912,0.02016,0.07200000000000001,-0.14,0.15,0.2051828453
2019-06-28 18:00:00,0.8966400000000001,0.01652,0.8967921721000001,0.05664,0.01652,0.059000000000000004,0.84,0.0,0.84,0.05856000000000001,0.16708,0.17704519200000002,0.05856000000000001,0.01708,0.061,0.0,0.15,0.15
2019-06-28 18:30:00,0.9632000000000001,0.0126,0.9632824093000001,0.0432,0.0126,0.045,0.92,0.0,0.92,0.03416,0.16288000000000002,0.166423556,0.044160000000000005,0.01288,0.046,-0.01,0.15,0.1503329638
2019-06-28 19:00:00,0.9593600000000001,0.01148,0.9594286842,0.039360000000000006,0.01148,0.041,0.92,0.0,0.92,0.16072,0.15896000000000002,0.22605132160000002,0.030720000000000004,0.008960000000000001,0.032,0.13,0.15,0.1984943324
2019-06-28 19:30:00,0.95552,0.010360000000000001,0.9555761613,0.03552,0.010360000000000001,0.037,0.92,0.0,0.92,0.16824,0.14532,0.222311943,0.018240000000000003,0.00532,0.019,0.15,0.14,0.2051828453
2019-06-28 20:00:00,0.8849600000000001,0.007280000000000001,0.8849899434,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.86,0.0,0.86,0.15864,0.14252,0.2132571218,0.00864,0.00252,0.009000000000000001,0.15,0.14,0.2051828453
2019-06-28 20:30:00,0.8834400000000001,0.003920000000000001,0.8834486969,0.01344,0.003920000000000001,0.014,0.87,0.0,0.87,0.14192000000000002,0.14056000000000002,0.1997458385,0.0019200000000000003,0.0005600000000000001,0.002,0.14,0.14,0.1979898987
2019-06-28 21:00:00,0.9009600000000001,0.00028000000000000003,0.9009600435,0.0009600000000000001,0.00028000000000000003,0.001,0.9,0.0,0.9,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-28 21:30:00,0.86672,0.0019600000000000004,0.8667222162,0.00672,0.0019600000000000004,0.007,0.86,0.0,0.86,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-28 22:00:00,0.8096,0.0028,0.8096048419,0.009600000000000001,0.0028,0.01,0.8,0.0,0.8,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-28 22:30:00,0.80056,0.0030800000000000003,0.8005659248,0.010560000000000002,0.0030800000000000003,0.011,0.79,0.0,0.79,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-28 23:00:00,0.75112,0.0061600000000000005,0.7511452589000001,0.021120000000000003,0.0061600000000000005,0.022,0.73,0.0,0.73,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-28 23:30:00,0.6696000000000001,0.0028,0.6696058542000001,0.009600000000000001,0.0028,0.01,0.66,0.0,0.66,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-29 00:00:00,0.6344000000000001,0.004200000000000001,0.6344139027,0.014400000000000001,0.004200000000000001,0.015,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-29 00:30:00,0.60152,0.00336,0.6015293842,0.01152,0.00336,0.012,0.59,0.0,0.59,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-29 01:00:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-29 01:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-29 02:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-29 02:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-06-29 03:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-06-29 03:30:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.24,0.14,0.2778488798,0.0,0.0,0.0,-0.24,0.14,0.2778488798
2019-06-29 04:00:00,0.56152,0.00336,0.5615300526,0.01152,0.00336,0.012,0.55,0.0,0.55,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-06-29 04:30:00,0.5396000000000001,0.0028,0.5396072646,0.009600000000000001,0.0028,0.01,0.53,0.0,0.53,-0.22,0.15,0.26627053910000004,0.0,0.0,0.0,-0.22,0.15,0.26627053910000004
2019-06-29 05:00:00,0.5519200000000001,0.0005600000000000001,0.5519202841,0.0019200000000000003,0.0005600000000000001,0.002,0.55,0.0,0.55,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-06-29 05:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-06-29 06:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.22808,0.0005600000000000001,0.22808068750000002,0.0019200000000000003,0.0005600000000000001,0.002,-0.23,0.0,0.23
2019-06-29 06:30:00,0.65,-0.16,0.6694027188,0.0,0.0,0.0,0.65,-0.16,0.6694027188,-0.22328,0.14196,0.2645876036,0.00672,0.0019600000000000004,0.007,-0.23,0.14,0.2692582404
2019-06-29 07:00:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,-0.15464,0.14448000000000003,0.2116317557,0.015360000000000002,0.0044800000000000005,0.016,-0.17,0.14,0.22022715550000002
2019-06-29 07:30:00,0.7409600000000001,0.00028000000000000003,0.7409600529,0.0009600000000000001,0.00028000000000000003,0.001,0.74,0.0,0.74,-0.14312000000000002,0.14784,0.2057668584,0.02688,0.007840000000000001,0.028,-0.17,0.14,0.22022715550000002
2019-06-29 08:00:00,0.8167200000000001,0.0019600000000000004,0.8167223518000001,0.00672,0.0019600000000000004,0.007,0.81,0.0,0.81,-0.08776,0.15232,0.17579306020000002,0.04224000000000001,0.012320000000000001,0.044,-0.13,0.14,0.1910497317
2019-06-29 08:30:00,0.8344,0.004200000000000001,0.8344105704,0.014400000000000001,0.004200000000000001,0.015,0.8200000000000001,0.0,0.8200000000000001,-0.07528,0.15596000000000002,0.17317794320000002,0.054720000000000005,0.015960000000000002,0.057,-0.13,0.14,0.1910497317
2019-06-29 09:00:00,0.9157600000000001,-0.12832000000000002,0.9247066562,0.00576,0.00168,0.006,0.91,-0.13,0.9192388155000001,-0.06952000000000001,0.15764,0.1722887112,0.060480000000000006,0.017640000000000003,0.063,-0.13,0.14,0.1910497317
2019-06-29 09:30:00,0.8849600000000001,0.007280000000000001,0.8849899434,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.86,0.0,0.86,-0.060880000000000004,0.16016000000000002,0.1713405965,0.06912,0.02016,0.07200000000000001,-0.13,0.14,0.1910497317
2019-06-29 10:00:00,0.81552,0.010360000000000001,0.8155858017000001,0.03552,0.010360000000000001,0.037,0.78,0.0,0.78,-0.058,0.201,0.2092008604,0.07200000000000001,0.021,0.075,-0.13,0.18,0.2220360331
2019-06-29 10:30:00,0.7955200000000001,-0.13964000000000001,0.8076827347000001,0.03552,0.010360000000000001,0.037,0.76,-0.15,0.7746612163000001,-0.09648000000000001,0.19436,0.2169889398,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.18,0.17,0.2475883681
2019-06-29 11:00:00,0.76224,0.012320000000000001,0.7623395569,0.04224000000000001,0.012320000000000001,0.044,0.72,0.0,0.72,-0.09168000000000001,0.19576000000000002,0.21616475200000002,0.08832000000000001,0.02576,0.092,-0.18,0.17,0.2475883681
2019-06-29 11:30:00,0.7612800000000001,0.01204,0.7613752032000001,0.041280000000000004,0.01204,0.043000000000000003,0.72,0.0,0.72,-0.14880000000000002,0.1966,0.2465623653,0.0912,0.026600000000000002,0.095,-0.24,0.17,0.2941088234
2019-06-29 12:00:00,0.71992,0.014560000000000002,0.7200672191,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.67,0.0,0.67,-0.1544,0.2008,0.2532982432,0.1056,0.0308,0.11,-0.26,0.17,0.3106444913
2019-06-29 12:30:00,0.6589600000000001,0.014280000000000001,0.6591147093,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.61,0.0,0.61,-0.13248000000000001,0.20136,0.24103277790000002,0.10752,0.031360000000000006,0.112,-0.24,0.17,0.2941088234
2019-06-29 13:00:00,0.6184000000000001,0.0112,0.6185014147,0.038400000000000004,0.0112,0.04,0.58,0.0,0.58,-0.18152000000000001,0.20164,0.2713083117,0.10848000000000001,0.03164,0.113,-0.29,0.17,0.33615472630000004
2019-06-29 13:30:00,0.59992,0.014560000000000002,0.6000966589,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.55,0.0,0.55,-0.18536000000000002,0.18052,0.2587388645,0.10464000000000001,0.030520000000000002,0.109,-0.29,0.15,0.3264965543
2019-06-29 14:00:00,0.61624,0.01932,0.6165427803,0.06624000000000001,0.01932,0.069,0.55,0.0,0.55,-0.21344000000000002,0.18108000000000002,0.2799046266,0.10656,0.031080000000000003,0.111,-0.32,0.15,0.3534119409
2019-06-29 14:30:00,0.5824,0.0182,0.5826843056000001,0.062400000000000004,0.0182,0.065,0.52,0.0,0.52,-0.20016,0.17912,0.2686037974,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.30000000000000004,0.15,0.3354101966
2019-06-29 15:00:00,0.6024,0.0182,0.6026748709,0.062400000000000004,0.0182,0.065,0.54,0.0,0.54,-0.15976,0.17632,0.2379327636,0.09024,0.026320000000000003,0.094,-0.25,0.15,0.2915475947
2019-06-29 15:30:00,0.5885600000000001,0.01708,0.5888077785,0.05856000000000001,0.01708,0.061,0.53,0.0,0.53,-0.1588,0.1666,0.23015864090000002,0.0912,0.026600000000000002,0.095,-0.25,0.14,0.2865309756
2019-06-29 16:00:00,0.6578400000000001,0.00812,0.6578901124000001,0.027840000000000004,0.00812,0.029,0.63,0.0,0.63,-0.10336000000000001,0.15652000000000002,0.187568121,0.05664,0.01652,0.059000000000000004,-0.16,0.14,0.2126029163
2019-06-29 16:30:00,0.7148,0.0014,0.7148013710000001,0.0048000000000000004,0.0014,0.005,0.71,0.0,0.71,-0.09352,0.17064000000000001,0.1945867416,0.036480000000000005,0.01064,0.038,-0.13,0.16,0.20615528130000002
2019-06-29 17:00:00,0.7092,0.0056,0.7092221091,0.019200000000000002,0.0056,0.02,0.6900000000000001,0.0,0.6900000000000001,-0.10200000000000001,0.154,0.1847159982,0.048,0.014,0.05,-0.15,0.14,0.2051828453
2019-06-29 17:30:00,0.82864,0.00252,0.8286438318,0.00864,0.00252,0.009000000000000001,0.8200000000000001,0.0,0.8200000000000001,0.15632000000000001,0.14476,0.2130525757,0.01632,0.00476,0.017,0.14,0.14,0.1979898987
2019-06-29 18:00:00,0.86592,0.007560000000000001,0.865953001,0.025920000000000002,0.007560000000000001,0.027,0.84,0.0,0.84,0.17744000000000001,0.16092,0.23954164560000002,0.03744,0.010920000000000001,0.039,0.14,0.15,0.2051828453
2019-06-29 18:30:00,0.8611200000000001,0.0061600000000000005,0.8611420324,0.021120000000000003,0.0061600000000000005,0.022,0.84,0.0,0.84,0.16016000000000002,0.15588000000000002,0.2234945189,0.02016,0.005880000000000001,0.021,0.14,0.15,0.2051828453
2019-06-29 19:00:00,0.8763200000000001,0.00476,0.8763329276,0.01632,0.00476,0.017,0.86,0.0,0.86,0.15152000000000002,0.14336000000000002,0.2085914667,0.01152,0.00336,0.012,0.14,0.14,0.1979898987
2019-06-29 19:30:00,0.89768,0.0022400000000000002,0.8976827948,0.007680000000000001,0.0022400000000000002,0.008,0.89,0.0,0.89,0.14768,0.14224,0.2050404838,0.007680000000000001,0.0022400000000000002,0.008,0.14,0.14,0.1979898987
2019-06-29 20:00:00,0.85248,0.0036400000000000004,0.8524877712000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.84,0.0,0.84,0.15152000000000002,0.14336000000000002,0.2085914667,0.01152,0.00336,0.012,0.14,0.14,0.1979898987
2019-06-29 20:30:00,0.8419200000000001,0.0005600000000000001,0.8419201862,0.0019200000000000003,0.0005600000000000001,0.002,0.84,0.0,0.84,0.14384000000000002,0.14112000000000002,0.20150632740000002,0.0038400000000000005,0.0011200000000000001,0.004,0.14,0.14,0.1979898987
2019-06-29 21:00:00,0.84096,0.00028000000000000003,0.8409600466,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.0,0.84,0.14096,0.14028000000000002,0.1988672924,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.14,0.1979898987
2019-06-29 21:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-29 22:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-29 22:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-06-29 23:00:00,0.7609600000000001,0.00028000000000000003,0.7609600515,0.0009600000000000001,0.00028000000000000003,0.001,0.76,0.0,0.76,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-06-29 23:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-06-30 00:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-06-30 00:30:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-30 01:00:00,0.5396000000000001,0.0028,0.5396072646,0.009600000000000001,0.0028,0.01,0.53,0.0,0.53,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-30 01:30:00,0.5467200000000001,0.0019600000000000004,0.5467235133,0.00672,0.0019600000000000004,0.007,0.54,0.0,0.54,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-06-30 02:00:00,0.55576,0.00168,0.5557625392000001,0.00576,0.00168,0.006,0.55,0.0,0.55,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-06-30 02:30:00,0.5496,0.0028,0.5496071324,0.009600000000000001,0.0028,0.01,0.54,0.0,0.54,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-06-30 03:00:00,0.5424800000000001,0.0036400000000000004,0.5424922119,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.53,0.0,0.53,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-06-30 03:30:00,0.53768,0.0022400000000000002,0.5376846660000001,0.007680000000000001,0.0022400000000000002,0.008,0.53,0.0,0.53,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-06-30 04:00:00,0.5144000000000001,0.004200000000000001,0.5144171459,0.014400000000000001,0.004200000000000001,0.015,0.5,0.0,0.5,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-06-30 04:30:00,0.5096,0.0028,0.5096076922,0.009600000000000001,0.0028,0.01,0.5,0.0,0.5,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-06-30 05:00:00,0.50288,0.00084,0.5028807016,0.00288,0.00084,0.003,0.5,0.0,0.5,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-06-30 05:30:00,0.49112000000000006,0.0061600000000000005,0.4911586302,0.021120000000000003,0.0061600000000000005,0.022,0.47000000000000003,0.0,0.47000000000000003,-0.24,0.14,0.2778488798,0.0,0.0,0.0,-0.24,0.14,0.2778488798
2019-06-30 06:00:00,0.4988,0.008400000000000001,0.49887072470000005,0.028800000000000003,0.008400000000000001,0.03,0.47000000000000003,0.0,0.47000000000000003,-0.22616000000000003,0.14112000000000002,0.2665768182,0.0038400000000000005,0.0011200000000000001,0.004,-0.23,0.14,0.2692582404
2019-06-30 06:30:00,0.48456000000000005,0.01008,0.48466483260000004,0.03456,0.01008,0.036000000000000004,0.45,0.0,0.45,-0.22656,0.14392000000000002,0.2684071534,0.01344,0.003920000000000001,0.014,-0.24,0.14,0.2778488798
2019-06-30 07:00:00,0.54784,0.00812,0.5479001734,0.027840000000000004,0.00812,0.029,0.52,0.0,0.52,-0.21464000000000003,0.14448000000000003,0.25873693200000003,0.015360000000000002,0.0044800000000000005,0.016,-0.23,0.14,0.2692582404
2019-06-30 07:30:00,0.5803200000000001,0.011760000000000001,0.5804391441,0.04032,0.011760000000000001,0.042,0.54,0.0,0.54,-0.16888,0.14616,0.22334547230000001,0.021120000000000003,0.0061600000000000005,0.022,-0.19,0.14,0.2360084744
2019-06-30 08:00:00,0.61016,0.005880000000000001,0.6101883316,0.02016,0.005880000000000001,0.021,0.59,0.0,0.59,-0.11984000000000002,0.14588,0.18879247870000002,0.02016,0.005880000000000001,0.021,-0.14,0.14,0.1979898987
2019-06-30 08:30:00,0.67112,0.0061600000000000005,0.6711482698,0.021120000000000003,0.0061600000000000005,0.022,0.65,0.0,0.65,-0.10832000000000001,0.14924,0.18440661590000001,0.03168,0.00924,0.033,-0.14,0.14,0.1979898987
2019-06-30 09:00:00,0.74168,0.00924,0.7417375547,0.03168,0.00924,0.033,0.71,0.0,0.71,0.18456,0.15008000000000002,0.2378789608,0.03456,0.01008,0.036000000000000004,0.15,0.14,0.2051828453
2019-06-30 09:30:00,0.7624000000000001,0.0182,0.7626172041,0.062400000000000004,0.0182,0.065,0.7000000000000001,0.0,0.7000000000000001,0.18032,0.15176,0.2356828377,0.04032,0.011760000000000001,0.042,0.14,0.14,0.1979898987
2019-06-30 10:00:00,0.77488,0.021840000000000002,0.7751877192000001,0.07488,0.021840000000000002,0.078,0.7000000000000001,0.0,0.7000000000000001,-0.08664000000000001,0.16848000000000002,0.1894518408,0.06336,0.01848,0.066,-0.15,0.15,0.2121320344
2019-06-30 10:30:00,0.75968,0.02324,0.7600353939000001,0.07968,0.02324,0.083,0.68,0.0,0.68,-0.06936,0.20352,0.21501441810000002,0.08064,0.023520000000000003,0.084,-0.15,0.18,0.2343074903
2019-06-30 11:00:00,0.74912,0.02016,0.7493912196,0.06912,0.02016,0.07200000000000001,0.68,0.0,0.68,0.18376,0.16568000000000002,0.24742190690000002,0.05376,0.015680000000000003,0.056,0.13,0.15,0.1984943324
2019-06-30 11:30:00,0.74912,0.02016,0.7493912196,0.06912,0.02016,0.07200000000000001,0.68,0.0,0.68,-0.1228,0.15960000000000002,0.20137527160000002,0.06720000000000001,0.0196,0.07,-0.19,0.14,0.2360084744
2019-06-30 12:00:00,0.71816,0.019880000000000002,0.7184351049000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.65,0.0,0.65,-0.09976,0.16632000000000002,0.1939443219,0.09024,0.026320000000000003,0.094,-0.19,0.14,0.2360084744
2019-06-30 12:30:00,0.6910400000000001,0.020720000000000002,0.6913505623,0.07104,0.020720000000000002,0.074,0.62,0.0,0.62,-0.08632000000000001,0.17024,0.19087378030000002,0.10368000000000001,0.030240000000000003,0.108,-0.19,0.14,0.2360084744
2019-06-30 13:00:00,0.68664,0.01652,0.6868387001,0.05664,0.01652,0.059000000000000004,0.63,0.0,0.63,-0.07976000000000001,0.16632000000000002,0.18445595680000001,0.09024,0.026320000000000003,0.094,-0.17,0.14,0.22022715550000002
2019-06-30 13:30:00,0.68144,0.017920000000000002,0.6816755827000001,0.06144000000000001,0.017920000000000002,0.064,0.62,0.0,0.62,-0.15704,0.16128,0.2251061972,0.07296000000000001,0.02128,0.076,-0.23,0.14,0.2692582404
2019-06-30 14:00:00,0.65944,0.031920000000000004,0.6602120871,0.10944000000000001,0.031920000000000004,0.114,0.55,0.0,0.55,-0.16304000000000002,0.16828,0.2343079171,0.09696,0.028280000000000003,0.101,-0.26,0.14,0.2952964612
2019-06-30 14:30:00,0.63832,0.02576,0.638839573,0.08832000000000001,0.02576,0.092,0.55,0.0,0.55,-0.19672,0.17304000000000003,0.2619954198,0.11328,0.03304,0.11800000000000001,-0.31,0.14,0.34014702700000005
2019-06-30 15:00:00,0.57104,0.020720000000000002,0.5714157856000001,0.07104,0.020720000000000002,0.074,0.5,0.0,0.5,-0.14536000000000002,0.17052,0.22406829320000002,0.10464000000000001,0.030520000000000002,0.109,-0.25,0.14,0.2865309756
2019-06-30 15:30:00,0.6137600000000001,0.015680000000000003,0.6139602593,0.05376,0.015680000000000003,0.056,0.56,0.0,0.56,-0.14128000000000002,0.16296000000000002,0.2156756824,0.07872000000000001,0.02296,0.082,-0.22,0.14,0.2607680962
2019-06-30 16:00:00,0.6272,0.0196,0.6275061753,0.06720000000000001,0.0196,0.07,0.56,0.0,0.56,-0.13048,0.15736,0.2044191772,0.05952,0.01736,0.062,-0.19,0.14,0.2360084744
2019-06-30 16:30:00,0.6902400000000001,0.026320000000000003,0.6907416304,0.09024,0.026320000000000003,0.094,0.6000000000000001,0.0,0.6000000000000001,-0.09336000000000001,0.17652,0.199688257,0.05664,0.01652,0.059000000000000004,-0.15,0.16,0.219317122
2019-06-30 17:00:00,0.7391200000000001,0.02016,0.7393948877000001,0.06912,0.02016,0.07200000000000001,0.67,0.0,0.67,0.060320000000000006,0.15176,0.1633082974,0.04032,0.011760000000000001,0.042,0.02,0.14,0.14142135620000001
2019-06-30 17:30:00,0.82496,0.007280000000000001,0.8249921212,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.8,0.0,0.8,0.17632,0.14476,0.2281319793,0.01632,0.00476,0.017,0.16,0.14,0.2126029163
2019-06-30 18:00:00,0.8705600000000001,0.13308,0.8806730381000001,0.010560000000000002,0.0030800000000000003,0.011,0.86,0.13,0.8697700846,0.18016000000000001,0.14588,0.23181587520000002,0.02016,0.005880000000000001,0.021,0.16,0.14,0.2126029163
2019-06-30 18:30:00,0.8772800000000001,0.13504000000000002,0.8876125281,0.01728,0.00504,0.018000000000000002,0.86,0.13,0.8697700846,0.17248000000000002,0.14364000000000002,0.2244589049,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.16,0.14,0.2126029163
2019-06-30 19:00:00,0.89592,0.007560000000000001,0.895951896,0.025920000000000002,0.007560000000000001,0.027,0.87,0.0,0.87,0.20152,0.15336000000000002,0.2532382278,0.01152,0.00336,0.012,0.19,0.15,0.24207436870000001
2019-06-30 19:30:00,0.90168,0.00924,0.9017273424000001,0.03168,0.00924,0.033,0.87,0.0,0.87,0.1996,0.15280000000000002,0.2513722339,0.009600000000000001,0.0028,0.01,0.19,0.15,0.24207436870000001
2019-06-30 20:00:00,0.8788,0.008400000000000001,0.8788401447,0.028800000000000003,0.008400000000000001,0.03,0.85,0.0,0.85,0.18056000000000003,0.14308,0.2303775163,0.010560000000000002,0.0030800000000000003,0.011,0.17,0.14,0.22022715550000002
2019-06-30 20:30:00,0.84728,0.00504,0.84729499,0.01728,0.00504,0.018000000000000002,0.8300000000000001,0.0,0.8300000000000001,0.15384,0.14112000000000002,0.2087620655,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.14,0.2051828453
2019-06-30 21:00:00,0.8176800000000001,0.0022400000000000002,0.8176830682,0.007680000000000001,0.0022400000000000002,0.008,0.81,0.0,0.81,0.16,0.16,0.22627417,0.0,0.0,0.0,0.16,0.16,0.22627417
2019-06-30 21:30:00,0.7801600000000001,0.005880000000000001,0.7801821582,0.02016,0.005880000000000001,0.021,0.76,0.0,0.76,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-06-30 22:00:00,0.76112,0.13616,0.7732032074,0.021120000000000003,0.0061600000000000005,0.022,0.74,0.13,0.7513321503,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-06-30 22:30:00,0.7601600000000001,0.005880000000000001,0.7601827412000001,0.02016,0.005880000000000001,0.021,0.74,0.0,0.74,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-06-30 23:00:00,0.68208,0.00644,0.6821104016,0.022080000000000002,0.00644,0.023,0.66,0.0,0.66,0.0,0.16,0.16,0.0,0.0,0.0,0.0,0.16,0.16
2019-06-30 23:30:00,0.6420800000000001,0.00644,0.6421122955,0.022080000000000002,0.00644,0.023,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-01 00:00:00,0.5740000000000001,0.007,0.5740426813,0.024,0.007,0.025,0.55,0.0,0.55,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-01 00:30:00,0.53208,0.00644,0.5321189717,0.022080000000000002,0.00644,0.023,0.51,0.0,0.51,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-01 01:00:00,0.49864,0.00252,0.49864636770000004,0.00864,0.00252,0.009000000000000001,0.49,0.0,0.49,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-01 01:30:00,0.49288000000000004,0.00084,0.49288071580000004,0.00288,0.00084,0.003,0.49,0.0,0.49,-0.16,0.15,0.219317122,0.0,0.0,0.0,-0.16,0.15,0.219317122
2019-07-01 02:00:00,0.51288,0.00084,0.5128806879,0.00288,0.00084,0.003,0.51,0.0,0.51,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-07-01 02:30:00,0.5209600000000001,0.00028000000000000003,0.5209600752,0.0009600000000000001,0.00028000000000000003,0.001,0.52,0.0,0.52,-0.16,0.15,0.219317122,0.0,0.0,0.0,-0.16,0.15,0.219317122
2019-07-01 03:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.16,0.15,0.219317122,0.0,0.0,0.0,-0.16,0.15,0.219317122
2019-07-01 03:30:00,0.54384,0.0011200000000000001,0.5438411533,0.0038400000000000005,0.0011200000000000001,0.004,0.54,0.0,0.54,-0.21,0.15,0.25806975800000004,0.0,0.0,0.0,-0.21,0.15,0.25806975800000004
2019-07-01 04:00:00,0.52632,0.00476,0.5263415241,0.01632,0.00476,0.017,0.51,0.0,0.51,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-01 04:30:00,0.52536,0.13448000000000002,0.5422988106000001,0.015360000000000002,0.0044800000000000005,0.016,0.51,0.13,0.5263078947000001,-0.24,0.13,0.2729468813,0.0,0.0,0.0,-0.24,0.13,0.2729468813
2019-07-01 05:00:00,0.5248,0.0014,0.5248018674,0.0048000000000000004,0.0014,0.005,0.52,0.0,0.52,-0.24,0.13,0.2729468813,0.0,0.0,0.0,-0.24,0.13,0.2729468813
2019-07-01 05:30:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.24,0.13,0.2729468813,0.0,0.0,0.0,-0.24,0.13,0.2729468813
2019-07-01 06:00:00,0.6028800000000001,-0.21916000000000002,0.6414790721,0.00288,0.00084,0.003,0.6000000000000001,-0.22,0.6390618123,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-07-01 06:30:00,0.7909600000000001,0.00028000000000000003,0.7909600496,0.0009600000000000001,0.00028000000000000003,0.001,0.79,0.0,0.79,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-07-01 07:00:00,0.8809600000000001,-0.12972,0.8904593197,0.0009600000000000001,0.00028000000000000003,0.001,0.88,-0.13,0.8895504483000001,0.07,0.13,0.1476482306,0.0,0.0,0.0,0.07,0.13,0.1476482306
2019-07-01 07:30:00,1.02096,-0.12972,1.0291679163,0.0009600000000000001,0.00028000000000000003,0.001,1.02,-0.13,1.0282509421,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-01 08:00:00,1.06,-0.13,1.067941946,0.0,0.0,0.0,1.06,-0.13,1.067941946,0.2,0.18,0.2690724809,0.0,0.0,0.0,0.2,0.18,0.2690724809
2019-07-01 08:30:00,1.09384,-0.12888000000000002,1.1014063737,0.0038400000000000005,0.0011200000000000001,0.004,1.09,-0.13,1.09772492,0.19,0.19,0.2687005769,0.0,0.0,0.0,0.19,0.19,0.2687005769
2019-07-01 09:00:00,1.10096,-0.12972,1.1085757529,0.0009600000000000001,0.00028000000000000003,0.001,1.1,-0.13,1.107655181,0.14,0.23,0.2692582404,0.0,0.0,0.0,0.14,0.23,0.2692582404
2019-07-01 09:30:00,1.04208,-0.12356000000000002,1.0493797215,0.022080000000000002,0.00644,0.023,1.02,-0.13,1.0282509421,0.08096,0.25028,0.2630486647,0.0009600000000000001,0.00028000000000000003,0.001,0.08,0.25,0.26248809500000003
2019-07-01 10:00:00,0.9076000000000001,-0.11320000000000001,0.9146321665,0.057600000000000005,0.016800000000000002,0.06,0.85,-0.13,0.8598837131,-0.16616,0.25112,0.3011152603,0.0038400000000000005,0.0011200000000000001,0.004,-0.17,0.25,0.3023243292
2019-07-01 10:30:00,0.9470400000000001,-0.11628000000000001,0.9541518747000001,0.047040000000000005,0.013720000000000001,0.049,0.9,-0.13,0.9093404203000001,-0.18616000000000002,0.20112000000000002,0.27405254970000004,0.0038400000000000005,0.0011200000000000001,0.004,-0.19,0.2,0.2758622845
2019-07-01 11:00:00,1.04768,-0.12776,1.05544114,0.007680000000000001,0.0022400000000000002,0.008,1.04,-0.13,1.0480935073,-0.14,0.2,0.2441311123,0.0,0.0,0.0,-0.14,0.2,0.2441311123
2019-07-01 11:30:00,0.9786400000000001,-0.12748,0.9869079998,0.00864,0.00252,0.009000000000000001,0.97,-0.13,0.9786725704,-0.25984,0.20588,0.3315168171,0.02016,0.005880000000000001,0.021,-0.28,0.2,0.34409301070000003
2019-07-01 12:00:00,0.9464,-0.1048,0.952184856,0.0864,0.0252,0.09,0.86,-0.13,0.8697700846,-0.19368000000000002,0.22476000000000002,0.2966968149,0.01632,0.00476,0.017,-0.21,0.22,0.3041381265
2019-07-01 12:30:00,0.94608,-0.11656000000000001,0.9532332348,0.04608,0.01344,0.048,0.9,-0.13,0.9093404203000001,-0.17272,0.20504000000000003,0.2680925213,0.01728,0.00504,0.018000000000000002,-0.19,0.2,0.2758622845
2019-07-01 13:00:00,0.9611200000000001,-0.12384,0.9690655293,0.021120000000000003,0.0061600000000000005,0.022,0.9400000000000001,-0.13,0.9489467846,-0.16888,0.21616000000000002,0.2743093145,0.021120000000000003,0.0061600000000000005,0.022,-0.19,0.21,0.2831960452
2019-07-01 13:30:00,0.9384,-0.1188,0.9458900570000001,0.038400000000000004,0.0112,0.04,0.9,-0.13,0.9093404203000001,-0.16272,0.19504000000000002,0.2540047244,0.01728,0.00504,0.018000000000000002,-0.18,0.19,0.2617250466
2019-07-01 14:00:00,0.9200800000000001,-0.10956,0.9265800559,0.07008,0.020440000000000003,0.073,0.85,-0.13,0.8598837131,-0.18136000000000002,0.22252000000000002,0.2870654978,0.00864,0.00252,0.009000000000000001,-0.19,0.22,0.2906888371
