Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-06 19:00:00,1.01208,0.00644,1.0121004891,0.022080000000000002,0.00644,0.023,0.99,0.0,0.99,0.24288,0.13084,0.2758800464,0.00288,0.00084,0.003,0.24,0.13,0.2729468813
2019-07-06 19:30:00,1.00344,0.003920000000000001,1.0034476568,0.01344,0.003920000000000001,0.014,0.99,0.0,0.99,0.22288000000000002,0.13084,0.25844651280000003,0.00288,0.00084,0.003,0.22,0.13,0.2555386468
2019-07-06 20:00:00,0.9301600000000001,0.005880000000000001,0.9301785850000001,0.02016,0.005880000000000001,0.021,0.91,0.0,0.91,0.2048,0.13140000000000002,0.2433289954,0.0048000000000000004,0.0014,0.005,0.2,0.13,0.2385372088
2019-07-06 20:30:00,0.8811200000000001,0.0061600000000000005,0.8811415323,0.021120000000000003,0.0061600000000000005,0.022,0.86,0.0,0.86,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-07-06 21:00:00,0.8428800000000001,0.00084,0.8428804186000001,0.00288,0.00084,0.003,0.84,0.0,0.84,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-07-06 21:30:00,0.8353600000000001,0.0044800000000000005,0.8353720129000001,0.015360000000000002,0.0044800000000000005,0.016,0.8200000000000001,0.0,0.8200000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-06 22:00:00,0.82152,0.00336,0.8215268711,0.01152,0.00336,0.012,0.81,0.0,0.81,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-06 22:30:00,0.7796000000000001,0.0028,0.7796050282,0.009600000000000001,0.0028,0.01,0.77,0.0,0.77,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-06 23:00:00,0.7344,0.004200000000000001,0.7344120097,0.014400000000000001,0.004200000000000001,0.015,0.72,0.0,0.72,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-07-06 23:30:00,0.71152,0.00336,0.7115279334,0.01152,0.00336,0.012,0.7000000000000001,0.0,0.7000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-07-07 00:00:00,0.65536,0.0044800000000000005,0.6553753123,0.015360000000000002,0.0044800000000000005,0.016,0.64,0.0,0.64,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-07-07 00:30:00,0.61824,0.00532,0.6182628891,0.018240000000000003,0.00532,0.019,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-07-07 01:00:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,-0.14,0.15,0.2051828453,0.0,0.0,0.0,-0.14,0.15,0.2051828453
2019-07-07 01:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-07-07 02:00:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-07-07 02:30:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-07-07 03:00:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,-0.14,0.16,0.2126029163,0.0,0.0,0.0,-0.14,0.16,0.2126029163
2019-07-07 03:30:00,0.5582400000000001,0.00532,0.5582653491,0.018240000000000003,0.00532,0.019,0.54,0.0,0.54,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-07-07 04:00:00,0.5530400000000001,0.00672,0.5530808259000001,0.02304,0.00672,0.024,0.53,0.0,0.53,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-07 04:30:00,0.5792,0.0056,0.5792270712,0.019200000000000002,0.0056,0.02,0.56,0.0,0.56,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-07 05:00:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-07-07 05:30:00,0.54344,0.003920000000000001,0.5434541379,0.01344,0.003920000000000001,0.014,0.53,0.0,0.53,-0.27,0.0,0.27,0.0,0.0,0.0,-0.27,0.0,0.27
2019-07-07 06:00:00,0.53344,0.003920000000000001,0.5334544029,0.01344,0.003920000000000001,0.014,0.52,0.0,0.52,-0.22,0.16,0.2720294102,0.0,0.0,0.0,-0.22,0.16,0.2720294102
2019-07-07 06:30:00,0.54864,0.00252,0.5486457874,0.00864,0.00252,0.009000000000000001,0.54,0.0,0.54,-0.21808000000000002,0.13056,0.25417474300000004,0.0019200000000000003,0.0005600000000000001,0.002,-0.22,0.13,0.2555386468
2019-07-07 07:00:00,0.60016,0.005880000000000001,0.6001888036,0.02016,0.005880000000000001,0.021,0.58,0.0,0.58,-0.18232,0.15224000000000001,0.2375238935,0.007680000000000001,0.0022400000000000002,0.008,-0.19,0.15,0.24207436870000001
2019-07-07 07:30:00,0.62304,0.00672,0.6230762393,0.02304,0.00672,0.024,0.6000000000000001,0.0,0.6000000000000001,-0.13272,0.13504000000000002,0.1893420186,0.01728,0.00504,0.018000000000000002,-0.15,0.13,0.1984943324
2019-07-07 08:00:00,0.6564800000000001,0.01064,0.6565662191,0.036480000000000005,0.01064,0.038,0.62,0.0,0.62,-0.09776000000000001,0.14232,0.1726615186,0.04224000000000001,0.012320000000000001,0.044,-0.14,0.13,0.1910497317
2019-07-07 08:30:00,0.72784,0.00812,0.7278852932000001,0.027840000000000004,0.00812,0.029,0.7000000000000001,0.0,0.7000000000000001,-0.09488,0.14316,0.17174690680000002,0.04512,0.013160000000000002,0.047,-0.14,0.13,0.1910497317
2019-07-07 09:00:00,0.7953600000000001,0.0044800000000000005,0.7953726171000001,0.015360000000000002,0.0044800000000000005,0.016,0.78,0.0,0.78,-0.09104000000000001,0.14428000000000002,0.17060187570000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.14,0.13,0.1910497317
2019-07-07 09:30:00,0.7597600000000001,0.00868,0.7598095814,0.02976,0.00868,0.031,0.73,0.0,0.73,0.15704,0.16372,0.22686075020000002,0.047040000000000005,0.013720000000000001,0.049,0.11,0.15,0.1860107524
2019-07-07 10:00:00,0.7612800000000001,0.01204,0.7613752032000001,0.041280000000000004,0.01204,0.043000000000000003,0.72,0.0,0.72,-0.08144000000000001,0.16708,0.18587146100000002,0.05856000000000001,0.01708,0.061,-0.14,0.15,0.2051828453
2019-07-07 10:30:00,0.7260800000000001,0.01344,0.7262043789,0.04608,0.01344,0.048,0.68,0.0,0.68,-0.08992000000000001,0.17044,0.1927054748,0.07008,0.020440000000000003,0.073,-0.16,0.15,0.219317122
2019-07-07 11:00:00,0.7663200000000001,0.00476,0.7663347832,0.01632,0.00476,0.017,0.75,0.0,0.75,-0.10128000000000001,0.17296,0.2004315344,0.07872000000000001,0.02296,0.082,-0.18,0.15,0.2343074903
2019-07-07 11:30:00,0.7186400000000001,0.00252,0.7186444183,0.00864,0.00252,0.009000000000000001,0.71,0.0,0.71,-0.16784000000000002,0.17688,0.2438376509,0.09216,0.02688,0.096,-0.26,0.15,0.30016662040000003
2019-07-07 12:00:00,0.6472800000000001,0.00504,0.6472996215,0.01728,0.00504,0.018000000000000002,0.63,0.0,0.63,-0.10496000000000001,0.17772000000000002,0.2064000969,0.09504000000000001,0.02772,0.099,-0.2,0.15,0.25
2019-07-07 12:30:00,0.72592,0.007560000000000001,0.7259593653,0.025920000000000002,0.007560000000000001,0.027,0.7000000000000001,0.0,0.7000000000000001,-0.08592000000000001,0.15744000000000002,0.1793588582,0.09408000000000001,0.027440000000000003,0.098,-0.18,0.13,0.2220360331
2019-07-07 13:00:00,0.70472,0.015960000000000002,0.7049007022,0.054720000000000005,0.015960000000000002,0.057,0.65,0.0,0.65,-0.09264000000000001,0.15548,0.18098673980000002,0.08736000000000001,0.025480000000000003,0.091,-0.18,0.13,0.2220360331
2019-07-07 13:30:00,0.6618400000000001,0.015120000000000001,0.6620126887000001,0.051840000000000004,0.015120000000000001,0.054,0.61,0.0,0.61,-0.14416,0.15212,0.2095771934,0.07584,0.02212,0.079,-0.22,0.13,0.2555386468
2019-07-07 14:00:00,0.6541600000000001,0.01288,0.6542867873,0.044160000000000005,0.01288,0.046,0.61,0.0,0.61,-0.08672,0.16304000000000002,0.1846683514,0.11328,0.03304,0.11800000000000001,-0.2,0.13,0.2385372088
2019-07-07 14:30:00,0.6255200000000001,0.010360000000000001,0.6256057864,0.03552,0.010360000000000001,0.037,0.59,0.0,0.59,-0.15664,0.14848,0.2158295624,0.06336,0.01848,0.066,-0.22,0.13,0.2555386468
2019-07-07 15:00:00,0.6084,0.0112,0.6085030813,0.038400000000000004,0.0112,0.04,0.5700000000000001,0.0,0.5700000000000001,-0.13648000000000002,0.15436000000000002,0.20604319940000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.22,0.13,0.2555386468
2019-07-07 15:30:00,0.6160800000000001,0.01344,0.6162265817,0.04608,0.01344,0.048,0.5700000000000001,0.0,0.5700000000000001,-0.13776000000000002,0.14232,0.1980727139,0.04224000000000001,0.012320000000000001,0.044,-0.18,0.13,0.2220360331
2019-07-07 16:00:00,0.5966400000000001,0.01652,0.5968686623,0.05664,0.01652,0.059000000000000004,0.54,0.0,0.54,-0.15056,0.16192,0.2211026911,0.10944000000000001,0.031920000000000004,0.114,-0.26,0.13,0.2906888371
2019-07-07 16:30:00,0.64376,0.015680000000000003,0.6439509298,0.05376,0.015680000000000003,0.056,0.59,0.0,0.59,-0.13456,0.15492,0.2051989279,0.08544,0.02492,0.089,-0.22,0.13,0.2555386468
2019-07-07 17:00:00,0.72416,0.01288,0.7242745336,0.044160000000000005,0.01288,0.046,0.68,0.0,0.68,-0.098,0.171,0.1970913494,0.07200000000000001,0.021,0.075,-0.17,0.15,0.226715681
2019-07-07 17:30:00,0.7612800000000001,0.01204,0.7613752032000001,0.041280000000000004,0.01204,0.043000000000000003,0.72,0.0,0.72,-0.06664,0.14848,0.1627488863,0.06336,0.01848,0.066,-0.13,0.13,0.1838477631
2019-07-07 18:00:00,0.85784,0.00812,0.8578784296,0.027840000000000004,0.00812,0.029,0.8300000000000001,0.0,0.8300000000000001,0.19512000000000002,0.14316,0.2420053718,0.04512,0.013160000000000002,0.047,0.15,0.13,0.1984943324
2019-07-07 18:30:00,0.86072,0.008960000000000001,0.8607666350000001,0.030720000000000004,0.008960000000000001,0.032,0.8300000000000001,0.0,0.8300000000000001,0.18744000000000002,0.14092000000000002,0.23450415770000002,0.03744,0.010920000000000001,0.039,0.15,0.13,0.1984943324
2019-07-07 19:00:00,0.8688,0.008400000000000001,0.8688406068000001,0.028800000000000003,0.008400000000000001,0.03,0.84,0.0,0.84,0.17400000000000002,0.137,0.2214610575,0.024,0.007,0.025,0.15,0.13,0.1984943324
2019-07-07 19:30:00,0.9063200000000001,0.00476,0.9063324997000001,0.01632,0.00476,0.017,0.89,0.0,0.89,0.1844,0.1342,0.2280635876,0.014400000000000001,0.004200000000000001,0.015,0.17,0.13,0.2140093456
2019-07-07 20:00:00,0.88824,0.00532,0.8882559316,0.018240000000000003,0.00532,0.019,0.87,0.0,0.87,0.1696,0.1328,0.2154065923,0.009600000000000001,0.0028,0.01,0.16,0.13,0.20615528130000002
2019-07-07 20:30:00,0.8744000000000001,0.004200000000000001,0.8744100869,0.014400000000000001,0.004200000000000001,0.015,0.86,0.0,0.86,0.14384000000000002,0.13112000000000001,0.1946340155,0.0038400000000000005,0.0011200000000000001,0.004,0.14,0.13,0.1910497317
2019-07-07 21:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.19096000000000002,0.15028000000000002,0.2430016461,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.15,0.24207436870000001
2019-07-07 21:30:00,0.82864,0.00252,0.8286438318,0.00864,0.00252,0.009000000000000001,0.8200000000000001,0.0,0.8200000000000001,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-07-07 22:00:00,0.7824800000000001,0.0036400000000000004,0.7824884664,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.77,0.0,0.77,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-07 22:30:00,0.80152,0.00336,0.8015270426000001,0.01152,0.00336,0.012,0.79,0.0,0.79,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-07 23:00:00,0.72016,0.005880000000000001,0.7201840043000001,0.02016,0.005880000000000001,0.021,0.7000000000000001,0.0,0.7000000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-07 23:30:00,0.6420800000000001,0.00644,0.6421122955,0.022080000000000002,0.00644,0.023,0.62,0.0,0.62,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-07-08 00:00:00,0.58304,0.00672,0.5830787254,0.02304,0.00672,0.024,0.56,0.0,0.56,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-08 00:30:00,0.55496,0.007280000000000001,0.5550077477,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.53,0.0,0.53,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-07-08 01:00:00,0.53768,0.0022400000000000002,0.5376846660000001,0.007680000000000001,0.0022400000000000002,0.008,0.53,0.0,0.53,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-08 01:30:00,0.53576,0.00168,0.535762634,0.00576,0.00168,0.006,0.53,0.0,0.53,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-07-08 02:00:00,0.53288,0.00084,0.5328806621000001,0.00288,0.00084,0.003,0.53,0.0,0.53,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-07-08 02:30:00,0.5309600000000001,0.00028000000000000003,0.5309600738,0.0009600000000000001,0.00028000000000000003,0.001,0.53,0.0,0.53,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-07-08 03:00:00,0.5209600000000001,0.00028000000000000003,0.5209600752,0.0009600000000000001,0.00028000000000000003,0.001,0.52,0.0,0.52,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-08 03:30:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2019-07-08 04:00:00,0.5596,0.0028,0.559607005,0.009600000000000001,0.0028,0.01,0.55,0.0,0.55,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-07-08 04:30:00,0.5644,0.004200000000000001,0.564415627,0.014400000000000001,0.004200000000000001,0.015,0.55,0.0,0.55,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-08 05:00:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-07-08 05:30:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2019-07-08 06:00:00,0.6209600000000001,-0.17972000000000002,0.6464445839,0.0009600000000000001,0.00028000000000000003,0.001,0.62,-0.18,0.6456004957,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-08 06:30:00,0.7509600000000001,-0.21972000000000003,0.7824434804,0.0009600000000000001,0.00028000000000000003,0.001,0.75,-0.22,0.7816009212,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-08 07:00:00,0.89,-0.13,0.8994442729000001,0.0,0.0,0.0,0.89,-0.13,0.8994442729000001,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-07-08 07:30:00,1.0,-0.13,1.0084145973,0.0,0.0,0.0,1.0,-0.13,1.0084145973,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-07-08 08:00:00,1.01,-0.13,1.0183319694,0.0,0.0,0.0,1.01,-0.13,1.0183319694,0.19,0.21,0.2831960452,0.0,0.0,0.0,0.19,0.21,0.2831960452
2019-07-08 08:30:00,1.12096,-0.14972000000000002,1.1309144088,0.0009600000000000001,0.00028000000000000003,0.001,1.12,-0.15,1.13,0.18,0.21,0.2765863337,0.0,0.0,0.0,0.18,0.21,0.2765863337
2019-07-08 09:00:00,1.12096,-0.14972000000000002,1.1309144088,0.0009600000000000001,0.00028000000000000003,0.001,1.12,-0.15,1.13,0.18,0.22,0.2842534081,0.0,0.0,0.0,0.18,0.22,0.2842534081
2019-07-08 09:30:00,1.12672,-0.14804,1.1364038895,0.00672,0.0019600000000000004,0.007,1.12,-0.15,1.13,0.16,0.27,0.31384709650000003,0.0,0.0,0.0,0.16,0.27,0.31384709650000003
2019-07-08 10:00:00,1.0248,-0.1486,1.0355177449,0.0048000000000000004,0.0014,0.005,1.02,-0.15,1.0309704166,0.14,0.25,0.2865309756,0.0,0.0,0.0,0.14,0.25,0.2865309756
2019-07-08 10:30:00,1.03976,-0.14132,1.049319875,0.02976,0.00868,0.031,1.01,-0.15,1.0210778619,-0.14,0.22,0.2607680962,0.0,0.0,0.0,-0.14,0.22,0.2607680962
2019-07-08 11:00:00,1.00168,-0.14076000000000002,1.0115217249,0.03168,0.00924,0.033,0.97,-0.15,0.9815294188,-0.14,0.24,0.2778488798,0.0,0.0,0.0,-0.14,0.24,0.2778488798
2019-07-08 11:30:00,0.97096,-0.14972000000000002,0.9824354432,0.0009600000000000001,0.00028000000000000003,0.001,0.97,-0.15,0.9815294188,-0.19,0.21,0.2831960452,0.0,0.0,0.0,-0.19,0.21,0.2831960452
2019-07-08 12:00:00,0.9605600000000001,-0.12692,0.9689087676,0.010560000000000002,0.0030800000000000003,0.011,0.9500000000000001,-0.13,0.9588534820000001,-0.18808000000000002,0.21056000000000002,0.2823288862,0.0019200000000000003,0.0005600000000000001,0.002,-0.19,0.21,0.2831960452
2019-07-08 12:30:00,0.87824,-0.14468,0.8900774124,0.018240000000000003,0.00532,0.019,0.86,-0.15,0.8729833904000001,-0.18712,0.22084,0.2894550051,0.00288,0.00084,0.003,-0.19,0.22,0.2906888371
2019-07-08 13:00:00,0.8228800000000001,-0.13916,0.834563958,0.00288,0.00084,0.003,0.8200000000000001,-0.14,0.8318653737,-0.19424000000000002,0.21168,0.2872935781,0.00576,0.00168,0.006,-0.2,0.21,0.29
2019-07-08 13:30:00,0.8248000000000001,0.12140000000000001,0.8336863919,0.0048000000000000004,0.0014,0.005,0.8200000000000001,0.12,0.8287339742000001,-0.18752000000000002,0.19364,0.26955556010000004,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.2,0.19,0.2758622845
2019-07-08 14:00:00,0.7548,-0.15860000000000002,0.7712826978,0.0048000000000000004,0.0014,0.005,0.75,-0.16,0.7668767828,-0.17424,0.19168000000000002,0.2590382211,0.00576,0.00168,0.006,-0.18,0.19,0.2617250466
2019-07-08 14:30:00,0.85384,-0.14888,0.8667225623,0.0038400000000000005,0.0011200000000000001,0.004,0.85,-0.15,0.8631338251,-0.16,0.2,0.2561249695,0.0,0.0,0.0,-0.16,0.2,0.2561249695
2019-07-08 15:00:00,0.8557600000000001,-0.14832,0.8685182784000001,0.00576,0.00168,0.006,0.85,-0.15,0.8631338251,-0.18808000000000002,0.22056,0.2898634161,0.0019200000000000003,0.0005600000000000001,0.002,-0.19,0.22,0.2906888371
2019-07-08 15:30:00,0.8663200000000001,0.00476,0.8663330768,0.01632,0.00476,0.017,0.85,0.0,0.85,-0.18808000000000002,0.23056000000000001,0.2975432742,0.0019200000000000003,0.0005600000000000001,0.002,-0.19,0.23,0.2983286778
2019-07-08 16:00:00,0.8738400000000001,0.0011200000000000001,0.8738407178,0.0038400000000000005,0.0011200000000000001,0.004,0.87,0.0,0.87,-0.20808000000000001,0.25056,0.3256955634,0.0019200000000000003,0.0005600000000000001,0.002,-0.21,0.25,0.3264965543
2019-07-08 16:30:00,0.89512,0.013160000000000002,0.8952167335000001,0.04512,0.013160000000000002,0.047,0.85,0.0,0.85,-0.18312,0.17784000000000003,0.2552645686,0.02688,0.007840000000000001,0.028,-0.21,0.17,0.27018512170000003
2019-07-08 17:00:00,0.9551200000000001,0.013160000000000002,0.9552106574,0.04512,0.013160000000000002,0.047,0.91,0.0,0.91,-0.11448000000000001,0.15036000000000002,0.1889809514,0.03552,0.010360000000000001,0.037,-0.15,0.14,0.2051828453
2019-07-08 17:30:00,1.00144,-0.11208000000000001,1.0076924134,0.06144000000000001,0.017920000000000002,0.064,0.9400000000000001,-0.13,0.9489467846,0.033600000000000005,0.14980000000000002,0.1535219854,0.033600000000000005,0.0098,0.035,0.0,0.14,0.14
2019-07-08 18:00:00,1.08416,0.01288,1.0842365056,0.044160000000000005,0.01288,0.046,1.04,0.0,1.04,0.16536,0.14448000000000003,0.2195868849,0.015360000000000002,0.0044800000000000005,0.016,0.15,0.14,0.2051828453
2019-07-08 18:30:00,1.08744,0.010920000000000001,1.0874948276,0.03744,0.010920000000000001,0.039,1.05,0.0,1.05,0.1948,0.1414,0.2407093683,0.0048000000000000004,0.0014,0.005,0.19,0.14,0.2360084744
2019-07-08 19:00:00,1.08688,0.007840000000000001,1.0869082758,0.02688,0.007840000000000001,0.028,1.06,0.0,1.06,0.27096000000000003,0.14028000000000002,0.3051193209,0.0009600000000000001,0.00028000000000000003,0.001,0.27,0.14,0.3041381265
2019-07-08 19:30:00,1.054,0.007,1.0540232445,0.024,0.007,0.025,1.03,0.0,1.03,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-07-08 20:00:00,1.04824,0.00532,1.0482534999,0.018240000000000003,0.00532,0.019,1.03,0.0,1.03,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-07-08 20:30:00,0.9963200000000001,0.00476,0.9963313706,0.01632,0.00476,0.017,0.98,0.0,0.98,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2019-07-08 21:00:00,0.9538400000000001,0.0011200000000000001,0.9538406576,0.0038400000000000005,0.0011200000000000001,0.004,0.9500000000000001,0.0,0.9500000000000001,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-07-08 21:30:00,0.9538400000000001,0.0011200000000000001,0.9538406576,0.0038400000000000005,0.0011200000000000001,0.004,0.9500000000000001,0.0,0.9500000000000001,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-08 22:00:00,0.8686400000000001,0.00252,0.8686436554,0.00864,0.00252,0.009000000000000001,0.86,0.0,0.86,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-07-08 22:30:00,0.8205600000000001,0.0030800000000000003,0.8205657804,0.010560000000000002,0.0030800000000000003,0.011,0.81,0.0,0.81,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-07-08 23:00:00,0.71672,0.0019600000000000004,0.7167226800000001,0.00672,0.0019600000000000004,0.007,0.71,0.0,0.71,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-07-08 23:30:00,0.65576,0.00168,0.655762152,0.00576,0.00168,0.006,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-09 00:00:00,0.6005600000000001,0.0030800000000000003,0.6005678979,0.010560000000000002,0.0030800000000000003,0.011,0.59,0.0,0.59,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-09 00:30:00,0.5644,0.004200000000000001,0.564415627,0.014400000000000001,0.004200000000000001,0.015,0.55,0.0,0.55,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-07-09 01:00:00,0.54288,0.00084,0.5428806499000001,0.00288,0.00084,0.003,0.54,0.0,0.54,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-09 01:30:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-09 02:00:00,0.5309600000000001,0.00028000000000000003,0.5309600738,0.0009600000000000001,0.00028000000000000003,0.001,0.53,0.0,0.53,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-07-09 02:30:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-07-09 03:00:00,0.5238400000000001,0.0011200000000000001,0.5238411973,0.0038400000000000005,0.0011200000000000001,0.004,0.52,0.0,0.52,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-09 03:30:00,0.56344,0.003920000000000001,0.5634536361,0.01344,0.003920000000000001,0.014,0.55,0.0,0.55,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-07-09 04:00:00,0.55344,0.003920000000000001,0.5534538825,0.01344,0.003920000000000001,0.014,0.54,0.0,0.54,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-07-09 04:30:00,0.55152,0.00336,0.5515302349,0.01152,0.00336,0.012,0.54,0.0,0.54,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-09 05:00:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-09 05:30:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,-0.23,0.14,0.2692582404,0.0,0.0,0.0,-0.23,0.14,0.2692582404
2019-07-09 06:00:00,0.64,-0.13,0.6530696747,0.0,0.0,0.0,0.64,-0.13,0.6530696747,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-09 06:30:00,0.84,-0.17,0.8570297544000001,0.0,0.0,0.0,0.84,-0.17,0.8570297544000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-09 07:00:00,0.92,-0.13,0.9291393867000001,0.0,0.0,0.0,0.92,-0.13,0.9291393867000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-09 07:30:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.14,0.16,0.2126029163,0.0,0.0,0.0,0.14,0.16,0.2126029163
2019-07-09 08:00:00,1.10192,-0.14944000000000002,1.1120071942,0.0019200000000000003,0.0005600000000000001,0.002,1.1,-0.15,1.1101801656,0.2,0.19,0.2758622845,0.0,0.0,0.0,0.2,0.19,0.2758622845
2019-07-09 08:30:00,1.04384,-0.13888,1.0530382709,0.0038400000000000005,0.0011200000000000001,0.004,1.04,-0.14,1.0493807698,0.16,0.19,0.248394847,0.0,0.0,0.0,0.16,0.19,0.248394847
2019-07-09 09:00:00,1.02288,-0.13916,1.0323027657,0.00288,0.00084,0.003,1.02,-0.14,1.0295630141,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-07-09 09:30:00,1.0344,-0.1358,1.04327609,0.014400000000000001,0.004200000000000001,0.015,1.02,-0.14,1.0295630141,-0.11,0.23,0.2549509757,0.0,0.0,0.0,-0.11,0.23,0.2549509757
2019-07-09 10:00:00,0.9359200000000001,-0.13244,0.9452442013000001,0.025920000000000002,0.007560000000000001,0.027,0.91,-0.14,0.9207062507,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-07-09 10:30:00,0.97416,-0.12712,0.9824190552000001,0.044160000000000005,0.01288,0.046,0.93,-0.14,0.9404786016000001,-0.16,0.24,0.28844410200000004,0.0,0.0,0.0,-0.16,0.24,0.28844410200000004
2019-07-09 11:00:00,0.9693600000000001,-0.12852000000000002,0.9778426254,0.039360000000000006,0.01148,0.041,0.93,-0.14,0.9404786016000001,-0.16,0.24,0.28844410200000004,0.0,0.0,0.0,-0.16,0.24,0.28844410200000004
2019-07-09 11:30:00,0.95264,-0.13048,0.9615341908,0.03264,0.00952,0.034,0.92,-0.14,0.9305912099,-0.16,0.24,0.28844410200000004,0.0,0.0,0.0,-0.16,0.24,0.28844410200000004
2019-07-09 12:00:00,1.00112,-0.13384000000000001,1.0100269303,0.021120000000000003,0.0061600000000000005,0.022,0.98,-0.14,0.9899494937000001,-0.14,0.22,0.2607680962,0.0,0.0,0.0,-0.14,0.22,0.2607680962
2019-07-09 12:30:00,1.00728,-0.14496,1.0176573097,0.01728,0.00504,0.018000000000000002,0.99,-0.15,1.0012991561,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2
2019-07-09 13:00:00,0.9928800000000001,-0.14916000000000001,1.0040216133,0.00288,0.00084,0.003,0.99,-0.15,1.0012991561,-0.02,0.2,0.2009975124,0.0,0.0,0.0,-0.02,0.2,0.2009975124
2019-07-09 13:30:00,0.9863200000000001,-0.12524000000000002,0.9942395084000001,0.01632,0.00476,0.017,0.97,-0.13,0.9786725704,-0.14,0.2,0.2441311123,0.0,0.0,0.0,-0.14,0.2,0.2441311123
2019-07-09 14:00:00,1.0044,-0.1258,1.0122474994,0.014400000000000001,0.004200000000000001,0.015,0.99,-0.13,0.9984988733000001,-0.12,0.2,0.2332380758,0.0,0.0,0.0,-0.12,0.2,0.2332380758
2019-07-09 14:30:00,1.01496,-0.14272,1.0249452668,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.99,-0.15,1.0012991561,-0.13,0.2,0.2385372088,0.0,0.0,0.0,-0.13,0.2,0.2385372088
2019-07-09 15:00:00,0.9630400000000001,-0.14328000000000002,0.9736401799000001,0.02304,0.00672,0.024,0.9400000000000001,-0.15,0.9518928511,0.0,0.23,0.23,0.0,0.0,0.0,0.0,0.23,0.23
2019-07-09 15:30:00,0.9892000000000001,-0.1444,0.9996839501,0.019200000000000002,0.0056,0.02,0.97,-0.15,0.9815294188,0.0,0.21,0.21,0.0,0.0,0.0,0.0,0.21,0.21
2019-07-09 16:00:00,0.9911200000000001,-0.12384,0.9988269119000001,0.021120000000000003,0.0061600000000000005,0.022,0.97,-0.13,0.9786725704,0.13,0.21,0.24698178070000001,0.0,0.0,0.0,0.13,0.21,0.24698178070000001
2019-07-09 16:30:00,1.02592,-0.12244000000000001,1.0332005614,0.025920000000000002,0.007560000000000001,0.027,1.0,-0.13,1.0084145973,0.13,0.18,0.2220360331,0.0,0.0,0.0,0.13,0.18,0.2220360331
2019-07-09 17:00:00,1.05112,-0.12384,1.0583900982,0.021120000000000003,0.0061600000000000005,0.022,1.03,-0.13,1.0381714695,0.1348,0.1414,0.1953586445,0.0048000000000000004,0.0014,0.005,0.13,0.14,0.1910497317
2019-07-09 17:30:00,1.07496,0.007280000000000001,1.0749846511,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.05,0.0,1.05,0.15192,0.14056000000000002,0.2069705293,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.14,0.2051828453
2019-07-09 18:00:00,1.15536,0.0044800000000000005,1.1553686857,0.015360000000000002,0.0044800000000000005,0.016,1.1400000000000001,0.0,1.1400000000000001,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-07-09 18:30:00,1.11496,0.007280000000000001,1.1149837667,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.09,0.0,1.09,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-07-09 19:00:00,1.1592,0.0056,1.1592135265,0.019200000000000002,0.0056,0.02,1.1400000000000001,0.0,1.1400000000000001,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-07-09 19:30:00,1.1244,0.004200000000000001,1.1244078442,0.014400000000000001,0.004200000000000001,0.015,1.11,0.0,1.11,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-07-09 20:00:00,0.9982400000000001,0.00532,0.9982541760000001,0.018240000000000003,0.00532,0.019,0.98,0.0,0.98,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-07-09 20:30:00,0.97152,0.00336,0.9715258103000001,0.01152,0.00336,0.012,0.96,0.0,0.96,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-09 21:00:00,0.8909600000000001,0.00028000000000000003,0.8909600440000001,0.0009600000000000001,0.00028000000000000003,0.001,0.89,0.0,0.89,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-09 21:30:00,0.89768,0.0022400000000000002,0.8976827948,0.007680000000000001,0.0022400000000000002,0.008,0.89,0.0,0.89,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-07-09 22:00:00,0.8605600000000001,0.0030800000000000003,0.8605655117000001,0.010560000000000002,0.0030800000000000003,0.011,0.85,0.0,0.85,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-07-09 22:30:00,0.81864,0.00252,0.8186438786,0.00864,0.00252,0.009000000000000001,0.81,0.0,0.81,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-09 23:00:00,0.7415200000000001,0.00336,0.7415276124,0.01152,0.00336,0.012,0.73,0.0,0.73,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-09 23:30:00,0.64056,0.0030800000000000003,0.6405674047000001,0.010560000000000002,0.0030800000000000003,0.011,0.63,0.0,0.63,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-10 00:00:00,0.59248,0.0036400000000000004,0.5924911814,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.58,0.0,0.58,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-10 00:30:00,0.56728,0.00504,0.5673023885,0.01728,0.00504,0.018000000000000002,0.55,0.0,0.55,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-10 01:00:00,0.53576,0.00168,0.535762634,0.00576,0.00168,0.006,0.53,0.0,0.53,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-10 01:30:00,0.5319200000000001,0.0005600000000000001,0.5319202948,0.0019200000000000003,0.0005600000000000001,0.002,0.53,0.0,0.53,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-07-10 02:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-10 02:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-07-10 03:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-10 03:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2019-07-10 04:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.2,0.15,0.25,0.0,0.0,0.0,-0.2,0.15,0.25
2019-07-10 04:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-10 05:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.21,0.15,0.25806975800000004,0.0,0.0,0.0,-0.21,0.15,0.25806975800000004
2019-07-10 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-10 06:00:00,0.68,-0.22,0.7147027354000001,0.0,0.0,0.0,0.68,-0.22,0.7147027354000001,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-10 06:30:00,0.8,-0.24,0.8352245207000001,0.0,0.0,0.0,0.8,-0.24,0.8352245207000001,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-07-10 07:00:00,0.9157600000000001,-0.13832,0.9261472885,0.00576,0.00168,0.006,0.91,-0.14,0.9207062507,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-10 07:30:00,1.05768,-0.13776000000000002,1.066613707,0.007680000000000001,0.0022400000000000002,0.008,1.05,-0.14,1.0592922165,0.16,0.17,0.2334523506,0.0,0.0,0.0,0.16,0.17,0.2334523506
2019-07-10 08:00:00,1.07112,-0.13384000000000001,1.0794494893,0.021120000000000003,0.0061600000000000005,0.022,1.05,-0.14,1.0592922165,0.21,0.22,0.3041381265,0.0,0.0,0.0,0.21,0.22,0.3041381265
2019-07-10 08:30:00,1.05592,-0.13244,1.0641933095,0.025920000000000002,0.007560000000000001,0.027,1.03,-0.14,1.0394710193,0.21,0.22,0.3041381265,0.0,0.0,0.0,0.21,0.22,0.3041381265
2019-07-10 09:00:00,1.06632,-0.13524,1.0748619446,0.01632,0.00476,0.017,1.05,-0.14,1.0592922165,0.17,0.24,0.2941088234,0.0,0.0,0.0,0.17,0.24,0.2941088234
2019-07-10 09:30:00,1.0836000000000001,-0.1302,1.0913940627,0.033600000000000005,0.0098,0.035,1.05,-0.14,1.0592922165,0.14,0.28,0.31304951680000004,0.0,0.0,0.0,0.14,0.28,0.31304951680000004
2019-07-10 10:00:00,1.06456,-0.12992,1.072458484,0.03456,0.01008,0.036000000000000004,1.03,-0.14,1.0394710193,-0.13,0.23,0.2641968963,0.0,0.0,0.0,-0.13,0.23,0.2641968963
2019-07-10 10:30:00,0.9508800000000001,-0.12516000000000002,0.9590817483,0.05088,0.01484,0.053,0.9,-0.14,0.9108238029,-0.16808,0.22056,0.2773041651,0.0019200000000000003,0.0005600000000000001,0.002,-0.17,0.22,0.2780287755
2019-07-10 11:00:00,1.04456,-0.12992,1.0526085692,0.03456,0.01008,0.036000000000000004,1.01,-0.14,1.019656805,-0.15904000000000001,0.20028,0.25574557670000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.2,0.2561249695
2019-07-10 11:30:00,1.06688,-0.15216000000000002,1.0776760181,0.02688,0.007840000000000001,0.028,1.04,-0.16,1.052235715,-0.16,0.2,0.2561249695,0.0,0.0,0.0,-0.16,0.2,0.2561249695
2019-07-10 12:00:00,1.06688,-0.15216000000000002,1.0776760181,0.02688,0.007840000000000001,0.028,1.04,-0.16,1.052235715,-0.14,0.24,0.2778488798,0.0,0.0,0.0,-0.14,0.24,0.2778488798
2019-07-10 12:30:00,1.0336,-0.1302,1.0417682084,0.033600000000000005,0.0098,0.035,1.0,-0.14,1.0097524449,0.0,0.22,0.22,0.0,0.0,0.0,0.0,0.22,0.22
2019-07-10 13:00:00,1.07864,-0.14748,1.0886756174,0.00864,0.00252,0.009000000000000001,1.07,-0.15,1.0804628638,0.14,0.23,0.2692582404,0.0,0.0,0.0,0.14,0.23,0.2692582404
2019-07-10 13:30:00,1.00688,-0.14216,1.0168661662,0.02688,0.007840000000000001,0.028,0.98,-0.15,0.9914131329,-0.12,0.22,0.2505992817,0.0,0.0,0.0,-0.12,0.22,0.2505992817
2019-07-10 14:00:00,0.9914400000000001,-0.11208000000000001,0.9977550802,0.06144000000000001,0.017920000000000002,0.064,0.93,-0.13,0.9390420651,-0.14,0.23,0.2692582404,0.0,0.0,0.0,-0.14,0.23,0.2692582404
2019-07-10 14:30:00,0.9828,-0.11460000000000001,0.9894589431,0.0528,0.0154,0.055,0.93,-0.13,0.9390420651,-0.14,0.21,0.2523885893,0.0,0.0,0.0,-0.14,0.21,0.2523885893
2019-07-10 15:00:00,0.9293600000000001,-0.11852000000000001,0.9368868662000001,0.039360000000000006,0.01148,0.041,0.89,-0.13,0.8994442729000001,-0.14,0.21,0.2523885893,0.0,0.0,0.0,-0.14,0.21,0.2523885893
2019-07-10 15:30:00,0.96784,-0.12188000000000002,0.9754839824,0.027840000000000004,0.00812,0.029,0.9400000000000001,-0.13,0.9489467846,-0.14,0.2,0.2441311123,0.0,0.0,0.0,-0.14,0.2,0.2441311123
2019-07-10 16:00:00,0.9726400000000001,-0.12048,0.9800734666,0.03264,0.00952,0.034,0.9400000000000001,-0.13,0.9489467846,0.13,0.2,0.2385372088,0.0,0.0,0.0,0.13,0.2,0.2385372088
2019-07-10 16:30:00,1.0384,-0.1188,1.0451736698,0.038400000000000004,0.0112,0.04,1.0,-0.13,1.0084145973,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-07-10 17:00:00,1.07264,-0.12048,1.0793850101,0.03264,0.00952,0.034,1.04,-0.13,1.0480935073,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-07-10 17:30:00,1.05648,-0.11936000000000001,1.0632012039,0.036480000000000005,0.01064,0.038,1.02,-0.13,1.0282509421,0.14248000000000002,0.15364,0.20953710890000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.13,0.15,0.1984943324
2019-07-10 18:00:00,1.06896,0.014280000000000001,1.0690553774,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.02,0.0,1.02,0.1444,0.1542,0.2112557692,0.014400000000000001,0.004200000000000001,0.015,0.13,0.15,0.1984943324
2019-07-10 18:30:00,1.0832,0.0126,1.0832732804,0.0432,0.0126,0.045,1.04,0.0,1.04,0.1948,0.16140000000000002,0.2529762835,0.0048000000000000004,0.0014,0.005,0.19,0.16,0.248394847
2019-07-10 19:00:00,1.06648,0.01064,1.066533075,0.036480000000000005,0.01064,0.038,1.03,0.0,1.03,0.17384000000000002,0.14112000000000002,0.2239089101,0.0038400000000000005,0.0011200000000000001,0.004,0.17,0.14,0.22022715550000002
2019-07-10 19:30:00,1.024,0.007,1.0240239255,0.024,0.007,0.025,1.0,0.0,1.0,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-07-10 20:00:00,0.99592,-0.21244000000000002,1.0183257828,0.025920000000000002,0.007560000000000001,0.027,0.97,-0.22,0.9946356117,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-10 20:30:00,1.00208,-0.21356000000000003,1.0245839155,0.022080000000000002,0.00644,0.023,0.98,-0.22,1.0043903624,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-07-10 21:00:00,0.9567200000000001,0.0019600000000000004,0.9567220077,0.00672,0.0019600000000000004,0.007,0.9500000000000001,0.0,0.9500000000000001,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-07-10 21:30:00,0.92056,0.0030800000000000003,0.9205651525,0.010560000000000002,0.0030800000000000003,0.011,0.91,0.0,0.91,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-07-10 22:00:00,0.8553600000000001,0.0044800000000000005,0.8553717321000001,0.015360000000000002,0.0044800000000000005,0.016,0.84,0.0,0.84,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-07-10 22:30:00,0.81864,0.00252,0.8186438786,0.00864,0.00252,0.009000000000000001,0.81,0.0,0.81,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-10 23:00:00,0.75536,0.0044800000000000005,0.7553732852,0.015360000000000002,0.0044800000000000005,0.016,0.74,0.0,0.74,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-10 23:30:00,0.6844,0.004200000000000001,0.6844128871,0.014400000000000001,0.004200000000000001,0.015,0.67,0.0,0.67,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-11 00:00:00,0.5944,0.004200000000000001,0.5944148383,0.014400000000000001,0.004200000000000001,0.015,0.58,0.0,0.58,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-11 00:30:00,0.5782400000000001,0.00532,0.5782644724,0.018240000000000003,0.00532,0.019,0.56,0.0,0.56,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-07-11 01:00:00,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-07-11 01:30:00,0.54384,0.0011200000000000001,0.5438411533,0.0038400000000000005,0.0011200000000000001,0.004,0.54,0.0,0.54,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-07-11 02:00:00,0.5319200000000001,0.0005600000000000001,0.5319202948,0.0019200000000000003,0.0005600000000000001,0.002,0.53,0.0,0.53,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-11 02:30:00,0.53288,0.00084,0.5328806621000001,0.00288,0.00084,0.003,0.53,0.0,0.53,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-11 03:00:00,0.54096,0.00028000000000000003,0.5409600725,0.0009600000000000001,0.00028000000000000003,0.001,0.54,0.0,0.54,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-11 03:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-11 04:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-11 04:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.23,0.14,0.2692582404,0.0,0.0,0.0,-0.23,0.14,0.2692582404
2019-07-11 05:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-11 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-11 06:00:00,0.64,-0.13,0.6530696747,0.0,0.0,0.0,0.64,-0.13,0.6530696747,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-11 06:30:00,0.8,-0.2,0.8246211251000001,0.0,0.0,0.0,0.8,-0.2,0.8246211251000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-11 07:00:00,0.9209600000000001,-0.13972,0.9314982555,0.0009600000000000001,0.00028000000000000003,0.001,0.92,-0.14,0.9305912099,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-11 07:30:00,0.98672,-0.13804000000000002,0.9963289617000001,0.00672,0.0019600000000000004,0.007,0.98,-0.14,0.9899494937000001,0.16,0.17,0.2334523506,0.0,0.0,0.0,0.16,0.17,0.2334523506
2019-07-11 08:00:00,1.05344,-0.13608,1.0621928262,0.01344,0.003920000000000001,0.014,1.04,-0.14,1.0493807698,0.23,0.2,0.3047950131,0.0,0.0,0.0,0.23,0.2,0.3047950131
2019-07-11 08:30:00,1.03784,-0.15188000000000001,1.0488943703,0.027840000000000004,0.00812,0.029,1.01,-0.16,1.0225947389,0.18,0.22,0.2842534081,0.0,0.0,0.0,0.18,0.22,0.2842534081
2019-07-11 09:00:00,1.04536,-0.15552000000000002,1.0568651759,0.015360000000000002,0.0044800000000000005,0.016,1.03,-0.16,1.0423531072,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-07-11 09:30:00,1.08688,-0.16216000000000003,1.0989103694,0.02688,0.007840000000000001,0.028,1.06,-0.17,1.0735455277,0.14,0.26,0.2952964612,0.0,0.0,0.0,0.14,0.26,0.2952964612
2019-07-11 10:00:00,1.03496,-0.13272,1.0434350962,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.01,-0.14,1.019656805,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-07-11 10:30:00,1.02648,-0.13936,1.0358969061,0.036480000000000005,0.01064,0.038,0.99,-0.15,1.0012991561,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-07-11 11:00:00,1.08784,-0.16188000000000002,1.0998186214,0.027840000000000004,0.00812,0.029,1.06,-0.17,1.0735455277,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-07-11 11:30:00,1.03456,-0.14992000000000003,1.0453661559,0.03456,0.01008,0.036000000000000004,1.0,-0.16,1.0127191121,-0.18712,0.22084,0.2894550051,0.00288,0.00084,0.003,-0.19,0.22,0.2906888371
2019-07-11 12:00:00,1.09016,-0.13412000000000002,1.0983792605,0.02016,0.005880000000000001,0.021,1.07,-0.14,1.0791200119,0.0,0.22,0.22,0.0,0.0,0.0,0.0,0.22,0.22
2019-07-11 12:30:00,1.04784,-0.15188000000000001,1.0587899697,0.027840000000000004,0.00812,0.029,1.02,-0.16,1.0324727599,-0.18424000000000001,0.22168000000000002,0.2882471162,0.00576,0.00168,0.006,-0.19,0.22,0.2906888371
2019-07-11 13:00:00,0.9792000000000001,-0.1444,0.9897898767000001,0.019200000000000002,0.0056,0.02,0.96,-0.15,0.9716480844000001,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-07-11 13:30:00,0.9792000000000001,-0.1544,0.9912981388000001,0.019200000000000002,0.0056,0.02,0.96,-0.16,0.9732420048,0.14,0.2,0.2441311123,0.0,0.0,0.0,0.14,0.2,0.2441311123
2019-07-11 14:00:00,1.00128,-0.14796,1.0121530517,0.041280000000000004,0.01204,0.043000000000000003,0.96,-0.16,0.9732420048,0.5700000000000001,0.2,0.6040695324,0.0,0.0,0.0,0.5700000000000001,0.2,0.6040695324
2019-07-11 14:30:00,0.9799200000000001,-0.12544000000000002,0.9879161908,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.93,-0.14,0.9404786016000001,0.69288,0.16084,0.7113031702,0.00288,0.00084,0.003,0.6900000000000001,0.16,0.7083078427
2019-07-11 15:00:00,0.9674400000000001,-0.19908,0.9877109901000001,0.03744,0.010920000000000001,0.039,0.93,-0.21,0.9534149149000001,0.77,0.17,0.7885429601,0.0,0.0,0.0,0.77,0.17,0.7885429601
2019-07-11 15:30:00,1.00264,-0.18048,1.0187541411,0.03264,0.00952,0.034,0.97,-0.19,0.9884331035,0.29,0.22,0.3640054945,0.0,0.0,0.0,0.29,0.22,0.3640054945
2019-07-11 16:00:00,0.99992,-0.15544000000000002,1.0119296418,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9500000000000001,-0.17,0.9650906693,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-07-11 16:30:00,1.03128,-0.18796000000000002,1.0482687632,0.041280000000000004,0.01204,0.043000000000000003,0.99,-0.2,1.01,0.09,0.17,0.19235384060000002,0.0,0.0,0.0,0.09,0.17,0.19235384060000002
2019-07-11 17:00:00,1.07016,-0.17412000000000002,1.0842325396,0.02016,0.005880000000000001,0.021,1.05,-0.18,1.0653168543,0.14096,0.14028000000000002,0.1988672924,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.14,0.1979898987
2019-07-11 17:30:00,1.08824,-0.12468000000000001,1.0953590279,0.018240000000000003,0.00532,0.019,1.07,-0.13,1.0778682665,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-07-11 18:00:00,1.18688,0.007840000000000001,1.1869058935,0.02688,0.007840000000000001,0.028,1.16,0.0,1.16,0.17096,0.14028000000000002,0.2211465577,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.14,0.22022715550000002
2019-07-11 18:30:00,1.18496,0.007280000000000001,1.1849823627,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.16,0.0,1.16,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-07-11 19:00:00,1.14208,0.00644,1.1420981569,0.022080000000000002,0.00644,0.023,1.12,0.0,1.12,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-07-11 19:30:00,1.08496,0.007280000000000001,1.0849844239,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.06,0.0,1.06,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-07-11 20:00:00,1.03304,0.00672,1.0330618568,0.02304,0.00672,0.024,1.01,0.0,1.01,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-07-11 20:30:00,0.9844,0.004200000000000001,0.9844089597000001,0.014400000000000001,0.004200000000000001,0.015,0.97,0.0,0.97,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-11 21:00:00,0.94576,0.00168,0.9457614921,0.00576,0.00168,0.006,0.9400000000000001,0.0,0.9400000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-11 21:30:00,0.8996000000000001,0.0028,0.8996043575,0.009600000000000001,0.0028,0.01,0.89,0.0,0.89,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-07-11 22:00:00,0.8405600000000001,0.0030800000000000003,0.8405656429,0.010560000000000002,0.0030800000000000003,0.011,0.8300000000000001,0.0,0.8300000000000001,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-07-11 22:30:00,0.7972800000000001,0.00504,0.79729593,0.01728,0.00504,0.018000000000000002,0.78,0.0,0.78,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-07-11 23:00:00,0.7244,0.004200000000000001,0.7244121755,0.014400000000000001,0.004200000000000001,0.015,0.71,0.0,0.71,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-11 23:30:00,0.6876800000000001,0.0022400000000000002,0.6876836482,0.007680000000000001,0.0022400000000000002,0.008,0.68,0.0,0.68,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-12 00:00:00,0.60728,0.00504,0.6073009139000001,0.01728,0.00504,0.018000000000000002,0.59,0.0,0.59,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-12 00:30:00,0.5792,0.0056,0.5792270712,0.019200000000000002,0.0056,0.02,0.56,0.0,0.56,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-12 01:00:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-12 01:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-12 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-12 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-12 03:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-12 03:30:00,0.5744,0.004200000000000001,0.5744153549000001,0.014400000000000001,0.004200000000000001,0.015,0.56,0.0,0.56,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
