Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-12 04:00:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.18,0.16,0.24083189160000001,0.0,0.0,0.0,-0.18,0.16,0.24083189160000001
2019-07-12 04:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-07-12 05:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-07-12 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-12 06:00:00,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-12 06:30:00,0.78,-0.19,0.8028075735,0.0,0.0,0.0,0.78,-0.19,0.8028075735,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-12 07:00:00,0.8928800000000001,-0.20916,0.9170510346,0.00288,0.00084,0.003,0.89,-0.21,0.9144397192,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-07-12 07:30:00,1.03016,-0.13412000000000002,1.0388540802,0.02016,0.005880000000000001,0.021,1.01,-0.14,1.019656805,0.13,0.17,0.2140093456,0.0,0.0,0.0,0.13,0.17,0.2140093456
2019-07-12 08:00:00,1.04744,-0.12908,1.0553635393,0.03744,0.010920000000000001,0.039,1.01,-0.14,1.019656805,0.13,0.2,0.2385372088,0.0,0.0,0.0,0.13,0.2,0.2385372088
2019-07-12 08:30:00,1.10456,-0.14992000000000003,1.114687759,0.03456,0.01008,0.036000000000000004,1.07,-0.16,1.081896483,0.13,0.21,0.24698178070000001,0.0,0.0,0.0,0.13,0.21,0.24698178070000001
2019-07-12 09:00:00,1.01976,-0.12132000000000001,1.0269513134,0.02976,0.00868,0.031,0.99,-0.13,0.9984988733000001,-0.1,0.22,0.24166091950000002,0.0,0.0,0.0,-0.1,0.22,0.24166091950000002
2019-07-12 09:30:00,1.03376,-0.11432,1.0400619212,0.05376,0.015680000000000003,0.056,0.98,-0.13,0.9885848471,-0.13904000000000002,0.24028000000000002,0.2776087174,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.24,0.2778488798
2019-07-12 10:00:00,0.9743200000000001,-0.11124,0.9806496826000001,0.06432,0.018760000000000002,0.067,0.91,-0.13,0.9192388155000001,-0.18,0.26,0.316227766,0.0,0.0,0.0,-0.18,0.26,0.316227766
2019-07-12 10:30:00,0.96352,-0.10564000000000001,0.9692938667000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.88,-0.13,0.8895504483000001,-0.20712000000000003,0.24084000000000003,0.31765169600000004,0.00288,0.00084,0.003,-0.21,0.24,0.3189043744
2019-07-12 11:00:00,0.99104,-0.13928000000000001,1.0007792963,0.07104,0.020720000000000002,0.074,0.92,-0.16,0.9338094024,-0.20424,0.24168,0.3164225024,0.00576,0.00168,0.006,-0.21,0.24,0.3189043744
2019-07-12 11:30:00,0.93608,-0.11656000000000001,0.9433090692,0.04608,0.01344,0.048,0.89,-0.13,0.8994442729000001,-0.23424000000000003,0.24168,0.33656737810000004,0.00576,0.00168,0.006,-0.24,0.24,0.339411255
2019-07-12 12:00:00,0.9900800000000001,-0.10956,0.9961233859,0.07008,0.020440000000000003,0.073,0.92,-0.13,0.9291393867000001,-0.1952,0.2414,0.3104464527,0.0048000000000000004,0.0014,0.005,-0.2,0.24,0.312409987
2019-07-12 12:30:00,0.9977600000000001,-0.10732000000000001,1.003515122,0.07776000000000001,0.022680000000000002,0.081,0.92,-0.13,0.9291393867000001,-0.17504,0.17728000000000002,0.24913289630000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.2,0.17,0.26248809500000003
2019-07-12 13:00:00,0.9699200000000001,-0.11544000000000001,0.9767656833,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.92,-0.13,0.9291393867000001,-0.17272,0.14504,0.22554112710000002,0.01728,0.00504,0.018000000000000002,-0.19,0.14,0.2360084744
2019-07-12 13:30:00,0.89968,-0.10676000000000001,0.9059921633,0.07968,0.02324,0.083,0.8200000000000001,-0.13,0.8302409289,-0.2376,0.1582,0.28544876950000003,0.062400000000000004,0.0182,0.065,-0.30000000000000004,0.14,0.3310589071
2019-07-12 14:00:00,0.9212,-0.1034,0.9269848974,0.0912,0.026600000000000002,0.095,0.8300000000000001,-0.13,0.8401190392000001,-0.22336000000000003,0.15652000000000002,0.27274200260000003,0.05664,0.01652,0.059000000000000004,-0.28,0.14,0.31304951680000004
2019-07-12 14:30:00,0.88792,-0.12144,0.8961861414000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.79,-0.15,0.8041144197000001,-0.26512,0.16184,0.3106135863,0.07488,0.021840000000000002,0.078,-0.34,0.14,0.3676955262
2019-07-12 15:00:00,0.8412000000000001,-0.1534,0.8550725115000001,0.0912,0.026600000000000002,0.095,0.75,-0.18,0.7712976079,-0.21992,0.16044,0.27222380500000004,0.07008,0.020440000000000003,0.073,-0.29,0.14,0.3220248438
2019-07-12 15:30:00,0.88792,-0.10144,0.8936956977,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.79,-0.13,0.800624756,-0.27128,0.16296000000000002,0.316462952,0.07872000000000001,0.02296,0.082,-0.35000000000000003,0.14,0.3769615365
2019-07-12 16:00:00,0.8712000000000001,-0.12340000000000001,0.8798960166,0.0912,0.026600000000000002,0.095,0.78,-0.15,0.7942921377000001,-0.2136,0.1652,0.270029628,0.0864,0.0252,0.09,-0.30000000000000004,0.14,0.3310589071
2019-07-12 16:30:00,0.8987200000000001,-0.20704000000000003,0.9222598332,0.07872000000000001,0.02296,0.082,0.8200000000000001,-0.23,0.8516454661,-0.21608000000000002,0.16156,0.26980029650000004,0.07392,0.021560000000000003,0.077,-0.29,0.14,0.3220248438
2019-07-12 17:00:00,0.8476,0.016800000000000002,0.8477664773,0.057600000000000005,0.016800000000000002,0.06,0.79,0.0,0.79,-0.14336000000000002,0.15652000000000002,0.2122512662,0.05664,0.01652,0.059000000000000004,-0.2,0.14,0.2441311123
2019-07-12 17:30:00,0.9060800000000001,0.01344,0.9061796731,0.04608,0.01344,0.048,0.86,0.0,0.86,-0.0964,0.14980000000000002,0.1781375873,0.033600000000000005,0.0098,0.035,-0.13,0.14,0.1910497317
2019-07-12 18:00:00,0.9856800000000001,0.01624,0.9858137755,0.05568000000000001,0.01624,0.058,0.93,0.0,0.93,0.033600000000000005,0.14980000000000002,0.1535219854,0.033600000000000005,0.0098,0.035,0.0,0.14,0.14
2019-07-12 18:30:00,1.04224,0.012320000000000001,1.0423128129,0.04224000000000001,0.012320000000000001,0.044,1.0,0.0,1.0,0.16632000000000002,0.14476,0.22049444440000002,0.01632,0.00476,0.017,0.15,0.14,0.2051828453
2019-07-12 19:00:00,1.00568,0.01624,1.0058111155,0.05568000000000001,0.01624,0.058,0.9500000000000001,0.0,0.9500000000000001,0.18072000000000002,0.14896,0.23419820670000002,0.030720000000000004,0.008960000000000001,0.032,0.15,0.14,0.2051828453
2019-07-12 19:30:00,0.9484,0.0112,0.9484661301,0.038400000000000004,0.0112,0.04,0.91,0.0,0.91,0.1492,0.1456,0.2084706214,0.019200000000000002,0.0056,0.02,0.13,0.14,0.1910497317
2019-07-12 20:00:00,0.9164800000000001,0.01064,0.9165417612000001,0.036480000000000005,0.01064,0.038,0.88,0.0,0.88,0.15960000000000002,0.1428,0.2141588196,0.009600000000000001,0.0028,0.01,0.15,0.14,0.2051828453
2019-07-12 20:30:00,0.9393600000000001,0.01148,0.9394301464,0.039360000000000006,0.01148,0.041,0.9,0.0,0.9,0.14288,0.14084000000000002,0.2006255218,0.00288,0.00084,0.003,0.14,0.14,0.1979898987
2019-07-12 21:00:00,0.8934400000000001,0.003920000000000001,0.8934485995,0.01344,0.003920000000000001,0.014,0.88,0.0,0.88,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-12 21:30:00,0.8582400000000001,0.00532,0.8582564885,0.018240000000000003,0.00532,0.019,0.84,0.0,0.84,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-12 22:00:00,0.8592000000000001,0.0056,0.8592182493,0.019200000000000002,0.0056,0.02,0.84,0.0,0.84,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-12 22:30:00,0.8411200000000001,0.0061600000000000005,0.8411425563,0.021120000000000003,0.0061600000000000005,0.022,0.8200000000000001,0.0,0.8200000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-12 23:00:00,0.75112,0.0061600000000000005,0.7511452589000001,0.021120000000000003,0.0061600000000000005,0.022,0.73,0.0,0.73,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-12 23:30:00,0.6830400000000001,0.00672,0.6830730561,0.02304,0.00672,0.024,0.66,0.0,0.66,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-13 00:00:00,0.6192000000000001,0.0056,0.6192253225000001,0.019200000000000002,0.0056,0.02,0.6000000000000001,0.0,0.6000000000000001,-0.16,0.15,0.219317122,0.0,0.0,0.0,-0.16,0.15,0.219317122
2019-07-13 00:30:00,0.61168,0.00924,0.6117497855,0.03168,0.00924,0.033,0.58,0.0,0.58,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-07-13 01:00:00,0.57152,0.00336,0.5715298767,0.01152,0.00336,0.012,0.56,0.0,0.56,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-07-13 01:30:00,0.5496,0.0028,0.5496071324,0.009600000000000001,0.0028,0.01,0.54,0.0,0.54,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2019-07-13 02:00:00,0.54384,0.0011200000000000001,0.5438411533,0.0038400000000000005,0.0011200000000000001,0.004,0.54,0.0,0.54,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-07-13 02:30:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-13 03:00:00,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-13 03:30:00,0.5782400000000001,0.00532,0.5782644724,0.018240000000000003,0.00532,0.019,0.56,0.0,0.56,-0.24,0.13,0.2729468813,0.0,0.0,0.0,-0.24,0.13,0.2729468813
2019-07-13 04:00:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-13 04:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.24,0.13,0.2729468813,0.0,0.0,0.0,-0.24,0.13,0.2729468813
2019-07-13 05:00:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-13 05:30:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.27,0.0,0.27,0.0,0.0,0.0,-0.27,0.0,0.27
2019-07-13 06:00:00,0.5553600000000001,0.0044800000000000005,0.5553780694,0.015360000000000002,0.0044800000000000005,0.016,0.54,0.0,0.54,-0.25,0.14,0.2865309756,0.0,0.0,0.0,-0.25,0.14,0.2865309756
2019-07-13 06:30:00,0.65688,0.007840000000000001,0.6569267844000001,0.02688,0.007840000000000001,0.028,0.63,0.0,0.63,-0.24904,0.00028000000000000003,0.24904015740000002,0.0009600000000000001,0.00028000000000000003,0.001,-0.25,0.0,0.25
2019-07-13 07:00:00,0.7197600000000001,0.00868,0.7198123367,0.02976,0.00868,0.031,0.6900000000000001,0.0,0.6900000000000001,-0.1652,0.1514,0.22408257410000001,0.0048000000000000004,0.0014,0.005,-0.17,0.15,0.226715681
2019-07-13 07:30:00,0.7844,0.004200000000000001,0.7844112442000001,0.014400000000000001,0.004200000000000001,0.015,0.77,0.0,0.77,-0.14136,0.00252,0.14138246000000002,0.00864,0.00252,0.009000000000000001,-0.15,0.0,0.15
2019-07-13 08:00:00,0.8396,0.0028,0.8396046689000001,0.009600000000000001,0.0028,0.01,0.8300000000000001,0.0,0.8300000000000001,-0.12368000000000001,0.14476,0.19040010500000001,0.01632,0.00476,0.017,-0.14,0.14,0.1979898987
2019-07-13 08:30:00,0.8948,0.0014,0.8948010952000001,0.0048000000000000004,0.0014,0.005,0.89,0.0,0.89,0.019200000000000002,0.1456,0.14686047800000002,0.019200000000000002,0.0056,0.02,0.0,0.14,0.14
2019-07-13 09:00:00,0.8948,0.0014,0.8948010952000001,0.0048000000000000004,0.0014,0.005,0.89,0.0,0.89,0.02976,0.14868,0.1516291529,0.02976,0.00868,0.031,0.0,0.14,0.14
2019-07-13 09:30:00,0.9059200000000001,0.007560000000000001,0.9059515440000001,0.025920000000000002,0.007560000000000001,0.027,0.88,0.0,0.88,0.03264,0.14952000000000001,0.1530411709,0.03264,0.00952,0.034,0.0,0.14,0.14
2019-07-13 10:00:00,0.8597600000000001,-0.12132000000000001,0.8682774902,0.02976,0.00868,0.031,0.8300000000000001,-0.13,0.8401190392000001,-0.09448000000000001,0.17036,0.19480503070000002,0.03552,0.010360000000000001,0.037,-0.13,0.16,0.20615528130000002
2019-07-13 10:30:00,0.8845600000000001,0.01008,0.8846174314,0.03456,0.01008,0.036000000000000004,0.85,0.0,0.85,-0.0772,0.19540000000000002,0.2100975964,0.0528,0.0154,0.055,-0.13,0.18,0.2220360331
2019-07-13 11:00:00,0.8597600000000001,0.00868,0.8598038148,0.02976,0.00868,0.031,0.8300000000000001,0.0,0.8300000000000001,-0.08488000000000001,0.17316,0.1928444969,0.04512,0.013160000000000002,0.047,-0.13,0.16,0.20615528130000002
2019-07-13 11:30:00,0.82784,0.00812,0.8278798222,0.027840000000000004,0.00812,0.029,0.8,0.0,0.8,-0.14336000000000002,0.15652000000000002,0.2122512662,0.05664,0.01652,0.059000000000000004,-0.2,0.14,0.2441311123
2019-07-13 12:00:00,0.73936,0.01148,0.7394491193,0.039360000000000006,0.01148,0.041,0.7000000000000001,0.0,0.7000000000000001,-0.1232,0.1824,0.2201090639,0.07680000000000001,0.0224,0.08,-0.2,0.16,0.2561249695
2019-07-13 12:30:00,0.6799200000000001,0.014560000000000002,0.6800758781,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.63,0.0,0.63,-0.0784,0.1638,0.1815957048,0.0816,0.0238,0.085,-0.16,0.14,0.2126029163
2019-07-13 13:00:00,0.7444000000000001,0.004200000000000001,0.7444118484000001,0.014400000000000001,0.004200000000000001,0.015,0.73,0.0,0.73,-0.09624,0.16568000000000002,0.1916037578,0.05376,0.015680000000000003,0.056,-0.15,0.15,0.2121320344
2019-07-13 13:30:00,0.7068800000000001,0.007840000000000001,0.7069234753,0.02688,0.007840000000000001,0.028,0.68,0.0,0.68,-0.08224000000000001,0.17268000000000003,0.1912636923,0.07776000000000001,0.022680000000000002,0.081,-0.16,0.15,0.219317122
2019-07-13 14:00:00,0.65512,0.013160000000000002,0.6552521652000001,0.04512,0.013160000000000002,0.047,0.61,0.0,0.61,-0.11224,0.17268000000000003,0.2059519361,0.07776000000000001,0.022680000000000002,0.081,-0.19,0.15,0.24207436870000001
2019-07-13 14:30:00,0.65512,0.013160000000000002,0.6552521652000001,0.04512,0.013160000000000002,0.047,0.61,0.0,0.61,-0.1384,0.1738,0.22217335570000002,0.0816,0.0238,0.085,-0.22,0.15,0.26627053910000004
2019-07-13 15:00:00,0.7216800000000001,0.00924,0.7217391496000001,0.03168,0.00924,0.033,0.6900000000000001,0.0,0.6900000000000001,-0.10736000000000001,0.14952000000000001,0.1840717252,0.03264,0.00952,0.034,-0.14,0.14,0.1979898987
2019-07-13 15:30:00,0.67032,0.011760000000000001,0.67042315,0.04032,0.011760000000000001,0.042,0.63,0.0,0.63,-0.11952000000000002,0.15764,0.1978266918,0.060480000000000006,0.017640000000000003,0.063,-0.18,0.14,0.22803508500000003
2019-07-13 16:00:00,0.67456,0.01008,0.6746353089,0.03456,0.01008,0.036000000000000004,0.64,0.0,0.64,-0.11256000000000001,0.15092,0.1882726746,0.03744,0.010920000000000001,0.039,-0.15,0.14,0.2051828453
2019-07-13 16:30:00,0.6851200000000001,0.013160000000000002,0.6852463790000001,0.04512,0.013160000000000002,0.047,0.64,0.0,0.64,-0.1472,0.1554,0.2140490598,0.0528,0.0154,0.055,-0.2,0.14,0.2441311123
2019-07-13 17:00:00,0.74936,0.01148,0.7494479301,0.039360000000000006,0.01148,0.041,0.71,0.0,0.71,-0.08664000000000001,0.15848,0.1806167213,0.06336,0.01848,0.066,-0.15,0.14,0.2051828453
2019-07-13 17:30:00,0.84072,0.008960000000000001,0.8407677444,0.030720000000000004,0.008960000000000001,0.032,0.81,0.0,0.81,-0.082,0.154,0.1744706279,0.048,0.014,0.05,-0.13,0.14,0.1910497317
2019-07-13 18:00:00,0.8997600000000001,0.00868,0.8998018671,0.02976,0.00868,0.031,0.87,0.0,0.87,0.17072,0.14896,0.2265709602,0.030720000000000004,0.008960000000000001,0.032,0.14,0.14,0.1979898987
2019-07-13 18:30:00,0.9084000000000001,0.0112,0.9084690419,0.038400000000000004,0.0112,0.04,0.87,0.0,0.87,0.17168000000000003,0.14924,0.2274787902,0.03168,0.00924,0.033,0.14,0.14,0.1979898987
2019-07-13 19:00:00,0.9322400000000001,0.012320000000000001,0.9323214038000001,0.04224000000000001,0.012320000000000001,0.044,0.89,0.0,0.89,0.17496,0.14728000000000002,0.2286971797,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.15,0.14,0.2051828453
2019-07-13 19:30:00,0.8849600000000001,0.007280000000000001,0.8849899434,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.86,0.0,0.86,0.1492,0.1456,0.2084706214,0.019200000000000002,0.0056,0.02,0.13,0.14,0.1910497317
2019-07-13 20:00:00,0.88304,0.00672,0.8830655695,0.02304,0.00672,0.024,0.86,0.0,0.86,0.17864000000000002,0.14252,0.2285261473,0.00864,0.00252,0.009000000000000001,0.17,0.14,0.22022715550000002
2019-07-13 20:30:00,0.84016,0.005880000000000001,0.8401805758,0.02016,0.005880000000000001,0.021,0.8200000000000001,0.0,0.8200000000000001,0.13192,0.14056000000000002,0.1927692922,0.0019200000000000003,0.0005600000000000001,0.002,0.13,0.14,0.1910497317
2019-07-13 21:00:00,0.8119200000000001,0.0005600000000000001,0.8119201931000001,0.0019200000000000003,0.0005600000000000001,0.002,0.81,0.0,0.81,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-07-13 21:30:00,0.7944,0.004200000000000001,0.7944111026,0.014400000000000001,0.004200000000000001,0.015,0.78,0.0,0.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 22:00:00,0.78824,0.00532,0.7882579527,0.018240000000000003,0.00532,0.019,0.77,0.0,0.77,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-07-13 22:30:00,0.7715200000000001,0.00336,0.7715273164,0.01152,0.00336,0.012,0.76,0.0,0.76,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-13 23:00:00,0.7305600000000001,0.0030800000000000003,0.7305664925,0.010560000000000002,0.0030800000000000003,0.011,0.72,0.0,0.72,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-13 23:30:00,0.6524800000000001,0.0036400000000000004,0.6524901532,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.64,0.0,0.64,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-14 00:00:00,0.62248,0.0036400000000000004,0.6224906425,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.61,0.0,0.61,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-07-14 00:30:00,0.6011200000000001,0.0061600000000000005,0.6011515616,0.021120000000000003,0.0061600000000000005,0.022,0.58,0.0,0.58,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-07-14 01:00:00,0.5776800000000001,0.0022400000000000002,0.5776843429,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-07-14 01:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.14,0.15,0.2051828453,0.0,0.0,0.0,-0.14,0.15,0.2051828453
2019-07-14 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-07-14 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-07-14 03:00:00,0.54096,0.00028000000000000003,0.5409600725,0.0009600000000000001,0.00028000000000000003,0.001,0.54,0.0,0.54,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-14 03:30:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-14 04:00:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-14 04:30:00,0.5524800000000001,0.0036400000000000004,0.5524919909,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.54,0.0,0.54,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-14 05:00:00,0.54384,0.0011200000000000001,0.5438411533,0.0038400000000000005,0.0011200000000000001,0.004,0.54,0.0,0.54,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-14 05:30:00,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54,-0.27,0.14,0.3041381265,0.0,0.0,0.0,-0.27,0.14,0.3041381265
2019-07-14 06:00:00,0.52344,0.003920000000000001,0.5234546781,0.01344,0.003920000000000001,0.014,0.51,0.0,0.51,-0.27,0.14,0.3041381265,0.0,0.0,0.0,-0.27,0.14,0.3041381265
2019-07-14 06:30:00,0.5611200000000001,0.0061600000000000005,0.5611538114,0.021120000000000003,0.0061600000000000005,0.022,0.54,0.0,0.54,-0.26712,0.00084,0.2671213208,0.00288,0.00084,0.003,-0.27,0.0,0.27
2019-07-14 07:00:00,0.5992000000000001,0.0056,0.5992261677,0.019200000000000002,0.0056,0.02,0.58,0.0,0.58,-0.1952,0.1414,0.2410331927,0.0048000000000000004,0.0014,0.005,-0.2,0.14,0.2441311123
2019-07-14 07:30:00,0.62112,0.0061600000000000005,0.6211505454,0.021120000000000003,0.0061600000000000005,0.022,0.6000000000000001,0.0,0.6000000000000001,-0.18848,0.14336000000000002,0.23680540530000002,0.01152,0.00336,0.012,-0.2,0.14,0.2441311123
2019-07-14 08:00:00,0.67976,0.00868,0.6798154161000001,0.02976,0.00868,0.031,0.65,0.0,0.65,-0.15464,0.14448000000000003,0.2116317557,0.015360000000000002,0.0044800000000000005,0.016,-0.17,0.14,0.22022715550000002
2019-07-14 08:30:00,0.74072,0.008960000000000001,0.7407741896000001,0.030720000000000004,0.008960000000000001,0.032,0.71,0.0,0.71,-0.11504,0.14728000000000002,0.1868839212,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.14,0.14,0.1979898987
2019-07-14 09:00:00,0.8296,0.0028,0.8296047252000001,0.009600000000000001,0.0028,0.01,0.8200000000000001,0.0,0.8200000000000001,0.154,0.147,0.2128966886,0.024,0.007,0.025,0.13,0.14,0.1910497317
2019-07-14 09:30:00,0.844,0.007,0.8440290279,0.024,0.007,0.025,0.8200000000000001,0.0,0.8200000000000001,0.02976,0.14868,0.1516291529,0.02976,0.00868,0.031,0.0,0.14,0.14
2019-07-14 10:00:00,0.80744,0.010920000000000001,0.8075138389000001,0.03744,0.010920000000000001,0.039,0.77,0.0,0.77,0.04032,0.15176,0.1570248388,0.04032,0.011760000000000001,0.042,0.0,0.14,0.14
2019-07-14 10:30:00,0.7836000000000001,0.0098,0.7836612789,0.033600000000000005,0.0098,0.035,0.75,0.0,0.75,-0.07816000000000001,0.15512,0.1736985895,0.051840000000000004,0.015120000000000001,0.054,-0.13,0.14,0.1910497317
2019-07-14 11:00:00,0.8474400000000001,0.010920000000000001,0.8475103539000001,0.03744,0.010920000000000001,0.039,0.81,0.0,0.81,0.18856,0.16708,0.25193372140000003,0.05856000000000001,0.01708,0.061,0.13,0.15,0.1984943324
2019-07-14 11:30:00,0.8368800000000001,0.007840000000000001,0.8369167223,0.02688,0.007840000000000001,0.028,0.81,0.0,0.81,0.044160000000000005,0.16288000000000002,0.1687601849,0.044160000000000005,0.01288,0.046,0.0,0.15,0.15
2019-07-14 12:00:00,0.85672,0.0019600000000000004,0.856722242,0.00672,0.0019600000000000004,0.007,0.85,0.0,0.85,0.17536000000000002,0.14448000000000003,0.2272126757,0.015360000000000002,0.0044800000000000005,0.016,0.16,0.14,0.2126029163
2019-07-14 12:30:00,0.9396,0.0028,0.939604172,0.009600000000000001,0.0028,0.01,0.93,0.0,0.93,0.1844,0.1442,0.23408759040000002,0.014400000000000001,0.004200000000000001,0.015,0.17,0.14,0.22022715550000002
2019-07-14 13:00:00,0.8786400000000001,0.00252,0.8786436138,0.00864,0.00252,0.009000000000000001,0.87,0.0,0.87,0.17456000000000002,0.16008,0.2368476303,0.03456,0.01008,0.036000000000000004,0.14,0.15,0.2051828453
2019-07-14 13:30:00,0.8459200000000001,0.007560000000000001,0.8459537812,0.025920000000000002,0.007560000000000001,0.027,0.8200000000000001,0.0,0.8200000000000001,0.18608000000000002,0.15344000000000002,0.2411837474,0.04608,0.01344,0.048,0.14,0.14,0.1979898987
2019-07-14 14:00:00,0.84184,0.015120000000000001,0.8419757716,0.051840000000000004,0.015120000000000001,0.054,0.79,0.0,0.79,0.047040000000000005,0.15372000000000002,0.1607563374,0.047040000000000005,0.013720000000000001,0.049,0.0,0.14,0.14
2019-07-14 14:30:00,0.8122400000000001,0.012320000000000001,0.8123334291000001,0.04224000000000001,0.012320000000000001,0.044,0.77,0.0,0.77,-0.08872000000000001,0.15204,0.17603238340000002,0.041280000000000004,0.01204,0.043000000000000003,-0.13,0.14,0.1910497317
2019-07-14 15:00:00,0.7660800000000001,0.01344,0.7661978857,0.04608,0.01344,0.048,0.72,0.0,0.72,-0.09448000000000001,0.15036000000000002,0.1775798412,0.03552,0.010360000000000001,0.037,-0.13,0.14,0.1910497317
2019-07-14 15:30:00,0.7660800000000001,0.01344,0.7661978857,0.04608,0.01344,0.048,0.72,0.0,0.72,-0.08584000000000001,0.15288000000000002,0.175330545,0.044160000000000005,0.01288,0.046,-0.13,0.14,0.1910497317
2019-07-14 16:00:00,0.7528,0.0154,0.7529575021,0.0528,0.0154,0.055,0.7000000000000001,0.0,0.7000000000000001,-0.06952000000000001,0.15764,0.1722887112,0.060480000000000006,0.017640000000000003,0.063,-0.13,0.14,0.1910497317
2019-07-14 16:30:00,0.78088,0.01484,0.7810209984,0.05088,0.01484,0.053,0.73,0.0,0.73,-0.08008000000000001,0.15456,0.1740735477,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.13,0.14,0.1910497317
2019-07-14 17:00:00,0.8845600000000001,0.01008,0.8846174314,0.03456,0.01008,0.036000000000000004,0.85,0.0,0.85,0.17320000000000002,0.1526,0.23083543920000002,0.0432,0.0126,0.045,0.13,0.14,0.1910497317
2019-07-14 17:30:00,0.8426400000000001,0.00952,0.8426937759,0.03264,0.00952,0.034,0.81,0.0,0.81,0.18088,0.15484,0.23810291890000002,0.05088,0.01484,0.053,0.13,0.14,0.1910497317
2019-07-14 18:00:00,0.9393600000000001,0.01148,0.9394301464,0.039360000000000006,0.01148,0.041,0.9,0.0,0.9,0.154,0.167,0.2271673392,0.024,0.007,0.025,0.13,0.16,0.20615528130000002
2019-07-14 18:30:00,0.93088,0.01484,0.9309982814000001,0.05088,0.01484,0.053,0.88,0.0,0.88,0.18168,0.13924,0.22890041500000002,0.03168,0.00924,0.033,0.15,0.13,0.1984943324
2019-07-14 19:00:00,0.92512,0.013160000000000002,0.925213597,0.04512,0.013160000000000002,0.047,0.88,0.0,0.88,0.21976,0.13868,0.25985880780000004,0.02976,0.00868,0.031,0.19,0.13,0.2302172887
2019-07-14 19:30:00,0.9126400000000001,0.00952,0.9126896515,0.03264,0.00952,0.034,0.88,0.0,0.88,0.17016,0.13588,0.2177562858,0.02016,0.005880000000000001,0.021,0.15,0.13,0.1984943324
2019-07-14 20:00:00,0.95784,0.00812,0.9578744177,0.027840000000000004,0.00812,0.029,0.93,0.0,0.93,0.15576,0.13168000000000002,0.2039627417,0.00576,0.00168,0.006,0.15,0.13,0.1984943324
2019-07-14 20:30:00,0.9120800000000001,0.00644,0.9121027354000001,0.022080000000000002,0.00644,0.023,0.89,0.0,0.89,0.15192,0.13056,0.2003137539,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.13,0.1984943324
2019-07-14 21:00:00,0.85672,0.0019600000000000004,0.856722242,0.00672,0.0019600000000000004,0.007,0.85,0.0,0.85,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-07-14 21:30:00,0.8144,0.004200000000000001,0.81441083,0.014400000000000001,0.004200000000000001,0.015,0.8,0.0,0.8,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-07-14 22:00:00,0.8296,0.0028,0.8296047252000001,0.009600000000000001,0.0028,0.01,0.8200000000000001,0.0,0.8200000000000001,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-07-14 22:30:00,0.8105600000000001,0.0030800000000000003,0.8105658517000001,0.010560000000000002,0.0030800000000000003,0.011,0.8,0.0,0.8,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-07-14 23:00:00,0.7234400000000001,0.003920000000000001,0.7234506203000001,0.01344,0.003920000000000001,0.014,0.71,0.0,0.71,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-07-14 23:30:00,0.65632,0.00476,0.6563372609,0.01632,0.00476,0.017,0.64,0.0,0.64,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-15 00:00:00,0.6044,0.004200000000000001,0.6044145928,0.014400000000000001,0.004200000000000001,0.015,0.59,0.0,0.59,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-15 00:30:00,0.5472800000000001,0.00504,0.5473032066,0.01728,0.00504,0.018000000000000002,0.53,0.0,0.53,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-07-15 01:00:00,0.55576,0.00168,0.5557625392000001,0.00576,0.00168,0.006,0.55,0.0,0.55,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-15 01:30:00,0.5238400000000001,0.0011200000000000001,0.5238411973,0.0038400000000000005,0.0011200000000000001,0.004,0.52,0.0,0.52,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2019-07-15 02:00:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-15 02:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2019-07-15 03:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.24,0.15,0.283019434,0.0,0.0,0.0,-0.24,0.15,0.283019434
2019-07-15 03:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.26,0.0,0.26,0.0,0.0,0.0,-0.26,0.0,0.26
2019-07-15 04:00:00,0.56632,0.00476,0.5663400039,0.01632,0.00476,0.017,0.55,0.0,0.55,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-07-15 04:30:00,0.5644,0.004200000000000001,0.564415627,0.014400000000000001,0.004200000000000001,0.015,0.55,0.0,0.55,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-15 05:00:00,0.5548000000000001,0.0014,0.5548017664,0.0048000000000000004,0.0014,0.005,0.55,0.0,0.55,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-15 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.26,0.0,0.26,0.0,0.0,0.0,-0.26,0.0,0.26
2019-07-15 06:00:00,0.6309600000000001,-0.21972000000000003,0.6681222942,0.0009600000000000001,0.00028000000000000003,0.001,0.63,-0.22,0.6673080248000001,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-15 06:30:00,0.81096,0.00028000000000000003,0.8109600483,0.0009600000000000001,0.00028000000000000003,0.001,0.81,0.0,0.81,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-15 07:00:00,0.9400000000000001,-0.19,0.9590099061,0.0,0.0,0.0,0.9400000000000001,-0.19,0.9590099061,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-15 07:30:00,1.04096,-0.12972,1.0490114394,0.0009600000000000001,0.00028000000000000003,0.001,1.04,-0.13,1.0480935073,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-15 08:00:00,1.06288,-0.12916,1.0706989306,0.00288,0.00084,0.003,1.06,-0.13,1.067941946,0.16,0.16,0.22627417,0.0,0.0,0.0,0.16,0.16,0.22627417
2019-07-15 08:30:00,1.13152,-0.14664000000000002,1.1409823837,0.01152,0.00336,0.012,1.12,-0.15,1.13,0.16,0.23,0.28017851450000003,0.0,0.0,0.0,0.16,0.23,0.28017851450000003
2019-07-15 09:00:00,1.10576,-0.14832,1.1156630316,0.00576,0.00168,0.006,1.1,-0.15,1.1101801656,0.0,0.23,0.23,0.0,0.0,0.0,0.0,0.23,0.23
2019-07-15 09:30:00,1.1096,-0.1472,1.1193212229,0.009600000000000001,0.0028,0.01,1.1,-0.15,1.1101801656,-0.15,0.23,0.2745906044,0.0,0.0,0.0,-0.15,0.23,0.2745906044
2019-07-15 10:00:00,0.94152,-0.12664,0.9499987368,0.01152,0.00336,0.012,0.93,-0.13,0.9390420651,-0.15,0.23,0.2745906044,0.0,0.0,0.0,-0.15,0.23,0.2745906044
2019-07-15 10:30:00,0.9088,-0.1416,0.9197651874,0.028800000000000003,0.008400000000000001,0.03,0.88,-0.15,0.8926925563,-0.18,0.21,0.2765863337,0.0,0.0,0.0,-0.18,0.21,0.2765863337
2019-07-15 11:00:00,0.9241600000000001,-0.13712000000000002,0.9342770467,0.044160000000000005,0.01288,0.046,0.88,-0.15,0.8926925563,-0.22,0.21,0.3041381265,0.0,0.0,0.0,-0.22,0.21,0.3041381265
2019-07-15 11:30:00,0.9012800000000001,-0.13796,0.9117777141000001,0.041280000000000004,0.01204,0.043000000000000003,0.86,-0.15,0.8729833904000001,-0.28,0.24,0.36878177830000003,0.0,0.0,0.0,-0.28,0.24,0.36878177830000003
2019-07-15 12:00:00,0.92032,-0.13824,0.9306445079000001,0.04032,0.011760000000000001,0.042,0.88,-0.15,0.8926925563,-0.2852,0.2214,0.3610498581,0.0048000000000000004,0.0014,0.005,-0.29,0.22,0.3640054945
2019-07-15 12:30:00,0.9441600000000001,-0.13712000000000002,0.9540649873,0.044160000000000005,0.01288,0.046,0.9,-0.15,0.9124143795,-0.20712000000000003,0.22084,0.3027688888,0.00288,0.00084,0.003,-0.21,0.22,0.3041381265
2019-07-15 13:00:00,0.9341600000000001,-0.13712000000000002,0.9441699,0.044160000000000005,0.01288,0.046,0.89,-0.15,0.9025519376000001,-0.22424000000000002,0.21168,0.3083699077,0.00576,0.00168,0.006,-0.23,0.21,0.31144823
2019-07-15 13:30:00,0.9188000000000001,-0.1416,0.9296472449000001,0.028800000000000003,0.008400000000000001,0.03,0.89,-0.15,0.9025519376000001,-0.22424000000000002,0.21168,0.3083699077,0.00576,0.00168,0.006,-0.23,0.21,0.31144823
2019-07-15 14:00:00,0.89736,-0.11452000000000001,0.9046379386000001,0.08736000000000001,0.025480000000000003,0.091,0.81,-0.14,0.8220097323000001,-0.24616000000000002,0.21112000000000003,0.324293694,0.0038400000000000005,0.0011200000000000001,0.004,-0.25,0.21,0.3264965543
2019-07-15 14:30:00,0.84928,-0.11396,0.8568917084000001,0.08928000000000001,0.02604,0.093,0.76,-0.14,0.7727871635,-0.2652,0.2114,0.3391474606,0.0048000000000000004,0.0014,0.005,-0.27,0.21,0.34205262750000004
2019-07-15 15:00:00,0.8016000000000001,-0.11620000000000001,0.8099783948,0.0816,0.0238,0.085,0.72,-0.14,0.7334848328,-0.3052,0.19140000000000001,0.36025130120000004,0.0048000000000000004,0.0014,0.005,-0.31,0.19,0.3635931793
2019-07-15 15:30:00,0.8276,-0.1232,0.8367197858000001,0.057600000000000005,0.016800000000000002,0.06,0.77,-0.14,0.7826237921,-0.25712,0.19084,0.3202039975,0.00288,0.00084,0.003,-0.26,0.19,0.3220248438
2019-07-15 16:00:00,0.87392,-0.11844,0.8819094058,0.07392,0.021560000000000003,0.077,0.8,-0.14,0.8121576202,-0.15,0.22,0.26627053910000004,0.0,0.0,0.0,-0.15,0.22,0.26627053910000004
2019-07-15 16:30:00,0.888,-0.126,0.8968946426000001,0.048,0.014,0.05,0.84,-0.14,0.8515867542000001,-0.15176,0.16532000000000002,0.2244143489,0.018240000000000003,0.00532,0.019,-0.17,0.16,0.2334523506
2019-07-15 17:00:00,0.9992000000000001,-0.13440000000000002,1.0081983932,0.019200000000000002,0.0056,0.02,0.98,-0.14,0.9899494937000001,-0.1452,0.1514,0.2097736876,0.0048000000000000004,0.0014,0.005,-0.15,0.15,0.2121320344
2019-07-15 17:30:00,0.9899200000000001,-0.12544000000000002,0.9978360587,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9400000000000001,-0.14,0.9503683496,0.16096000000000002,0.16028,0.2271514913,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.16,0.22627417
2019-07-15 18:00:00,0.96608,0.01344,0.9661734834000001,0.04608,0.01344,0.048,0.92,0.0,0.92,0.17248000000000002,0.14364000000000002,0.2244589049,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.16,0.14,0.2126029163
2019-07-15 18:30:00,0.9703200000000001,0.011760000000000001,0.9703912613000001,0.04032,0.011760000000000001,0.042,0.93,0.0,0.93,0.18384,0.14112000000000002,0.231758495,0.0038400000000000005,0.0011200000000000001,0.004,0.18,0.14,0.22803508500000003
2019-07-15 19:00:00,1.00976,0.00868,1.0097973064,0.02976,0.00868,0.031,0.98,0.0,0.98,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-07-15 19:30:00,1.00208,0.00644,1.0021006935,0.022080000000000002,0.00644,0.023,0.98,0.0,0.98,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-07-15 20:00:00,0.9711200000000001,0.0061600000000000005,0.9711395368,0.021120000000000003,0.0061600000000000005,0.022,0.9500000000000001,0.0,0.9500000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-15 20:30:00,0.9663200000000001,0.00476,0.9663317236000001,0.01632,0.00476,0.017,0.9500000000000001,0.0,0.9500000000000001,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-07-15 21:00:00,0.9138400000000001,0.0011200000000000001,0.9138406863,0.0038400000000000005,0.0011200000000000001,0.004,0.91,0.0,0.91,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-07-15 21:30:00,0.8915200000000001,0.00336,0.8915263316,0.01152,0.00336,0.012,0.88,0.0,0.88,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-07-15 22:00:00,0.8563200000000001,0.00476,0.8563332295,0.01632,0.00476,0.017,0.84,0.0,0.84,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-15 22:30:00,0.8486400000000001,0.00252,0.8486437415,0.00864,0.00252,0.009000000000000001,0.84,0.0,0.84,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-15 23:00:00,0.72728,0.00504,0.7272974632,0.01728,0.00504,0.018000000000000002,0.71,0.0,0.71,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-15 23:30:00,0.6472800000000001,0.00504,0.6472996215,0.01728,0.00504,0.018000000000000002,0.63,0.0,0.63,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-16 00:00:00,0.5934400000000001,0.003920000000000001,0.5934529467,0.01344,0.003920000000000001,0.014,0.58,0.0,0.58,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-16 00:30:00,0.5744,0.004200000000000001,0.5744153549000001,0.014400000000000001,0.004200000000000001,0.015,0.56,0.0,0.56,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-16 01:00:00,0.5367200000000001,0.0019600000000000004,0.5367235788,0.00672,0.0019600000000000004,0.007,0.53,0.0,0.53,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-16 01:30:00,0.5348,0.0014,0.5348018325,0.0048000000000000004,0.0014,0.005,0.53,0.0,0.53,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-16 02:00:00,0.5338400000000001,0.0011200000000000001,0.5338411749,0.0038400000000000005,0.0011200000000000001,0.004,0.53,0.0,0.53,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-16 02:30:00,0.5319200000000001,0.0005600000000000001,0.5319202948,0.0019200000000000003,0.0005600000000000001,0.002,0.53,0.0,0.53,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-16 03:00:00,0.5309600000000001,0.00028000000000000003,0.5309600738,0.0009600000000000001,0.00028000000000000003,0.001,0.53,0.0,0.53,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-16 03:30:00,0.5724800000000001,0.0036400000000000004,0.572491572,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.56,0.0,0.56,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-07-16 04:00:00,0.55728,0.00504,0.5573027902000001,0.01728,0.00504,0.018000000000000002,0.54,0.0,0.54,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-07-16 04:30:00,0.5782400000000001,0.00532,0.5782644724,0.018240000000000003,0.00532,0.019,0.56,0.0,0.56,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-16 05:00:00,0.5676800000000001,0.0022400000000000002,0.5676844194,0.007680000000000001,0.0022400000000000002,0.008,0.56,0.0,0.56,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-07-16 05:30:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,-0.22,0.05,0.2256102835,0.0,0.0,0.0,-0.22,0.05,0.2256102835
2019-07-16 06:00:00,0.65,-0.21,0.6830812543,0.0,0.0,0.0,0.65,-0.21,0.6830812543,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-16 06:30:00,0.8200000000000001,-0.18,0.8395236745,0.0,0.0,0.0,0.8200000000000001,-0.18,0.8395236745,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-16 07:00:00,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-07-16 07:30:00,1.01096,-0.12972,1.0192484486,0.0009600000000000001,0.00028000000000000003,0.001,1.01,-0.13,1.0183319694,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-07-16 08:00:00,1.04672,-0.12804000000000001,1.0545221667,0.00672,0.0019600000000000004,0.007,1.04,-0.13,1.0480935073,0.16,0.21,0.2640075756,0.0,0.0,0.0,0.16,0.21,0.2640075756
2019-07-16 08:30:00,1.13384,-0.14888,1.1435726475,0.0038400000000000005,0.0011200000000000001,0.004,1.13,-0.15,1.1399122773,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-07-16 09:00:00,1.11,-0.18,1.1244998888,0.0,0.0,0.0,1.11,-0.18,1.1244998888,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-07-16 09:30:00,1.00248,-0.14636000000000002,1.0131077929,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.99,-0.15,1.0012991561,-0.13,0.24,0.2729468813,0.0,0.0,0.0,-0.13,0.24,0.2729468813
2019-07-16 10:00:00,0.9345600000000001,-0.11992000000000001,0.9422224790000001,0.03456,0.01008,0.036000000000000004,0.9,-0.13,0.9093404203000001,-0.15,0.24,0.283019434,0.0,0.0,0.0,-0.15,0.24,0.283019434
2019-07-16 10:30:00,0.84952,-0.11264,0.8569550747,0.05952,0.01736,0.062,0.79,-0.13,0.800624756,-0.19904000000000002,0.22028000000000003,0.2968841525,0.0009600000000000001,0.00028000000000000003,0.001,-0.2,0.22,0.2973213749
2019-07-16 11:00:00,0.9266400000000001,-0.11348000000000001,0.9335627456000001,0.05664,0.01652,0.059000000000000004,0.87,-0.13,0.8796590248,-0.19616000000000003,0.20112000000000002,0.280941275,0.0038400000000000005,0.0011200000000000001,0.004,-0.2,0.2,0.28284271250000004
2019-07-16 11:30:00,1.03096,-0.15972,1.0432588365,0.0009600000000000001,0.00028000000000000003,0.001,1.03,-0.16,1.0423531072,0.16,0.21,0.2640075756,0.0,0.0,0.0,0.16,0.21,0.2640075756
2019-07-16 12:00:00,1.07672,-0.13804000000000002,1.0855325882,0.00672,0.0019600000000000004,0.007,1.07,-0.14,1.0791200119,0.0,0.21,0.21,0.0,0.0,0.0,0.0,0.21,0.21
2019-07-16 12:30:00,1.06496,-0.13272,1.073198211,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.04,-0.14,1.0493807698,-0.20424,0.18168,0.2733525197,0.00576,0.00168,0.006,-0.21,0.18,0.2765863337
2019-07-16 13:00:00,0.88168,-0.13076000000000002,0.8913236225000001,0.03168,0.00924,0.033,0.85,-0.14,0.8614522622,-0.19272,0.20504000000000003,0.2813936744,0.01728,0.00504,0.018000000000000002,-0.21,0.2,0.29
2019-07-16 13:30:00,0.9293600000000001,-0.12852000000000002,0.9382043487,0.039360000000000006,0.01148,0.041,0.89,-0.14,0.9009439494,-0.1752,0.20140000000000002,0.2669400682,0.0048000000000000004,0.0014,0.005,-0.18,0.2,0.2690724809
2019-07-16 14:00:00,1.00648,-0.12936,1.0147590847,0.036480000000000005,0.01064,0.038,0.97,-0.14,0.9800510191,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2
2019-07-16 14:30:00,0.9782400000000001,-0.13468000000000002,0.9874675691,0.018240000000000003,0.00532,0.019,0.96,-0.14,0.9701546269,-0.13,0.2,0.2385372088,0.0,0.0,0.0,-0.13,0.2,0.2385372088
2019-07-16 15:00:00,0.8963200000000001,-0.12524000000000002,0.9050274029,0.01632,0.00476,0.017,0.88,-0.13,0.8895504483000001,-0.15,0.2,0.25,0.0,0.0,0.0,-0.15,0.2,0.25
2019-07-16 15:30:00,0.8874400000000001,-0.11908,0.8953936564,0.03744,0.010920000000000001,0.039,0.85,-0.13,0.8598837131,-0.15808000000000003,0.23056000000000001,0.2795482069,0.0019200000000000003,0.0005600000000000001,0.002,-0.16,0.23,0.28017851450000003
2019-07-16 16:00:00,0.8955200000000001,-0.11964000000000001,0.9034765077,0.03552,0.010360000000000001,0.037,0.86,-0.13,0.8697700846,0.14,0.23,0.2692582404,0.0,0.0,0.0,0.14,0.23,0.2692582404
2019-07-16 16:30:00,0.9630400000000001,0.00672,0.9630634455,0.02304,0.00672,0.024,0.9400000000000001,0.0,0.9400000000000001,0.15,0.19,0.24207436870000001,0.0,0.0,0.0,0.15,0.19,0.24207436870000001
2019-07-16 17:00:00,1.04768,0.0022400000000000002,1.0476823946,0.007680000000000001,0.0022400000000000002,0.008,1.04,0.0,1.04,0.18,0.16,0.24083189160000001,0.0,0.0,0.0,0.18,0.16,0.24083189160000001
2019-07-16 17:30:00,1.07768,0.0022400000000000002,1.077682328,0.007680000000000001,0.0022400000000000002,0.008,1.07,0.0,1.07,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-16 18:00:00,1.10384,0.0011200000000000001,1.1038405682,0.0038400000000000005,0.0011200000000000001,0.004,1.1,0.0,1.1,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-07-16 18:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-07-16 19:00:00,1.12864,0.00252,1.1286428133,0.00864,0.00252,0.009000000000000001,1.12,0.0,1.12,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-07-16 19:30:00,1.10344,0.003920000000000001,1.1034469629,0.01344,0.003920000000000001,0.014,1.09,0.0,1.09,0.19288000000000002,0.14084000000000002,0.2388275528,0.00288,0.00084,0.003,0.19,0.14,0.2360084744
2019-07-16 20:00:00,0.9792000000000001,0.0056,0.9792160129,0.019200000000000002,0.0056,0.02,0.96,0.0,0.96,0.14288,0.14084000000000002,0.2006255218,0.00288,0.00084,0.003,0.14,0.14,0.1979898987
2019-07-16 20:30:00,0.9472800000000001,0.00504,0.9472934076,0.01728,0.00504,0.018000000000000002,0.93,0.0,0.93,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-16 21:00:00,0.9309600000000001,0.00028000000000000003,0.9309600421,0.0009600000000000001,0.00028000000000000003,0.001,0.93,0.0,0.93,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-16 21:30:00,0.9086400000000001,0.00252,0.9086434944,0.00864,0.00252,0.009000000000000001,0.9,0.0,0.9,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-07-16 22:00:00,0.8557600000000001,0.00168,0.8557616491000001,0.00576,0.00168,0.006,0.85,0.0,0.85,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-16 22:30:00,0.83384,0.0011200000000000001,0.8338407522,0.0038400000000000005,0.0011200000000000001,0.004,0.8300000000000001,0.0,0.8300000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-16 23:00:00,0.76768,0.0022400000000000002,0.7676832680000001,0.007680000000000001,0.0022400000000000002,0.008,0.76,0.0,0.76,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-07-16 23:30:00,0.6496000000000001,0.0028,0.6496060345,0.009600000000000001,0.0028,0.01,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-17 00:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-17 00:30:00,0.5734400000000001,0.003920000000000001,0.5734533983,0.01344,0.003920000000000001,0.014,0.56,0.0,0.56,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-17 01:00:00,0.5338400000000001,0.0011200000000000001,0.5338411749,0.0038400000000000005,0.0011200000000000001,0.004,0.53,0.0,0.53,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-07-17 01:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-07-17 02:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-07-17 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-17 03:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-07-17 03:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-07-17 04:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-17 04:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-17 05:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.21,0.15,0.25806975800000004,0.0,0.0,0.0,-0.21,0.15,0.25806975800000004
2019-07-17 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-17 06:00:00,0.68,-0.18,0.7034202158,0.0,0.0,0.0,0.68,-0.18,0.7034202158,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-17 06:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-17 07:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-07-17 07:30:00,1.0448,-0.12860000000000002,1.0526846631,0.0048000000000000004,0.0014,0.005,1.04,-0.13,1.0480935073,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-07-17 08:00:00,1.0648,-0.12860000000000002,1.072537645,0.0048000000000000004,0.0014,0.005,1.06,-0.13,1.067941946,0.17,0.2,0.26248809500000003,0.0,0.0,0.0,0.17,0.2,0.26248809500000003
2019-07-17 08:30:00,1.05384,-0.14888,1.0643044677,0.0038400000000000005,0.0011200000000000001,0.004,1.05,-0.15,1.0606601718,0.14,0.2,0.2441311123,0.0,0.0,0.0,0.14,0.2,0.2441311123
