Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-17 09:00:00,1.05384,-0.14888,1.0643044677,0.0038400000000000005,0.0011200000000000001,0.004,1.05,-0.15,1.0606601718,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-07-17 09:30:00,1.06152,-0.14664000000000002,1.0716006719,0.01152,0.00336,0.012,1.05,-0.15,1.0606601718,0.0,0.22,0.22,0.0,0.0,0.0,0.0,0.22,0.22
2019-07-17 10:00:00,1.00768,-0.13776000000000002,1.0170529976,0.007680000000000001,0.0022400000000000002,0.008,1.0,-0.14,1.0097524449,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-07-17 10:30:00,0.93976,-0.13132000000000002,0.9488908262,0.02976,0.00868,0.031,0.91,-0.14,0.9207062507,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-07-17 11:00:00,0.9864800000000001,-0.12936,0.9949255249000001,0.036480000000000005,0.01064,0.038,0.9500000000000001,-0.14,0.9602603814,-0.14,0.2,0.2441311123,0.0,0.0,0.0,-0.14,0.2,0.2441311123
2019-07-17 11:30:00,0.97784,-0.13188,0.9866931641000001,0.027840000000000004,0.00812,0.029,0.9500000000000001,-0.14,0.9602603814,-0.19,0.22,0.2906888371,0.0,0.0,0.0,-0.19,0.22,0.2906888371
2019-07-17 12:00:00,0.9826400000000001,-0.14048000000000002,0.9926308478,0.03264,0.00952,0.034,0.9500000000000001,-0.15,0.9617692031,-0.17,0.22,0.2780287755,0.0,0.0,0.0,-0.17,0.22,0.2780287755
2019-07-17 12:30:00,0.9922400000000001,-0.13768000000000002,1.0017464749,0.04224000000000001,0.012320000000000001,0.044,0.9500000000000001,-0.15,0.9617692031,-0.14,0.23,0.2692582404,0.0,0.0,0.0,-0.14,0.23,0.2692582404
2019-07-17 13:00:00,0.9007200000000001,-0.14104,0.9116955632,0.030720000000000004,0.008960000000000001,0.032,0.87,-0.15,0.8828363382000001,-0.14,0.26,0.2952964612,0.0,0.0,0.0,-0.14,0.26,0.2952964612
2019-07-17 13:30:00,0.9026400000000001,-0.14048000000000002,0.9135062123000001,0.03264,0.00952,0.034,0.87,-0.15,0.8828363382000001,-0.14,0.23,0.2692582404,0.0,0.0,0.0,-0.14,0.23,0.2692582404
2019-07-17 14:00:00,0.96896,-0.12572,0.9770818799000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.92,-0.14,0.9305912099,-0.14,0.23,0.2692582404,0.0,0.0,0.0,-0.14,0.23,0.2692582404
2019-07-17 14:30:00,0.9603200000000001,-0.12824000000000002,0.9688446728000001,0.04032,0.011760000000000001,0.042,0.92,-0.14,0.9305912099,0.13,0.23,0.2641968963,0.0,0.0,0.0,0.13,0.23,0.2641968963
2019-07-17 15:00:00,0.8974400000000001,-0.18908000000000003,0.9171421918,0.03744,0.010920000000000001,0.039,0.86,-0.2,0.8829496022000001,-0.08,0.23,0.24351591320000002,0.0,0.0,0.0,-0.08,0.23,0.24351591320000002
2019-07-17 15:30:00,0.8684000000000001,-0.1388,0.8794225378,0.038400000000000004,0.0112,0.04,0.8300000000000001,-0.15,0.8434453154,-0.19808,0.23056000000000001,0.3039631557,0.0019200000000000003,0.0005600000000000001,0.002,-0.2,0.23,0.3047950131
2019-07-17 16:00:00,0.90144,-0.12208000000000001,0.9096689508,0.06144000000000001,0.017920000000000002,0.064,0.84,-0.14,0.8515867542000001,-0.14,0.24,0.2778488798,0.0,0.0,0.0,-0.14,0.24,0.2778488798
2019-07-17 16:30:00,0.9993600000000001,-0.12852000000000002,1.0075900952,0.039360000000000006,0.01148,0.041,0.96,-0.14,0.9701546269,0.15,0.17,0.226715681,0.0,0.0,0.0,0.15,0.17,0.226715681
2019-07-17 17:00:00,1.09496,-0.17272,1.1084988047,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.07,-0.18,1.0850345617,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-07-17 17:30:00,1.09112,-0.12384,1.0981253116,0.021120000000000003,0.0061600000000000005,0.022,1.07,-0.13,1.0778682665,0.21,0.16,0.2640075756,0.0,0.0,0.0,0.21,0.16,0.2640075756
2019-07-17 18:00:00,1.14248,-0.20636000000000002,1.1609672691,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.13,-0.21,1.1493476411,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-07-17 18:30:00,1.05768,-0.20776000000000003,1.0778920169,0.007680000000000001,0.0022400000000000002,0.008,1.05,-0.21,1.0707940979,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-07-17 19:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-07-17 19:30:00,1.08096,0.00028000000000000003,1.0809600363,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.0,1.08,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-07-17 20:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-07-17 20:30:00,0.9834400000000001,0.003920000000000001,0.9834478125,0.01344,0.003920000000000001,0.014,0.97,0.0,0.97,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-07-17 21:00:00,0.9296000000000001,0.0028,0.9296042169000001,0.009600000000000001,0.0028,0.01,0.92,0.0,0.92,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-07-17 21:30:00,0.9248000000000001,0.0014,0.9248010597,0.0048000000000000004,0.0014,0.005,0.92,0.0,0.92,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-07-17 22:00:00,0.8948,0.0014,0.8948010952000001,0.0048000000000000004,0.0014,0.005,0.89,0.0,0.89,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-07-17 22:30:00,0.8324800000000001,0.0036400000000000004,0.8324879579000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.8200000000000001,0.0,0.8200000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-17 23:00:00,0.7486400000000001,0.00252,0.7486442413000001,0.00864,0.00252,0.009000000000000001,0.74,0.0,0.74,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-17 23:30:00,0.6776800000000001,0.0022400000000000002,0.677683702,0.007680000000000001,0.0022400000000000002,0.008,0.67,0.0,0.67,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-18 00:00:00,0.6044,0.004200000000000001,0.6044145928,0.014400000000000001,0.004200000000000001,0.015,0.59,0.0,0.59,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-18 00:30:00,0.57728,0.00504,0.5773020007,0.01728,0.00504,0.018000000000000002,0.56,0.0,0.56,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-18 01:00:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-18 01:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-07-18 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-07-18 02:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-18 03:00:00,0.5519200000000001,0.0005600000000000001,0.5519202841,0.0019200000000000003,0.0005600000000000001,0.002,0.55,0.0,0.55,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-18 03:30:00,0.5624800000000001,0.0036400000000000004,0.5624917777,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.55,0.0,0.55,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-18 04:00:00,0.5544,0.004200000000000001,0.5544159089,0.014400000000000001,0.004200000000000001,0.015,0.54,0.0,0.54,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-18 04:30:00,0.5624800000000001,0.0036400000000000004,0.5624917777,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.55,0.0,0.55,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-07-18 05:00:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-18 05:30:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-18 06:00:00,0.65,-0.17,0.6718630813,0.0,0.0,0.0,0.65,-0.17,0.6718630813,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-18 06:30:00,0.84,-0.14,0.8515867542000001,0.0,0.0,0.0,0.84,-0.14,0.8515867542000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-18 07:00:00,0.96,-0.14,0.9701546269,0.0,0.0,0.0,0.96,-0.14,0.9701546269,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-07-18 07:30:00,1.08,-0.14,1.0890362712,0.0,0.0,0.0,1.08,-0.14,1.0890362712,0.17,0.16,0.2334523506,0.0,0.0,0.0,0.17,0.16,0.2334523506
2019-07-18 08:00:00,0.97,-0.14,0.9800510191,0.0,0.0,0.0,0.97,-0.14,0.9800510191,0.23,0.19,0.2983286778,0.0,0.0,0.0,0.23,0.19,0.2983286778
2019-07-18 08:30:00,1.03,-0.14,1.0394710193,0.0,0.0,0.0,1.03,-0.14,1.0394710193,0.18,0.2,0.2690724809,0.0,0.0,0.0,0.18,0.2,0.2690724809
2019-07-18 09:00:00,1.00096,-0.13972,1.0106644349,0.0009600000000000001,0.00028000000000000003,0.001,1.0,-0.14,1.0097524449,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-07-18 09:30:00,0.9919200000000001,-0.13944,1.0016730005,0.0019200000000000003,0.0005600000000000001,0.002,0.99,-0.14,0.9998499887000001,0.13,0.23,0.2641968963,0.0,0.0,0.0,0.13,0.23,0.2641968963
2019-07-18 10:00:00,0.8453600000000001,-0.15552000000000002,0.859546392,0.015360000000000002,0.0044800000000000005,0.016,0.8300000000000001,-0.16,0.8452810184,-0.14,0.25,0.2865309756,0.0,0.0,0.0,-0.14,0.25,0.2865309756
2019-07-18 10:30:00,0.8314400000000001,-0.11208000000000001,0.8389603090000001,0.06144000000000001,0.017920000000000002,0.064,0.77,-0.13,0.7808969202,-0.18,0.25,0.30805843600000005,0.0,0.0,0.0,-0.18,0.25,0.30805843600000005
2019-07-18 11:00:00,0.87416,-0.13712000000000002,0.8848489137000001,0.044160000000000005,0.01288,0.046,0.8300000000000001,-0.15,0.8434453154,-0.22808,0.25056,0.3388226675,0.0019200000000000003,0.0005600000000000001,0.002,-0.23,0.25,0.339705755
2019-07-18 11:30:00,0.8697600000000001,-0.14132,0.8811661591000001,0.02976,0.00868,0.031,0.84,-0.15,0.8532877592,-0.18808000000000002,0.23056000000000001,0.2975432742,0.0019200000000000003,0.0005600000000000001,0.002,-0.19,0.23,0.2983286778
2019-07-18 12:00:00,0.8560800000000001,-0.11656000000000001,0.8639787034,0.04608,0.01344,0.048,0.81,-0.13,0.8203657721000001,-0.21904,0.25028,0.3325937462,0.0009600000000000001,0.00028000000000000003,0.001,-0.22,0.25,0.3330165161
2019-07-18 12:30:00,0.8588,-0.1216,0.867366128,0.028800000000000003,0.008400000000000001,0.03,0.8300000000000001,-0.13,0.8401190392000001,-0.08,0.27,0.2816025568,0.0,0.0,0.0,-0.08,0.27,0.2816025568
2019-07-18 13:00:00,0.8901600000000001,-0.12412000000000001,0.8987717174000001,0.02016,0.005880000000000001,0.021,0.87,-0.13,0.8796590248,-0.16136,0.24252,0.2912953827,0.00864,0.00252,0.009000000000000001,-0.17,0.24,0.2941088234
2019-07-18 13:30:00,0.87648,-0.11936000000000001,0.8845699520000001,0.036480000000000005,0.01064,0.038,0.84,-0.13,0.85,-0.14,0.21,0.2523885893,0.0,0.0,0.0,-0.14,0.21,0.2523885893
2019-07-18 14:00:00,0.85472,0.015960000000000002,0.8548689958000001,0.054720000000000005,0.015960000000000002,0.057,0.8,0.0,0.8,-0.18616000000000002,0.20112000000000002,0.27405254970000004,0.0038400000000000005,0.0011200000000000001,0.004,-0.19,0.2,0.2758622845
2019-07-18 14:30:00,0.8093600000000001,-0.12852000000000002,0.8195004576,0.039360000000000006,0.01148,0.041,0.77,-0.14,0.7826237921,-0.22808,0.21056000000000002,0.3104126286,0.0019200000000000003,0.0005600000000000001,0.002,-0.23,0.21,0.31144823
2019-07-18 15:00:00,0.7692,0.0056,0.7692203845000001,0.019200000000000002,0.0056,0.02,0.75,0.0,0.75,-0.15712,0.21084000000000003,0.26294524140000003,0.00288,0.00084,0.003,-0.16,0.21,0.2640075756
2019-07-18 15:30:00,0.78032,-0.11824000000000001,0.7892274704000001,0.04032,0.011760000000000001,0.042,0.74,-0.13,0.7513321503,-0.13,0.24,0.2729468813,0.0,0.0,0.0,-0.13,0.24,0.2729468813
2019-07-18 16:00:00,0.8122400000000001,0.012320000000000001,0.8123334291000001,0.04224000000000001,0.012320000000000001,0.044,0.77,0.0,0.77,0.0,0.24,0.24,0.0,0.0,0.0,0.0,0.24,0.24
2019-07-18 16:30:00,0.8437600000000001,0.015680000000000003,0.8439056819,0.05376,0.015680000000000003,0.056,0.79,0.0,0.79,-0.13904000000000002,0.17028000000000001,0.21983493810000002,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.17,0.22022715550000002
2019-07-18 17:00:00,0.89456,0.01008,0.8946167895,0.03456,0.01008,0.036000000000000004,0.86,0.0,0.86,-0.10176,0.15532,0.1856862946,0.018240000000000003,0.00532,0.019,-0.12,0.15,0.1920937271
2019-07-18 17:30:00,0.90336,0.17848000000000003,0.9208226757,0.06336,0.01848,0.066,0.84,0.16,0.8551023331000001,0.14536000000000002,0.15448,0.21211694890000002,0.015360000000000002,0.0044800000000000005,0.016,0.13,0.15,0.1984943324
2019-07-18 18:00:00,0.92376,0.20568000000000003,0.9463808958000001,0.05376,0.015680000000000003,0.056,0.87,0.19,0.8905054744,-0.11504,0.15728,0.19486200250000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.14,0.15,0.2051828453
2019-07-18 18:30:00,1.01032,0.011760000000000001,1.0103884402,0.04032,0.011760000000000001,0.042,0.97,0.0,0.97,0.15536000000000003,0.15448,0.2190908487,0.015360000000000002,0.0044800000000000005,0.016,0.14,0.15,0.2051828453
2019-07-18 19:00:00,1.00512,0.013160000000000002,1.005206148,0.04512,0.013160000000000002,0.047,0.96,0.0,0.96,0.16768000000000002,0.15224000000000001,0.2264809043,0.007680000000000001,0.0022400000000000002,0.008,0.16,0.15,0.219317122
2019-07-18 19:30:00,0.9745600000000001,0.01008,0.9746121280000001,0.03456,0.01008,0.036000000000000004,0.9400000000000001,0.0,0.9400000000000001,0.21,0.17,0.27018512170000003,0.0,0.0,0.0,0.21,0.17,0.27018512170000003
2019-07-18 20:00:00,0.9249600000000001,0.007280000000000001,0.9249886486000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9,0.0,0.9,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-07-18 20:30:00,0.93344,0.003920000000000001,0.9334482310000001,0.01344,0.003920000000000001,0.014,0.92,0.0,0.92,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-07-18 21:00:00,0.9048,0.0014,0.9048010831000001,0.0048000000000000004,0.0014,0.005,0.9,0.0,0.9,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-07-18 21:30:00,0.8786400000000001,0.00252,0.8786436138,0.00864,0.00252,0.009000000000000001,0.87,0.0,0.87,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-07-18 22:00:00,0.84672,0.0019600000000000004,0.8467222685,0.00672,0.0019600000000000004,0.007,0.84,0.0,0.84,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-07-18 22:30:00,0.8276800000000001,0.0022400000000000002,0.8276830311000001,0.007680000000000001,0.0022400000000000002,0.008,0.8200000000000001,0.0,0.8200000000000001,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-07-18 23:00:00,0.7648,0.0014,0.7648012814,0.0048000000000000004,0.0014,0.005,0.76,0.0,0.76,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-07-18 23:30:00,0.65768,0.0022400000000000002,0.6576838146,0.007680000000000001,0.0022400000000000002,0.008,0.65,0.0,0.65,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-07-19 00:00:00,0.57728,0.00504,0.5773020007,0.01728,0.00504,0.018000000000000002,0.56,0.0,0.56,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-19 00:30:00,0.5624800000000001,0.0036400000000000004,0.5624917777,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.55,0.0,0.55,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-19 01:00:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-19 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-19 02:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-19 02:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-07-19 03:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-19 03:30:00,0.56864,0.00252,0.5686455838000001,0.00864,0.00252,0.009000000000000001,0.56,0.0,0.56,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-19 04:00:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-19 04:30:00,0.5348,0.0014,0.5348018325,0.0048000000000000004,0.0014,0.005,0.53,0.0,0.53,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-07-19 05:00:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-19 05:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-07-19 06:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-19 06:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-07-19 07:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-19 07:30:00,0.97,-0.14,0.9800510191,0.0,0.0,0.0,0.97,-0.14,0.9800510191,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-19 08:00:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.21,0.2,0.29,0.0,0.0,0.0,0.21,0.2,0.29
2019-07-19 08:30:00,1.15,-0.14,1.158490397,0.0,0.0,0.0,1.15,-0.14,1.158490397,0.23,0.2,0.3047950131,0.0,0.0,0.0,0.23,0.2,0.3047950131
2019-07-19 09:00:00,1.13096,-0.13972,1.1395578967,0.0009600000000000001,0.00028000000000000003,0.001,1.13,-0.14,1.1386395391,0.17,0.2,0.26248809500000003,0.0,0.0,0.0,0.17,0.2,0.26248809500000003
2019-07-19 09:30:00,1.13,-0.14,1.1386395391,0.0,0.0,0.0,1.13,-0.14,1.1386395391,0.17,0.23,0.28600699290000003,0.0,0.0,0.0,0.17,0.23,0.28600699290000003
2019-07-19 10:00:00,1.06384,0.0011200000000000001,1.0638405896,0.0038400000000000005,0.0011200000000000001,0.004,1.06,0.0,1.06,0.19,0.23,0.2983286778,0.0,0.0,0.0,0.19,0.23,0.2983286778
2019-07-19 10:30:00,1.0948,-0.12860000000000002,1.1023270839000001,0.0048000000000000004,0.0014,0.005,1.09,-0.13,1.09772492,0.14,0.18,0.22803508500000003,0.0,0.0,0.0,0.14,0.18,0.22803508500000003
2019-07-19 11:00:00,1.09096,-0.12972,1.0986450746,0.0009600000000000001,0.00028000000000000003,0.001,1.09,-0.13,1.09772492,0.16,0.21,0.2640075756,0.0,0.0,0.0,0.16,0.21,0.2640075756
2019-07-19 11:30:00,1.08384,-0.12888000000000002,1.0914756983,0.0038400000000000005,0.0011200000000000001,0.004,1.08,-0.13,1.0877959367,0.16,0.21,0.2640075756,0.0,0.0,0.0,0.16,0.21,0.2640075756
2019-07-19 12:00:00,1.08096,-0.12972,1.0887156654,0.0009600000000000001,0.00028000000000000003,0.001,1.08,-0.13,1.0877959367,0.14,0.2,0.2441311123,0.0,0.0,0.0,0.14,0.2,0.2441311123
2019-07-19 12:30:00,1.03384,0.0011200000000000001,1.0338406067,0.0038400000000000005,0.0011200000000000001,0.004,1.03,0.0,1.03,0.14,0.17,0.22022715550000002,0.0,0.0,0.0,0.14,0.17,0.22022715550000002
2019-07-19 13:00:00,1.03192,0.0005600000000000001,1.0319201519,0.0019200000000000003,0.0005600000000000001,0.002,1.03,0.0,1.03,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-07-19 13:30:00,1.01248,0.0036400000000000004,1.0124865431,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0,0.0,1.0,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-19 14:00:00,0.99592,0.007560000000000001,0.9959486935,0.025920000000000002,0.007560000000000001,0.027,0.97,0.0,0.97,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-19 14:30:00,0.9788,-0.2416,1.0081765718,0.028800000000000003,0.008400000000000001,0.03,0.9500000000000001,-0.25,0.9823441352000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-19 15:00:00,0.934,0.007,0.9340262309,0.024,0.007,0.025,0.91,0.0,0.91,-0.14848,0.14336000000000002,0.2063937984,0.01152,0.00336,0.012,-0.16,0.14,0.2126029163
2019-07-19 15:30:00,0.9541600000000001,0.01288,0.9542469282,0.044160000000000005,0.01288,0.046,0.91,0.0,0.91,-0.1704,0.1428,0.22232408780000001,0.009600000000000001,0.0028,0.01,-0.18,0.14,0.22803508500000003
2019-07-19 16:00:00,0.9597600000000001,0.00868,0.9597992498000001,0.02976,0.00868,0.031,0.93,0.0,0.93,0.13288,0.14084000000000002,0.19363109250000002,0.00288,0.00084,0.003,0.13,0.14,0.1910497317
2019-07-19 16:30:00,0.97152,0.00336,0.9715258103000001,0.01152,0.00336,0.012,0.96,0.0,0.96,0.13192,0.14056000000000002,0.1927692922,0.0019200000000000003,0.0005600000000000001,0.002,0.13,0.14,0.1910497317
2019-07-19 17:00:00,0.9982400000000001,0.00532,0.9982541760000001,0.018240000000000003,0.00532,0.019,0.98,0.0,0.98,0.13864,0.14252,0.19882907230000002,0.00864,0.00252,0.009000000000000001,0.13,0.14,0.1910497317
2019-07-19 17:30:00,1.05608,0.01344,1.0561655173,0.04608,0.01344,0.048,1.01,0.0,1.01,0.21768,0.15224000000000001,0.2656343351,0.007680000000000001,0.0022400000000000002,0.008,0.21,0.15,0.25806975800000004
2019-07-19 18:00:00,1.1136,0.0098,1.1136431206,0.033600000000000005,0.0098,0.035,1.08,0.0,1.08,0.19192,0.14056000000000002,0.2378873683,0.0019200000000000003,0.0005600000000000001,0.002,0.19,0.14,0.2360084744
2019-07-19 18:30:00,1.12632,0.00476,1.1263300582,0.01632,0.00476,0.017,1.11,0.0,1.11,0.19576000000000002,0.14168,0.241650988,0.00576,0.00168,0.006,0.19,0.14,0.2360084744
2019-07-19 19:00:00,1.11208,0.00644,1.1120986467,0.022080000000000002,0.00644,0.023,1.09,0.0,1.09,0.25864000000000004,0.14252,0.2953076362,0.00864,0.00252,0.009000000000000001,0.25,0.14,0.2865309756
2019-07-19 19:30:00,0.9759200000000001,0.007560000000000001,0.9759492815,0.025920000000000002,0.007560000000000001,0.027,0.9500000000000001,0.0,0.9500000000000001,0.18152000000000001,0.14336000000000002,0.2313041288,0.01152,0.00336,0.012,0.17,0.14,0.22022715550000002
2019-07-19 20:00:00,0.9372800000000001,0.00504,0.9372935506000001,0.01728,0.00504,0.018000000000000002,0.92,0.0,0.92,0.15480000000000002,0.1414,0.2096592474,0.0048000000000000004,0.0014,0.005,0.15,0.14,0.2051828453
2019-07-19 20:30:00,0.96152,0.00336,0.9615258707000001,0.01152,0.00336,0.012,0.9500000000000001,0.0,0.9500000000000001,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-07-19 21:00:00,0.9048,0.0014,0.9048010831000001,0.0048000000000000004,0.0014,0.005,0.9,0.0,0.9,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-07-19 21:30:00,0.89192,0.0005600000000000001,0.8919201758,0.0019200000000000003,0.0005600000000000001,0.002,0.89,0.0,0.89,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-07-19 22:00:00,0.87192,0.0005600000000000001,0.8719201798,0.0019200000000000003,0.0005600000000000001,0.002,0.87,0.0,0.87,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-07-19 22:30:00,0.8276800000000001,0.0022400000000000002,0.8276830311000001,0.007680000000000001,0.0022400000000000002,0.008,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 23:00:00,0.7505600000000001,0.0030800000000000003,0.7505663195000001,0.010560000000000002,0.0030800000000000003,0.011,0.74,0.0,0.74,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-19 23:30:00,0.7005600000000001,0.0030800000000000003,0.7005667706,0.010560000000000002,0.0030800000000000003,0.011,0.6900000000000001,0.0,0.6900000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-20 00:00:00,0.6592,0.0056,0.6592237860000001,0.019200000000000002,0.0056,0.02,0.64,0.0,0.64,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-20 00:30:00,0.6163200000000001,0.00476,0.6163383811,0.01632,0.00476,0.017,0.6000000000000001,0.0,0.6000000000000001,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2019-07-20 01:00:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-20 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-20 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-07-20 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-07-20 03:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-20 03:30:00,0.6209600000000001,0.00028000000000000003,0.6209600631000001,0.0009600000000000001,0.00028000000000000003,0.001,0.62,0.0,0.62,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-20 04:00:00,0.59248,0.0036400000000000004,0.5924911814,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.58,0.0,0.58,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-07-20 04:30:00,0.5896,0.0028,0.5896066485,0.009600000000000001,0.0028,0.01,0.58,0.0,0.58,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-20 05:00:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-20 05:30:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,-0.24,0.14,0.2778488798,0.0,0.0,0.0,-0.24,0.14,0.2778488798
2019-07-20 06:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-20 06:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.19904000000000002,0.17028000000000001,0.26193930590000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.2,0.17,0.26248809500000003
2019-07-20 07:00:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.16328,0.13196000000000002,0.2099376098,0.00672,0.0019600000000000004,0.007,-0.17,0.13,0.2140093456
2019-07-20 07:30:00,0.7328800000000001,0.00084,0.7328804814000001,0.00288,0.00084,0.003,0.73,0.0,0.73,-0.1504,0.1328,0.20063897930000002,0.009600000000000001,0.0028,0.01,-0.16,0.13,0.20615528130000002
2019-07-20 08:00:00,0.8248000000000001,0.0014,0.8248011882,0.0048000000000000004,0.0014,0.005,0.8200000000000001,0.0,0.8200000000000001,-0.12616000000000002,0.13112000000000001,0.18195823700000002,0.0038400000000000005,0.0011200000000000001,0.004,-0.13,0.13,0.1838477631
2019-07-20 08:30:00,0.8145600000000001,0.01008,0.8146223665000001,0.03456,0.01008,0.036000000000000004,0.78,0.0,0.78,-0.10872000000000001,0.14204,0.1788725803,0.041280000000000004,0.01204,0.043000000000000003,-0.15,0.13,0.1984943324
2019-07-20 09:00:00,0.8645600000000001,0.01008,0.8646187599,0.03456,0.01008,0.036000000000000004,0.8300000000000001,0.0,0.8300000000000001,-0.10352000000000001,0.14064000000000002,0.1746310396,0.036480000000000005,0.01064,0.038,-0.14,0.13,0.1910497317
2019-07-20 09:30:00,0.8343200000000001,0.018760000000000002,0.8345308862,0.06432,0.018760000000000002,0.067,0.77,0.0,0.77,-0.09088,0.18016000000000001,0.20178404300000002,0.06912,0.02016,0.07200000000000001,-0.16,0.16,0.22627417
2019-07-20 10:00:00,0.90512,0.013160000000000002,0.9052156649,0.04512,0.013160000000000002,0.047,0.86,0.0,0.86,0.15688000000000002,0.16784000000000002,0.22974246450000002,0.02688,0.007840000000000001,0.028,0.13,0.16,0.20615528130000002
2019-07-20 10:30:00,0.8808800000000001,0.01484,0.8810049943,0.05088,0.01484,0.053,0.8300000000000001,0.0,0.8300000000000001,0.030720000000000004,0.14896,0.1520947073,0.030720000000000004,0.008960000000000001,0.032,0.0,0.14,0.14
2019-07-20 11:00:00,0.8348800000000001,0.021840000000000002,0.8351656123000001,0.07488,0.021840000000000002,0.078,0.76,0.0,0.76,-0.09104000000000001,0.15428,0.1791384939,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.14,0.14,0.1979898987
2019-07-20 11:30:00,0.8414400000000001,0.017920000000000002,0.8416307979000001,0.06144000000000001,0.017920000000000002,0.064,0.78,0.0,0.78,-0.14336000000000002,0.15652000000000002,0.2122512662,0.05664,0.01652,0.059000000000000004,-0.2,0.14,0.2441311123
2019-07-20 12:00:00,0.782,0.021,0.7822819185000001,0.07200000000000001,0.021,0.075,0.71,0.0,0.71,-0.12416,0.16212000000000001,0.2042023506,0.07584,0.02212,0.079,-0.2,0.14,0.2441311123
2019-07-20 12:30:00,0.8033600000000001,0.01848,0.8035725232,0.06336,0.01848,0.066,0.74,0.0,0.74,-0.12416,0.16212000000000001,0.2042023506,0.07584,0.02212,0.079,-0.2,0.14,0.2441311123
2019-07-20 13:00:00,0.77168,0.00924,0.7717353173,0.03168,0.00924,0.033,0.74,0.0,0.74,-0.030080000000000003,0.15456,0.1574598361,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.08,0.14,0.161245155
2019-07-20 13:30:00,0.70008,0.020440000000000003,0.7003783263000001,0.07008,0.020440000000000003,0.073,0.63,0.0,0.63,-0.10032,0.16324000000000002,0.1916021921,0.07968,0.02324,0.083,-0.18,0.14,0.22803508500000003
2019-07-20 14:00:00,0.7406400000000001,0.023520000000000003,0.7410133602000001,0.08064,0.023520000000000003,0.084,0.66,0.0,0.66,-0.09624,0.15568,0.18302568130000002,0.05376,0.015680000000000003,0.056,-0.15,0.14,0.2051828453
2019-07-20 14:30:00,0.7184,0.0112,0.7184872998,0.038400000000000004,0.0112,0.04,0.68,0.0,0.68,-0.12776,0.15232,0.19880643850000002,0.04224000000000001,0.012320000000000001,0.044,-0.17,0.14,0.22022715550000002
2019-07-20 15:00:00,0.7133600000000001,0.01848,0.7135993274,0.06336,0.01848,0.066,0.65,0.0,0.65,-0.15256,0.15092,0.2145958993,0.03744,0.010920000000000001,0.039,-0.19,0.14,0.2360084744
2019-07-20 15:30:00,0.76456,0.01008,0.7646264447000001,0.03456,0.01008,0.036000000000000004,0.73,0.0,0.73,-0.11368,0.14476,0.1840614028,0.01632,0.00476,0.017,-0.13,0.14,0.1910497317
2019-07-20 16:00:00,0.7237600000000001,0.015680000000000003,0.7239298309000001,0.05376,0.015680000000000003,0.056,0.67,0.0,0.67,-0.1012,0.1484,0.179621825,0.028800000000000003,0.008400000000000001,0.03,-0.13,0.14,0.1910497317
2019-07-20 16:30:00,0.7474400000000001,0.010920000000000001,0.7475197656,0.03744,0.010920000000000001,0.039,0.71,0.0,0.71,-0.10408,0.14756000000000002,0.18057297690000002,0.025920000000000002,0.007560000000000001,0.027,-0.13,0.14,0.1910497317
2019-07-20 17:00:00,0.7826400000000001,0.00952,0.7826978983,0.03264,0.00952,0.034,0.75,0.0,0.75,0.02304,0.14672000000000002,0.1485180124,0.02304,0.00672,0.024,0.0,0.14,0.14
2019-07-20 17:30:00,0.8207200000000001,0.008960000000000001,0.8207689078,0.030720000000000004,0.008960000000000001,0.032,0.79,0.0,0.79,0.16168000000000002,0.14924,0.2200295435,0.03168,0.00924,0.033,0.13,0.14,0.1910497317
2019-07-20 18:00:00,0.85992,0.014560000000000002,0.8600432547,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.81,0.0,0.81,0.18088,0.15484,0.23810291890000002,0.05088,0.01484,0.053,0.13,0.14,0.1910497317
2019-07-20 18:30:00,0.8374400000000001,0.010920000000000001,0.8375111940000001,0.03744,0.010920000000000001,0.039,0.8,0.0,0.8,0.17016,0.14588,0.22413255010000002,0.02016,0.005880000000000001,0.021,0.15,0.14,0.2051828453
2019-07-20 19:00:00,0.9026400000000001,0.00952,0.9026902016,0.03264,0.00952,0.034,0.87,0.0,0.87,0.15632000000000001,0.14476,0.2130525757,0.01632,0.00476,0.017,0.14,0.14,0.1979898987
2019-07-20 19:30:00,0.91976,0.00868,0.9198009567000001,0.02976,0.00868,0.031,0.89,0.0,0.89,0.15344000000000002,0.14392000000000002,0.2103730021,0.01344,0.003920000000000001,0.014,0.14,0.14,0.1979898987
2019-07-20 20:00:00,0.8930400000000001,0.00672,0.8930652832,0.02304,0.00672,0.024,0.87,0.0,0.87,0.1448,0.1414,0.2023882408,0.0048000000000000004,0.0014,0.005,0.14,0.14,0.1979898987
2019-07-20 20:30:00,0.8544,0.004200000000000001,0.8544103230000001,0.014400000000000001,0.004200000000000001,0.015,0.84,0.0,0.84,0.14096,0.14028000000000002,0.1988672924,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.14,0.1979898987
2019-07-20 21:00:00,0.8048000000000001,0.0014,0.8048012177,0.0048000000000000004,0.0014,0.005,0.8,0.0,0.8,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-20 21:30:00,0.8076800000000001,0.0022400000000000002,0.8076831062000001,0.007680000000000001,0.0022400000000000002,0.008,0.8,0.0,0.8,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-20 22:00:00,0.78576,0.00168,0.7857617960000001,0.00576,0.00168,0.006,0.78,0.0,0.78,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-20 22:30:00,0.74672,0.0019600000000000004,0.7467225723,0.00672,0.0019600000000000004,0.007,0.74,0.0,0.74,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-20 23:00:00,0.68576,0.00168,0.6857620579,0.00576,0.00168,0.006,0.68,0.0,0.68,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-20 23:30:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-21 00:00:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-07-21 00:30:00,0.57152,0.00336,0.5715298767,0.01152,0.00336,0.012,0.56,0.0,0.56,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-07-21 01:00:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-07-21 01:30:00,0.5519200000000001,0.0005600000000000001,0.5519202841,0.0019200000000000003,0.0005600000000000001,0.002,0.55,0.0,0.55,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-21 02:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.14,0.15,0.2051828453,0.0,0.0,0.0,-0.14,0.15,0.2051828453
2019-07-21 02:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-07-21 03:00:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-21 03:30:00,0.5348,0.0014,0.5348018325,0.0048000000000000004,0.0014,0.005,0.53,0.0,0.53,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2019-07-21 04:00:00,0.51536,0.0044800000000000005,0.5153794718,0.015360000000000002,0.0044800000000000005,0.016,0.5,0.0,0.5,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-21 04:30:00,0.50768,0.0022400000000000002,0.5076849417,0.007680000000000001,0.0022400000000000002,0.008,0.5,0.0,0.5,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-21 05:00:00,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-21 05:30:00,0.52288,0.00084,0.5228806747,0.00288,0.00084,0.003,0.52,0.0,0.52,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2019-07-21 06:00:00,0.48288000000000003,0.00084,0.48288073060000003,0.00288,0.00084,0.003,0.48,0.0,0.48,0.5,0.2,0.5385164807,0.0,0.0,0.0,0.5,0.2,0.5385164807
2019-07-21 06:30:00,0.5048,0.0014,0.5048019414,0.0048000000000000004,0.0014,0.005,0.5,0.0,0.5,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56
2019-07-21 07:00:00,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54,0.5696,0.2228,0.6116240675,0.009600000000000001,0.0028,0.01,0.56,0.22,0.6016643583
2019-07-21 07:30:00,0.58304,0.00672,0.5830787254,0.02304,0.00672,0.024,0.56,0.0,0.56,0.5911200000000001,0.0061600000000000005,0.5911520955,0.021120000000000003,0.0061600000000000005,0.022,0.5700000000000001,0.0,0.5700000000000001
2019-07-21 08:00:00,0.624,0.007,0.6240392616,0.024,0.007,0.025,0.6000000000000001,0.0,0.6000000000000001,0.6397600000000001,0.23868000000000003,0.6828330689000001,0.02976,0.00868,0.031,0.61,0.23,0.6519202405
2019-07-21 08:30:00,0.66112,0.0061600000000000005,0.6611486973,0.021120000000000003,0.0061600000000000005,0.022,0.64,0.0,0.64,0.68744,0.14092000000000002,0.7017351352,0.03744,0.010920000000000001,0.039,0.65,0.13,0.6628725368
2019-07-21 09:00:00,0.7092,0.0056,0.7092221091,0.019200000000000002,0.0056,0.02,0.6900000000000001,0.0,0.6900000000000001,0.69608,0.23344,0.7341809041,0.04608,0.01344,0.048,0.65,0.22,0.6862215386
2019-07-21 09:30:00,0.72552,0.010360000000000001,0.7255939636000001,0.03552,0.010360000000000001,0.037,0.6900000000000001,0.0,0.6900000000000001,0.7343200000000001,0.14876,0.7492365448,0.06432,0.018760000000000002,0.067,0.67,0.13,0.6824954212000001
2019-07-21 10:00:00,0.7485600000000001,0.01708,0.748754833,0.05856000000000001,0.01708,0.061,0.6900000000000001,0.0,0.6900000000000001,0.74912,0.15016000000000002,0.7640214657000001,0.06912,0.02016,0.07200000000000001,0.68,0.13,0.6923149572
2019-07-21 10:30:00,0.72296,0.02128,0.7232731158,0.07296000000000001,0.02128,0.076,0.65,0.0,0.65,0.7924,0.1482,0.8061395661,0.062400000000000004,0.0182,0.065,0.73,0.13,0.7414849965
2019-07-21 11:00:00,0.71816,0.019880000000000002,0.7184351049000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.65,0.0,0.65,0.6752800000000001,0.14904,0.6915316334,0.06528,0.01904,0.068,0.61,0.13,0.6236986452000001
2019-07-21 11:30:00,0.80744,0.010920000000000001,0.8075138389000001,0.03744,0.010920000000000001,0.039,0.77,0.0,0.77,0.74416,0.14288,0.7577524662,0.044160000000000005,0.01288,0.046,0.7000000000000001,0.13,0.7119691005000001
2019-07-21 12:00:00,0.6951200000000001,0.013160000000000002,0.6952445613,0.04512,0.013160000000000002,0.047,0.65,0.0,0.65,0.6540800000000001,0.15744000000000002,0.6727614733,0.09408000000000001,0.027440000000000003,0.098,0.56,0.13,0.5748912941000001
2019-07-21 12:30:00,0.7466400000000001,0.01652,0.7468227367,0.05664,0.01652,0.059000000000000004,0.6900000000000001,0.0,0.6900000000000001,0.69176,0.02968,0.6923964182,0.10176,0.02968,0.106,0.59,0.0,0.59
2019-07-21 13:00:00,0.7168800000000001,0.007840000000000001,0.7169228689,0.02688,0.007840000000000001,0.028,0.6900000000000001,0.0,0.6900000000000001,0.6812,0.1666,0.7012766929,0.0912,0.026600000000000002,0.095,0.59,0.14,0.6063827174
2019-07-21 13:30:00,0.7692,0.0056,0.7692203845000001,0.019200000000000002,0.0056,0.02,0.75,0.0,0.75,0.8107200000000001,0.14896,0.8242912107,0.030720000000000004,0.008960000000000001,0.032,0.78,0.14,0.7924645102000001
2019-07-21 14:00:00,0.78512,0.013160000000000002,0.7852302847,0.04512,0.013160000000000002,0.047,0.74,0.0,0.74,0.768,0.184,0.7897341325,0.048,0.014,0.05,0.72,0.17,0.7397972695
2019-07-21 14:30:00,0.7764800000000001,0.01064,0.7765528958,0.036480000000000005,0.01064,0.038,0.74,0.0,0.74,0.7203200000000001,0.14176000000000002,0.734136772,0.04032,0.011760000000000001,0.042,0.68,0.13,0.6923149572
2019-07-21 15:00:00,0.70896,0.014280000000000001,0.7091038006,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.66,0.0,0.66,0.6528,0.1754,0.6759534008,0.0528,0.0154,0.055,0.6000000000000001,0.16,0.6209669879
2019-07-21 15:30:00,0.68264,0.00952,0.6827063791,0.03264,0.00952,0.034,0.65,0.0,0.65,0.598,0.14400000000000002,0.6150934888,0.048,0.014,0.05,0.55,0.13,0.565154846
2019-07-21 16:00:00,0.7345600000000001,0.01008,0.7346291581000001,0.03456,0.01008,0.036000000000000004,0.7000000000000001,0.0,0.7000000000000001,0.63168,0.15924000000000002,0.6514422461,0.03168,0.00924,0.033,0.6000000000000001,0.15,0.6184658438
2019-07-21 16:30:00,0.7730400000000001,0.00672,0.7730692078,0.02304,0.00672,0.024,0.75,0.0,0.75,0.29016000000000003,0.13588,0.3204000624,0.02016,0.005880000000000001,0.021,0.27,0.13,0.2996664813
2019-07-21 17:00:00,0.7788,0.008400000000000001,0.7788452991,0.028800000000000003,0.008400000000000001,0.03,0.75,0.0,0.75,0.7784000000000001,0.17120000000000002,0.7970043915,0.038400000000000004,0.0112,0.04,0.74,0.16,0.7570997292
2019-07-21 17:30:00,0.854,0.007,0.8540286880000001,0.024,0.007,0.025,0.8300000000000001,0.0,0.8300000000000001,0.84208,0.00644,0.8421046253000001,0.022080000000000002,0.00644,0.023,0.8200000000000001,0.0,0.8200000000000001
2019-07-21 18:00:00,0.9103200000000001,0.011760000000000001,0.9103959578,0.04032,0.011760000000000001,0.042,0.87,0.0,0.87,0.8488,0.1484,0.8616751128,0.028800000000000003,0.008400000000000001,0.03,0.8200000000000001,0.14,0.8318653737
2019-07-21 18:30:00,0.92688,0.007840000000000001,0.9269131567000001,0.02688,0.007840000000000001,0.028,0.9,0.0,0.9,0.8382400000000001,0.14532,0.850743322,0.018240000000000003,0.00532,0.019,0.8200000000000001,0.14,0.8318653737
2019-07-21 19:00:00,0.9259200000000001,0.007560000000000001,0.9259508626,0.025920000000000002,0.007560000000000001,0.027,0.9,0.0,0.9,0.26536000000000004,0.14448000000000003,0.30214301250000003,0.015360000000000002,0.0044800000000000005,0.016,0.25,0.14,0.2865309756
2019-07-21 19:30:00,0.8978400000000001,0.00812,0.8978767176,0.027840000000000004,0.00812,0.029,0.87,0.0,0.87,0.17672000000000002,0.14196,0.2266773037,0.00672,0.0019600000000000004,0.007,0.17,0.14,0.22022715550000002
2019-07-21 20:00:00,0.8611200000000001,0.0061600000000000005,0.8611420324,0.021120000000000003,0.0061600000000000005,0.022,0.84,0.0,0.84,0.15576,0.14168,0.2105573556,0.00576,0.00168,0.006,0.15,0.14,0.2051828453
2019-07-21 20:30:00,0.84728,0.00504,0.84729499,0.01728,0.00504,0.018000000000000002,0.8300000000000001,0.0,0.8300000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-21 21:00:00,0.8305600000000001,0.0030800000000000003,0.8305657108000001,0.010560000000000002,0.0030800000000000003,0.011,0.8200000000000001,0.0,0.8200000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-21 21:30:00,0.8282400000000001,0.00532,0.8282570857,0.018240000000000003,0.00532,0.019,0.81,0.0,0.81,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-21 22:00:00,0.8092,0.0056,0.8092193769,0.019200000000000002,0.0056,0.02,0.79,0.0,0.79,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-21 22:30:00,0.7663200000000001,0.00476,0.7663347832,0.01632,0.00476,0.017,0.75,0.0,0.75,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-21 23:00:00,0.69784,0.00812,0.6978872402,0.027840000000000004,0.00812,0.029,0.67,0.0,0.67,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-21 23:30:00,0.6297600000000001,0.00868,0.6298198155,0.02976,0.00868,0.031,0.6000000000000001,0.0,0.6000000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-22 00:00:00,0.5688,0.008400000000000001,0.5688620219,0.028800000000000003,0.008400000000000001,0.03,0.54,0.0,0.54,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-22 00:30:00,0.54552,0.010360000000000001,0.5456183648,0.03552,0.010360000000000001,0.037,0.51,0.0,0.51,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-07-22 01:00:00,0.5272800000000001,0.00504,0.5273040868000001,0.01728,0.00504,0.018000000000000002,0.51,0.0,0.51,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-22 01:30:00,0.5067200000000001,0.0019600000000000004,0.5067237906000001,0.00672,0.0019600000000000004,0.007,0.5,0.0,0.5,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2019-07-22 02:00:00,0.5148,0.0014,0.5148019036,0.0048000000000000004,0.0014,0.005,0.51,0.0,0.51,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-22 02:30:00,0.5309600000000001,0.00028000000000000003,0.5309600738,0.0009600000000000001,0.00028000000000000003,0.001,0.53,0.0,0.53,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-22 03:00:00,0.51768,0.0022400000000000002,0.5176848462,0.007680000000000001,0.0022400000000000002,0.008,0.51,0.0,0.51,-0.24,0.14,0.2778488798,0.0,0.0,0.0,-0.24,0.14,0.2778488798
2019-07-22 03:30:00,0.54864,0.00252,0.5486457874,0.00864,0.00252,0.009000000000000001,0.54,0.0,0.54,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2019-07-22 04:00:00,0.54168,0.00924,0.5417588024000001,0.03168,0.00924,0.033,0.51,0.0,0.51,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-22 04:30:00,0.5453600000000001,0.0044800000000000005,0.5453784007,0.015360000000000002,0.0044800000000000005,0.016,0.53,0.0,0.53,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-22 05:00:00,0.5367200000000001,0.0019600000000000004,0.5367235788,0.00672,0.0019600000000000004,0.007,0.53,0.0,0.53,-0.23,0.15,0.2745906044,0.0,0.0,0.0,-0.23,0.15,0.2745906044
2019-07-22 05:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.24,0.13,0.2729468813,0.0,0.0,0.0,-0.24,0.13,0.2729468813
2019-07-22 06:00:00,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-22 06:30:00,0.75,-0.2,0.7762087348000001,0.0,0.0,0.0,0.75,-0.2,0.7762087348000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-07-22 07:00:00,0.84,-0.13,0.85,0.0,0.0,0.0,0.84,-0.13,0.85,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-07-22 07:30:00,0.91,-0.21,0.9339164845000001,0.0,0.0,0.0,0.91,-0.21,0.9339164845000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-22 08:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-07-22 08:30:00,1.00168,-0.12076,1.0089330007,0.03168,0.00924,0.033,0.97,-0.13,0.9786725704,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-07-22 09:00:00,1.01152,-0.12664,1.019416696,0.01152,0.00336,0.012,1.0,-0.13,1.0084145973,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-07-22 09:30:00,1.018,-0.116,1.024587722,0.048,0.014,0.05,0.97,-0.13,0.9786725704,-0.12136000000000001,0.15252000000000002,0.1949117749,0.00864,0.00252,0.009000000000000001,-0.13,0.15,0.1984943324
2019-07-22 10:00:00,0.96184,-0.11488000000000001,0.9686762101,0.051840000000000004,0.015120000000000001,0.054,0.91,-0.13,0.9192388155000001,-0.10408,0.15756,0.18883273020000002,0.025920000000000002,0.007560000000000001,0.027,-0.13,0.15,0.1984943324
2019-07-22 10:30:00,0.9129600000000001,-0.12872,0.9219895878000001,0.07296000000000001,0.02128,0.076,0.84,-0.15,0.8532877592,-0.14832,0.17924,0.2326495218,0.03168,0.00924,0.033,-0.18,0.17,0.2475883681
2019-07-22 11:00:00,0.91312,-0.11284000000000001,0.9200657585,0.09312000000000001,0.027160000000000004,0.097,0.8200000000000001,-0.14,0.8318653737,-0.16472,0.18904,0.2507365151,0.06528,0.01904,0.068,-0.23,0.17,0.28600699290000003
2019-07-22 11:30:00,0.95584,-0.12788000000000002,0.9643564694000001,0.07584,0.02212,0.079,0.88,-0.15,0.8926925563,-0.19816,0.16512000000000002,0.25793797700000004,0.051840000000000004,0.015120000000000001,0.054,-0.25,0.15,0.2915475947
2019-07-22 12:00:00,0.8917600000000001,-0.10032,0.8973850901,0.10176,0.02968,0.106,0.79,-0.13,0.800624756,0.10544,0.17492000000000002,0.2042415237,0.08544,0.02492,0.089,0.02,0.15,0.1513274595
2019-07-22 12:30:00,0.9387200000000001,-0.10704000000000001,0.9448030483000001,0.07872000000000001,0.02296,0.082,0.86,-0.13,0.8697700846,0.22664,0.14652,0.2698773796,0.05664,0.01652,0.059000000000000004,0.17,0.13,0.2140093456
2019-07-22 13:00:00,0.051000000000000004,0.017,0.0537587202,0.048,0.014,0.05,0.003,0.003,0.0042426407000000005,0.04716,0.015880000000000002,0.0497618328,0.044160000000000005,0.01288,0.046,0.003,0.003,0.0042426407000000005
2019-07-22 13:30:00,0.8613600000000001,-0.16752,0.8774987179,0.11136000000000001,0.03248,0.116,0.75,-0.2,0.7762087348000001,-0.19896000000000003,0.17072,0.26216483360000004,0.07104,0.020720000000000002,0.074,-0.27,0.15,0.3088689042
2019-07-22 14:00:00,0.8785600000000001,-0.11292,0.8857869947,0.05856000000000001,0.01708,0.061,0.8200000000000001,-0.13,0.8302409289,0.02048,0.14764000000000002,0.14905368160000002,0.060480000000000006,0.017640000000000003,0.063,-0.04,0.13,0.1360147051
2019-07-22 14:30:00,0.8583200000000001,-0.10424000000000001,0.8646266246000001,0.08832000000000001,0.02576,0.092,0.77,-0.13,0.7808969202,-0.25784,0.15688000000000002,0.3018158379,0.09216,0.02688,0.096,-0.35000000000000003,0.13,0.3733630941
