Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 15:00:00,0.8583200000000001,-0.10424000000000001,0.8646266246000001,0.08832000000000001,0.02576,0.092,0.77,-0.13,0.7808969202,-0.2368,0.1426,0.2764217792,0.0432,0.0126,0.045,-0.28,0.13,0.30870698080000003
2019-07-22 15:30:00,0.86216,-0.10312,0.8683050155,0.09216,0.02688,0.096,0.77,-0.13,0.7808969202,-0.21336000000000002,0.14652,0.2588254238,0.05664,0.01652,0.059000000000000004,-0.27,0.13,0.2996664813
2019-07-22 16:00:00,0.8496800000000001,-0.10676000000000001,0.8563607885000001,0.07968,0.02324,0.083,0.77,-0.13,0.7808969202,-0.19224000000000002,0.15268,0.2454941955,0.07776000000000001,0.022680000000000002,0.081,-0.27,0.13,0.2996664813
2019-07-22 16:30:00,0.91544,-0.10508,0.9214511382,0.08544,0.02492,0.089,0.8300000000000001,-0.13,0.8401190392000001,-0.13240000000000002,0.1468,0.1976866207,0.057600000000000005,0.016800000000000002,0.06,-0.19,0.13,0.2302172887
2019-07-22 17:00:00,0.9724,-0.11180000000000001,0.9788059052,0.062400000000000004,0.0182,0.065,0.91,-0.13,0.9192388155000001,-0.16736,0.13952,0.2178880446,0.03264,0.00952,0.034,-0.2,0.13,0.2385372088
2019-07-22 17:30:00,0.97816,-0.11012000000000001,0.9843390676,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.91,-0.13,0.9192388155000001,0.06416000000000001,0.16288000000000002,0.1750611322,0.044160000000000005,0.01288,0.046,0.02,0.15,0.1513274595
2019-07-22 18:00:00,1.04704,0.013720000000000001,1.0471298869,0.047040000000000005,0.013720000000000001,0.049,1.0,0.0,1.0,0.1592,0.15560000000000002,0.22261176970000002,0.019200000000000002,0.0056,0.02,0.14,0.15,0.2051828453
2019-07-22 18:30:00,1.03168,0.00924,1.0317213771,0.03168,0.00924,0.033,1.0,0.0,1.0,0.1592,0.1456,0.215740585,0.019200000000000002,0.0056,0.02,0.14,0.14,0.1979898987
2019-07-22 19:00:00,1.02128,0.01204,1.0213509681,0.041280000000000004,0.01204,0.043000000000000003,0.98,0.0,0.98,0.18784,0.14812,0.23921413,0.027840000000000004,0.00812,0.029,0.16,0.14,0.2126029163
2019-07-22 19:30:00,0.9836,0.0098,0.9836488194,0.033600000000000005,0.0098,0.035,0.9500000000000001,0.0,0.9500000000000001,0.16440000000000002,0.1442,0.2186801317,0.014400000000000001,0.004200000000000001,0.015,0.15,0.14,0.2051828453
2019-07-22 20:00:00,0.9159200000000001,0.007560000000000001,0.9159511996,0.025920000000000002,0.007560000000000001,0.027,0.89,0.0,0.89,0.15384,0.14112000000000002,0.2087620655,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.14,0.2051828453
2019-07-22 20:30:00,0.914,0.007,0.9140268049,0.024,0.007,0.025,0.89,0.0,0.89,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-22 21:00:00,0.9148000000000001,0.0014,0.9148010713,0.0048000000000000004,0.0014,0.005,0.91,0.0,0.91,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-07-22 21:30:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-22 22:00:00,0.84096,0.00028000000000000003,0.8409600466,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.0,0.84,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-22 22:30:00,0.8009600000000001,0.00028000000000000003,0.8009600489,0.0009600000000000001,0.00028000000000000003,0.001,0.8,0.0,0.8,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-07-22 23:00:00,0.7428800000000001,0.00084,0.7428804749,0.00288,0.00084,0.003,0.74,0.0,0.74,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-07-22 23:30:00,0.64288,0.00084,0.6428805488,0.00288,0.00084,0.003,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-23 00:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-23 00:30:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-23 01:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-23 01:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-07-23 02:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.19,0.15,0.24207436870000001,0.0,0.0,0.0,-0.19,0.15,0.24207436870000001
2019-07-23 02:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-07-23 03:00:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.25,0.15,0.2915475947,0.0,0.0,0.0,-0.25,0.15,0.2915475947
2019-07-23 03:30:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.25,0.13,0.2817800561,0.0,0.0,0.0,-0.25,0.13,0.2817800561
2019-07-23 04:00:00,0.54384,0.0011200000000000001,0.5438411533,0.0038400000000000005,0.0011200000000000001,0.004,0.54,0.0,0.54,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-07-23 04:30:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-07-23 05:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.24,0.13,0.2729468813,0.0,0.0,0.0,-0.24,0.13,0.2729468813
2019-07-23 05:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.24,0.13,0.2729468813,0.0,0.0,0.0,-0.24,0.13,0.2729468813
2019-07-23 06:00:00,0.66,-0.18,0.6841052551,0.0,0.0,0.0,0.66,-0.18,0.6841052551,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-23 06:30:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-07-23 07:00:00,0.86,-0.17,0.8766413178,0.0,0.0,0.0,0.86,-0.17,0.8766413178,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-23 07:30:00,0.97,-0.13,0.9786725704,0.0,0.0,0.0,0.97,-0.13,0.9786725704,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-23 08:00:00,0.9409600000000001,-0.12972,0.9498594633,0.0009600000000000001,0.00028000000000000003,0.001,0.9400000000000001,-0.13,0.9489467846,-0.06,0.13,0.1431782106,0.0,0.0,0.0,-0.06,0.13,0.1431782106
2019-07-23 08:30:00,0.96,-0.15,0.9716480844000001,0.0,0.0,0.0,0.96,-0.15,0.9716480844000001,0.13096000000000002,0.13028,0.1847252013,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.13,0.1838477631
2019-07-23 09:00:00,0.99,-0.13,0.9984988733000001,0.0,0.0,0.0,0.99,-0.13,0.9984988733000001,0.13384000000000001,0.15112,0.20186728310000002,0.0038400000000000005,0.0011200000000000001,0.004,0.13,0.15,0.1984943324
2019-07-23 09:30:00,0.97,-0.13,0.9786725704,0.0,0.0,0.0,0.97,-0.13,0.9786725704,-0.11216000000000001,0.15812,0.1938602589,0.027840000000000004,0.00812,0.029,-0.14,0.15,0.2051828453
2019-07-23 10:00:00,0.8957600000000001,-0.12832000000000002,0.9049044148000001,0.00576,0.00168,0.006,0.89,-0.13,0.8994442729000001,-0.10160000000000001,0.1612,0.1905465822,0.038400000000000004,0.0112,0.04,-0.14,0.15,0.2051828453
2019-07-23 10:30:00,0.8436,-0.1202,0.8521202967,0.033600000000000005,0.0098,0.035,0.81,-0.13,0.8203657721000001,-0.1468,0.1526,0.21174749110000002,0.0432,0.0126,0.045,-0.19,0.14,0.2360084744
2019-07-23 11:00:00,0.914,-0.123,0.9222391230000001,0.024,0.007,0.025,0.89,-0.13,0.8994442729000001,-0.1768,0.1526,0.2335487101,0.0432,0.0126,0.045,-0.22,0.14,0.2607680962
2019-07-23 11:30:00,0.8845600000000001,-0.11992000000000001,0.8926517798,0.03456,0.01008,0.036000000000000004,0.85,-0.13,0.8598837131,-0.21280000000000002,0.15960000000000002,0.266,0.06720000000000001,0.0196,0.07,-0.28,0.14,0.31304951680000004
2019-07-23 12:00:00,0.8551200000000001,-0.11684000000000001,0.8630653509,0.04512,0.013160000000000002,0.047,0.81,-0.13,0.8203657721000001,-0.19456,0.16492,0.2550533278,0.08544,0.02492,0.089,-0.28,0.14,0.31304951680000004
2019-07-23 12:30:00,0.8424,-0.11180000000000001,0.8497864438,0.062400000000000004,0.0182,0.065,0.78,-0.13,0.7907591289,-0.23456000000000002,0.16492,0.2867350694,0.08544,0.02492,0.089,-0.32,0.14,0.3492849839
2019-07-23 13:00:00,0.8301600000000001,-0.12412000000000001,0.8393875148000001,0.02016,0.005880000000000001,0.021,0.81,-0.13,0.8203657721000001,-0.24264000000000002,0.16548000000000002,0.2936967824,0.08736000000000001,0.025480000000000003,0.091,-0.33,0.14,0.3584689666
2019-07-23 13:30:00,0.77768,-0.19776000000000002,0.802430807,0.007680000000000001,0.0022400000000000002,0.008,0.77,-0.2,0.7955501241,-0.24264000000000002,0.17548000000000002,0.2994451536,0.08736000000000001,0.025480000000000003,0.091,-0.33,0.15,0.3624913792
2019-07-23 14:00:00,0.7432000000000001,-0.1274,0.7540404498000001,0.0432,0.0126,0.045,0.7000000000000001,-0.14,0.7138627319,-0.27264000000000005,0.16548000000000002,0.3189297728,0.08736000000000001,0.025480000000000003,0.091,-0.36,0.14,0.3862641583
2019-07-23 14:30:00,0.7632,-0.1274,0.7737602988000001,0.0432,0.0126,0.045,0.72,-0.14,0.7334848328,-0.20744,0.17408,0.2708047267,0.08256000000000001,0.02408,0.08600000000000001,-0.29,0.15,0.3264965543
2019-07-23 15:00:00,0.75568,-0.12376000000000001,0.7657472168,0.05568000000000001,0.01624,0.058,0.7000000000000001,-0.14,0.7138627319,-0.18032,0.17324,0.250054794,0.07968,0.02324,0.083,-0.26,0.15,0.30016662040000003
2019-07-23 15:30:00,0.7812800000000001,-0.12796000000000002,0.7916894593,0.041280000000000004,0.01204,0.043000000000000003,0.74,-0.14,0.7531268154,-0.18704,0.19128,0.26752943760000003,0.07296000000000001,0.02128,0.076,-0.26,0.17,0.3106444913
2019-07-23 16:00:00,0.79856,0.01708,0.7987426369,0.05856000000000001,0.01708,0.061,0.74,0.0,0.74,-0.11568,0.18876,0.22138699150000002,0.06432,0.018760000000000002,0.067,-0.18,0.17,0.2475883681
2019-07-23 16:30:00,0.8466400000000001,-0.11348000000000001,0.8542113322,0.05664,0.01652,0.059000000000000004,0.79,-0.13,0.800624756,-0.06664,0.20848000000000003,0.21887165190000002,0.06336,0.01848,0.066,-0.13,0.19,0.2302172887
2019-07-23 17:00:00,0.9126400000000001,-0.12048,0.9205580916,0.03264,0.00952,0.034,0.88,-0.13,0.8895504483000001,0.05568000000000001,0.18624000000000002,0.1943851846,0.05568000000000001,0.01624,0.058,0.0,0.17,0.17
2019-07-23 17:30:00,0.9528800000000001,-0.12916,0.9615937812,0.00288,0.00084,0.003,0.9500000000000001,-0.13,0.9588534820000001,0.17880000000000001,0.19840000000000002,0.2670805122,0.028800000000000003,0.008400000000000001,0.03,0.15,0.19,0.24207436870000001
2019-07-23 18:00:00,1.03576,-0.24832,1.065111074,0.00576,0.00168,0.006,1.03,-0.25,1.0599056562,0.19224000000000002,0.20232000000000003,0.27908708320000003,0.04224000000000001,0.012320000000000001,0.044,0.15,0.19,0.24207436870000001
2019-07-23 18:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.15824000000000002,0.16532000000000002,0.2288462366,0.018240000000000003,0.00532,0.019,0.14,0.16,0.2126029163
2019-07-23 19:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.22056,0.16308,0.2743023879,0.010560000000000002,0.0030800000000000003,0.011,0.21,0.16,0.2640075756
2019-07-23 19:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.22192,0.14056000000000002,0.2626891699,0.0019200000000000003,0.0005600000000000001,0.002,0.22,0.14,0.2607680962
2019-07-23 20:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.16192,0.14056000000000002,0.2144182828,0.0019200000000000003,0.0005600000000000001,0.002,0.16,0.14,0.2126029163
2019-07-23 20:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.16096000000000002,0.14028000000000002,0.2135101871,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.14,0.2126029163
2019-07-23 21:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-23 21:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-23 22:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-23 22:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-23 23:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-23 23:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-24 00:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-24 00:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-24 01:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-07-24 01:30:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.16,0.04,0.164924225,0.0,0.0,0.0,-0.16,0.04,0.164924225
2019-07-24 02:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-24 02:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-07-24 03:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-07-24 03:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-24 04:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.22,0.16,0.2720294102,0.0,0.0,0.0,-0.22,0.16,0.2720294102
2019-07-24 04:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.24,0.13,0.2729468813,0.0,0.0,0.0,-0.24,0.13,0.2729468813
2019-07-24 05:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.26,0.13,0.2906888371,0.0,0.0,0.0,-0.26,0.13,0.2906888371
2019-07-24 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.24,0.13,0.2729468813,0.0,0.0,0.0,-0.24,0.13,0.2729468813
2019-07-24 06:00:00,0.64,-0.13,0.6530696747,0.0,0.0,0.0,0.64,-0.13,0.6530696747,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-24 06:30:00,0.61,-0.30000000000000004,0.679779376,0.0,0.0,0.0,0.61,-0.30000000000000004,0.679779376,-0.18808000000000002,0.13056,0.22895414390000002,0.0019200000000000003,0.0005600000000000001,0.002,-0.19,0.13,0.2302172887
2019-07-24 07:00:00,0.6900000000000001,-0.19,0.7156814934,0.0,0.0,0.0,0.6900000000000001,-0.19,0.7156814934,-0.1552,0.13140000000000002,0.20335437050000002,0.0048000000000000004,0.0014,0.005,-0.16,0.13,0.20615528130000002
2019-07-24 07:30:00,0.62,-0.14,0.6356099433,0.0,0.0,0.0,0.62,-0.14,0.6356099433,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-24 08:00:00,0.97,-0.14,0.9800510191,0.0,0.0,0.0,0.97,-0.14,0.9800510191,0.01152,0.13336,0.1338566397,0.01152,0.00336,0.012,0.0,0.13,0.13
2019-07-24 08:30:00,1.02,-0.14,1.0295630141,0.0,0.0,0.0,1.02,-0.14,1.0295630141,-0.1012,0.1384,0.1714526174,0.028800000000000003,0.008400000000000001,0.03,-0.13,0.13,0.1838477631
2019-07-24 09:00:00,1.01,-0.16,1.0225947389,0.0,0.0,0.0,1.01,-0.16,1.0225947389,-0.09928000000000001,0.16896000000000003,0.1959693854,0.030720000000000004,0.008960000000000001,0.032,-0.13,0.16,0.20615528130000002
2019-07-24 09:30:00,0.97096,-0.13972,0.9809612633,0.0009600000000000001,0.00028000000000000003,0.001,0.97,-0.14,0.9800510191,-0.09392,0.18344000000000002,0.2060854192,0.04608,0.01344,0.048,-0.14,0.17,0.22022715550000002
2019-07-24 10:00:00,0.90056,-0.13692000000000001,0.9109091063,0.010560000000000002,0.0030800000000000003,0.011,0.89,-0.14,0.9009439494,-0.11144000000000001,0.17708000000000002,0.20922762720000002,0.05856000000000001,0.01708,0.061,-0.17,0.16,0.2334523506
2019-07-24 10:30:00,0.80208,-0.13356,0.8131239758000001,0.022080000000000002,0.00644,0.023,0.78,-0.14,0.7924645102000001,-0.1628,0.1796,0.24240462040000002,0.06720000000000001,0.0196,0.07,-0.23,0.16,0.28017851450000003
2019-07-24 11:00:00,0.88936,-0.12852000000000002,0.8985981304,0.039360000000000006,0.01148,0.041,0.85,-0.14,0.8614522622,-0.18512,0.18184,0.2594902696,0.07488,0.021840000000000002,0.078,-0.26,0.16,0.30528675040000003
2019-07-24 11:30:00,0.86704,-0.12628,0.8761877653,0.047040000000000005,0.013720000000000001,0.049,0.8200000000000001,-0.14,0.8318653737,-0.24128000000000002,0.16296000000000002,0.29115631540000003,0.07872000000000001,0.02296,0.082,-0.32,0.14,0.3492849839
2019-07-24 12:00:00,0.8708800000000001,-0.12516000000000002,0.8798278241,0.05088,0.01484,0.053,0.8200000000000001,-0.14,0.8318653737,-0.19032000000000002,0.18324000000000001,0.2641942467,0.07968,0.02324,0.083,-0.27,0.16,0.31384709650000003
2019-07-24 12:30:00,0.888,-0.156,0.9015985803000001,0.048,0.014,0.05,0.84,-0.17,0.8570297544000001,-0.19552000000000003,0.16464,0.25560594670000003,0.08448000000000001,0.024640000000000002,0.088,-0.28,0.14,0.31304951680000004
2019-07-24 13:00:00,0.87648,-0.15936,0.8908494822,0.036480000000000005,0.01064,0.038,0.84,-0.17,0.8570297544000001,-0.22840000000000002,0.1638,0.28106404960000003,0.0816,0.0238,0.085,-0.31,0.14,0.34014702700000005
2019-07-24 13:30:00,0.8399200000000001,-0.13544,0.8507700042,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.79,-0.15,0.8041144197000001,-0.26880000000000004,0.1666,0.3162419959,0.0912,0.026600000000000002,0.095,-0.36,0.14,0.3862641583
2019-07-24 14:00:00,0.8960800000000001,-0.13656000000000001,0.9064259484,0.04608,0.01344,0.048,0.85,-0.15,0.8631338251,-0.2376,0.1582,0.28544876950000003,0.062400000000000004,0.0182,0.065,-0.30000000000000004,0.14,0.3310589071
2019-07-24 14:30:00,0.9030400000000001,-0.15328,0.9159563308,0.02304,0.00672,0.024,0.88,-0.16,0.894427191,-0.21048000000000003,0.15736,0.2628003044,0.05952,0.01736,0.062,-0.27,0.14,0.3041381265
2019-07-24 15:00:00,0.8807200000000001,-0.13104000000000002,0.8904151841,0.030720000000000004,0.008960000000000001,0.032,0.85,-0.14,0.8614522622,-0.1568,0.1526,0.2187989945,0.0432,0.0126,0.045,-0.2,0.14,0.2441311123
2019-07-24 15:30:00,0.9097600000000001,-0.14132,0.9206707338000001,0.02976,0.00868,0.031,0.88,-0.15,0.8926925563,-0.13296000000000002,0.15372000000000002,0.2032441881,0.047040000000000005,0.013720000000000001,0.049,-0.18,0.14,0.22803508500000003
2019-07-24 16:00:00,0.8574400000000001,0.010920000000000001,0.8575095335,0.03744,0.010920000000000001,0.039,0.8200000000000001,0.0,0.8200000000000001,-0.1164,0.1698,0.2058664616,0.033600000000000005,0.0098,0.035,-0.15,0.16,0.219317122
2019-07-24 16:30:00,0.9097600000000001,0.00868,0.9098014069,0.02976,0.00868,0.031,0.88,0.0,0.88,-0.11544000000000001,0.18008000000000002,0.2139046517,0.03456,0.01008,0.036000000000000004,-0.15,0.17,0.226715681
2019-07-24 17:00:00,0.9324800000000001,-0.12636,0.9410025505,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.92,-0.13,0.9291393867000001,-0.10968000000000001,0.15176,0.1872452937,0.04032,0.011760000000000001,0.042,-0.15,0.14,0.2051828453
2019-07-24 17:30:00,0.8996000000000001,0.0028,0.8996043575,0.009600000000000001,0.0028,0.01,0.89,0.0,0.89,0.17704,0.17372,0.2480358845,0.047040000000000005,0.013720000000000001,0.049,0.13,0.16,0.20615528130000002
2019-07-24 18:00:00,0.9382400000000001,0.00532,0.9382550826,0.018240000000000003,0.00532,0.019,0.92,0.0,0.92,0.18568,0.17624,0.256003125,0.05568000000000001,0.01624,0.058,0.13,0.16,0.20615528130000002
2019-07-24 18:30:00,0.9544,0.004200000000000001,0.9544092414,0.014400000000000001,0.004200000000000001,0.015,0.9400000000000001,0.0,0.9400000000000001,0.1932,0.1526,0.2461970755,0.0432,0.0126,0.045,0.15,0.14,0.2051828453
2019-07-24 19:00:00,0.9948,0.0014,0.9948009851,0.0048000000000000004,0.0014,0.005,0.99,0.0,0.99,0.18072000000000002,0.14896,0.23419820670000002,0.030720000000000004,0.008960000000000001,0.032,0.15,0.14,0.2051828453
2019-07-24 19:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.17864000000000002,0.16252000000000003,0.2415056935,0.00864,0.00252,0.009000000000000001,0.17,0.16,0.2334523506
2019-07-24 20:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.14384000000000002,0.14112000000000002,0.20150632740000002,0.0038400000000000005,0.0011200000000000001,0.004,0.14,0.14,0.1979898987
2019-07-24 20:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.20192000000000002,0.16056,0.2579751926,0.0019200000000000003,0.0005600000000000001,0.002,0.2,0.16,0.2561249695
2019-07-24 21:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-24 21:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-24 22:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-24 22:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-24 23:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-24 23:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-25 00:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-07-25 00:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-07-25 01:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-25 01:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-25 02:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-25 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.24,0.14,0.2778488798,0.0,0.0,0.0,-0.24,0.14,0.2778488798
2019-07-25 03:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.26,0.14,0.2952964612,0.0,0.0,0.0,-0.26,0.14,0.2952964612
2019-07-25 03:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.26,0.0,0.26,0.0,0.0,0.0,-0.26,0.0,0.26
2019-07-25 04:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-25 04:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2019-07-25 05:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.26,0.15,0.30016662040000003,0.0,0.0,0.0,-0.26,0.15,0.30016662040000003
2019-07-25 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.25,0.13,0.2817800561,0.0,0.0,0.0,-0.25,0.13,0.2817800561
2019-07-25 06:00:00,0.66,-0.18,0.6841052551,0.0,0.0,0.0,0.66,-0.18,0.6841052551,-0.24,0.13,0.2729468813,0.0,0.0,0.0,-0.24,0.13,0.2729468813
2019-07-25 06:30:00,0.84,-0.13,0.85,0.0,0.0,0.0,0.84,-0.13,0.85,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-25 07:00:00,0.9500000000000001,-0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,-0.13,0.9588534820000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-07-25 07:30:00,1.01,-0.13,1.0183319694,0.0,0.0,0.0,1.01,-0.13,1.0183319694,-0.12904000000000002,0.13028,0.1833690268,0.0009600000000000001,0.00028000000000000003,0.001,-0.13,0.13,0.1838477631
2019-07-25 08:00:00,1.04,-0.13,1.0480935073,0.0,0.0,0.0,1.04,-0.13,1.0480935073,-0.12040000000000001,0.1328,0.1792540097,0.009600000000000001,0.0028,0.01,-0.13,0.13,0.1838477631
2019-07-25 08:30:00,1.0,-0.15,1.0111874208,0.0,0.0,0.0,1.0,-0.15,1.0111874208,0.019200000000000002,0.15560000000000002,0.15678010080000002,0.019200000000000002,0.0056,0.02,0.0,0.15,0.15
2019-07-25 09:00:00,1.05,-0.15,1.0606601718,0.0,0.0,0.0,1.05,-0.15,1.0606601718,-0.10312,0.15784,0.188539651,0.02688,0.007840000000000001,0.028,-0.13,0.15,0.1984943324
2019-07-25 09:30:00,0.97096,-0.14972000000000002,0.9824354432,0.0009600000000000001,0.00028000000000000003,0.001,0.97,-0.15,0.9815294188,-0.09256,0.18092000000000003,0.20322253810000002,0.03744,0.010920000000000001,0.039,-0.13,0.17,0.2140093456
2019-07-25 10:00:00,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001,-0.12584,0.18288000000000001,0.2219927927,0.044160000000000005,0.01288,0.046,-0.17,0.17,0.24041630560000002
2019-07-25 10:30:00,0.8848,-0.12860000000000002,0.8940967509000001,0.0048000000000000004,0.0014,0.005,0.88,-0.13,0.8895504483000001,-0.17352,0.15064000000000002,0.2297859874,0.036480000000000005,0.01064,0.038,-0.21,0.14,0.2523885893
2019-07-25 11:00:00,0.8848,-0.1486,0.8971917298000001,0.0048000000000000004,0.0014,0.005,0.88,-0.15,0.8926925563,-0.22472000000000003,0.15904000000000001,0.2753049219,0.06528,0.01904,0.068,-0.29,0.14,0.3220248438
2019-07-25 11:30:00,0.8841600000000001,-0.12712,0.8932515883000001,0.044160000000000005,0.01288,0.046,0.84,-0.14,0.8515867542000001,0.35528000000000004,0.13904000000000002,0.3815180205,0.06528,0.01904,0.068,0.29,0.12,0.31384709650000003
2019-07-25 12:00:00,0.888,-0.126,0.8968946426000001,0.048,0.014,0.05,0.84,-0.14,0.8515867542000001,0.43392000000000003,0.021560000000000003,0.43445529110000003,0.07392,0.021560000000000003,0.077,0.36,0.0,0.36
2019-07-25 12:30:00,0.8874400000000001,-0.12908,0.8967783450000001,0.03744,0.010920000000000001,0.039,0.85,-0.14,0.8614522622,0.47240000000000004,0.0182,0.47275046270000004,0.062400000000000004,0.0182,0.065,0.41000000000000003,0.0,0.41000000000000003
2019-07-25 13:00:00,0.9030400000000001,-0.13328,0.9128224362,0.02304,0.00672,0.024,0.88,-0.14,0.8910667764,0.5224,0.0182,0.5227169406000001,0.062400000000000004,0.0182,0.065,0.46,0.0,0.46
2019-07-25 13:30:00,0.8668800000000001,-0.13216,0.8768963451,0.02688,0.007840000000000001,0.028,0.84,-0.14,0.8515867542000001,0.482,0.181,0.5148640597,0.07200000000000001,0.021,0.075,0.41000000000000003,0.16,0.4401136217
2019-07-25 14:00:00,0.97152,-0.16664,0.9857078675000001,0.01152,0.00336,0.012,0.96,-0.17,0.9749358953,0.08128,0.19204000000000002,0.2085324915,0.041280000000000004,0.01204,0.043000000000000003,0.04,0.18,0.1843908891
2019-07-25 14:30:00,0.88016,-0.18412,0.8992117659000001,0.02016,0.005880000000000001,0.021,0.86,-0.19,0.8807383266000001,-0.20296000000000003,0.22372000000000003,0.3020652247,0.047040000000000005,0.013720000000000001,0.049,-0.25,0.21,0.3264965543
2019-07-25 15:00:00,0.9411200000000001,0.0061600000000000005,0.9411401596000001,0.021120000000000003,0.0061600000000000005,0.022,0.92,0.0,0.92,-0.18504,0.21728000000000003,0.28539516460000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.21,0.21,0.29698484810000003
2019-07-25 15:30:00,0.9459200000000001,0.007560000000000001,0.9459502101,0.025920000000000002,0.007560000000000001,0.027,0.92,0.0,0.92,-0.22256,0.20092000000000002,0.2998362887,0.03744,0.010920000000000001,0.039,-0.26,0.19,0.3220248438
2019-07-25 16:00:00,0.90456,0.01008,0.9046161617,0.03456,0.01008,0.036000000000000004,0.87,0.0,0.87,-0.18104,0.20428000000000002,0.2729575059,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.23,0.19,0.2983286778
2019-07-25 16:30:00,0.9184,0.0112,0.9184682901000001,0.038400000000000004,0.0112,0.04,0.88,0.0,0.88,-0.21336000000000002,0.18652000000000002,0.2833940719,0.05664,0.01652,0.059000000000000004,-0.27,0.17,0.31906112270000003
2019-07-25 17:00:00,0.97728,0.00504,0.9772929960000001,0.01728,0.00504,0.018000000000000002,0.96,0.0,0.96,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0
2019-07-25 17:30:00,1.04304,0.00672,1.0430616473,0.02304,0.00672,0.024,1.02,0.0,1.02,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0
2019-07-25 18:00:00,1.09688,0.007840000000000001,1.096908018,0.02688,0.007840000000000001,0.028,1.07,0.0,1.07,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0
2019-07-25 18:30:00,1.1657600000000001,0.00168,1.1657612105,0.00576,0.00168,0.006,1.16,0.0,1.16,0.15288000000000002,0.00084,0.1528823077,0.00288,0.00084,0.003,0.15,0.0,0.15
2019-07-25 19:00:00,1.01192,-0.39944,1.0879036722,0.0019200000000000003,0.0005600000000000001,0.002,1.01,-0.4,1.0863240769,0.20192000000000002,0.020560000000000002,0.2029640362,0.0019200000000000003,0.0005600000000000001,0.002,0.2,0.02,0.2009975124
2019-07-25 19:30:00,1.02768,0.0022400000000000002,1.0276824412,0.007680000000000001,0.0022400000000000002,0.008,1.02,0.0,1.02,0.20384000000000002,0.15112,0.2537479064,0.0038400000000000005,0.0011200000000000001,0.004,0.2,0.15,0.25
2019-07-25 20:00:00,1.0648,0.0014,1.0648009204,0.0048000000000000004,0.0014,0.005,1.06,0.0,1.06,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-07-25 20:30:00,0.9419200000000001,0.0005600000000000001,0.9419201665,0.0019200000000000003,0.0005600000000000001,0.002,0.9400000000000001,0.0,0.9400000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-25 21:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-07-25 21:30:00,0.8928800000000001,0.00084,0.8928803951000001,0.00288,0.00084,0.003,0.89,0.0,0.89,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-07-25 22:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-07-25 22:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-07-25 23:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-07-25 23:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-26 00:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-07-26 00:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-26 01:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-26 01:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-07-26 02:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-07-26 02:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-26 03:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-26 03:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-26 04:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-07-26 04:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-26 05:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-26 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.23,0.12,0.2594224354,0.0,0.0,0.0,-0.23,0.12,0.2594224354
2019-07-26 06:00:00,0.66,-0.16,0.6791170739,0.0,0.0,0.0,0.66,-0.16,0.6791170739,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-07-26 06:30:00,0.84,-0.17,0.8570297544000001,0.0,0.0,0.0,0.84,-0.17,0.8570297544000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-07-26 07:00:00,0.93,-0.18,0.9472592042,0.0,0.0,0.0,0.93,-0.18,0.9472592042,-0.13424,0.13168000000000002,0.1880425484,0.00576,0.00168,0.006,-0.14,0.13,0.1910497317
2019-07-26 07:30:00,0.97,-0.14,0.9800510191,0.0,0.0,0.0,0.97,-0.14,0.9800510191,-0.13616,0.13112000000000001,0.1890290983,0.0038400000000000005,0.0011200000000000001,0.004,-0.14,0.13,0.1910497317
2019-07-26 08:00:00,1.02,-0.14,1.0295630141,0.0,0.0,0.0,1.02,-0.14,1.0295630141,0.16056,0.16308,0.2288549759,0.010560000000000002,0.0030800000000000003,0.011,0.15,0.16,0.219317122
2019-07-26 08:30:00,1.06,-0.14,1.0692053124,0.0,0.0,0.0,1.06,-0.14,1.0692053124,-0.11464,0.14448000000000003,0.1844364389,0.015360000000000002,0.0044800000000000005,0.016,-0.13,0.14,0.1910497317
2019-07-26 09:00:00,1.08,-0.14,1.0890362712,0.0,0.0,0.0,1.08,-0.14,1.0890362712,-0.11560000000000001,0.1442,0.1848161248,0.014400000000000001,0.004200000000000001,0.015,-0.13,0.14,0.1910497317
2019-07-26 09:30:00,1.01,-0.14,1.019656805,0.0,0.0,0.0,1.01,-0.14,1.019656805,-0.11080000000000001,0.2056,0.2335551327,0.019200000000000002,0.0056,0.02,-0.13,0.2,0.2385372088
2019-07-26 10:00:00,1.01,-0.14,1.019656805,0.0,0.0,0.0,1.01,-0.14,1.019656805,-0.11368,0.17476000000000003,0.2084806945,0.01632,0.00476,0.017,-0.13,0.17,0.2140093456
2019-07-26 10:30:00,1.04,-0.14,1.0493807698,0.0,0.0,0.0,1.04,-0.14,1.0493807698,0.00288,0.14084000000000002,0.1408694431,0.00288,0.00084,0.003,0.0,0.14,0.14
2019-07-26 11:00:00,1.02192,-0.15944000000000003,1.0342831334,0.0019200000000000003,0.0005600000000000001,0.002,1.02,-0.16,1.0324727599,-0.19888000000000003,0.14616,0.24681166910000002,0.021120000000000003,0.0061600000000000005,0.022,-0.22,0.14,0.2607680962
2019-07-26 11:30:00,0.9686400000000001,-0.13748000000000002,0.9783476887,0.00864,0.00252,0.009000000000000001,0.96,-0.14,0.9701546269,-0.19872,0.15204,0.2502115105,0.041280000000000004,0.01204,0.043000000000000003,-0.24,0.14,0.2778488798
2019-07-26 12:00:00,1.01,-0.14,1.019656805,0.0,0.0,0.0,1.01,-0.14,1.019656805,0.0048000000000000004,0.1414,0.1414814475,0.0048000000000000004,0.0014,0.005,0.0,0.14,0.14
2019-07-26 12:30:00,0.9648,-0.1386,0.9747045706,0.0048000000000000004,0.0014,0.005,0.96,-0.14,0.9701546269,-0.14368,0.14476,0.2039593097,0.01632,0.00476,0.017,-0.16,0.14,0.2126029163
2019-07-26 13:00:00,0.9728800000000001,-0.13916,0.982782275,0.00288,0.00084,0.003,0.97,-0.14,0.9800510191,-0.20624,0.15568,0.2584012384,0.05376,0.015680000000000003,0.056,-0.26,0.14,0.2952964612
2019-07-26 13:30:00,0.86536,-0.13552,0.875907301,0.015360000000000002,0.0044800000000000005,0.016,0.85,-0.14,0.8614522622,-0.20688,0.16716,0.2659733069,0.09312000000000001,0.027160000000000004,0.097,-0.30000000000000004,0.14,0.3310589071
2019-07-26 14:00:00,0.95576,-0.13832,0.9657171429,0.00576,0.00168,0.006,0.9500000000000001,-0.14,0.9602603814,-0.15856,0.15792,0.2237856117,0.06144000000000001,0.017920000000000002,0.064,-0.22,0.14,0.2607680962
2019-07-26 14:30:00,0.9167200000000001,-0.13804000000000002,0.9270547988000001,0.00672,0.0019600000000000004,0.007,0.91,-0.14,0.9207062507,-0.23856000000000002,0.15792,0.28609369090000003,0.06144000000000001,0.017920000000000002,0.064,-0.30000000000000004,0.14,0.3310589071
2019-07-26 15:00:00,0.8786400000000001,0.00252,0.8786436138,0.00864,0.00252,0.009000000000000001,0.87,0.0,0.87,-0.18104,0.15428,0.2378608837,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.23,0.14,0.2692582404
2019-07-26 15:30:00,0.86728,-0.12496000000000002,0.8762360413,0.01728,0.00504,0.018000000000000002,0.85,-0.13,0.8598837131,-0.20392000000000002,0.15344000000000002,0.2552003135,0.04608,0.01344,0.048,-0.25,0.14,0.2865309756
2019-07-26 16:00:00,0.8928800000000001,-0.12916,0.9021734866000001,0.00288,0.00084,0.003,0.89,-0.13,0.8994442729000001,-0.17736000000000002,0.14952000000000001,0.23197586080000002,0.03264,0.00952,0.034,-0.21,0.14,0.2523885893
2019-07-26 16:30:00,0.8628800000000001,0.00084,0.8628804089000001,0.00288,0.00084,0.003,0.86,0.0,0.86,-0.11352000000000001,0.15064000000000002,0.1886244947,0.036480000000000005,0.01064,0.038,-0.15,0.14,0.2051828453
2019-07-26 17:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,-0.0964,0.14980000000000002,0.1781375873,0.033600000000000005,0.0098,0.035,-0.13,0.14,0.1910497317
2019-07-26 17:30:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.1688,0.1484,0.2247576473,0.028800000000000003,0.008400000000000001,0.03,0.14,0.14,0.1979898987
2019-07-26 18:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.1688,0.1484,0.2247576473,0.028800000000000003,0.008400000000000001,0.03,0.14,0.14,0.1979898987
2019-07-26 18:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.15536000000000003,0.14448000000000003,0.2121584314,0.015360000000000002,0.0044800000000000005,0.016,0.14,0.14,0.1979898987
2019-07-26 19:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.22768000000000002,0.14224,0.2684593079,0.007680000000000001,0.0022400000000000002,0.008,0.22,0.14,0.2607680962
2019-07-26 19:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.18056000000000003,0.14308,0.2303775163,0.010560000000000002,0.0030800000000000003,0.011,0.17,0.14,0.22022715550000002
2019-07-26 20:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.1448,0.1414,0.2023882408,0.0048000000000000004,0.0014,0.005,0.14,0.14,0.1979898987
2019-07-26 20:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-26 21:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-26 21:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-26 22:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-26 22:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-26 23:00:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-07-26 23:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-27 00:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-27 00:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-07-27 01:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-07-27 01:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2019-07-27 02:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.21,0.15,0.25806975800000004,0.0,0.0,0.0,-0.21,0.15,0.25806975800000004
2019-07-27 02:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2019-07-27 03:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.26,0.15,0.30016662040000003,0.0,0.0,0.0,-0.26,0.15,0.30016662040000003
2019-07-27 03:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.26,0.0,0.26,0.0,0.0,0.0,-0.26,0.0,0.26
2019-07-27 04:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.24,0.14,0.2778488798,0.0,0.0,0.0,-0.24,0.14,0.2778488798
2019-07-27 04:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.25,0.0,0.25,0.0,0.0,0.0,-0.25,0.0,0.25
2019-07-27 05:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.25,0.13,0.2817800561,0.0,0.0,0.0,-0.25,0.13,0.2817800561
2019-07-27 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.27,0.0,0.27,0.0,0.0,0.0,-0.27,0.0,0.27
2019-07-27 06:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.27,0.14,0.3041381265,0.0,0.0,0.0,-0.27,0.14,0.3041381265
2019-07-27 06:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-27 07:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-27 07:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-07-27 08:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-07-27 08:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-27 09:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.14096,0.14028000000000002,0.1988672924,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.14,0.1979898987
2019-07-27 09:30:00,0.92,-0.13,0.9291393867000001,0.0,0.0,0.0,0.92,-0.13,0.9291393867000001,0.00576,0.14168,0.1417970381,0.00576,0.00168,0.006,0.0,0.14,0.14
2019-07-27 10:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.13864,0.14252,0.19882907230000002,0.00864,0.00252,0.009000000000000001,0.13,0.14,0.1910497317
2019-07-27 10:30:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.15864,0.18252000000000002,0.2418267975,0.00864,0.00252,0.009000000000000001,0.15,0.18,0.2343074903
2019-07-27 11:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.14632,0.15476,0.21297934170000002,0.01632,0.00476,0.017,0.13,0.15,0.1984943324
2019-07-27 11:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.024,0.147,0.148946299,0.024,0.007,0.025,0.0,0.14,0.14
2019-07-27 12:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.033600000000000005,0.14980000000000002,0.1535219854,0.033600000000000005,0.0098,0.035,0.0,0.14,0.14
2019-07-27 12:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.04032,0.15176,0.1570248388,0.04032,0.011760000000000001,0.042,0.0,0.14,0.14
2019-07-27 13:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.17224,0.15232,0.22993042430000002,0.04224000000000001,0.012320000000000001,0.044,0.13,0.14,0.1910497317
2019-07-27 13:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.15016000000000002,0.14588,0.20935376760000002,0.02016,0.005880000000000001,0.021,0.13,0.14,0.1910497317
2019-07-27 14:00:00,0.83096,0.00028000000000000003,0.8309600472,0.0009600000000000001,0.00028000000000000003,0.001,0.8300000000000001,0.0,0.8300000000000001,0.154,0.147,0.2128966886,0.024,0.007,0.025,0.13,0.14,0.1910497317
2019-07-27 14:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.01728,0.14504,0.1460657386,0.01728,0.00504,0.018000000000000002,0.0,0.14,0.14
2019-07-27 15:00:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.13672,0.14196,0.1970913494,0.00672,0.0019600000000000004,0.007,0.13,0.14,0.1910497317
2019-07-27 15:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.01152,0.14336000000000002,0.1438221123,0.01152,0.00336,0.012,0.0,0.14,0.14
2019-07-27 16:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.015360000000000002,0.14448000000000003,0.14529418430000002,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.14,0.14
2019-07-27 16:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.00288,0.14084000000000002,0.1408694431,0.00288,0.00084,0.003,0.0,0.14,0.14
2019-07-27 17:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.13672,0.14196,0.1970913494,0.00672,0.0019600000000000004,0.007,0.13,0.14,0.1910497317
2019-07-27 17:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.1444,0.1442,0.2040710661,0.014400000000000001,0.004200000000000001,0.015,0.13,0.14,0.1910497317
2019-07-27 18:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.14344,0.14392000000000002,0.20319448810000001,0.01344,0.003920000000000001,0.014,0.13,0.14,0.1910497317
2019-07-27 18:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.18576,0.14168,0.23362362890000002,0.00576,0.00168,0.006,0.18,0.14,0.22803508500000003
2019-07-27 19:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.19056,0.14308,0.2382960344,0.010560000000000002,0.0030800000000000003,0.011,0.18,0.14,0.22803508500000003
2019-07-27 19:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.15576,0.14168,0.2105573556,0.00576,0.00168,0.006,0.15,0.14,0.2051828453
2019-07-27 20:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.15096,0.14028000000000002,0.2060761995,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.14,0.2051828453
2019-07-27 20:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-27 21:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-07-27 21:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 22:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-27 22:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-27 23:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-27 23:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-07-28 00:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.17,0.15,0.226715681,0.0,0.0,0.0,-0.17,0.15,0.226715681
2019-07-28 00:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-28 01:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-28 01:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.25,0.13,0.2817800561,0.0,0.0,0.0,-0.25,0.13,0.2817800561
2019-07-28 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-28 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-28 03:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.25,0.13,0.2817800561,0.0,0.0,0.0,-0.25,0.13,0.2817800561
2019-07-28 03:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.25,0.13,0.2817800561,0.0,0.0,0.0,-0.25,0.13,0.2817800561
2019-07-28 04:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-07-28 04:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.25,0.0,0.25,0.0,0.0,0.0,-0.25,0.0,0.25
2019-07-28 05:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.25,0.15,0.2915475947,0.0,0.0,0.0,-0.25,0.15,0.2915475947
2019-07-28 05:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.01,0.0,0.01,0.0,0.0,0.0,-0.01,0.0,0.01
2019-07-28 06:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-28 06:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2019-07-28 07:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-07-28 07:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.16040000000000001,0.1428,0.21475567510000002,0.009600000000000001,0.0028,0.01,-0.17,0.14,0.22022715550000002
2019-07-28 08:00:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.12560000000000002,0.1442,0.1912302277,0.014400000000000001,0.004200000000000001,0.015,-0.14,0.14,0.1979898987
2019-07-28 08:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,-0.12464000000000001,0.14448000000000003,0.1908129975,0.015360000000000002,0.0044800000000000005,0.016,-0.14,0.14,0.1979898987
2019-07-28 09:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.014400000000000001,0.1442,0.14491721770000002,0.014400000000000001,0.004200000000000001,0.015,0.0,0.14,0.14
