Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-28 09:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.14824,0.15532,0.2147077083,0.018240000000000003,0.00532,0.019,0.13,0.15,0.1984943324
2019-07-28 10:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.14536000000000002,0.15448,0.21211694890000002,0.015360000000000002,0.0044800000000000005,0.016,0.13,0.15,0.1984943324
2019-07-28 10:30:00,0.8009600000000001,0.00028000000000000003,0.8009600489,0.0009600000000000001,0.00028000000000000003,0.001,0.8,0.0,0.8,-0.11464,0.13448000000000002,0.1767121954,0.015360000000000002,0.0044800000000000005,0.016,-0.13,0.13,0.1838477631
2019-07-28 11:00:00,0.8228800000000001,0.00084,0.8228804287,0.00288,0.00084,0.003,0.8200000000000001,0.0,0.8200000000000001,0.16248,0.13364,0.2103791815,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.15,0.13,0.1984943324
2019-07-28 11:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.16632000000000002,0.13476000000000002,0.2140621405,0.01632,0.00476,0.017,0.15,0.13,0.1984943324
2019-07-28 12:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.14152,0.13336,0.19445513620000002,0.01152,0.00336,0.012,0.13,0.13,0.1838477631
2019-07-28 12:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.20152,0.13336,0.241650988,0.01152,0.00336,0.012,0.19,0.13,0.2302172887
2019-07-28 13:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.18824000000000002,0.13532000000000002,0.23183140430000002,0.018240000000000003,0.00532,0.019,0.17,0.13,0.2140093456
2019-07-28 13:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.16920000000000002,0.1356,0.21683173200000003,0.019200000000000002,0.0056,0.02,0.15,0.13,0.1984943324
2019-07-28 14:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.1996,0.1328,0.2397415275,0.009600000000000001,0.0028,0.01,0.19,0.13,0.2302172887
2019-07-28 14:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.16536,0.13448000000000002,0.2131403294,0.015360000000000002,0.0044800000000000005,0.016,0.15,0.13,0.1984943324
2019-07-28 15:00:00,0.7819200000000001,0.0005600000000000001,0.7819202005,0.0019200000000000003,0.0005600000000000001,0.002,0.78,0.0,0.78,0.15784,0.13812000000000002,0.20973936210000002,0.027840000000000004,0.00812,0.029,0.13,0.13,0.1838477631
2019-07-28 15:30:00,0.81096,0.00028000000000000003,0.8109600483,0.0009600000000000001,0.00028000000000000003,0.001,0.81,0.0,0.81,0.14056000000000002,0.13308,0.19356497620000002,0.010560000000000002,0.0030800000000000003,0.011,0.13,0.13,0.1838477631
2019-07-28 16:00:00,0.7909600000000001,0.00028000000000000003,0.7909600496,0.0009600000000000001,0.00028000000000000003,0.001,0.79,0.0,0.79,0.15768000000000001,0.13224000000000002,0.2057921281,0.007680000000000001,0.0022400000000000002,0.008,0.15,0.13,0.1984943324
2019-07-28 16:30:00,0.8119200000000001,0.0005600000000000001,0.8119201931000001,0.0019200000000000003,0.0005600000000000001,0.002,0.81,0.0,0.81,0.02976,0.13868,0.1418372307,0.02976,0.00868,0.031,0.0,0.13,0.13
2019-07-28 17:00:00,0.84096,0.00028000000000000003,0.8409600466,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.0,0.84,0.17168000000000003,0.13924,0.2210470538,0.03168,0.00924,0.033,0.14,0.13,0.1910497317
2019-07-28 17:30:00,0.8528800000000001,0.00084,0.8528804137,0.00288,0.00084,0.003,0.85,0.0,0.85,0.16592,0.13756000000000002,0.2155277244,0.025920000000000002,0.007560000000000001,0.027,0.14,0.13,0.1910497317
2019-07-28 18:00:00,0.8838400000000001,0.0011200000000000001,0.8838407096,0.0038400000000000005,0.0011200000000000001,0.004,0.88,0.0,0.88,0.21056000000000002,0.13308,0.2490899436,0.010560000000000002,0.0030800000000000003,0.011,0.2,0.13,0.2385372088
2019-07-28 18:30:00,0.9119200000000001,0.0005600000000000001,0.9119201719000001,0.0019200000000000003,0.0005600000000000001,0.002,0.91,0.0,0.91,0.22016000000000002,0.13588,0.2587156741,0.02016,0.005880000000000001,0.021,0.2,0.13,0.2385372088
2019-07-28 19:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.16440000000000002,0.1342,0.2122192263,0.014400000000000001,0.004200000000000001,0.015,0.15,0.13,0.1984943324
2019-07-28 19:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.1396,0.1328,0.19267589370000002,0.009600000000000001,0.0028,0.01,0.13,0.13,0.1838477631
2019-07-28 20:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.13768000000000002,0.13224000000000002,0.19090102150000002,0.007680000000000001,0.0022400000000000002,0.008,0.13,0.13,0.1838477631
2019-07-28 20:30:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.13192,0.13056,0.1856038793,0.0019200000000000003,0.0005600000000000001,0.002,0.13,0.13,0.1838477631
2019-07-28 21:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-07-28 21:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-07-28 22:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-07-28 22:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-07-28 23:00:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-07-28 23:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-07-29 00:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-07-29 00:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2019-07-29 01:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.22,0.15,0.26627053910000004,0.0,0.0,0.0,-0.22,0.15,0.26627053910000004
2019-07-29 01:30:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-29 02:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-07-29 02:30:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2019-07-29 03:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.24,0.17,0.2941088234,0.0,0.0,0.0,-0.24,0.17,0.2941088234
2019-07-29 03:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2019-07-29 04:00:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-07-29 04:30:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2019-07-29 05:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-29 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-07-29 06:00:00,0.63,-0.22,0.6673080248000001,0.0,0.0,0.0,0.63,-0.22,0.6673080248000001,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-07-29 06:30:00,0.84,-0.23,0.8709190548,0.0,0.0,0.0,0.84,-0.23,0.8709190548,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-29 07:00:00,0.92,-0.23,0.9483142939,0.0,0.0,0.0,0.92,-0.23,0.9483142939,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-29 07:30:00,0.98,-0.22,1.0043903624,0.0,0.0,0.0,0.98,-0.22,1.0043903624,-0.12808,0.14056000000000002,0.1901620362,0.0019200000000000003,0.0005600000000000001,0.002,-0.13,0.14,0.1910497317
2019-07-29 08:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.014400000000000001,0.1442,0.14491721770000002,0.014400000000000001,0.004200000000000001,0.015,0.0,0.14,0.14
2019-07-29 08:30:00,1.02,-0.15,1.0309704166,0.0,0.0,0.0,1.02,-0.15,1.0309704166,0.15592,0.15756,0.2216668672,0.025920000000000002,0.007560000000000001,0.027,0.13,0.15,0.1984943324
2019-07-29 09:00:00,1.0,-0.15,1.0111874208,0.0,0.0,0.0,1.0,-0.15,1.0111874208,-0.08968000000000001,0.16176000000000001,0.184956211,0.04032,0.011760000000000001,0.042,-0.13,0.15,0.1984943324
2019-07-29 09:30:00,1.0,-0.14,1.0097524449,0.0,0.0,0.0,1.0,-0.14,1.0097524449,-0.09816000000000001,0.20512000000000002,0.2273974494,0.051840000000000004,0.015120000000000001,0.054,-0.15,0.19,0.24207436870000001
2019-07-29 10:00:00,0.97,-0.14,0.9800510191,0.0,0.0,0.0,0.97,-0.14,0.9800510191,-0.10856,0.17792000000000002,0.2084245667,0.06144000000000001,0.017920000000000002,0.064,-0.17,0.16,0.2334523506
2019-07-29 10:30:00,0.8715200000000001,-0.13664,0.8821664242,0.01152,0.00336,0.012,0.86,-0.14,0.8713208364,-0.17896,0.17072,0.2473297394,0.07104,0.020720000000000002,0.074,-0.25,0.15,0.2915475947
2019-07-29 11:00:00,0.8353600000000001,-0.13552,0.8462812771,0.015360000000000002,0.0044800000000000005,0.016,0.8200000000000001,-0.14,0.8318653737,-0.17224,0.17268000000000003,0.2438954694,0.07776000000000001,0.022680000000000002,0.081,-0.25,0.15,0.2915475947
2019-07-29 11:30:00,0.85248,-0.13636,0.8633169754000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.84,-0.14,0.8515867542000001,-0.26456,0.16492,0.3117540697,0.08544,0.02492,0.089,-0.35000000000000003,0.14,0.3769615365
2019-07-29 12:00:00,0.8382400000000001,-0.13468000000000002,0.8489905771,0.018240000000000003,0.00532,0.019,0.8200000000000001,-0.14,0.8318653737,-0.23032000000000002,0.17324,0.2882002776,0.07968,0.02324,0.083,-0.31,0.15,0.3443835072
2019-07-29 12:30:00,0.87016,-0.13412000000000002,0.8804354604,0.02016,0.005880000000000001,0.021,0.85,-0.14,0.8614522622,-0.2336,0.1552,0.2804567703,0.0864,0.0252,0.09,-0.32,0.13,0.3453983208
2019-07-29 13:00:00,0.85152,-0.13664,0.8624133580000001,0.01152,0.00336,0.012,0.84,-0.14,0.8515867542000001,-0.234,0.158,0.2823473039,0.096,0.028,0.1,-0.33,0.13,0.354682957
2019-07-29 13:30:00,0.87248,-0.13636,0.8830715713,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.86,-0.14,0.8713208364,-0.23496000000000003,0.15772,0.2829872789,0.09504000000000001,0.02772,0.099,-0.33,0.13,0.354682957
2019-07-29 14:00:00,0.8544,-0.1358,0.8651248465,0.014400000000000001,0.004200000000000001,0.015,0.84,-0.14,0.8515867542000001,-0.20224,0.15268,0.2534012628,0.07776000000000001,0.022680000000000002,0.081,-0.28,0.13,0.30870698080000003
2019-07-29 14:30:00,0.8545600000000001,-0.12992,0.8643795463,0.03456,0.01008,0.036000000000000004,0.8200000000000001,-0.14,0.8318653737,-0.27456,0.15492,0.3152513283,0.08544,0.02492,0.089,-0.36,0.13,0.38275318420000004
2019-07-29 15:00:00,0.7597600000000001,-0.13132000000000002,0.7710254211,0.02976,0.00868,0.031,0.73,-0.14,0.7433034374,-0.27456,0.15492,0.3152513283,0.08544,0.02492,0.089,-0.36,0.13,0.38275318420000004
2019-07-29 15:30:00,0.77112,-0.13384000000000001,0.7826488357,0.021120000000000003,0.0061600000000000005,0.022,0.75,-0.14,0.7629547824,-0.24992000000000003,0.15044000000000002,0.2917056736,0.07008,0.020440000000000003,0.073,-0.32,0.13,0.3453983208
2019-07-29 16:00:00,0.81784,-0.13188,0.8284048527000001,0.027840000000000004,0.00812,0.029,0.79,-0.14,0.8023091673,-0.18392000000000003,0.14344,0.23324150570000002,0.04608,0.01344,0.048,-0.23,0.13,0.2641968963
2019-07-29 16:30:00,0.85672,-0.13804000000000002,0.8677696699,0.00672,0.0019600000000000004,0.007,0.85,-0.14,0.8614522622,-0.17624,0.14568,0.2286551989,0.05376,0.015680000000000003,0.056,-0.23,0.13,0.2641968963
2019-07-29 17:00:00,0.8928800000000001,-0.13916,0.9036593385,0.00288,0.00084,0.003,0.89,-0.14,0.9009439494,-0.10544,0.14008,0.1753282636,0.03456,0.01008,0.036000000000000004,-0.14,0.13,0.1910497317
2019-07-29 17:30:00,0.86672,-0.13804000000000002,0.8776437774,0.00672,0.0019600000000000004,0.007,0.86,-0.14,0.8713208364,-0.09008000000000001,0.14456000000000002,0.1703290932,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.14,0.13,0.1910497317
2019-07-29 18:00:00,0.9476800000000001,-0.13776000000000002,0.9576404336000001,0.007680000000000001,0.0022400000000000002,0.008,0.9400000000000001,-0.14,0.9503683496,0.17320000000000002,0.1426,0.22435017270000002,0.0432,0.0126,0.045,0.13,0.13,0.1838477631
2019-07-29 18:30:00,0.9919200000000001,0.0005600000000000001,0.9919201581,0.0019200000000000003,0.0005600000000000001,0.002,0.99,0.0,0.99,0.20128000000000001,0.14204,0.24635137510000002,0.041280000000000004,0.01204,0.043000000000000003,0.16,0.13,0.20615528130000002
2019-07-29 19:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.21304,0.13672,0.253137117,0.02304,0.00672,0.024,0.19,0.13,0.2302172887
2019-07-29 19:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.25344,0.13392,0.286646821,0.01344,0.003920000000000001,0.014,0.24,0.13,0.2729468813
2019-07-29 20:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.17384000000000002,0.13112000000000001,0.2177448048,0.0038400000000000005,0.0011200000000000001,0.004,0.17,0.13,0.2140093456
2019-07-29 20:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-07-29 21:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-07-29 21:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-07-29 22:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-07-29 22:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-29 23:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-29 23:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-07-30 00:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-30 00:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-07-30 01:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-07-30 01:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-07-30 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-07-30 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2019-07-30 03:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.26,0.14,0.2952964612,0.0,0.0,0.0,-0.26,0.14,0.2952964612
2019-07-30 03:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.26,0.0,0.26,0.0,0.0,0.0,-0.26,0.0,0.26
2019-07-30 04:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-30 04:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2019-07-30 05:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-07-30 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2019-07-30 06:00:00,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368,-0.19,0.15,0.24207436870000001,0.0,0.0,0.0,-0.19,0.15,0.24207436870000001
2019-07-30 06:30:00,0.81,-0.2,0.8343260753,0.0,0.0,0.0,0.81,-0.2,0.8343260753,-0.16,0.16,0.22627417,0.0,0.0,0.0,-0.16,0.16,0.22627417
2019-07-30 07:00:00,0.89,-0.21,0.9144397192,0.0,0.0,0.0,0.89,-0.21,0.9144397192,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-07-30 07:30:00,0.93,-0.15,0.9420191081,0.0,0.0,0.0,0.93,-0.15,0.9420191081,-0.12712,0.14084000000000002,0.18972453720000002,0.00288,0.00084,0.003,-0.13,0.14,0.1910497317
2019-07-30 08:00:00,1.0,-0.13,1.0084145973,0.0,0.0,0.0,1.0,-0.13,1.0084145973,0.09248,0.14364000000000002,0.17083617880000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.08,0.14,0.161245155
2019-07-30 08:30:00,0.9500000000000001,-0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,-0.13,0.9588534820000001,0.15016000000000002,0.14588,0.20935376760000002,0.02016,0.005880000000000001,0.021,0.13,0.14,0.1910497317
2019-07-30 09:00:00,0.98,-0.13,0.9885848471,0.0,0.0,0.0,0.98,-0.13,0.9885848471,0.14728000000000002,0.14504,0.20670752280000002,0.01728,0.00504,0.018000000000000002,0.13,0.14,0.1910497317
2019-07-30 09:30:00,1.02,-0.14,1.0295630141,0.0,0.0,0.0,1.02,-0.14,1.0295630141,0.14096,0.16028,0.2134464804,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.16,0.2126029163
2019-07-30 10:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-30 10:30:00,0.9319200000000001,-0.16944,0.9471983953,0.0019200000000000003,0.0005600000000000001,0.002,0.93,-0.17,0.9454099640000001,-0.15080000000000002,0.1456,0.2096187015,0.019200000000000002,0.0056,0.02,-0.17,0.14,0.22022715550000002
2019-07-30 11:00:00,0.92864,-0.13748000000000002,0.938761418,0.00864,0.00252,0.009000000000000001,0.92,-0.14,0.9305912099,-0.12928,0.14896,0.19723691340000002,0.030720000000000004,0.008960000000000001,0.032,-0.16,0.14,0.2126029163
2019-07-30 11:30:00,1.03,-0.14,1.0394710193,0.0,0.0,0.0,1.03,-0.14,1.0394710193,-0.12424000000000002,0.14168,0.1884377881,0.00576,0.00168,0.006,-0.13,0.14,0.1910497317
2019-07-30 12:00:00,1.02096,-0.13972,1.0304761036,0.0009600000000000001,0.00028000000000000003,0.001,1.02,-0.14,1.0295630141,-0.12216,0.14812,0.19199635410000002,0.027840000000000004,0.00812,0.029,-0.15,0.14,0.2051828453
2019-07-30 12:30:00,1.07,-0.14,1.0791200119,0.0,0.0,0.0,1.07,-0.14,1.0791200119,-0.11944,0.14308,0.18638079300000002,0.010560000000000002,0.0030800000000000003,0.011,-0.13,0.14,0.1910497317
2019-07-30 13:00:00,1.09,-0.14,1.0989540482,0.0,0.0,0.0,1.09,-0.14,1.0989540482,-0.12328000000000001,0.14196,0.1880175524,0.00672,0.0019600000000000004,0.007,-0.13,0.14,0.1910497317
2019-07-30 13:30:00,1.00304,-0.17328000000000002,1.0178974408,0.02304,0.00672,0.024,0.98,-0.18,0.9963934966,-0.1068,0.1526,0.1862605702,0.0432,0.0126,0.045,-0.15,0.14,0.2051828453
2019-07-30 14:00:00,1.00016,-0.13412000000000002,1.0091125804,0.02016,0.005880000000000001,0.021,0.98,-0.14,0.9899494937000001,-0.10696000000000001,0.15672000000000003,0.1897408759,0.02304,0.00672,0.024,-0.13,0.15,0.1984943324
2019-07-30 14:30:00,0.9651200000000001,-0.14684,0.9762267155000001,0.04512,0.013160000000000002,0.047,0.92,-0.16,0.9338094024,-0.10504000000000001,0.14728000000000002,0.1808999724,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.13,0.14,0.1910497317
2019-07-30 15:00:00,0.9641600000000001,-0.11712000000000002,0.9712474453000001,0.044160000000000005,0.01288,0.046,0.92,-0.13,0.9291393867000001,0.0019200000000000003,0.14056000000000002,0.1405731126,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.14,0.14
2019-07-30 15:30:00,0.9732000000000001,-0.1174,0.9802555789,0.0432,0.0126,0.045,0.93,-0.13,0.9390420651,0.00576,0.14168,0.1417970381,0.00576,0.00168,0.006,0.0,0.14,0.14
2019-07-30 16:00:00,1.00936,-0.11852000000000001,1.0162945439,0.039360000000000006,0.01148,0.041,0.97,-0.13,0.9786725704,-0.11944,0.14308,0.18638079300000002,0.010560000000000002,0.0030800000000000003,0.011,-0.13,0.14,0.1910497317
2019-07-30 16:30:00,1.06936,-0.11852000000000001,1.0759078957,0.039360000000000006,0.01148,0.041,1.03,-0.13,1.0381714695,0.13096000000000002,0.14028000000000002,0.19190883250000002,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.14,0.1910497317
2019-07-30 17:00:00,1.104,-0.123,1.1108307702,0.024,0.007,0.025,1.08,-0.13,1.0877959367,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-07-30 17:30:00,1.12592,0.007560000000000001,1.1259453806,0.025920000000000002,0.007560000000000001,0.027,1.1,0.0,1.1,0.22576000000000002,0.14168,0.2665348007,0.00576,0.00168,0.006,0.22,0.14,0.2607680962
2019-07-30 18:00:00,1.14744,0.010920000000000001,1.1474919608,0.03744,0.010920000000000001,0.039,1.11,0.0,1.11,0.23728000000000002,0.14504,0.27809782450000003,0.01728,0.00504,0.018000000000000002,0.22,0.14,0.2607680962
2019-07-30 18:30:00,1.11784,0.00812,1.1178694915,0.027840000000000004,0.00812,0.029,1.09,0.0,1.09,0.25152,0.14336000000000002,0.2895071674,0.01152,0.00336,0.012,0.24,0.14,0.2778488798
2019-07-30 19:00:00,1.12344,0.003920000000000001,1.123446839,0.01344,0.003920000000000001,0.014,1.11,0.0,1.11,0.28576,0.14168,0.3189545422,0.00576,0.00168,0.006,0.28,0.14,0.31304951680000004
2019-07-30 19:30:00,1.11592,0.007560000000000001,1.115945608,0.025920000000000002,0.007560000000000001,0.027,1.09,0.0,1.09,0.20096000000000003,0.14028000000000002,0.2450783548,0.0009600000000000001,0.00028000000000000003,0.001,0.2,0.14,0.2441311123
2019-07-30 20:00:00,1.0544,0.004200000000000001,1.0544083649,0.014400000000000001,0.004200000000000001,0.015,1.04,0.0,1.04,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-07-30 20:30:00,1.02248,0.13364,1.0311765125,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.01,0.13,1.0183319694,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-07-30 21:00:00,0.9857600000000001,0.00168,0.9857614316000001,0.00576,0.00168,0.006,0.98,0.0,0.98,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-30 21:30:00,0.98672,0.0019600000000000004,0.9867219466,0.00672,0.0019600000000000004,0.007,0.98,0.0,0.98,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2019-07-30 22:00:00,0.8944000000000001,0.004200000000000001,0.8944098613,0.014400000000000001,0.004200000000000001,0.015,0.88,0.0,0.88,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-07-30 22:30:00,0.8359200000000001,0.007560000000000001,0.8359541853,0.025920000000000002,0.007560000000000001,0.027,0.81,0.0,0.81,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-07-30 23:00:00,0.7696000000000001,0.0028,0.7696050935000001,0.009600000000000001,0.0028,0.01,0.76,0.0,0.76,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-30 23:30:00,0.69576,0.00168,0.6957620283,0.00576,0.00168,0.006,0.6900000000000001,0.0,0.6900000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-07-31 00:00:00,0.63112,0.0061600000000000005,0.6311500614000001,0.021120000000000003,0.0061600000000000005,0.022,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-31 00:30:00,0.57632,0.00476,0.5763396568,0.01632,0.00476,0.017,0.56,0.0,0.56,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-07-31 01:00:00,0.5296000000000001,0.0028,0.5296074018,0.009600000000000001,0.0028,0.01,0.52,0.0,0.52,-0.14,0.16,0.2126029163,0.0,0.0,0.0,-0.14,0.16,0.2126029163
2019-07-31 01:30:00,0.53576,0.00168,0.535762634,0.00576,0.00168,0.006,0.53,0.0,0.53,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-07-31 02:00:00,0.5367200000000001,0.0019600000000000004,0.5367235788,0.00672,0.0019600000000000004,0.007,0.53,0.0,0.53,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-07-31 02:30:00,0.5348,0.0014,0.5348018325,0.0048000000000000004,0.0014,0.005,0.53,0.0,0.53,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-07-31 03:00:00,0.5319200000000001,0.0005600000000000001,0.5319202948,0.0019200000000000003,0.0005600000000000001,0.002,0.53,0.0,0.53,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-07-31 03:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-07-31 04:00:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-07-31 04:30:00,0.5582400000000001,0.00532,0.5582653491,0.018240000000000003,0.00532,0.019,0.54,0.0,0.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 05:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-07-31 05:30:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-07-31 06:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-07-31 06:30:00,0.78,-0.2,0.8052328856000001,0.0,0.0,0.0,0.78,-0.2,0.8052328856000001,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-07-31 07:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-07-31 07:30:00,1.0,-0.13,1.0084145973,0.0,0.0,0.0,1.0,-0.13,1.0084145973,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-07-31 08:00:00,1.04,-0.13,1.0480935073,0.0,0.0,0.0,1.04,-0.13,1.0480935073,0.21096,0.13028,0.2479455585,0.0009600000000000001,0.00028000000000000003,0.001,0.21,0.13,0.24698178070000001
2019-07-31 08:30:00,1.08,-0.13,1.0877959367,0.0,0.0,0.0,1.08,-0.13,1.0877959367,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-07-31 09:00:00,1.15,-0.13,1.1573245007,0.0,0.0,0.0,1.15,-0.13,1.1573245007,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-07-31 09:30:00,1.12152,-0.12664,1.128647332,0.01152,0.00336,0.012,1.11,-0.13,1.1175866857,0.18344000000000002,0.13392,0.22712287420000002,0.01344,0.003920000000000001,0.014,0.17,0.13,0.2140093456
2019-07-31 10:00:00,1.00576,-0.12832000000000002,1.0139128168,0.00576,0.00168,0.006,1.0,-0.13,1.0084145973,0.17496,0.15728,0.2352615566,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.15,0.15,0.2121320344
2019-07-31 10:30:00,0.9792000000000001,-0.12440000000000001,0.9870704129000001,0.019200000000000002,0.0056,0.02,0.96,-0.13,0.9687620967,0.16056,0.13308,0.2085420821,0.010560000000000002,0.0030800000000000003,0.011,0.15,0.13,0.1984943324
2019-07-31 11:00:00,0.9963200000000001,-0.12524000000000002,1.0041606445,0.01632,0.00476,0.017,0.98,-0.13,0.9885848471,0.18672000000000002,0.13196000000000002,0.22864339050000002,0.00672,0.0019600000000000004,0.007,0.18,0.13,0.2220360331
2019-07-31 11:30:00,1.05672,-0.13804000000000002,1.0656979872,0.00672,0.0019600000000000004,0.007,1.05,-0.14,1.0592922165,0.14672000000000002,0.13196000000000002,0.19733271400000002,0.00672,0.0019600000000000004,0.007,0.14,0.13,0.1910497317
2019-07-31 12:00:00,1.05288,-0.13916,1.0620366284,0.00288,0.00084,0.003,1.05,-0.14,1.0592922165,0.15192,0.13056,0.2003137539,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.13,0.1984943324
2019-07-31 12:30:00,1.10864,-0.13748000000000002,1.1171317738,0.00864,0.00252,0.009000000000000001,1.1,-0.14,1.1088733021,0.18384,0.13112000000000001,0.2258087687,0.0038400000000000005,0.0011200000000000001,0.004,0.18,0.13,0.2220360331
2019-07-31 13:00:00,1.13648,-0.12936,1.1438185171,0.036480000000000005,0.01064,0.038,1.1,-0.14,1.1088733021,0.18192000000000003,0.13056,0.2239214148,0.0019200000000000003,0.0005600000000000001,0.002,0.18,0.13,0.2220360331
2019-07-31 13:30:00,1.0888,-0.1216,1.0955692584,0.028800000000000003,0.008400000000000001,0.03,1.06,-0.13,1.067941946,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-07-31 14:00:00,1.06936,-0.11852000000000001,1.0759078957,0.039360000000000006,0.01148,0.041,1.03,-0.13,1.0381714695,0.1448,0.1514,0.2094970167,0.0048000000000000004,0.0014,0.005,0.14,0.15,0.2051828453
2019-07-31 14:30:00,1.04048,-0.11236000000000002,1.046529216,0.060480000000000006,0.017640000000000003,0.063,0.98,-0.13,0.9885848471,0.17152,0.15336000000000002,0.2300834631,0.01152,0.00336,0.012,0.16,0.15,0.219317122
2019-07-31 15:00:00,0.9144800000000001,-0.10536000000000001,0.9205294129,0.08448000000000001,0.024640000000000002,0.088,0.8300000000000001,-0.13,0.8401190392000001,-0.12024000000000001,0.15868000000000002,0.19909043170000001,0.02976,0.00868,0.031,-0.15,0.15,0.2121320344
2019-07-31 15:30:00,0.9392800000000001,-0.10396000000000001,0.9450156612,0.08928000000000001,0.02604,0.093,0.85,-0.13,0.8598837131,0.14864000000000002,0.13252,0.19913663650000002,0.00864,0.00252,0.009000000000000001,0.14,0.13,0.1910497317
2019-07-31 16:00:00,0.9226400000000001,-0.12048,0.930472998,0.03264,0.00952,0.034,0.89,-0.13,0.8994442729000001,0.1448,0.1514,0.2094970167,0.0048000000000000004,0.0014,0.005,0.14,0.15,0.2051828453
2019-07-31 16:30:00,0.9824,-0.11180000000000001,0.9887411188,0.062400000000000004,0.0182,0.065,0.92,-0.13,0.9291393867000001,0.05344,0.15392,0.1629331151,0.01344,0.003920000000000001,0.014,0.04,0.15,0.155241747
2019-07-31 17:00:00,1.00448,-0.10536000000000001,1.009990495,0.08448000000000001,0.024640000000000002,0.088,0.92,-0.13,0.9291393867000001,0.1724,0.16820000000000002,0.2408588798,0.062400000000000004,0.0182,0.065,0.11,0.15,0.1860107524
2019-07-31 17:30:00,1.058,0.014,1.0580926235,0.048,0.014,0.05,1.01,0.0,1.01,0.25224,0.14232,0.28962044130000003,0.04224000000000001,0.012320000000000001,0.044,0.21,0.13,0.24698178070000001
2019-07-31 18:00:00,1.12264,0.00952,1.1226803641,0.03264,0.00952,0.034,1.09,0.0,1.09,0.24688000000000002,0.15784,0.29302423110000003,0.02688,0.007840000000000001,0.028,0.22,0.15,0.26627053910000004
2019-07-31 18:30:00,1.1596,0.0028,1.1596033805000001,0.009600000000000001,0.0028,0.01,1.15,0.0,1.15,0.38672,0.13196000000000002,0.4086144882,0.00672,0.0019600000000000004,0.007,0.38,0.13,0.4016217126
2019-07-31 19:00:00,1.14784,0.00812,1.1478687207,0.027840000000000004,0.00812,0.029,1.12,0.0,1.12,0.45152000000000003,0.13336,0.4708027188,0.01152,0.00336,0.012,0.44,0.13,0.4588027899
2019-07-31 19:30:00,1.11552,0.010360000000000001,1.1155681064,0.03552,0.010360000000000001,0.037,1.08,0.0,1.08,0.31536000000000003,0.13448000000000002,0.3428364041,0.015360000000000002,0.0044800000000000005,0.016,0.30000000000000004,0.13,0.3269556545
2019-07-31 20:00:00,1.04632,0.00476,1.0463308272,0.01632,0.00476,0.017,1.03,0.0,1.03,0.32864000000000004,0.13252,0.35435264920000004,0.00864,0.00252,0.009000000000000001,0.32,0.13,0.3453983208
2019-07-31 20:30:00,0.99248,0.0036400000000000004,0.9924866750000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.98,0.0,0.98,0.28192,0.13056,0.3106844058,0.0019200000000000003,0.0005600000000000001,0.002,0.28,0.13,0.30870698080000003
2019-07-31 21:00:00,0.9701600000000001,0.005880000000000001,0.9701778188,0.02016,0.005880000000000001,0.021,0.9500000000000001,0.0,0.9500000000000001,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2019-07-31 21:30:00,0.9705600000000001,0.0030800000000000003,0.9705648871,0.010560000000000002,0.0030800000000000003,0.011,0.96,0.0,0.96,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-07-31 22:00:00,0.92576,0.00168,0.9257615244,0.00576,0.00168,0.006,0.92,0.0,0.92,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-07-31 22:30:00,0.84728,0.00504,0.84729499,0.01728,0.00504,0.018000000000000002,0.8300000000000001,0.0,0.8300000000000001,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-07-31 23:00:00,0.74536,0.0044800000000000005,0.7453734634,0.015360000000000002,0.0044800000000000005,0.016,0.73,0.0,0.73,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-07-31 23:30:00,0.6496000000000001,0.0028,0.6496060345,0.009600000000000001,0.0028,0.01,0.64,0.0,0.64,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-08-01 00:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-01 00:30:00,0.5424800000000001,0.0036400000000000004,0.5424922119,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.53,0.0,0.53,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-01 01:00:00,0.53056,0.0030800000000000003,0.5305689399,0.010560000000000002,0.0030800000000000003,0.011,0.52,0.0,0.52,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-01 01:30:00,0.52288,0.00084,0.5228806747,0.00288,0.00084,0.003,0.52,0.0,0.52,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2019-08-01 02:00:00,0.5319200000000001,0.0005600000000000001,0.5319202948,0.0019200000000000003,0.0005600000000000001,0.002,0.53,0.0,0.53,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-01 02:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-08-01 03:00:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-08-01 03:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-08-01 04:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.16,0.15,0.219317122,0.0,0.0,0.0,-0.16,0.15,0.219317122
2019-08-01 04:30:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-08-01 05:00:00,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-01 05:30:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-08-01 06:00:00,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-01 06:30:00,0.77,-0.21,0.7981227976,0.0,0.0,0.0,0.77,-0.21,0.7981227976,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-01 07:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-01 07:30:00,0.96,-0.13,0.9687620967,0.0,0.0,0.0,0.96,-0.13,0.9687620967,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-08-01 08:00:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-08-01 08:30:00,1.02576,-0.14832,1.0364277109,0.00576,0.00168,0.006,1.02,-0.15,1.0309704166,0.15288000000000002,0.14084000000000002,0.20786582210000001,0.00288,0.00084,0.003,0.15,0.14,0.2051828453
2019-08-01 09:00:00,0.9853600000000001,-0.12552000000000002,0.9933225055,0.015360000000000002,0.0044800000000000005,0.016,0.97,-0.13,0.9786725704,0.15152000000000002,0.14336000000000002,0.2085914667,0.01152,0.00336,0.012,0.14,0.14,0.1979898987
2019-08-01 09:30:00,0.8920800000000001,0.00644,0.8921032451,0.022080000000000002,0.00644,0.023,0.87,0.0,0.87,-0.1216,0.1512,0.1940309254,0.038400000000000004,0.0112,0.04,-0.16,0.14,0.2126029163
2019-08-01 10:00:00,0.8072800000000001,-0.23496000000000003,0.8407777352,0.01728,0.00504,0.018000000000000002,0.79,-0.24,0.8256512581000001,-0.11144000000000001,0.15708000000000003,0.1925954309,0.05856000000000001,0.01708,0.061,-0.17,0.14,0.22022715550000002
2019-08-01 10:30:00,0.7707200000000001,-0.15104,0.7853804174,0.030720000000000004,0.008960000000000001,0.032,0.74,-0.16,0.7570997292,-0.126,0.147,0.19361043360000002,0.024,0.007,0.025,-0.15,0.14,0.2051828453
2019-08-01 11:00:00,0.8240000000000001,-0.123,0.8331296418,0.024,0.007,0.025,0.8,-0.13,0.8104936767,-0.13368000000000002,0.14476,0.19704263500000002,0.01632,0.00476,0.017,-0.15,0.14,0.2051828453
2019-08-01 11:30:00,0.8568800000000001,-0.12216,0.8655439908,0.02688,0.007840000000000001,0.028,0.8300000000000001,-0.13,0.8401190392000001,-0.15624000000000002,0.15568,0.2205611026,0.05376,0.015680000000000003,0.056,-0.21,0.14,0.2523885893
2019-08-01 12:00:00,0.82728,-0.19496000000000002,0.8499421157,0.01728,0.00504,0.018000000000000002,0.81,-0.2,0.8343260753,-0.13392,0.15344000000000002,0.2036624659,0.04608,0.01344,0.048,-0.18,0.14,0.22803508500000003
2019-08-01 12:30:00,0.8299200000000001,-0.13544,0.8408990427,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.78,-0.15,0.7942921377000001,-0.13184,0.15988000000000002,0.20722789390000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.2,0.14,0.2441311123
2019-08-01 13:00:00,0.8645600000000001,-0.11992000000000001,0.8728372128,0.03456,0.01008,0.036000000000000004,0.8300000000000001,-0.13,0.8401190392000001,-0.1464,0.14980000000000002,0.2094588265,0.033600000000000005,0.0098,0.035,-0.18,0.14,0.22803508500000003
2019-08-01 13:30:00,0.71608,0.01344,0.7162061156,0.04608,0.01344,0.048,0.67,0.0,0.67,-0.14304,0.16828,0.2208587784,0.09696,0.028280000000000003,0.101,-0.24,0.14,0.2778488798
2019-08-01 14:00:00,0.7876000000000001,-0.11320000000000001,0.7956934083,0.057600000000000005,0.016800000000000002,0.06,0.73,-0.13,0.7414849965,-0.20592000000000002,0.18744000000000002,0.278454305,0.09408000000000001,0.027440000000000003,0.098,-0.30000000000000004,0.16,0.34
2019-08-01 14:30:00,0.8684000000000001,-0.14880000000000002,0.8810561844,0.038400000000000004,0.0112,0.04,0.8300000000000001,-0.16,0.8452810184,-0.14848,0.13336,0.1995775538,0.01152,0.00336,0.012,-0.16,0.13,0.20615528130000002
2019-08-01 15:00:00,0.7256800000000001,0.01624,0.7258616948000001,0.05568000000000001,0.01624,0.058,0.67,0.0,0.67,-0.23624,0.14568,0.2775463925,0.05376,0.015680000000000003,0.056,-0.29,0.13,0.3178049716
2019-08-01 15:30:00,0.7812800000000001,-0.12796000000000002,0.7916894593,0.041280000000000004,0.01204,0.043000000000000003,0.74,-0.14,0.7531268154,-0.22336000000000003,0.14652,0.2671288079,0.05664,0.01652,0.059000000000000004,-0.28,0.13,0.30870698080000003
2019-08-01 16:00:00,0.7408800000000001,0.01484,0.7410286094,0.05088,0.01484,0.053,0.6900000000000001,0.0,0.6900000000000001,-0.18608000000000002,0.15156,0.2399920832,0.07392,0.021560000000000003,0.077,-0.26,0.13,0.2906888371
2019-08-01 16:30:00,0.8941600000000001,0.01288,0.8942527607,0.044160000000000005,0.01288,0.046,0.85,0.0,0.85,-0.18336000000000002,0.14652,0.2347104599,0.05664,0.01652,0.059000000000000004,-0.24,0.13,0.2729468813
2019-08-01 17:00:00,0.9355200000000001,0.010360000000000001,0.9355773618000001,0.03552,0.010360000000000001,0.037,0.9,0.0,0.9,-0.16472,0.14904,0.2221386954,0.06528,0.01904,0.068,-0.23,0.13,0.2641968963
2019-08-01 17:30:00,1.02416,0.01288,1.0242409873,0.044160000000000005,0.01288,0.046,0.98,0.0,0.98,0.03264,0.13952,0.1432871243,0.03264,0.00952,0.034,0.0,0.13,0.13
2019-08-01 18:00:00,1.0707200000000001,0.008960000000000001,1.0707574889,0.030720000000000004,0.008960000000000001,0.032,1.04,0.0,1.04,0.16648000000000002,0.14064000000000002,0.21793393490000001,0.036480000000000005,0.01064,0.038,0.13,0.13,0.1838477631
2019-08-01 18:30:00,1.08976,0.00868,1.0897945678,0.02976,0.00868,0.031,1.06,0.0,1.06,0.16168000000000002,0.13924,0.2133733817,0.03168,0.00924,0.033,0.13,0.13,0.1838477631
2019-08-01 19:00:00,1.07936,0.01148,1.0794210485,0.039360000000000006,0.01148,0.041,1.04,0.0,1.04,0.16840000000000002,0.14120000000000002,0.21976350930000002,0.038400000000000004,0.0112,0.04,0.13,0.13,0.1838477631
2019-08-01 19:30:00,1.0692,0.0056,1.0692146651,0.019200000000000002,0.0056,0.02,1.05,0.0,1.05,0.17536000000000002,0.13448000000000002,0.2209886875,0.015360000000000002,0.0044800000000000005,0.016,0.16,0.13,0.20615528130000002
2019-08-01 20:00:00,1.01056,0.0030800000000000003,1.0105646936,0.010560000000000002,0.0030800000000000003,0.011,1.0,0.0,1.0,0.15672000000000003,0.13196000000000002,0.2048770363,0.00672,0.0019600000000000004,0.007,0.15,0.13,0.1984943324
2019-08-01 20:30:00,1.01248,0.0036400000000000004,1.0124865431,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0,0.0,1.0,0.18096,0.13028,0.2229784743,0.0009600000000000001,0.00028000000000000003,0.001,0.18,0.13,0.2220360331
2019-08-01 21:00:00,0.9876800000000001,0.0022400000000000002,0.9876825401,0.007680000000000001,0.0022400000000000002,0.008,0.98,0.0,0.98,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-08-01 21:30:00,0.9915200000000001,0.00336,0.9915256931,0.01152,0.00336,0.012,0.98,0.0,0.98,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-08-01 22:00:00,0.9072800000000001,0.00504,0.9072939987,0.01728,0.00504,0.018000000000000002,0.89,0.0,0.89,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-08-01 22:30:00,0.87672,0.0019600000000000004,0.8767221909,0.00672,0.0019600000000000004,0.007,0.87,0.0,0.87,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-08-01 23:00:00,0.7786400000000001,0.00252,0.7786440779,0.00864,0.00252,0.009000000000000001,0.77,0.0,0.77,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-08-01 23:30:00,0.68056,0.0030800000000000003,0.6805669695000001,0.010560000000000002,0.0030800000000000003,0.011,0.67,0.0,0.67,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-02 00:00:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-02 00:30:00,0.5844,0.004200000000000001,0.5844150922,0.014400000000000001,0.004200000000000001,0.015,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-02 01:00:00,0.5653600000000001,0.0044800000000000005,0.5653777498,0.015360000000000002,0.0044800000000000005,0.016,0.55,0.0,0.55,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-02 01:30:00,0.5209600000000001,0.00028000000000000003,0.5209600752,0.0009600000000000001,0.00028000000000000003,0.001,0.52,0.0,0.52,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-08-02 02:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.17,0.15,0.226715681,0.0,0.0,0.0,-0.17,0.15,0.226715681
2019-08-02 02:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-02 03:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-02 03:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-02 04:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-02 04:30:00,0.55288,0.00084,0.5528806381,0.00288,0.00084,0.003,0.55,0.0,0.55,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-02 05:00:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-02 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-02 06:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-02 06:30:00,0.81,-0.22,0.8393449827,0.0,0.0,0.0,0.81,-0.22,0.8393449827,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-02 07:00:00,0.91,-0.2,0.9317188417000001,0.0,0.0,0.0,0.91,-0.2,0.9317188417000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-08-02 07:30:00,1.0,-0.14,1.0097524449,0.0,0.0,0.0,1.0,-0.14,1.0097524449,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-08-02 08:00:00,1.03,-0.14,1.0394710193,0.0,0.0,0.0,1.03,-0.14,1.0394710193,0.14152,0.13336,0.19445513620000002,0.01152,0.00336,0.012,0.13,0.13,0.1838477631
2019-08-02 08:30:00,1.01288,-0.13916,1.0223949335,0.00288,0.00084,0.003,1.01,-0.14,1.019656805,0.15960000000000002,0.15280000000000002,0.2209524836,0.009600000000000001,0.0028,0.01,0.15,0.15,0.2121320344
2019-08-02 09:00:00,1.01384,-0.13888,1.0233079693,0.0038400000000000005,0.0011200000000000001,0.004,1.01,-0.14,1.019656805,0.18648,0.16064,0.2461300469,0.036480000000000005,0.01064,0.038,0.15,0.15,0.2121320344
2019-08-02 09:30:00,1.04248,-0.13636,1.0513603569,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.03,-0.14,1.0394710193,0.044160000000000005,0.16288000000000002,0.1687601849,0.044160000000000005,0.01288,0.046,0.0,0.15,0.15
2019-08-02 10:00:00,1.03264,-0.13048,1.0408508058,0.03264,0.00952,0.034,1.0,-0.14,1.0097524449,-0.0964,0.1598,0.18662529300000003,0.033600000000000005,0.0098,0.035,-0.13,0.15,0.1984943324
2019-08-02 10:30:00,0.94152,-0.14664000000000002,0.9528710301000001,0.01152,0.00336,0.012,0.93,-0.15,0.9420191081,-0.09552000000000001,0.16464,0.1903428486,0.08448000000000001,0.024640000000000002,0.088,-0.18,0.14,0.22803508500000003
2019-08-02 11:00:00,0.9316800000000001,-0.14076000000000002,0.9422531507,0.03168,0.00924,0.033,0.9,-0.15,0.9124143795,-0.084,0.168,0.18782971010000002,0.096,0.028,0.1,-0.18,0.14,0.22803508500000003
2019-08-02 11:30:00,0.9782400000000001,-0.14468,0.9888810849,0.018240000000000003,0.00532,0.019,0.96,-0.15,0.9716480844000001,-0.14088,0.17016,0.2209108417,0.06912,0.02016,0.07200000000000001,-0.21,0.15,0.25806975800000004
2019-08-02 12:00:00,0.96152,-0.16664,0.9758532677,0.01152,0.00336,0.012,0.9500000000000001,-0.17,0.9650906693,-0.05952,0.15764,0.16850222550000002,0.060480000000000006,0.017640000000000003,0.063,-0.12,0.14,0.1843908891
2019-08-02 12:30:00,0.94632,-0.16524000000000003,0.9606382253,0.01632,0.00476,0.017,0.93,-0.17,0.9454099640000001,0.13736,0.16548000000000002,0.21506138660000002,0.08736000000000001,0.025480000000000003,0.091,0.05,0.14,0.1486606875
2019-08-02 13:00:00,0.9349600000000001,-0.12272000000000001,0.9429795332,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.91,-0.13,0.9192388155000001,-0.1188,0.1766,0.2128403157,0.0912,0.026600000000000002,0.095,-0.21,0.15,0.25806975800000004
2019-08-02 13:30:00,0.9264800000000001,-0.22936,0.9544481128000001,0.036480000000000005,0.01064,0.038,0.89,-0.24,0.9217917335,-0.13072,0.16604000000000002,0.2113220291,0.08928000000000001,0.02604,0.093,-0.22,0.14,0.2607680962
2019-08-02 14:00:00,0.9178400000000001,-0.15188000000000001,0.9303213423000001,0.027840000000000004,0.00812,0.029,0.89,-0.16,0.9042676595,-0.10968000000000001,0.15176,0.1872452937,0.04032,0.011760000000000001,0.042,-0.15,0.14,0.2051828453
2019-08-02 14:30:00,0.9484,-0.1188,0.9558116969,0.038400000000000004,0.0112,0.04,0.91,-0.13,0.9192388155000001,-0.14392000000000002,0.15344000000000002,0.2103730021,0.04608,0.01344,0.048,-0.19,0.14,0.2360084744
2019-08-02 15:00:00,0.9284,-0.1188,0.935970085,0.038400000000000004,0.0112,0.04,0.89,-0.13,0.8994442729000001,-0.12296000000000001,0.15372000000000002,0.19684765680000002,0.047040000000000005,0.013720000000000001,0.049,-0.17,0.14,0.22022715550000002
2019-08-02 15:30:00,0.8970400000000001,-0.11628000000000001,0.904545079,0.047040000000000005,0.013720000000000001,0.049,0.85,-0.13,0.8598837131,-0.16048,0.15736,0.2247576473,0.05952,0.01736,0.062,-0.22,0.14,0.2607680962
2019-08-02 16:00:00,0.8416800000000001,-0.12076,0.8502988886,0.03168,0.00924,0.033,0.81,-0.13,0.8203657721000001,-0.17320000000000002,0.16240000000000002,0.23742788380000002,0.07680000000000001,0.0224,0.08,-0.25,0.14,0.2865309756
2019-08-02 16:30:00,0.8551200000000001,0.013160000000000002,0.8552212579,0.04512,0.013160000000000002,0.047,0.81,0.0,0.81,-0.1368,0.1526,0.2049414551,0.0432,0.0126,0.045,-0.18,0.14,0.22803508500000003
2019-08-02 17:00:00,0.86184,0.015120000000000001,0.8619726214000001,0.051840000000000004,0.015120000000000001,0.054,0.81,0.0,0.81,-0.08128,0.16296000000000002,0.18210546390000001,0.07872000000000001,0.02296,0.082,-0.16,0.14,0.2126029163
2019-08-02 17:30:00,0.8619600000000001,0.01728,0.8621331916,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8130000000000001,0.003,0.8130055350000001,-0.09964,0.16148,0.1897469894,0.06336,0.01848,0.066,-0.163,0.14300000000000002,0.2168363438
2019-08-02 18:00:00,0.95264,0.00952,0.9526875668,0.03264,0.00952,0.034,0.92,0.0,0.92,0.048,0.14400000000000002,0.1517893277,0.048,0.014,0.05,0.0,0.13,0.13
2019-08-02 18:30:00,1.02168,0.00924,1.0217217821,0.03168,0.00924,0.033,0.99,0.0,0.99,0.16072,0.13896,0.2124636439,0.030720000000000004,0.008960000000000001,0.032,0.13,0.13,0.1838477631
2019-08-02 19:00:00,1.05208,0.00644,1.0520997101,0.022080000000000002,0.00644,0.023,1.03,0.0,1.03,0.1492,0.1356,0.2016134916,0.019200000000000002,0.0056,0.02,0.13,0.13,0.1838477631
2019-08-02 19:30:00,1.0896,0.0028,1.0896035976,0.009600000000000001,0.0028,0.01,1.08,0.0,1.08,0.16864,0.13252,0.2144784371,0.00864,0.00252,0.009000000000000001,0.16,0.13,0.20615528130000002
