Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-02 20:00:00,1.02384,0.0011200000000000001,1.0238406126,0.0038400000000000005,0.0011200000000000001,0.004,1.02,0.0,1.02,0.16576000000000002,0.15168,0.2246846679,0.00576,0.00168,0.006,0.16,0.15,0.219317122
2019-08-02 20:30:00,0.9467200000000001,0.0019600000000000004,0.9467220289,0.00672,0.0019600000000000004,0.007,0.9400000000000001,0.0,0.9400000000000001,0.19192,0.15056,0.24392949800000002,0.0019200000000000003,0.0005600000000000001,0.002,0.19,0.15,0.24207436870000001
2019-08-02 21:00:00,0.92576,0.00168,0.9257615244,0.00576,0.00168,0.006,0.92,0.0,0.92,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-08-02 21:30:00,0.94576,0.00168,0.9457614921,0.00576,0.00168,0.006,0.9400000000000001,0.0,0.9400000000000001,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-08-02 22:00:00,0.9057600000000001,0.00168,0.905761558,0.00576,0.00168,0.006,0.9,0.0,0.9,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-08-02 22:30:00,0.8738400000000001,0.0011200000000000001,0.8738407178,0.0038400000000000005,0.0011200000000000001,0.004,0.87,0.0,0.87,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-02 23:00:00,0.77288,0.00084,0.7728804565,0.00288,0.00084,0.003,0.77,0.0,0.77,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-02 23:30:00,0.71672,0.0019600000000000004,0.7167226800000001,0.00672,0.0019600000000000004,0.007,0.71,0.0,0.71,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-03 00:00:00,0.6409600000000001,0.00028000000000000003,0.6409600612,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-03 00:30:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-03 01:00:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-03 01:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-03 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-03 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-03 03:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-03 03:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-03 04:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.18,0.15,0.2343074903,0.0,0.0,0.0,-0.18,0.15,0.2343074903
2019-08-03 04:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.15,0.2343074903,0.0,0.0,0.0,-0.18,0.15,0.2343074903
2019-08-03 05:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-03 05:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-03 06:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.15,0.226715681,0.0,0.0,0.0,-0.17,0.15,0.226715681
2019-08-03 06:30:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.16904000000000002,0.13028,0.2134183685,0.0009600000000000001,0.00028000000000000003,0.001,-0.17,0.13,0.2140093456
2019-08-03 07:00:00,0.6296,0.0028,0.6296062261,0.009600000000000001,0.0028,0.01,0.62,0.0,0.62,-0.1504,0.1328,0.20063897930000002,0.009600000000000001,0.0028,0.01,-0.16,0.13,0.20615528130000002
2019-08-03 07:30:00,0.7028800000000001,0.00084,0.7028805019000001,0.00288,0.00084,0.003,0.7000000000000001,0.0,0.7000000000000001,-0.12752000000000002,0.13364,0.18471870510000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.14,0.13,0.1910497317
2019-08-03 08:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,-0.13040000000000002,0.1328,0.18611824200000002,0.009600000000000001,0.0028,0.01,-0.14,0.13,0.1910497317
2019-08-03 08:30:00,0.8428800000000001,0.00084,0.8428804186000001,0.00288,0.00084,0.003,0.84,0.0,0.84,0.13288,0.13084,0.1864837795,0.00288,0.00084,0.003,0.13,0.13,0.1838477631
2019-08-03 09:00:00,0.8434400000000001,0.003920000000000001,0.8434491093,0.01344,0.003920000000000001,0.014,0.8300000000000001,0.0,0.8300000000000001,0.15112,0.13616,0.2034128806,0.021120000000000003,0.0061600000000000005,0.022,0.13,0.13,0.1838477631
2019-08-03 09:30:00,0.844,0.007,0.8440290279,0.024,0.007,0.025,0.8200000000000001,0.0,0.8200000000000001,0.033600000000000005,0.17980000000000002,0.18291254740000001,0.033600000000000005,0.0098,0.035,0.0,0.17,0.17
2019-08-03 10:00:00,0.8036000000000001,-0.20020000000000002,0.8281624237,0.033600000000000005,0.0098,0.035,0.77,-0.21,0.7981227976,-0.06952000000000001,0.16764,0.18148333260000002,0.060480000000000006,0.017640000000000003,0.063,-0.13,0.15,0.1984943324
2019-08-03 10:30:00,0.8064800000000001,0.01064,0.8065501844,0.036480000000000005,0.01064,0.038,0.77,0.0,0.77,-0.09352,0.15064000000000002,0.1773087702,0.036480000000000005,0.01064,0.038,-0.13,0.14,0.1910497317
2019-08-03 11:00:00,0.76168,0.00924,0.7617360435,0.03168,0.00924,0.033,0.73,0.0,0.73,-0.09352,0.15064000000000002,0.1773087702,0.036480000000000005,0.01064,0.038,-0.13,0.14,0.1910497317
2019-08-03 11:30:00,0.7820800000000001,0.00644,0.7821065145,0.022080000000000002,0.00644,0.023,0.76,0.0,0.76,-0.09448000000000001,0.15036000000000002,0.1775798412,0.03552,0.010360000000000001,0.037,-0.13,0.14,0.1910497317
2019-08-03 12:00:00,0.74768,0.0022400000000000002,0.7476833554000001,0.007680000000000001,0.0022400000000000002,0.008,0.74,0.0,0.74,-0.0868,0.1626,0.18431766060000002,0.0432,0.0126,0.045,-0.13,0.15,0.1984943324
2019-08-03 12:30:00,0.75304,0.00672,0.7530699835,0.02304,0.00672,0.024,0.73,0.0,0.73,-0.08488000000000001,0.16316,0.1839179165,0.04512,0.013160000000000002,0.047,-0.13,0.15,0.1984943324
2019-08-03 13:00:00,0.7193600000000001,0.01148,0.7194515967,0.039360000000000006,0.01148,0.041,0.68,0.0,0.68,-0.08472,0.16904000000000002,0.18908199280000001,0.06528,0.01904,0.068,-0.15,0.15,0.2121320344
2019-08-03 13:30:00,0.66264,0.00952,0.6627083823000001,0.03264,0.00952,0.034,0.63,0.0,0.63,-0.082,0.164,0.1833575742,0.048,0.014,0.05,-0.13,0.15,0.1984943324
2019-08-03 14:00:00,0.67032,0.011760000000000001,0.67042315,0.04032,0.011760000000000001,0.042,0.63,0.0,0.63,-0.08584000000000001,0.16288000000000002,0.1841151813,0.044160000000000005,0.01288,0.046,-0.13,0.15,0.1984943324
2019-08-03 14:30:00,0.668,0.014,0.6681466905,0.048,0.014,0.05,0.62,0.0,0.62,-0.08968000000000001,0.16176000000000001,0.184956211,0.04032,0.011760000000000001,0.042,-0.13,0.15,0.1984943324
2019-08-03 15:00:00,0.6289600000000001,0.014280000000000001,0.6291220867,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.58,0.0,0.58,-0.11776,0.16232000000000002,0.2005372783,0.04224000000000001,0.012320000000000001,0.044,-0.16,0.15,0.219317122
2019-08-03 15:30:00,0.6232,0.0126,0.6233273618,0.0432,0.0126,0.045,0.58,0.0,0.58,-0.14352,0.14064000000000002,0.2009417826,0.036480000000000005,0.01064,0.038,-0.18,0.13,0.2220360331
2019-08-03 16:00:00,0.63824,0.00532,0.6382621718,0.018240000000000003,0.00532,0.019,0.62,0.0,0.62,-0.14448000000000003,0.14036,0.2014333637,0.03552,0.010360000000000001,0.037,-0.18,0.13,0.2220360331
2019-08-03 16:30:00,0.6555200000000001,0.010360000000000001,0.6556018609,0.03552,0.010360000000000001,0.037,0.62,0.0,0.62,-0.13968,0.14176000000000002,0.1990135674,0.04032,0.011760000000000001,0.042,-0.18,0.13,0.2220360331
2019-08-03 17:00:00,0.7326400000000001,0.00952,0.7327018493,0.03264,0.00952,0.034,0.7000000000000001,0.0,0.7000000000000001,-0.11888000000000001,0.13616,0.18075397640000002,0.021120000000000003,0.0061600000000000005,0.022,-0.14,0.13,0.1910497317
2019-08-03 17:30:00,0.7978400000000001,0.00812,0.7978813195000001,0.027840000000000004,0.00812,0.029,0.77,0.0,0.77,0.027840000000000004,0.13812000000000002,0.1408978353,0.027840000000000004,0.00812,0.029,0.0,0.13,0.13
2019-08-03 18:00:00,0.8972800000000001,0.00504,0.8972941547000001,0.01728,0.00504,0.018000000000000002,0.88,0.0,0.88,0.16288000000000002,0.13084,0.20892343100000002,0.00288,0.00084,0.003,0.16,0.13,0.20615528130000002
2019-08-03 18:30:00,0.97728,0.00504,0.9772929960000001,0.01728,0.00504,0.018000000000000002,0.96,0.0,0.96,0.21056000000000002,0.15308000000000002,0.2603247971,0.010560000000000002,0.0030800000000000003,0.011,0.2,0.15,0.25
2019-08-03 19:00:00,0.9572800000000001,0.00504,0.9572932675,0.01728,0.00504,0.018000000000000002,0.9400000000000001,0.0,0.9400000000000001,0.21960000000000002,0.1628,0.27336422590000004,0.009600000000000001,0.0028,0.01,0.21,0.16,0.2640075756
2019-08-03 19:30:00,0.9405600000000001,0.0030800000000000003,0.9405650429,0.010560000000000002,0.0030800000000000003,0.011,0.93,0.0,0.93,0.18288000000000001,0.15084,0.23706075170000002,0.00288,0.00084,0.003,0.18,0.15,0.2343074903
2019-08-03 20:00:00,0.8738400000000001,0.0011200000000000001,0.8738407178,0.0038400000000000005,0.0011200000000000001,0.004,0.87,0.0,0.87,0.18384,0.14112000000000002,0.231758495,0.0038400000000000005,0.0011200000000000001,0.004,0.18,0.14,0.22803508500000003
2019-08-03 20:30:00,0.85672,0.0019600000000000004,0.856722242,0.00672,0.0019600000000000004,0.007,0.85,0.0,0.85,0.16096000000000002,0.14028000000000002,0.2135101871,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.14,0.2126029163
2019-08-03 21:00:00,0.85672,0.0019600000000000004,0.856722242,0.00672,0.0019600000000000004,0.007,0.85,0.0,0.85,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-08-03 21:30:00,0.8634400000000001,0.003920000000000001,0.8634488983,0.01344,0.003920000000000001,0.014,0.85,0.0,0.85,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-03 22:00:00,0.83152,0.00336,0.8315267885000001,0.01152,0.00336,0.012,0.8200000000000001,0.0,0.8200000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-03 22:30:00,0.7557600000000001,0.00168,0.7557618673000001,0.00576,0.00168,0.006,0.75,0.0,0.75,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-03 23:00:00,0.71672,0.0019600000000000004,0.7167226800000001,0.00672,0.0019600000000000004,0.007,0.71,0.0,0.71,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-03 23:30:00,0.6367200000000001,0.0019600000000000004,0.6367230167,0.00672,0.0019600000000000004,0.007,0.63,0.0,0.63,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-04 00:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-04 00:30:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-04 01:00:00,0.5196000000000001,0.0028,0.5196075442,0.009600000000000001,0.0028,0.01,0.51,0.0,0.51,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-04 01:30:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-04 02:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-04 02:30:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-04 03:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.17,0.15,0.226715681,0.0,0.0,0.0,-0.17,0.15,0.226715681
2019-08-04 03:30:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-04 04:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-04 04:30:00,0.5167200000000001,0.0019600000000000004,0.5167237173,0.00672,0.0019600000000000004,0.007,0.51,0.0,0.51,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-04 05:00:00,0.49768000000000007,0.0022400000000000002,0.49768504100000005,0.007680000000000001,0.0022400000000000002,0.008,0.49,0.0,0.49,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-04 05:30:00,0.5138400000000001,0.0011200000000000001,0.5138412206,0.0038400000000000005,0.0011200000000000001,0.004,0.51,0.0,0.51,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-04 06:00:00,0.49192,0.0005600000000000001,0.49192031880000003,0.0019200000000000003,0.0005600000000000001,0.002,0.49,0.0,0.49,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-04 06:30:00,0.5167200000000001,0.0019600000000000004,0.5167237173,0.00672,0.0019600000000000004,0.007,0.51,0.0,0.51,-0.20808000000000001,0.13056,0.2456485294,0.0019200000000000003,0.0005600000000000001,0.002,-0.21,0.13,0.24698178070000001
2019-08-04 07:00:00,0.5705600000000001,0.0030800000000000003,0.5705683132,0.010560000000000002,0.0030800000000000003,0.011,0.56,0.0,0.56,-0.15232,0.15224000000000001,0.2153564487,0.007680000000000001,0.0022400000000000002,0.008,-0.16,0.15,0.219317122
2019-08-04 07:30:00,0.62248,0.0036400000000000004,0.6224906425,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.61,0.0,0.61,-0.1356,0.1342,0.19077997800000002,0.014400000000000001,0.004200000000000001,0.015,-0.15,0.13,0.1984943324
2019-08-04 08:00:00,0.6357600000000001,0.00168,0.6357622197,0.00576,0.00168,0.006,0.63,0.0,0.63,-0.12504,0.13728,0.1856900644,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.15,0.13,0.1984943324
2019-08-04 08:30:00,0.6982400000000001,0.00532,0.6982602667000001,0.018240000000000003,0.00532,0.019,0.68,0.0,0.68,-0.09928000000000001,0.15896000000000002,0.18741611460000002,0.030720000000000004,0.008960000000000001,0.032,-0.13,0.15,0.1984943324
2019-08-04 09:00:00,0.7730400000000001,0.00672,0.7730692078,0.02304,0.00672,0.024,0.75,0.0,0.75,0.030720000000000004,0.15896000000000002,0.1619012044,0.030720000000000004,0.008960000000000001,0.032,0.0,0.15,0.15
2019-08-04 09:30:00,0.8088000000000001,0.008400000000000001,0.808843619,0.028800000000000003,0.008400000000000001,0.03,0.78,0.0,0.78,0.1636,0.1698,0.23579016090000002,0.033600000000000005,0.0098,0.035,0.13,0.16,0.20615528130000002
2019-08-04 10:00:00,0.8036000000000001,0.0098,0.8036597539,0.033600000000000005,0.0098,0.035,0.77,0.0,0.77,0.17224,0.17232,0.2436407191,0.04224000000000001,0.012320000000000001,0.044,0.13,0.16,0.20615528130000002
2019-08-04 10:30:00,0.7703200000000001,0.011760000000000001,0.7704097611,0.04032,0.011760000000000001,0.042,0.73,0.0,0.73,0.05568000000000001,0.17624,0.184826405,0.05568000000000001,0.01624,0.058,0.0,0.16,0.16
2019-08-04 11:00:00,0.7684000000000001,0.0112,0.7684816198000001,0.038400000000000004,0.0112,0.04,0.73,0.0,0.73,0.17608000000000001,0.15344000000000002,0.2335551327,0.04608,0.01344,0.048,0.13,0.14,0.1910497317
2019-08-04 11:30:00,0.7949600000000001,0.007280000000000001,0.7949933333,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.77,0.0,0.77,0.054720000000000005,0.15596000000000002,0.16528097290000002,0.054720000000000005,0.015960000000000002,0.057,0.0,0.14,0.14
2019-08-04 12:00:00,0.7996000000000001,0.0028,0.7996049024,0.009600000000000001,0.0028,0.01,0.79,0.0,0.79,0.047040000000000005,0.15372000000000002,0.1607563374,0.047040000000000005,0.013720000000000001,0.049,0.0,0.14,0.14
2019-08-04 12:30:00,0.8496,0.0028,0.8496046139000001,0.009600000000000001,0.0028,0.01,0.84,0.0,0.84,0.17264000000000002,0.14952000000000001,0.2283873902,0.03264,0.00952,0.034,0.14,0.14,0.1979898987
2019-08-04 13:00:00,0.80112,0.0061600000000000005,0.8011436825,0.021120000000000003,0.0061600000000000005,0.022,0.78,0.0,0.78,-0.06912,0.17484000000000002,0.1880069148,0.05088,0.01484,0.053,-0.12,0.16,0.2
2019-08-04 13:30:00,0.8205600000000001,0.0030800000000000003,0.8205657804,0.010560000000000002,0.0030800000000000003,0.011,0.81,0.0,0.81,0.17936000000000002,0.15148,0.2347683965,0.039360000000000006,0.01148,0.041,0.14,0.14,0.1979898987
2019-08-04 14:00:00,0.77976,0.00868,0.7798083098,0.02976,0.00868,0.031,0.75,0.0,0.75,-0.0772,0.1554,0.1735194514,0.0528,0.0154,0.055,-0.13,0.14,0.1910497317
2019-08-04 14:30:00,0.7345600000000001,0.01008,0.7346291581000001,0.03456,0.01008,0.036000000000000004,0.7000000000000001,0.0,0.7000000000000001,0.03552,0.15036000000000002,0.15449854370000002,0.03552,0.010360000000000001,0.037,0.0,0.14,0.14
2019-08-04 15:00:00,0.6747200000000001,0.015960000000000002,0.6749087346,0.054720000000000005,0.015960000000000002,0.057,0.62,0.0,0.62,-0.08744,0.16408,0.1859247159,0.08256000000000001,0.02408,0.08600000000000001,-0.17,0.14,0.22022715550000002
2019-08-04 15:30:00,0.73128,0.01204,0.7313791083000001,0.041280000000000004,0.01204,0.043000000000000003,0.6900000000000001,0.0,0.6900000000000001,-0.09008000000000001,0.15456,0.1788943822,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.14,0.14,0.1979898987
2019-08-04 16:00:00,0.72728,0.00504,0.7272974632,0.01728,0.00504,0.018000000000000002,0.71,0.0,0.71,-0.09296,0.15372000000000002,0.17964242260000002,0.047040000000000005,0.013720000000000001,0.049,-0.14,0.14,0.1979898987
2019-08-04 16:30:00,0.73704,0.013720000000000001,0.7371676878000001,0.047040000000000005,0.013720000000000001,0.049,0.6900000000000001,0.0,0.6900000000000001,-0.0976,0.1582,0.1858843727,0.062400000000000004,0.0182,0.065,-0.16,0.14,0.2126029163
2019-08-04 17:00:00,0.8603200000000001,0.011760000000000001,0.8604003719000001,0.04032,0.011760000000000001,0.042,0.8200000000000001,0.0,0.8200000000000001,0.16112,0.14616,0.2175371233,0.021120000000000003,0.0061600000000000005,0.022,0.14,0.14,0.1979898987
2019-08-04 17:30:00,0.9424,0.0182,0.9425757264,0.062400000000000004,0.0182,0.065,0.88,0.0,0.88,0.17936000000000002,0.15148,0.2347683965,0.039360000000000006,0.01148,0.041,0.14,0.14,0.1979898987
2019-08-04 18:00:00,0.9232,0.0126,0.9232859795,0.0432,0.0126,0.045,0.88,0.0,0.88,0.19856000000000001,0.15708000000000003,0.253180173,0.05856000000000001,0.01708,0.061,0.14,0.14,0.1979898987
2019-08-04 18:30:00,0.9289600000000001,0.014280000000000001,0.9290697498,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.88,0.0,0.88,0.19264,0.16952,0.2566070927,0.03264,0.00952,0.034,0.16,0.16,0.22627417
2019-08-04 19:00:00,0.9393600000000001,0.01148,0.9394301464,0.039360000000000006,0.01148,0.041,0.9,0.0,0.9,0.23016000000000003,0.14588,0.2724969725,0.02016,0.005880000000000001,0.021,0.21,0.14,0.2523885893
2019-08-04 19:30:00,0.9401600000000001,0.005880000000000001,0.9401783873,0.02016,0.005880000000000001,0.021,0.92,0.0,0.92,0.19384,0.17112000000000002,0.25856527220000003,0.0038400000000000005,0.0011200000000000001,0.004,0.19,0.17,0.2549509757
2019-08-04 20:00:00,0.93056,0.0030800000000000003,0.9305650971,0.010560000000000002,0.0030800000000000003,0.011,0.92,0.0,0.92,0.19096000000000002,0.15028000000000002,0.2430016461,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.15,0.24207436870000001
2019-08-04 20:30:00,0.8838400000000001,0.0011200000000000001,0.8838407096,0.0038400000000000005,0.0011200000000000001,0.004,0.88,0.0,0.88,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-08-04 21:00:00,0.8576800000000001,0.0022400000000000002,0.8576829251,0.007680000000000001,0.0022400000000000002,0.008,0.85,0.0,0.85,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-08-04 21:30:00,0.8605600000000001,0.0030800000000000003,0.8605655117000001,0.010560000000000002,0.0030800000000000003,0.011,0.85,0.0,0.85,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-08-04 22:00:00,0.8076800000000001,0.0022400000000000002,0.8076831062000001,0.007680000000000001,0.0022400000000000002,0.008,0.8,0.0,0.8,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-08-04 22:30:00,0.7767200000000001,0.0019600000000000004,0.7767224730000001,0.00672,0.0019600000000000004,0.007,0.77,0.0,0.77,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-04 23:00:00,0.6724800000000001,0.0036400000000000004,0.6724898512,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.66,0.0,0.66,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-04 23:30:00,0.6086400000000001,0.00252,0.6086452169000001,0.00864,0.00252,0.009000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-05 00:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-05 00:30:00,0.51536,0.0044800000000000005,0.5153794718,0.015360000000000002,0.0044800000000000005,0.016,0.5,0.0,0.5,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-05 01:00:00,0.49344000000000005,0.003920000000000001,0.49345557040000004,0.01344,0.003920000000000001,0.014,0.48,0.0,0.48,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-05 01:30:00,0.5009600000000001,0.00028000000000000003,0.5009600782,0.0009600000000000001,0.00028000000000000003,0.001,0.5,0.0,0.5,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-05 02:00:00,0.5009600000000001,0.00028000000000000003,0.5009600782,0.0009600000000000001,0.00028000000000000003,0.001,0.5,0.0,0.5,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-05 02:30:00,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-05 03:00:00,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48,-0.23,0.14,0.2692582404,0.0,0.0,0.0,-0.23,0.14,0.2692582404
2019-08-05 03:30:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-05 04:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-05 04:30:00,0.51768,0.0022400000000000002,0.5176848462,0.007680000000000001,0.0022400000000000002,0.008,0.51,0.0,0.51,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-05 05:00:00,0.52632,0.00476,0.5263415241,0.01632,0.00476,0.017,0.51,0.0,0.51,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-05 05:30:00,0.5548000000000001,0.0014,0.5548017664,0.0048000000000000004,0.0014,0.005,0.55,0.0,0.55,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-05 06:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-05 06:30:00,0.75,-0.2,0.7762087348000001,0.0,0.0,0.0,0.75,-0.2,0.7762087348000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-05 07:00:00,0.88,-0.2,0.9024411338,0.0,0.0,0.0,0.88,-0.2,0.9024411338,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-05 07:30:00,0.93,-0.14,0.9404786016000001,0.0,0.0,0.0,0.93,-0.14,0.9404786016000001,0.14,0.17,0.22022715550000002,0.0,0.0,0.0,0.14,0.17,0.22022715550000002
2019-08-05 08:00:00,0.96,-0.14,0.9701546269,0.0,0.0,0.0,0.96,-0.14,0.9701546269,0.2,0.22,0.2973213749,0.0,0.0,0.0,0.2,0.22,0.2973213749
2019-08-05 08:30:00,0.9267200000000001,-0.13804000000000002,0.9369445021,0.00672,0.0019600000000000004,0.007,0.92,-0.14,0.9305912099,0.18,0.23,0.2920616373,0.0,0.0,0.0,0.18,0.23,0.2920616373
2019-08-05 09:00:00,0.79456,-0.14992000000000003,0.8085799899,0.03456,0.01008,0.036000000000000004,0.76,-0.16,0.7766595136000001,0.15,0.23,0.2745906044,0.0,0.0,0.0,0.15,0.23,0.2745906044
2019-08-05 09:30:00,1.008,-0.136,1.0171332263,0.048,0.014,0.05,0.96,-0.15,0.9716480844000001,0.15,0.28,0.3176476035,0.0,0.0,0.0,0.15,0.28,0.3176476035
2019-08-05 10:00:00,0.9556800000000001,-0.11376000000000001,0.9624269323,0.05568000000000001,0.01624,0.058,0.9,-0.13,0.9093404203000001,-0.14,0.26,0.2952964612,0.0,0.0,0.0,-0.14,0.26,0.2952964612
2019-08-05 10:30:00,0.83584,-0.12788000000000002,0.8455659643000001,0.07584,0.02212,0.079,0.76,-0.15,0.7746612163000001,-0.17808000000000002,0.24056000000000002,0.2993018543,0.0019200000000000003,0.0005600000000000001,0.002,-0.18,0.24,0.30000000000000004
2019-08-05 11:00:00,0.8806400000000001,-0.14648,0.8927391556000001,0.08064,0.023520000000000003,0.084,0.8,-0.17,0.8178630692000001,-0.16808,0.28056000000000003,0.3270547355,0.0019200000000000003,0.0005600000000000001,0.002,-0.17,0.28,0.32756678710000003
2019-08-05 11:30:00,0.91568,-0.12376000000000001,0.9240056277,0.05568000000000001,0.01624,0.058,0.86,-0.14,0.8713208364,-0.18712,0.27084,0.3291932563,0.00288,0.00084,0.003,-0.19,0.27,0.33015148040000003
2019-08-05 12:00:00,0.87624,-0.12068000000000001,0.8845112775,0.06624000000000001,0.01932,0.069,0.81,-0.14,0.8220097323000001,-0.20520000000000002,0.27140000000000003,0.3402425605,0.0048000000000000004,0.0014,0.005,-0.21,0.27,0.34205262750000004
2019-08-05 12:30:00,0.95376,-0.12432000000000001,0.9618282591,0.05376,0.015680000000000003,0.056,0.9,-0.14,0.9108238029,-0.15712,0.27084,0.3131149949,0.00288,0.00084,0.003,-0.16,0.27,0.31384709650000003
2019-08-05 13:00:00,0.95952,-0.12264000000000001,0.9673257983,0.05952,0.01736,0.062,0.9,-0.14,0.9108238029,-0.0304,0.2728,0.2744886154,0.009600000000000001,0.0028,0.01,-0.04,0.27,0.2729468813
2019-08-05 13:30:00,0.87472,-0.12404000000000001,0.8834709956000001,0.054720000000000005,0.015960000000000002,0.057,0.8200000000000001,-0.14,0.8318653737,-0.11944,0.25308,0.2798488878,0.010560000000000002,0.0030800000000000003,0.011,-0.13,0.25,0.2817800561
2019-08-05 14:00:00,0.9418400000000001,-0.12488,0.9500829437,0.051840000000000004,0.015120000000000001,0.054,0.89,-0.14,0.9009439494,0.14,0.25,0.2865309756,0.0,0.0,0.0,0.14,0.25,0.2865309756
2019-08-05 14:30:00,0.9247200000000001,-0.12404000000000001,0.9330021436,0.054720000000000005,0.015960000000000002,0.057,0.87,-0.14,0.8811923740000001,0.07672000000000001,0.25196,0.2633814724,0.00672,0.0019600000000000004,0.007,0.07,0.25,0.2596150997
2019-08-05 15:00:00,0.9188000000000001,0.008400000000000001,0.9188383971,0.028800000000000003,0.008400000000000001,0.03,0.89,0.0,0.89,0.17,0.25,0.3023243292,0.0,0.0,0.0,0.17,0.25,0.3023243292
2019-08-05 15:30:00,0.9047200000000001,-0.12404000000000001,0.9131835522,0.054720000000000005,0.015960000000000002,0.057,0.85,-0.14,0.8614522622,-0.13,0.27,0.2996664813,0.0,0.0,0.0,-0.13,0.27,0.2996664813
2019-08-05 16:00:00,0.9170400000000001,-0.12628,0.9256937939000001,0.047040000000000005,0.013720000000000001,0.049,0.87,-0.14,0.8811923740000001,-0.12904000000000002,0.27028,0.2995039232,0.0009600000000000001,0.00028000000000000003,0.001,-0.13,0.27,0.2996664813
2019-08-05 16:30:00,0.9233600000000001,-0.12152,0.9313220710000001,0.06336,0.01848,0.066,0.86,-0.14,0.8713208364,-0.13656000000000001,0.18392000000000003,0.2290746603,0.01344,0.003920000000000001,0.014,-0.15,0.18,0.2343074903
2019-08-05 17:00:00,0.9472,-0.12040000000000001,0.9548214493,0.06720000000000001,0.0196,0.07,0.88,-0.14,0.8910667764,-0.07408000000000001,0.16756000000000001,0.18320534930000001,0.025920000000000002,0.007560000000000001,0.027,-0.1,0.16,0.1886796226
2019-08-05 17:30:00,0.98528,0.01904,0.9854639516,0.06528,0.01904,0.068,0.92,0.0,0.92,0.18304,0.15672000000000003,0.2409663877,0.02304,0.00672,0.024,0.16,0.15,0.219317122
2019-08-05 18:00:00,1.04376,0.015680000000000003,1.0438777706,0.05376,0.015680000000000003,0.056,0.99,0.0,0.99,0.18648,0.16064,0.2461300469,0.036480000000000005,0.01064,0.038,0.15,0.15,0.2121320344
2019-08-05 18:30:00,1.03336,0.01848,1.0335252295,0.06336,0.01848,0.066,0.97,0.0,0.97,0.24768,0.15224000000000001,0.2907273637,0.007680000000000001,0.0022400000000000002,0.008,0.24,0.15,0.283019434
2019-08-05 19:00:00,1.0432,0.0126,1.04327609,0.0432,0.0126,0.045,1.0,0.0,1.0,0.22864,0.16252000000000003,0.28051559670000004,0.00864,0.00252,0.009000000000000001,0.22,0.16,0.2720294102
2019-08-05 19:30:00,1.0184,0.0112,1.0184615849,0.038400000000000004,0.0112,0.04,0.98,0.0,0.98,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-08-05 20:00:00,0.9588000000000001,0.008400000000000001,0.9588367953,0.028800000000000003,0.008400000000000001,0.03,0.93,0.0,0.93,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-08-05 20:30:00,0.94632,0.00476,0.9463319714,0.01632,0.00476,0.017,0.93,0.0,0.93,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-08-05 21:00:00,0.9868800000000001,0.007840000000000001,0.9869111409,0.02688,0.007840000000000001,0.028,0.96,0.0,0.96,0.24,0.15,0.283019434,0.0,0.0,0.0,0.24,0.15,0.283019434
2019-08-05 21:30:00,0.9392,-0.12440000000000001,0.9474027655,0.019200000000000002,0.0056,0.02,0.92,-0.13,0.9291393867000001,0.29,0.18,0.3413209633,0.0,0.0,0.0,0.29,0.18,0.3413209633
2019-08-05 22:00:00,0.89192,0.0005600000000000001,0.8919201758,0.0019200000000000003,0.0005600000000000001,0.002,0.89,0.0,0.89,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2019-08-05 22:30:00,0.79576,0.00168,0.7957617734,0.00576,0.00168,0.006,0.79,0.0,0.79,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-08-05 23:00:00,0.7386400000000001,0.00252,0.7386442987,0.00864,0.00252,0.009000000000000001,0.73,0.0,0.73,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-08-05 23:30:00,0.63768,0.0022400000000000002,0.6376839342,0.007680000000000001,0.0022400000000000002,0.008,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-06 00:00:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-06 00:30:00,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-06 01:00:00,0.5167200000000001,0.0019600000000000004,0.5167237173,0.00672,0.0019600000000000004,0.007,0.51,0.0,0.51,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-06 01:30:00,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-06 02:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-06 02:30:00,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-06 03:00:00,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49,-0.16,0.15,0.219317122,0.0,0.0,0.0,-0.16,0.15,0.219317122
2019-08-06 03:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-06 04:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-06 04:30:00,0.5009600000000001,0.00028000000000000003,0.5009600782,0.0009600000000000001,0.00028000000000000003,0.001,0.5,0.0,0.5,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-06 05:00:00,0.51768,0.0022400000000000002,0.5176848462,0.007680000000000001,0.0022400000000000002,0.008,0.51,0.0,0.51,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-08-06 05:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2019-08-06 06:00:00,0.66,-0.18,0.6841052551,0.0,0.0,0.0,0.66,-0.18,0.6841052551,0.61,0.25,0.6592419890000001,0.0,0.0,0.0,0.61,0.25,0.6592419890000001
2019-08-06 06:30:00,0.79,-0.13,0.800624756,0.0,0.0,0.0,0.79,-0.13,0.800624756,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2019-08-06 07:00:00,0.85,-0.17,0.8668333173,0.0,0.0,0.0,0.85,-0.17,0.8668333173,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-06 07:30:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.15,0.16,0.219317122,0.0,0.0,0.0,0.15,0.16,0.219317122
2019-08-06 08:00:00,0.96,-0.13,0.9687620967,0.0,0.0,0.0,0.96,-0.13,0.9687620967,0.64,0.19,0.6676076692,0.0,0.0,0.0,0.64,0.19,0.6676076692
2019-08-06 08:30:00,0.9876800000000001,-0.12776,0.9959088312000001,0.007680000000000001,0.0022400000000000002,0.008,0.98,-0.13,0.9885848471,0.93,0.22,0.9556673061000001,0.0,0.0,0.0,0.93,0.22,0.9556673061000001
2019-08-06 09:00:00,1.06096,-0.12972,1.0688607954,0.0009600000000000001,0.00028000000000000003,0.001,1.06,-0.13,1.067941946,0.88,0.22,0.9070832376,0.0,0.0,0.0,0.88,0.22,0.9070832376
2019-08-06 09:30:00,1.08096,-0.12972,1.0887156654,0.0009600000000000001,0.00028000000000000003,0.001,1.08,-0.13,1.0877959367,0.9400000000000001,0.24,0.9701546269,0.0,0.0,0.0,0.9400000000000001,0.24,0.9701546269
2019-08-06 10:00:00,1.02,-0.13,1.0282509421,0.0,0.0,0.0,1.02,-0.13,1.0282509421,0.88,0.23,0.9095603333000001,0.0,0.0,0.0,0.88,0.23,0.9095603333000001
2019-08-06 10:30:00,0.9292,-0.12440000000000001,0.9374902666,0.019200000000000002,0.0056,0.02,0.91,-0.13,0.9192388155000001,0.78,0.2,0.8052328856000001,0.0,0.0,0.0,0.78,0.2,0.8052328856000001
2019-08-06 11:00:00,0.9811200000000001,-0.12384,0.9889048488000001,0.021120000000000003,0.0061600000000000005,0.022,0.96,-0.13,0.9687620967,0.8200000000000001,0.21,0.8464632302,0.0,0.0,0.0,0.8200000000000001,0.21,0.8464632302
2019-08-06 11:30:00,0.9141600000000001,-0.11712000000000002,0.9216320307,0.044160000000000005,0.01288,0.046,0.87,-0.13,0.8796590248,0.6548,0.2114,0.6880792106,0.0048000000000000004,0.0014,0.005,0.65,0.21,0.6830812543
2019-08-06 12:00:00,0.9478400000000001,-0.12188000000000002,0.9556439714,0.027840000000000004,0.00812,0.029,0.92,-0.13,0.9291393867000001,0.76192,0.20056000000000002,0.7878746093000001,0.0019200000000000003,0.0005600000000000001,0.002,0.76,0.2,0.7858753082000001
2019-08-06 12:30:00,1.00592,-0.12244000000000001,1.0133442653,0.025920000000000002,0.007560000000000001,0.027,0.98,-0.13,0.9885848471,0.72,0.24,0.7589466384,0.0,0.0,0.0,0.72,0.24,0.7589466384
2019-08-06 13:00:00,0.9670400000000001,-0.11628000000000001,0.9740058521,0.047040000000000005,0.013720000000000001,0.049,0.92,-0.13,0.9291393867000001,0.12384,0.26112,0.2889982699,0.0038400000000000005,0.0011200000000000001,0.004,0.12,0.26,0.2863564213
2019-08-06 13:30:00,0.8829600000000001,-0.10872000000000001,0.889628237,0.07296000000000001,0.02128,0.076,0.81,-0.13,0.8203657721000001,-0.1704,0.2728,0.3216457679,0.009600000000000001,0.0028,0.01,-0.18,0.27,0.3244996148
2019-08-06 14:00:00,0.9021600000000001,-0.12312000000000001,0.9105224874000001,0.09216,0.02688,0.096,0.81,-0.15,0.8237718131,-0.17616,0.26112,0.314985714,0.0038400000000000005,0.0011200000000000001,0.004,-0.18,0.26,0.316227766
2019-08-06 14:30:00,0.9321600000000001,-0.10312,0.9378464693,0.09216,0.02688,0.096,0.84,-0.13,0.85,-0.19424000000000002,0.25168,0.3179182285,0.00576,0.00168,0.006,-0.2,0.25,0.3201562119
2019-08-06 15:00:00,0.8336800000000001,-0.09976,0.8396275365,0.10368000000000001,0.030240000000000003,0.108,0.73,-0.13,0.7414849965,-0.08616,0.25112,0.2654897361,0.0038400000000000005,0.0011200000000000001,0.004,-0.09,0.25,0.2657066051
2019-08-06 15:30:00,0.8825600000000001,-0.10592000000000001,0.8888932444000001,0.08256000000000001,0.02408,0.08600000000000001,0.8,-0.13,0.8104936767,0.45384,0.21112000000000003,0.5005421061,0.0038400000000000005,0.0011200000000000001,0.004,0.45,0.21,0.4965883607
2019-08-06 16:00:00,0.8825600000000001,-0.10592000000000001,0.8888932444000001,0.08256000000000001,0.02408,0.08600000000000001,0.8,-0.13,0.8104936767,0.48384000000000005,0.21112000000000003,0.5278946865,0.0038400000000000005,0.0011200000000000001,0.004,0.48,0.21,0.5239274759
2019-08-06 16:30:00,0.9372,-0.11040000000000001,0.9436800305,0.06720000000000001,0.0196,0.07,0.87,-0.13,0.8796590248,0.74192,0.17056000000000002,0.7612726187000001,0.0019200000000000003,0.0005600000000000001,0.002,0.74,0.17,0.7592759709
2019-08-06 17:00:00,0.9948800000000001,0.021840000000000002,0.9951196913,0.07488,0.021840000000000002,0.078,0.92,0.0,0.92,0.2048,0.1714,0.2670599184,0.0048000000000000004,0.0014,0.005,0.2,0.17,0.26248809500000003
2019-08-06 17:30:00,0.9935200000000001,0.024360000000000003,0.9938185951,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.91,0.0,0.91,0.18960000000000002,0.15280000000000002,0.2435077001,0.009600000000000001,0.0028,0.01,0.18,0.15,0.2343074903
2019-08-06 18:00:00,1.09064,0.023520000000000003,1.0908935787,0.08064,0.023520000000000003,0.084,1.01,0.0,1.01,0.18960000000000002,0.15280000000000002,0.2435077001,0.009600000000000001,0.0028,0.01,0.18,0.15,0.2343074903
2019-08-06 18:30:00,1.07912,0.02016,1.079308297,0.06912,0.02016,0.07200000000000001,1.01,0.0,1.01,0.18864,0.16252000000000003,0.2489935742,0.00864,0.00252,0.009000000000000001,0.18,0.16,0.24083189160000001
2019-08-06 19:00:00,1.08416,0.01288,1.0842365056,0.044160000000000005,0.01288,0.046,1.04,0.0,1.04,0.26096,0.16028,0.3062512041,0.0009600000000000001,0.00028000000000000003,0.001,0.26,0.16,0.30528675040000003
2019-08-06 19:30:00,1.03032,0.011760000000000001,1.0303871117,0.04032,0.011760000000000001,0.042,0.99,0.0,0.99,0.24,0.2,0.312409987,0.0,0.0,0.0,0.24,0.2,0.312409987
2019-08-06 20:00:00,0.9815200000000001,0.00336,0.9815257511000001,0.01152,0.00336,0.012,0.97,0.0,0.97,0.19,0.18,0.2617250466,0.0,0.0,0.0,0.19,0.18,0.2617250466
2019-08-06 20:30:00,0.9844,0.004200000000000001,0.9844089597000001,0.014400000000000001,0.004200000000000001,0.015,0.97,0.0,0.97,0.19,0.16,0.248394847,0.0,0.0,0.0,0.19,0.16,0.248394847
2019-08-06 21:00:00,0.9324800000000001,0.0036400000000000004,0.9324871045,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.92,0.0,0.92,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-08-06 21:30:00,0.96208,0.00644,0.9621015539000001,0.022080000000000002,0.00644,0.023,0.9400000000000001,0.0,0.9400000000000001,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-08-06 22:00:00,0.8901600000000001,0.005880000000000001,0.8901794201000001,0.02016,0.005880000000000001,0.021,0.87,0.0,0.87,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-08-06 22:30:00,0.80208,0.00644,0.8021058534000001,0.022080000000000002,0.00644,0.023,0.78,0.0,0.78,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-06 23:00:00,0.7063200000000001,0.00476,0.7063360390000001,0.01632,0.00476,0.017,0.6900000000000001,0.0,0.6900000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-06 23:30:00,0.6372800000000001,0.00504,0.6372999294,0.01728,0.00504,0.018000000000000002,0.62,0.0,0.62,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-07 00:00:00,0.57632,0.00476,0.5763396568,0.01632,0.00476,0.017,0.56,0.0,0.56,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-07 00:30:00,0.55976,0.00868,0.5598272948,0.02976,0.00868,0.031,0.53,0.0,0.53,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-07 01:00:00,0.52744,0.010920000000000001,0.5275530305,0.03744,0.010920000000000001,0.039,0.49,0.0,0.49,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-07 01:30:00,0.51632,0.00476,0.5163419410000001,0.01632,0.00476,0.017,0.5,0.0,0.5,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-07 02:00:00,0.51248,0.0036400000000000004,0.5124929268,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.5,0.0,0.5,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-07 02:30:00,0.5009600000000001,0.00028000000000000003,0.5009600782,0.0009600000000000001,0.00028000000000000003,0.001,0.5,0.0,0.5,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-07 03:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-07 03:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-07 04:00:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-07 04:30:00,0.5267200000000001,0.0019600000000000004,0.5267236467,0.00672,0.0019600000000000004,0.007,0.52,0.0,0.52,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-07 05:00:00,0.53344,0.003920000000000001,0.5334544029,0.01344,0.003920000000000001,0.014,0.52,0.0,0.52,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-07 05:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-07 06:00:00,0.64192,-0.15944000000000003,0.6614245233,0.0019200000000000003,0.0005600000000000001,0.002,0.64,-0.16,0.6596969001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-07 06:30:00,0.7809600000000001,-0.12972,0.7916601544,0.0009600000000000001,0.00028000000000000003,0.001,0.78,-0.13,0.7907591289,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-07 07:00:00,0.88,-0.2,0.9024411338,0.0,0.0,0.0,0.88,-0.2,0.9024411338,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-07 07:30:00,0.8809600000000001,-0.15972,0.8953217299,0.0009600000000000001,0.00028000000000000003,0.001,0.88,-0.16,0.894427191,0.14,0.19,0.2360084744,0.0,0.0,0.0,0.14,0.19,0.2360084744
2019-08-07 08:00:00,0.9657600000000001,-0.12832000000000002,0.9742476071,0.00576,0.00168,0.006,0.96,-0.13,0.9687620967,0.17,0.27,0.31906112270000003,0.0,0.0,0.0,0.17,0.27,0.31906112270000003
2019-08-07 08:30:00,0.9951200000000001,-0.11684000000000001,1.0019557874,0.04512,0.013160000000000002,0.047,0.9500000000000001,-0.13,0.9588534820000001,0.17,0.25,0.3023243292,0.0,0.0,0.0,0.17,0.25,0.3023243292
2019-08-07 09:00:00,0.9864800000000001,-0.11936000000000001,0.9936747959000001,0.036480000000000005,0.01064,0.038,0.9500000000000001,-0.13,0.9588534820000001,0.14,0.25,0.2865309756,0.0,0.0,0.0,0.14,0.25,0.2865309756
2019-08-07 09:30:00,0.99416,-0.11712000000000002,1.0010350643,0.044160000000000005,0.01288,0.046,0.9500000000000001,-0.13,0.9588534820000001,-0.13,0.29,0.3178049716,0.0,0.0,0.0,-0.13,0.29,0.3178049716
2019-08-07 10:00:00,0.9389600000000001,-0.11572,0.9460639513,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.89,-0.13,0.8994442729000001,-0.13,0.29,0.3178049716,0.0,0.0,0.0,-0.13,0.29,0.3178049716
2019-08-07 10:30:00,0.8852800000000001,-0.11096,0.8922067025,0.06528,0.01904,0.068,0.8200000000000001,-0.13,0.8302409289,-0.14808000000000002,0.27056,0.30843216430000003,0.0019200000000000003,0.0005600000000000001,0.002,-0.15,0.27,0.3088689042
2019-08-07 11:00:00,0.9541600000000001,-0.11712000000000002,0.9613211742000001,0.044160000000000005,0.01288,0.046,0.91,-0.13,0.9192388155000001,0.021920000000000002,0.27056,0.2714464956,0.0019200000000000003,0.0005600000000000001,0.002,0.02,0.27,0.2707397274
2019-08-07 11:30:00,0.9768800000000001,-0.12216,0.9844884966,0.02688,0.007840000000000001,0.028,0.9500000000000001,-0.13,0.9588534820000001,0.09,0.27,0.2846049894,0.0,0.0,0.0,0.09,0.27,0.2846049894
2019-08-07 12:00:00,0.98728,-0.12496000000000002,0.9951566711000001,0.01728,0.00504,0.018000000000000002,0.97,-0.13,0.9786725704,0.16,0.29,0.3312099032,0.0,0.0,0.0,0.16,0.29,0.3312099032
2019-08-07 12:30:00,1.00168,-0.12076,1.0089330007,0.03168,0.00924,0.033,0.97,-0.13,0.9786725704,0.09096000000000001,0.27028,0.2851753846,0.0009600000000000001,0.00028000000000000003,0.001,0.09,0.27,0.2846049894
2019-08-07 13:00:00,0.91432,-0.11124,0.9210621043,0.06432,0.018760000000000002,0.067,0.85,-0.13,0.8598837131,-0.05808000000000001,0.29056000000000004,0.29630794790000003,0.0019200000000000003,0.0005600000000000001,0.002,-0.06,0.29,0.2961418579
2019-08-07 13:30:00,0.94896,-0.11572,0.9559896443,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9,-0.13,0.9093404203000001,0.15384,0.26112,0.3030683091,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.26,0.30016662040000003
2019-08-07 14:00:00,0.9736,-0.1202,0.980991845,0.033600000000000005,0.0098,0.035,0.9400000000000001,-0.13,0.9489467846,0.17,0.26,0.3106444913,0.0,0.0,0.0,0.17,0.26,0.3106444913
2019-08-07 14:30:00,0.9599200000000001,-0.11544000000000001,0.9668364908,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.91,-0.13,0.9192388155000001,0.14,0.26,0.2952964612,0.0,0.0,0.0,0.14,0.26,0.2952964612
2019-08-07 15:00:00,0.8816,0.0238,0.8819211983,0.0816,0.0238,0.085,0.8,0.0,0.8,-0.14904,0.26028,0.2999309921,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.26,0.30016662040000003
2019-08-07 15:30:00,0.8320000000000001,-0.11900000000000001,0.840467132,0.07200000000000001,0.021,0.075,0.76,-0.14,0.7727871635,-0.18712,0.26084,0.321016199,0.00288,0.00084,0.003,-0.19,0.26,0.3220248438
2019-08-07 16:00:00,0.86472,-0.12404000000000001,0.8735711763,0.054720000000000005,0.015960000000000002,0.057,0.81,-0.14,0.8220097323000001,-0.15904000000000001,0.28028000000000003,0.3222585918,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.28,0.3224903099
2019-08-07 16:30:00,0.9076000000000001,-0.1232,0.9159235776,0.057600000000000005,0.016800000000000002,0.06,0.85,-0.14,0.8614522622,-0.15424000000000002,0.19168000000000002,0.2460308924,0.00576,0.00168,0.006,-0.16,0.19,0.248394847
2019-08-07 17:00:00,1.0176,-0.1232,1.0250307312,0.057600000000000005,0.016800000000000002,0.06,0.96,-0.14,0.9701546269,0.12192000000000001,0.15056,0.19373383800000002,0.0019200000000000003,0.0005600000000000001,0.002,0.12,0.15,0.1920937271
2019-08-07 17:30:00,1.00096,0.00028000000000000003,1.0009600392,0.0009600000000000001,0.00028000000000000003,0.001,1.0,0.0,1.0,0.2,0.17,0.26248809500000003,0.0,0.0,0.0,0.2,0.17,0.26248809500000003
2019-08-07 18:00:00,1.05632,0.00476,1.0563307247,0.01632,0.00476,0.017,1.04,0.0,1.04,0.19,0.17,0.2549509757,0.0,0.0,0.0,0.19,0.17,0.2549509757
2019-08-07 18:30:00,1.11456,0.01008,1.1146055805,0.03456,0.01008,0.036000000000000004,1.08,0.0,1.08,0.22,0.19,0.2906888371,0.0,0.0,0.0,0.22,0.19,0.2906888371
2019-08-07 19:00:00,1.10688,-0.12216,1.1136006466,0.02688,0.007840000000000001,0.028,1.08,-0.13,1.0877959367,0.26,0.18,0.316227766,0.0,0.0,0.0,0.26,0.18,0.316227766
2019-08-07 19:30:00,1.08304,0.00672,1.0830608478000001,0.02304,0.00672,0.024,1.06,0.0,1.06,0.2,0.17,0.26248809500000003,0.0,0.0,0.0,0.2,0.17,0.26248809500000003
2019-08-07 20:00:00,1.0444,0.004200000000000001,1.044408445,0.014400000000000001,0.004200000000000001,0.015,1.03,0.0,1.03,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-08-07 20:30:00,1.04536,0.0044800000000000005,1.0453695997,0.015360000000000002,0.0044800000000000005,0.016,1.03,0.0,1.03,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-08-07 21:00:00,0.9934400000000001,0.003920000000000001,0.9934477339000001,0.01344,0.003920000000000001,0.014,0.98,0.0,0.98,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-08-07 21:30:00,0.9719200000000001,0.0005600000000000001,0.9719201613,0.0019200000000000003,0.0005600000000000001,0.002,0.97,0.0,0.97,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-07 22:00:00,0.8967200000000001,0.0019600000000000004,0.8967221420000001,0.00672,0.0019600000000000004,0.007,0.89,0.0,0.89,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-08-07 22:30:00,0.8344,0.004200000000000001,0.8344105704,0.014400000000000001,0.004200000000000001,0.015,0.8200000000000001,0.0,0.8200000000000001,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-08-07 23:00:00,0.7386400000000001,0.00252,0.7386442987,0.00864,0.00252,0.009000000000000001,0.73,0.0,0.73,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-07 23:30:00,0.6567200000000001,0.0019600000000000004,0.6567229248,0.00672,0.0019600000000000004,0.007,0.65,0.0,0.65,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
