Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-08 00:00:00,0.6092000000000001,0.0056,0.6092257381,0.019200000000000002,0.0056,0.02,0.59,0.0,0.59,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-08 00:30:00,0.55208,0.00644,0.5521175599,0.022080000000000002,0.00644,0.023,0.53,0.0,0.53,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-08 01:00:00,0.52768,0.0022400000000000002,0.5276847544000001,0.007680000000000001,0.0022400000000000002,0.008,0.52,0.0,0.52,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-08 01:30:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-08 02:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-08 02:30:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-08 03:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-08 03:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-08 04:00:00,0.54096,0.00028000000000000003,0.5409600725,0.0009600000000000001,0.00028000000000000003,0.001,0.54,0.0,0.54,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-08 04:30:00,0.54344,0.003920000000000001,0.5434541379,0.01344,0.003920000000000001,0.014,0.53,0.0,0.53,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-08 05:00:00,0.5244,0.004200000000000001,0.524416819,0.014400000000000001,0.004200000000000001,0.015,0.51,0.0,0.51,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-08 05:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-08 06:00:00,0.63,-0.19,0.6580273551,0.0,0.0,0.0,0.63,-0.19,0.6580273551,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-08 06:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-08 07:00:00,0.89,-0.13,0.8994442729000001,0.0,0.0,0.0,0.89,-0.13,0.8994442729000001,-0.12,0.14,0.1843908891,0.0,0.0,0.0,-0.12,0.14,0.1843908891
2019-08-08 07:30:00,0.9500000000000001,-0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,-0.13,0.9588534820000001,0.13,0.17,0.2140093456,0.0,0.0,0.0,0.13,0.17,0.2140093456
2019-08-08 08:00:00,1.03192,-0.12944,1.0400065384,0.0019200000000000003,0.0005600000000000001,0.002,1.03,-0.13,1.0381714695,0.2,0.25,0.3201562119,0.0,0.0,0.0,0.2,0.25,0.3201562119
2019-08-08 08:30:00,1.03096,-0.12972,1.0390889279,0.0009600000000000001,0.00028000000000000003,0.001,1.03,-0.13,1.0381714695,0.18,0.25,0.30805843600000005,0.0,0.0,0.0,0.18,0.25,0.30805843600000005
2019-08-08 09:00:00,1.03384,-0.12888000000000002,1.0418422145,0.0038400000000000005,0.0011200000000000001,0.004,1.03,-0.13,1.0381714695,0.17,0.25,0.3023243292,0.0,0.0,0.0,0.17,0.25,0.3023243292
2019-08-08 09:30:00,0.9828800000000001,-0.14916000000000001,0.9941336932,0.00288,0.00084,0.003,0.98,-0.15,0.9914131329,0.15,0.28,0.3176476035,0.0,0.0,0.0,0.15,0.28,0.3176476035
2019-08-08 10:00:00,0.9611200000000001,-0.14384000000000002,0.9718238524,0.021120000000000003,0.0061600000000000005,0.022,0.9400000000000001,-0.15,0.9518928511,-0.13,0.26,0.2906888371,0.0,0.0,0.0,-0.13,0.26,0.2906888371
2019-08-08 10:30:00,0.86416,-0.13712000000000002,0.8749710852,0.044160000000000005,0.01288,0.046,0.8200000000000001,-0.15,0.8336066219,-0.18,0.24,0.30000000000000004,0.0,0.0,0.0,-0.18,0.24,0.30000000000000004
2019-08-08 11:00:00,0.9099200000000001,-0.13544,0.9199447810000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.86,-0.15,0.8729833904000001,-0.16712000000000002,0.28084000000000003,0.3268029988,0.00288,0.00084,0.003,-0.17,0.28,0.32756678710000003
2019-08-08 11:30:00,0.9355200000000001,-0.13964000000000001,0.9458842424,0.03552,0.010360000000000001,0.037,0.9,-0.15,0.9124143795,-0.15,0.26,0.30016662040000003,0.0,0.0,0.0,-0.15,0.26,0.30016662040000003
2019-08-08 12:00:00,0.8960800000000001,-0.11656000000000001,0.9036291275,0.04608,0.01344,0.048,0.85,-0.13,0.8598837131,-0.14808000000000002,0.27056,0.30843216430000003,0.0019200000000000003,0.0005600000000000001,0.002,-0.15,0.27,0.3088689042
2019-08-08 12:30:00,0.93088,-0.11516000000000001,0.9379762257,0.05088,0.01484,0.053,0.88,-0.13,0.8895504483000001,-0.14808000000000002,0.27056,0.30843216430000003,0.0019200000000000003,0.0005600000000000001,0.002,-0.15,0.27,0.3088689042
2019-08-08 13:00:00,0.8995200000000001,-0.11264,0.9065450899,0.05952,0.01736,0.062,0.84,-0.13,0.85,-0.1452,0.2614,0.2990200662,0.0048000000000000004,0.0014,0.005,-0.15,0.26,0.30016662040000003
2019-08-08 13:30:00,0.8697600000000001,-0.12132000000000001,0.8781805054,0.02976,0.00868,0.031,0.84,-0.13,0.85,-0.13848000000000002,0.25336000000000003,0.2887351728,0.01152,0.00336,0.012,-0.15,0.25,0.2915475947
2019-08-08 14:00:00,0.8524,-0.11180000000000001,0.8597005293000001,0.062400000000000004,0.0182,0.065,0.79,-0.13,0.800624756,-0.16136,0.25252,0.2996721542,0.00864,0.00252,0.009000000000000001,-0.17,0.25,0.3023243292
2019-08-08 14:30:00,0.8808800000000001,-0.11516000000000001,0.8883757088,0.05088,0.01484,0.053,0.8300000000000001,-0.13,0.8401190392000001,-0.16904000000000002,0.26028,0.3103549581,0.0009600000000000001,0.00028000000000000003,0.001,-0.17,0.26,0.3106444913
2019-08-08 15:00:00,0.81144,-0.13208,0.8221192128,0.06144000000000001,0.017920000000000002,0.064,0.75,-0.15,0.7648529270000001,-0.17904,0.26028,0.3159129627,0.0009600000000000001,0.00028000000000000003,0.001,-0.18,0.26,0.316227766
2019-08-08 15:30:00,0.8085600000000001,0.01708,0.8087403786,0.05856000000000001,0.01708,0.061,0.75,0.0,0.75,-0.17904,0.29028000000000004,0.3410539547,0.0009600000000000001,0.00028000000000000003,0.001,-0.18,0.29,0.3413209633
2019-08-08 16:00:00,0.77856,-0.11292,0.7867061713,0.05856000000000001,0.01708,0.061,0.72,-0.13,0.731641989,-0.17904,0.24028000000000002,0.2996494619,0.0009600000000000001,0.00028000000000000003,0.001,-0.18,0.24,0.30000000000000004
2019-08-08 16:30:00,0.8708800000000001,-0.11516000000000001,0.8784610407000001,0.05088,0.01484,0.053,0.8200000000000001,-0.13,0.8302409289,-0.13944,0.18308000000000002,0.2301343086,0.010560000000000002,0.0030800000000000003,0.011,-0.15,0.18,0.2343074903
2019-08-08 17:00:00,0.94088,0.01484,0.9409970244,0.05088,0.01484,0.053,0.89,0.0,0.89,-0.11504,0.16728,0.2030192109,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.14,0.16,0.2126029163
2019-08-08 17:30:00,0.9892000000000001,-0.12440000000000001,0.9969914744,0.019200000000000002,0.0056,0.02,0.97,-0.13,0.9786725704,0.15576,0.14168,0.2105573556,0.00576,0.00168,0.006,0.15,0.14,0.2051828453
2019-08-08 18:00:00,1.0388,0.008400000000000001,1.0388339617,0.028800000000000003,0.008400000000000001,0.03,1.01,0.0,1.01,0.15768000000000001,0.14224,0.2123563044,0.007680000000000001,0.0022400000000000002,0.008,0.15,0.14,0.2051828453
2019-08-08 18:30:00,1.08824,0.00532,1.0882530037,0.018240000000000003,0.00532,0.019,1.07,0.0,1.07,0.21192000000000003,0.14056000000000002,0.2542974636,0.0019200000000000003,0.0005600000000000001,0.002,0.21,0.14,0.2523885893
2019-08-08 19:00:00,1.01728,0.00504,1.017292485,0.01728,0.00504,0.018000000000000002,1.0,0.0,1.0,0.26096,0.15028000000000002,0.3011381743,0.0009600000000000001,0.00028000000000000003,0.001,0.26,0.15,0.30016662040000003
2019-08-08 19:30:00,1.05056,0.0030800000000000003,1.0505645149,0.010560000000000002,0.0030800000000000003,0.011,1.04,0.0,1.04,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-08-08 20:00:00,1.07248,0.0036400000000000004,1.0724861771,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.06,0.0,1.06,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-08-08 20:30:00,1.0696,0.0028,1.0696036649,0.009600000000000001,0.0028,0.01,1.06,0.0,1.06,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-08-08 21:00:00,1.0648,0.0014,1.0648009204,0.0048000000000000004,0.0014,0.005,1.06,0.0,1.06,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-08-08 21:30:00,1.03192,0.0005600000000000001,1.0319201519,0.0019200000000000003,0.0005600000000000001,0.002,1.03,0.0,1.03,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-08-08 22:00:00,0.94864,0.00252,0.9486433471000001,0.00864,0.00252,0.009000000000000001,0.9400000000000001,0.0,0.9400000000000001,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-08-08 22:30:00,0.85672,0.0019600000000000004,0.856722242,0.00672,0.0019600000000000004,0.007,0.85,0.0,0.85,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-08 23:00:00,0.78056,0.0030800000000000003,0.7805660766,0.010560000000000002,0.0030800000000000003,0.011,0.77,0.0,0.77,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-08 23:30:00,0.7163200000000001,0.00476,0.7163358151,0.01632,0.00476,0.017,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-09 00:00:00,0.65632,0.00476,0.6563372609,0.01632,0.00476,0.017,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-09 00:30:00,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-09 01:00:00,0.5682400000000001,0.00532,0.568264903,0.018240000000000003,0.00532,0.019,0.55,0.0,0.55,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-09 01:30:00,0.5448000000000001,0.0014,0.5448017988,0.0048000000000000004,0.0014,0.005,0.54,0.0,0.54,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-08-09 02:00:00,0.5467200000000001,0.0019600000000000004,0.5467235133,0.00672,0.0019600000000000004,0.007,0.54,0.0,0.54,-0.17,0.15,0.226715681,0.0,0.0,0.0,-0.17,0.15,0.226715681
2019-08-09 02:30:00,0.5448000000000001,0.0014,0.5448017988,0.0048000000000000004,0.0014,0.005,0.54,0.0,0.54,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-09 03:00:00,0.5209600000000001,0.00028000000000000003,0.5209600752,0.0009600000000000001,0.00028000000000000003,0.001,0.52,0.0,0.52,-0.21,0.16,0.2640075756,0.0,0.0,0.0,-0.21,0.16,0.2640075756
2019-08-09 03:30:00,0.5519200000000001,0.0005600000000000001,0.5519202841,0.0019200000000000003,0.0005600000000000001,0.002,0.55,0.0,0.55,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-09 04:00:00,0.5424800000000001,0.0036400000000000004,0.5424922119,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.53,0.0,0.53,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-09 04:30:00,0.5249600000000001,0.007280000000000001,0.5250104761000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.5,0.0,0.5,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-09 05:00:00,0.57208,0.00644,0.5721162469000001,0.022080000000000002,0.00644,0.023,0.55,0.0,0.55,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-09 05:30:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-09 06:00:00,0.6357600000000001,-0.13832,0.6506329226,0.00576,0.00168,0.006,0.63,-0.14,0.645368112,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-09 06:30:00,0.77192,-0.17944000000000002,0.7925018612,0.0019200000000000003,0.0005600000000000001,0.002,0.77,-0.18,0.7907591289,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-09 07:00:00,0.88,-0.2,0.9024411338,0.0,0.0,0.0,0.88,-0.2,0.9024411338,0.01,0.13,0.1303840481,0.0,0.0,0.0,0.01,0.13,0.1303840481
2019-08-09 07:30:00,0.96,-0.16,0.9732420048,0.0,0.0,0.0,0.96,-0.16,0.9732420048,0.18,0.16,0.24083189160000001,0.0,0.0,0.0,0.18,0.16,0.24083189160000001
2019-08-09 08:00:00,1.0148,-0.1486,1.0256222501,0.0048000000000000004,0.0014,0.005,1.01,-0.15,1.0210778619,0.18,0.25,0.30805843600000005,0.0,0.0,0.0,0.18,0.25,0.30805843600000005
2019-08-09 08:30:00,1.04576,-0.13832,1.0548679538,0.00576,0.00168,0.006,1.04,-0.14,1.0493807698,0.25,0.25,0.3535533906,0.0,0.0,0.0,0.25,0.25,0.3535533906
2019-08-09 09:00:00,1.024,-0.133,1.0326010846,0.024,0.007,0.025,1.0,-0.14,1.0097524449,0.16,0.25,0.29681644160000004,0.0,0.0,0.0,0.16,0.25,0.29681644160000004
2019-08-09 09:30:00,1.0244,-0.1358,1.0333619888,0.014400000000000001,0.004200000000000001,0.015,1.01,-0.14,1.019656805,0.14,0.26,0.2952964612,0.0,0.0,0.0,0.14,0.26,0.2952964612
2019-08-09 10:00:00,0.98184,-0.12488,0.9897498674,0.051840000000000004,0.015120000000000001,0.054,0.93,-0.14,0.9404786016000001,-0.14,0.25,0.2865309756,0.0,0.0,0.0,-0.14,0.25,0.2865309756
2019-08-09 10:30:00,0.9751200000000001,-0.12684,0.9833348362000001,0.04512,0.013160000000000002,0.047,0.93,-0.14,0.9404786016000001,-0.14712,0.25084,0.29080061900000004,0.00288,0.00084,0.003,-0.15,0.25,0.2915475947
2019-08-09 11:00:00,0.9724,-0.15180000000000002,0.9841773214,0.062400000000000004,0.0182,0.065,0.91,-0.17,0.9257429449000001,-0.15712,0.25084,0.2959854726,0.00288,0.00084,0.003,-0.16,0.25,0.29681644160000004
2019-08-09 11:30:00,1.0688,-0.1316,1.0768713944,0.028800000000000003,0.008400000000000001,0.03,1.04,-0.14,1.0493807698,-0.16,0.23,0.28017851450000003,0.0,0.0,0.0,-0.16,0.23,0.28017851450000003
2019-08-09 12:00:00,0.9641600000000001,-0.12712,0.9725039846,0.044160000000000005,0.01288,0.046,0.92,-0.14,0.9305912099,-0.14,0.23,0.2692582404,0.0,0.0,0.0,-0.14,0.23,0.2692582404
2019-08-09 12:30:00,1.04416,-0.14712,1.0544735179,0.044160000000000005,0.01288,0.046,1.0,-0.16,1.0127191121,-0.05752,0.18364000000000003,0.1924375223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.07,0.18,0.1931320792
2019-08-09 13:00:00,1.09128,-0.12796000000000002,1.0987564789,0.041280000000000004,0.01204,0.043000000000000003,1.05,-0.14,1.0592922165,0.13192,0.16056,0.2078037536,0.0019200000000000003,0.0005600000000000001,0.002,0.13,0.16,0.20615528130000002
2019-08-09 13:30:00,1.0244,-0.1358,1.0333619888,0.014400000000000001,0.004200000000000001,0.015,1.01,-0.14,1.019656805,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-09 14:00:00,0.99704,-0.12628,1.0050051741,0.047040000000000005,0.013720000000000001,0.049,0.9500000000000001,-0.14,0.9602603814,-0.12616000000000002,0.15112,0.19685934060000002,0.0038400000000000005,0.0011200000000000001,0.004,-0.13,0.15,0.1984943324
2019-08-09 14:30:00,0.9544800000000001,-0.11536,0.9614260242,0.08448000000000001,0.024640000000000002,0.088,0.87,-0.14,0.8811923740000001,-0.1316,0.14120000000000002,0.1930181339,0.038400000000000004,0.0112,0.04,-0.17,0.13,0.2140093456
2019-08-09 15:00:00,0.8783200000000001,-0.11424000000000001,0.8857182396000001,0.08832000000000001,0.02576,0.092,0.79,-0.14,0.8023091673,-0.12992,0.15044000000000002,0.19877474690000002,0.07008,0.020440000000000003,0.073,-0.2,0.13,0.2385372088
2019-08-09 15:30:00,0.89968,-0.11676,0.9072248894,0.07968,0.02324,0.083,0.8200000000000001,-0.14,0.8318653737,-0.1724,0.1468,0.2264332131,0.057600000000000005,0.016800000000000002,0.06,-0.23,0.13,0.2641968963
2019-08-09 16:00:00,0.87624,-0.12068000000000001,0.8845112775,0.06624000000000001,0.01932,0.069,0.81,-0.14,0.8220097323000001,-0.11832000000000001,0.13924,0.18272219350000002,0.03168,0.00924,0.033,-0.15,0.13,0.1984943324
2019-08-09 16:30:00,0.9410400000000001,-0.11928000000000001,0.9485694492000001,0.07104,0.020720000000000002,0.074,0.87,-0.14,0.8811923740000001,-0.10832000000000001,0.13924,0.17641145090000002,0.03168,0.00924,0.033,-0.14,0.13,0.1910497317
2019-08-09 17:00:00,0.9389600000000001,0.014280000000000001,0.9390685811,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.89,0.0,0.89,0.19536,0.13448000000000002,0.2371716678,0.015360000000000002,0.0044800000000000005,0.016,0.18,0.13,0.2220360331
2019-08-09 17:30:00,1.76096,-0.13972,1.7664942117,0.0009600000000000001,0.00028000000000000003,0.001,1.76,-0.14,1.7655594014,1.08672,0.13196000000000002,1.094702608,0.00672,0.0019600000000000004,0.007,1.08,0.13,1.0877959367
2019-08-09 18:00:00,1.4412800000000001,-0.12796000000000002,1.4469491352000001,0.041280000000000004,0.01204,0.043000000000000003,1.4,-0.14,1.406982587,1.04496,0.15728,1.0567300507,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.02,0.15,1.0309704166
2019-08-09 18:30:00,1.03936,0.01148,1.0394233979,0.039360000000000006,0.01148,0.041,1.0,0.0,1.0,0.9857600000000001,0.15168,0.9973613187,0.00576,0.00168,0.006,0.98,0.15,0.9914131329
2019-08-09 19:00:00,1.07784,0.00812,1.0778705859,0.027840000000000004,0.00812,0.029,1.05,0.0,1.05,0.65192,0.13056,0.6648650991,0.0019200000000000003,0.0005600000000000001,0.002,0.65,0.13,0.6628725368
2019-08-09 19:30:00,1.034,0.007,1.0340236941,0.024,0.007,0.025,1.01,0.0,1.01,0.18248,0.13364,0.22618266950000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.17,0.13,0.2140093456
2019-08-09 20:00:00,1.01208,0.00644,1.0121004891,0.022080000000000002,0.00644,0.023,0.99,0.0,0.99,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-08-09 20:30:00,0.95864,0.00252,0.9586433122,0.00864,0.00252,0.009000000000000001,0.9500000000000001,0.0,0.9500000000000001,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-08-09 21:00:00,0.92344,0.003920000000000001,0.9234483202,0.01344,0.003920000000000001,0.014,0.91,0.0,0.91,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-08-09 21:30:00,0.92056,0.0030800000000000003,0.9205651525,0.010560000000000002,0.0030800000000000003,0.011,0.91,0.0,0.91,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-08-09 22:00:00,0.8519200000000001,0.0005600000000000001,0.8519201841,0.0019200000000000003,0.0005600000000000001,0.002,0.85,0.0,0.85,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-08-09 22:30:00,0.7920800000000001,0.00644,0.7921061798,0.022080000000000002,0.00644,0.023,0.77,0.0,0.77,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-08-09 23:00:00,0.7320800000000001,0.00644,0.7321083253,0.022080000000000002,0.00644,0.023,0.71,0.0,0.71,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-08-09 23:30:00,0.65056,0.0030800000000000003,0.6505672909,0.010560000000000002,0.0030800000000000003,0.011,0.64,0.0,0.64,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-10 00:00:00,0.61536,0.0044800000000000005,0.6153763076000001,0.015360000000000002,0.0044800000000000005,0.016,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-10 00:30:00,0.58016,0.005880000000000001,0.5801897965,0.02016,0.005880000000000001,0.021,0.56,0.0,0.56,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-10 01:00:00,0.5524800000000001,0.0036400000000000004,0.5524919909,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.54,0.0,0.54,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-10 01:30:00,0.54288,0.00084,0.5428806499000001,0.00288,0.00084,0.003,0.54,0.0,0.54,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-10 02:00:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-08-10 02:30:00,0.5319200000000001,0.0005600000000000001,0.5319202948,0.0019200000000000003,0.0005600000000000001,0.002,0.53,0.0,0.53,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-10 03:00:00,0.5109600000000001,0.00028000000000000003,0.5109600767,0.0009600000000000001,0.00028000000000000003,0.001,0.51,0.0,0.51,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2019-08-10 03:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.23,0.13,0.2641968963,0.0,0.0,0.0,-0.23,0.13,0.2641968963
2019-08-10 04:00:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-08-10 04:30:00,0.5296000000000001,0.0028,0.5296074018,0.009600000000000001,0.0028,0.01,0.52,0.0,0.52,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-08-10 05:00:00,0.53744,0.010920000000000001,0.5375509278,0.03744,0.010920000000000001,0.039,0.5,0.0,0.5,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-08-10 05:30:00,0.54568,0.01624,0.5459216061000001,0.05568000000000001,0.01624,0.058,0.49,0.0,0.49,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-08-10 06:00:00,0.5605600000000001,0.0030800000000000003,0.5605684615000001,0.010560000000000002,0.0030800000000000003,0.011,0.55,0.0,0.55,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-08-10 06:30:00,0.57728,0.00504,0.5773020007,0.01728,0.00504,0.018000000000000002,0.56,0.0,0.56,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-10 07:00:00,0.6892,0.0056,0.6892227506,0.019200000000000002,0.0056,0.02,0.67,0.0,0.67,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-10 07:30:00,0.72152,0.00336,0.7215278234,0.01152,0.00336,0.012,0.71,0.0,0.71,-0.12904000000000002,0.15028000000000002,0.1980792771,0.0009600000000000001,0.00028000000000000003,0.001,-0.13,0.15,0.1984943324
2019-08-10 08:00:00,0.7609600000000001,0.00028000000000000003,0.7609600515,0.0009600000000000001,0.00028000000000000003,0.001,0.76,0.0,0.76,0.00672,0.14196,0.1421189643,0.00672,0.0019600000000000004,0.007,0.0,0.14,0.14
2019-08-10 08:30:00,0.82096,0.00028000000000000003,0.8209600477000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.0,0.8200000000000001,0.14096,0.14028000000000002,0.1988672924,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.14,0.1979898987
2019-08-10 09:00:00,0.9316800000000001,0.00924,0.9317258180000001,0.03168,0.00924,0.033,0.9,0.0,0.9,0.14576,0.14168,0.2032712474,0.00576,0.00168,0.006,0.14,0.14,0.1979898987
2019-08-10 09:30:00,0.9441600000000001,0.01288,0.9442478488,0.044160000000000005,0.01288,0.046,0.9,0.0,0.9,0.16152000000000002,0.14336000000000002,0.2159648119,0.01152,0.00336,0.012,0.15,0.14,0.2051828453
2019-08-10 10:00:00,0.9511200000000001,0.0061600000000000005,0.9511399476,0.021120000000000003,0.0061600000000000005,0.022,0.93,0.0,0.93,0.19864,0.15252000000000002,0.2504400128,0.00864,0.00252,0.009000000000000001,0.19,0.15,0.24207436870000001
2019-08-10 10:30:00,0.9132,-0.1174,0.9207154827,0.0432,0.0126,0.045,0.87,-0.13,0.8796590248,0.20536000000000001,0.15448,0.2569762635,0.015360000000000002,0.0044800000000000005,0.016,0.19,0.15,0.24207436870000001
2019-08-10 11:00:00,0.92376,-0.11432,0.9308069617,0.05376,0.015680000000000003,0.056,0.87,-0.13,0.8796590248,0.19440000000000002,0.1342,0.23622235290000002,0.014400000000000001,0.004200000000000001,0.015,0.18,0.13,0.2220360331
2019-08-10 11:30:00,0.9100800000000001,0.020440000000000003,0.9103095078000001,0.07008,0.020440000000000003,0.073,0.84,0.0,0.84,0.22072000000000003,0.13896,0.26082024460000003,0.030720000000000004,0.008960000000000001,0.032,0.19,0.13,0.2302172887
2019-08-10 12:00:00,0.8831200000000001,0.027160000000000004,0.8835375487,0.09312000000000001,0.027160000000000004,0.097,0.79,0.0,0.79,-0.1124,0.1468,0.184889156,0.057600000000000005,0.016800000000000002,0.06,-0.17,0.13,0.2140093456
2019-08-10 12:30:00,0.9044800000000001,0.024640000000000002,0.9048155613000001,0.08448000000000001,0.024640000000000002,0.088,0.8200000000000001,0.0,0.8200000000000001,0.19032000000000002,0.16176000000000001,0.24977589960000002,0.04032,0.011760000000000001,0.042,0.15,0.15,0.2121320344
2019-08-10 13:00:00,0.8073600000000001,-0.10452,0.8140974143,0.08736000000000001,0.025480000000000003,0.091,0.72,-0.13,0.731641989,-0.13704000000000002,0.15128000000000003,0.2041215324,0.07296000000000001,0.02128,0.076,-0.21,0.13,0.24698178070000001
2019-08-10 13:30:00,0.8102400000000001,0.026320000000000003,0.8106673794,0.09024,0.026320000000000003,0.094,0.72,0.0,0.72,-0.09416000000000001,0.15212,0.1789038848,0.07584,0.02212,0.079,-0.17,0.13,0.2140093456
2019-08-10 14:00:00,0.8028000000000001,0.0154,0.8029476944,0.0528,0.0154,0.055,0.75,0.0,0.75,-0.1164,0.0098,0.1168118145,0.033600000000000005,0.0098,0.035,-0.15,0.0,0.15
2019-08-10 14:30:00,0.7668,0.0224,0.7671271081000001,0.07680000000000001,0.0224,0.08,0.6900000000000001,0.0,0.6900000000000001,-0.19584000000000001,0.14288,0.2424211212,0.044160000000000005,0.01288,0.046,-0.24,0.13,0.2729468813
2019-08-10 15:00:00,0.7226400000000001,0.00952,0.7227027051,0.03264,0.00952,0.034,0.6900000000000001,0.0,0.6900000000000001,-0.09584000000000001,0.14288,0.1720465053,0.044160000000000005,0.01288,0.046,-0.14,0.13,0.1910497317
2019-08-10 15:30:00,0.7292000000000001,0.1356,0.7417007483,0.019200000000000002,0.0056,0.02,0.71,0.13,0.7218032973,-0.11120000000000001,0.1384,0.1775387282,0.028800000000000003,0.008400000000000001,0.03,-0.14,0.13,0.1910497317
2019-08-10 16:00:00,0.7145600000000001,0.01008,0.7146310936,0.03456,0.01008,0.036000000000000004,0.68,0.0,0.68,-0.12064000000000001,0.14148000000000002,0.18593170790000002,0.039360000000000006,0.01148,0.041,-0.16,0.13,0.20615528130000002
2019-08-10 16:30:00,0.704,0.007,0.7040348003,0.024,0.007,0.025,0.68,0.0,0.68,-0.09856000000000001,0.17792000000000002,0.2033951819,0.06144000000000001,0.017920000000000002,0.064,-0.16,0.16,0.22627417
2019-08-10 17:00:00,0.76544,0.02492,0.7658455458000001,0.08544,0.02492,0.089,0.68,0.0,0.68,0.1584,0.14120000000000002,0.21219802070000002,0.038400000000000004,0.0112,0.04,0.12,0.13,0.1769180601
2019-08-10 17:30:00,0.8568,0.0224,0.8570927604,0.07680000000000001,0.0224,0.08,0.78,0.0,0.78,0.16688,0.13784000000000002,0.21644583620000002,0.02688,0.007840000000000001,0.028,0.14,0.13,0.1910497317
2019-08-10 18:00:00,0.8672000000000001,0.0196,0.8674214662,0.06720000000000001,0.0196,0.07,0.8,0.0,0.8,0.19552000000000003,0.16036,0.2528703225,0.03552,0.010360000000000001,0.037,0.16,0.15,0.219317122
2019-08-10 18:30:00,0.9287200000000001,0.02296,0.9290037675,0.07872000000000001,0.02296,0.082,0.85,0.0,0.85,0.21112000000000003,0.15616000000000002,0.2625977913,0.021120000000000003,0.0061600000000000005,0.022,0.19,0.15,0.24207436870000001
2019-08-10 19:00:00,0.95352,0.024360000000000003,0.9538311171,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.87,0.0,0.87,0.2092,0.1356,0.2493030285,0.019200000000000002,0.0056,0.02,0.19,0.13,0.2302172887
2019-08-10 19:30:00,0.9258400000000001,0.02212,0.9261042058000001,0.07584,0.02212,0.079,0.85,0.0,0.85,0.20768,0.13224000000000002,0.2462080421,0.007680000000000001,0.0022400000000000002,0.008,0.2,0.13,0.2385372088
2019-08-10 20:00:00,0.9095200000000001,0.01736,0.9096856600000001,0.05952,0.01736,0.062,0.85,0.0,0.85,0.19192,0.13056,0.23211893500000003,0.0019200000000000003,0.0005600000000000001,0.002,0.19,0.13,0.2302172887
2019-08-10 20:30:00,0.9124,0.0182,0.9125815032000001,0.062400000000000004,0.0182,0.065,0.85,0.0,0.85,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-08-10 21:00:00,0.9047200000000001,0.015960000000000002,0.9048607628,0.054720000000000005,0.015960000000000002,0.057,0.85,0.0,0.85,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-08-10 21:30:00,0.8684000000000001,0.0112,0.8684722218,0.038400000000000004,0.0112,0.04,0.8300000000000001,0.0,0.8300000000000001,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-08-10 22:00:00,0.8088000000000001,0.1384,0.8205559091,0.028800000000000003,0.008400000000000001,0.03,0.78,0.13,0.7907591289,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-08-10 22:30:00,0.7538400000000001,0.0011200000000000001,0.7538408320000001,0.0038400000000000005,0.0011200000000000001,0.004,0.75,0.0,0.75,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-08-10 23:00:00,0.70384,0.0011200000000000001,0.7038408911,0.0038400000000000005,0.0011200000000000001,0.004,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-08-10 23:30:00,0.63288,0.00084,0.6328805575,0.00288,0.00084,0.003,0.63,0.0,0.63,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-08-11 00:00:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-08-11 00:30:00,0.55552,0.010360000000000001,0.5556165944,0.03552,0.010360000000000001,0.037,0.52,0.0,0.52,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-11 01:00:00,0.53856,0.01708,0.5388307712,0.05856000000000001,0.01708,0.061,0.48,0.0,0.48,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-08-11 01:30:00,0.51456,0.01008,0.5146587219000001,0.03456,0.01008,0.036000000000000004,0.48,0.0,0.48,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-11 02:00:00,0.51576,0.00168,0.5157627361,0.00576,0.00168,0.006,0.51,0.0,0.51,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-08-11 02:30:00,0.51456,0.01008,0.5146587219000001,0.03456,0.01008,0.036000000000000004,0.48,0.0,0.48,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-08-11 03:00:00,0.49360000000000004,0.0098,0.4936972757,0.033600000000000005,0.0098,0.035,0.46,0.0,0.46,-0.23,0.15,0.2745906044,0.0,0.0,0.0,-0.23,0.15,0.2745906044
2019-08-11 03:30:00,0.49920000000000003,0.0056,0.49923140930000004,0.019200000000000002,0.0056,0.02,0.48,0.0,0.48,-0.25,0.15,0.2915475947,0.0,0.0,0.0,-0.25,0.15,0.2915475947
2019-08-11 04:00:00,0.47592000000000007,0.007560000000000001,0.4759800416,0.025920000000000002,0.007560000000000001,0.027,0.45,0.0,0.45,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2019-08-11 04:30:00,0.48016000000000003,0.005880000000000001,0.48019600160000003,0.02016,0.005880000000000001,0.021,0.46,0.0,0.46,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-08-11 05:00:00,0.48304,0.00672,0.48308674170000004,0.02304,0.00672,0.024,0.46,0.0,0.46,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2019-08-11 05:30:00,0.49496000000000007,0.007280000000000001,0.4950135352,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.47000000000000003,0.0,0.47000000000000003,-0.25,0.14,0.2865309756,0.0,0.0,0.0,-0.25,0.14,0.2865309756
2019-08-11 06:00:00,0.48384000000000005,0.0011200000000000001,0.4838412963,0.0038400000000000005,0.0011200000000000001,0.004,0.48,0.0,0.48,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-08-11 06:30:00,0.50304,0.00672,0.5030848835,0.02304,0.00672,0.024,0.48,0.0,0.48,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-08-11 07:00:00,0.54496,0.007280000000000001,0.5450086238,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.52,0.0,0.52,-0.19904000000000002,0.00028000000000000003,0.1990401969,0.0009600000000000001,0.00028000000000000003,0.001,-0.2,0.0,0.2
2019-08-11 07:30:00,0.56072,0.008960000000000001,0.5607915834,0.030720000000000004,0.008960000000000001,0.032,0.53,0.0,0.53,-0.17232,0.13224000000000002,0.21721325930000002,0.007680000000000001,0.0022400000000000002,0.008,-0.18,0.13,0.2220360331
2019-08-11 08:00:00,0.62744,0.010920000000000001,0.6275350189000001,0.03744,0.010920000000000001,0.039,0.59,0.0,0.59,-0.12504,0.13728,0.1856900644,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.15,0.13,0.1984943324
2019-08-11 08:30:00,0.6916800000000001,0.00924,0.6917417148,0.03168,0.00924,0.033,0.66,0.0,0.66,-0.126,0.137,0.1861316738,0.024,0.007,0.025,-0.15,0.13,0.1984943324
2019-08-11 09:00:00,0.7608800000000001,0.01484,0.7610247039,0.05088,0.01484,0.053,0.71,0.0,0.71,0.03744,0.16092,0.1652180378,0.03744,0.010920000000000001,0.039,0.0,0.15,0.15
2019-08-11 09:30:00,0.8445600000000001,0.01008,0.8446201513,0.03456,0.01008,0.036000000000000004,0.81,0.0,0.81,0.16016000000000002,0.15588000000000002,0.2234945189,0.02016,0.005880000000000001,0.021,0.14,0.15,0.2051828453
2019-08-11 10:00:00,0.8411200000000001,0.0061600000000000005,0.8411425563,0.021120000000000003,0.0061600000000000005,0.022,0.8200000000000001,0.0,0.8200000000000001,0.13688,0.15784,0.2089248669,0.02688,0.007840000000000001,0.028,0.11,0.15,0.1860107524
2019-08-11 10:30:00,0.8251200000000001,0.013160000000000002,0.825224939,0.04512,0.013160000000000002,0.047,0.78,0.0,0.78,0.0476,0.1668,0.1734589289,0.057600000000000005,0.016800000000000002,0.06,-0.01,0.15,0.1503329638
2019-08-11 11:00:00,0.8897600000000001,0.00868,0.8898023376,0.02976,0.00868,0.031,0.86,0.0,0.86,0.18072000000000002,0.13896,0.2279684189,0.030720000000000004,0.008960000000000001,0.032,0.15,0.13,0.1984943324
2019-08-11 11:30:00,0.8511200000000001,0.0061600000000000005,0.8511422913000001,0.021120000000000003,0.0061600000000000005,0.022,0.8300000000000001,0.0,0.8300000000000001,0.08008000000000001,0.15044000000000002,0.170425937,0.07008,0.020440000000000003,0.073,0.01,0.13,0.1303840481
2019-08-11 12:00:00,0.8274400000000001,0.010920000000000001,0.8275120543000001,0.03744,0.010920000000000001,0.039,0.79,0.0,0.79,-0.0632,0.1524,0.1649848478,0.07680000000000001,0.0224,0.08,-0.14,0.13,0.1910497317
2019-08-11 12:30:00,0.8047200000000001,0.015960000000000002,0.8048782517,0.054720000000000005,0.015960000000000002,0.057,0.75,0.0,0.75,-0.036320000000000005,0.16024000000000002,0.16430459520000001,0.10368000000000001,0.030240000000000003,0.108,-0.14,0.13,0.1910497317
2019-08-11 13:00:00,0.7864800000000001,0.01064,0.786551969,0.036480000000000005,0.01064,0.038,0.75,0.0,0.75,0.21144000000000002,0.14792000000000002,0.2580449573,0.06144000000000001,0.017920000000000002,0.064,0.15,0.13,0.1984943324
2019-08-11 13:30:00,0.7764800000000001,0.01064,0.7765528958,0.036480000000000005,0.01064,0.038,0.74,0.0,0.74,-0.07416,0.15212,0.1692341573,0.07584,0.02212,0.079,-0.15,0.13,0.1984943324
2019-08-11 14:00:00,0.69608,0.01344,0.6962097385,0.04608,0.01344,0.048,0.65,0.0,0.65,-0.12112,0.15884,0.1997503442,0.09888000000000001,0.02884,0.10300000000000001,-0.22,0.13,0.2555386468
2019-08-11 14:30:00,0.6852800000000001,0.01904,0.6855444552000001,0.06528,0.01904,0.068,0.62,0.0,0.62,-0.13264,0.15548,0.2043707415,0.08736000000000001,0.025480000000000003,0.091,-0.22,0.13,0.2555386468
2019-08-11 15:00:00,0.66776,0.022680000000000002,0.6681450441,0.07776000000000001,0.022680000000000002,0.081,0.59,0.0,0.59,-0.12208000000000001,0.15856,0.2001119687,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.22,0.13,0.2555386468
2019-08-11 15:30:00,0.7276,0.016800000000000002,0.7277939269,0.057600000000000005,0.016800000000000002,0.06,0.67,0.0,0.67,-0.12472000000000001,0.14904,0.1943399084,0.06528,0.01904,0.068,-0.19,0.13,0.2302172887
2019-08-11 16:00:00,0.7133600000000001,0.01848,0.7135993274,0.06336,0.01848,0.066,0.65,0.0,0.65,-0.10472000000000001,0.14904,0.1821515852,0.06528,0.01904,0.068,-0.17,0.13,0.2140093456
2019-08-11 16:30:00,0.7552800000000001,0.01904,0.7555199534,0.06528,0.01904,0.068,0.6900000000000001,0.0,0.6900000000000001,-0.0828,0.1496,0.1709853795,0.06720000000000001,0.0196,0.07,-0.15,0.13,0.1984943324
2019-08-11 17:00:00,0.83184,0.015120000000000001,0.8319774035,0.051840000000000004,0.015120000000000001,0.054,0.78,0.0,0.78,0.13144,0.14792000000000002,0.1978807722,0.06144000000000001,0.017920000000000002,0.064,0.07,0.13,0.1476482306
2019-08-11 17:30:00,0.8655200000000001,0.010360000000000001,0.8655820007,0.03552,0.010360000000000001,0.037,0.8300000000000001,0.0,0.8300000000000001,0.19608,0.14344,0.24294526130000002,0.04608,0.01344,0.048,0.15,0.13,0.1984943324
2019-08-11 18:00:00,0.92976,0.00868,0.9298005162,0.02976,0.00868,0.031,0.9,0.0,0.9,0.20376000000000002,0.14568,0.250481137,0.05376,0.015680000000000003,0.056,0.15,0.13,0.1984943324
2019-08-11 18:30:00,0.9937600000000001,0.015680000000000003,0.9938836954,0.05376,0.015680000000000003,0.056,0.9400000000000001,0.0,0.9400000000000001,0.20552,0.14036,0.24887627450000002,0.03552,0.010360000000000001,0.037,0.17,0.13,0.2140093456
2019-08-11 19:00:00,0.97072,0.008960000000000001,0.9707613507,0.030720000000000004,0.008960000000000001,0.032,0.9400000000000001,0.0,0.9400000000000001,0.23112000000000002,0.13616,0.26824615560000004,0.021120000000000003,0.0061600000000000005,0.022,0.21,0.13,0.24698178070000001
2019-08-11 19:30:00,0.9753600000000001,0.0044800000000000005,0.9753702887000001,0.015360000000000002,0.0044800000000000005,0.016,0.96,0.0,0.96,0.19768000000000002,0.13224000000000002,0.23783355520000002,0.007680000000000001,0.0022400000000000002,0.008,0.19,0.13,0.2302172887
2019-08-11 20:00:00,0.9063200000000001,0.00476,0.9063324997000001,0.01632,0.00476,0.017,0.89,0.0,0.89,0.24192000000000002,0.13056,0.27490216440000004,0.0019200000000000003,0.0005600000000000001,0.002,0.24,0.13,0.2729468813
2019-08-11 20:30:00,0.8986400000000001,0.00252,0.8986435333,0.00864,0.00252,0.009000000000000001,0.89,0.0,0.89,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-08-11 21:00:00,0.8628800000000001,0.00084,0.8628804089000001,0.00288,0.00084,0.003,0.86,0.0,0.86,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-08-11 21:30:00,0.86192,0.0005600000000000001,0.8619201819000001,0.0019200000000000003,0.0005600000000000001,0.002,0.86,0.0,0.86,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-08-11 22:00:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-08-11 22:30:00,0.7528800000000001,0.00084,0.7528804686,0.00288,0.00084,0.003,0.75,0.0,0.75,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-08-11 23:00:00,0.66288,0.00084,0.6628805322,0.00288,0.00084,0.003,0.66,0.0,0.66,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-11 23:30:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-12 00:00:00,0.54384,0.0011200000000000001,0.5438411533,0.0038400000000000005,0.0011200000000000001,0.004,0.54,0.0,0.54,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-08-12 00:30:00,0.51576,0.00168,0.5157627361,0.00576,0.00168,0.006,0.51,0.0,0.51,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-08-12 01:00:00,0.4848,0.0014,0.4848020214,0.0048000000000000004,0.0014,0.005,0.48,0.0,0.48,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2019-08-12 01:30:00,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-08-12 02:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-08-12 02:30:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-08-12 03:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2019-08-12 03:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2019-08-12 04:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-12 04:30:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-08-12 05:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2019-08-12 05:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2019-08-12 06:00:00,0.64,-0.13,0.6530696747,0.0,0.0,0.0,0.64,-0.13,0.6530696747,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-08-12 06:30:00,0.81,-0.24,0.8448076704,0.0,0.0,0.0,0.81,-0.24,0.8448076704,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-12 07:00:00,0.88,-0.2,0.9024411338,0.0,0.0,0.0,0.88,-0.2,0.9024411338,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-08-12 07:30:00,0.8809600000000001,0.00028000000000000003,0.8809600445,0.0009600000000000001,0.00028000000000000003,0.001,0.88,0.0,0.88,0.18,0.18,0.2545584412,0.0,0.0,0.0,0.18,0.18,0.2545584412
2019-08-12 08:00:00,0.96384,-0.12888000000000002,0.9724184285,0.0038400000000000005,0.0011200000000000001,0.004,0.96,-0.13,0.9687620967,0.19,0.19,0.2687005769,0.0,0.0,0.0,0.19,0.19,0.2687005769
2019-08-12 08:30:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.17,0.17,0.24041630560000002,0.0,0.0,0.0,0.17,0.17,0.24041630560000002
2019-08-12 09:00:00,1.09,-0.13,1.09772492,0.0,0.0,0.0,1.09,-0.13,1.09772492,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-08-12 09:30:00,1.0648,-0.1486,1.0751190632,0.0048000000000000004,0.0014,0.005,1.06,-0.15,1.0705606008,0.17,0.26,0.3106444913,0.0,0.0,0.0,0.17,0.26,0.3106444913
2019-08-12 10:00:00,0.9928800000000001,-0.14916000000000001,1.0040216133,0.00288,0.00084,0.003,0.99,-0.15,1.0012991561,0.17,0.27,0.31906112270000003,0.0,0.0,0.0,0.17,0.27,0.31906112270000003
2019-08-12 10:30:00,0.90768,-0.12776,0.9166272961,0.007680000000000001,0.0022400000000000002,0.008,0.9,-0.13,0.9093404203000001,-0.13,0.23,0.2641968963,0.0,0.0,0.0,-0.13,0.23,0.2641968963
2019-08-12 11:00:00,1.0148,-0.15860000000000002,1.0271187857,0.0048000000000000004,0.0014,0.005,1.01,-0.16,1.0225947389,-0.03,0.24,0.2418677324,0.0,0.0,0.0,-0.03,0.24,0.2418677324
2019-08-12 11:30:00,0.9938400000000001,-0.15888000000000002,1.0064595372,0.0038400000000000005,0.0011200000000000001,0.004,0.99,-0.16,1.0028459503,0.14096,0.24028000000000002,0.278575304,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.24,0.2778488798
2019-08-12 12:00:00,0.9748,-0.15860000000000002,0.9876178411000001,0.0048000000000000004,0.0014,0.005,0.97,-0.16,0.9831073187,0.15,0.26,0.30016662040000003,0.0,0.0,0.0,0.15,0.26,0.30016662040000003
2019-08-12 12:30:00,1.02096,-0.15972,1.0333778593,0.0009600000000000001,0.00028000000000000003,0.001,1.02,-0.16,1.0324727599,0.18,0.24,0.30000000000000004,0.0,0.0,0.0,0.18,0.24,0.30000000000000004
2019-08-12 13:00:00,0.9624800000000001,-0.13636,0.9720914566000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9500000000000001,-0.14,0.9602603814,-0.08232,0.22224000000000002,0.2369962025,0.007680000000000001,0.0022400000000000002,0.008,-0.09,0.22,0.23769728650000002
2019-08-12 13:30:00,0.9148000000000001,-0.1386,0.9252399689,0.0048000000000000004,0.0014,0.005,0.91,-0.14,0.9207062507,0.050960000000000005,0.22028000000000003,0.22609776650000002,0.0009600000000000001,0.00028000000000000003,0.001,0.05,0.22,0.2256102835
2019-08-12 14:00:00,0.9530400000000001,-0.13328,0.9623142938,0.02304,0.00672,0.024,0.93,-0.14,0.9404786016000001,0.03,0.22,0.2220360331,0.0,0.0,0.0,0.03,0.22,0.2220360331
2019-08-12 14:30:00,0.89856,-0.12292000000000002,0.9069285529000001,0.05856000000000001,0.01708,0.061,0.84,-0.14,0.8515867542000001,-0.13,0.2,0.2385372088,0.0,0.0,0.0,-0.13,0.2,0.2385372088
2019-08-12 15:00:00,0.7472000000000001,-0.12040000000000001,0.7568381597,0.06720000000000001,0.0196,0.07,0.68,-0.14,0.6942621983,-0.17712000000000003,0.24084000000000003,0.2989571876,0.00288,0.00084,0.003,-0.18,0.24,0.30000000000000004
2019-08-12 15:30:00,0.84896,-0.12572,0.8582182706,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8,-0.14,0.8121576202,-0.15904000000000001,0.22028000000000003,0.2716928413,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.22,0.2720294102
2019-08-12 16:00:00,0.8141600000000001,-0.12712,0.8240242715,0.044160000000000005,0.01288,0.046,0.77,-0.14,0.7826237921,-0.0071200000000000005,0.24084000000000003,0.24094522200000001,0.00288,0.00084,0.003,-0.01,0.24,0.24020824300000002
2019-08-12 16:30:00,0.9253600000000001,-0.13552,0.9352308806,0.015360000000000002,0.0044800000000000005,0.016,0.91,-0.14,0.9207062507,0.16,0.16,0.22627417,0.0,0.0,0.0,0.16,0.16,0.22627417
2019-08-12 17:00:00,0.99248,-0.13636,1.0018036734,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.98,-0.14,0.9899494937000001,0.15192,0.14056000000000002,0.2069705293,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.14,0.2051828453
2019-08-12 17:30:00,0.98384,0.0011200000000000001,0.9838406375000001,0.0038400000000000005,0.0011200000000000001,0.004,0.98,0.0,0.98,0.18152000000000001,0.15336000000000002,0.2376316477,0.01152,0.00336,0.012,0.17,0.15,0.226715681
2019-08-12 18:00:00,1.03744,-0.11908,1.0442517896,0.03744,0.010920000000000001,0.039,1.0,-0.13,1.0084145973,0.28152000000000005,0.14336000000000002,0.3159202431,0.01152,0.00336,0.012,0.27,0.14,0.3041381265
2019-08-12 18:30:00,1.09592,0.007560000000000001,1.0959460753,0.025920000000000002,0.007560000000000001,0.027,1.07,0.0,1.07,0.30864,0.14252,0.339956762,0.00864,0.00252,0.009000000000000001,0.30000000000000004,0.14,0.3310589071
2019-08-12 19:00:00,1.13032,0.011760000000000001,1.1303811746,0.04032,0.011760000000000001,0.042,1.09,0.0,1.09,0.39192000000000005,0.14056000000000002,0.4163633029,0.0019200000000000003,0.0005600000000000001,0.002,0.39,0.14,0.41436698710000003
2019-08-12 19:30:00,1.08496,0.007280000000000001,1.0849844239,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.06,0.0,1.06,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-08-12 20:00:00,1.06728,0.00504,1.0672919001,0.01728,0.00504,0.018000000000000002,1.05,0.0,1.05,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-08-12 20:30:00,1.01056,0.0030800000000000003,1.0105646936,0.010560000000000002,0.0030800000000000003,0.011,1.0,0.0,1.0,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-08-12 21:00:00,0.9996,0.0028,0.9996039216,0.009600000000000001,0.0028,0.01,0.99,0.0,0.99,0.31,0.15,0.3443835072,0.0,0.0,0.0,0.31,0.15,0.3443835072
2019-08-12 21:30:00,1.01192,0.0005600000000000001,1.011920155,0.0019200000000000003,0.0005600000000000001,0.002,1.01,0.0,1.01,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-08-12 22:00:00,0.9405600000000001,0.0030800000000000003,0.9405650429,0.010560000000000002,0.0030800000000000003,0.011,0.93,0.0,0.93,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-08-12 22:30:00,0.8448,0.0014,0.84480116,0.0048000000000000004,0.0014,0.005,0.84,0.0,0.84,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-08-12 23:00:00,0.76248,0.0036400000000000004,0.7624886884000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.75,0.0,0.75,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-08-12 23:30:00,0.6615200000000001,0.00336,0.661528533,0.01152,0.00336,0.012,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-13 00:00:00,0.59248,0.0036400000000000004,0.5924911814,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.58,0.0,0.58,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-13 00:30:00,0.56728,0.00504,0.5673023885,0.01728,0.00504,0.018000000000000002,0.55,0.0,0.55,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-13 01:00:00,0.54344,0.003920000000000001,0.5434541379,0.01344,0.003920000000000001,0.014,0.53,0.0,0.53,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-13 01:30:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-13 02:00:00,0.5309600000000001,0.00028000000000000003,0.5309600738,0.0009600000000000001,0.00028000000000000003,0.001,0.53,0.0,0.53,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-13 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-13 03:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-13 03:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-13 04:00:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
