Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-13 04:30:00,0.5596,0.0028,0.559607005,0.009600000000000001,0.0028,0.01,0.55,0.0,0.55,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-13 05:00:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-13 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-13 06:00:00,0.6900000000000001,-0.16,0.7083078427,0.0,0.0,0.0,0.6900000000000001,-0.16,0.7083078427,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-13 06:30:00,0.87,-0.13,0.8796590248,0.0,0.0,0.0,0.87,-0.13,0.8796590248,-0.04,0.13,0.1360147051,0.0,0.0,0.0,-0.04,0.13,0.1360147051
2019-08-13 07:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-08-13 07:30:00,1.0048,-0.12860000000000002,1.0129960513,0.0048000000000000004,0.0014,0.005,1.0,-0.13,1.0084145973,0.2,0.19,0.2758622845,0.0,0.0,0.0,0.2,0.19,0.2758622845
2019-08-13 08:00:00,1.0048,-0.15860000000000002,1.017239893,0.0048000000000000004,0.0014,0.005,1.0,-0.16,1.0127191121,0.27,0.26,0.3748332963,0.0,0.0,0.0,0.27,0.26,0.3748332963
2019-08-13 08:30:00,1.0696,-0.13720000000000002,1.0783635751,0.009600000000000001,0.0028,0.01,1.06,-0.14,1.0692053124,0.21,0.27,0.34205262750000004,0.0,0.0,0.0,0.21,0.27,0.34205262750000004
2019-08-13 09:00:00,1.07976,-0.13132000000000002,1.0877162314,0.02976,0.00868,0.031,1.05,-0.14,1.0592922165,0.21,0.32,0.38275318420000004,0.0,0.0,0.0,0.21,0.32,0.38275318420000004
2019-08-13 09:30:00,1.04648,-0.12936,1.0544450673,0.036480000000000005,0.01064,0.038,1.01,-0.14,1.019656805,0.15,0.32,0.3534119409,0.0,0.0,0.0,0.15,0.32,0.3534119409
2019-08-13 10:00:00,0.9604800000000001,-0.12236000000000001,0.9682426349000001,0.060480000000000006,0.017640000000000003,0.063,0.9,-0.14,0.9108238029,0.0,0.35000000000000003,0.35000000000000003,0.0,0.0,0.0,0.0,0.35000000000000003,0.35000000000000003
2019-08-13 10:30:00,0.86104,-0.11928000000000001,0.8692626761000001,0.07104,0.020720000000000002,0.074,0.79,-0.14,0.8023091673,-0.14,0.33,0.3584689666,0.0,0.0,0.0,-0.14,0.33,0.3584689666
2019-08-13 11:00:00,0.93664,-0.12348,0.9447443040000001,0.05664,0.01652,0.059000000000000004,0.88,-0.14,0.8910667764,-0.15616000000000002,0.29112000000000005,0.33035859300000003,0.0038400000000000005,0.0011200000000000001,0.004,-0.16,0.29,0.3312099032
2019-08-13 11:30:00,0.95664,-0.12348,0.9645762800000001,0.05664,0.01652,0.059000000000000004,0.9,-0.14,0.9108238029,-0.1552,0.2614,0.3040016447,0.0048000000000000004,0.0014,0.005,-0.16,0.26,0.30528675040000003
2019-08-13 12:00:00,0.8814400000000001,-0.12208000000000001,0.8898539206,0.06144000000000001,0.017920000000000002,0.064,0.8200000000000001,-0.14,0.8318653737,-0.19712000000000002,0.29084000000000004,0.3513462679,0.00288,0.00084,0.003,-0.2,0.29,0.3522782991
2019-08-13 12:30:00,0.9228000000000001,-0.1346,0.9325647431,0.0528,0.0154,0.055,0.87,-0.15,0.8828363382000001,-0.17616,0.28112000000000004,0.3317541258,0.0038400000000000005,0.0011200000000000001,0.004,-0.18,0.28,0.3328663395
2019-08-13 13:00:00,0.9329600000000001,-0.12872,0.9417978552,0.07296000000000001,0.02128,0.076,0.86,-0.15,0.8729833904000001,-0.19424000000000002,0.28168000000000004,0.34215902740000004,0.00576,0.00168,0.006,-0.2,0.28,0.34409301070000003
2019-08-13 13:30:00,0.862,-0.129,0.8715991051,0.07200000000000001,0.021,0.075,0.79,-0.15,0.8041144197000001,-0.24464000000000002,0.24448000000000003,0.3458600873,0.015360000000000002,0.0044800000000000005,0.016,-0.26,0.24,0.3538361203
2019-08-13 14:00:00,0.8079200000000001,-0.11144000000000001,0.8155694943,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.71,-0.14,0.7236711961000001,-0.23232000000000003,0.26224000000000003,0.35034611460000004,0.007680000000000001,0.0022400000000000002,0.008,-0.24,0.26,0.3538361203
2019-08-13 14:30:00,0.8221600000000001,-0.11312000000000001,0.8299055368,0.09216,0.02688,0.096,0.73,-0.14,0.7433034374,-0.23328000000000002,0.26196,0.3507742864,0.00672,0.0019600000000000004,0.007,-0.24,0.26,0.3538361203
2019-08-13 15:00:00,0.7921600000000001,-0.11312000000000001,0.800195976,0.09216,0.02688,0.096,0.7000000000000001,-0.14,0.7138627319,-0.20808000000000001,0.27056,0.3413209633,0.0019200000000000003,0.0005600000000000001,0.002,-0.21,0.27,0.34205262750000004
2019-08-13 15:30:00,0.8096800000000001,-0.11676,0.8180553771,0.07968,0.02324,0.083,0.73,-0.14,0.7433034374,-0.18808000000000002,0.29056000000000004,0.3461202103,0.0019200000000000003,0.0005600000000000001,0.002,-0.19,0.29,0.3466987165
2019-08-13 16:00:00,0.8291200000000001,0.02016,0.8293650583000001,0.06912,0.02016,0.07200000000000001,0.76,0.0,0.76,-0.15904000000000001,0.28028000000000003,0.3222585918,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.28,0.3224903099
2019-08-13 16:30:00,0.9129600000000001,-0.10872000000000001,0.9194106808,0.07296000000000001,0.02128,0.076,0.84,-0.13,0.85,-0.11752000000000001,0.20364000000000002,0.2351174175,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.13,0.2,0.2385372088
2019-08-13 17:00:00,0.9573600000000001,-0.10452,0.9630485969,0.08736000000000001,0.025480000000000003,0.091,0.87,-0.13,0.8796590248,-0.1012,0.1784,0.20510485120000002,0.028800000000000003,0.008400000000000001,0.03,-0.13,0.17,0.2140093456
2019-08-13 17:30:00,0.9945600000000001,-0.13992000000000002,1.0043541208,0.03456,0.01008,0.036000000000000004,0.96,-0.15,0.9716480844000001,0.22784000000000001,0.15812,0.2773319311,0.027840000000000004,0.00812,0.029,0.2,0.15,0.25
2019-08-13 18:00:00,1.0184,0.0112,1.0184615849,0.038400000000000004,0.0112,0.04,0.98,0.0,0.98,0.2696,0.1628,0.31494126440000003,0.009600000000000001,0.0028,0.01,0.26,0.16,0.30528675040000003
2019-08-13 18:30:00,1.0932,0.0126,1.0932726101,0.0432,0.0126,0.045,1.05,0.0,1.05,0.29,0.16,0.3312099032,0.0,0.0,0.0,0.29,0.16,0.3312099032
2019-08-13 19:00:00,1.12744,0.010920000000000001,1.1274928825,0.03744,0.010920000000000001,0.039,1.09,0.0,1.09,0.34096000000000004,0.16028,0.3767537657,0.0009600000000000001,0.00028000000000000003,0.001,0.34,0.16,0.3757658846
2019-08-13 19:30:00,1.10552,0.010360000000000001,1.1055685415,0.03552,0.010360000000000001,0.037,1.07,0.0,1.07,0.31,0.16,0.3488552709,0.0,0.0,0.0,0.31,0.16,0.3488552709
2019-08-13 20:00:00,1.10552,0.010360000000000001,1.1055685415,0.03552,0.010360000000000001,0.037,1.07,0.0,1.07,0.30000000000000004,0.16,0.34,0.0,0.0,0.0,0.30000000000000004,0.16,0.34
2019-08-13 20:30:00,1.03592,0.007560000000000001,1.0359475855,0.025920000000000002,0.007560000000000001,0.027,1.01,0.0,1.01,0.25,0.16,0.29681644160000004,0.0,0.0,0.0,0.25,0.16,0.29681644160000004
2019-08-13 21:00:00,1.014,0.007,1.0140241614,0.024,0.007,0.025,0.99,0.0,0.99,0.25,0.16,0.29681644160000004,0.0,0.0,0.0,0.25,0.16,0.29681644160000004
2019-08-13 21:30:00,1.00384,0.0011200000000000001,1.0038406248,0.0038400000000000005,0.0011200000000000001,0.004,1.0,0.0,1.0,0.25,0.18,0.30805843600000005,0.0,0.0,0.0,0.25,0.18,0.30805843600000005
2019-08-13 22:00:00,0.8896000000000001,0.0028,0.8896044065000001,0.009600000000000001,0.0028,0.01,0.88,0.0,0.88,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-08-13 22:30:00,0.8363200000000001,0.00476,0.8363335459,0.01632,0.00476,0.017,0.8200000000000001,0.0,0.8200000000000001,0.14,0.16,0.2126029163,0.0,0.0,0.0,0.14,0.16,0.2126029163
2019-08-13 23:00:00,0.7601600000000001,0.005880000000000001,0.7601827412000001,0.02016,0.005880000000000001,0.021,0.74,0.0,0.74,-0.11,0.13,0.17029386370000002,0.0,0.0,0.0,-0.11,0.13,0.17029386370000002
2019-08-13 23:30:00,0.67152,0.00336,0.6715284060000001,0.01152,0.00336,0.012,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-14 00:00:00,0.5992000000000001,0.0056,0.5992261677,0.019200000000000002,0.0056,0.02,0.58,0.0,0.58,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-14 00:30:00,0.58208,0.00644,0.5821156243,0.022080000000000002,0.00644,0.023,0.56,0.0,0.56,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-14 01:00:00,0.52344,0.003920000000000001,0.5234546781,0.01344,0.003920000000000001,0.014,0.51,0.0,0.51,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-14 01:30:00,0.5319200000000001,0.0005600000000000001,0.5319202948,0.0019200000000000003,0.0005600000000000001,0.002,0.53,0.0,0.53,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-14 02:00:00,0.5138400000000001,0.0011200000000000001,0.5138412206,0.0038400000000000005,0.0011200000000000001,0.004,0.51,0.0,0.51,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-14 02:30:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-14 03:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-14 03:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-14 04:00:00,0.53768,0.0022400000000000002,0.5376846660000001,0.007680000000000001,0.0022400000000000002,0.008,0.53,0.0,0.53,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-14 04:30:00,0.5553600000000001,0.0044800000000000005,0.5553780694,0.015360000000000002,0.0044800000000000005,0.016,0.54,0.0,0.54,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-14 05:00:00,0.54632,0.00476,0.5463407362,0.01632,0.00476,0.017,0.53,0.0,0.53,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-08-14 05:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-14 06:00:00,0.6000000000000001,-0.23,0.6425729531000001,0.0,0.0,0.0,0.6000000000000001,-0.23,0.6425729531000001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-14 06:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-14 07:00:00,0.8909600000000001,0.00028000000000000003,0.8909600440000001,0.0009600000000000001,0.00028000000000000003,0.001,0.89,0.0,0.89,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-14 07:30:00,0.97,-0.13,0.9786725704,0.0,0.0,0.0,0.97,-0.13,0.9786725704,0.13,0.16,0.20615528130000002,0.0,0.0,0.0,0.13,0.16,0.20615528130000002
2019-08-14 08:00:00,1.00768,-0.12776,1.0157468188,0.007680000000000001,0.0022400000000000002,0.008,1.0,-0.13,1.0084145973,0.18,0.18,0.2545584412,0.0,0.0,0.0,0.18,0.18,0.2545584412
2019-08-14 08:30:00,1.1248,-0.12860000000000002,1.132127643,0.0048000000000000004,0.0014,0.005,1.12,-0.13,1.1275194012,0.19,0.19,0.2687005769,0.0,0.0,0.0,0.19,0.19,0.2687005769
2019-08-14 09:00:00,1.18192,-0.12944,1.1889867956,0.0019200000000000003,0.0005600000000000001,0.002,1.18,-0.13,1.1871394189,0.2,0.22,0.2973213749,0.0,0.0,0.0,0.2,0.22,0.2973213749
2019-08-14 09:30:00,1.2319200000000001,-0.12944,1.2387015783,0.0019200000000000003,0.0005600000000000001,0.002,1.23,-0.13,1.2368508398,0.23,0.19,0.2983286778,0.0,0.0,0.0,0.23,0.19,0.2983286778
2019-08-14 10:00:00,1.1848,-0.12860000000000002,1.1917587843,0.0048000000000000004,0.0014,0.005,1.18,-0.13,1.1871394189,0.22,0.19,0.2906888371,0.0,0.0,0.0,0.22,0.19,0.2906888371
2019-08-14 10:30:00,1.12032,0.011760000000000001,1.1203817207,0.04032,0.011760000000000001,0.042,1.08,0.0,1.08,0.24,0.22,0.32557641190000003,0.0,0.0,0.0,0.24,0.22,0.32557641190000003
2019-08-14 11:00:00,1.17592,-0.14244,1.1845155128,0.025920000000000002,0.007560000000000001,0.027,1.15,-0.15,1.1597413505,0.21,0.2,0.29,0.0,0.0,0.0,0.21,0.2,0.29
2019-08-14 11:30:00,1.18824,-0.12468000000000001,1.1947633238,0.018240000000000003,0.00532,0.019,1.17,-0.13,1.177200068,0.19,0.18,0.2617250466,0.0,0.0,0.0,0.19,0.18,0.2617250466
2019-08-14 12:00:00,1.2044,-0.1258,1.2109521048,0.014400000000000001,0.004200000000000001,0.015,1.19,-0.13,1.1970797801,0.24,0.18,0.30000000000000004,0.0,0.0,0.0,0.24,0.18,0.30000000000000004
2019-08-14 12:30:00,1.24632,-0.12524000000000002,1.2525967428,0.01632,0.00476,0.017,1.23,-0.13,1.2368508398,0.29,0.2,0.3522782991,0.0,0.0,0.0,0.29,0.2,0.3522782991
2019-08-14 13:00:00,1.21632,-0.12524000000000002,1.2227507514,0.01632,0.00476,0.017,1.2,-0.13,1.2070211266,0.25,0.17,0.3023243292,0.0,0.0,0.0,0.25,0.17,0.3023243292
2019-08-14 13:30:00,1.15576,0.00168,1.1557612210000001,0.00576,0.00168,0.006,1.15,0.0,1.15,0.21,0.17,0.27018512170000003,0.0,0.0,0.0,0.21,0.17,0.27018512170000003
2019-08-14 14:00:00,1.12688,-0.14216,1.1358116041,0.02688,0.007840000000000001,0.028,1.1,-0.15,1.1101801656,0.21,0.16,0.2640075756,0.0,0.0,0.0,0.21,0.16,0.2640075756
2019-08-14 14:30:00,1.1332,-0.1174,1.139265114,0.0432,0.0126,0.045,1.09,-0.13,1.09772492,0.23,0.16,0.28017851450000003,0.0,0.0,0.0,0.23,0.16,0.28017851450000003
2019-08-14 15:00:00,0.9966400000000001,-0.17348000000000002,1.0116257213,0.05664,0.01652,0.059000000000000004,0.9400000000000001,-0.19,0.9590099061,0.2,0.16,0.2561249695,0.0,0.0,0.0,0.2,0.16,0.2561249695
2019-08-14 15:30:00,1.04992,-0.13544,1.0586198562,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.0,-0.15,1.0111874208,0.2,0.19,0.2758622845,0.0,0.0,0.0,0.2,0.19,0.2758622845
2019-08-14 16:00:00,1.0432,-0.1174,1.0497852161,0.0432,0.0126,0.045,1.0,-0.13,1.0084145973,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-08-14 16:30:00,1.08992,0.014560000000000002,1.0900172476,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.04,0.0,1.04,0.17,0.17,0.24041630560000002,0.0,0.0,0.0,0.17,0.17,0.24041630560000002
2019-08-14 17:00:00,1.09432,0.018760000000000002,1.0944807901,0.06432,0.018760000000000002,0.067,1.03,0.0,1.03,0.23096000000000003,0.15028000000000002,0.275547818,0.0009600000000000001,0.00028000000000000003,0.001,0.23,0.15,0.2745906044
2019-08-14 17:30:00,1.08088,0.01484,1.0809818684999999,0.05088,0.01484,0.053,1.03,0.0,1.03,0.2548,0.1514,0.2963865719,0.0048000000000000004,0.0014,0.005,0.25,0.15,0.2915475947
2019-08-14 18:00:00,1.14496,-0.12272000000000001,1.1515179547,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.12,-0.13,1.1275194012,0.8909600000000001,0.15028000000000002,0.9035451289,0.0009600000000000001,0.00028000000000000003,0.001,0.89,0.15,0.9025519376000001
2019-08-14 18:30:00,1.13184,0.015120000000000001,1.1319409879,0.051840000000000004,0.015120000000000001,0.054,1.08,0.0,1.08,1.03,0.15,1.0408650249,0.0,0.0,0.0,1.03,0.15,1.0408650249
2019-08-14 19:00:00,1.12592,0.007560000000000001,1.1259453806,0.025920000000000002,0.007560000000000001,0.027,1.1,0.0,1.1,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2019-08-14 19:30:00,1.1432,0.0126,1.1432694346,0.0432,0.0126,0.045,1.1,0.0,1.1,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-08-14 20:00:00,1.08608,0.01344,1.0861631553,0.04608,0.01344,0.048,1.04,0.0,1.04,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-08-14 20:30:00,1.03936,0.01148,1.0394233979,0.039360000000000006,0.01148,0.041,1.0,0.0,1.0,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-08-14 21:00:00,1.0360800000000001,0.01344,1.036167168,0.04608,0.01344,0.048,0.99,0.0,0.99,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-08-14 21:30:00,1.01112,0.0061600000000000005,1.011138764,0.021120000000000003,0.0061600000000000005,0.022,0.99,0.0,0.99,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-08-14 22:00:00,0.9012800000000001,0.01204,0.9013604163000001,0.041280000000000004,0.01204,0.043000000000000003,0.86,0.0,0.86,0.23,0.15,0.2745906044,0.0,0.0,0.0,0.23,0.15,0.2745906044
2019-08-14 22:30:00,0.85072,0.008960000000000001,0.8507671832,0.030720000000000004,0.008960000000000001,0.032,0.8200000000000001,0.0,0.8200000000000001,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-08-14 23:00:00,0.7620800000000001,0.00644,0.7621072103000001,0.022080000000000002,0.00644,0.023,0.74,0.0,0.74,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-08-14 23:30:00,0.66688,0.007840000000000001,0.6669260829,0.02688,0.007840000000000001,0.028,0.64,0.0,0.64,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-15 00:00:00,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-15 00:30:00,0.5659200000000001,0.007560000000000001,0.5659704939,0.025920000000000002,0.007560000000000001,0.027,0.54,0.0,0.54,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-15 01:00:00,0.5301600000000001,0.005880000000000001,0.5301926065,0.02016,0.005880000000000001,0.021,0.51,0.0,0.51,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-15 01:30:00,0.5209600000000001,0.00028000000000000003,0.5209600752,0.0009600000000000001,0.00028000000000000003,0.001,0.52,0.0,0.52,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-15 02:00:00,0.5248,0.0014,0.5248018674,0.0048000000000000004,0.0014,0.005,0.52,0.0,0.52,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-08-15 02:30:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-15 03:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-08-15 03:30:00,0.52192,0.0005600000000000001,0.5219203004,0.0019200000000000003,0.0005600000000000001,0.002,0.52,0.0,0.52,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-15 04:00:00,0.5372800000000001,0.00504,0.5373036386,0.01728,0.00504,0.018000000000000002,0.52,0.0,0.52,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-15 04:30:00,0.51536,0.0044800000000000005,0.5153794718,0.015360000000000002,0.0044800000000000005,0.016,0.5,0.0,0.5,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-15 05:00:00,0.524,0.007,0.5240467536,0.024,0.007,0.025,0.5,0.0,0.5,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-08-15 05:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-15 06:00:00,0.67,-0.18,0.6937578828000001,0.0,0.0,0.0,0.67,-0.18,0.6937578828000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-15 06:30:00,0.82096,0.00028000000000000003,0.8209600477000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.0,0.8200000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-15 07:00:00,0.8909600000000001,-0.18972000000000003,0.9109354533,0.0009600000000000001,0.00028000000000000003,0.001,0.89,-0.19,0.9100549434,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-08-15 07:30:00,1.01192,-0.12944,1.0201650847,0.0019200000000000003,0.0005600000000000001,0.002,1.01,-0.13,1.0183319694,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-08-15 08:00:00,1.03744,-0.11908,1.0442517896,0.03744,0.010920000000000001,0.039,1.0,-0.13,1.0084145973,0.16,0.24,0.28844410200000004,0.0,0.0,0.0,0.16,0.24,0.28844410200000004
2019-08-15 08:30:00,1.06552,-0.12964,1.0733775664,0.03552,0.010360000000000001,0.037,1.03,-0.14,1.0394710193,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-08-15 09:00:00,1.07704,-0.11628000000000001,1.0832987584,0.047040000000000005,0.013720000000000001,0.049,1.03,-0.13,1.0381714695,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-08-15 09:30:00,1.00184,-0.11488000000000001,1.0084050773,0.051840000000000004,0.015120000000000001,0.054,0.9500000000000001,-0.13,0.9588534820000001,0.11,0.24,0.2640075756,0.0,0.0,0.0,0.11,0.24,0.2640075756
2019-08-15 10:00:00,0.976,-0.10200000000000001,0.9813154437,0.096,0.028,0.1,0.88,-0.13,0.8895504483000001,-0.14,0.24,0.2778488798,0.0,0.0,0.0,-0.14,0.24,0.2778488798
2019-08-15 10:30:00,0.8752000000000001,-0.0964,0.8804930437,0.11520000000000001,0.033600000000000005,0.12,0.76,-0.13,0.7710382610000001,-0.15136000000000002,0.24252,0.2858772464,0.00864,0.00252,0.009000000000000001,-0.16,0.24,0.28844410200000004
2019-08-15 11:00:00,0.9764,-0.1048,0.9820081466,0.0864,0.0252,0.09,0.89,-0.13,0.8994442729000001,-0.17232,0.21224,0.2733861738,0.007680000000000001,0.0022400000000000002,0.008,-0.18,0.21,0.2765863337
2019-08-15 11:30:00,0.9587200000000001,-0.12704000000000001,0.9671004084,0.07872000000000001,0.02296,0.082,0.88,-0.15,0.8926925563,-0.20136,0.21252000000000001,0.2927637273,0.00864,0.00252,0.009000000000000001,-0.21,0.21,0.29698484810000003
2019-08-15 12:00:00,0.9610400000000001,-0.11928000000000001,0.9684139611,0.07104,0.020720000000000002,0.074,0.89,-0.14,0.9009439494,-0.19328,0.22196000000000002,0.2943185349,0.00672,0.0019600000000000004,0.007,-0.2,0.22,0.2973213749
2019-08-15 12:30:00,0.94752,-0.10864000000000001,0.9537278438000001,0.10752,0.031360000000000006,0.112,0.84,-0.14,0.8515867542000001,-0.17176000000000002,0.24532,0.2994718685,0.018240000000000003,0.00532,0.019,-0.19,0.24,0.3061045573
2019-08-15 13:00:00,0.87448,-0.11536,0.8820562340000001,0.08448000000000001,0.024640000000000002,0.088,0.79,-0.14,0.8023091673,-0.13792000000000001,0.22644000000000003,0.2651358143,0.022080000000000002,0.00644,0.023,-0.16,0.22,0.2720294102
2019-08-15 13:30:00,0.9050400000000001,-0.14228000000000002,0.9161555545000001,0.09504000000000001,0.02772,0.099,0.81,-0.17,0.8276472679,-0.18504,0.21728000000000003,0.28539516460000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.21,0.21,0.29698484810000003
2019-08-15 14:00:00,0.95352,-0.10564000000000001,0.9593540535,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.87,-0.13,0.8796590248,-0.16752,0.19364,0.256045699,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.18,0.19,0.2617250466
2019-08-15 14:30:00,0.9342400000000001,-0.09668,0.939229152,0.11424000000000001,0.03332,0.11900000000000001,0.8200000000000001,-0.13,0.8302409289,-0.16944,0.21308000000000002,0.2722370291,0.010560000000000002,0.0030800000000000003,0.011,-0.18,0.21,0.2765863337
2019-08-15 15:00:00,0.8542400000000001,-0.09668,0.8596935501,0.11424000000000001,0.03332,0.11900000000000001,0.74,-0.13,0.7513321503,-0.17424,0.23168000000000002,0.28988825430000004,0.00576,0.00168,0.006,-0.18,0.23,0.2920616373
2019-08-15 15:30:00,0.8623200000000001,-0.09724000000000001,0.8677853421,0.11232,0.032760000000000004,0.117,0.75,-0.13,0.7611832894,-0.20136,0.23252000000000003,0.3075896617,0.00864,0.00252,0.009000000000000001,-0.21,0.23,0.31144823
2019-08-15 16:00:00,0.9140800000000001,-0.10256000000000001,0.9198156337000001,0.09408000000000001,0.027440000000000003,0.098,0.8200000000000001,-0.13,0.8302409289,-0.14,0.26,0.2952964612,0.0,0.0,0.0,-0.14,0.26,0.2952964612
2019-08-15 16:30:00,0.9641600000000001,-0.11712000000000002,0.9712474453000001,0.044160000000000005,0.01288,0.046,0.92,-0.13,0.9291393867000001,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19
2019-08-15 17:00:00,0.99872,0.02296,0.9989838838,0.07872000000000001,0.02296,0.082,0.92,0.0,0.92,0.16096000000000002,0.19028,0.2492280081,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.19,0.248394847
2019-08-15 17:30:00,1.01296,0.02128,1.0131834977,0.07296000000000001,0.02128,0.076,0.9400000000000001,0.0,0.9400000000000001,0.19728,0.18504,0.2704795741,0.01728,0.00504,0.018000000000000002,0.18,0.18,0.2545584412
2019-08-15 18:00:00,0.99872,0.02296,0.9989838838,0.07872000000000001,0.02296,0.082,0.92,0.0,0.92,0.17264000000000002,0.15952000000000002,0.23505573810000002,0.03264,0.00952,0.034,0.14,0.15,0.2051828453
2019-08-15 18:30:00,1.05128,-0.11796000000000001,1.057877214,0.041280000000000004,0.01204,0.043000000000000003,1.01,-0.13,1.0183319694,0.18056000000000003,0.15308000000000002,0.2367179757,0.010560000000000002,0.0030800000000000003,0.011,0.17,0.15,0.226715681
2019-08-15 19:00:00,1.0532,0.0126,1.0532753676,0.0432,0.0126,0.045,1.01,0.0,1.01,0.22288000000000002,0.15084,0.2691248781,0.00288,0.00084,0.003,0.22,0.15,0.26627053910000004
2019-08-15 19:30:00,1.04648,-0.11936000000000001,1.0532650189,0.036480000000000005,0.01064,0.038,1.01,-0.13,1.0183319694,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2019-08-15 20:00:00,1.03264,0.00952,1.0326838819,0.03264,0.00952,0.034,1.0,0.0,1.0,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-08-15 20:30:00,1.02496,0.007280000000000001,1.0249858536,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0,0.0,1.0,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-08-15 21:00:00,0.9897600000000001,0.00868,0.9897980602,0.02976,0.00868,0.031,0.96,0.0,0.96,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-08-15 21:30:00,0.9540000000000001,0.007,0.9540256810000001,0.024,0.007,0.025,0.93,0.0,0.93,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-08-15 22:00:00,0.8934400000000001,0.003920000000000001,0.8934485995,0.01344,0.003920000000000001,0.014,0.88,0.0,0.88,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-08-15 22:30:00,0.7901600000000001,0.005880000000000001,0.7901818778,0.02016,0.005880000000000001,0.021,0.77,0.0,0.77,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-08-15 23:00:00,0.70496,0.007280000000000001,0.7049975886000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.68,0.0,0.68,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-08-15 23:30:00,0.6372800000000001,0.00504,0.6372999294,0.01728,0.00504,0.018000000000000002,0.62,0.0,0.62,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-16 00:00:00,0.5897600000000001,0.00868,0.5898238720000001,0.02976,0.00868,0.031,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-16 00:30:00,0.56744,0.010920000000000001,0.5675450643000001,0.03744,0.010920000000000001,0.039,0.53,0.0,0.53,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-16 01:00:00,0.52688,0.007840000000000001,0.5269383266000001,0.02688,0.007840000000000001,0.028,0.5,0.0,0.5,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-16 01:30:00,0.5044000000000001,0.004200000000000001,0.5044174858,0.014400000000000001,0.004200000000000001,0.015,0.49,0.0,0.49,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-16 02:00:00,0.50344,0.003920000000000001,0.5034552612000001,0.01344,0.003920000000000001,0.014,0.49,0.0,0.49,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-08-16 02:30:00,0.50288,0.00084,0.5028807016,0.00288,0.00084,0.003,0.5,0.0,0.5,-0.18,0.15,0.2343074903,0.0,0.0,0.0,-0.18,0.15,0.2343074903
2019-08-16 03:00:00,0.50192,0.0005600000000000001,0.5019203124,0.0019200000000000003,0.0005600000000000001,0.002,0.5,0.0,0.5,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-16 03:30:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-16 04:00:00,0.5324800000000001,0.0036400000000000004,0.5324924413000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.52,0.0,0.52,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-16 04:30:00,0.52592,0.007560000000000001,0.525974334,0.025920000000000002,0.007560000000000001,0.027,0.5,0.0,0.5,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-16 05:00:00,0.5492,0.0056,0.5492285499,0.019200000000000002,0.0056,0.02,0.53,0.0,0.53,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-16 05:30:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-16 06:00:00,0.63192,-0.14944000000000002,0.6493498287,0.0019200000000000003,0.0005600000000000001,0.002,0.63,-0.15,0.6476109943,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-16 06:30:00,0.7938400000000001,-0.15888000000000002,0.8095831026,0.0038400000000000005,0.0011200000000000001,0.004,0.79,-0.16,0.8060397013,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-16 07:00:00,0.9238400000000001,-0.12888000000000002,0.9327863635,0.0038400000000000005,0.0011200000000000001,0.004,0.92,-0.13,0.9291393867000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-08-16 07:30:00,1.0248,-0.12860000000000002,1.0328373541,0.0048000000000000004,0.0014,0.005,1.02,-0.13,1.0282509421,0.14,0.18,0.22803508500000003,0.0,0.0,0.0,0.14,0.18,0.22803508500000003
2019-08-16 08:00:00,1.08536,-0.12552000000000002,1.0925939777,0.015360000000000002,0.0044800000000000005,0.016,1.07,-0.13,1.0778682665,0.19,0.19,0.2687005769,0.0,0.0,0.0,0.19,0.19,0.2687005769
2019-08-16 08:30:00,1.16688,-0.12216,1.1732570051,0.02688,0.007840000000000001,0.028,1.1400000000000001,-0.13,1.1473883388,0.19,0.21,0.2831960452,0.0,0.0,0.0,0.19,0.21,0.2831960452
2019-08-16 09:00:00,1.17344,-0.12608,1.1801938824,0.01344,0.003920000000000001,0.014,1.16,-0.13,1.167261753,0.22,0.24,0.32557641190000003,0.0,0.0,0.0,0.22,0.24,0.32557641190000003
2019-08-16 09:30:00,1.20112,-0.14384000000000002,1.2097021121,0.021120000000000003,0.0061600000000000005,0.022,1.18,-0.15,1.1894956915,0.28,0.26,0.3820994635,0.0,0.0,0.0,0.28,0.26,0.3820994635
2019-08-16 10:00:00,1.1428,-0.11460000000000001,1.1485316713,0.0528,0.0154,0.055,1.09,-0.13,1.09772492,0.19,0.21,0.2831960452,0.0,0.0,0.0,0.19,0.21,0.2831960452
2019-08-16 10:30:00,1.12608,-0.11656000000000001,1.1320964623,0.04608,0.01344,0.048,1.08,-0.13,1.0877959367,0.19,0.21,0.2831960452,0.0,0.0,0.0,0.19,0.21,0.2831960452
2019-08-16 11:00:00,1.1832,-0.1174,1.1890100925,0.0432,0.0126,0.045,1.1400000000000001,-0.13,1.1473883388,0.21,0.26,0.3342154993,0.0,0.0,0.0,0.21,0.26,0.3342154993
2019-08-16 11:30:00,1.16032,-0.11824000000000001,1.1663289416,0.04032,0.011760000000000001,0.042,1.12,-0.13,1.1275194012,0.18,0.26,0.316227766,0.0,0.0,0.0,0.18,0.26,0.316227766
2019-08-16 12:00:00,1.1755200000000001,-0.11964000000000001,1.1815925694,0.03552,0.010360000000000001,0.037,1.1400000000000001,-0.13,1.1473883388,0.22,0.26,0.34058772730000003,0.0,0.0,0.0,0.22,0.26,0.34058772730000003
2019-08-16 12:30:00,1.19896,-0.11572,1.2045315272,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.15,-0.13,1.1573245007,0.21,0.18,0.2765863337,0.0,0.0,0.0,0.21,0.18,0.2765863337
2019-08-16 13:00:00,1.18704,-0.11628000000000001,1.1927216775,0.047040000000000005,0.013720000000000001,0.049,1.1400000000000001,-0.13,1.1473883388,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-08-16 13:30:00,1.13072,-0.18104,1.1451214783,0.030720000000000004,0.008960000000000001,0.032,1.1,-0.19,1.1162884932,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-08-16 14:00:00,1.12648,-0.13936,1.1350675751,0.036480000000000005,0.01064,0.038,1.09,-0.15,1.1002726935,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-16 14:30:00,1.14952,-0.11264,1.1550255408,0.05952,0.01736,0.062,1.09,-0.13,1.09772492,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-16 15:00:00,1.04624,0.01932,1.0464183676,0.06624000000000001,0.01932,0.069,0.98,0.0,0.98,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-16 15:30:00,1.06704,-0.11628000000000001,1.0733570701,0.047040000000000005,0.013720000000000001,0.049,1.02,-0.13,1.0282509421,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-16 16:00:00,1.0824,0.0182,1.082553001,0.062400000000000004,0.0182,0.065,1.02,0.0,1.02,0.14192000000000002,0.14056000000000002,0.1997458385,0.0019200000000000003,0.0005600000000000001,0.002,0.14,0.14,0.1979898987
2019-08-16 16:30:00,1.1324,0.0182,1.1325462463,0.062400000000000004,0.0182,0.065,1.07,0.0,1.07,0.15096,0.14028000000000002,0.2060761995,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.14,0.2051828453
2019-08-16 17:00:00,1.15856,0.01708,1.1586858936,0.05856000000000001,0.01708,0.061,1.1,0.0,1.1,0.18288000000000001,0.14084000000000002,0.2308267749,0.00288,0.00084,0.003,0.18,0.14,0.22803508500000003
2019-08-16 17:30:00,1.15744,0.010920000000000001,1.1574915118,0.03744,0.010920000000000001,0.039,1.12,0.0,1.12,0.29192,0.15056,0.3284594343,0.0019200000000000003,0.0005600000000000001,0.002,0.29,0.15,0.3264965543
2019-08-16 18:00:00,1.2076,0.016800000000000002,1.2077168542,0.057600000000000005,0.016800000000000002,0.06,1.15,0.0,1.15,0.35096000000000005,0.14028000000000002,0.37795687580000004,0.0009600000000000001,0.00028000000000000003,0.001,0.35000000000000003,0.14,0.3769615365
2019-08-16 18:30:00,1.2172,0.0196,1.2173577946,0.06720000000000001,0.0196,0.07,1.15,0.0,1.15,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-08-16 19:00:00,1.22048,0.017640000000000003,1.2206074717,0.060480000000000006,0.017640000000000003,0.063,1.16,0.0,1.16,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-08-16 19:30:00,1.18896,0.014280000000000001,1.1890457519,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1400000000000001,0.0,1.1400000000000001,0.31,0.15,0.3443835072,0.0,0.0,0.0,0.31,0.15,0.3443835072
2019-08-16 20:00:00,1.13608,0.01344,1.1361594958,0.04608,0.01344,0.048,1.09,0.0,1.09,0.26,0.15,0.30016662040000003,0.0,0.0,0.0,0.26,0.15,0.30016662040000003
2019-08-16 20:30:00,1.06264,0.00952,1.0626826431,0.03264,0.00952,0.034,1.03,0.0,1.03,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2019-08-16 21:00:00,1.03552,0.010360000000000001,1.0355718227,0.03552,0.010360000000000001,0.037,1.0,0.0,1.0,0.26,0.15,0.30016662040000003,0.0,0.0,0.0,0.26,0.15,0.30016662040000003
2019-08-16 21:30:00,1.02688,0.007840000000000001,1.0269099279,0.02688,0.007840000000000001,0.028,1.0,0.0,1.0,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-08-16 22:00:00,0.9072800000000001,0.00504,0.9072939987,0.01728,0.00504,0.018000000000000002,0.89,0.0,0.89,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-08-16 22:30:00,0.83552,0.010360000000000001,0.8355842268,0.03552,0.010360000000000001,0.037,0.8,0.0,0.8,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-08-16 23:00:00,0.74936,0.01148,0.7494479301,0.039360000000000006,0.01148,0.041,0.71,0.0,0.71,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-16 23:30:00,0.682,0.021,0.6823232372,0.07200000000000001,0.021,0.075,0.61,0.0,0.61,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-17 00:00:00,0.6558400000000001,0.02212,0.6562129228,0.07584,0.02212,0.079,0.58,0.0,0.58,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-17 00:30:00,0.6172000000000001,0.0196,0.6175111335,0.06720000000000001,0.0196,0.07,0.55,0.0,0.55,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-08-17 01:00:00,0.55976,0.00868,0.5598272948,0.02976,0.00868,0.031,0.53,0.0,0.53,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-08-17 01:30:00,0.53576,0.00168,0.535762634,0.00576,0.00168,0.006,0.53,0.0,0.53,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-17 02:00:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-08-17 02:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-17 03:00:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-17 03:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-08-17 04:00:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-17 04:30:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-17 05:00:00,0.54096,0.00028000000000000003,0.5409600725,0.0009600000000000001,0.00028000000000000003,0.001,0.54,0.0,0.54,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2019-08-17 05:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-08-17 06:00:00,0.5776800000000001,0.0022400000000000002,0.5776843429,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.0,0.5700000000000001,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-08-17 06:30:00,0.604,0.007,0.6040405616,0.024,0.007,0.025,0.58,0.0,0.58,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-17 07:00:00,0.6782400000000001,0.00532,0.6782608643,0.018240000000000003,0.00532,0.019,0.66,0.0,0.66,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-17 07:30:00,0.75016,0.005880000000000001,0.7501830443,0.02016,0.005880000000000001,0.021,0.73,0.0,0.73,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-17 08:00:00,0.80688,0.007840000000000001,0.8069180875,0.02688,0.007840000000000001,0.028,0.78,0.0,0.78,0.0048000000000000004,0.13140000000000002,0.13148764200000002,0.0048000000000000004,0.0014,0.005,0.0,0.13,0.13
2019-08-17 08:30:00,0.87592,0.007560000000000001,0.8759526243,0.025920000000000002,0.007560000000000001,0.027,0.85,0.0,0.85,0.14344,0.15392,0.21039581740000002,0.01344,0.003920000000000001,0.014,0.13,0.15,0.1984943324
2019-08-17 09:00:00,0.8689600000000001,0.014280000000000001,0.8690773268,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8200000000000001,0.0,0.8200000000000001,0.0432,0.1526,0.15859697350000002,0.0432,0.0126,0.045,0.0,0.14,0.14
2019-08-17 09:30:00,0.9241600000000001,-0.16712000000000002,0.9391489765000001,0.044160000000000005,0.01288,0.046,0.88,-0.18,0.8982204629,0.048,0.164,0.1708800749,0.048,0.014,0.05,0.0,0.15,0.15
2019-08-17 10:00:00,0.9012800000000001,0.01204,0.9013604163000001,0.041280000000000004,0.01204,0.043000000000000003,0.86,0.0,0.86,0.17072,0.18896000000000002,0.2546589877,0.030720000000000004,0.008960000000000001,0.032,0.14,0.18,0.22803508500000003
2019-08-17 10:30:00,0.8691200000000001,0.02016,0.8693537830000001,0.06912,0.02016,0.07200000000000001,0.8,0.0,0.8,-0.002,0.224,0.2240089284,0.048,0.014,0.05,-0.05,0.21,0.2158703314
2019-08-17 11:00:00,0.9024000000000001,-0.1418,0.9134730428000001,0.062400000000000004,0.0182,0.065,0.84,-0.16,0.8551023331000001,-0.14392000000000002,0.20344,0.249200321,0.04608,0.01344,0.048,-0.19,0.19,0.2687005769
2019-08-17 11:30:00,0.7892800000000001,0.02604,0.7897094402,0.08928000000000001,0.02604,0.093,0.7000000000000001,0.0,0.7000000000000001,-0.15496000000000001,0.17772000000000002,0.23579016090000002,0.09504000000000001,0.02772,0.099,-0.25,0.15,0.2915475947
2019-08-17 12:00:00,0.7787200000000001,0.02296,0.7790584060000001,0.07872000000000001,0.02296,0.082,0.7000000000000001,0.0,0.7000000000000001,-0.14512,0.19184,0.2405460455,0.07488,0.021840000000000002,0.078,-0.22,0.17,0.2780287755
2019-08-17 12:30:00,0.7406400000000001,0.023520000000000003,0.7410133602000001,0.08064,0.023520000000000003,0.084,0.66,0.0,0.66,-0.13648000000000002,0.19436,0.2374923157,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.22,0.17,0.2780287755
2019-08-17 13:00:00,0.71184,0.015120000000000001,0.7120005618,0.051840000000000004,0.015120000000000001,0.054,0.66,0.0,0.66,-0.14392000000000002,0.18344000000000002,0.2331591731,0.04608,0.01344,0.048,-0.19,0.17,0.2549509757
2019-08-17 13:30:00,0.67352,0.024360000000000003,0.6739603846000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.59,0.0,0.59,-0.07616,0.19612000000000002,0.2103886879,0.12384,0.036120000000000006,0.129,-0.2,0.16,0.2561249695
2019-08-17 14:00:00,0.6984800000000001,0.03164,0.6991962529,0.10848000000000001,0.03164,0.113,0.59,0.0,0.59,-0.1192,0.19940000000000002,0.23231228980000002,0.1008,0.029400000000000003,0.105,-0.22,0.17,0.2780287755
2019-08-17 14:30:00,0.6580800000000001,0.034440000000000005,0.6589805763000001,0.11808,0.034440000000000005,0.123,0.54,0.0,0.54,-0.11056,0.20192000000000002,0.2302068635,0.10944000000000001,0.031920000000000004,0.114,-0.22,0.17,0.2780287755
2019-08-17 15:00:00,0.68096,0.035280000000000006,0.6818733020000001,0.12096000000000001,0.035280000000000006,0.126,0.56,0.0,0.56,-0.10976000000000001,0.22632000000000002,0.2515313102,0.09024,0.026320000000000003,0.094,-0.2,0.2,0.28284271250000004
2019-08-17 15:30:00,0.65232,0.032760000000000004,0.6531420979,0.11232,0.032760000000000004,0.117,0.54,0.0,0.54,-0.1492,0.2194,0.26532432980000004,0.1008,0.029400000000000003,0.105,-0.25,0.19,0.3140063694
2019-08-17 16:00:00,0.66368,0.030240000000000003,0.6643685724,0.10368000000000001,0.030240000000000003,0.108,0.56,0.0,0.56,-0.11088,0.21016,0.2376164977,0.06912,0.02016,0.07200000000000001,-0.18,0.19,0.2617250466
2019-08-17 16:30:00,0.7117600000000001,0.02968,0.7123785511,0.10176,0.02968,0.106,0.61,0.0,0.61,-0.10472000000000001,0.16904000000000002,0.1988486862,0.06528,0.01904,0.068,-0.17,0.15,0.226715681
2019-08-17 17:00:00,0.74424,0.03332,0.7449855032,0.11424000000000001,0.03332,0.11900000000000001,0.63,0.0,0.63,-0.08184000000000001,0.16988,0.1885656384,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.15,0.15,0.2121320344
2019-08-17 17:30:00,0.8312,0.026600000000000002,0.8316255167000001,0.0912,0.026600000000000002,0.095,0.74,0.0,0.74,-0.02568,0.16876000000000002,0.17070266550000002,0.06432,0.018760000000000002,0.067,-0.09,0.15,0.1749285568
2019-08-17 18:00:00,0.8716,0.0238,0.8719248821000001,0.0816,0.0238,0.085,0.79,0.0,0.79,0.18512,0.16316,0.24676020750000002,0.04512,0.013160000000000002,0.047,0.14,0.15,0.2051828453
2019-08-17 18:30:00,0.9292800000000001,0.02604,0.9296447709000001,0.08928000000000001,0.02604,0.093,0.84,0.0,0.84,0.16496000000000002,0.15728,0.2279227939,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.14,0.15,0.2051828453
2019-08-17 19:00:00,0.9772000000000001,0.0196,0.9773965418,0.06720000000000001,0.0196,0.07,0.91,0.0,0.91,0.15536000000000003,0.13448000000000002,0.2054789527,0.015360000000000002,0.0044800000000000005,0.016,0.14,0.13,0.1910497317
2019-08-17 19:30:00,0.9543200000000001,0.018760000000000002,0.9545043740000001,0.06432,0.018760000000000002,0.067,0.89,0.0,0.89,0.14672000000000002,0.13196000000000002,0.19733271400000002,0.00672,0.0019600000000000004,0.007,0.14,0.13,0.1910497317
2019-08-17 20:00:00,0.9176000000000001,0.016800000000000002,0.9177537796,0.057600000000000005,0.016800000000000002,0.06,0.86,0.0,0.86,0.14096,0.13028,0.1919442627,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.13,0.1910497317
2019-08-17 20:30:00,0.9220800000000001,0.00644,0.9221024889,0.022080000000000002,0.00644,0.023,0.9,0.0,0.9,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-08-17 21:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-08-17 21:30:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-08-17 22:00:00,0.8909600000000001,0.00028000000000000003,0.8909600440000001,0.0009600000000000001,0.00028000000000000003,0.001,0.89,0.0,0.89,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-17 22:30:00,0.7978400000000001,0.00812,0.7978813195000001,0.027840000000000004,0.00812,0.029,0.77,0.0,0.77,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-17 23:00:00,0.7497600000000001,0.00868,0.7498102427000001,0.02976,0.00868,0.031,0.72,0.0,0.72,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-08-17 23:30:00,0.67496,0.007280000000000001,0.6749992593,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.65,0.0,0.65,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-18 00:00:00,0.6097600000000001,0.00868,0.6098217772,0.02976,0.00868,0.031,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-18 00:30:00,0.58264,0.00952,0.5827177705000001,0.03264,0.00952,0.034,0.55,0.0,0.55,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-18 01:00:00,0.54688,0.007840000000000001,0.5469361937,0.02688,0.007840000000000001,0.028,0.52,0.0,0.52,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-18 01:30:00,0.5476800000000001,0.0022400000000000002,0.5476845808,0.007680000000000001,0.0022400000000000002,0.008,0.54,0.0,0.54,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-18 02:00:00,0.55576,0.00168,0.5557625392000001,0.00576,0.00168,0.006,0.55,0.0,0.55,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-18 02:30:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-18 03:00:00,0.5467200000000001,0.0019600000000000004,0.5467235133,0.00672,0.0019600000000000004,0.007,0.54,0.0,0.54,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-08-18 03:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-08-18 04:00:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-18 04:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-18 05:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2019-08-18 05:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.24,0.14,0.2778488798,0.0,0.0,0.0,-0.24,0.14,0.2778488798
2019-08-18 06:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-18 06:30:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-18 07:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14808000000000002,0.14056000000000002,0.2041685578,0.0019200000000000003,0.0005600000000000001,0.002,-0.15,0.14,0.2051828453
2019-08-18 07:30:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,-0.17616,0.14112000000000002,0.22571486440000002,0.0038400000000000005,0.0011200000000000001,0.004,-0.18,0.14,0.22803508500000003
2019-08-18 08:00:00,0.65032,0.011760000000000001,0.6504263217,0.04032,0.011760000000000001,0.042,0.61,0.0,0.61,-0.11272000000000001,0.14504,0.18369104500000003,0.01728,0.00504,0.018000000000000002,-0.13,0.14,0.1910497317
2019-08-18 08:30:00,0.6922400000000001,0.012320000000000001,0.6923496227,0.04224000000000001,0.012320000000000001,0.044,0.65,0.0,0.65,-0.12352,0.16064,0.20263859450000002,0.036480000000000005,0.01064,0.038,-0.16,0.15,0.219317122
2019-08-18 09:00:00,0.79376,0.015680000000000003,0.7939148569000001,0.05376,0.015680000000000003,0.056,0.74,0.0,0.74,0.03264,0.14952000000000001,0.1530411709,0.03264,0.00952,0.034,0.0,0.14,0.14
2019-08-18 09:30:00,0.8343200000000001,0.018760000000000002,0.8345308862,0.06432,0.018760000000000002,0.067,0.77,0.0,0.77,-0.11352000000000001,0.15064000000000002,0.1886244947,0.036480000000000005,0.01064,0.038,-0.15,0.14,0.2051828453
2019-08-18 10:00:00,0.7893600000000001,0.01148,0.7894434749,0.039360000000000006,0.01148,0.041,0.75,0.0,0.75,-0.07336000000000001,0.18652000000000002,0.200428042,0.05664,0.01652,0.059000000000000004,-0.13,0.17,0.2140093456
