Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-18 10:30:00,0.7970400000000001,0.013720000000000001,0.7971580772,0.047040000000000005,0.013720000000000001,0.049,0.75,0.0,0.75,-0.09512000000000001,0.17184000000000002,0.1964097757,0.07488,0.021840000000000002,0.078,-0.17,0.15,0.226715681
2019-08-18 11:00:00,0.78568,0.01624,0.7858478224000001,0.05568000000000001,0.01624,0.058,0.73,0.0,0.73,-0.08320000000000001,0.1724,0.191426226,0.07680000000000001,0.0224,0.08,-0.16,0.15,0.219317122
2019-08-18 11:30:00,0.7636000000000001,0.0098,0.7636628837,0.033600000000000005,0.0098,0.035,0.73,0.0,0.73,-0.03168,0.21576,0.21807338210000002,0.08832000000000001,0.02576,0.092,-0.12,0.19,0.22472205050000002
2019-08-18 12:00:00,0.7710400000000001,0.020720000000000002,0.7713183519,0.07104,0.020720000000000002,0.074,0.7000000000000001,0.0,0.7000000000000001,-0.03576,0.22332000000000002,0.226164984,0.11424000000000001,0.03332,0.11900000000000001,-0.15,0.19,0.24207436870000001
2019-08-18 12:30:00,0.8228800000000001,0.035840000000000004,0.8236601241,0.12288000000000002,0.035840000000000004,0.128,0.7000000000000001,0.0,0.7000000000000001,-0.0388,0.1766,0.1808120571,0.0912,0.026600000000000002,0.095,-0.13,0.15,0.1984943324
2019-08-18 13:00:00,0.7967200000000001,0.03696,0.7975768302,0.12672,0.03696,0.132,0.67,0.0,0.67,-0.048240000000000005,0.20968,0.21515761660000002,0.10176,0.02968,0.106,-0.15,0.18,0.2343074903
2019-08-18 13:30:00,0.8302400000000001,0.026320000000000003,0.8306570893,0.09024,0.026320000000000003,0.094,0.74,0.0,0.74,-0.08552000000000001,0.18464000000000003,0.2034836603,0.08448000000000001,0.024640000000000002,0.088,-0.17,0.16,0.2334523506
2019-08-18 14:00:00,0.7317600000000001,0.02968,0.7323616593000001,0.10176,0.02968,0.106,0.63,0.0,0.63,-0.09224,0.17268000000000003,0.1957718059,0.07776000000000001,0.022680000000000002,0.081,-0.17,0.15,0.226715681
2019-08-18 14:30:00,0.7364,0.0252,0.7368310525,0.0864,0.0252,0.09,0.65,0.0,0.65,-0.11992000000000001,0.17044,0.208400096,0.07008,0.020440000000000003,0.073,-0.19,0.15,0.24207436870000001
2019-08-18 15:00:00,0.8273600000000001,0.025480000000000003,0.8277522576,0.08736000000000001,0.025480000000000003,0.091,0.74,0.0,0.74,0.09552000000000001,0.18036000000000002,0.204092626,0.03552,0.010360000000000001,0.037,0.06,0.17,0.1802775638
2019-08-18 15:30:00,0.7750400000000001,0.02772,0.7755355569,0.09504000000000001,0.02772,0.099,0.68,0.0,0.68,-0.0584,0.1738,0.18334939320000002,0.0816,0.0238,0.085,-0.14,0.15,0.2051828453
2019-08-18 16:00:00,0.7750400000000001,0.02772,0.7755355569,0.09504000000000001,0.02772,0.099,0.68,0.0,0.68,-0.09184,0.16988,0.19311602730000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.16,0.15,0.219317122
2019-08-18 16:30:00,0.82096,0.035280000000000006,0.8217177131000001,0.12096000000000001,0.035280000000000006,0.126,0.7000000000000001,0.0,0.7000000000000001,-0.07264000000000001,0.17548000000000002,0.18992050970000002,0.08736000000000001,0.025480000000000003,0.091,-0.16,0.15,0.219317122
2019-08-18 17:00:00,0.8379200000000001,0.028560000000000002,0.8384065839,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.74,0.0,0.74,0.07664,0.16652,0.1833101197,0.05664,0.01652,0.059000000000000004,0.02,0.15,0.1513274595
2019-08-18 17:30:00,0.8948800000000001,0.021840000000000002,0.8951464685,0.07488,0.021840000000000002,0.078,0.8200000000000001,0.0,0.8200000000000001,0.20568000000000003,0.16624000000000003,0.2644617175,0.05568000000000001,0.01624,0.058,0.15,0.15,0.2121320344
2019-08-18 18:00:00,0.9588800000000001,0.02884,0.9593136088,0.09888000000000001,0.02884,0.10300000000000001,0.86,0.0,0.86,0.19512000000000002,0.15316000000000002,0.24805201070000002,0.04512,0.013160000000000002,0.047,0.15,0.14,0.2051828453
2019-08-18 18:30:00,1.00024,0.026320000000000003,1.0005862282,0.09024,0.026320000000000003,0.094,0.91,0.0,0.91,0.20824,0.14532,0.2539326682,0.018240000000000003,0.00532,0.019,0.19,0.14,0.2360084744
2019-08-18 19:00:00,1.02336,0.01848,1.0235268438,0.06336,0.01848,0.066,0.96,0.0,0.96,0.21056000000000002,0.14308,0.2545729758,0.010560000000000002,0.0030800000000000003,0.011,0.2,0.14,0.2441311123
2019-08-18 19:30:00,0.97008,0.020440000000000003,0.9702953159000001,0.07008,0.020440000000000003,0.073,0.9,0.0,0.9,0.2048,0.1414,0.2488714528,0.0048000000000000004,0.0014,0.005,0.2,0.14,0.2441311123
2019-08-18 20:00:00,0.9643200000000001,0.018760000000000002,0.9645024624,0.06432,0.018760000000000002,0.067,0.9,0.0,0.9,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-08-18 20:30:00,0.9347200000000001,0.015960000000000002,0.9348562456,0.054720000000000005,0.015960000000000002,0.057,0.88,0.0,0.88,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-18 21:00:00,0.9181600000000001,0.019880000000000002,0.9183751957,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.85,0.0,0.85,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-18 21:30:00,0.91432,0.018760000000000002,0.9145124384000001,0.06432,0.018760000000000002,0.067,0.85,0.0,0.85,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-18 22:00:00,0.84704,0.013720000000000001,0.8471511081,0.047040000000000005,0.013720000000000001,0.049,0.8,0.0,0.8,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-18 22:30:00,0.81008,0.020440000000000003,0.8103378308,0.07008,0.020440000000000003,0.073,0.74,0.0,0.74,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-18 23:00:00,0.7096800000000001,0.02324,0.71006042,0.07968,0.02324,0.083,0.63,0.0,0.63,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-18 23:30:00,0.6381600000000001,0.019880000000000002,0.6384695764,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-19 00:00:00,0.58104,0.020720000000000002,0.5814093223,0.07104,0.020720000000000002,0.074,0.51,0.0,0.51,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-08-19 00:30:00,0.5399200000000001,0.014560000000000002,0.5401162838,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.49,0.0,0.49,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-19 01:00:00,0.51304,0.00672,0.5130840087,0.02304,0.00672,0.024,0.49,0.0,0.49,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-08-19 01:30:00,0.49192,0.0005600000000000001,0.49192031880000003,0.0019200000000000003,0.0005600000000000001,0.002,0.49,0.0,0.49,-0.16,0.15,0.219317122,0.0,0.0,0.0,-0.16,0.15,0.219317122
2019-08-19 02:00:00,0.50248,0.0036400000000000004,0.502493184,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.49,0.0,0.49,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-08-19 02:30:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-19 03:00:00,0.51192,0.0005600000000000001,0.5119203063000001,0.0019200000000000003,0.0005600000000000001,0.002,0.51,0.0,0.51,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-08-19 03:30:00,0.5167200000000001,0.0019600000000000004,0.5167237173,0.00672,0.0019600000000000004,0.007,0.51,0.0,0.51,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-19 04:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-19 04:30:00,0.50248,0.0036400000000000004,0.502493184,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.49,0.0,0.49,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-19 05:00:00,0.5244,0.004200000000000001,0.524416819,0.014400000000000001,0.004200000000000001,0.015,0.51,0.0,0.51,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-08-19 05:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-19 06:00:00,0.61192,-0.15944000000000003,0.6323505357,0.0019200000000000003,0.0005600000000000001,0.002,0.61,-0.16,0.630634601,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-19 06:30:00,0.81288,-0.12916,0.8230772746,0.00288,0.00084,0.003,0.81,-0.13,0.8203657721000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-19 07:00:00,0.9,-0.21,0.924175308,0.0,0.0,0.0,0.9,-0.21,0.924175308,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-19 07:30:00,0.9628800000000001,-0.12916,0.9715040916000001,0.00288,0.00084,0.003,0.96,-0.13,0.9687620967,0.18,0.18,0.2545584412,0.0,0.0,0.0,0.18,0.18,0.2545584412
2019-08-19 08:00:00,1.03576,-0.18832000000000002,1.0527408038,0.00576,0.00168,0.006,1.03,-0.19,1.0473776778,0.18,0.18,0.2545584412,0.0,0.0,0.0,0.18,0.18,0.2545584412
2019-08-19 08:30:00,1.06632,-0.13524,1.0748619446,0.01632,0.00476,0.017,1.05,-0.14,1.0592922165,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-08-19 09:00:00,1.11304,-0.13328,1.120991347,0.02304,0.00672,0.024,1.09,-0.14,1.0989540482,0.15,0.26,0.30016662040000003,0.0,0.0,0.0,0.15,0.26,0.30016662040000003
2019-08-19 09:30:00,1.1244,-0.1458,1.1338134767,0.014400000000000001,0.004200000000000001,0.015,1.11,-0.15,1.1200892822,0.15,0.29,0.3264965543,0.0,0.0,0.0,0.15,0.29,0.3264965543
2019-08-19 10:00:00,1.00824,-0.12468000000000001,1.0159197803,0.018240000000000003,0.00532,0.019,0.99,-0.13,0.9984988733000001,0.13,0.24,0.2729468813,0.0,0.0,0.0,0.13,0.24,0.2729468813
2019-08-19 10:30:00,0.9524,-0.11180000000000001,0.9589395184,0.062400000000000004,0.0182,0.065,0.89,-0.13,0.8994442729000001,-0.15616000000000002,0.23112000000000002,0.2789308158,0.0038400000000000005,0.0011200000000000001,0.004,-0.16,0.23,0.28017851450000003
2019-08-19 11:00:00,1.03816,-0.11012000000000001,1.0439840037,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.97,-0.13,0.9786725704,-0.14808000000000002,0.20056000000000002,0.2493030285,0.0019200000000000003,0.0005600000000000001,0.002,-0.15,0.2,0.25
2019-08-19 11:30:00,1.03048,-0.11236000000000002,1.0365875747,0.060480000000000006,0.017640000000000003,0.063,0.97,-0.13,0.9786725704,-0.21424,0.20168000000000003,0.2942339205,0.00576,0.00168,0.006,-0.22,0.2,0.2973213749
2019-08-19 12:00:00,1.00216,-0.10312,1.007451438,0.09216,0.02688,0.096,0.91,-0.13,0.9192388155000001,-0.17808000000000002,0.23056000000000001,0.2913252478,0.0019200000000000003,0.0005600000000000001,0.002,-0.18,0.23,0.2920616373
2019-08-19 12:30:00,1.06528,-0.11096,1.0710432297999999,0.06528,0.01904,0.068,1.0,-0.13,1.0084145973,-0.1652,0.2214,0.276240837,0.0048000000000000004,0.0014,0.005,-0.17,0.22,0.2780287755
2019-08-19 13:00:00,0.9740800000000001,-0.10256000000000001,0.9794643434,0.09408000000000001,0.027440000000000003,0.098,0.88,-0.13,0.8895504483000001,-0.17424,0.19168000000000002,0.2590382211,0.00576,0.00168,0.006,-0.18,0.19,0.2617250466
2019-08-19 13:30:00,0.9144800000000001,-0.10536000000000001,0.9205294129,0.08448000000000001,0.024640000000000002,0.088,0.8300000000000001,-0.13,0.8401190392000001,-0.17328000000000002,0.22196000000000002,0.2815887072,0.00672,0.0019600000000000004,0.007,-0.18,0.22,0.2842534081
2019-08-19 14:00:00,0.9021600000000001,-0.10312,0.9080343606,0.09216,0.02688,0.096,0.81,-0.13,0.8203657721000001,-0.20328000000000002,0.21196,0.2936831626,0.00672,0.0019600000000000004,0.007,-0.21,0.21,0.29698484810000003
2019-08-19 14:30:00,0.9279200000000001,-0.10144,0.9334482310000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.8300000000000001,-0.13,0.8401190392000001,-0.17616,0.21112000000000003,0.2749618155,0.0038400000000000005,0.0011200000000000001,0.004,-0.18,0.21,0.2765863337
2019-08-19 15:00:00,0.8961600000000001,0.03388,0.8968002007,0.11616000000000001,0.03388,0.121,0.78,0.0,0.78,-0.14712,0.22084,0.26535749470000003,0.00288,0.00084,0.003,-0.15,0.22,0.26627053910000004
2019-08-19 15:30:00,0.8817600000000001,-0.10032,0.8874484774,0.10176,0.02968,0.106,0.78,-0.13,0.7907591289,-0.17808000000000002,0.22056,0.28347698320000003,0.0019200000000000003,0.0005600000000000001,0.002,-0.18,0.22,0.2842534081
2019-08-19 16:00:00,0.8765600000000001,-0.09892000000000001,0.8821239142,0.10656,0.031080000000000003,0.111,0.77,-0.13,0.7808969202,-0.14,0.22,0.2607680962,0.0,0.0,0.0,-0.14,0.22,0.2607680962
2019-08-19 16:30:00,0.9427200000000001,0.029960000000000004,0.9431959499,0.10272,0.029960000000000004,0.107,0.84,0.0,0.84,-0.13464,0.17448000000000002,0.2203887474,0.015360000000000002,0.0044800000000000005,0.016,-0.15,0.17,0.226715681
2019-08-19 17:00:00,0.97984,0.029120000000000004,0.9802726151000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.88,0.0,0.88,-0.1212,0.1384,0.18396738840000001,0.028800000000000003,0.008400000000000001,0.03,-0.15,0.13,0.1984943324
2019-08-19 17:30:00,1.01392,0.021560000000000003,1.0141492001,0.07392,0.021560000000000003,0.077,0.9400000000000001,0.0,0.9400000000000001,0.13496000000000002,0.13728,0.19250974,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.11,0.13,0.17029386370000002
2019-08-19 18:00:00,1.07008,0.020440000000000003,1.0702751983,0.07008,0.020440000000000003,0.073,1.0,0.0,1.0,0.17344,0.13392,0.21912553480000002,0.01344,0.003920000000000001,0.014,0.16,0.13,0.20615528130000002
2019-08-19 18:30:00,1.13952,0.01736,1.1396522277,0.05952,0.01736,0.062,1.08,0.0,1.08,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-08-19 19:00:00,1.1736,0.0098,1.1736409161,0.033600000000000005,0.0098,0.035,1.1400000000000001,0.0,1.1400000000000001,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-08-19 19:30:00,1.19456,0.01008,1.194602528,0.03456,0.01008,0.036000000000000004,1.16,0.0,1.16,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-08-19 20:00:00,1.0992,0.0056,1.0992142648,0.019200000000000002,0.0056,0.02,1.08,0.0,1.08,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-08-19 20:30:00,1.0496,0.0028,1.0496037347,0.009600000000000001,0.0028,0.01,1.04,0.0,1.04,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-08-19 21:00:00,1.03536,0.0044800000000000005,1.0353696924,0.015360000000000002,0.0044800000000000005,0.016,1.02,0.0,1.02,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-08-19 21:30:00,1.00768,0.0022400000000000002,1.0076824897,0.007680000000000001,0.0022400000000000002,0.008,1.0,0.0,1.0,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-08-19 22:00:00,0.9048,0.0014,0.9048010831000001,0.0048000000000000004,0.0014,0.005,0.9,0.0,0.9,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-08-19 22:30:00,0.8334400000000001,0.003920000000000001,0.8334492186,0.01344,0.003920000000000001,0.014,0.8200000000000001,0.0,0.8200000000000001,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-08-19 23:00:00,0.73536,0.0044800000000000005,0.7353736465,0.015360000000000002,0.0044800000000000005,0.016,0.72,0.0,0.72,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-19 23:30:00,0.66864,0.00252,0.6686447487,0.00864,0.00252,0.009000000000000001,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-20 00:00:00,0.6011200000000001,0.0061600000000000005,0.6011515616,0.021120000000000003,0.0061600000000000005,0.022,0.58,0.0,0.58,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-21 00:30:00,0.56784,0.00812,0.5678980542000001,0.027840000000000004,0.00812,0.029,0.54,0.0,0.54,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-21 01:00:00,0.5501600000000001,0.005880000000000001,0.5501914212,0.02016,0.005880000000000001,0.021,0.53,0.0,0.53,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-21 01:30:00,0.54288,0.00084,0.5428806499000001,0.00288,0.00084,0.003,0.54,0.0,0.54,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-21 02:00:00,0.54288,0.00084,0.5428806499000001,0.00288,0.00084,0.003,0.54,0.0,0.54,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-21 02:30:00,0.5367200000000001,0.0019600000000000004,0.5367235788,0.00672,0.0019600000000000004,0.007,0.53,0.0,0.53,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-21 03:00:00,0.5519200000000001,0.0005600000000000001,0.5519202841,0.0019200000000000003,0.0005600000000000001,0.002,0.55,0.0,0.55,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-21 03:30:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-21 04:00:00,0.56152,0.00336,0.5615300526,0.01152,0.00336,0.012,0.55,0.0,0.55,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-21 04:30:00,0.5822400000000001,0.012320000000000001,0.5823703289000001,0.04224000000000001,0.012320000000000001,0.044,0.54,0.0,0.54,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-21 05:00:00,0.58016,0.005880000000000001,0.5801897965,0.02016,0.005880000000000001,0.021,0.56,0.0,0.56,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-21 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-21 06:00:00,0.6248,0.0014,0.6248015685,0.0048000000000000004,0.0014,0.005,0.62,0.0,0.62,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-21 06:30:00,0.85096,-0.16972,0.8677198857,0.0009600000000000001,0.00028000000000000003,0.001,0.85,-0.17,0.8668333173,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-21 07:00:00,0.9500000000000001,-0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,-0.13,0.9588534820000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-21 07:30:00,1.02672,-0.12804000000000001,1.0346729918,0.00672,0.0019600000000000004,0.007,1.02,-0.13,1.0282509421,0.19,0.19,0.2687005769,0.0,0.0,0.0,0.19,0.19,0.2687005769
2019-08-21 08:00:00,1.0288,-0.1216,1.0359613892,0.028800000000000003,0.008400000000000001,0.03,1.0,-0.13,1.0084145973,0.24,0.23,0.33241540280000004,0.0,0.0,0.0,0.24,0.23,0.33241540280000004
2019-08-21 08:30:00,1.09976,-0.15132,1.1101215249,0.02976,0.00868,0.031,1.07,-0.16,1.081896483,0.19,0.23,0.2983286778,0.0,0.0,0.0,0.19,0.23,0.2983286778
2019-08-21 09:00:00,1.10072,-0.13104000000000002,1.1084926703,0.030720000000000004,0.008960000000000001,0.032,1.07,-0.14,1.0791200119,0.16,0.27,0.31384709650000003,0.0,0.0,0.0,0.16,0.27,0.31384709650000003
2019-08-21 09:30:00,1.06168,-0.13076000000000002,1.0697021081,0.03168,0.00924,0.033,1.03,-0.14,1.0394710193,0.13,0.27,0.2996664813,0.0,0.0,0.0,0.13,0.27,0.2996664813
2019-08-21 10:00:00,1.01376,-0.12432000000000001,1.0213543949,0.05376,0.015680000000000003,0.056,0.96,-0.14,0.9701546269,0.13,0.29,0.3178049716,0.0,0.0,0.0,0.13,0.29,0.3178049716
2019-08-21 10:30:00,0.9796800000000001,-0.13676000000000002,0.9891795590000001,0.07968,0.02324,0.083,0.9,-0.16,0.9141115906,0.13,0.29,0.3178049716,0.0,0.0,0.0,0.13,0.29,0.3178049716
2019-08-21 11:00:00,0.9573600000000001,-0.10452,0.9630485969,0.08736000000000001,0.025480000000000003,0.091,0.87,-0.13,0.8796590248,-0.15,0.27,0.3088689042,0.0,0.0,0.0,-0.15,0.27,0.3088689042
2019-08-21 11:30:00,0.982,-0.109,0.98803087,0.07200000000000001,0.021,0.075,0.91,-0.13,0.9192388155000001,-0.15,0.30000000000000004,0.3354101966,0.0,0.0,0.0,-0.15,0.30000000000000004,0.3354101966
2019-08-21 12:00:00,0.9916,-0.1062,0.9972707757,0.0816,0.0238,0.085,0.91,-0.13,0.9192388155000001,-0.14712,0.30084000000000005,0.334886548,0.00288,0.00084,0.003,-0.15,0.30000000000000004,0.3354101966
2019-08-21 12:30:00,1.00816,-0.11012000000000001,1.0141562996,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9400000000000001,-0.13,0.9489467846,-0.05808000000000001,0.29056000000000004,0.29630794790000003,0.0019200000000000003,0.0005600000000000001,0.002,-0.06,0.29,0.2961418579
2019-08-21 13:00:00,1.0528,-0.11460000000000001,1.0590188856,0.0528,0.0154,0.055,1.0,-0.13,1.0084145973,0.16,0.29,0.3312099032,0.0,0.0,0.0,0.16,0.29,0.3312099032
2019-08-21 13:30:00,0.9493600000000001,-0.11852000000000001,0.9567295334,0.039360000000000006,0.01148,0.041,0.91,-0.13,0.9192388155000001,0.010960000000000001,0.26028,0.2605106524,0.0009600000000000001,0.00028000000000000003,0.001,0.01,0.26,0.2601922366
2019-08-21 14:00:00,0.96664,-0.11348000000000001,0.9732782747000001,0.05664,0.01652,0.059000000000000004,0.91,-0.13,0.9192388155000001,0.13,0.25,0.2817800561,0.0,0.0,0.0,0.13,0.25,0.2817800561
2019-08-21 14:30:00,0.96928,-0.12396000000000001,0.9771743959,0.08928000000000001,0.02604,0.093,0.88,-0.15,0.8926925563,-0.06904,0.23028,0.2404067387,0.0009600000000000001,0.00028000000000000003,0.001,-0.07,0.23,0.24041630560000002
2019-08-21 15:00:00,0.9391200000000001,-0.10984000000000001,0.9455216550000001,0.06912,0.02016,0.07200000000000001,0.87,-0.13,0.8796590248,-0.03,0.26,0.2617250466,0.0,0.0,0.0,-0.03,0.26,0.2617250466
2019-08-21 15:30:00,0.9439200000000001,-0.10844000000000001,0.9501285176,0.07392,0.021560000000000003,0.077,0.87,-0.13,0.8796590248,0.06096000000000001,0.26028,0.2673233996,0.0009600000000000001,0.00028000000000000003,0.001,0.06,0.26,0.2668332813
2019-08-21 16:00:00,0.9668800000000001,-0.12216,0.9745665703,0.02688,0.007840000000000001,0.028,0.9400000000000001,-0.13,0.9489467846,0.18,0.27,0.3244996148,0.0,0.0,0.0,0.18,0.27,0.3244996148
2019-08-21 16:30:00,1.044,-0.123,1.051220719,0.024,0.007,0.025,1.02,-0.13,1.0282509421,0.14,0.18,0.22803508500000003,0.0,0.0,0.0,0.14,0.18,0.22803508500000003
2019-08-21 17:00:00,1.094,0.007,1.0940223947,0.024,0.007,0.025,1.07,0.0,1.07,0.14,0.16,0.2126029163,0.0,0.0,0.0,0.14,0.16,0.2126029163
2019-08-21 17:30:00,1.03496,0.007280000000000001,1.0349856038,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.01,0.0,1.01,0.16288000000000002,0.16084,0.2289091523,0.00288,0.00084,0.003,0.16,0.16,0.22627417
2019-08-21 18:00:00,1.11224,0.012320000000000001,1.1123082307,0.04224000000000001,0.012320000000000001,0.044,1.07,0.0,1.07,0.19,0.16,0.248394847,0.0,0.0,0.0,0.19,0.16,0.248394847
2019-08-21 18:30:00,1.1384,-0.1188,1.1445820198,0.038400000000000004,0.0112,0.04,1.1,-0.13,1.107655181,0.24,0.16,0.28844410200000004,0.0,0.0,0.0,0.24,0.16,0.28844410200000004
2019-08-21 19:00:00,1.18456,0.01008,1.184602887,0.03456,0.01008,0.036000000000000004,1.15,0.0,1.15,0.31,0.16,0.3488552709,0.0,0.0,0.0,0.31,0.16,0.3488552709
2019-08-21 19:30:00,1.15496,-0.12272000000000001,1.1614614931,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.13,-0.13,1.1374532957,0.27,0.16,0.31384709650000003,0.0,0.0,0.0,0.27,0.16,0.31384709650000003
2019-08-21 20:00:00,1.13976,0.00868,1.1397930514,0.02976,0.00868,0.031,1.11,0.0,1.11,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-08-21 20:30:00,1.15824,0.00532,1.1582522178,0.018240000000000003,0.00532,0.019,1.1400000000000001,0.0,1.1400000000000001,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-08-21 21:00:00,1.09672,0.0019600000000000004,1.0967217514,0.00672,0.0019600000000000004,0.007,1.09,0.0,1.09,0.25,0.16,0.29681644160000004,0.0,0.0,0.0,0.25,0.16,0.29681644160000004
2019-08-21 21:30:00,1.00192,0.0005600000000000001,1.0019201565,0.0019200000000000003,0.0005600000000000001,0.002,1.0,0.0,1.0,0.24,0.16,0.28844410200000004,0.0,0.0,0.0,0.24,0.16,0.28844410200000004
2019-08-21 22:00:00,0.89768,0.0022400000000000002,0.8976827948,0.007680000000000001,0.0022400000000000002,0.008,0.89,0.0,0.89,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-08-21 22:30:00,0.8396,0.0028,0.8396046689000001,0.009600000000000001,0.0028,0.01,0.8300000000000001,0.0,0.8300000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-08-21 23:00:00,0.7544000000000001,0.004200000000000001,0.7544116913000001,0.014400000000000001,0.004200000000000001,0.015,0.74,0.0,0.74,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-08-21 23:30:00,0.6924800000000001,0.0036400000000000004,0.6924895667000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.68,0.0,0.68,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-22 00:00:00,0.6044,0.004200000000000001,0.6044145928,0.014400000000000001,0.004200000000000001,0.015,0.59,0.0,0.59,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-22 00:30:00,0.58728,0.00504,0.5873016261,0.01728,0.00504,0.018000000000000002,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-22 01:00:00,0.5592,0.0056,0.5592280394,0.019200000000000002,0.0056,0.02,0.54,0.0,0.54,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-22 01:30:00,0.55152,0.00336,0.5515302349,0.01152,0.00336,0.012,0.54,0.0,0.54,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-22 02:00:00,0.53824,0.00532,0.538266291,0.018240000000000003,0.00532,0.019,0.52,0.0,0.52,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-22 02:30:00,0.5372800000000001,0.00504,0.5373036386,0.01728,0.00504,0.018000000000000002,0.52,0.0,0.52,-0.14,0.15,0.2051828453,0.0,0.0,0.0,-0.14,0.15,0.2051828453
2019-08-22 03:00:00,0.53768,0.0022400000000000002,0.5376846660000001,0.007680000000000001,0.0022400000000000002,0.008,0.53,0.0,0.53,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-22 03:30:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-22 04:00:00,0.54288,0.00084,0.5428806499000001,0.00288,0.00084,0.003,0.54,0.0,0.54,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-22 04:30:00,0.5367200000000001,0.0019600000000000004,0.5367235788,0.00672,0.0019600000000000004,0.007,0.53,0.0,0.53,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-22 05:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-22 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-22 06:00:00,0.6509600000000001,0.00028000000000000003,0.6509600602000001,0.0009600000000000001,0.00028000000000000003,0.001,0.65,0.0,0.65,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-22 06:30:00,0.8328800000000001,-0.18916000000000002,0.8540905104000001,0.00288,0.00084,0.003,0.8300000000000001,-0.19,0.8514693183,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-22 07:00:00,0.9009600000000001,-0.12972,0.9102506248000001,0.0009600000000000001,0.00028000000000000003,0.001,0.9,-0.13,0.9093404203000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-08-22 07:30:00,0.9786400000000001,-0.16748000000000002,0.9928674635,0.00864,0.00252,0.009000000000000001,0.97,-0.17,0.9847842403,0.22,0.2,0.2973213749,0.0,0.0,0.0,0.22,0.2,0.2973213749
2019-08-22 08:00:00,1.034,-0.133,1.042518585,0.024,0.007,0.025,1.01,-0.14,1.019656805,0.25,0.25,0.3535533906,0.0,0.0,0.0,0.25,0.25,0.3535533906
2019-08-22 08:30:00,1.10264,-0.13048,1.1103332833,0.03264,0.00952,0.034,1.07,-0.14,1.0791200119,0.24,0.25,0.34655446900000003,0.0,0.0,0.0,0.24,0.25,0.34655446900000003
2019-08-22 09:00:00,1.14496,-0.13272,1.1526265656999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.12,-0.14,1.1287160848,0.25,0.26,0.3606937759,0.0,0.0,0.0,0.25,0.26,0.3606937759
2019-08-22 09:30:00,1.1848,-0.1386,1.1928792898,0.0048000000000000004,0.0014,0.005,1.18,-0.14,1.1882760622,0.22,0.28,0.3560898763,0.0,0.0,0.0,0.22,0.28,0.3560898763
2019-08-22 10:00:00,1.15152,-0.13664,1.1595985512,0.01152,0.00336,0.012,1.1400000000000001,-0.14,1.1485643212,0.16,0.28,0.3224903099,0.0,0.0,0.0,0.16,0.28,0.3224903099
2019-08-22 10:30:00,1.0183200000000001,-0.11424000000000001,1.0247079584,0.08832000000000001,0.02576,0.092,0.93,-0.14,0.9404786016000001,-0.14,0.28,0.31304951680000004,0.0,0.0,0.0,-0.14,0.28,0.31304951680000004
2019-08-22 11:00:00,1.15064,-0.12648,1.1575705594,0.08064,0.023520000000000003,0.084,1.07,-0.15,1.0804628638,0.14,0.28,0.31304951680000004,0.0,0.0,0.0,0.14,0.28,0.31304951680000004
2019-08-22 11:30:00,1.10432,-0.11124,1.1099085548,0.06432,0.018760000000000002,0.067,1.04,-0.13,1.0480935073,0.14,0.26,0.2952964612,0.0,0.0,0.0,0.14,0.26,0.2952964612
2019-08-22 12:00:00,1.1072,-0.11040000000000001,1.1126904331,0.06720000000000001,0.0196,0.07,1.04,-0.13,1.0480935073,0.14,0.28,0.31304951680000004,0.0,0.0,0.0,0.14,0.28,0.31304951680000004
2019-08-22 12:30:00,1.09856,-0.11292,1.1043482241,0.05856000000000001,0.01708,0.061,1.04,-0.13,1.0480935073,0.16,0.28,0.3224903099,0.0,0.0,0.0,0.16,0.28,0.3224903099
2019-08-22 13:00:00,1.08296,-0.12872,1.0905829634,0.07296000000000001,0.02128,0.076,1.01,-0.15,1.0210778619,0.14,0.27,0.3041381265,0.0,0.0,0.0,0.14,0.27,0.3041381265
2019-08-22 13:30:00,1.08472,-0.10404000000000001,1.0896980316,0.054720000000000005,0.015960000000000002,0.057,1.03,-0.12,1.0369667304,0.16,0.25,0.29681644160000004,0.0,0.0,0.0,0.16,0.25,0.29681644160000004
2019-08-22 14:00:00,1.06176,-0.12032000000000001,1.0685556607,0.10176,0.02968,0.106,0.96,-0.15,0.9716480844000001,0.16096000000000002,0.27028,0.31457813020000003,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.27,0.31384709650000003
2019-08-22 14:30:00,1.04656,-0.11892000000000001,1.0532947356,0.10656,0.031080000000000003,0.111,0.9400000000000001,-0.15,0.9518928511,-0.06712,0.25084,0.25966478390000003,0.00288,0.00084,0.003,-0.07,0.25,0.2596150997
2019-08-22 15:00:00,0.9912000000000001,-0.1034,0.9965786472,0.0912,0.026600000000000002,0.095,0.9,-0.13,0.9093404203000001,0.06,0.25,0.2570992026,0.0,0.0,0.0,0.06,0.25,0.2570992026
2019-08-22 15:30:00,0.9864,-0.1048,0.9919516117,0.0864,0.0252,0.09,0.9,-0.13,0.9093404203000001,0.13,0.25,0.2817800561,0.0,0.0,0.0,0.13,0.25,0.2817800561
2019-08-22 16:00:00,0.9579200000000001,-0.12144,0.9655870753,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.86,-0.15,0.8729833904000001,0.16,0.30000000000000004,0.34,0.0,0.0,0.0,0.16,0.30000000000000004,0.34
2019-08-22 16:30:00,1.0183200000000001,-0.10424000000000001,1.0236413434,0.08832000000000001,0.02576,0.092,0.93,-0.13,0.9390420651,0.15192,0.20056000000000002,0.2516028617,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.2,0.25
2019-08-22 17:00:00,1.06008,0.020440000000000003,1.0602770393,0.07008,0.020440000000000003,0.073,0.99,0.0,0.99,0.17536000000000002,0.19448000000000001,0.2618656144,0.015360000000000002,0.0044800000000000005,0.016,0.16,0.19,0.248394847
2019-08-22 17:30:00,1.06688,0.007840000000000001,1.0669088058,0.02688,0.007840000000000001,0.028,1.04,0.0,1.04,0.24248000000000003,0.19364,0.3103111342,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.23,0.19,0.2983286778
2019-08-22 18:00:00,1.12512,0.013160000000000002,1.1251969605,0.04512,0.013160000000000002,0.047,1.08,0.0,1.08,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2019-08-22 18:30:00,1.1628,0.0154,1.1629019735,0.0528,0.0154,0.055,1.11,0.0,1.11,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2019-08-22 19:00:00,1.21128,0.01204,1.2113398367000001,0.041280000000000004,0.01204,0.043000000000000003,1.17,0.0,1.17,0.27,0.17,0.31906112270000003,0.0,0.0,0.0,0.27,0.17,0.31906112270000003
2019-08-22 19:30:00,1.13336,0.01848,1.1335106528,0.06336,0.01848,0.066,1.07,0.0,1.07,0.32,0.17,0.36235341860000003,0.0,0.0,0.0,0.32,0.17,0.36235341860000003
2019-08-22 20:00:00,1.13608,0.01344,1.1361594958,0.04608,0.01344,0.048,1.09,0.0,1.09,0.32,0.16,0.3577708764,0.0,0.0,0.0,0.32,0.16,0.3577708764
2019-08-22 20:30:00,1.12168,0.00924,1.1217180573,0.03168,0.00924,0.033,1.09,0.0,1.09,0.29,0.16,0.3312099032,0.0,0.0,0.0,0.29,0.16,0.3312099032
2019-08-22 21:00:00,1.07112,0.0061600000000000005,1.0711377129,0.021120000000000003,0.0061600000000000005,0.022,1.05,0.0,1.05,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-08-22 21:30:00,1.03056,0.0030800000000000003,1.0305646025,0.010560000000000002,0.0030800000000000003,0.011,1.02,0.0,1.02,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-08-22 22:00:00,0.9601600000000001,0.005880000000000001,0.9601780043,0.02016,0.005880000000000001,0.021,0.9400000000000001,0.0,0.9400000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-22 22:30:00,0.87016,0.005880000000000001,0.8701798665,0.02016,0.005880000000000001,0.021,0.85,0.0,0.85,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-22 23:00:00,0.77344,0.003920000000000001,0.7734499337,0.01344,0.003920000000000001,0.014,0.76,0.0,0.76,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-22 23:30:00,0.69728,0.00504,0.6972982145000001,0.01728,0.00504,0.018000000000000002,0.68,0.0,0.68,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-23 00:00:00,0.60304,0.00672,0.6030774411000001,0.02304,0.00672,0.024,0.58,0.0,0.58,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-23 00:30:00,0.57304,0.00672,0.5730794011,0.02304,0.00672,0.024,0.55,0.0,0.55,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-23 01:00:00,0.5611200000000001,0.0061600000000000005,0.5611538114,0.021120000000000003,0.0061600000000000005,0.022,0.54,0.0,0.54,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-23 01:30:00,0.5496,0.0028,0.5496071324,0.009600000000000001,0.0028,0.01,0.54,0.0,0.54,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-23 02:00:00,0.54096,0.00028000000000000003,0.5409600725,0.0009600000000000001,0.00028000000000000003,0.001,0.54,0.0,0.54,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-23 02:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-23 03:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-23 03:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-23 04:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-23 04:30:00,0.52192,0.0005600000000000001,0.5219203004,0.0019200000000000003,0.0005600000000000001,0.002,0.52,0.0,0.52,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-08-23 05:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-23 05:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-23 06:00:00,0.64,-0.22,0.6767569726,0.0,0.0,0.0,0.64,-0.22,0.6767569726,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-23 06:30:00,0.85,-0.13,0.8598837131,0.0,0.0,0.0,0.85,-0.13,0.8598837131,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-23 07:00:00,0.89192,-0.12944,0.9012635575,0.0019200000000000003,0.0005600000000000001,0.002,0.89,-0.13,0.8994442729000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-23 07:30:00,1.0044,-0.1258,1.0122474994,0.014400000000000001,0.004200000000000001,0.015,0.99,-0.13,0.9984988733000001,0.15,0.18,0.2343074903,0.0,0.0,0.0,0.15,0.18,0.2343074903
2019-08-23 08:00:00,1.10496,-0.14272,1.11413895,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.08,-0.15,1.0903669107,0.2,0.24,0.312409987,0.0,0.0,0.0,0.2,0.24,0.312409987
2019-08-23 08:30:00,1.1084,-0.1388,1.1170568473,0.038400000000000004,0.0112,0.04,1.07,-0.15,1.0804628638,0.2,0.27,0.3360059523,0.0,0.0,0.0,0.2,0.27,0.3360059523
2019-08-23 09:00:00,1.10248,-0.12636,1.1096977066,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.09,-0.13,1.09772492,0.23,0.27,0.354682957,0.0,0.0,0.0,0.23,0.27,0.354682957
2019-08-23 09:30:00,1.10056,-0.12692,1.1078542323,0.010560000000000002,0.0030800000000000003,0.011,1.09,-0.13,1.09772492,0.2,0.28,0.34409301070000003,0.0,0.0,0.0,0.2,0.28,0.34409301070000003
2019-08-23 10:00:00,1.10016,-0.12412000000000001,1.1071394673,0.02016,0.005880000000000001,0.021,1.08,-0.13,1.0877959367,0.16,0.28,0.3224903099,0.0,0.0,0.0,0.16,0.28,0.3224903099
2019-08-23 10:30:00,1.04032,-0.11824000000000001,1.0470178604,0.04032,0.011760000000000001,0.042,1.0,-0.13,1.0084145973,0.16,0.28,0.3224903099,0.0,0.0,0.0,0.16,0.28,0.3224903099
2019-08-23 11:00:00,1.0964800000000001,-0.13936,1.1053006831,0.036480000000000005,0.01064,0.038,1.06,-0.15,1.0705606008,0.16,0.29,0.3312099032,0.0,0.0,0.0,0.16,0.29,0.3312099032
2019-08-23 11:30:00,1.0936,-0.1202,1.1001858934,0.033600000000000005,0.0098,0.035,1.06,-0.13,1.067941946,0.15,0.27,0.3088689042,0.0,0.0,0.0,0.15,0.27,0.3088689042
2019-08-23 12:00:00,1.03048,-0.11236000000000002,1.0365875747,0.060480000000000006,0.017640000000000003,0.063,0.97,-0.13,0.9786725704,-0.15904000000000001,0.27028,0.3136000638,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.27,0.31384709650000003
2019-08-23 12:30:00,1.038,-0.116,1.0444615838,0.048,0.014,0.05,0.99,-0.13,0.9984988733000001,-0.15136000000000002,0.18252000000000002,0.2371147402,0.00864,0.00252,0.009000000000000001,-0.16,0.18,0.24083189160000001
2019-08-23 13:00:00,1.00416,-0.11712000000000002,1.0109670618,0.044160000000000005,0.01288,0.046,0.96,-0.13,0.9687620967,0.01768,0.16224000000000002,0.1632004902,0.007680000000000001,0.0022400000000000002,0.008,0.01,0.16,0.1603121954
2019-08-23 13:30:00,0.9412800000000001,-0.15796000000000002,0.9544419312,0.041280000000000004,0.01204,0.043000000000000003,0.9,-0.17,0.9159148432,-0.122,0.17400000000000002,0.2125088233,0.048,0.014,0.05,-0.17,0.16,0.2334523506
2019-08-23 14:00:00,0.9614400000000001,-0.12208000000000001,0.9691596360000001,0.06144000000000001,0.017920000000000002,0.064,0.9,-0.14,0.9108238029,-0.12968000000000002,0.15176,0.1996196383,0.04032,0.011760000000000001,0.042,-0.17,0.14,0.22022715550000002
2019-08-23 14:30:00,0.8764000000000001,-0.1148,0.8838868706,0.0864,0.0252,0.09,0.79,-0.14,0.8023091673,-0.17704,0.16128,0.2394877867,0.07296000000000001,0.02128,0.076,-0.25,0.14,0.2865309756
2019-08-23 15:00:00,0.78488,-0.11816000000000002,0.7937243854,0.07488,0.021840000000000002,0.078,0.71,-0.14,0.7236711961000001,-0.20128000000000001,0.17296,0.2653842497,0.07872000000000001,0.02296,0.082,-0.28,0.15,0.3176476035
2019-08-23 15:30:00,0.8572000000000001,-0.12040000000000001,0.8656142328,0.06720000000000001,0.0196,0.07,0.79,-0.14,0.8023091673,-0.18896000000000002,0.17072,0.2546589877,0.07104,0.020720000000000002,0.074,-0.26,0.15,0.30016662040000003
2019-08-23 16:00:00,0.8291200000000001,-0.11984000000000002,0.8377359966,0.06912,0.02016,0.07200000000000001,0.76,-0.14,0.7727871635,-0.17472000000000001,0.16904000000000002,0.2431082064,0.06528,0.01904,0.068,-0.24,0.15,0.283019434
2019-08-23 16:30:00,0.8591200000000001,-0.11984000000000002,0.867438067,0.06912,0.02016,0.07200000000000001,0.79,-0.14,0.8023091673,-0.1328,0.1696,0.2154065923,0.06720000000000001,0.0196,0.07,-0.2,0.15,0.25
2019-08-23 17:00:00,0.8724000000000001,0.0182,0.8725898235,0.062400000000000004,0.0182,0.065,0.81,0.0,0.81,-0.08048000000000001,0.16736,0.1857051426,0.05952,0.01736,0.062,-0.14,0.15,0.2051828453
2019-08-23 17:30:00,0.93032,0.011760000000000001,0.9303943250000001,0.04032,0.011760000000000001,0.042,0.89,0.0,0.89,-0.07816000000000001,0.16512000000000002,0.18268442740000002,0.051840000000000004,0.015120000000000001,0.054,-0.13,0.15,0.1984943324
2019-08-23 18:00:00,1.03072,0.008960000000000001,1.0307589437,0.030720000000000004,0.008960000000000001,0.032,1.0,0.0,1.0,0.18552000000000002,0.16036,0.2452203091,0.03552,0.010360000000000001,0.037,0.15,0.15,0.2121320344
2019-08-23 18:30:00,1.09264,0.00952,1.0926814723,0.03264,0.00952,0.034,1.06,0.0,1.06,0.20304000000000003,0.15672000000000003,0.25648859620000003,0.02304,0.00672,0.024,0.18,0.15,0.2343074903
2019-08-23 19:00:00,1.06072,0.008960000000000001,1.0607578423,0.030720000000000004,0.008960000000000001,0.032,1.03,0.0,1.03,0.20864000000000002,0.15252000000000002,0.2584434174,0.00864,0.00252,0.009000000000000001,0.2,0.15,0.25
2019-08-23 19:30:00,1.0492,0.0056,1.0492149446,0.019200000000000002,0.0056,0.02,1.03,0.0,1.03,0.20096000000000003,0.15028000000000002,0.2509362469,0.0009600000000000001,0.00028000000000000003,0.001,0.2,0.15,0.25
2019-08-23 20:00:00,1.0092,0.0056,1.0092155369,0.019200000000000002,0.0056,0.02,0.99,0.0,0.99,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2019-08-23 20:30:00,1.00768,0.0022400000000000002,1.0076824897,0.007680000000000001,0.0022400000000000002,0.008,1.0,0.0,1.0,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-08-23 21:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-08-23 21:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-08-23 22:00:00,0.8838400000000001,0.0011200000000000001,0.8838407096,0.0038400000000000005,0.0011200000000000001,0.004,0.88,0.0,0.88,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-08-23 22:30:00,0.7948000000000001,0.0014,0.794801233,0.0048000000000000004,0.0014,0.005,0.79,0.0,0.79,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-08-23 23:00:00,0.7357600000000001,0.00168,0.735761918,0.00576,0.00168,0.006,0.73,0.0,0.73,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-08-23 23:30:00,0.7034400000000001,0.003920000000000001,0.7034509222,0.01344,0.003920000000000001,0.014,0.6900000000000001,0.0,0.6900000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-24 00:00:00,0.6248,0.0014,0.6248015685,0.0048000000000000004,0.0014,0.005,0.62,0.0,0.62,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-24 00:30:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-24 01:00:00,0.5576800000000001,0.0022400000000000002,0.5576844986,0.007680000000000001,0.0022400000000000002,0.008,0.55,0.0,0.55,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-08-24 01:30:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-24 02:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-08-24 02:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.21,0.15,0.25806975800000004,0.0,0.0,0.0,-0.21,0.15,0.25806975800000004
2019-08-24 03:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2019-08-24 03:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.23,0.14,0.2692582404,0.0,0.0,0.0,-0.23,0.14,0.2692582404
2019-08-24 04:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2019-08-24 04:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-08-24 05:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.25,0.13,0.2817800561,0.0,0.0,0.0,-0.25,0.13,0.2817800561
2019-08-24 05:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.25,0.0,0.25,0.0,0.0,0.0,-0.25,0.0,0.25
2019-08-24 06:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2019-08-24 06:30:00,0.6248,0.0014,0.6248015685,0.0048000000000000004,0.0014,0.005,0.62,0.0,0.62,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-24 07:00:00,0.6515200000000001,0.00336,0.6515286640000001,0.01152,0.00336,0.012,0.64,0.0,0.64,-0.17904,0.13028,0.2214231244,0.0009600000000000001,0.00028000000000000003,0.001,-0.18,0.13,0.2220360331
2019-08-24 07:30:00,0.74304,0.00672,0.743070387,0.02304,0.00672,0.024,0.72,0.0,0.72,-0.13040000000000002,0.0028,0.1304300579,0.009600000000000001,0.0028,0.01,-0.14,0.0,0.14
2019-08-24 08:00:00,0.7588,-0.1716,0.7779614386,0.028800000000000003,0.008400000000000001,0.03,0.73,-0.18,0.7518643495,-0.11120000000000001,0.16840000000000002,0.20180188300000002,0.028800000000000003,0.008400000000000001,0.03,-0.14,0.16,0.2126029163
2019-08-24 08:30:00,0.8482400000000001,0.00532,0.8482566829,0.018240000000000003,0.00532,0.019,0.8300000000000001,0.0,0.8300000000000001,0.007680000000000001,0.14224,0.1424471832,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.14,0.14
2019-08-24 09:00:00,0.8644000000000001,0.004200000000000001,0.8644102035000001,0.014400000000000001,0.004200000000000001,0.015,0.85,0.0,0.85,0.14384000000000002,0.14112000000000002,0.20150632740000002,0.0038400000000000005,0.0011200000000000001,0.004,0.14,0.14,0.1979898987
2019-08-24 09:30:00,0.8644000000000001,-0.1258,0.8735061534,0.014400000000000001,0.004200000000000001,0.015,0.85,-0.13,0.8598837131,0.14824,0.14532,0.20758853530000002,0.018240000000000003,0.00532,0.019,0.13,0.14,0.1910497317
2019-08-24 10:00:00,0.8392000000000001,0.0056,0.8392186843,0.019200000000000002,0.0056,0.02,0.8200000000000001,0.0,0.8200000000000001,-0.10832000000000001,0.14924,0.18440661590000001,0.03168,0.00924,0.033,-0.14,0.14,0.1979898987
2019-08-24 10:30:00,0.79144,-0.15208000000000002,0.8059191026,0.06144000000000001,0.017920000000000002,0.064,0.73,-0.17,0.7495331881,-0.09240000000000001,0.1568,0.182,0.057600000000000005,0.016800000000000002,0.06,-0.15,0.14,0.2051828453
2019-08-24 11:00:00,0.752,0.021,0.7522931609,0.07200000000000001,0.021,0.075,0.68,0.0,0.68,-0.13088000000000002,0.16016000000000002,0.2068352001,0.06912,0.02016,0.07200000000000001,-0.2,0.14,0.2441311123
2019-08-24 11:30:00,0.7024,0.0182,0.7026357520000001,0.062400000000000004,0.0182,0.065,0.64,0.0,0.64,-0.17512000000000003,0.16184,0.2384516723,0.07488,0.021840000000000002,0.078,-0.25,0.14,0.2865309756
2019-08-24 12:00:00,0.66432,0.018760000000000002,0.6645848328,0.06432,0.018760000000000002,0.067,0.6000000000000001,0.0,0.6000000000000001,-0.17032000000000003,0.16324000000000002,0.23591566290000002,0.07968,0.02324,0.083,-0.25,0.14,0.2865309756
2019-08-24 12:30:00,0.6672,0.0196,0.6674878276,0.06720000000000001,0.0196,0.07,0.6000000000000001,0.0,0.6000000000000001,-0.16648000000000002,0.16436,0.2339440104,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.25,0.14,0.2865309756
2019-08-24 13:00:00,0.63392,0.021560000000000003,0.6342865283,0.07392,0.021560000000000003,0.077,0.56,0.0,0.56,-0.1436,0.1952,0.24233035300000003,0.0864,0.0252,0.09,-0.23,0.17,0.28600699290000003
2019-08-24 13:30:00,0.6272,0.0196,0.6275061753,0.06720000000000001,0.0196,0.07,0.56,0.0,0.56,-0.10456000000000001,0.19492,0.2211935804,0.08544,0.02492,0.089,-0.19,0.17,0.2549509757
2019-08-24 14:00:00,0.6116,0.0238,0.6120629053000001,0.0816,0.0238,0.085,0.53,0.0,0.53,-0.13648000000000002,0.19436,0.2374923157,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.22,0.17,0.2780287755
2019-08-24 14:30:00,0.6283200000000001,0.02576,0.6288478353,0.08832000000000001,0.02576,0.092,0.54,0.0,0.54,-0.1584,0.1938,0.2502978226,0.0816,0.0238,0.085,-0.24,0.17,0.2941088234
2019-08-24 15:00:00,0.6174400000000001,0.010920000000000001,0.6175365576,0.03744,0.010920000000000001,0.039,0.58,0.0,0.58,-0.14224,0.21268,0.2558612905,0.07776000000000001,0.022680000000000002,0.081,-0.22,0.19,0.2906888371
2019-08-24 15:30:00,0.6252800000000001,0.01904,0.6255698202000001,0.06528,0.01904,0.068,0.56,0.0,0.56,-0.128,0.211,0.24678938390000002,0.07200000000000001,0.021,0.075,-0.2,0.19,0.2758622845
