Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-24 16:00:00,0.60392,0.021560000000000003,0.6043047245000001,0.07392,0.021560000000000003,0.077,0.53,0.0,0.53,-0.08184000000000001,0.22988000000000003,0.2440135242,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.15,0.21,0.25806975800000004
2019-08-24 16:30:00,0.6581600000000001,0.019880000000000002,0.6584601734000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.59,0.0,0.59,-0.07472000000000001,0.19904000000000002,0.2126029163,0.06528,0.01904,0.068,-0.14,0.18,0.22803508500000003
2019-08-24 17:00:00,0.7124,0.0182,0.7126324438,0.062400000000000004,0.0182,0.065,0.65,0.0,0.65,0.060480000000000006,0.19764,0.2066867195,0.060480000000000006,0.017640000000000003,0.063,0.0,0.18,0.18
2019-08-24 17:30:00,0.7355200000000001,0.010360000000000001,0.7355929581,0.03552,0.010360000000000001,0.037,0.7000000000000001,0.0,0.7000000000000001,0.18992,0.19456,0.2718882123,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.14,0.18,0.22803508500000003
2019-08-24 18:00:00,0.83264,0.00952,0.8326944217000001,0.03264,0.00952,0.034,0.8,0.0,0.8,0.1836,0.1898,0.26407006650000003,0.033600000000000005,0.0098,0.035,0.15,0.18,0.2343074903
2019-08-24 18:30:00,0.90168,0.00924,0.9017273424000001,0.03168,0.00924,0.033,0.87,0.0,0.87,0.1892,0.1656,0.2514358765,0.019200000000000002,0.0056,0.02,0.17,0.16,0.2334523506
2019-08-24 19:00:00,0.8988,0.008400000000000001,0.8988392515,0.028800000000000003,0.008400000000000001,0.03,0.87,0.0,0.87,0.19768000000000002,0.17224,0.26219077020000003,0.007680000000000001,0.0022400000000000002,0.008,0.19,0.17,0.2549509757
2019-08-24 19:30:00,0.9282400000000001,0.00532,0.9282552451,0.018240000000000003,0.00532,0.019,0.91,0.0,0.91,0.16096000000000002,0.19028,0.2492280081,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.19,0.248394847
2019-08-24 20:00:00,0.89824,0.00532,0.8982557542,0.018240000000000003,0.00532,0.019,0.88,0.0,0.88,0.18,0.17,0.2475883681,0.0,0.0,0.0,0.18,0.17,0.2475883681
2019-08-24 20:30:00,0.8972800000000001,0.00504,0.8972941547000001,0.01728,0.00504,0.018000000000000002,0.88,0.0,0.88,0.22,0.19,0.2906888371,0.0,0.0,0.0,0.22,0.19,0.2906888371
2019-08-24 21:00:00,0.8915200000000001,0.00336,0.8915263316,0.01152,0.00336,0.012,0.88,0.0,0.88,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-08-24 21:30:00,0.8867200000000001,0.0019600000000000004,0.8867221662,0.00672,0.0019600000000000004,0.007,0.88,0.0,0.88,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-08-24 22:00:00,0.8176800000000001,0.0022400000000000002,0.8176830682,0.007680000000000001,0.0022400000000000002,0.008,0.81,0.0,0.81,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-08-24 22:30:00,0.7586400000000001,0.00252,0.7586441854,0.00864,0.00252,0.009000000000000001,0.75,0.0,0.75,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-08-24 23:00:00,0.69632,0.00476,0.6963362693,0.01632,0.00476,0.017,0.68,0.0,0.68,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-08-24 23:30:00,0.6292,0.0056,0.62922492,0.019200000000000002,0.0056,0.02,0.61,0.0,0.61,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-25 00:00:00,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-08-25 00:30:00,0.55496,0.007280000000000001,0.5550077477,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.53,0.0,0.53,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-25 01:00:00,0.5201600000000001,0.005880000000000001,0.5201932333,0.02016,0.005880000000000001,0.021,0.5,0.0,0.5,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-25 01:30:00,0.50192,0.0005600000000000001,0.5019203124,0.0019200000000000003,0.0005600000000000001,0.002,0.5,0.0,0.5,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-25 02:00:00,0.50288,0.00084,0.5028807016,0.00288,0.00084,0.003,0.5,0.0,0.5,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-25 02:30:00,0.50576,0.00168,0.5057627902,0.00576,0.00168,0.006,0.5,0.0,0.5,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-25 03:00:00,0.5048,0.0014,0.5048019414,0.0048000000000000004,0.0014,0.005,0.5,0.0,0.5,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-25 03:30:00,0.51576,0.00168,0.5157627361,0.00576,0.00168,0.006,0.51,0.0,0.51,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-08-25 04:00:00,0.49248000000000003,0.0036400000000000004,0.49249345170000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.48,0.0,0.48,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-25 04:30:00,0.4948,0.0014,0.4948019806,0.0048000000000000004,0.0014,0.005,0.49,0.0,0.49,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-25 05:00:00,0.47192000000000006,0.0005600000000000001,0.4719203323,0.0019200000000000003,0.0005600000000000001,0.002,0.47000000000000003,0.0,0.47000000000000003,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-08-25 05:30:00,0.49096000000000006,0.00028000000000000003,0.4909600798,0.0009600000000000001,0.00028000000000000003,0.001,0.49,0.0,0.49,-0.26,0.13,0.2906888371,0.0,0.0,0.0,-0.26,0.13,0.2906888371
2019-08-25 06:00:00,0.49384000000000006,0.0011200000000000001,0.49384127,0.0038400000000000005,0.0011200000000000001,0.004,0.49,0.0,0.49,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-25 06:30:00,0.52288,0.00084,0.5228806747,0.00288,0.00084,0.003,0.52,0.0,0.52,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-25 07:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.18,0.15,0.2343074903,0.0,0.0,0.0,-0.18,0.15,0.2343074903
2019-08-25 07:30:00,0.6144000000000001,0.004200000000000001,0.6144143553,0.014400000000000001,0.004200000000000001,0.015,0.6000000000000001,0.0,0.6000000000000001,-0.14424,0.13168000000000002,0.1953069379,0.00576,0.00168,0.006,-0.15,0.13,0.1984943324
2019-08-25 08:00:00,0.64592,0.007560000000000001,0.6459642405,0.025920000000000002,0.007560000000000001,0.027,0.62,0.0,0.62,-0.11272000000000001,0.13504000000000002,0.1759022456,0.01728,0.00504,0.018000000000000002,-0.13,0.13,0.1838477631
2019-08-25 08:30:00,0.72072,0.008960000000000001,0.7207756933,0.030720000000000004,0.008960000000000001,0.032,0.6900000000000001,0.0,0.6900000000000001,-0.10792,0.15644000000000002,0.19005315050000002,0.022080000000000002,0.00644,0.023,-0.13,0.15,0.1984943324
2019-08-25 09:00:00,0.7655200000000001,0.010360000000000001,0.7655900992,0.03552,0.010360000000000001,0.037,0.73,0.0,0.73,-0.10792,0.14644000000000001,0.1819104175,0.022080000000000002,0.00644,0.023,-0.13,0.14,0.1910497317
2019-08-25 09:30:00,0.7936000000000001,0.0098,0.7936605068,0.033600000000000005,0.0098,0.035,0.76,0.0,0.76,-0.09736,0.15952000000000002,0.1868839212,0.03264,0.00952,0.034,-0.13,0.15,0.1984943324
2019-08-25 10:00:00,0.7303200000000001,0.011760000000000001,0.7304146767,0.04032,0.011760000000000001,0.042,0.6900000000000001,0.0,0.6900000000000001,-0.07912000000000001,0.15484,0.1738832942,0.05088,0.01484,0.053,-0.13,0.14,0.1910497317
2019-08-25 10:30:00,0.69472,0.015960000000000002,0.6949033026,0.054720000000000005,0.015960000000000002,0.057,0.64,0.0,0.64,-0.05224,0.20268000000000003,0.209304085,0.07776000000000001,0.022680000000000002,0.081,-0.13,0.18,0.2220360331
2019-08-25 11:00:00,0.72704,0.013720000000000001,0.7271694438,0.047040000000000005,0.013720000000000001,0.049,0.68,0.0,0.68,-0.061840000000000006,0.18988000000000002,0.19969626940000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.13,0.17,0.2140093456
2019-08-25 11:30:00,0.72416,0.01288,0.7242745336,0.044160000000000005,0.01288,0.046,0.68,0.0,0.68,-0.08472,0.17904,0.1980727139,0.06528,0.01904,0.068,-0.15,0.16,0.219317122
2019-08-25 12:00:00,0.76648,0.01064,0.7665538468,0.036480000000000005,0.01064,0.038,0.73,0.0,0.73,-0.07048,0.18736000000000003,0.2001779209,0.05952,0.01736,0.062,-0.13,0.17,0.2140093456
2019-08-25 12:30:00,0.74472,0.015960000000000002,0.7448909987,0.054720000000000005,0.015960000000000002,0.057,0.6900000000000001,0.0,0.6900000000000001,0.4212,0.1966,0.46482362250000003,0.0912,0.026600000000000002,0.095,0.33,0.17,0.37121422390000003
2019-08-25 13:00:00,0.6872,0.0196,0.6874794542,0.06720000000000001,0.0196,0.07,0.62,0.0,0.62,0.49888000000000005,0.18884,0.5334245964000001,0.09888000000000001,0.02884,0.10300000000000001,0.4,0.16,0.4308131846
2019-08-25 13:30:00,0.67088,0.01484,0.6710441118,0.05088,0.01484,0.053,0.62,0.0,0.62,-0.10016000000000001,0.18912,0.21400560740000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.2,0.16,0.2561249695
2019-08-25 14:00:00,0.6672,0.0196,0.6674878276,0.06720000000000001,0.0196,0.07,0.6000000000000001,0.0,0.6000000000000001,-0.13016,0.18912,0.2295822293,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.23,0.16,0.28017851450000003
2019-08-25 14:30:00,0.64488,0.021840000000000002,0.6452497191000001,0.07488,0.021840000000000002,0.078,0.5700000000000001,0.0,0.5700000000000001,-0.17400000000000002,0.188,0.25616401,0.096,0.028,0.1,-0.27,0.16,0.31384709650000003
2019-08-25 15:00:00,0.64392,0.021560000000000003,0.6442808394,0.07392,0.021560000000000003,0.077,0.5700000000000001,0.0,0.5700000000000001,-0.1188,0.18660000000000002,0.2212080469,0.0912,0.026600000000000002,0.095,-0.21,0.16,0.2640075756
2019-08-25 15:30:00,0.63912,0.02016,0.6394378781,0.06912,0.02016,0.07200000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.1636,0.1852,0.24711131100000003,0.0864,0.0252,0.09,-0.25,0.16,0.29681644160000004
2019-08-25 16:00:00,0.6352800000000001,0.01904,0.6355652602,0.06528,0.01904,0.068,0.5700000000000001,0.0,0.5700000000000001,-0.15032,0.18324000000000001,0.23700843870000002,0.07968,0.02324,0.083,-0.23,0.16,0.28017851450000003
2019-08-25 16:30:00,0.6633600000000001,0.01848,0.6636173596,0.06336,0.01848,0.066,0.6000000000000001,0.0,0.6000000000000001,-0.12896000000000002,0.16072,0.2060621266,0.07104,0.020720000000000002,0.074,-0.2,0.14,0.2441311123
2019-08-25 17:00:00,0.7185600000000001,0.01708,0.7187629651,0.05856000000000001,0.01708,0.061,0.66,0.0,0.66,-0.08048000000000001,0.17736000000000002,0.19476549999999998,0.05952,0.01736,0.062,-0.14,0.16,0.2126029163
2019-08-25 17:30:00,0.80456,0.01008,0.8046231416,0.03456,0.01008,0.036000000000000004,0.77,0.0,0.77,0.17704,0.17372,0.2480358845,0.047040000000000005,0.013720000000000001,0.049,0.13,0.16,0.20615528130000002
2019-08-25 18:00:00,0.87072,0.008960000000000001,0.8707660995000001,0.030720000000000004,0.008960000000000001,0.032,0.84,0.0,0.84,0.16168000000000002,0.15924000000000002,0.2269312671,0.03168,0.00924,0.033,0.13,0.15,0.1984943324
2019-08-25 18:30:00,0.9126400000000001,0.00952,0.9126896515,0.03264,0.00952,0.034,0.88,0.0,0.88,0.14728000000000002,0.14504,0.20670752280000002,0.01728,0.00504,0.018000000000000002,0.13,0.14,0.1910497317
2019-08-25 19:00:00,0.9607200000000001,0.008960000000000001,0.9607617811,0.030720000000000004,0.008960000000000001,0.032,0.93,0.0,0.93,0.13672,0.14196,0.1970913494,0.00672,0.0019600000000000004,0.007,0.13,0.14,0.1910497317
2019-08-25 19:30:00,0.9272800000000001,0.00504,0.9272936967000001,0.01728,0.00504,0.018000000000000002,0.91,0.0,0.91,0.15096,0.14028000000000002,0.2060761995,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.14,0.2051828453
2019-08-25 20:00:00,0.8692000000000001,0.0056,0.8692180394000001,0.019200000000000002,0.0056,0.02,0.85,0.0,0.85,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-25 20:30:00,0.87824,0.00532,0.8782561130000001,0.018240000000000003,0.00532,0.019,0.86,0.0,0.86,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-25 21:00:00,0.8834400000000001,0.003920000000000001,0.8834486969,0.01344,0.003920000000000001,0.014,0.87,0.0,0.87,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-08-25 21:30:00,0.8776800000000001,0.0022400000000000002,0.8776828584,0.007680000000000001,0.0022400000000000002,0.008,0.87,0.0,0.87,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-25 22:00:00,0.8096,0.0028,0.8096048419,0.009600000000000001,0.0028,0.01,0.8,0.0,0.8,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-08-25 22:30:00,0.78344,0.003920000000000001,0.7834498069,0.01344,0.003920000000000001,0.014,0.77,0.0,0.77,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-08-25 23:00:00,0.7063200000000001,0.00476,0.7063360390000001,0.01632,0.00476,0.017,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-25 23:30:00,0.6472800000000001,0.00504,0.6472996215,0.01728,0.00504,0.018000000000000002,0.63,0.0,0.63,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-26 00:00:00,0.5992000000000001,0.0056,0.5992261677,0.019200000000000002,0.0056,0.02,0.58,0.0,0.58,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-26 00:30:00,0.5711200000000001,0.0061600000000000005,0.5711532194,0.021120000000000003,0.0061600000000000005,0.022,0.55,0.0,0.55,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-26 01:00:00,0.53152,0.00336,0.5315306200000001,0.01152,0.00336,0.012,0.52,0.0,0.52,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-08-26 01:30:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-26 02:00:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-26 02:30:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.23,0.14,0.2692582404,0.0,0.0,0.0,-0.23,0.14,0.2692582404
2019-08-26 03:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.23,0.14,0.2692582404,0.0,0.0,0.0,-0.23,0.14,0.2692582404
2019-08-26 03:30:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,-0.24,0.14,0.2778488798,0.0,0.0,0.0,-0.24,0.14,0.2778488798
2019-08-26 04:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-26 04:30:00,0.51864,0.00252,0.5186461221,0.00864,0.00252,0.009000000000000001,0.51,0.0,0.51,-0.24,0.14,0.2778488798,0.0,0.0,0.0,-0.24,0.14,0.2778488798
2019-08-26 05:00:00,0.48576,0.00168,0.48576290510000003,0.00576,0.00168,0.006,0.48,0.0,0.48,-0.22,0.14,0.2607680962,0.0,0.0,0.0,-0.22,0.14,0.2607680962
2019-08-26 05:30:00,0.5209600000000001,0.00028000000000000003,0.5209600752,0.0009600000000000001,0.00028000000000000003,0.001,0.52,0.0,0.52,-0.25,0.14,0.2865309756,0.0,0.0,0.0,-0.25,0.14,0.2865309756
2019-08-26 06:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-08-26 06:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-26 07:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-26 07:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.09,0.21,0.2284731932,0.0,0.0,0.0,-0.09,0.21,0.2284731932
2019-08-26 08:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.19,0.27,0.33015148040000003,0.0,0.0,0.0,0.19,0.27,0.33015148040000003
2019-08-26 08:30:00,0.7496,0.0028,0.7496052294000001,0.009600000000000001,0.0028,0.01,0.74,0.0,0.74,0.17,0.27,0.31906112270000003,0.0,0.0,0.0,0.17,0.27,0.31906112270000003
2019-08-26 09:00:00,0.80152,0.00336,0.8015270426000001,0.01152,0.00336,0.012,0.79,0.0,0.79,0.26,0.27,0.3748332963,0.0,0.0,0.0,0.26,0.27,0.3748332963
2019-08-26 09:30:00,0.8357600000000001,0.00168,0.8357616885,0.00576,0.00168,0.006,0.8300000000000001,0.0,0.8300000000000001,0.21,0.26,0.3342154993,0.0,0.0,0.0,0.21,0.26,0.3342154993
2019-08-26 10:00:00,0.8396,0.0028,0.8396046689000001,0.009600000000000001,0.0028,0.01,0.8300000000000001,0.0,0.8300000000000001,0.2,0.26,0.3280243893,0.0,0.0,0.0,0.2,0.26,0.3280243893
2019-08-26 10:30:00,0.83072,0.008960000000000001,0.8307683191,0.030720000000000004,0.008960000000000001,0.032,0.8,0.0,0.8,0.21,0.30000000000000004,0.3661966685,0.0,0.0,0.0,0.21,0.30000000000000004,0.3661966685
2019-08-26 11:00:00,0.78376,0.015680000000000003,0.7839168323,0.05376,0.015680000000000003,0.056,0.73,0.0,0.73,0.15,0.25,0.2915475947,0.0,0.0,0.0,0.15,0.25,0.2915475947
2019-08-26 11:30:00,0.7512800000000001,0.01204,0.7513764702,0.041280000000000004,0.01204,0.043000000000000003,0.71,0.0,0.71,-0.12808,0.23056000000000001,0.2637468483,0.0019200000000000003,0.0005600000000000001,0.002,-0.13,0.23,0.2641968963
2019-08-26 12:00:00,0.70376,0.015680000000000003,0.7039346561000001,0.05376,0.015680000000000003,0.056,0.65,0.0,0.65,-0.12808,0.24056000000000002,0.272531833,0.0019200000000000003,0.0005600000000000001,0.002,-0.13,0.24,0.2729468813
2019-08-26 12:30:00,0.6933600000000001,0.01848,0.6936062283000001,0.06336,0.01848,0.066,0.63,0.0,0.63,-0.12808,0.25056,0.28139793890000003,0.0019200000000000003,0.0005600000000000001,0.002,-0.13,0.25,0.2817800561
2019-08-26 13:00:00,0.70184,0.015120000000000001,0.7020028490000001,0.051840000000000004,0.015120000000000001,0.054,0.65,0.0,0.65,0.03576,0.25168,0.254207789,0.00576,0.00168,0.006,0.03,0.25,0.2517935662
2019-08-26 13:30:00,0.6932,0.0126,0.6933145029000001,0.0432,0.0126,0.045,0.65,0.0,0.65,-0.14712,0.22084,0.26535749470000003,0.00288,0.00084,0.003,-0.15,0.22,0.26627053910000004
2019-08-26 14:00:00,0.63912,0.02016,0.6394378781,0.06912,0.02016,0.07200000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.1452,0.2214,0.2647659344,0.0048000000000000004,0.0014,0.005,-0.15,0.22,0.26627053910000004
2019-08-26 14:30:00,0.6516000000000001,0.0238,0.6520345083,0.0816,0.0238,0.085,0.5700000000000001,0.0,0.5700000000000001,-0.14904,0.26028,0.2999309921,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.26,0.30016662040000003
2019-08-26 15:00:00,0.61392,0.021560000000000003,0.6142984617,0.07392,0.021560000000000003,0.077,0.54,0.0,0.54,-0.13,0.26,0.2906888371,0.0,0.0,0.0,-0.13,0.26,0.2906888371
2019-08-26 15:30:00,0.6352800000000001,0.01904,0.6355652602,0.06528,0.01904,0.068,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.27,0.3088689042,0.0,0.0,0.0,-0.15,0.27,0.3088689042
2019-08-26 16:00:00,0.6552800000000001,0.01904,0.6555565574000001,0.06528,0.01904,0.068,0.59,0.0,0.59,-0.13,0.27,0.2996664813,0.0,0.0,0.0,-0.13,0.27,0.2996664813
2019-08-26 16:30:00,0.6904800000000001,0.017640000000000003,0.6907052917000001,0.060480000000000006,0.017640000000000003,0.063,0.63,0.0,0.63,-0.16232000000000002,0.20224,0.2593237359,0.007680000000000001,0.0022400000000000002,0.008,-0.17,0.2,0.26248809500000003
2019-08-26 17:00:00,0.74568,0.01624,0.7458568227,0.05568000000000001,0.01624,0.058,0.6900000000000001,0.0,0.6900000000000001,0.01344,0.16392,0.1644700581,0.01344,0.003920000000000001,0.014,0.0,0.16,0.16
2019-08-26 17:30:00,0.8426400000000001,0.00952,0.8426937759,0.03264,0.00952,0.034,0.81,0.0,0.81,0.15344000000000002,0.15392,0.2173366053,0.01344,0.003920000000000001,0.014,0.14,0.15,0.2051828453
2019-08-26 18:00:00,0.8978400000000001,0.00812,0.8978767176,0.027840000000000004,0.00812,0.029,0.87,0.0,0.87,0.1448,0.1514,0.2094970167,0.0048000000000000004,0.0014,0.005,0.14,0.15,0.2051828453
2019-08-26 18:30:00,0.9336000000000001,0.0098,0.9336514339,0.033600000000000005,0.0098,0.035,0.9,0.0,0.9,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-08-26 19:00:00,0.92976,0.00868,0.9298005162,0.02976,0.00868,0.031,0.9,0.0,0.9,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-08-26 19:30:00,0.9192,0.0056,0.9192170582,0.019200000000000002,0.0056,0.02,0.9,0.0,0.9,0.19,0.17,0.2549509757,0.0,0.0,0.0,0.19,0.17,0.2549509757
2019-08-26 20:00:00,0.8792000000000001,0.0056,0.8792178342,0.019200000000000002,0.0056,0.02,0.86,0.0,0.86,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-08-26 20:30:00,0.8963200000000001,0.00476,0.8963326391,0.01632,0.00476,0.017,0.88,0.0,0.88,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-08-26 21:00:00,0.9324800000000001,0.0036400000000000004,0.9324871045,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.92,0.0,0.92,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-08-26 21:30:00,0.87672,0.0019600000000000004,0.8767221909,0.00672,0.0019600000000000004,0.007,0.87,0.0,0.87,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-26 22:00:00,0.83152,0.00336,0.8315267885000001,0.01152,0.00336,0.012,0.8200000000000001,0.0,0.8200000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-26 22:30:00,0.7944,0.004200000000000001,0.7944111026,0.014400000000000001,0.004200000000000001,0.015,0.78,0.0,0.78,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-26 23:00:00,0.67344,0.003920000000000001,0.6734514088,0.01344,0.003920000000000001,0.014,0.66,0.0,0.66,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-26 23:30:00,0.6105600000000001,0.0030800000000000003,0.6105677686000001,0.010560000000000002,0.0030800000000000003,0.011,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-08-27 00:00:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-27 00:30:00,0.53576,0.00168,0.535762634,0.00576,0.00168,0.006,0.53,0.0,0.53,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-27 01:00:00,0.51192,0.0005600000000000001,0.5119203063000001,0.0019200000000000003,0.0005600000000000001,0.002,0.51,0.0,0.51,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-27 01:30:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-27 02:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-08-27 02:30:00,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-08-27 03:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.23,0.14,0.2692582404,0.0,0.0,0.0,-0.23,0.14,0.2692582404
2019-08-27 03:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.24,0.14,0.2778488798,0.0,0.0,0.0,-0.24,0.14,0.2778488798
2019-08-27 04:00:00,0.51288,0.00084,0.5128806879,0.00288,0.00084,0.003,0.51,0.0,0.51,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-08-27 04:30:00,0.5238400000000001,0.0011200000000000001,0.5238411973,0.0038400000000000005,0.0011200000000000001,0.004,0.52,0.0,0.52,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-08-27 05:00:00,0.51576,0.00168,0.5157627361,0.00576,0.00168,0.006,0.51,0.0,0.51,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-08-27 05:30:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.23,0.14,0.2692582404,0.0,0.0,0.0,-0.23,0.14,0.2692582404
2019-08-27 06:00:00,0.66,-0.23,0.6989277502,0.0,0.0,0.0,0.66,-0.23,0.6989277502,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-08-27 06:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-27 07:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-27 07:30:00,0.9519200000000001,-0.14944000000000002,0.9635787461,0.0019200000000000003,0.0005600000000000001,0.002,0.9500000000000001,-0.15,0.9617692031,0.16,0.17,0.2334523506,0.0,0.0,0.0,0.16,0.17,0.2334523506
2019-08-27 08:00:00,0.9434400000000001,-0.14608000000000002,0.9546823556,0.01344,0.003920000000000001,0.014,0.93,-0.15,0.9420191081,0.18,0.18,0.2545584412,0.0,0.0,0.0,0.18,0.18,0.2545584412
2019-08-27 08:30:00,0.9982400000000001,-0.14468,1.0086701146000001,0.018240000000000003,0.00532,0.019,0.98,-0.15,0.9914131329,0.14,0.18,0.22803508500000003,0.0,0.0,0.0,0.14,0.18,0.22803508500000003
2019-08-27 09:00:00,0.97152,-0.16664,0.9857078675000001,0.01152,0.00336,0.012,0.96,-0.17,0.9749358953,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-08-27 09:30:00,1.00768,-0.13776000000000002,1.0170529976,0.007680000000000001,0.0022400000000000002,0.008,1.0,-0.14,1.0097524449,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-08-27 10:00:00,0.9416800000000001,-0.13076000000000002,0.9507152045,0.03168,0.00924,0.033,0.91,-0.14,0.9207062507,-0.13,0.2,0.2385372088,0.0,0.0,0.0,-0.13,0.2,0.2385372088
2019-08-27 10:30:00,0.9047200000000001,-0.12404000000000001,0.9131835522,0.054720000000000005,0.015960000000000002,0.057,0.85,-0.14,0.8614522622,-0.15904000000000001,0.20028,0.25574557670000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.2,0.2561249695
2019-08-27 11:00:00,0.9728,-0.1346,0.9820677166,0.0528,0.0154,0.055,0.92,-0.15,0.9321480569,-0.15712,0.20084000000000002,0.2549968627,0.00288,0.00084,0.003,-0.16,0.2,0.2561249695
2019-08-27 11:30:00,1.02784,-0.15188000000000001,1.03900077,0.027840000000000004,0.00812,0.029,1.0,-0.16,1.0127191121,-0.13,0.19,0.2302172887,0.0,0.0,0.0,-0.13,0.19,0.2302172887
2019-08-27 12:00:00,0.9722400000000001,-0.12768000000000002,0.9805879869,0.04224000000000001,0.012320000000000001,0.044,0.93,-0.14,0.9404786016000001,-0.14808000000000002,0.19056,0.2413313075,0.0019200000000000003,0.0005600000000000001,0.002,-0.15,0.19,0.24207436870000001
2019-08-27 12:30:00,1.03784,-0.14188,1.0474931026,0.027840000000000004,0.00812,0.029,1.01,-0.15,1.0210778619,-0.14712,0.20084000000000002,0.2489598361,0.00288,0.00084,0.003,-0.15,0.2,0.25
2019-08-27 13:00:00,0.9793600000000001,-0.12852000000000002,0.9877567514000001,0.039360000000000006,0.01148,0.041,0.9400000000000001,-0.14,0.9503683496,-0.1752,0.1814,0.2521923869,0.0048000000000000004,0.0014,0.005,-0.18,0.18,0.2545584412
2019-08-27 13:30:00,0.9544,-0.1358,0.9640129667,0.014400000000000001,0.004200000000000001,0.015,0.9400000000000001,-0.14,0.9503683496,0.03,0.18,0.1824828759,0.0,0.0,0.0,0.03,0.18,0.1824828759
2019-08-27 14:00:00,0.97072,-0.13104000000000002,0.9795247827,0.030720000000000004,0.008960000000000001,0.032,0.9400000000000001,-0.14,0.9503683496,-0.11,0.19,0.21954498400000003,0.0,0.0,0.0,-0.11,0.19,0.21954498400000003
2019-08-27 14:30:00,0.9580000000000001,-0.126,0.9662504851,0.048,0.014,0.05,0.91,-0.14,0.9207062507,-0.15,0.19,0.24207436870000001,0.0,0.0,0.0,-0.15,0.19,0.24207436870000001
2019-08-27 15:00:00,0.9255200000000001,-0.17964000000000002,0.9427925541000001,0.03552,0.010360000000000001,0.037,0.89,-0.19,0.9100549434,-0.13,0.19,0.2302172887,0.0,0.0,0.0,-0.13,0.19,0.2302172887
2019-08-27 15:30:00,0.87416,0.01288,0.8742548827000001,0.044160000000000005,0.01288,0.046,0.8300000000000001,0.0,0.8300000000000001,-0.1652,0.20140000000000002,0.2604860841,0.0048000000000000004,0.0014,0.005,-0.17,0.2,0.26248809500000003
2019-08-27 16:00:00,0.908,-0.116,0.9153797026,0.048,0.014,0.05,0.86,-0.13,0.8697700846,-0.12904000000000002,0.20028,0.2382507083,0.0009600000000000001,0.00028000000000000003,0.001,-0.13,0.2,0.2385372088
2019-08-27 16:30:00,0.9645600000000001,0.01008,0.9646126684,0.03456,0.01008,0.036000000000000004,0.93,0.0,0.93,0.14,0.17,0.22022715550000002,0.0,0.0,0.0,0.14,0.17,0.22022715550000002
2019-08-27 17:00:00,1.0044,0.004200000000000001,1.0044087813,0.014400000000000001,0.004200000000000001,0.015,0.99,0.0,0.99,0.14384000000000002,0.14112000000000002,0.20150632740000002,0.0038400000000000005,0.0011200000000000001,0.004,0.14,0.14,0.1979898987
2019-08-27 17:30:00,1.01632,0.00476,1.0163311468,0.01632,0.00476,0.017,1.0,0.0,1.0,0.14768,0.15224000000000001,0.2120999764,0.007680000000000001,0.0022400000000000002,0.008,0.14,0.15,0.2051828453
2019-08-27 18:00:00,1.1644,0.004200000000000001,1.1644075747,0.014400000000000001,0.004200000000000001,0.015,1.15,0.0,1.15,0.22096000000000002,0.14028000000000002,0.26172848530000004,0.0009600000000000001,0.00028000000000000003,0.001,0.22,0.14,0.2607680962
2019-08-27 18:30:00,1.1392,0.0056,1.139213764,0.019200000000000002,0.0056,0.02,1.12,0.0,1.12,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-08-27 19:00:00,1.12672,0.0019600000000000004,1.1267217048,0.00672,0.0019600000000000004,0.007,1.12,0.0,1.12,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-08-27 19:30:00,1.10768,0.0022400000000000002,1.1076822649,0.007680000000000001,0.0022400000000000002,0.008,1.1,0.0,1.1,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-08-27 20:00:00,1.06864,0.00252,1.0686429712,0.00864,0.00252,0.009000000000000001,1.06,0.0,1.06,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-08-27 20:30:00,1.04672,0.0019600000000000004,1.0467218351,0.00672,0.0019600000000000004,0.007,1.04,0.0,1.04,0.28,0.15,0.3176476035,0.0,0.0,0.0,0.28,0.15,0.3176476035
2019-08-27 21:00:00,1.04864,0.00252,1.0486430279,0.00864,0.00252,0.009000000000000001,1.04,0.0,1.04,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-08-27 21:30:00,1.02576,0.00168,1.0257613758,0.00576,0.00168,0.006,1.02,0.0,1.02,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-08-27 22:00:00,0.9167200000000001,0.0019600000000000004,0.9167220953,0.00672,0.0019600000000000004,0.007,0.91,0.0,0.91,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-08-27 22:30:00,0.83864,0.00252,0.8386437861,0.00864,0.00252,0.009000000000000001,0.8300000000000001,0.0,0.8300000000000001,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-08-27 23:00:00,0.7548,0.0014,0.7548012984,0.0048000000000000004,0.0014,0.005,0.75,0.0,0.75,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-08-27 23:30:00,0.68384,0.0011200000000000001,0.6838409172000001,0.0038400000000000005,0.0011200000000000001,0.004,0.68,0.0,0.68,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-08-28 00:00:00,0.60768,0.0022400000000000002,0.6076841285,0.007680000000000001,0.0022400000000000002,0.008,0.6000000000000001,0.0,0.6000000000000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-08-28 00:30:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-28 01:00:00,0.55344,0.003920000000000001,0.5534538825,0.01344,0.003920000000000001,0.014,0.54,0.0,0.54,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-28 01:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-28 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-28 02:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-28 03:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-28 03:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-28 04:00:00,0.55576,0.00168,0.5557625392000001,0.00576,0.00168,0.006,0.55,0.0,0.55,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-28 04:30:00,0.55344,0.003920000000000001,0.5534538825,0.01344,0.003920000000000001,0.014,0.54,0.0,0.54,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-28 05:00:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-28 05:30:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.22,0.13,0.2555386468,0.0,0.0,0.0,-0.22,0.13,0.2555386468
2019-08-28 06:00:00,0.64,-0.18,0.6648308055000001,0.0,0.0,0.0,0.64,-0.18,0.6648308055000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-28 06:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-28 07:00:00,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-08-28 07:30:00,0.98,-0.13,0.9885848471,0.0,0.0,0.0,0.98,-0.13,0.9885848471,0.16,0.18,0.24083189160000001,0.0,0.0,0.0,0.16,0.18,0.24083189160000001
2019-08-28 08:00:00,1.03192,-0.12944,1.0400065384,0.0019200000000000003,0.0005600000000000001,0.002,1.03,-0.13,1.0381714695,0.2,0.2,0.28284271250000004,0.0,0.0,0.0,0.2,0.2,0.28284271250000004
2019-08-28 08:30:00,1.04248,-0.12636,1.0501101847,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.03,-0.13,1.0381714695,0.17,0.2,0.26248809500000003,0.0,0.0,0.0,0.17,0.2,0.26248809500000003
2019-08-28 09:00:00,1.08344,-0.14608000000000002,1.0932436142,0.01344,0.003920000000000001,0.014,1.07,-0.15,1.0804628638,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-08-28 09:30:00,1.0544,-0.1258,1.0618780533,0.014400000000000001,0.004200000000000001,0.015,1.04,-0.13,1.0480935073,0.17,0.26,0.3106444913,0.0,0.0,0.0,0.17,0.26,0.3106444913
2019-08-28 10:00:00,1.0248,-0.12860000000000002,1.0328373541,0.0048000000000000004,0.0014,0.005,1.02,-0.13,1.0282509421,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-08-28 10:30:00,1.01208,-0.12356000000000002,1.0195945273,0.022080000000000002,0.00644,0.023,0.99,-0.13,0.9984988733000001,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-08-28 11:00:00,1.10248,-0.12636,1.1096977066,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.09,-0.13,1.09772492,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-08-28 11:30:00,1.05072,-0.12104000000000001,1.0576687572,0.030720000000000004,0.008960000000000001,0.032,1.02,-0.13,1.0282509421,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-08-28 12:00:00,1.11264,-0.14048000000000002,1.1214733167,0.03264,0.00952,0.034,1.08,-0.15,1.0903669107,0.18,0.24,0.30000000000000004,0.0,0.0,0.0,0.18,0.24,0.30000000000000004
2019-08-28 12:30:00,1.1448,-0.12860000000000002,1.152000434,0.0048000000000000004,0.0014,0.005,1.1400000000000001,-0.13,1.1473883388,0.25,0.24,0.34655446900000003,0.0,0.0,0.0,0.25,0.24,0.34655446900000003
2019-08-28 13:00:00,1.13192,-0.12944,1.1392969762,0.0019200000000000003,0.0005600000000000001,0.002,1.13,-0.13,1.1374532957,0.19,0.24,0.3061045573,0.0,0.0,0.0,0.19,0.24,0.3061045573
2019-08-28 13:30:00,1.03576,-0.12832000000000002,1.0436784946,0.00576,0.00168,0.006,1.03,-0.13,1.0381714695,0.18,0.2,0.2690724809,0.0,0.0,0.0,0.18,0.2,0.2690724809
2019-08-28 14:00:00,1.05976,-0.12132000000000001,1.066681677,0.02976,0.00868,0.031,1.03,-0.13,1.0381714695,0.18,0.2,0.2690724809,0.0,0.0,0.0,0.18,0.2,0.2690724809
2019-08-28 14:30:00,1.09976,-0.12132000000000001,1.106431471,0.02976,0.00868,0.031,1.07,-0.13,1.0778682665,0.18,0.2,0.2690724809,0.0,0.0,0.0,0.18,0.2,0.2690724809
2019-08-28 15:00:00,1.0188,0.008400000000000001,1.0188346284,0.028800000000000003,0.008400000000000001,0.03,0.99,0.0,0.99,0.16,0.2,0.2561249695,0.0,0.0,0.0,0.16,0.2,0.2561249695
2019-08-28 15:30:00,1.07304,-0.12328000000000001,1.080098514,0.02304,0.00672,0.024,1.05,-0.13,1.0580170131,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-08-28 16:00:00,1.09784,0.00812,1.0978700287,0.027840000000000004,0.00812,0.029,1.07,0.0,1.07,0.22,0.22,0.3111269837,0.0,0.0,0.0,0.22,0.22,0.3111269837
2019-08-28 16:30:00,1.16072,-0.12104000000000001,1.1670139674,0.030720000000000004,0.008960000000000001,0.032,1.13,-0.13,1.1374532957,0.19,0.17,0.2549509757,0.0,0.0,0.0,0.19,0.17,0.2549509757
2019-08-28 17:00:00,1.19192,-0.21944000000000002,1.2119518142,0.0019200000000000003,0.0005600000000000001,0.002,1.19,-0.22,1.210165278,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2019-08-28 17:30:00,1.19288,0.00084,1.1928802958,0.00288,0.00084,0.003,1.19,0.0,1.19,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2019-08-28 18:00:00,1.21208,0.00644,1.2120971083,0.022080000000000002,0.00644,0.023,1.19,0.0,1.19,0.34,0.15,0.37161808350000003,0.0,0.0,0.0,0.34,0.15,0.37161808350000003
2019-08-28 18:30:00,1.21976,0.00868,1.2197908837,0.02976,0.00868,0.031,1.19,0.0,1.19,0.37,0.15,0.3992492956,0.0,0.0,0.0,0.37,0.15,0.3992492956
2019-08-28 19:00:00,1.21304,0.00672,1.2130586136,0.02304,0.00672,0.024,1.19,0.0,1.19,0.37,0.15,0.3992492956,0.0,0.0,0.0,0.37,0.15,0.3992492956
2019-08-28 19:30:00,1.19208,0.00644,1.1920973953,0.022080000000000002,0.00644,0.023,1.17,0.0,1.17,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-08-28 20:00:00,1.14016,0.005880000000000001,1.140175162,0.02016,0.005880000000000001,0.021,1.12,0.0,1.12,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-08-28 20:30:00,1.13344,0.003920000000000001,1.1334467786,0.01344,0.003920000000000001,0.014,1.12,0.0,1.12,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-08-28 21:00:00,1.09112,0.0061600000000000005,1.0911373882,0.021120000000000003,0.0061600000000000005,0.022,1.07,0.0,1.07,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-08-28 21:30:00,1.02152,0.00336,1.0215255259,0.01152,0.00336,0.012,1.01,0.0,1.01,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-08-28 22:00:00,0.93056,0.0030800000000000003,0.9305650971,0.010560000000000002,0.0030800000000000003,0.011,0.92,0.0,0.92,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-08-28 22:30:00,0.8901600000000001,0.005880000000000001,0.8901794201000001,0.02016,0.005880000000000001,0.021,0.87,0.0,0.87,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-28 23:00:00,0.79112,0.0061600000000000005,0.7911439818,0.021120000000000003,0.0061600000000000005,0.022,0.77,0.0,0.77,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-08-28 23:30:00,0.6953600000000001,0.0044800000000000005,0.6953744315,0.015360000000000002,0.0044800000000000005,0.016,0.68,0.0,0.68,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-29 00:00:00,0.64112,0.0061600000000000005,0.6411495925,0.021120000000000003,0.0061600000000000005,0.022,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-29 00:30:00,0.58304,0.00672,0.5830787254,0.02304,0.00672,0.024,0.56,0.0,0.56,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-08-29 01:00:00,0.5459200000000001,0.007560000000000001,0.5459723436,0.025920000000000002,0.007560000000000001,0.027,0.52,0.0,0.52,-0.16,0.15,0.219317122,0.0,0.0,0.0,-0.16,0.15,0.219317122
2019-08-29 01:30:00,0.52576,0.00168,0.5257626841,0.00576,0.00168,0.006,0.52,0.0,0.52,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-29 02:00:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-08-29 02:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-08-29 03:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-08-29 03:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2019-08-29 04:00:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2019-08-29 04:30:00,0.5576800000000001,0.0022400000000000002,0.5576844986,0.007680000000000001,0.0022400000000000002,0.008,0.55,0.0,0.55,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
2019-08-29 05:00:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2019-08-29 05:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,0.56,0.25,0.6132699243,0.0,0.0,0.0,0.56,0.25,0.6132699243
2019-08-29 06:00:00,0.71,-0.17,0.7300684899000001,0.0,0.0,0.0,0.71,-0.17,0.7300684899000001,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2019-08-29 06:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.68,0.22,0.7147027354000001,0.0,0.0,0.0,0.68,0.22,0.7147027354000001
2019-08-29 07:00:00,0.9400000000000001,-0.19,0.9590099061,0.0,0.0,0.0,0.9400000000000001,-0.19,0.9590099061,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2019-08-29 07:30:00,1.05,-0.14,1.0592922165,0.0,0.0,0.0,1.05,-0.14,1.0592922165,0.8300000000000001,0.17,0.8472307832,0.0,0.0,0.0,0.8300000000000001,0.17,0.8472307832
2019-08-29 08:00:00,1.06,-0.14,1.0692053124,0.0,0.0,0.0,1.06,-0.14,1.0692053124,0.9400000000000001,0.16,0.9535197953000001,0.0,0.0,0.0,0.9400000000000001,0.16,0.9535197953000001
2019-08-29 08:30:00,1.08288,-0.13916,1.0917850521,0.00288,0.00084,0.003,1.08,-0.14,1.0890362712,0.91,0.16,0.9239588735,0.0,0.0,0.0,0.91,0.16,0.9239588735
2019-08-29 09:00:00,1.10192,-0.13944,1.1107075223,0.0019200000000000003,0.0005600000000000001,0.002,1.1,-0.14,1.1088733021,0.89,0.16,0.9042676595,0.0,0.0,0.0,0.89,0.16,0.9042676595
2019-08-29 09:30:00,1.1400000000000001,-0.16,1.1511733145,0.0,0.0,0.0,1.1400000000000001,-0.16,1.1511733145,0.78,0.17,0.7983107165000001,0.0,0.0,0.0,0.78,0.17,0.7983107165000001
2019-08-29 10:00:00,1.01864,-0.13748000000000002,1.0278755761,0.00864,0.00252,0.009000000000000001,1.01,-0.14,1.019656805,0.66,0.15,0.6768308504,0.0,0.0,0.0,0.66,0.15,0.6768308504
2019-08-29 10:30:00,0.9830400000000001,-0.13328,0.9920338704,0.02304,0.00672,0.024,0.96,-0.14,0.9701546269,0.78,0.19,0.8028075735,0.0,0.0,0.0,0.78,0.19,0.8028075735
2019-08-29 11:00:00,1.0544,-0.1358,1.0631091195,0.014400000000000001,0.004200000000000001,0.015,1.04,-0.14,1.0493807698,0.55,0.19,0.5818934610000001,0.0,0.0,0.0,0.55,0.19,0.5818934610000001
2019-08-29 11:30:00,1.11384,-0.13888,1.1224647879,0.0038400000000000005,0.0011200000000000001,0.004,1.11,-0.14,1.1187939935,0.19,0.25,0.3140063694,0.0,0.0,0.0,0.19,0.25,0.3140063694
2019-08-29 12:00:00,1.12192,-0.13944,1.1305520775,0.0019200000000000003,0.0005600000000000001,0.002,1.12,-0.14,1.1287160848,0.4,0.22,0.4565084884,0.0,0.0,0.0,0.4,0.22,0.4565084884
2019-08-29 12:30:00,1.1586400000000001,-0.12748,1.1656319316000001,0.00864,0.00252,0.009000000000000001,1.15,-0.13,1.1573245007,0.44,0.22,0.491934955,0.0,0.0,0.0,0.44,0.22,0.491934955
2019-08-29 13:00:00,1.1036,-0.1202,1.1101265694,0.033600000000000005,0.0098,0.035,1.07,-0.13,1.0778682665,0.22096000000000002,0.23028,0.3191429147,0.0009600000000000001,0.00028000000000000003,0.001,0.22,0.23,0.3182766093
2019-08-29 13:30:00,1.09344,-0.12608,1.1006848777,0.01344,0.003920000000000001,0.014,1.08,-0.13,1.0877959367,0.38,0.23,0.44418464630000004,0.0,0.0,0.0,0.38,0.23,0.44418464630000004
2019-08-29 14:00:00,0.9962400000000001,-0.11068000000000001,1.0023692932,0.06624000000000001,0.01932,0.069,0.93,-0.13,0.9390420651,0.2,0.21,0.29,0.0,0.0,0.0,0.2,0.21,0.29
2019-08-29 14:30:00,0.9946400000000001,-0.09948000000000001,0.9996024210000001,0.10464000000000001,0.030520000000000002,0.109,0.89,-0.13,0.8994442729000001,0.18,0.21,0.2765863337,0.0,0.0,0.0,0.18,0.21,0.2765863337
2019-08-29 15:00:00,0.8698400000000001,-0.10088000000000001,0.8756702576000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.77,-0.13,0.7808969202,-0.07,0.23,0.24041630560000002,0.0,0.0,0.0,-0.07,0.23,0.24041630560000002
2019-08-29 15:30:00,0.86216,-0.10312,0.8683050155,0.09216,0.02688,0.096,0.77,-0.13,0.7808969202,0.09768,0.15224000000000001,0.1808822822,0.007680000000000001,0.0022400000000000002,0.008,0.09,0.15,0.1749285568
2019-08-29 16:00:00,0.9412,-0.12340000000000001,0.9492549710000001,0.0912,0.026600000000000002,0.095,0.85,-0.15,0.8631338251,0.24288,0.13084,0.2758800464,0.00288,0.00084,0.003,0.24,0.13,0.2729468813
2019-08-29 16:30:00,0.9284800000000001,0.03164,0.9290189449,0.10848000000000001,0.03164,0.113,0.8200000000000001,0.0,0.8200000000000001,0.20536000000000001,0.13448000000000002,0.2454742349,0.015360000000000002,0.0044800000000000005,0.016,0.19,0.13,0.2302172887
2019-08-29 17:00:00,1.05528,0.01904,1.0554517516,0.06528,0.01904,0.068,0.99,0.0,0.99,0.40192000000000005,0.13056,0.4225938949,0.0019200000000000003,0.0005600000000000001,0.002,0.4,0.13,0.4205948169
2019-08-29 17:30:00,1.04456,0.01008,1.0446086348,0.03456,0.01008,0.036000000000000004,1.01,0.0,1.01,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-08-29 18:00:00,1.10184,0.015120000000000001,1.1019437372,0.051840000000000004,0.015120000000000001,0.054,1.05,0.0,1.05,0.40288,0.13084,0.42359343720000003,0.00288,0.00084,0.003,0.4,0.13,0.4205948169
2019-08-29 18:30:00,1.1537600000000001,0.015680000000000003,1.1538665434,0.05376,0.015680000000000003,0.056,1.1,0.0,1.1,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-08-29 19:00:00,1.1955200000000001,0.010360000000000001,1.1955648874,0.03552,0.010360000000000001,0.037,1.16,0.0,1.16,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2019-08-29 19:30:00,1.18168,0.00924,1.181716125,0.03168,0.00924,0.033,1.15,0.0,1.15,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2019-08-29 20:00:00,1.12112,0.0061600000000000005,1.1211369228999999,0.021120000000000003,0.0061600000000000005,0.022,1.1,0.0,1.1,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2019-08-29 20:30:00,1.10248,0.0036400000000000004,1.102486009,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.09,0.0,1.09,0.42,0.15,0.4459820624,0.0,0.0,0.0,0.42,0.15,0.4459820624
2019-08-29 21:00:00,1.09056,0.0030800000000000003,1.0905643493,0.010560000000000002,0.0030800000000000003,0.011,1.08,0.0,1.08,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-08-29 21:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-08-29 22:00:00,0.9319200000000001,0.0005600000000000001,0.9319201683,0.0019200000000000003,0.0005600000000000001,0.002,0.93,0.0,0.93,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2019-08-29 22:30:00,0.85384,0.0011200000000000001,0.8538407346,0.0038400000000000005,0.0011200000000000001,0.004,0.85,0.0,0.85,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-08-29 23:00:00,0.75192,0.0005600000000000001,0.7519202085000001,0.0019200000000000003,0.0005600000000000001,0.002,0.75,0.0,0.75,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-08-29 23:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-08-30 00:00:00,0.6338400000000001,0.0011200000000000001,0.6338409895,0.0038400000000000005,0.0011200000000000001,0.004,0.63,0.0,0.63,0.06,0.13,0.1431782106,0.0,0.0,0.0,0.06,0.13,0.1431782106
2019-08-30 00:30:00,0.5905600000000001,0.0030800000000000003,0.5905680316,0.010560000000000002,0.0030800000000000003,0.011,0.58,0.0,0.58,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-30 01:00:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-30 01:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.04,0.13,0.1360147051,0.0,0.0,0.0,-0.04,0.13,0.1360147051
2019-08-30 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-08-30 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.07,0.13,0.1476482306,0.0,0.0,0.0,-0.07,0.13,0.1476482306
2019-08-30 03:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
