Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-30 03:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-30 04:00:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-30 04:30:00,0.5267200000000001,0.0019600000000000004,0.5267236467,0.00672,0.0019600000000000004,0.007,0.52,0.0,0.52,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-30 05:00:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-30 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-30 06:00:00,0.64,-0.13,0.6530696747,0.0,0.0,0.0,0.64,-0.13,0.6530696747,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-08-30 06:30:00,0.8200000000000001,-0.17,0.8374365648000001,0.0,0.0,0.0,0.8200000000000001,-0.17,0.8374365648000001,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-08-30 07:00:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-08-30 07:30:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.2,0.16,0.2561249695,0.0,0.0,0.0,0.2,0.16,0.2561249695
2019-08-30 08:00:00,1.1,-0.13,1.107655181,0.0,0.0,0.0,1.1,-0.13,1.107655181,0.26,0.21,0.3342154993,0.0,0.0,0.0,0.26,0.21,0.3342154993
2019-08-30 08:30:00,1.1,-0.13,1.107655181,0.0,0.0,0.0,1.1,-0.13,1.107655181,0.22,0.24,0.32557641190000003,0.0,0.0,0.0,0.22,0.24,0.32557641190000003
2019-08-30 09:00:00,1.11576,-0.12832000000000002,1.1231145979,0.00576,0.00168,0.006,1.11,-0.13,1.1175866857,0.22,0.26,0.34058772730000003,0.0,0.0,0.0,0.22,0.26,0.34058772730000003
2019-08-30 09:30:00,1.1396,-0.16720000000000002,1.1518003299,0.009600000000000001,0.0028,0.01,1.13,-0.17,1.1427160627,0.29,0.29,0.4101219331,0.0,0.0,0.0,0.29,0.29,0.4101219331
2019-08-30 10:00:00,1.08304,-0.13328,1.0912099706,0.02304,0.00672,0.024,1.06,-0.14,1.0692053124,0.25,0.25,0.3535533906,0.0,0.0,0.0,0.25,0.25,0.3535533906
2019-08-30 10:30:00,1.01112,-0.13384000000000001,1.0199396061,0.021120000000000003,0.0061600000000000005,0.022,0.99,-0.14,0.9998499887000001,0.25,0.23,0.339705755,0.0,0.0,0.0,0.25,0.23,0.339705755
2019-08-30 11:00:00,1.07168,-0.13076000000000002,1.0796278062,0.03168,0.00924,0.033,1.04,-0.14,1.0493807698,0.2,0.23,0.3047950131,0.0,0.0,0.0,0.2,0.23,0.3047950131
2019-08-30 11:30:00,1.08456,-0.13992000000000002,1.0935483528,0.03456,0.01008,0.036000000000000004,1.05,-0.15,1.0606601718,0.2,0.23,0.3047950131,0.0,0.0,0.0,0.2,0.23,0.3047950131
2019-08-30 12:00:00,1.07776,-0.11732000000000001,1.0841266531,0.07776000000000001,0.022680000000000002,0.081,1.0,-0.14,1.0097524449,0.2,0.25,0.3201562119,0.0,0.0,0.0,0.2,0.25,0.3201562119
2019-08-30 12:30:00,1.13816,-0.13012,1.14557383,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.07,-0.15,1.0804628638,0.25,0.17,0.3023243292,0.0,0.0,0.0,0.25,0.17,0.3023243292
2019-08-30 13:00:00,1.11224,-0.12768000000000002,1.1195445503,0.04224000000000001,0.012320000000000001,0.044,1.07,-0.14,1.0791200119,0.2548,0.1414,0.2914052162,0.0048000000000000004,0.0014,0.005,0.25,0.14,0.2865309756
2019-08-30 13:30:00,1.02952,0.01736,1.0296663537,0.05952,0.01736,0.062,0.97,0.0,0.97,0.16936,0.15148,0.2272201576,0.039360000000000006,0.01148,0.041,0.13,0.14,0.1910497317
2019-08-30 14:00:00,1.00984,-0.10088000000000001,1.0148662966,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.91,-0.13,0.9192388155000001,0.19360000000000002,0.14980000000000002,0.2447876631,0.033600000000000005,0.0098,0.035,0.16,0.14,0.2126029163
2019-08-30 14:30:00,0.9804,-0.0978,0.9852659539,0.11040000000000001,0.0322,0.115,0.87,-0.13,0.8796590248,0.10144,0.15792,0.187693367,0.06144000000000001,0.017920000000000002,0.064,0.04,0.14,0.1456021978
2019-08-30 15:00:00,0.89192,-0.09444000000000001,0.8969059036,0.12192000000000001,0.03556,0.127,0.77,-0.13,0.7808969202,-0.11784000000000001,0.16688,0.204291948,0.09216,0.02688,0.096,-0.21,0.14,0.2523885893
2019-08-30 15:30:00,0.8680800000000001,-0.09556,0.8733238804000001,0.11808,0.034440000000000005,0.123,0.75,-0.13,0.7611832894,-0.124,0.168,0.2088061302,0.096,0.028,0.1,-0.22,0.14,0.2607680962
2019-08-30 16:00:00,0.84408,-0.10256000000000001,0.8502879512,0.09408000000000001,0.027440000000000003,0.098,0.75,-0.13,0.7611832894,-0.06936,0.16352000000000003,0.1776220707,0.08064,0.023520000000000003,0.084,-0.15,0.14,0.2051828453
2019-08-30 16:30:00,0.8564,-0.1048,0.8627885025,0.0864,0.0252,0.09,0.77,-0.13,0.7808969202,-0.02048,0.15736,0.1586871135,0.05952,0.01736,0.062,-0.08,0.14,0.161245155
2019-08-30 17:00:00,0.9050400000000001,-0.10228000000000001,0.910801076,0.09504000000000001,0.02772,0.099,0.81,-0.13,0.8203657721000001,0.21184000000000003,0.15512,0.262561231,0.051840000000000004,0.015120000000000001,0.054,0.16,0.14,0.2126029163
2019-08-30 17:30:00,0.96008,0.020440000000000003,0.9602975581000001,0.07008,0.020440000000000003,0.073,0.89,0.0,0.89,0.21184000000000003,0.15512,0.262561231,0.051840000000000004,0.015120000000000001,0.054,0.16,0.14,0.2126029163
2019-08-30 18:00:00,1.06568,0.01624,1.0658037343,0.05568000000000001,0.01624,0.058,1.01,0.0,1.01,0.24016,0.14588,0.280994306,0.02016,0.005880000000000001,0.021,0.22,0.14,0.2607680962
2019-08-30 18:30:00,1.11472,-0.11404,1.1205381743,0.054720000000000005,0.015960000000000002,0.057,1.06,-0.13,1.067941946,0.2544,0.1442,0.292426059,0.014400000000000001,0.004200000000000001,0.015,0.24,0.14,0.2778488798
2019-08-30 19:00:00,1.11744,0.010920000000000001,1.1174933557,0.03744,0.010920000000000001,0.039,1.08,0.0,1.08,0.2848,0.1414,0.3179701244,0.0048000000000000004,0.0014,0.005,0.28,0.14,0.31304951680000004
2019-08-30 19:30:00,1.1236,0.0098,1.1236427368,0.033600000000000005,0.0098,0.035,1.09,0.0,1.09,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-08-30 20:00:00,1.03552,0.010360000000000001,1.0355718227,0.03552,0.010360000000000001,0.037,1.0,0.0,1.0,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-08-30 20:30:00,1.02016,0.005880000000000001,1.0201769454,0.02016,0.005880000000000001,0.021,1.0,0.0,1.0,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-08-30 21:00:00,1.00112,0.0061600000000000005,1.0011389514,0.021120000000000003,0.0061600000000000005,0.022,0.98,0.0,0.98,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-08-30 21:30:00,0.9519200000000001,0.0005600000000000001,0.9519201647000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9500000000000001,0.0,0.9500000000000001,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-08-30 22:00:00,0.8928800000000001,0.00084,0.8928803951000001,0.00288,0.00084,0.003,0.89,0.0,0.89,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-08-30 22:30:00,0.8305600000000001,0.0030800000000000003,0.8305657108000001,0.010560000000000002,0.0030800000000000003,0.011,0.8200000000000001,0.0,0.8200000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-30 23:00:00,0.77248,0.0036400000000000004,0.7724885760000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.76,0.0,0.76,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-08-30 23:30:00,0.68576,0.00168,0.6857620579,0.00576,0.00168,0.006,0.68,0.0,0.68,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-08-31 00:00:00,0.64248,0.0036400000000000004,0.6424903112,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.63,0.0,0.63,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-31 00:30:00,0.61536,0.0044800000000000005,0.6153763076000001,0.015360000000000002,0.0044800000000000005,0.016,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-31 01:00:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-08-31 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-08-31 02:00:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-08-31 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.16,0.15,0.219317122,0.0,0.0,0.0,-0.16,0.15,0.219317122
2019-08-31 03:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-31 03:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-08-31 04:00:00,0.5644,0.004200000000000001,0.564415627,0.014400000000000001,0.004200000000000001,0.015,0.55,0.0,0.55,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-08-31 04:30:00,0.5682400000000001,0.00532,0.568264903,0.018240000000000003,0.00532,0.019,0.55,0.0,0.55,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-08-31 05:00:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-31 05:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001
2019-08-31 06:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-08-31 06:30:00,0.6719200000000001,0.0005600000000000001,0.6719202334000001,0.0019200000000000003,0.0005600000000000001,0.002,0.67,0.0,0.67,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-08-31 07:00:00,0.72384,0.0011200000000000001,0.7238408665,0.0038400000000000005,0.0011200000000000001,0.004,0.72,0.0,0.72,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-08-31 07:30:00,0.7924800000000001,0.0036400000000000004,0.7924883595000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.78,0.0,0.78,0.1348,0.13140000000000002,0.1882471779,0.0048000000000000004,0.0014,0.005,0.13,0.13,0.1838477631
2019-08-31 08:00:00,0.8330400000000001,0.00672,0.8330671041000001,0.02304,0.00672,0.024,0.81,0.0,0.81,0.014400000000000001,0.1342,0.13497036710000002,0.014400000000000001,0.004200000000000001,0.015,0.0,0.13,0.13
2019-08-31 08:30:00,0.8755200000000001,0.010360000000000001,0.8755812926000001,0.03552,0.010360000000000001,0.037,0.84,0.0,0.84,0.17248000000000002,0.13364,0.21819486700000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.16,0.13,0.20615528130000002
2019-08-31 09:00:00,0.8695200000000001,-0.11264,0.8767854926,0.05952,0.01736,0.062,0.81,-0.13,0.8203657721000001,0.18896000000000002,0.17428000000000002,0.2570591372,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.14,0.16,0.2126029163
2019-08-31 09:30:00,0.95664,-0.11348000000000001,0.9633471856,0.05664,0.01652,0.059000000000000004,0.9,-0.13,0.9093404203000001,0.17496,0.16728,0.2420611493,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.15,0.16,0.219317122
2019-08-31 10:00:00,0.9276000000000001,-0.11320000000000001,0.9344816745000001,0.057600000000000005,0.016800000000000002,0.06,0.87,-0.13,0.8796590248,0.03744,0.15092,0.1554946944,0.03744,0.010920000000000001,0.039,0.0,0.14,0.14
2019-08-31 10:30:00,1.00128,-0.11796000000000001,1.0082044436,0.041280000000000004,0.01204,0.043000000000000003,0.96,-0.13,0.9687620967,0.15192,0.14056000000000002,0.2069705293,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.14,0.2051828453
2019-08-31 11:00:00,1.00168,0.00924,1.0017226163,0.03168,0.00924,0.033,0.97,0.0,0.97,0.15192,0.14056000000000002,0.2069705293,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.14,0.2051828453
2019-08-31 11:30:00,1.00016,0.005880000000000001,1.0001772843,0.02016,0.005880000000000001,0.021,0.98,0.0,0.98,0.15768000000000001,0.14224,0.2123563044,0.007680000000000001,0.0022400000000000002,0.008,0.15,0.14,0.2051828453
2019-08-31 12:00:00,0.9430400000000001,0.00672,0.9430639427,0.02304,0.00672,0.024,0.92,0.0,0.92,0.16632000000000002,0.14476,0.22049444440000002,0.01632,0.00476,0.017,0.15,0.14,0.2051828453
2019-08-31 12:30:00,0.9220800000000001,0.00644,0.9221024889,0.022080000000000002,0.00644,0.023,0.9,0.0,0.9,0.19496000000000002,0.14728000000000002,0.24433747150000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.17,0.14,0.22022715550000002
2019-08-31 13:00:00,0.8256800000000001,0.01624,0.8258396939,0.05568000000000001,0.01624,0.058,0.77,0.0,0.77,0.04816,0.15988000000000002,0.1669760462,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.02,0.14,0.14142135620000001
2019-08-31 13:30:00,0.78968,0.02324,0.7900218984,0.07968,0.02324,0.083,0.71,0.0,0.71,-0.11032000000000002,0.16324000000000002,0.1970223338,0.07968,0.02324,0.083,-0.19,0.14,0.2360084744
2019-08-31 14:00:00,0.7065600000000001,0.031080000000000003,0.7072432396,0.10656,0.031080000000000003,0.111,0.6000000000000001,0.0,0.6000000000000001,-0.154,0.168,0.2279034883,0.096,0.028,0.1,-0.25,0.14,0.2865309756
2019-08-31 14:30:00,0.7113600000000001,0.03248,0.7121011164000001,0.11136000000000001,0.03248,0.116,0.6000000000000001,0.0,0.6000000000000001,-0.17512000000000003,0.16184,0.2384516723,0.07488,0.021840000000000002,0.078,-0.25,0.14,0.2865309756
2019-08-31 15:00:00,0.7408,0.029400000000000003,0.7413831668,0.1008,0.029400000000000003,0.105,0.64,0.0,0.64,-0.19144000000000003,0.15708000000000003,0.2476356194,0.05856000000000001,0.01708,0.061,-0.25,0.14,0.2865309756
2019-08-31 15:30:00,0.6994400000000001,0.031920000000000004,0.7001679798,0.10944000000000001,0.031920000000000004,0.114,0.59,0.0,0.59,-0.1588,0.1666,0.23015864090000002,0.0912,0.026600000000000002,0.095,-0.25,0.14,0.2865309756
2019-08-31 16:00:00,0.7452000000000001,0.033600000000000005,0.7459571033,0.11520000000000001,0.033600000000000005,0.12,0.63,0.0,0.63,-0.11992000000000001,0.16044,0.2003042686,0.07008,0.020440000000000003,0.073,-0.19,0.14,0.2360084744
2019-08-31 16:30:00,0.7683200000000001,0.02576,0.7687517154,0.08832000000000001,0.02576,0.092,0.68,0.0,0.68,-0.11432,0.15624000000000002,0.19359752060000002,0.05568000000000001,0.01624,0.058,-0.17,0.14,0.22022715550000002
2019-08-31 17:00:00,0.76256,0.02408,0.7629401025,0.08256000000000001,0.02408,0.08600000000000001,0.68,0.0,0.68,-0.0824,0.1568,0.17713271860000002,0.057600000000000005,0.016800000000000002,0.06,-0.14,0.14,0.1979898987
2019-08-31 17:30:00,0.838,0.014,0.8381169369,0.048,0.014,0.05,0.79,0.0,0.79,0.16936,0.15148,0.2272201576,0.039360000000000006,0.01148,0.041,0.13,0.14,0.1910497317
2019-08-31 18:00:00,0.88048,0.017640000000000003,0.8806566868,0.060480000000000006,0.017640000000000003,0.063,0.8200000000000001,0.0,0.8200000000000001,0.17784000000000003,0.14812,0.23144459380000001,0.027840000000000004,0.00812,0.029,0.15,0.14,0.2051828453
2019-08-31 18:30:00,0.94144,0.017920000000000002,0.9416105352,0.06144000000000001,0.017920000000000002,0.064,0.88,0.0,0.88,0.1844,0.1542,0.2403767876,0.014400000000000001,0.004200000000000001,0.015,0.17,0.15,0.226715681
2019-08-31 19:00:00,0.9788,0.008400000000000001,0.9788360435000001,0.028800000000000003,0.008400000000000001,0.03,0.9500000000000001,0.0,0.9500000000000001,0.17192000000000002,0.14056000000000002,0.2220666567,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.14,0.22022715550000002
2019-08-31 19:30:00,0.9820800000000001,0.00644,0.9821011150000001,0.022080000000000002,0.00644,0.023,0.96,0.0,0.96,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-08-31 20:00:00,0.9815200000000001,0.00336,0.9815257511000001,0.01152,0.00336,0.012,0.97,0.0,0.97,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-08-31 20:30:00,0.9928800000000001,0.00084,0.9928803553000001,0.00288,0.00084,0.003,0.99,0.0,0.99,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-08-31 21:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-08-31 21:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-08-31 22:00:00,0.87192,0.0005600000000000001,0.8719201798,0.0019200000000000003,0.0005600000000000001,0.002,0.87,0.0,0.87,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2019-08-31 22:30:00,0.8067200000000001,0.0019600000000000004,0.806722381,0.00672,0.0019600000000000004,0.007,0.8,0.0,0.8,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-08-31 23:00:00,0.75192,0.0005600000000000001,0.7519202085000001,0.0019200000000000003,0.0005600000000000001,0.002,0.75,0.0,0.75,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-08-31 23:30:00,0.6876800000000001,0.0022400000000000002,0.6876836482,0.007680000000000001,0.0022400000000000002,0.008,0.68,0.0,0.68,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-09-01 00:00:00,0.6357600000000001,0.00168,0.6357622197,0.00576,0.00168,0.006,0.63,0.0,0.63,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-01 00:30:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-01 01:00:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-01 01:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-01 02:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-01 02:30:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-09-01 03:00:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-01 03:30:00,0.5519200000000001,0.0005600000000000001,0.5519202841,0.0019200000000000003,0.0005600000000000001,0.002,0.55,0.0,0.55,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-09-01 04:00:00,0.5348,0.0014,0.5348018325,0.0048000000000000004,0.0014,0.005,0.53,0.0,0.53,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-01 04:30:00,0.53768,0.0022400000000000002,0.5376846660000001,0.007680000000000001,0.0022400000000000002,0.008,0.53,0.0,0.53,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-01 05:00:00,0.5338400000000001,0.0011200000000000001,0.5338411749,0.0038400000000000005,0.0011200000000000001,0.004,0.53,0.0,0.53,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-09-01 05:30:00,0.55288,0.00084,0.5528806381,0.00288,0.00084,0.003,0.55,0.0,0.55,-0.2,0.13,0.2385372088,0.0,0.0,0.0,-0.2,0.13,0.2385372088
2019-09-01 06:00:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-01 06:30:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-09-01 07:00:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-01 07:30:00,0.66632,0.00476,0.6663370018,0.01632,0.00476,0.017,0.65,0.0,0.65,-0.12712,0.16084,0.2050097559,0.00288,0.00084,0.003,-0.13,0.16,0.20615528130000002
2019-09-01 08:00:00,0.7607200000000001,0.008960000000000001,0.760772765,0.030720000000000004,0.008960000000000001,0.032,0.73,0.0,0.73,0.015360000000000002,0.14448000000000003,0.14529418430000002,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.14,0.14
2019-09-01 08:30:00,0.7826400000000001,0.00952,0.7826978983,0.03264,0.00952,0.034,0.75,0.0,0.75,0.15976,0.15868000000000002,0.2251723784,0.02976,0.00868,0.031,0.13,0.15,0.1984943324
2019-09-01 09:00:00,0.7636000000000001,0.0098,0.7636628837,0.033600000000000005,0.0098,0.035,0.73,0.0,0.73,0.23320000000000002,0.1626,0.2842903445,0.0432,0.0126,0.045,0.19,0.15,0.24207436870000001
2019-09-01 09:30:00,0.7964800000000001,0.01064,0.7965510655,0.036480000000000005,0.01064,0.038,0.76,0.0,0.76,0.19664,0.16652,0.257674601,0.05664,0.01652,0.059000000000000004,0.14,0.15,0.2051828453
2019-09-01 10:00:00,0.7895200000000001,0.01736,0.7897108332,0.05952,0.01736,0.062,0.73,0.0,0.73,0.06816000000000001,0.14988,0.164650539,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.13,0.13
2019-09-01 10:30:00,0.8041600000000001,0.01288,0.8042631410000001,0.044160000000000005,0.01288,0.046,0.76,0.0,0.76,-0.058,0.171,0.1805685465,0.07200000000000001,0.021,0.075,-0.13,0.15,0.1984943324
2019-09-01 11:00:00,0.8111200000000001,0.0061600000000000005,0.8111433905000001,0.021120000000000003,0.0061600000000000005,0.022,0.79,0.0,0.79,0.0364,0.1752,0.1789413312,0.0864,0.0252,0.09,-0.05,0.15,0.158113883
2019-09-01 11:30:00,0.7592,0.0056,0.7592206530000001,0.019200000000000002,0.0056,0.02,0.74,0.0,0.74,-0.01784,0.18688000000000002,0.1877295928,0.09216,0.02688,0.096,-0.11,0.16,0.19416487840000002
2019-09-01 12:00:00,0.8230400000000001,0.00672,0.8230674334,0.02304,0.00672,0.024,0.8,0.0,0.8,0.23432000000000003,0.15876,0.28303816,0.06432,0.018760000000000002,0.067,0.17,0.14,0.22022715550000002
2019-09-01 12:30:00,0.7636000000000001,0.0098,0.7636628837,0.033600000000000005,0.0098,0.035,0.73,0.0,0.73,0.24944000000000002,0.14192000000000002,0.2869871077,0.10944000000000001,0.031920000000000004,0.114,0.14,0.11,0.1780449381
2019-09-01 13:00:00,0.8145600000000001,0.01008,0.8146223665000001,0.03456,0.01008,0.036000000000000004,0.78,0.0,0.78,0.3284,0.14120000000000002,0.35746887980000003,0.038400000000000004,0.0112,0.04,0.29,0.13,0.3178049716
2019-09-01 13:30:00,0.7528,0.0154,0.7529575021,0.0528,0.0154,0.055,0.7000000000000001,0.0,0.7000000000000001,0.24608000000000002,0.14344,0.2848339867,0.04608,0.01344,0.048,0.2,0.13,0.2385372088
2019-09-01 14:00:00,0.6387200000000001,0.02296,0.6391325371000001,0.07872000000000001,0.02296,0.082,0.56,0.0,0.56,-0.042640000000000004,0.15548,0.1612209664,0.08736000000000001,0.025480000000000003,0.091,-0.13,0.13,0.1838477631
2019-09-01 14:30:00,0.6264000000000001,0.0252,0.6269066916,0.0864,0.0252,0.09,0.54,0.0,0.54,-0.06304,0.15828,0.17037194600000002,0.09696,0.028280000000000003,0.101,-0.16,0.13,0.20615528130000002
2019-09-01 15:00:00,0.6575200000000001,0.031360000000000006,0.6582674229000001,0.10752,0.031360000000000006,0.112,0.55,0.0,0.55,-0.08304,0.15828,0.17874059420000002,0.09696,0.028280000000000003,0.101,-0.18,0.13,0.2220360331
2019-09-01 15:30:00,0.7113600000000001,0.03248,0.7121011164000001,0.11136000000000001,0.03248,0.116,0.6000000000000001,0.0,0.6000000000000001,-0.09648000000000001,0.15436000000000002,0.182031316,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.18,0.13,0.2220360331
2019-09-01 16:00:00,0.6902400000000001,0.026320000000000003,0.6907416304,0.09024,0.026320000000000003,0.094,0.6000000000000001,0.0,0.6000000000000001,-0.09896,0.15072000000000002,0.1803041874,0.07104,0.020720000000000002,0.074,-0.17,0.13,0.2140093456
2019-09-01 16:30:00,0.8036800000000001,0.030240000000000003,0.8042487177000001,0.10368000000000001,0.030240000000000003,0.108,0.7000000000000001,0.0,0.7000000000000001,0.30104000000000003,0.15072000000000002,0.3366624422,0.07104,0.020720000000000002,0.074,0.23,0.13,0.2641968963
2019-09-01 17:00:00,0.8629600000000001,0.02128,0.8632223352,0.07296000000000001,0.02128,0.076,0.79,0.0,0.79,0.23376000000000002,0.14568,0.2754385594,0.05376,0.015680000000000003,0.056,0.18,0.13,0.2220360331
2019-09-01 17:30:00,0.91432,0.018760000000000002,0.9145124384000001,0.06432,0.018760000000000002,0.067,0.85,0.0,0.85,0.2936,0.1398,0.32518456300000004,0.033600000000000005,0.0098,0.035,0.26,0.13,0.2906888371
2019-09-01 18:00:00,0.9808800000000001,0.01484,0.9809922528,0.05088,0.01484,0.053,0.93,0.0,0.93,0.28688,0.13784000000000002,0.3182766093,0.02688,0.007840000000000001,0.028,0.26,0.13,0.2906888371
2019-09-01 18:30:00,0.9685600000000001,0.01708,0.9687105863000001,0.05856000000000001,0.01708,0.061,0.91,0.0,0.91,0.35248,0.16364,0.3886131753,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.34,0.16,0.3757658846
2019-09-01 19:00:00,1.01936,0.01148,1.0194246416,0.039360000000000006,0.01148,0.041,0.98,0.0,0.98,0.34288,0.15084,0.3745923117,0.00288,0.00084,0.003,0.34,0.15,0.37161808350000003
2019-09-01 19:30:00,1.03688,0.007840000000000001,1.0369096393,0.02688,0.007840000000000001,0.028,1.01,0.0,1.01,0.34,0.15,0.37161808350000003,0.0,0.0,0.0,0.34,0.15,0.37161808350000003
2019-09-01 20:00:00,0.994,0.007,0.9940246476000001,0.024,0.007,0.025,0.97,0.0,0.97,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-09-01 20:30:00,0.9782400000000001,0.00532,0.9782544659,0.018240000000000003,0.00532,0.019,0.96,0.0,0.96,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-09-01 21:00:00,0.97152,0.00336,0.9715258103000001,0.01152,0.00336,0.012,0.96,0.0,0.96,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-09-01 21:30:00,0.92576,0.00168,0.9257615244,0.00576,0.00168,0.006,0.92,0.0,0.92,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-09-01 22:00:00,0.83384,0.0011200000000000001,0.8338407522,0.0038400000000000005,0.0011200000000000001,0.004,0.8300000000000001,0.0,0.8300000000000001,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-09-01 22:30:00,0.7748,0.0014,0.7748012648,0.0048000000000000004,0.0014,0.005,0.77,0.0,0.77,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-09-01 23:00:00,0.7148,0.0014,0.7148013710000001,0.0048000000000000004,0.0014,0.005,0.71,0.0,0.71,0.15,-0.23,0.2745906044,0.0,0.0,0.0,0.15,-0.23,0.2745906044
2019-09-01 23:30:00,0.63248,0.0036400000000000004,0.6324904742,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.62,0.0,0.62,-0.13,-0.23,0.2641968963,0.0,0.0,0.0,-0.13,-0.23,0.2641968963
2019-09-02 00:00:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-02 00:30:00,0.5238400000000001,0.0011200000000000001,0.5238411973,0.0038400000000000005,0.0011200000000000001,0.004,0.52,0.0,0.52,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-02 01:00:00,0.50576,0.00168,0.5057627902,0.00576,0.00168,0.006,0.5,0.0,0.5,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-09-02 01:30:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-02 02:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-09-02 02:30:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-02 03:00:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-09-02 03:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-02 04:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-02 04:30:00,0.5348,0.0014,0.5348018325,0.0048000000000000004,0.0014,0.005,0.53,0.0,0.53,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-02 05:00:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-09-02 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-09-02 06:00:00,0.6900000000000001,-0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,-0.13,0.7021395873,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-02 06:30:00,0.8200000000000001,-0.19,0.8417244205000001,0.0,0.0,0.0,0.8200000000000001,-0.19,0.8417244205000001,0.11,0.14,0.1780449381,0.0,0.0,0.0,0.11,0.14,0.1780449381
2019-09-02 07:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-02 07:30:00,1.05,-0.16,1.0621205205,0.0,0.0,0.0,1.05,-0.16,1.0621205205,0.18,0.16,0.24083189160000001,0.0,0.0,0.0,0.18,0.16,0.24083189160000001
2019-09-02 08:00:00,1.08192,-0.12944,1.0896355354,0.0019200000000000003,0.0005600000000000001,0.002,1.08,-0.13,1.0877959367,0.28,0.16,0.3224903099,0.0,0.0,0.0,0.28,0.16,0.3224903099
2019-09-02 08:30:00,1.12152,-0.12664,1.128647332,0.01152,0.00336,0.012,1.11,-0.13,1.1175866857,0.21,0.2,0.29,0.0,0.0,0.0,0.21,0.2,0.29
2019-09-02 09:00:00,1.10864,-0.12748,1.1159452496,0.00864,0.00252,0.009000000000000001,1.1,-0.13,1.107655181,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-09-02 09:30:00,1.1288,-0.1516,1.1389345899,0.028800000000000003,0.008400000000000001,0.03,1.1,-0.16,1.1115754585,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-09-02 10:00:00,1.0388,-0.1316,1.0471026693,0.028800000000000003,0.008400000000000001,0.03,1.01,-0.14,1.019656805,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-09-02 10:30:00,1.0072,-0.12040000000000001,1.0143707409,0.06720000000000001,0.0196,0.07,0.9400000000000001,-0.14,0.9503683496,-0.13,0.23,0.2641968963,0.0,0.0,0.0,-0.13,0.23,0.2641968963
2019-09-02 11:00:00,1.0268,-0.11760000000000001,1.0335124576,0.07680000000000001,0.0224,0.08,0.9500000000000001,-0.14,0.9602603814,-0.12904000000000002,0.22028000000000003,0.2552931648,0.0009600000000000001,0.00028000000000000003,0.001,-0.13,0.22,0.2555386468
2019-09-02 11:30:00,0.9481600000000001,-0.12012,0.9557385626,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.88,-0.14,0.8910667764,-0.15,0.2,0.25,0.0,0.0,0.0,-0.15,0.2,0.25
2019-09-02 12:00:00,0.9616,-0.11620000000000001,0.9685953748,0.0816,0.0238,0.085,0.88,-0.14,0.8910667764,-0.14712,0.25084,0.29080061900000004,0.00288,0.00084,0.003,-0.15,0.25,0.2915475947
2019-09-02 12:30:00,1.0324,-0.1218,1.0395600031,0.062400000000000004,0.0182,0.065,0.97,-0.14,0.9800510191,0.13096000000000002,0.22028000000000003,0.2562689993,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.22,0.2555386468
2019-09-02 13:00:00,1.0432,-0.1274,1.0509505221,0.0432,0.0126,0.045,1.0,-0.14,1.0097524449,0.13288,0.22084,0.2577351354,0.00288,0.00084,0.003,0.13,0.22,0.2555386468
2019-09-02 13:30:00,1.074,-0.133,1.0822037701,0.024,0.007,0.025,1.05,-0.14,1.0592922165,0.13096000000000002,0.21028000000000002,0.2477260584,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.21,0.24698178070000001
2019-09-02 14:00:00,1.11224,-0.14768,1.122001426,0.04224000000000001,0.012320000000000001,0.044,1.07,-0.16,1.081896483,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-09-02 14:30:00,1.07032,-0.13824,1.0792104521,0.04032,0.011760000000000001,0.042,1.03,-0.15,1.0408650249,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-09-02 15:00:00,1.0647199999999999,-0.13404000000000002,1.0731241308,0.054720000000000005,0.015960000000000002,0.057,1.01,-0.15,1.0210778619,-0.13,0.23,0.2641968963,0.0,0.0,0.0,-0.13,0.23,0.2641968963
2019-09-02 15:30:00,1.02624,-0.13068000000000002,1.0345268484,0.06624000000000001,0.01932,0.069,0.96,-0.15,0.9716480844000001,0.09,0.23,0.24698178070000001,0.0,0.0,0.0,0.09,0.23,0.24698178070000001
2019-09-02 16:00:00,1.04568,-0.11376000000000001,1.0518497992,0.05568000000000001,0.01624,0.058,0.99,-0.13,0.9984988733000001,0.23,0.22,0.3182766093,0.0,0.0,0.0,0.23,0.22,0.3182766093
2019-09-02 16:30:00,1.1136,-0.1202,1.1200683015,0.033600000000000005,0.0098,0.035,1.08,-0.13,1.0877959367,0.23,0.18,0.2920616373,0.0,0.0,0.0,0.23,0.18,0.2920616373
2019-09-02 17:00:00,1.17016,0.005880000000000001,1.1701747733,0.02016,0.005880000000000001,0.021,1.15,0.0,1.15,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-09-02 17:30:00,1.15768,0.0022400000000000002,1.1576821671,0.007680000000000001,0.0022400000000000002,0.008,1.15,0.0,1.15,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-09-02 18:00:00,1.18768,0.0022400000000000002,1.1876821124,0.007680000000000001,0.0022400000000000002,0.008,1.18,0.0,1.18,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2019-09-02 18:30:00,1.2292,0.0056,1.2292127562,0.019200000000000002,0.0056,0.02,1.21,0.0,1.21,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2019-09-02 19:00:00,1.24632,0.00476,1.2463290898000001,0.01632,0.00476,0.017,1.23,0.0,1.23,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2019-09-02 19:30:00,1.20208,0.00644,1.2020972506,0.022080000000000002,0.00644,0.023,1.18,0.0,1.18,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-09-02 20:00:00,1.17728,0.00504,1.1772907882,0.01728,0.00504,0.018000000000000002,1.16,0.0,1.16,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-09-02 20:30:00,1.15576,0.00168,1.1557612210000001,0.00576,0.00168,0.006,1.15,0.0,1.15,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2019-09-02 21:00:00,1.0892,0.0056,1.0892143958,0.019200000000000002,0.0056,0.02,1.07,0.0,1.07,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-09-02 21:30:00,1.0048,0.0014,1.0048009753,0.0048000000000000004,0.0014,0.005,1.0,0.0,1.0,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-09-02 22:00:00,0.9276800000000001,0.0022400000000000002,0.9276827044,0.007680000000000001,0.0022400000000000002,0.008,0.92,0.0,0.92,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-09-02 22:30:00,0.85016,0.005880000000000001,0.8501803338,0.02016,0.005880000000000001,0.021,0.8300000000000001,0.0,0.8300000000000001,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-09-02 23:00:00,0.764,0.007,0.7640320674000001,0.024,0.007,0.025,0.74,0.0,0.74,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-09-02 23:30:00,0.6882400000000001,0.00532,0.6882605611,0.018240000000000003,0.00532,0.019,0.67,0.0,0.67,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-09-03 00:00:00,0.6149600000000001,0.007280000000000001,0.6150030894,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.59,0.0,0.59,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-03 00:30:00,0.56632,0.00476,0.5663400039,0.01632,0.00476,0.017,0.55,0.0,0.55,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-03 01:00:00,0.5496,0.0028,0.5496071324,0.009600000000000001,0.0028,0.01,0.54,0.0,0.54,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-03 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,0.07,0.13,0.1476482306,0.0,0.0,0.0,0.07,0.13,0.1476482306
2019-09-03 02:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-03 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.1,0.13,0.1640121947,0.0,0.0,0.0,-0.1,0.13,0.1640121947
2019-09-03 03:00:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-03 03:30:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.09,0.13,0.158113883,0.0,0.0,0.0,-0.09,0.13,0.158113883
2019-09-03 04:00:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-09-03 04:30:00,0.5811200000000001,0.0061600000000000005,0.5811526478,0.021120000000000003,0.0061600000000000005,0.022,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-03 05:00:00,0.58208,0.00644,0.5821156243,0.022080000000000002,0.00644,0.023,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-03 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-03 06:00:00,0.66,-0.22,0.6957010852000001,0.0,0.0,0.0,0.66,-0.22,0.6957010852000001,-0.09,0.13,0.158113883,0.0,0.0,0.0,-0.09,0.13,0.158113883
2019-09-03 06:30:00,0.88,-0.13,0.8895504483000001,0.0,0.0,0.0,0.88,-0.13,0.8895504483000001,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-09-03 07:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-09-03 07:30:00,1.12,-0.14,1.1287160848,0.0,0.0,0.0,1.12,-0.14,1.1287160848,0.2,0.16,0.2561249695,0.0,0.0,0.0,0.2,0.16,0.2561249695
2019-09-03 08:00:00,1.11864,-0.13748000000000002,1.1270564316,0.00864,0.00252,0.009000000000000001,1.11,-0.14,1.1187939935,0.35000000000000003,0.23,0.41880783180000003,0.0,0.0,0.0,0.35000000000000003,0.23,0.41880783180000003
2019-09-03 08:30:00,1.15536,-0.13552,1.1632808775,0.015360000000000002,0.0044800000000000005,0.016,1.1400000000000001,-0.14,1.1485643212,0.28,0.23,0.36235341860000003,0.0,0.0,0.0,0.28,0.23,0.36235341860000003
2019-09-03 09:00:00,1.08864,-0.13748000000000002,1.0972865623999999,0.00864,0.00252,0.009000000000000001,1.08,-0.14,1.0890362712,0.28,0.24,0.36878177830000003,0.0,0.0,0.0,0.28,0.24,0.36878177830000003
2019-09-03 09:30:00,1.09688,-0.13216,1.1048131064,0.02688,0.007840000000000001,0.028,1.07,-0.14,1.0791200119,0.16,0.24,0.28844410200000004,0.0,0.0,0.0,0.16,0.24,0.28844410200000004
2019-09-03 10:00:00,1.0388,-0.1316,1.0471026693,0.028800000000000003,0.008400000000000001,0.03,1.01,-0.14,1.019656805,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-09-03 10:30:00,1.09704,-0.12628,1.104284112,0.047040000000000005,0.013720000000000001,0.049,1.05,-0.14,1.0592922165,0.15096,0.25028,0.29228239770000003,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.25,0.2915475947
2019-09-03 11:00:00,1.07704,-0.12628,1.0844177239,0.047040000000000005,0.013720000000000001,0.049,1.03,-0.14,1.0394710193,0.19,0.24,0.3061045573,0.0,0.0,0.0,0.19,0.24,0.3061045573
2019-09-03 11:30:00,0.9412800000000001,-0.12796000000000002,0.9499377874,0.041280000000000004,0.01204,0.043000000000000003,0.9,-0.14,0.9108238029,0.17,0.2,0.26248809500000003,0.0,0.0,0.0,0.17,0.2,0.26248809500000003
2019-09-03 12:00:00,1.05648,-0.12936,1.0643702363,0.036480000000000005,0.01064,0.038,1.02,-0.14,1.0295630141,0.15,0.2,0.25,0.0,0.0,0.0,0.15,0.2,0.25
2019-09-03 12:30:00,1.14992,-0.14544,1.1590810153,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1,-0.16,1.1115754585,0.28,0.22,0.3560898763,0.0,0.0,0.0,0.28,0.22,0.3560898763
2019-09-03 13:00:00,1.07416,-0.12712,1.0816557678,0.044160000000000005,0.01288,0.046,1.03,-0.14,1.0394710193,0.26,0.22,0.34058772730000003,0.0,0.0,0.0,0.26,0.22,0.34058772730000003
2019-09-03 13:30:00,1.10576,-0.13832,1.1143776739,0.00576,0.00168,0.006,1.1,-0.14,1.1088733021,0.22,0.19,0.2906888371,0.0,0.0,0.0,0.22,0.19,0.2906888371
2019-09-03 14:00:00,1.0844,-0.1358,1.0928700746,0.014400000000000001,0.004200000000000001,0.015,1.07,-0.14,1.0791200119,0.19,0.18,0.2617250466,0.0,0.0,0.0,0.19,0.18,0.2617250466
2019-09-03 14:30:00,1.07088,-0.12516000000000002,1.0781692817,0.05088,0.01484,0.053,1.02,-0.14,1.0295630141,0.23,0.2,0.3047950131,0.0,0.0,0.0,0.23,0.2,0.3047950131
2019-09-03 15:00:00,1.0928,-0.1246,1.099880448,0.0528,0.0154,0.055,1.04,-0.14,1.0493807698,0.17,0.2,0.26248809500000003,0.0,0.0,0.0,0.17,0.2,0.26248809500000003
2019-09-03 15:30:00,1.09664,-0.12348,1.1035699343,0.05664,0.01652,0.059000000000000004,1.04,-0.14,1.0493807698,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-09-03 16:00:00,1.12144,-0.12208000000000001,1.1280652463,0.06144000000000001,0.017920000000000002,0.064,1.06,-0.14,1.0692053124,0.19,0.21,0.2831960452,0.0,0.0,0.0,0.19,0.21,0.2831960452
2019-09-03 16:30:00,1.09584,0.02212,1.0960632281,0.07584,0.02212,0.079,1.02,0.0,1.02,0.19056,0.15308000000000002,0.2444311764,0.010560000000000002,0.0030800000000000003,0.011,0.18,0.15,0.2343074903
2019-09-03 17:00:00,1.1102400000000001,-0.16368000000000002,1.1222406159,0.09024,0.026320000000000003,0.094,1.02,-0.19,1.0375451797,0.21480000000000002,0.1414,0.2571633722,0.0048000000000000004,0.0014,0.005,0.21,0.14,0.2523885893
2019-09-03 17:30:00,1.11544,0.02492,1.1157183336,0.08544,0.02492,0.089,1.03,0.0,1.03,0.22248,0.14364000000000002,0.26482031640000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.21,0.14,0.2523885893
2019-09-03 18:00:00,1.10488,0.021840000000000002,1.1050958329,0.07488,0.021840000000000002,0.078,1.03,0.0,1.03,0.36672000000000005,0.14196,0.3932380958,0.00672,0.0019600000000000004,0.007,0.36,0.14,0.3862641583
2019-09-03 18:30:00,1.13952,0.01736,1.1396522277,0.05952,0.01736,0.062,1.08,0.0,1.08,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-09-03 19:00:00,1.17264,0.00952,1.1726786431,0.03264,0.00952,0.034,1.1400000000000001,0.0,1.1400000000000001,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2019-09-03 19:30:00,1.17112,0.0061600000000000005,1.1711362003999999,0.021120000000000003,0.0061600000000000005,0.022,1.15,0.0,1.15,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2019-09-03 20:00:00,1.1988,0.008400000000000001,1.1988294291,0.028800000000000003,0.008400000000000001,0.03,1.17,0.0,1.17,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2019-09-03 20:30:00,1.2244,0.004200000000000001,1.2244072035,0.014400000000000001,0.004200000000000001,0.015,1.21,0.0,1.21,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2019-09-03 21:00:00,1.10384,0.0011200000000000001,1.1038405682,0.0038400000000000005,0.0011200000000000001,0.004,1.1,0.0,1.1,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-09-03 21:30:00,1.02096,0.00028000000000000003,1.0209600384,0.0009600000000000001,0.00028000000000000003,0.001,1.02,0.0,1.02,0.31,0.16,0.3488552709,0.0,0.0,0.0,0.31,0.16,0.3488552709
2019-09-03 22:00:00,0.94576,0.00168,0.9457614921,0.00576,0.00168,0.006,0.9400000000000001,0.0,0.9400000000000001,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-09-03 22:30:00,0.8615200000000001,0.00336,0.8615265521000001,0.01152,0.00336,0.012,0.85,0.0,0.85,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-09-03 23:00:00,0.76056,0.0030800000000000003,0.7605662364,0.010560000000000002,0.0030800000000000003,0.011,0.75,0.0,0.75,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-09-03 23:30:00,0.6782400000000001,0.00532,0.6782608643,0.018240000000000003,0.00532,0.019,0.66,0.0,0.66,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-04 00:00:00,0.5834400000000001,0.003920000000000001,0.5834531686000001,0.01344,0.003920000000000001,0.014,0.5700000000000001,0.0,0.5700000000000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-04 00:30:00,0.54864,0.00252,0.5486457874,0.00864,0.00252,0.009000000000000001,0.54,0.0,0.54,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-04 01:00:00,0.5324800000000001,0.0036400000000000004,0.5324924413000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.52,0.0,0.52,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-04 01:30:00,0.52192,0.0005600000000000001,0.5219203004,0.0019200000000000003,0.0005600000000000001,0.002,0.52,0.0,0.52,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-04 02:00:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-04 02:30:00,0.54288,0.00084,0.5428806499000001,0.00288,0.00084,0.003,0.54,0.0,0.54,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-04 03:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-04 03:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-04 04:00:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-04 04:30:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-04 05:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-04 05:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-04 06:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-04 06:30:00,0.86,-0.16,0.8747571091,0.0,0.0,0.0,0.86,-0.16,0.8747571091,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-04 07:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-09-04 07:30:00,1.09,-0.2,1.1081967334,0.0,0.0,0.0,1.09,-0.2,1.1081967334,0.2,0.17,0.26248809500000003,0.0,0.0,0.0,0.2,0.17,0.26248809500000003
2019-09-04 08:00:00,1.14096,-0.12972,1.1483104981,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,-0.13,1.1473883388,0.32,0.21,0.38275318420000004,0.0,0.0,0.0,0.32,0.21,0.38275318420000004
2019-09-04 08:30:00,1.11672,-0.12804000000000001,1.1240363873,0.00672,0.0019600000000000004,0.007,1.11,-0.13,1.1175866857,0.22,0.23,0.3182766093,0.0,0.0,0.0,0.22,0.23,0.3182766093
2019-09-04 09:00:00,1.12264,-0.12048,1.1290863563,0.03264,0.00952,0.034,1.09,-0.13,1.09772492,0.18,0.24,0.30000000000000004,0.0,0.0,0.0,0.18,0.24,0.30000000000000004
2019-09-04 09:30:00,1.08456,-0.11992000000000001,1.0911696477,0.03456,0.01008,0.036000000000000004,1.05,-0.13,1.0580170131,0.11,0.24,0.2640075756,0.0,0.0,0.0,0.11,0.24,0.2640075756
2019-09-04 10:00:00,1.02936,-0.11852000000000001,1.0361607018,0.039360000000000006,0.01148,0.041,0.99,-0.13,0.9984988733000001,-0.14,0.24,0.2778488798,0.0,0.0,0.0,-0.14,0.24,0.2778488798
2019-09-04 10:30:00,1.1072,-0.12040000000000001,1.1137270761,0.06720000000000001,0.0196,0.07,1.04,-0.14,1.0493807698,0.13,0.26,0.2906888371,0.0,0.0,0.0,0.13,0.26,0.2906888371
2019-09-04 11:00:00,1.082,-0.11900000000000001,1.0885242303,0.07200000000000001,0.021,0.075,1.01,-0.14,1.019656805,-0.11904,0.23028,0.2592284707,0.0009600000000000001,0.00028000000000000003,0.001,-0.12,0.23,0.2594224354
2019-09-04 11:30:00,0.9768,-0.1076,0.982708502,0.07680000000000001,0.0224,0.08,0.9,-0.13,0.9093404203000001,-0.24904,0.23028,0.33918991730000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.25,0.23,0.339705755
2019-09-04 12:00:00,1.018,-0.116,1.024587722,0.048,0.014,0.05,0.97,-0.13,0.9786725704,-0.20424,0.23168000000000002,0.3088520681,0.00576,0.00168,0.006,-0.21,0.23,0.31144823
