Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-04 12:30:00,1.07512,-0.11684000000000001,1.08145023,0.04512,0.013160000000000002,0.047,1.03,-0.13,1.0381714695,-0.17616,0.21112000000000003,0.2749618155,0.0038400000000000005,0.0011200000000000001,0.004,-0.18,0.21,0.2765863337
2019-09-04 13:00:00,1.05256,-0.10592000000000001,1.0578759852,0.08256000000000001,0.02408,0.08600000000000001,0.97,-0.13,0.9786725704,-0.1904,0.21280000000000002,0.2855450928,0.009600000000000001,0.0028,0.01,-0.2,0.21,0.29
2019-09-04 13:30:00,1.00008,-0.10956,1.0060633181,0.07008,0.020440000000000003,0.073,0.93,-0.13,0.9390420651,-0.1952,0.2114,0.2877377278,0.0048000000000000004,0.0014,0.005,-0.2,0.21,0.29
2019-09-04 14:00:00,1.01256,-0.10592000000000001,1.0180848688,0.08256000000000001,0.02408,0.08600000000000001,0.93,-0.13,0.9390420651,-0.16904000000000002,0.23028,0.28566308830000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.17,0.23,0.28600699290000003
2019-09-04 14:30:00,1.01424,-0.09668,1.0188374748,0.11424000000000001,0.03332,0.11900000000000001,0.9,-0.13,0.9093404203000001,-0.21712,0.19084,0.2890691959,0.00288,0.00084,0.003,-0.22,0.19,0.2906888371
2019-09-04 15:00:00,0.98928,-0.10396000000000001,0.9947273998,0.08928000000000001,0.02604,0.093,0.9,-0.13,0.9093404203000001,-0.14,0.21,0.2523885893,0.0,0.0,0.0,-0.14,0.21,0.2523885893
2019-09-04 15:30:00,1.02176,-0.10032,1.0266730736,0.10176,0.02968,0.106,0.92,-0.13,0.9291393867000001,-0.2152,0.2114,0.30166372010000003,0.0048000000000000004,0.0014,0.005,-0.22,0.21,0.3041381265
2019-09-04 16:00:00,1.01888,-0.10116000000000001,1.0238895448,0.09888000000000001,0.02884,0.10300000000000001,0.92,-0.13,0.9291393867000001,-0.11904,0.24028000000000002,0.2681510768,0.0009600000000000001,0.00028000000000000003,0.001,-0.12,0.24,0.26832815730000004
2019-09-04 16:30:00,1.1368,-0.12760000000000002,1.1439388096,0.07680000000000001,0.0224,0.08,1.06,-0.15,1.0705606008,0.15096,0.17028000000000001,0.2275614203,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.17,0.226715681
2019-09-04 17:00:00,1.20008,0.020440000000000003,1.2002540564,0.07008,0.020440000000000003,0.073,1.13,0.0,1.13,0.2348,0.1414,0.2740894015,0.0048000000000000004,0.0014,0.005,0.23,0.14,0.2692582404
2019-09-04 17:30:00,1.18112,0.0061600000000000005,1.1811360633,0.021120000000000003,0.0061600000000000005,0.022,1.16,0.0,1.16,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-09-04 18:00:00,1.28552,0.010360000000000001,1.2855617449,0.03552,0.010360000000000001,0.037,1.25,0.0,1.25,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-09-04 18:30:00,1.28528,0.01904,1.2854210205,0.06528,0.01904,0.068,1.22,0.0,1.22,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-09-04 19:00:00,1.2476,0.016800000000000002,1.2477131081,0.057600000000000005,0.016800000000000002,0.06,1.19,0.0,1.19,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-09-04 19:30:00,1.25432,0.018760000000000002,1.2544602824,0.06432,0.018760000000000002,0.067,1.19,0.0,1.19,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-09-04 20:00:00,1.23896,0.014280000000000001,1.2390422914,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.19,0.0,1.19,0.41000000000000003,0.16,0.4401136217,0.0,0.0,0.0,0.41000000000000003,0.16,0.4401136217
2019-09-04 20:30:00,1.22456,0.01008,1.2246014862,0.03456,0.01008,0.036000000000000004,1.19,0.0,1.19,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-09-04 21:00:00,1.17704,0.013720000000000001,1.1771199599,0.047040000000000005,0.013720000000000001,0.049,1.13,0.0,1.13,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-09-04 21:30:00,1.03688,0.007840000000000001,1.0369096393,0.02688,0.007840000000000001,0.028,1.01,0.0,1.01,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-09-04 22:00:00,0.9584,0.0112,0.9584654402,0.038400000000000004,0.0112,0.04,0.92,0.0,0.92,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-09-04 22:30:00,0.9018400000000001,0.015120000000000001,0.90196674,0.051840000000000004,0.015120000000000001,0.054,0.85,0.0,0.85,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-09-04 23:00:00,0.7770400000000001,0.013720000000000001,0.7771611159,0.047040000000000005,0.013720000000000001,0.049,0.73,0.0,0.73,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-04 23:30:00,0.6964800000000001,0.01064,0.6965612679000001,0.036480000000000005,0.01064,0.038,0.66,0.0,0.66,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-05 00:00:00,0.6312800000000001,0.01204,0.6313948052,0.041280000000000004,0.01204,0.043000000000000003,0.59,0.0,0.59,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-05 00:30:00,0.59072,0.008960000000000001,0.5907879484,0.030720000000000004,0.008960000000000001,0.032,0.56,0.0,0.56,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-05 01:00:00,0.5588000000000001,0.008400000000000001,0.5588631317,0.028800000000000003,0.008400000000000001,0.03,0.53,0.0,0.53,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-05 01:30:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-05 02:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-05 02:30:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-05 03:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-05 03:30:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-09-05 04:00:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-05 04:30:00,0.604,0.007,0.6040405616,0.024,0.007,0.025,0.58,0.0,0.58,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-05 05:00:00,0.5888,0.008400000000000001,0.5888599154,0.028800000000000003,0.008400000000000001,0.03,0.56,0.0,0.56,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-05 05:30:00,0.6357600000000001,0.00168,0.6357622197,0.00576,0.00168,0.006,0.63,0.0,0.63,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-05 06:00:00,0.68288,-0.18916000000000002,0.7085948066000001,0.00288,0.00084,0.003,0.68,-0.19,0.7060453243,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-05 06:30:00,0.91,-0.19,0.9296235797,0.0,0.0,0.0,0.91,-0.19,0.9296235797,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-05 07:00:00,1.0,-0.2,1.0198039027,0.0,0.0,0.0,1.0,-0.2,1.0198039027,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-05 07:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.21,0.16,0.2640075756,0.0,0.0,0.0,0.21,0.16,0.2640075756
2019-09-05 08:00:00,1.13768,-0.15776,1.1485660625,0.007680000000000001,0.0022400000000000002,0.008,1.13,-0.16,1.1412712211,0.30000000000000004,0.23,0.3780211634,0.0,0.0,0.0,0.30000000000000004,0.23,0.3780211634
2019-09-05 08:30:00,1.17016,-0.12412000000000001,1.1767243517,0.02016,0.005880000000000001,0.021,1.15,-0.13,1.1573245007,0.21,0.24,0.3189043744,0.0,0.0,0.0,0.21,0.24,0.3189043744
2019-09-05 09:00:00,1.15168,-0.12076,1.1579938687,0.03168,0.00924,0.033,1.12,-0.13,1.1275194012,0.19,0.29,0.3466987165,0.0,0.0,0.0,0.19,0.29,0.3466987165
2019-09-05 09:30:00,1.1588,-0.1216,1.1651626496,0.028800000000000003,0.008400000000000001,0.03,1.13,-0.13,1.1374532957,0.14,0.27,0.3041381265,0.0,0.0,0.0,0.14,0.27,0.3041381265
2019-09-05 10:00:00,1.1036,-0.1202,1.1101265694,0.033600000000000005,0.0098,0.035,1.07,-0.13,1.0778682665,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-09-05 10:30:00,1.19568,-0.11376000000000001,1.2010795144,0.05568000000000001,0.01624,0.058,1.1400000000000001,-0.13,1.1473883388,0.10096000000000001,0.24028000000000002,0.2606288549,0.0009600000000000001,0.00028000000000000003,0.001,0.1,0.24,0.26
2019-09-05 11:00:00,1.12544,-0.10508,1.1303349061,0.08544,0.02492,0.089,1.04,-0.13,1.0480935073,-0.14904,0.22028000000000003,0.2659627794,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.22,0.26627053910000004
2019-09-05 11:30:00,1.11968,-0.10676000000000001,1.1247581962,0.07968,0.02324,0.083,1.04,-0.13,1.0480935073,-0.15,0.22,0.26627053910000004,0.0,0.0,0.0,-0.15,0.22,0.26627053910000004
2019-09-05 12:00:00,1.1424,-0.1218,1.1488746668,0.062400000000000004,0.0182,0.065,1.08,-0.14,1.0890362712,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-09-05 12:30:00,1.14608,-0.12656,1.1530467467,0.04608,0.01344,0.048,1.1,-0.14,1.1088733021,0.14,0.2,0.2441311123,0.0,0.0,0.0,0.14,0.2,0.2441311123
2019-09-05 13:00:00,1.09048,-0.14236000000000001,1.0997331495,0.060480000000000006,0.017640000000000003,0.063,1.03,-0.16,1.0423531072,-0.06,0.24,0.2473863375,0.0,0.0,0.0,-0.06,0.24,0.2473863375
2019-09-05 13:30:00,0.9958400000000001,-0.10788,1.0016663117,0.07584,0.02212,0.079,0.92,-0.13,0.9291393867000001,-0.1952,0.2114,0.2877377278,0.0048000000000000004,0.0014,0.005,-0.2,0.21,0.29
2019-09-05 14:00:00,0.9929600000000001,-0.10872000000000001,0.9988941886,0.07296000000000001,0.02128,0.076,0.92,-0.13,0.9291393867000001,-0.18808000000000002,0.19056,0.2677446545,0.0019200000000000003,0.0005600000000000001,0.002,-0.19,0.19,0.2687005769
2019-09-05 14:30:00,0.906,-0.10200000000000001,0.9117236423,0.096,0.028,0.1,0.81,-0.13,0.8203657721000001,-0.18424000000000001,0.19168000000000002,0.26586763620000003,0.00576,0.00168,0.006,-0.19,0.19,0.2687005769
2019-09-05 15:00:00,0.90312,-0.10284000000000001,0.9089564346000001,0.09312000000000001,0.027160000000000004,0.097,0.81,-0.13,0.8203657721000001,-0.15904000000000001,0.22028000000000003,0.2716928413,0.0009600000000000001,0.00028000000000000003,0.001,-0.16,0.22,0.2720294102
2019-09-05 15:30:00,0.8916000000000001,0.0238,0.8919175971000001,0.0816,0.0238,0.085,0.81,0.0,0.81,-0.14904,0.22028000000000003,0.2659627794,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.22,0.26627053910000004
2019-09-05 16:00:00,0.9322400000000001,0.012320000000000001,0.9323214038000001,0.04224000000000001,0.012320000000000001,0.044,0.89,0.0,0.89,0.15,0.24,0.283019434,0.0,0.0,0.0,0.15,0.24,0.283019434
2019-09-05 16:30:00,1.00688,0.007840000000000001,1.0069105223,0.02688,0.007840000000000001,0.028,0.98,0.0,0.98,0.21,0.17,0.27018512170000003,0.0,0.0,0.0,0.21,0.17,0.27018512170000003
2019-09-05 17:00:00,1.08304,0.00672,1.0830608478000001,0.02304,0.00672,0.024,1.06,0.0,1.06,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-09-05 17:30:00,1.12152,0.00336,1.1215250332,0.01152,0.00336,0.012,1.11,0.0,1.11,0.19288000000000002,0.13084,0.23307037560000002,0.00288,0.00084,0.003,0.19,0.13,0.2302172887
2019-09-05 18:00:00,1.18072,0.008960000000000001,1.1807539964,0.030720000000000004,0.008960000000000001,0.032,1.15,0.0,1.15,0.29288000000000003,0.13084,0.3207768695,0.00288,0.00084,0.003,0.29,0.13,0.3178049716
2019-09-05 18:30:00,1.238,0.014,1.2380791574,0.048,0.014,0.05,1.19,0.0,1.19,0.32,0.15,0.3534119409,0.0,0.0,0.0,0.32,0.15,0.3534119409
2019-09-05 19:00:00,1.224,0.007,1.2240200162,0.024,0.007,0.025,1.2,0.0,1.2,0.42,0.15,0.4459820624,0.0,0.0,0.0,0.42,0.15,0.4459820624
2019-09-05 19:30:00,1.18976,0.00868,1.1897916624,0.02976,0.00868,0.031,1.16,0.0,1.16,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-09-05 20:00:00,1.18208,0.00644,1.1820975425,0.022080000000000002,0.00644,0.023,1.16,0.0,1.16,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-09-05 20:30:00,1.20304,-0.12328000000000001,1.2093399853,0.02304,0.00672,0.024,1.18,-0.13,1.1871394189,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-09-05 21:00:00,1.194,-0.123,1.2003187077,0.024,0.007,0.025,1.17,-0.13,1.177200068,0.39,0.15,0.4178516483,0.0,0.0,0.0,0.39,0.15,0.4178516483
2019-09-05 21:30:00,1.09384,0.0011200000000000001,1.0938405734,0.0038400000000000005,0.0011200000000000001,0.004,1.09,0.0,1.09,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-09-05 22:00:00,0.95864,0.00252,0.9586433122,0.00864,0.00252,0.009000000000000001,0.9500000000000001,0.0,0.9500000000000001,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-09-05 22:30:00,0.86016,0.005880000000000001,0.8601800974,0.02016,0.005880000000000001,0.021,0.84,0.0,0.84,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-09-05 23:00:00,0.764,0.007,0.7640320674000001,0.024,0.007,0.025,0.74,0.0,0.74,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-05 23:30:00,0.6636000000000001,0.0098,0.6636723589,0.033600000000000005,0.0098,0.035,0.63,0.0,0.63,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-06 00:00:00,0.6020800000000001,0.00644,0.6021144409,0.022080000000000002,0.00644,0.023,0.58,0.0,0.58,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-06 00:30:00,0.5792,0.0056,0.5792270712,0.019200000000000002,0.0056,0.02,0.56,0.0,0.56,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-06 01:00:00,0.56976,0.00868,0.5698261138,0.02976,0.00868,0.031,0.54,0.0,0.54,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-06 01:30:00,0.5296000000000001,0.0028,0.5296074018,0.009600000000000001,0.0028,0.01,0.52,0.0,0.52,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-06 02:00:00,0.52768,0.0022400000000000002,0.5276847544000001,0.007680000000000001,0.0022400000000000002,0.008,0.52,0.0,0.52,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-06 02:30:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-06 03:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-06 03:30:00,0.5724800000000001,0.0036400000000000004,0.572491572,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.56,0.0,0.56,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-06 04:00:00,0.5916800000000001,0.00924,0.5917521441,0.03168,0.00924,0.033,0.56,0.0,0.56,-0.13,0.16,0.20615528130000002,0.0,0.0,0.0,-0.13,0.16,0.20615528130000002
2019-09-06 04:30:00,0.5622400000000001,0.012320000000000001,0.5623749639,0.04224000000000001,0.012320000000000001,0.044,0.52,0.0,0.52,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-06 05:00:00,0.5853600000000001,0.0044800000000000005,0.5853771434,0.015360000000000002,0.0044800000000000005,0.016,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-06 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-06 06:00:00,0.6609600000000001,0.00028000000000000003,0.6609600593,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.0,0.66,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-06 06:30:00,0.8119200000000001,0.0005600000000000001,0.8119201931000001,0.0019200000000000003,0.0005600000000000001,0.002,0.81,0.0,0.81,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-06 07:00:00,0.9219200000000001,0.0005600000000000001,0.9219201701,0.0019200000000000003,0.0005600000000000001,0.002,0.92,0.0,0.92,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-06 07:30:00,1.08096,-0.12972,1.0887156654,0.0009600000000000001,0.00028000000000000003,0.001,1.08,-0.13,1.0877959367,0.21,0.17,0.27018512170000003,0.0,0.0,0.0,0.21,0.17,0.27018512170000003
2019-09-06 08:00:00,1.16,-0.13,1.167261753,0.0,0.0,0.0,1.16,-0.13,1.167261753,0.31,0.21,0.3744329045,0.0,0.0,0.0,0.31,0.21,0.3744329045
2019-09-06 08:30:00,1.17384,-0.12888000000000002,1.1808938987,0.0038400000000000005,0.0011200000000000001,0.004,1.17,-0.13,1.177200068,0.28,0.21,0.35000000000000003,0.0,0.0,0.0,0.28,0.21,0.35000000000000003
2019-09-06 09:00:00,1.16824,-0.12468000000000001,1.1748743763,0.018240000000000003,0.00532,0.019,1.15,-0.13,1.1573245007,0.25,0.25,0.3535533906,0.0,0.0,0.0,0.25,0.25,0.3535533906
2019-09-06 09:30:00,1.15096,-0.12972,1.1582470376,0.0009600000000000001,0.00028000000000000003,0.001,1.15,-0.13,1.1573245007,0.22,0.25,0.3330165161,0.0,0.0,0.0,0.22,0.25,0.3330165161
2019-09-06 10:00:00,1.08072,-0.12104000000000001,1.0874770802,0.030720000000000004,0.008960000000000001,0.032,1.05,-0.13,1.0580170131,0.19,0.24,0.3061045573,0.0,0.0,0.0,0.19,0.24,0.3061045573
2019-09-06 10:30:00,1.11624,-0.11068000000000001,1.1217137781,0.06624000000000001,0.01932,0.069,1.05,-0.13,1.0580170131,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-09-06 11:00:00,1.12912,-0.10984000000000001,1.1344499989,0.06912,0.02016,0.07200000000000001,1.06,-0.13,1.067941946,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-09-06 11:30:00,1.10472,-0.11404,1.1105905636,0.054720000000000005,0.015960000000000002,0.057,1.05,-0.13,1.0580170131,0.15,0.2,0.25,0.0,0.0,0.0,0.15,0.2,0.25
2019-09-06 12:00:00,1.01872,-0.10704000000000001,1.0243280724,0.07872000000000001,0.02296,0.082,0.9400000000000001,-0.13,0.9489467846,0.1,0.22,0.24166091950000002,0.0,0.0,0.0,0.1,0.22,0.24166091950000002
2019-09-06 12:30:00,1.05528,0.01904,1.0554517516,0.06528,0.01904,0.068,0.99,0.0,0.99,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-09-06 13:00:00,1.08744,0.010920000000000001,1.0874948276,0.03744,0.010920000000000001,0.039,1.05,0.0,1.05,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-09-06 13:30:00,1.06632,0.00476,1.0663306241,0.01632,0.00476,0.017,1.05,0.0,1.05,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-06 14:00:00,1.01184,-0.11488000000000001,1.018340611,0.051840000000000004,0.015120000000000001,0.054,0.96,-0.13,0.9687620967,0.06344000000000001,0.14392000000000002,0.1572819125,0.01344,0.003920000000000001,0.014,0.05,0.14,0.1486606875
2019-09-06 14:30:00,0.9080800000000001,0.034440000000000005,0.908732854,0.11808,0.034440000000000005,0.123,0.79,0.0,0.79,-0.22088000000000002,0.16016000000000002,0.2728354816,0.06912,0.02016,0.07200000000000001,-0.29,0.14,0.3220248438
2019-09-06 15:00:00,0.87136,0.03248,0.8719651369,0.11136000000000001,0.03248,0.116,0.76,0.0,0.76,-0.18624000000000002,0.15568,0.2427377185,0.05376,0.015680000000000003,0.056,-0.24,0.14,0.2778488798
2019-09-06 15:30:00,0.8635200000000001,0.024360000000000003,0.8638635309,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.78,0.0,0.78,-0.16352000000000003,0.15064000000000002,0.22233128430000001,0.036480000000000005,0.01064,0.038,-0.2,0.14,0.2441311123
2019-09-06 16:00:00,0.86848,0.03164,0.8690561547000001,0.10848000000000001,0.03164,0.113,0.76,0.0,0.76,-0.1328,0.15960000000000002,0.2076246613,0.06720000000000001,0.0196,0.07,-0.2,0.14,0.2441311123
2019-09-06 16:30:00,0.92256,0.02408,0.9228742059,0.08256000000000001,0.02408,0.08600000000000001,0.84,0.0,0.84,-0.08568,0.15876,0.1804045454,0.06432,0.018760000000000002,0.067,-0.15,0.14,0.2051828453
2019-09-06 17:00:00,0.99504,0.02772,0.9954260394000001,0.09504000000000001,0.02772,0.099,0.9,0.0,0.9,-0.07624,0.15568,0.173345897,0.05376,0.015680000000000003,0.056,-0.13,0.14,0.1910497317
2019-09-06 17:30:00,1.02128,0.01204,1.0213509681,0.041280000000000004,0.01204,0.043000000000000003,0.98,0.0,0.98,0.19744,0.15092,0.2485143859,0.03744,0.010920000000000001,0.039,0.16,0.14,0.2126029163
2019-09-06 18:00:00,1.15264,0.00952,1.1526793136,0.03264,0.00952,0.034,1.12,0.0,1.12,0.21016,0.14588,0.2558284582,0.02016,0.005880000000000001,0.021,0.19,0.14,0.2360084744
2019-09-06 18:30:00,1.20552,0.010360000000000001,1.2055645151,0.03552,0.010360000000000001,0.037,1.17,0.0,1.17,0.27192,0.14056000000000002,0.306100637,0.0019200000000000003,0.0005600000000000001,0.002,0.27,0.14,0.3041381265
2019-09-06 19:00:00,1.16248,0.0036400000000000004,1.1624856988,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.15,0.0,1.15,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-09-06 19:30:00,1.1044,0.004200000000000001,1.1044079862,0.014400000000000001,0.004200000000000001,0.015,1.09,0.0,1.09,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-09-06 20:00:00,1.0924800000000001,0.0036400000000000004,1.092486064,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.08,0.0,1.08,0.33,0.15,0.3624913792,0.0,0.0,0.0,0.33,0.15,0.3624913792
2019-09-06 20:30:00,1.1096,0.0028,1.1096035328,0.009600000000000001,0.0028,0.01,1.1,0.0,1.1,0.39,0.16,0.4215447782,0.0,0.0,0.0,0.39,0.16,0.4215447782
2019-09-06 21:00:00,1.06576,0.00168,1.0657613241,0.00576,0.00168,0.006,1.06,0.0,1.06,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2019-09-06 21:30:00,1.00192,0.0005600000000000001,1.0019201565,0.0019200000000000003,0.0005600000000000001,0.002,1.0,0.0,1.0,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-09-06 22:00:00,0.8848,0.0014,0.8848011076000001,0.0048000000000000004,0.0014,0.005,0.88,0.0,0.88,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-09-06 22:30:00,0.8296,0.0028,0.8296047252000001,0.009600000000000001,0.0028,0.01,0.8200000000000001,0.0,0.8200000000000001,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2019-09-06 23:00:00,0.7534400000000001,0.003920000000000001,0.7534501974000001,0.01344,0.003920000000000001,0.014,0.74,0.0,0.74,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-09-06 23:30:00,0.67152,0.00336,0.6715284060000001,0.01152,0.00336,0.012,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 00:00:00,0.6215200000000001,0.00336,0.6215290822,0.01152,0.00336,0.012,0.61,0.0,0.61,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-07 00:30:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-09-07 01:00:00,0.5676800000000001,0.0022400000000000002,0.5676844194,0.007680000000000001,0.0022400000000000002,0.008,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-07 01:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-09-07 02:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-07 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-09-07 03:00:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-07 03:30:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-09-07 04:00:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-07 04:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-07 05:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-09-07 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-09-07 06:00:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-09-07 06:30:00,0.64576,0.00168,0.6457621853000001,0.00576,0.00168,0.006,0.64,0.0,0.64,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-07 07:00:00,0.69672,0.0019600000000000004,0.6967227569000001,0.00672,0.0019600000000000004,0.007,0.6900000000000001,0.0,0.6900000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-07 07:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-07 08:00:00,0.8548,0.0014,0.8548011465,0.0048000000000000004,0.0014,0.005,0.85,0.0,0.85,0.16288000000000002,0.15084,0.2219968468,0.00288,0.00084,0.003,0.16,0.15,0.219317122
2019-09-07 08:30:00,0.93056,0.0030800000000000003,0.9305650971,0.010560000000000002,0.0030800000000000003,0.011,0.92,0.0,0.92,0.21384000000000003,0.17112000000000002,0.27387880530000003,0.0038400000000000005,0.0011200000000000001,0.004,0.21,0.17,0.27018512170000003
2019-09-07 09:00:00,0.9524800000000001,0.0036400000000000004,0.9524869553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9400000000000001,0.0,0.9400000000000001,0.23768000000000003,0.17224,0.2935275115,0.007680000000000001,0.0022400000000000002,0.008,0.23,0.17,0.28600699290000003
2019-09-07 09:30:00,0.97672,0.0019600000000000004,0.9767219666,0.00672,0.0019600000000000004,0.007,0.97,0.0,0.97,0.24536000000000002,0.17448000000000002,0.3010727487,0.015360000000000002,0.0044800000000000005,0.016,0.23,0.17,0.28600699290000003
2019-09-07 10:00:00,0.9345600000000001,0.01008,0.934614359,0.03456,0.01008,0.036000000000000004,0.9,0.0,0.9,0.021120000000000003,0.15616000000000002,0.15758172480000002,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.15,0.15
2019-09-07 10:30:00,0.9041600000000001,0.01288,0.9042517349,0.044160000000000005,0.01288,0.046,0.86,0.0,0.86,0.17016,0.18588000000000002,0.2520035714,0.02016,0.005880000000000001,0.021,0.15,0.18,0.2343074903
2019-09-07 11:00:00,0.9012800000000001,0.01204,0.9013604163000001,0.041280000000000004,0.01204,0.043000000000000003,0.86,0.0,0.86,0.19496000000000002,0.14728000000000002,0.24433747150000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.17,0.14,0.22022715550000002
2019-09-07 11:30:00,0.84072,0.008960000000000001,0.8407677444,0.030720000000000004,0.008960000000000001,0.032,0.81,0.0,0.81,-0.035440000000000006,0.15008000000000002,0.15420765220000002,0.03456,0.01008,0.036000000000000004,-0.07,0.14,0.15652475840000002
2019-09-07 12:00:00,0.83784,0.00812,0.8378793469,0.027840000000000004,0.00812,0.029,0.81,0.0,0.81,0.18536000000000002,0.14448000000000003,0.2350165952,0.015360000000000002,0.0044800000000000005,0.016,0.17,0.14,0.22022715550000002
2019-09-07 12:30:00,0.87248,0.0036400000000000004,0.872487593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.86,0.0,0.86,0.19592,0.14756000000000002,0.24527250150000002,0.025920000000000002,0.007560000000000001,0.027,0.17,0.14,0.22022715550000002
2019-09-07 13:00:00,0.8105600000000001,0.0030800000000000003,0.8105658517000001,0.010560000000000002,0.0030800000000000003,0.011,0.8,0.0,0.8,0.16976000000000002,0.14868,0.2256639094,0.02976,0.00868,0.031,0.14,0.14,0.1979898987
2019-09-07 13:30:00,0.83864,0.00252,0.8386437861,0.00864,0.00252,0.009000000000000001,0.8300000000000001,0.0,0.8300000000000001,0.1688,0.1484,0.2247576473,0.028800000000000003,0.008400000000000001,0.03,0.14,0.14,0.1979898987
2019-09-07 14:00:00,0.81744,0.010920000000000001,0.8175129357,0.03744,0.010920000000000001,0.039,0.78,0.0,0.78,0.17072,0.14896,0.2265709602,0.030720000000000004,0.008960000000000001,0.032,0.14,0.14,0.1979898987
2019-09-07 14:30:00,0.81432,0.018760000000000002,0.8145360643,0.06432,0.018760000000000002,0.067,0.75,0.0,0.75,-0.13624,0.15568,0.2068758082,0.05376,0.015680000000000003,0.056,-0.19,0.14,0.2360084744
2019-09-07 15:00:00,0.82376,0.015680000000000003,0.8239092183000001,0.05376,0.015680000000000003,0.056,0.77,0.0,0.77,-0.11504,0.14728000000000002,0.1868839212,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.14,0.14,0.1979898987
2019-09-07 15:30:00,0.75168,0.00924,0.7517367890000001,0.03168,0.00924,0.033,0.72,0.0,0.72,-0.10160000000000001,0.1512,0.1821647606,0.038400000000000004,0.0112,0.04,-0.14,0.14,0.1979898987
2019-09-07 16:00:00,0.71528,0.01904,0.7155333675000001,0.06528,0.01904,0.068,0.65,0.0,0.65,-0.08664000000000001,0.15848,0.1806167213,0.06336,0.01848,0.066,-0.15,0.14,0.2051828453
2019-09-07 16:30:00,0.83072,0.008960000000000001,0.8307683191,0.030720000000000004,0.008960000000000001,0.032,0.8,0.0,0.8,0.14152,0.14336000000000002,0.2014447815,0.01152,0.00336,0.012,0.13,0.14,0.1910497317
2019-09-07 17:00:00,0.8345600000000001,0.01008,0.834620872,0.03456,0.01008,0.036000000000000004,0.8,0.0,0.8,0.16920000000000002,0.1456,0.2232218627,0.019200000000000002,0.0056,0.02,0.15,0.14,0.2051828453
2019-09-07 17:30:00,0.92632,0.00476,0.9263322298000001,0.01632,0.00476,0.017,0.91,0.0,0.91,0.22440000000000002,0.1442,0.2667376989,0.014400000000000001,0.004200000000000001,0.015,0.21,0.14,0.2523885893
2019-09-07 18:00:00,1.05632,0.00476,1.0563307247,0.01632,0.00476,0.017,1.04,0.0,1.04,0.27768000000000004,0.14224,0.3119910255,0.007680000000000001,0.0022400000000000002,0.008,0.27,0.14,0.3041381265
2019-09-07 18:30:00,1.06304,0.00672,1.06306124,0.02304,0.00672,0.024,1.04,0.0,1.04,0.28288,0.14084000000000002,0.31600158230000003,0.00288,0.00084,0.003,0.28,0.14,0.31304951680000004
2019-09-07 19:00:00,1.05152,0.00336,1.0515253682,0.01152,0.00336,0.012,1.04,0.0,1.04,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-09-07 19:30:00,1.04632,0.13476000000000002,1.0549624638,0.01632,0.00476,0.017,1.03,0.13,1.0381714695,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-09-07 20:00:00,1.01152,0.00336,1.0115255805,0.01152,0.00336,0.012,1.0,0.0,1.0,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-09-07 20:30:00,1.02768,0.0022400000000000002,1.0276824412,0.007680000000000001,0.0022400000000000002,0.008,1.02,0.0,1.02,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-09-07 21:00:00,1.0096,0.0028,1.0096038827,0.009600000000000001,0.0028,0.01,1.0,0.0,1.0,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-09-07 21:30:00,0.93576,0.00168,0.9357615081,0.00576,0.00168,0.006,0.93,0.0,0.93,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-09-07 22:00:00,0.88248,0.0036400000000000004,0.882487507,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.87,0.0,0.87,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-09-07 22:30:00,0.8234400000000001,0.003920000000000001,0.8234493306,0.01344,0.003920000000000001,0.014,0.81,0.0,0.81,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-07 23:00:00,0.7867200000000001,0.0019600000000000004,0.7867224415,0.00672,0.0019600000000000004,0.007,0.78,0.0,0.78,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-07 23:30:00,0.7286400000000001,0.00252,0.7286443577,0.00864,0.00252,0.009000000000000001,0.72,0.0,0.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 00:00:00,0.6496000000000001,0.0028,0.6496060345,0.009600000000000001,0.0028,0.01,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-08 00:30:00,0.6115200000000001,0.00336,0.6115292307,0.01152,0.00336,0.012,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-08 01:00:00,0.5734400000000001,0.003920000000000001,0.5734533983,0.01344,0.003920000000000001,0.014,0.56,0.0,0.56,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-08 01:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-08 02:00:00,0.6209600000000001,0.00028000000000000003,0.6209600631000001,0.0009600000000000001,0.00028000000000000003,0.001,0.62,0.0,0.62,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-08 02:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-08 03:00:00,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-08 03:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-08 04:00:00,0.5705600000000001,0.0030800000000000003,0.5705683132,0.010560000000000002,0.0030800000000000003,0.011,0.56,0.0,0.56,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-08 04:30:00,0.5724800000000001,0.0036400000000000004,0.572491572,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.56,0.0,0.56,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-08 05:00:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,-0.13,0.16,0.20615528130000002,0.0,0.0,0.0,-0.13,0.16,0.20615528130000002
2019-09-08 05:30:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-09-08 06:00:00,0.5876800000000001,0.0022400000000000002,0.587684269,0.007680000000000001,0.0022400000000000002,0.008,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-08 06:30:00,0.6234400000000001,0.003920000000000001,0.6234523238,0.01344,0.003920000000000001,0.014,0.61,0.0,0.61,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-08 07:00:00,0.6667200000000001,0.13196000000000002,0.6796535882,0.00672,0.0019600000000000004,0.007,0.66,0.13,0.6726812024000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-08 07:30:00,0.7411200000000001,0.0061600000000000005,0.7411455997,0.021120000000000003,0.0061600000000000005,0.022,0.72,0.0,0.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 08:00:00,0.8116800000000001,0.00924,0.8117325914,0.03168,0.00924,0.033,0.78,0.0,0.78,0.14768,0.13224000000000002,0.19823420490000002,0.007680000000000001,0.0022400000000000002,0.008,0.14,0.13,0.1910497317
2019-09-08 08:30:00,0.8855200000000001,0.010360000000000001,0.8855806005,0.03552,0.010360000000000001,0.037,0.85,0.0,0.85,0.02304,0.13672,0.1386477551,0.02304,0.00672,0.024,0.0,0.13,0.13
2019-09-08 09:00:00,0.8860800000000001,0.01344,0.8861819226000001,0.04608,0.01344,0.048,0.84,0.0,0.84,0.16648000000000002,0.14064000000000002,0.21793393490000001,0.036480000000000005,0.01064,0.038,0.13,0.13,0.1838477631
2019-09-08 09:30:00,0.9103200000000001,0.011760000000000001,0.9103959578,0.04032,0.011760000000000001,0.042,0.87,0.0,0.87,0.21992,0.17456000000000002,0.280777492,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.17,0.16,0.2334523506
2019-09-08 10:00:00,0.8718400000000001,0.015120000000000001,0.8719711004,0.051840000000000004,0.015120000000000001,0.054,0.8200000000000001,0.0,0.8200000000000001,0.20144,0.14792000000000002,0.24991678620000002,0.06144000000000001,0.017920000000000002,0.064,0.14,0.13,0.1910497317
2019-09-08 10:30:00,0.84008,0.020440000000000003,0.8403286262,0.07008,0.020440000000000003,0.073,0.77,0.0,0.77,-0.058,0.171,0.1805685465,0.07200000000000001,0.021,0.075,-0.13,0.15,0.1984943324
2019-09-08 11:00:00,0.83816,0.019880000000000002,0.83839573,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.77,0.0,0.77,-0.07936,0.15352000000000002,0.17281898040000002,0.08064,0.023520000000000003,0.084,-0.16,0.13,0.20615528130000002
2019-09-08 11:30:00,0.8052800000000001,0.01904,0.805505059,0.06528,0.01904,0.068,0.74,0.0,0.74,-0.06264,0.15548,0.167623984,0.08736000000000001,0.025480000000000003,0.091,-0.15,0.13,0.1984943324
2019-09-08 12:00:00,0.7681600000000001,0.019880000000000002,0.7684172044,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.7000000000000001,0.0,0.7000000000000001,-0.058800000000000005,0.1766,0.1861316738,0.0912,0.026600000000000002,0.095,-0.15,0.15,0.2121320344
2019-09-08 12:30:00,0.8010400000000001,0.020720000000000002,0.8013079308000001,0.07104,0.020720000000000002,0.074,0.73,0.0,0.73,-0.04592,0.15744000000000002,0.164,0.09408000000000001,0.027440000000000003,0.098,-0.14,0.13,0.1910497317
2019-09-08 13:00:00,0.8281600000000001,0.019880000000000002,0.8283985756000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.76,0.0,0.76,-0.06608,0.15156,0.1653390456,0.07392,0.021560000000000003,0.077,-0.14,0.13,0.1910497317
2019-09-08 13:30:00,0.77936,0.01148,0.7794445458,0.039360000000000006,0.01148,0.041,0.74,0.0,0.74,-0.06728,0.17996,0.1921254798,0.10272,0.029960000000000004,0.107,-0.17,0.15,0.226715681
2019-09-08 14:00:00,0.8004800000000001,0.017640000000000003,0.8006743408,0.060480000000000006,0.017640000000000003,0.063,0.74,0.0,0.74,-0.11488000000000001,0.16316,0.1995459847,0.04512,0.013160000000000002,0.047,-0.16,0.15,0.219317122
2019-09-08 14:30:00,0.74392,0.021560000000000003,0.7442323562000001,0.07392,0.021560000000000003,0.077,0.67,0.0,0.67,-0.12544000000000002,0.14008,0.1880361667,0.03456,0.01008,0.036000000000000004,-0.16,0.13,0.20615528130000002
2019-09-08 15:00:00,0.74392,0.021560000000000003,0.7442323562000001,0.07392,0.021560000000000003,0.077,0.67,0.0,0.67,-0.1264,0.1598,0.20374739260000002,0.033600000000000005,0.0098,0.035,-0.16,0.15,0.219317122
2019-09-08 15:30:00,0.71704,0.013720000000000001,0.7171712487,0.047040000000000005,0.013720000000000001,0.049,0.67,0.0,0.67,-0.09744000000000001,0.16408,0.1908318632,0.08256000000000001,0.02408,0.08600000000000001,-0.18,0.14,0.22803508500000003
2019-09-08 16:00:00,0.73624,0.01932,0.7364934487,0.06624000000000001,0.01932,0.069,0.67,0.0,0.67,-0.08704,0.16128,0.1832681096,0.07296000000000001,0.02128,0.076,-0.16,0.14,0.2126029163
2019-09-08 16:30:00,0.84952,0.01736,0.8496973579,0.05952,0.01736,0.062,0.79,0.0,0.79,-0.09008000000000001,0.15456,0.1788943822,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.14,0.14,0.1979898987
2019-09-08 17:00:00,0.9176000000000001,0.016800000000000002,0.9177537796,0.057600000000000005,0.016800000000000002,0.06,0.86,0.0,0.86,0.1784,0.1512,0.2338546557,0.038400000000000004,0.0112,0.04,0.14,0.14,0.1979898987
2019-09-08 17:30:00,0.9884000000000001,0.14120000000000002,0.9984347750000001,0.038400000000000004,0.0112,0.04,0.9500000000000001,0.13,0.9588534820000001,0.1988,0.1484,0.2480806321,0.028800000000000003,0.008400000000000001,0.03,0.17,0.14,0.22022715550000002
2019-09-08 18:00:00,1.10016,0.005880000000000001,1.1001757132,0.02016,0.005880000000000001,0.021,1.08,0.0,1.08,0.30152,0.14336000000000002,0.3338658413,0.01152,0.00336,0.012,0.29,0.14,0.3220248438
2019-09-08 18:30:00,1.15264,0.00952,1.1526793136,0.03264,0.00952,0.034,1.12,0.0,1.12,0.29672000000000004,0.14196,0.3289306918,0.00672,0.0019600000000000004,0.007,0.29,0.14,0.3220248438
2019-09-08 19:00:00,1.1440000000000001,0.007,1.1440214159,0.024,0.007,0.025,1.12,0.0,1.12,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-09-08 19:30:00,1.11728,0.00504,1.1172913675,0.01728,0.00504,0.018000000000000002,1.1,0.0,1.1,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-09-08 20:00:00,1.1192,0.0056,1.1192140099,0.019200000000000002,0.0056,0.02,1.1,0.0,1.1,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-09-08 20:30:00,1.1192,0.0056,1.1192140099,0.019200000000000002,0.0056,0.02,1.1,0.0,1.1,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-09-08 21:00:00,1.0344,0.004200000000000001,1.0344085266,0.014400000000000001,0.004200000000000001,0.015,1.02,0.0,1.02,0.32,0.16,0.3577708764,0.0,0.0,0.0,0.32,0.16,0.3577708764
2019-09-08 21:30:00,0.95864,0.00252,0.9586433122,0.00864,0.00252,0.009000000000000001,0.9500000000000001,0.0,0.9500000000000001,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-09-08 22:00:00,0.8738400000000001,0.0011200000000000001,0.8738407178,0.0038400000000000005,0.0011200000000000001,0.004,0.87,0.0,0.87,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-09-08 22:30:00,0.77248,0.0036400000000000004,0.7724885760000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.76,0.0,0.76,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-08 23:00:00,0.7044,0.004200000000000001,0.7044125212,0.014400000000000001,0.004200000000000001,0.015,0.6900000000000001,0.0,0.6900000000000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-08 23:30:00,0.6005600000000001,0.0030800000000000003,0.6005678979,0.010560000000000002,0.0030800000000000003,0.011,0.59,0.0,0.59,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-09 00:00:00,0.5724800000000001,0.0036400000000000004,0.572491572,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.56,0.0,0.56,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-09 00:30:00,0.54632,0.00476,0.5463407362,0.01632,0.00476,0.017,0.53,0.0,0.53,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-09-09 01:00:00,0.5086400000000001,0.00252,0.5086462425,0.00864,0.00252,0.009000000000000001,0.5,0.0,0.5,-0.19,0.15,0.24207436870000001,0.0,0.0,0.0,-0.19,0.15,0.24207436870000001
2019-09-09 01:30:00,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-09 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.14,0.16,0.2126029163,0.0,0.0,0.0,-0.14,0.16,0.2126029163
2019-09-09 02:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-09 03:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-09 03:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-09 04:00:00,0.5696,0.1328,0.5848760552,0.009600000000000001,0.0028,0.01,0.56,0.13,0.5748912941000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-09 04:30:00,0.5530400000000001,0.00672,0.5530808259000001,0.02304,0.00672,0.024,0.53,0.0,0.53,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-09-09 05:00:00,0.5692,0.0056,0.5692275468,0.019200000000000002,0.0056,0.02,0.55,0.0,0.55,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-09-09 05:30:00,0.6228800000000001,0.00084,0.6228805664,0.00288,0.00084,0.003,0.62,0.0,0.62,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-09-09 06:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-09 06:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-09 07:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-09 07:30:00,1.09,-0.13,1.09772492,0.0,0.0,0.0,1.09,-0.13,1.09772492,0.26,0.18,0.316227766,0.0,0.0,0.0,0.26,0.18,0.316227766
2019-09-09 08:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.4,0.22,0.4565084884,0.0,0.0,0.0,0.4,0.22,0.4565084884
2019-09-09 08:30:00,1.1748,-0.12860000000000002,1.1818176678,0.0048000000000000004,0.0014,0.005,1.17,-0.13,1.177200068,0.31,0.21,0.3744329045,0.0,0.0,0.0,0.31,0.21,0.3744329045
2019-09-09 09:00:00,1.17384,-0.12888000000000002,1.1808938987,0.0038400000000000005,0.0011200000000000001,0.004,1.17,-0.13,1.177200068,0.28,0.22,0.3560898763,0.0,0.0,0.0,0.28,0.22,0.3560898763
2019-09-09 09:30:00,1.17,-0.15,1.1795761951000001,0.0,0.0,0.0,1.17,-0.15,1.1795761951000001,0.23,0.22,0.3182766093,0.0,0.0,0.0,0.23,0.22,0.3182766093
2019-09-09 10:00:00,1.14152,-0.12664,1.1485232257,0.01152,0.00336,0.012,1.13,-0.13,1.1374532957,0.21,0.22,0.3041381265,0.0,0.0,0.0,0.21,0.22,0.3041381265
2019-09-09 10:30:00,1.0784,-0.1188,1.0849239605,0.038400000000000004,0.0112,0.04,1.04,-0.13,1.0480935073,0.18,0.24,0.30000000000000004,0.0,0.0,0.0,0.18,0.24,0.30000000000000004
2019-09-09 11:00:00,1.1236,-0.1202,1.1300110619,0.033600000000000005,0.0098,0.035,1.09,-0.13,1.09772492,0.19,0.21,0.2831960452,0.0,0.0,0.0,0.19,0.21,0.2831960452
2019-09-09 11:30:00,1.12688,-0.12216,1.1334820687,0.02688,0.007840000000000001,0.028,1.1,-0.13,1.107655181,0.14,0.19,0.2360084744,0.0,0.0,0.0,0.14,0.19,0.2360084744
2019-09-09 12:00:00,1.11496,-0.12272000000000001,1.1216933627,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.09,-0.13,1.09772492,0.17,0.24,0.2941088234,0.0,0.0,0.0,0.17,0.24,0.2941088234
2019-09-09 12:30:00,1.12784,-0.12188000000000002,1.1344063646,0.027840000000000004,0.00812,0.029,1.1,-0.13,1.107655181,0.24,0.25,0.34655446900000003,0.0,0.0,0.0,0.24,0.25,0.34655446900000003
2019-09-09 13:00:00,1.11264,-0.12048,1.1191439586,0.03264,0.00952,0.034,1.08,-0.13,1.0877959367,0.19,0.25,0.3140063694,0.0,0.0,0.0,0.19,0.25,0.3140063694
2019-09-09 13:30:00,1.06096,0.00028000000000000003,1.0609600369,0.0009600000000000001,0.00028000000000000003,0.001,1.06,0.0,1.06,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-09-09 14:00:00,1.0136,-0.1502,1.024668239,0.033600000000000005,0.0098,0.035,0.98,-0.16,0.992975327,0.15,0.19,0.24207436870000001,0.0,0.0,0.0,0.15,0.19,0.24207436870000001
2019-09-09 14:30:00,1.0384,-0.1188,1.0451736698,0.038400000000000004,0.0112,0.04,1.0,-0.13,1.0084145973,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-09-09 15:00:00,1.00672,-0.12804000000000001,1.0148297394,0.00672,0.0019600000000000004,0.007,1.0,-0.13,1.0084145973,0.15,0.26,0.30016662040000003,0.0,0.0,0.0,0.15,0.26,0.30016662040000003
2019-09-09 15:30:00,1.03,-0.15,1.0408650249,0.0,0.0,0.0,1.03,-0.15,1.0408650249,0.15,0.24,0.283019434,0.0,0.0,0.0,0.15,0.24,0.283019434
2019-09-09 16:00:00,1.00304,0.00672,1.0030625105,0.02304,0.00672,0.024,0.98,0.0,0.98,0.19,0.24,0.3061045573,0.0,0.0,0.0,0.19,0.24,0.3061045573
2019-09-09 16:30:00,1.1136,0.0098,1.1136431206,0.033600000000000005,0.0098,0.035,1.08,0.0,1.08,0.17,0.17,0.24041630560000002,0.0,0.0,0.0,0.17,0.17,0.24041630560000002
2019-09-09 17:00:00,1.164,0.007,1.1640210479,0.024,0.007,0.025,1.1400000000000001,0.0,1.1400000000000001,0.29,0.16,0.3312099032,0.0,0.0,0.0,0.29,0.16,0.3312099032
2019-09-09 17:30:00,1.1792,-0.16440000000000002,1.1906048883,0.019200000000000002,0.0056,0.02,1.16,-0.17,1.1723907199,0.36,0.16,0.39395431210000004,0.0,0.0,0.0,0.36,0.16,0.39395431210000004
2019-09-09 18:00:00,1.264,0.007,1.2640193828,0.024,0.007,0.025,1.24,0.0,1.24,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-09-09 18:30:00,1.29016,0.005880000000000001,1.2901733992,0.02016,0.005880000000000001,0.021,1.27,0.0,1.27,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-09-09 19:00:00,1.2844,0.004200000000000001,1.284406867,0.014400000000000001,0.004200000000000001,0.015,1.27,0.0,1.27,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-09-09 19:30:00,1.2576800000000001,0.0022400000000000002,1.2576819948,0.007680000000000001,0.0022400000000000002,0.008,1.25,0.0,1.25,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-09-09 20:00:00,1.22864,-0.14748,1.2374597367,0.00864,0.00252,0.009000000000000001,1.22,-0.15,1.229186723,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-09-09 20:30:00,1.23056,0.0030800000000000003,1.2305638545,0.010560000000000002,0.0030800000000000003,0.011,1.22,0.0,1.22,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-09-09 21:00:00,1.1715200000000001,0.00336,1.1715248183,0.01152,0.00336,0.012,1.16,0.0,1.16,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-09-09 21:30:00,1.09576,0.00168,1.0957612879,0.00576,0.00168,0.006,1.09,0.0,1.09,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
