Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-09 22:00:00,0.9919200000000001,0.0005600000000000001,0.9919201581,0.0019200000000000003,0.0005600000000000001,0.002,0.99,0.0,0.99,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-09-09 22:30:00,0.8476800000000001,0.0022400000000000002,0.8476829596000001,0.007680000000000001,0.0022400000000000002,0.008,0.84,0.0,0.84,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-09-09 23:00:00,0.7686400000000001,0.00252,0.7686441309,0.00864,0.00252,0.009000000000000001,0.76,0.0,0.76,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-09 23:30:00,0.71384,0.0011200000000000001,0.7138408786,0.0038400000000000005,0.0011200000000000001,0.004,0.71,0.0,0.71,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-10 00:00:00,0.6257600000000001,0.00168,0.6257622552000001,0.00576,0.00168,0.006,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-10 00:30:00,0.61728,0.00504,0.6173005751,0.01728,0.00504,0.018000000000000002,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-10 01:00:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-10 01:30:00,0.53288,0.00084,0.5328806621000001,0.00288,0.00084,0.003,0.53,0.0,0.53,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-10 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-10 02:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-10 03:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-10 03:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-10 04:00:00,0.5934400000000001,0.003920000000000001,0.5934529467,0.01344,0.003920000000000001,0.014,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-10 04:30:00,0.61824,0.00532,0.6182628891,0.018240000000000003,0.00532,0.019,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-10 05:00:00,0.5844,0.004200000000000001,0.5844150922,0.014400000000000001,0.004200000000000001,0.015,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-10 05:30:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-09-10 06:00:00,0.70096,-0.12972,0.7128619782000001,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,-0.13,0.7119691005000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-10 06:30:00,0.91,-0.24,0.9411163584000001,0.0,0.0,0.0,0.91,-0.24,0.9411163584000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-10 07:00:00,1.05,-0.24,1.0770793843,0.0,0.0,0.0,1.05,-0.24,1.0770793843,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-09-10 07:30:00,1.19,-0.14,1.1982069938,0.0,0.0,0.0,1.19,-0.14,1.1982069938,0.22,0.18,0.2842534081,0.0,0.0,0.0,0.22,0.18,0.2842534081
2019-09-10 08:00:00,1.22768,-0.13776000000000002,1.2353849602,0.007680000000000001,0.0022400000000000002,0.008,1.22,-0.14,1.2280065146,0.28,0.24,0.36878177830000003,0.0,0.0,0.0,0.28,0.24,0.36878177830000003
2019-09-10 08:30:00,1.24384,-0.13888,1.251569255,0.0038400000000000005,0.0011200000000000001,0.004,1.24,-0.14,1.2478781992,0.24,0.21,0.3189043744,0.0,0.0,0.0,0.24,0.21,0.3189043744
2019-09-10 09:00:00,1.21192,-0.13944,1.2199154069,0.0019200000000000003,0.0005600000000000001,0.002,1.21,-0.14,1.2180722474,0.18,0.21,0.2765863337,0.0,0.0,0.0,0.18,0.21,0.2765863337
2019-09-10 09:30:00,1.1915200000000001,-0.13664,1.1993291458,0.01152,0.00336,0.012,1.18,-0.14,1.1882760622,0.15,0.27,0.3088689042,0.0,0.0,0.0,0.15,0.27,0.3088689042
2019-09-10 10:00:00,1.12264,-0.13048,1.1301971509,0.03264,0.00952,0.034,1.09,-0.14,1.0989540482,0.15,0.27,0.3088689042,0.0,0.0,0.0,0.15,0.27,0.3088689042
2019-09-10 10:30:00,1.15936,-0.12852000000000002,1.1664617439,0.039360000000000006,0.01148,0.041,1.12,-0.14,1.1287160848,0.13,0.23,0.2641968963,0.0,0.0,0.0,0.13,0.23,0.2641968963
2019-09-10 11:00:00,1.09608,-0.12656,1.1033624971,0.04608,0.01344,0.048,1.05,-0.14,1.0592922165,-0.15,0.24,0.283019434,0.0,0.0,0.0,-0.15,0.24,0.283019434
2019-09-10 11:30:00,1.00072,-0.13104000000000002,1.0092630975,0.030720000000000004,0.008960000000000001,0.032,0.97,-0.14,0.9800510191,-0.15,0.24,0.283019434,0.0,0.0,0.0,-0.15,0.24,0.283019434
2019-09-10 12:00:00,1.11344,-0.13608,1.1217247434,0.01344,0.003920000000000001,0.014,1.1,-0.14,1.1088733021,-0.16,0.24,0.28844410200000004,0.0,0.0,0.0,-0.16,0.24,0.28844410200000004
2019-09-10 12:30:00,1.1184,-0.1288,1.1257921655,0.038400000000000004,0.0112,0.04,1.08,-0.14,1.0890362712,-0.16,0.21,0.2640075756,0.0,0.0,0.0,-0.16,0.21,0.2640075756
2019-09-10 13:00:00,1.07744,-0.12908,1.0851445065,0.03744,0.010920000000000001,0.039,1.04,-0.14,1.0493807698,-0.15616000000000002,0.21112000000000003,0.2625977913,0.0038400000000000005,0.0011200000000000001,0.004,-0.16,0.21,0.2640075756
2019-09-10 13:30:00,1.06304,0.00672,1.06306124,0.02304,0.00672,0.024,1.04,0.0,1.04,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19
2019-09-10 14:00:00,1.07168,-0.13076000000000002,1.0796278062,0.03168,0.00924,0.033,1.04,-0.14,1.0493807698,-0.13,0.19,0.2302172887,0.0,0.0,0.0,-0.13,0.19,0.2302172887
2019-09-10 14:30:00,0.9932000000000001,-0.1274,1.0013376054,0.0432,0.0126,0.045,0.9500000000000001,-0.14,0.9602603814,-0.15,0.21,0.25806975800000004,0.0,0.0,0.0,-0.15,0.21,0.25806975800000004
2019-09-10 15:00:00,1.0076,-0.1232,1.0151039356,0.057600000000000005,0.016800000000000002,0.06,0.9500000000000001,-0.14,0.9602603814,-0.15,0.22,0.26627053910000004,0.0,0.0,0.0,-0.15,0.22,0.26627053910000004
2019-09-10 15:30:00,1.0136,-0.1302,1.0219280797,0.033600000000000005,0.0098,0.035,0.98,-0.14,0.9899494937000001,-0.17,0.18,0.2475883681,0.0,0.0,0.0,-0.17,0.18,0.2475883681
2019-09-10 16:00:00,0.99048,-0.12236000000000001,0.9980093186000001,0.060480000000000006,0.017640000000000003,0.063,0.93,-0.14,0.9404786016000001,-0.17,0.18,0.2475883681,0.0,0.0,0.0,-0.17,0.18,0.2475883681
2019-09-10 16:30:00,1.07336,-0.17152,1.0869778287,0.06336,0.01848,0.066,1.01,-0.19,1.0277159141,-0.1252,0.16140000000000002,0.2042669822,0.0048000000000000004,0.0014,0.005,-0.13,0.16,0.20615528130000002
2019-09-10 17:00:00,1.06336,0.01848,1.0635205687,0.06336,0.01848,0.066,1.0,0.0,1.0,0.15152000000000002,0.16336,0.2228111308,0.01152,0.00336,0.012,0.14,0.16,0.2126029163
2019-09-10 17:30:00,1.10032,0.011760000000000001,1.1003828425,0.04032,0.011760000000000001,0.042,1.06,0.0,1.06,0.17152,0.14336000000000002,0.2235423897,0.01152,0.00336,0.012,0.16,0.14,0.2126029163
2019-09-10 18:00:00,1.18208,0.00644,1.1820975425,0.022080000000000002,0.00644,0.023,1.16,0.0,1.16,0.26480000000000004,0.1414,0.3001882743,0.0048000000000000004,0.0014,0.005,0.26,0.14,0.2952964612
2019-09-10 18:30:00,1.17688,0.007840000000000001,1.1769061135,0.02688,0.007840000000000001,0.028,1.15,0.0,1.15,0.37,0.18,0.4114608122,0.0,0.0,0.0,0.37,0.18,0.4114608122
2019-09-10 19:00:00,1.21056,0.0030800000000000003,1.2105639182,0.010560000000000002,0.0030800000000000003,0.011,1.2,0.0,1.2,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-09-10 19:30:00,1.20384,0.0011200000000000001,1.203840521,0.0038400000000000005,0.0011200000000000001,0.004,1.2,0.0,1.2,0.38,0.17,0.41629316590000004,0.0,0.0,0.0,0.38,0.17,0.41629316590000004
2019-09-10 20:00:00,1.24288,0.00084,1.2428802839,0.00288,0.00084,0.003,1.24,0.0,1.24,0.41000000000000003,0.17,0.4438468204,0.0,0.0,0.0,0.41000000000000003,0.17,0.4438468204
2019-09-10 20:30:00,1.19096,0.00028000000000000003,1.1909600329,0.0009600000000000001,0.00028000000000000003,0.001,1.19,0.0,1.19,0.37,0.15,0.3992492956,0.0,0.0,0.0,0.37,0.15,0.3992492956
2019-09-10 21:00:00,1.11288,0.00084,1.1128803170000001,0.00288,0.00084,0.003,1.11,0.0,1.11,0.33,0.15,0.3624913792,0.0,0.0,0.0,0.33,0.15,0.3624913792
2019-09-10 21:30:00,1.06632,0.00476,1.0663306241,0.01632,0.00476,0.017,1.05,0.0,1.05,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2019-09-10 22:00:00,0.9576800000000001,0.0022400000000000002,0.9576826197,0.007680000000000001,0.0022400000000000002,0.008,0.9500000000000001,0.0,0.9500000000000001,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-09-10 22:30:00,0.844,0.007,0.8440290279,0.024,0.007,0.025,0.8200000000000001,0.0,0.8200000000000001,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-09-10 23:00:00,0.77688,0.007840000000000001,0.7769195583,0.02688,0.007840000000000001,0.028,0.75,0.0,0.75,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-09-10 23:30:00,0.6724800000000001,0.0036400000000000004,0.6724898512,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-11 00:00:00,0.60496,0.007280000000000001,0.6050038016,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.58,0.0,0.58,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-11 00:30:00,0.5888,0.008400000000000001,0.5888599154,0.028800000000000003,0.008400000000000001,0.03,0.56,0.0,0.56,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-09-11 01:00:00,0.5616800000000001,0.00924,0.5617559969,0.03168,0.00924,0.033,0.53,0.0,0.53,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-11 01:30:00,0.5530400000000001,0.00672,0.5530808259000001,0.02304,0.00672,0.024,0.53,0.0,0.53,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-11 02:00:00,0.5863200000000001,0.00476,0.5863393216,0.01632,0.00476,0.017,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-11 02:30:00,0.59208,0.00644,0.5921150226,0.022080000000000002,0.00644,0.023,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-11 03:00:00,0.58728,0.00504,0.5873016261,0.01728,0.00504,0.018000000000000002,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-11 03:30:00,0.62672,0.0019600000000000004,0.6267230648000001,0.00672,0.0019600000000000004,0.007,0.62,0.0,0.62,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-11 04:00:00,0.61536,0.0044800000000000005,0.6153763076000001,0.015360000000000002,0.0044800000000000005,0.016,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-11 04:30:00,0.6166400000000001,0.01652,0.6168612486,0.05664,0.01652,0.059000000000000004,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-11 05:00:00,0.61184,0.015120000000000001,0.6120267968,0.051840000000000004,0.015120000000000001,0.054,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-11 05:30:00,0.63248,0.0036400000000000004,0.6324904742,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.62,0.0,0.62,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-11 06:00:00,0.67096,-0.12972,0.6833846647,0.0009600000000000001,0.00028000000000000003,0.001,0.67,-0.13,0.6824954212000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-11 06:30:00,0.85152,-0.16664,0.8676722884,0.01152,0.00336,0.012,0.84,-0.17,0.8570297544000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-11 07:00:00,1.03192,-0.14944000000000002,1.042684612,0.0019200000000000003,0.0005600000000000001,0.002,1.03,-0.15,1.0408650249,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-09-11 07:30:00,1.19,-0.13,1.1970797801,0.0,0.0,0.0,1.19,-0.13,1.1970797801,0.21,0.17,0.27018512170000003,0.0,0.0,0.0,0.21,0.17,0.27018512170000003
2019-09-11 08:00:00,1.23,-0.13,1.2368508398,0.0,0.0,0.0,1.23,-0.13,1.2368508398,0.33,0.27,0.42638011210000004,0.0,0.0,0.0,0.33,0.27,0.42638011210000004
2019-09-11 08:30:00,1.20864,-0.12748,1.2153443134,0.00864,0.00252,0.009000000000000001,1.2,-0.13,1.2070211266,0.30000000000000004,0.27,0.40360872140000004,0.0,0.0,0.0,0.30000000000000004,0.27,0.40360872140000004
2019-09-11 09:00:00,1.13088,-0.11516000000000001,1.1367283756,0.05088,0.01484,0.053,1.08,-0.13,1.0877959367,0.21,0.27,0.34205262750000004,0.0,0.0,0.0,0.21,0.27,0.34205262750000004
2019-09-11 09:30:00,1.21784,-0.12188000000000002,1.2239236087,0.027840000000000004,0.00812,0.029,1.19,-0.13,1.1970797801,0.19,0.27,0.33015148040000003,0.0,0.0,0.0,0.19,0.27,0.33015148040000003
2019-09-11 10:00:00,1.16496,-0.12272000000000001,1.1714059928,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1400000000000001,-0.13,1.1473883388,0.17,0.29,0.33615472630000004,0.0,0.0,0.0,0.17,0.29,0.33615472630000004
2019-09-11 10:30:00,1.1484,-0.1388,1.1567575373,0.038400000000000004,0.0112,0.04,1.11,-0.15,1.1200892822,0.17,0.29,0.33615472630000004,0.0,0.0,0.0,0.17,0.29,0.33615472630000004
2019-09-11 11:00:00,1.14744,-0.11908,1.1536024445,0.03744,0.010920000000000001,0.039,1.11,-0.13,1.1175866857,0.13,0.24,0.2729468813,0.0,0.0,0.0,0.13,0.24,0.2729468813
2019-09-11 11:30:00,1.02824,-0.12468000000000001,1.0357714999,0.018240000000000003,0.00532,0.019,1.01,-0.13,1.0183319694,-0.13,0.24,0.2729468813,0.0,0.0,0.0,-0.13,0.24,0.2729468813
2019-09-11 12:00:00,1.0676,-0.11320000000000001,1.0735846497,0.057600000000000005,0.016800000000000002,0.06,1.01,-0.13,1.0183319694,0.07,0.29,0.2983286778,0.0,0.0,0.0,0.07,0.29,0.2983286778
2019-09-11 12:30:00,1.05896,-0.11572,1.0652640048,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.01,-0.13,1.0183319694,0.17,0.29,0.33615472630000004,0.0,0.0,0.0,0.17,0.29,0.33615472630000004
2019-09-11 13:00:00,1.0472,-0.11040000000000001,1.0530033238,0.06720000000000001,0.0196,0.07,0.98,-0.13,0.9885848471,-0.06904,0.31028,0.3178682117,0.0009600000000000001,0.00028000000000000003,0.001,-0.07,0.31,0.3178049716
2019-09-11 13:30:00,0.99792,-0.10144,1.0030625105,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.9,-0.13,0.9093404203000001,-0.17808000000000002,0.26056,0.3156010139,0.0019200000000000003,0.0005600000000000001,0.002,-0.18,0.26,0.316227766
2019-09-11 14:00:00,0.9913600000000001,-0.09752000000000001,0.9961449694000001,0.11136000000000001,0.03248,0.116,0.88,-0.13,0.8895504483000001,-0.17904,0.26028,0.3159129627,0.0009600000000000001,0.00028000000000000003,0.001,-0.18,0.26,0.316227766
2019-09-11 14:30:00,0.9438400000000001,-0.11388000000000001,0.9506853317,0.12384,0.036120000000000006,0.129,0.8200000000000001,-0.15,0.8336066219,-0.2,0.26,0.3280243893,0.0,0.0,0.0,-0.2,0.26,0.3280243893
2019-09-11 15:00:00,0.9152,-0.0964,0.9202630059,0.11520000000000001,0.033600000000000005,0.12,0.8,-0.13,0.8104936767,-0.2,0.27,0.3360059523,0.0,0.0,0.0,-0.2,0.27,0.3360059523
2019-09-11 15:30:00,0.95064,-0.10648,0.9565847584,0.08064,0.023520000000000003,0.084,0.87,-0.13,0.8796590248,-0.18,0.27,0.3244996148,0.0,0.0,0.0,-0.18,0.27,0.3244996148
2019-09-11 16:00:00,0.9425600000000001,-0.10592000000000001,0.9484926990000001,0.08256000000000001,0.02408,0.08600000000000001,0.86,-0.13,0.8697700846,-0.15,0.28,0.3176476035,0.0,0.0,0.0,-0.15,0.28,0.3176476035
2019-09-11 16:30:00,1.00448,-0.10536000000000001,1.009990495,0.08448000000000001,0.024640000000000002,0.088,0.92,-0.13,0.9291393867000001,-0.12232000000000001,0.20224,0.2363539718,0.007680000000000001,0.0022400000000000002,0.008,-0.13,0.2,0.2385372088
2019-09-11 17:00:00,1.0464,0.0252,1.0467033964,0.0864,0.0252,0.09,0.96,0.0,0.96,0.15768000000000001,0.15224000000000001,0.2191802911,0.007680000000000001,0.0022400000000000002,0.008,0.15,0.15,0.2121320344
2019-09-11 17:30:00,1.102,-0.109,1.1073775327,0.07200000000000001,0.021,0.075,1.03,-0.13,1.0381714695,0.22192,0.13056,0.2574769893,0.0019200000000000003,0.0005600000000000001,0.002,0.22,0.13,0.2555386468
2019-09-11 18:00:00,1.15936,0.01148,1.1594168362,0.039360000000000006,0.01148,0.041,1.12,0.0,1.12,0.29096,0.15028000000000002,0.3274779382,0.0009600000000000001,0.00028000000000000003,0.001,0.29,0.15,0.3264965543
2019-09-11 18:30:00,1.194,0.007,1.1940205191,0.024,0.007,0.025,1.17,0.0,1.17,0.36,0.16,0.39395431210000004,0.0,0.0,0.0,0.36,0.16,0.39395431210000004
2019-09-11 19:00:00,1.20152,-0.16664,1.2130206923,0.01152,0.00336,0.012,1.19,-0.17,1.202081528,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-09-11 19:30:00,1.22096,0.00028000000000000003,1.2209600321,0.0009600000000000001,0.00028000000000000003,0.001,1.22,0.0,1.22,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-09-11 20:00:00,1.2148,0.0014,1.2148008067,0.0048000000000000004,0.0014,0.005,1.21,0.0,1.21,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-09-11 20:30:00,1.17768,0.0022400000000000002,1.1776821303,0.007680000000000001,0.0022400000000000002,0.008,1.17,0.0,1.17,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-09-11 21:00:00,1.11288,0.00084,1.1128803170000001,0.00288,0.00084,0.003,1.11,0.0,1.11,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-09-11 21:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-09-11 22:00:00,0.9309600000000001,0.00028000000000000003,0.9309600421,0.0009600000000000001,0.00028000000000000003,0.001,0.93,0.0,0.93,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-09-11 22:30:00,0.8528800000000001,0.00084,0.8528804137,0.00288,0.00084,0.003,0.85,0.0,0.85,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-11 23:00:00,0.7648,0.0014,0.7648012814,0.0048000000000000004,0.0014,0.005,0.76,0.0,0.76,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-11 23:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-12 00:00:00,0.62192,0.0005600000000000001,0.6219202521,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-12 00:30:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-09-12 01:00:00,0.5448000000000001,0.0014,0.5448017988,0.0048000000000000004,0.0014,0.005,0.54,0.0,0.54,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-12 01:30:00,0.5309600000000001,0.00028000000000000003,0.5309600738,0.0009600000000000001,0.00028000000000000003,0.001,0.53,0.0,0.53,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-12 02:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-12 02:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-12 03:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-12 03:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-12 04:00:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-12 04:30:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-12 05:00:00,0.5705600000000001,0.0030800000000000003,0.5705683132,0.010560000000000002,0.0030800000000000003,0.011,0.56,0.0,0.56,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-12 05:30:00,0.6228800000000001,0.00084,0.6228805664,0.00288,0.00084,0.003,0.62,0.0,0.62,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-09-12 06:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-12 06:30:00,0.86,-0.23,0.8902246907,0.0,0.0,0.0,0.86,-0.23,0.8902246907,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-12 07:00:00,1.03,-0.27,1.0648004508,0.0,0.0,0.0,1.03,-0.27,1.0648004508,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-12 07:30:00,1.18,-0.13,1.1871394189,0.0,0.0,0.0,1.18,-0.13,1.1871394189,0.21,0.19,0.2831960452,0.0,0.0,0.0,0.21,0.19,0.2831960452
2019-09-12 08:00:00,1.1596,-0.1272,1.1665556138,0.009600000000000001,0.0028,0.01,1.15,-0.13,1.1573245007,0.36,0.28,0.45607017,0.0,0.0,0.0,0.36,0.28,0.45607017
2019-09-12 08:30:00,1.16248,-0.12636,1.1693274135,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.15,-0.13,1.1573245007,0.28,0.25,0.3753664876,0.0,0.0,0.0,0.28,0.25,0.3753664876
2019-09-12 09:00:00,1.16192,-0.12944,1.1691076939,0.0019200000000000003,0.0005600000000000001,0.002,1.16,-0.13,1.167261753,0.25,0.23,0.339705755,0.0,0.0,0.0,0.25,0.23,0.339705755
2019-09-12 09:30:00,1.13672,-0.12804000000000001,1.1439084754,0.00672,0.0019600000000000004,0.007,1.13,-0.13,1.1374532957,-0.14,0.26,0.2952964612,0.0,0.0,0.0,-0.14,0.26,0.2952964612
2019-09-12 10:00:00,1.11208,-0.12356000000000002,1.118923143,0.022080000000000002,0.00644,0.023,1.09,-0.13,1.09772492,-0.14,0.23,0.2692582404,0.0,0.0,0.0,-0.14,0.23,0.2692582404
2019-09-12 10:30:00,1.13144,-0.13208,1.1391231716,0.06144000000000001,0.017920000000000002,0.064,1.07,-0.15,1.0804628638,-0.14,0.26,0.2952964612,0.0,0.0,0.0,-0.14,0.26,0.2952964612
2019-09-12 11:00:00,1.14032,-0.12824000000000002,1.1475082571,0.04032,0.011760000000000001,0.042,1.1,-0.14,1.1088733021,-0.14,0.28,0.31304951680000004,0.0,0.0,0.0,-0.14,0.28,0.31304951680000004
2019-09-12 11:30:00,1.14208,-0.13356,1.1498630353000001,0.022080000000000002,0.00644,0.023,1.12,-0.14,1.1287160848,-0.14,0.27,0.3041381265,0.0,0.0,0.0,-0.14,0.27,0.3041381265
2019-09-12 12:00:00,1.16032,-0.12824000000000002,1.1673851121,0.04032,0.011760000000000001,0.042,1.12,-0.14,1.1287160848,-0.14,0.27,0.3041381265,0.0,0.0,0.0,-0.14,0.27,0.3041381265
2019-09-12 12:30:00,1.15952,-0.12264000000000001,1.16598765,0.05952,0.01736,0.062,1.1,-0.14,1.1088733021,-0.16,0.27,0.31384709650000003,0.0,0.0,0.0,-0.16,0.27,0.31384709650000003
2019-09-12 13:00:00,1.15896,-0.12572,1.1657588945,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.11,-0.14,1.1187939935,0.0,0.27,0.27,0.0,0.0,0.0,0.0,0.27,0.27
2019-09-12 13:30:00,1.17592,-0.13244,1.1833546383,0.025920000000000002,0.007560000000000001,0.027,1.15,-0.14,1.158490397,-0.13,0.24,0.2729468813,0.0,0.0,0.0,-0.13,0.24,0.2729468813
2019-09-12 14:00:00,1.06088,-0.12516000000000002,1.0682375204,0.05088,0.01484,0.053,1.01,-0.14,1.019656805,-0.16904000000000002,0.24028000000000002,0.2937839342,0.0009600000000000001,0.00028000000000000003,0.001,-0.17,0.24,0.2941088234
2019-09-12 14:30:00,1.04336,-0.12152,1.0504128712,0.06336,0.01848,0.066,0.98,-0.14,0.9899494937000001,-0.17904,0.25028,0.30772617700000005,0.0009600000000000001,0.00028000000000000003,0.001,-0.18,0.25,0.30805843600000005
2019-09-12 15:00:00,0.9938400000000001,-0.10388000000000001,0.9992542219,0.12384,0.036120000000000006,0.129,0.87,-0.14,0.8811923740000001,-0.22,0.25,0.3330165161,0.0,0.0,0.0,-0.22,0.25,0.3330165161
2019-09-12 15:30:00,0.9836800000000001,-0.10976000000000001,0.989784623,0.10368000000000001,0.030240000000000003,0.108,0.88,-0.14,0.8910667764,-0.26,0.22,0.34058772730000003,0.0,0.0,0.0,-0.26,0.22,0.34058772730000003
2019-09-12 16:00:00,1.02792,-0.11144000000000001,1.0339431319,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.93,-0.14,0.9404786016000001,-0.2,0.24,0.312409987,0.0,0.0,0.0,-0.2,0.24,0.312409987
2019-09-12 16:30:00,1.06352,-0.16564,1.0763416744,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.98,-0.19,0.9982484661000001,-0.13904000000000002,0.19028,0.23566628950000001,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.19,0.2360084744
2019-09-12 17:00:00,1.12336,-0.12152,1.129913625,0.06336,0.01848,0.066,1.06,-0.14,1.0692053124,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-12 17:30:00,1.15072,0.008960000000000001,1.1507548827,0.030720000000000004,0.008960000000000001,0.032,1.12,0.0,1.12,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-09-12 18:00:00,1.24048,0.017640000000000003,1.2406054167,0.060480000000000006,0.017640000000000003,0.063,1.18,0.0,1.18,0.44,0.1,0.4512205669,0.0,0.0,0.0,0.44,0.1,0.4512205669
2019-09-12 18:30:00,1.25704,0.013720000000000001,1.2571148714,0.047040000000000005,0.013720000000000001,0.049,1.21,0.0,1.21,0.39,0.16,0.4215447782,0.0,0.0,0.0,0.39,0.16,0.4215447782
2019-09-12 19:00:00,1.24032,0.011760000000000001,1.2403757495,0.04032,0.011760000000000001,0.042,1.2,0.0,1.2,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-09-12 19:30:00,1.234,-0.133,1.2411466473,0.024,0.007,0.025,1.21,-0.14,1.2180722474,0.45,0.17,0.48104053880000003,0.0,0.0,0.0,0.45,0.17,0.48104053880000003
2019-09-12 20:00:00,1.23152,-0.13664,1.2390770759,0.01152,0.00336,0.012,1.22,-0.14,1.2280065146,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-09-12 20:30:00,1.19576,0.00168,1.1957611801999999,0.00576,0.00168,0.006,1.19,0.0,1.19,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-09-12 21:00:00,1.12576,0.00168,1.1257612536,0.00576,0.00168,0.006,1.12,0.0,1.12,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-09-12 21:30:00,1.03672,0.0019600000000000004,1.0367218528,0.00672,0.0019600000000000004,0.007,1.03,0.0,1.03,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-09-12 22:00:00,0.9338400000000001,0.0011200000000000001,0.9338406716000001,0.0038400000000000005,0.0011200000000000001,0.004,0.93,0.0,0.93,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-09-12 22:30:00,0.8444,0.004200000000000001,0.8444104452000001,0.014400000000000001,0.004200000000000001,0.015,0.8300000000000001,0.0,0.8300000000000001,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-09-12 23:00:00,0.73824,0.00532,0.7382591686000001,0.018240000000000003,0.00532,0.019,0.72,0.0,0.72,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-12 23:30:00,0.65864,0.00252,0.6586448208,0.00864,0.00252,0.009000000000000001,0.65,0.0,0.65,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-13 00:00:00,0.6086400000000001,0.00252,0.6086452169000001,0.00864,0.00252,0.009000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-13 00:30:00,0.5796,0.0028,0.5796067632,0.009600000000000001,0.0028,0.01,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-13 01:00:00,0.5467200000000001,0.0019600000000000004,0.5467235133,0.00672,0.0019600000000000004,0.007,0.54,0.0,0.54,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-13 01:30:00,0.54096,0.00028000000000000003,0.5409600725,0.0009600000000000001,0.00028000000000000003,0.001,0.54,0.0,0.54,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-13 02:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-13 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-13 03:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-13 03:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-13 04:00:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,-0.14,0.16,0.2126029163,0.0,0.0,0.0,-0.14,0.16,0.2126029163
2019-09-13 04:30:00,0.5640000000000001,0.007,0.564043438,0.024,0.007,0.025,0.54,0.0,0.54,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-13 05:00:00,0.57672,0.0019600000000000004,0.5767233305,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-13 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-13 06:00:00,0.7000000000000001,-0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,-0.13,0.7119691005000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-13 06:30:00,0.89,-0.19,0.9100549434,0.0,0.0,0.0,0.89,-0.19,0.9100549434,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-13 07:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-09-13 07:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-09-13 08:00:00,1.21096,-0.15972,1.2214477476,0.0009600000000000001,0.00028000000000000003,0.001,1.21,-0.16,1.2205326706,0.28,0.26,0.3820994635,0.0,0.0,0.0,0.28,0.26,0.3820994635
2019-09-13 08:30:00,1.23384,-0.13888,1.2416315073,0.0038400000000000005,0.0011200000000000001,0.004,1.23,-0.14,1.2379418403,0.22,0.26,0.34058772730000003,0.0,0.0,0.0,0.22,0.26,0.34058772730000003
2019-09-13 09:00:00,1.14344,0.003920000000000001,1.1434467194,0.01344,0.003920000000000001,0.014,1.13,0.0,1.13,0.18,0.28,0.3328663395,0.0,0.0,0.0,0.18,0.28,0.3328663395
2019-09-13 09:30:00,1.12824,-0.13468000000000002,1.1362500605,0.018240000000000003,0.00532,0.019,1.11,-0.14,1.1187939935,0.16,0.28,0.3224903099,0.0,0.0,0.0,0.16,0.28,0.3224903099
2019-09-13 10:00:00,1.03032,-0.12824000000000002,1.0382700997,0.04032,0.011760000000000001,0.042,0.99,-0.14,0.9998499887000001,0.16,0.30000000000000004,0.34,0.0,0.0,0.0,0.16,0.30000000000000004,0.34
2019-09-13 10:30:00,1.04088,-0.12516000000000002,1.0483778899,0.05088,0.01484,0.053,0.99,-0.14,0.9998499887000001,-0.07,0.27,0.27892651360000004,0.0,0.0,0.0,-0.07,0.27,0.27892651360000004
2019-09-13 11:00:00,1.00336,-0.12152,1.0106920401,0.06336,0.01848,0.066,0.9400000000000001,-0.14,0.9503683496,-0.15,0.27,0.3088689042,0.0,0.0,0.0,-0.15,0.27,0.3088689042
2019-09-13 11:30:00,0.9593600000000001,-0.12852000000000002,0.9679302661,0.039360000000000006,0.01148,0.041,0.92,-0.14,0.9305912099,-0.15,0.27,0.3088689042,0.0,0.0,0.0,-0.15,0.27,0.3088689042
2019-09-13 12:00:00,0.9599200000000001,-0.12544000000000002,0.9680814015,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.91,-0.14,0.9207062507,-0.14,0.27,0.3041381265,0.0,0.0,0.0,-0.14,0.27,0.3041381265
2019-09-13 12:30:00,0.9714400000000001,-0.12208000000000001,0.9790807934,0.06144000000000001,0.017920000000000002,0.064,0.91,-0.14,0.9207062507,-0.1208,0.18560000000000001,0.2214497686,0.019200000000000002,0.0056,0.02,-0.14,0.18,0.22803508500000003
2019-09-13 13:00:00,0.96952,-0.12264000000000001,0.9772459261,0.05952,0.01736,0.062,0.91,-0.14,0.9207062507,-0.13776000000000002,0.16232000000000002,0.2128980977,0.04224000000000001,0.012320000000000001,0.044,-0.18,0.15,0.2343074903
2019-09-13 13:30:00,0.9195200000000001,-0.12264000000000001,0.9276624386000001,0.05952,0.01736,0.062,0.86,-0.14,0.8713208364,-0.14104,0.16428,0.2165183595,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.19,0.15,0.24207436870000001
2019-09-13 14:00:00,0.89048,-0.13236,0.9002631837,0.060480000000000006,0.017640000000000003,0.063,0.8300000000000001,-0.15,0.8434453154,-0.16008,0.16456,0.2295770023,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.21,0.15,0.25806975800000004
2019-09-13 14:30:00,0.9504800000000001,-0.12236000000000001,0.9583236405000001,0.060480000000000006,0.017640000000000003,0.063,0.89,-0.14,0.9009439494,-0.21032,0.15324000000000002,0.2602249027,0.07968,0.02324,0.083,-0.29,0.13,0.3178049716
2019-09-13 15:00:00,0.9147200000000001,-0.12404000000000001,0.9230918698,0.054720000000000005,0.015960000000000002,0.057,0.86,-0.14,0.8713208364,-0.20264000000000001,0.15548,0.25541534800000004,0.08736000000000001,0.025480000000000003,0.091,-0.29,0.13,0.3178049716
2019-09-13 15:30:00,0.8818400000000001,-0.12488,0.8906384227,0.051840000000000004,0.015120000000000001,0.054,0.8300000000000001,-0.14,0.8417244205000001,-0.21128000000000002,0.15296,0.26083711390000003,0.07872000000000001,0.02296,0.082,-0.29,0.13,0.3178049716
2019-09-13 16:00:00,0.9170400000000001,-0.12628,0.9256937939000001,0.047040000000000005,0.013720000000000001,0.049,0.87,-0.14,0.8811923740000001,-0.12896000000000002,0.15072000000000002,0.1983612865,0.07104,0.020720000000000002,0.074,-0.2,0.13,0.2385372088
2019-09-13 16:30:00,0.9170400000000001,-0.14628000000000002,0.9286335122,0.047040000000000005,0.013720000000000001,0.049,0.87,-0.16,0.8845903006,-0.08856000000000001,0.14792000000000002,0.17240417630000002,0.06144000000000001,0.017920000000000002,0.064,-0.15,0.13,0.1984943324
2019-09-13 17:00:00,0.9951200000000001,-0.11684000000000001,1.0019557874,0.04512,0.013160000000000002,0.047,0.9500000000000001,-0.13,0.9588534820000001,-0.08008000000000001,0.14456000000000002,0.1652585853,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.13,0.13,0.1838477631
2019-09-13 17:30:00,1.04936,0.01148,1.0494227937,0.039360000000000006,0.01148,0.041,1.01,0.0,1.01,0.2036,0.1398,0.2469757073,0.033600000000000005,0.0098,0.035,0.17,0.13,0.2140093456
2019-09-13 18:00:00,1.05632,0.00476,1.0563307247,0.01632,0.00476,0.017,1.04,0.0,1.04,0.25632000000000005,0.13476000000000002,0.28958625660000004,0.01632,0.00476,0.017,0.24,0.13,0.2729468813
2019-09-13 18:30:00,1.08536,0.0044800000000000005,1.0853692459,0.015360000000000002,0.0044800000000000005,0.016,1.07,0.0,1.07,0.27384000000000003,0.13112000000000001,0.3036129115,0.0038400000000000005,0.0011200000000000001,0.004,0.27,0.13,0.2996664813
2019-09-13 19:00:00,1.10864,0.00252,1.1086428640000001,0.00864,0.00252,0.009000000000000001,1.1,0.0,1.1,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-09-13 19:30:00,1.12096,0.00028000000000000003,1.120960035,0.0009600000000000001,0.00028000000000000003,0.001,1.12,0.0,1.12,0.32,0.15,0.3534119409,0.0,0.0,0.0,0.32,0.15,0.3534119409
2019-09-13 20:00:00,1.12096,0.00028000000000000003,1.120960035,0.0009600000000000001,0.00028000000000000003,0.001,1.12,0.0,1.12,0.34,0.15,0.37161808350000003,0.0,0.0,0.0,0.34,0.15,0.37161808350000003
2019-09-13 20:30:00,1.12288,0.00084,1.1228803142000001,0.00288,0.00084,0.003,1.12,0.0,1.12,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-09-13 21:00:00,1.01288,0.00084,1.0128803483,0.00288,0.00084,0.003,1.01,0.0,1.01,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-09-13 21:30:00,0.97384,0.0011200000000000001,0.973840644,0.0038400000000000005,0.0011200000000000001,0.004,0.97,0.0,0.97,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-09-13 22:00:00,0.91288,0.00084,0.9128803865,0.00288,0.00084,0.003,0.91,0.0,0.91,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-09-13 22:30:00,0.8528800000000001,0.00084,0.8528804137,0.00288,0.00084,0.003,0.85,0.0,0.85,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-09-13 23:00:00,0.7919200000000001,0.0005600000000000001,0.791920198,0.0019200000000000003,0.0005600000000000001,0.002,0.79,0.0,0.79,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-09-13 23:30:00,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-14 00:00:00,0.64576,0.00168,0.6457621853000001,0.00576,0.00168,0.006,0.64,0.0,0.64,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-09-14 00:30:00,0.60768,0.0022400000000000002,0.6076841285,0.007680000000000001,0.0022400000000000002,0.008,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-14 01:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-14 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-14 02:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-14 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-14 03:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-14 03:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-14 04:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-14 04:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-14 05:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-14 05:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-14 06:00:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-14 06:30:00,0.6619200000000001,0.0005600000000000001,0.6619202369,0.0019200000000000003,0.0005600000000000001,0.002,0.66,0.0,0.66,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-14 07:00:00,0.7528800000000001,0.00084,0.7528804686,0.00288,0.00084,0.003,0.75,0.0,0.75,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-14 07:30:00,0.82096,0.00028000000000000003,0.8209600477000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.0,0.8200000000000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-14 08:00:00,0.9028800000000001,0.00084,0.9028803907,0.00288,0.00084,0.003,0.9,0.0,0.9,0.14672000000000002,0.13196000000000002,0.19733271400000002,0.00672,0.0019600000000000004,0.007,0.14,0.13,0.1910497317
2019-09-14 08:30:00,0.98672,-0.22804000000000002,1.0127282953,0.00672,0.0019600000000000004,0.007,0.98,-0.23,1.0066280346,0.17536000000000002,0.13448000000000002,0.2209886875,0.015360000000000002,0.0044800000000000005,0.016,0.16,0.13,0.20615528130000002
2019-09-14 09:00:00,1.00208,0.00644,1.0021006935,0.022080000000000002,0.00644,0.023,0.98,0.0,0.98,0.19264,0.13952,0.2378571,0.03264,0.00952,0.034,0.16,0.13,0.20615528130000002
2019-09-14 09:30:00,0.9684,0.0112,0.9684647645000001,0.038400000000000004,0.0112,0.04,0.93,0.0,0.93,0.20512000000000002,0.16316,0.2620980732,0.04512,0.013160000000000002,0.047,0.16,0.15,0.219317122
2019-09-14 10:00:00,0.89512,0.013160000000000002,0.8952167335000001,0.04512,0.013160000000000002,0.047,0.85,0.0,0.85,0.05856000000000001,0.18708000000000002,0.19603112,0.05856000000000001,0.01708,0.061,0.0,0.17,0.17
2019-09-14 10:30:00,0.8504800000000001,0.017640000000000003,0.850662918,0.060480000000000006,0.017640000000000003,0.063,0.79,0.0,0.79,-0.08184000000000001,0.15988000000000002,0.17960901980000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.15,0.14,0.2051828453
2019-09-14 11:00:00,0.81008,0.020440000000000003,0.8103378308,0.07008,0.020440000000000003,0.073,0.74,0.0,0.74,-0.10224000000000001,0.16268000000000002,0.1921400531,0.07776000000000001,0.022680000000000002,0.081,-0.18,0.14,0.22803508500000003
2019-09-14 11:30:00,0.7451200000000001,0.013160000000000002,0.7452362042,0.04512,0.013160000000000002,0.047,0.7000000000000001,0.0,0.7000000000000001,-0.0984,0.1638,0.1910837513,0.0816,0.0238,0.085,-0.18,0.14,0.22803508500000003
2019-09-14 12:00:00,0.7251200000000001,0.013160000000000002,0.7252394087,0.04512,0.013160000000000002,0.047,0.68,0.0,0.68,-0.1584,0.1638,0.22786180020000002,0.0816,0.0238,0.085,-0.24,0.14,0.2778488798
2019-09-14 12:30:00,0.6885600000000001,0.01708,0.6887718055000001,0.05856000000000001,0.01708,0.061,0.63,0.0,0.63,-0.11688000000000001,0.17716,0.2122418432,0.09312000000000001,0.027160000000000004,0.097,-0.21,0.15,0.25806975800000004
2019-09-14 13:00:00,0.65568,0.01624,0.6558810868,0.05568000000000001,0.01624,0.058,0.6000000000000001,0.0,0.6000000000000001,-0.1188,0.1666,0.2046191584,0.0912,0.026600000000000002,0.095,-0.21,0.14,0.2523885893
2019-09-14 13:30:00,0.72896,0.014280000000000001,0.729099856,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.68,0.0,0.68,-0.12648,0.16436,0.2073918996,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.21,0.14,0.2523885893
2019-09-14 14:00:00,0.7085600000000001,0.01708,0.7087658287,0.05856000000000001,0.01708,0.061,0.65,0.0,0.65,-0.12264000000000001,0.16548000000000002,0.2059713572,0.08736000000000001,0.025480000000000003,0.091,-0.21,0.14,0.2523885893
2019-09-14 14:30:00,0.69008,0.020440000000000003,0.6903826475,0.07008,0.020440000000000003,0.073,0.62,0.0,0.62,-0.20648000000000002,0.16436,0.2639094542,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.29,0.14,0.3220248438
2019-09-14 15:00:00,0.6639200000000001,0.021560000000000003,0.6642699752,0.07392,0.021560000000000003,0.077,0.59,0.0,0.59,-0.19416000000000003,0.16212000000000001,0.252944658,0.07584,0.02212,0.079,-0.27,0.14,0.3041381265
2019-09-14 15:30:00,0.70184,0.015120000000000001,0.7020028490000001,0.051840000000000004,0.015120000000000001,0.054,0.65,0.0,0.65,-0.15336000000000002,0.15652000000000002,0.219129642,0.05664,0.01652,0.059000000000000004,-0.21,0.14,0.2523885893
2019-09-14 16:00:00,0.69128,0.01204,0.6913848422000001,0.041280000000000004,0.01204,0.043000000000000003,0.65,0.0,0.65,-0.1124,0.1568,0.19292485580000002,0.057600000000000005,0.016800000000000002,0.06,-0.17,0.14,0.22022715550000002
2019-09-14 16:30:00,0.7537600000000001,0.015680000000000003,0.753923073,0.05376,0.015680000000000003,0.056,0.7000000000000001,0.0,0.7000000000000001,-0.11336,0.15652000000000002,0.19325889370000002,0.05664,0.01652,0.059000000000000004,-0.17,0.14,0.22022715550000002
2019-09-14 17:00:00,0.82184,0.015120000000000001,0.8219790752,0.051840000000000004,0.015120000000000001,0.054,0.77,0.0,0.77,-0.08488000000000001,0.16316,0.1839179165,0.04512,0.013160000000000002,0.047,-0.13,0.15,0.1984943324
2019-09-14 17:30:00,0.88648,0.01064,0.8865438511,0.036480000000000005,0.01064,0.038,0.85,0.0,0.85,0.02976,0.14868,0.1516291529,0.02976,0.00868,0.031,0.0,0.14,0.14
2019-09-14 18:00:00,0.984,0.007,0.9840248981,0.024,0.007,0.025,0.96,0.0,0.96,0.17344,0.14392000000000002,0.22537613010000002,0.01344,0.003920000000000001,0.014,0.16,0.14,0.2126029163
2019-09-14 18:30:00,1.00112,0.0061600000000000005,1.0011389514,0.021120000000000003,0.0061600000000000005,0.022,0.98,0.0,0.98,0.19384,0.14112000000000002,0.2397682214,0.0038400000000000005,0.0011200000000000001,0.004,0.19,0.14,0.2360084744
2019-09-14 19:00:00,0.9963200000000001,0.00476,0.9963313706,0.01632,0.00476,0.017,0.98,0.0,0.98,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-09-14 19:30:00,1.0348,0.0014,1.034800947,0.0048000000000000004,0.0014,0.005,1.03,0.0,1.03,0.27,0.17,0.31906112270000003,0.0,0.0,0.0,0.27,0.17,0.31906112270000003
2019-09-14 20:00:00,1.0348,0.0014,1.034800947,0.0048000000000000004,0.0014,0.005,1.03,0.0,1.03,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2019-09-14 20:30:00,1.02056,0.0030800000000000003,1.0205646476,0.010560000000000002,0.0030800000000000003,0.011,1.01,0.0,1.01,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-09-14 21:00:00,0.96672,0.0019600000000000004,0.9667219869,0.00672,0.0019600000000000004,0.007,0.96,0.0,0.96,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-09-14 21:30:00,0.9138400000000001,0.0011200000000000001,0.9138406863,0.0038400000000000005,0.0011200000000000001,0.004,0.91,0.0,0.91,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-09-14 22:00:00,0.8676800000000001,0.0022400000000000002,0.8676828914,0.007680000000000001,0.0022400000000000002,0.008,0.86,0.0,0.86,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-09-14 22:30:00,0.8196,0.0028,0.8196047828,0.009600000000000001,0.0028,0.01,0.81,0.0,0.81,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-14 23:00:00,0.7672800000000001,0.00504,0.7672965528,0.01728,0.00504,0.018000000000000002,0.75,0.0,0.75,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-14 23:30:00,0.6867200000000001,0.0019600000000000004,0.6867227971000001,0.00672,0.0019600000000000004,0.007,0.68,0.0,0.68,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-15 00:00:00,0.6315200000000001,0.00336,0.6315289384,0.01152,0.00336,0.012,0.62,0.0,0.62,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-15 00:30:00,0.59208,0.00644,0.5921150226,0.022080000000000002,0.00644,0.023,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-15 01:00:00,0.5653600000000001,0.0044800000000000005,0.5653777498,0.015360000000000002,0.0044800000000000005,0.016,0.55,0.0,0.55,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-15 01:30:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-15 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-15 02:30:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-15 03:00:00,0.59192,0.0005600000000000001,0.5919202649,0.0019200000000000003,0.0005600000000000001,0.002,0.59,0.0,0.59,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-15 03:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-15 04:00:00,0.56864,0.00252,0.5686455838000001,0.00864,0.00252,0.009000000000000001,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-15 04:30:00,0.5753600000000001,0.0044800000000000005,0.5753774413,0.015360000000000002,0.0044800000000000005,0.016,0.56,0.0,0.56,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-15 05:00:00,0.57632,0.00476,0.5763396568,0.01632,0.00476,0.017,0.56,0.0,0.56,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-15 05:30:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-09-15 06:00:00,0.5792,0.0056,0.5792270712,0.019200000000000002,0.0056,0.02,0.56,0.0,0.56,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-09-15 06:30:00,0.6020800000000001,0.00644,0.6021144409,0.022080000000000002,0.00644,0.023,0.58,0.0,0.58,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-09-15 07:00:00,0.644,0.007,0.6440380424000001,0.024,0.007,0.025,0.62,0.0,0.62,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
