Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-15 07:30:00,0.7096,0.0028,0.7096055242,0.009600000000000001,0.0028,0.01,0.7000000000000001,0.0,0.7000000000000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-15 08:00:00,0.7930400000000001,0.00672,0.7930684712,0.02304,0.00672,0.024,0.77,0.0,0.77,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-15 08:30:00,0.8545600000000001,0.01008,0.8546194475000001,0.03456,0.01008,0.036000000000000004,0.8200000000000001,0.0,0.8200000000000001,0.13768000000000002,0.13224000000000002,0.19090102150000002,0.007680000000000001,0.0022400000000000002,0.008,0.13,0.13,0.1838477631
2019-09-15 09:00:00,0.8884000000000001,0.0112,0.888470596,0.038400000000000004,0.0112,0.04,0.85,0.0,0.85,0.14632,0.13476000000000002,0.1989215926,0.01632,0.00476,0.017,0.13,0.13,0.1838477631
2019-09-15 09:30:00,0.88992,0.014560000000000002,0.8900391003,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.84,0.0,0.84,0.15208000000000002,0.13644,0.20431397410000002,0.022080000000000002,0.00644,0.023,0.13,0.13,0.1838477631
2019-09-15 10:00:00,0.8903200000000001,0.011760000000000001,0.8903976640000001,0.04032,0.011760000000000001,0.042,0.85,0.0,0.85,0.17592000000000002,0.16756000000000001,0.2429489658,0.025920000000000002,0.007560000000000001,0.027,0.15,0.16,0.219317122
2019-09-15 10:30:00,0.89856,0.01708,0.8987223153,0.05856000000000001,0.01708,0.061,0.84,0.0,0.84,0.16936,0.17148000000000002,0.2410149373,0.039360000000000006,0.01148,0.041,0.13,0.16,0.20615528130000002
2019-09-15 11:00:00,0.8462400000000001,0.01932,0.846460513,0.06624000000000001,0.01932,0.069,0.78,0.0,0.78,-0.0632,0.1824,0.1930388562,0.07680000000000001,0.0224,0.08,-0.14,0.16,0.2126029163
2019-09-15 11:30:00,0.8030400000000001,0.00672,0.8030681167,0.02304,0.00672,0.024,0.78,0.0,0.78,-0.062240000000000004,0.16268000000000002,0.17417979220000002,0.07776000000000001,0.022680000000000002,0.081,-0.14,0.14,0.1979898987
2019-09-15 12:00:00,0.8511200000000001,0.0061600000000000005,0.8511422913000001,0.021120000000000003,0.0061600000000000005,0.022,0.8300000000000001,0.0,0.8300000000000001,-0.0536,0.1752,0.1832157198,0.0864,0.0252,0.09,-0.14,0.15,0.2051828453
2019-09-15 12:30:00,0.8766400000000001,0.01652,0.8767956432,0.05664,0.01652,0.059000000000000004,0.8200000000000001,0.0,0.8200000000000001,-0.06512000000000001,0.17184000000000002,0.1837650674,0.07488,0.021840000000000002,0.078,-0.14,0.15,0.2051828453
2019-09-15 13:00:00,0.9107200000000001,0.008960000000000001,0.9107640748,0.030720000000000004,0.008960000000000001,0.032,0.88,0.0,0.88,0.16744,0.16092,0.23223135020000002,0.03744,0.010920000000000001,0.039,0.13,0.15,0.1984943324
2019-09-15 13:30:00,0.8745600000000001,0.01008,0.8746180881000001,0.03456,0.01008,0.036000000000000004,0.84,0.0,0.84,0.16072,0.15896000000000002,0.22605132160000002,0.030720000000000004,0.008960000000000001,0.032,0.13,0.15,0.1984943324
2019-09-15 14:00:00,0.8432000000000001,0.0126,0.8432941361,0.0432,0.0126,0.045,0.8,0.0,0.8,-0.09104000000000001,0.16428,0.1878195943,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.14,0.15,0.2051828453
2019-09-15 14:30:00,0.8085600000000001,0.01708,0.8087403786,0.05856000000000001,0.01708,0.061,0.75,0.0,0.75,-0.09488,0.16316,0.1887416223,0.04512,0.013160000000000002,0.047,-0.14,0.15,0.2051828453
2019-09-15 15:00:00,0.77912,0.02016,0.7793807799,0.06912,0.02016,0.07200000000000001,0.71,0.0,0.71,-0.0684,0.1738,0.18677526600000002,0.0816,0.0238,0.085,-0.15,0.15,0.2121320344
2019-09-15 15:30:00,0.8474400000000001,0.010920000000000001,0.8475103539000001,0.03744,0.010920000000000001,0.039,0.81,0.0,0.81,-0.10928,0.14896,0.1847463125,0.030720000000000004,0.008960000000000001,0.032,-0.14,0.14,0.1979898987
2019-09-15 16:00:00,0.8749600000000001,0.007280000000000001,0.8749902857,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.85,0.0,0.85,0.15248,0.14364000000000002,0.2094817414,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.14,0.14,0.1979898987
2019-09-15 16:30:00,0.9032,0.0126,0.9032878832000001,0.0432,0.0126,0.045,0.86,0.0,0.86,0.15824000000000002,0.14532,0.2148436641,0.018240000000000003,0.00532,0.019,0.14,0.14,0.1979898987
2019-09-15 17:00:00,1.00168,0.00924,1.0017226163,0.03168,0.00924,0.033,0.97,0.0,0.97,0.2696,0.1428,0.3050835951,0.009600000000000001,0.0028,0.01,0.26,0.14,0.2952964612
2019-09-15 17:30:00,1.03496,0.007280000000000001,1.0349856038,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.01,0.0,1.01,0.31192000000000003,0.14056000000000002,0.3421274616,0.0019200000000000003,0.0005600000000000001,0.002,0.31,0.14,0.34014702700000005
2019-09-15 18:00:00,1.10592,0.007560000000000001,1.1059458395,0.025920000000000002,0.007560000000000001,0.027,1.08,0.0,1.08,0.41096000000000005,0.15028000000000002,0.43757536490000004,0.0009600000000000001,0.00028000000000000003,0.001,0.41000000000000003,0.15,0.4365775991
2019-09-15 18:30:00,1.0888,0.008400000000000001,1.0888324022,0.028800000000000003,0.008400000000000001,0.03,1.06,0.0,1.06,0.41096000000000005,0.18028000000000002,0.4487638577,0.0009600000000000001,0.00028000000000000003,0.001,0.41000000000000003,0.18,0.4477722635
2019-09-15 19:00:00,1.08208,0.00644,1.0820991637,0.022080000000000002,0.00644,0.023,1.06,0.0,1.06,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-09-15 19:30:00,1.0748,0.0014,1.0748009118,0.0048000000000000004,0.0014,0.005,1.07,0.0,1.07,0.59,0.17,0.6140032573,0.0,0.0,0.0,0.59,0.17,0.6140032573
2019-09-15 20:00:00,1.04768,0.0022400000000000002,1.0476823946,0.007680000000000001,0.0022400000000000002,0.008,1.04,0.0,1.04,1.09,0.14,1.0989540482,0.0,0.0,0.0,1.09,0.14,1.0989540482
2019-09-15 20:30:00,1.01864,0.00252,1.0186431171,0.00864,0.00252,0.009000000000000001,1.01,0.0,1.01,1.07,0.21,1.0904127659,0.0,0.0,0.0,1.07,0.21,1.0904127659
2019-09-15 21:00:00,0.9267200000000001,0.0019600000000000004,0.9267220727000001,0.00672,0.0019600000000000004,0.007,0.92,0.0,0.92,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-09-15 21:30:00,0.8834400000000001,0.003920000000000001,0.8834486969,0.01344,0.003920000000000001,0.014,0.87,0.0,0.87,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-09-15 22:00:00,0.8715200000000001,0.00336,0.8715264769000001,0.01152,0.00336,0.012,0.86,0.0,0.86,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-09-15 22:30:00,0.8167200000000001,0.0019600000000000004,0.8167223518000001,0.00672,0.0019600000000000004,0.007,0.81,0.0,0.81,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-15 23:00:00,0.7024800000000001,0.0036400000000000004,0.7024894305,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-15 23:30:00,0.6348,0.0014,0.6348015438,0.0048000000000000004,0.0014,0.005,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-16 00:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-16 00:30:00,0.54632,0.00476,0.5463407362,0.01632,0.00476,0.017,0.53,0.0,0.53,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-09-16 01:00:00,0.5272800000000001,0.00504,0.5273040868000001,0.01728,0.00504,0.018000000000000002,0.51,0.0,0.51,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-09-16 01:30:00,0.53864,0.00252,0.5386458948,0.00864,0.00252,0.009000000000000001,0.53,0.0,0.53,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-09-16 02:00:00,0.5519200000000001,0.0005600000000000001,0.5519202841,0.0019200000000000003,0.0005600000000000001,0.002,0.55,0.0,0.55,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-09-16 02:30:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-09-16 03:00:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003
2019-09-16 03:30:00,0.57672,0.0019600000000000004,0.5767233305,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-09-16 04:00:00,0.5644,0.004200000000000001,0.564415627,0.014400000000000001,0.004200000000000001,0.015,0.55,0.0,0.55,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-16 04:30:00,0.55112,0.0061600000000000005,0.5511544248,0.021120000000000003,0.0061600000000000005,0.022,0.53,0.0,0.53,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-09-16 05:00:00,0.57728,0.00504,0.5773020007,0.01728,0.00504,0.018000000000000002,0.56,0.0,0.56,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-09-16 05:30:00,0.59192,0.0005600000000000001,0.5919202649,0.0019200000000000003,0.0005600000000000001,0.002,0.59,0.0,0.59,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-09-16 06:00:00,0.68,-0.2,0.7088018059,0.0,0.0,0.0,0.68,-0.2,0.7088018059,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-16 06:30:00,0.87,-0.18,0.8884255737000001,0.0,0.0,0.0,0.87,-0.18,0.8884255737000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-16 07:00:00,1.02,-0.13,1.0282509421,0.0,0.0,0.0,1.02,-0.13,1.0282509421,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-16 07:30:00,1.13,-0.13,1.1374532957,0.0,0.0,0.0,1.13,-0.13,1.1374532957,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-09-16 08:00:00,1.24,-0.13,1.2467958935,0.0,0.0,0.0,1.24,-0.13,1.2467958935,0.26,0.2,0.3280243893,0.0,0.0,0.0,0.26,0.2,0.3280243893
2019-09-16 08:30:00,1.27096,-0.12972,1.2775627578,0.0009600000000000001,0.00028000000000000003,0.001,1.27,-0.13,1.276636205,0.29,0.22,0.3640054945,0.0,0.0,0.0,0.29,0.22,0.3640054945
2019-09-16 09:00:00,1.27096,-0.15972,1.2809565957,0.0009600000000000001,0.00028000000000000003,0.001,1.27,-0.16,1.2800390619,0.72,0.19,0.7446475676000001,0.0,0.0,0.0,0.72,0.19,0.7446475676000001
2019-09-16 09:30:00,1.22,-0.16,1.2304470732000001,0.0,0.0,0.0,1.22,-0.16,1.2304470732000001,0.81,0.15,0.8237718131,0.0,0.0,0.0,0.81,0.15,0.8237718131
2019-09-16 10:00:00,1.16672,-0.13804000000000002,1.1748576935,0.00672,0.0019600000000000004,0.007,1.16,-0.14,1.1684177335,0.76,0.15,0.7746612163000001,0.0,0.0,0.0,0.76,0.15,0.7746612163000001
2019-09-16 10:30:00,1.18304,-0.13328,1.1905239183,0.02304,0.00672,0.024,1.16,-0.14,1.1684177335,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814
2019-09-16 11:00:00,1.19248,-0.14636000000000002,1.2014282334,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.18,-0.15,1.1894956915,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2019-09-16 11:30:00,1.13192,-0.12944,1.1392969762,0.0019200000000000003,0.0005600000000000001,0.002,1.13,-0.13,1.1374532957,0.62,0.15,0.6378871374,0.0,0.0,0.0,0.62,0.15,0.6378871374
2019-09-16 12:00:00,1.19768,-0.12776,1.2044749894,0.007680000000000001,0.0022400000000000002,0.008,1.19,-0.13,1.1970797801,0.42,0.15,0.4459820624,0.0,0.0,0.0,0.42,0.15,0.4459820624
2019-09-16 12:30:00,1.18632,-0.14524,1.1951777274,0.01632,0.00476,0.017,1.17,-0.15,1.1795761951000001,-0.16,0.18,0.24083189160000001,0.0,0.0,0.0,-0.16,0.18,0.24083189160000001
2019-09-16 13:00:00,1.16056,-0.14692000000000002,1.1698226361,0.010560000000000002,0.0030800000000000003,0.011,1.15,-0.15,1.1597413505,-0.16,0.16,0.22627417,0.0,0.0,0.0,-0.16,0.16,0.22627417
2019-09-16 13:30:00,1.13016,-0.13412000000000002,1.1380904182,0.02016,0.005880000000000001,0.021,1.11,-0.14,1.1187939935,-0.12,-0.01,0.12041594580000001,0.0,0.0,0.0,-0.12,-0.01,0.12041594580000001
2019-09-16 14:00:00,1.09032,-0.12824000000000002,1.097835689,0.04032,0.011760000000000001,0.042,1.05,-0.14,1.0592922165,-0.05,-0.03,0.0583095189,0.0,0.0,0.0,-0.05,-0.03,0.0583095189
2019-09-16 14:30:00,1.12456,-0.13992000000000002,1.1332311326,0.03456,0.01008,0.036000000000000004,1.09,-0.15,1.1002726935,0.17,0.17,0.24041630560000002,0.0,0.0,0.0,0.17,0.17,0.24041630560000002
2019-09-16 15:00:00,1.12552,-0.13964000000000001,1.1341492847,0.03552,0.010360000000000001,0.037,1.09,-0.15,1.1002726935,0.13,0.17,0.2140093456,0.0,0.0,0.0,0.13,0.17,0.2140093456
2019-09-16 15:30:00,1.13152,-0.14664000000000002,1.1409823837,0.01152,0.00336,0.012,1.12,-0.15,1.13,0.0,0.21,0.21,0.0,0.0,0.0,0.0,0.21,0.21
2019-09-16 16:00:00,1.11672,-0.13804000000000002,1.1252193564,0.00672,0.0019600000000000004,0.007,1.11,-0.14,1.1187939935,0.14,0.19,0.2360084744,0.0,0.0,0.0,0.14,0.19,0.2360084744
2019-09-16 16:30:00,1.19072,-0.13104000000000002,1.1979088446,0.030720000000000004,0.008960000000000001,0.032,1.16,-0.14,1.1684177335,0.15,0.17,0.226715681,0.0,0.0,0.0,0.15,0.17,0.226715681
2019-09-16 17:00:00,1.18592,0.007560000000000001,1.1859440965,0.025920000000000002,0.007560000000000001,0.027,1.16,0.0,1.16,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-09-16 17:30:00,1.18688,0.007840000000000001,1.1869058935,0.02688,0.007840000000000001,0.028,1.16,0.0,1.16,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-09-16 18:00:00,1.25688,0.007840000000000001,1.2569044514,0.02688,0.007840000000000001,0.028,1.23,0.0,1.23,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-09-16 18:30:00,1.27016,0.005880000000000001,1.2701736102,0.02016,0.005880000000000001,0.021,1.25,0.0,1.25,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-09-16 19:00:00,1.2844,0.004200000000000001,1.284406867,0.014400000000000001,0.004200000000000001,0.015,1.27,0.0,1.27,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2019-09-16 19:30:00,1.24768,0.0022400000000000002,1.2476820108,0.007680000000000001,0.0022400000000000002,0.008,1.24,0.0,1.24,0.43,0.16,0.4588027899,0.0,0.0,0.0,0.43,0.16,0.4588027899
2019-09-16 20:00:00,1.21864,0.00252,1.2186426055,0.00864,0.00252,0.009000000000000001,1.21,0.0,1.21,0.43,0.16,0.4588027899,0.0,0.0,0.0,0.43,0.16,0.4588027899
2019-09-16 20:30:00,1.19536,0.0044800000000000005,1.1953683951,0.015360000000000002,0.0044800000000000005,0.016,1.18,0.0,1.18,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-09-16 21:00:00,1.1492,0.0056,1.1492136442,0.019200000000000002,0.0056,0.02,1.13,0.0,1.13,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-09-16 21:30:00,1.0744,0.004200000000000001,1.0744082092,0.014400000000000001,0.004200000000000001,0.015,1.06,0.0,1.06,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-09-16 22:00:00,0.96152,0.00336,0.9615258707000001,0.01152,0.00336,0.012,0.9500000000000001,0.0,0.9500000000000001,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-09-16 22:30:00,0.8734400000000001,0.003920000000000001,0.8734487964000001,0.01344,0.003920000000000001,0.014,0.86,0.0,0.86,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-09-16 23:00:00,0.79864,0.00252,0.7986439757,0.00864,0.00252,0.009000000000000001,0.79,0.0,0.79,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-16 23:30:00,0.6776800000000001,0.0022400000000000002,0.677683702,0.007680000000000001,0.0022400000000000002,0.008,0.67,0.0,0.67,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-17 00:00:00,0.62056,0.0030800000000000003,0.6205676434,0.010560000000000002,0.0030800000000000003,0.011,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-17 00:30:00,0.59728,0.00504,0.597301264,0.01728,0.00504,0.018000000000000002,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-09-17 01:00:00,0.5911200000000001,0.0061600000000000005,0.5911520955,0.021120000000000003,0.0061600000000000005,0.022,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-17 01:30:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-17 02:00:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-17 02:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-17 03:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-17 03:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-17 04:00:00,0.6105600000000001,0.0030800000000000003,0.6105677686000001,0.010560000000000002,0.0030800000000000003,0.011,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-17 04:30:00,0.59496,0.007280000000000001,0.5950045378000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-17 05:00:00,0.59496,0.007280000000000001,0.5950045378000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-17 05:30:00,0.6448,0.0014,0.6448015198,0.0048000000000000004,0.0014,0.005,0.64,0.0,0.64,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-17 06:00:00,0.75,-0.23,0.7844743463,0.0,0.0,0.0,0.75,-0.23,0.7844743463,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-17 06:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-17 07:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-09-17 07:30:00,1.22,-0.14,1.2280065146,0.0,0.0,0.0,1.22,-0.14,1.2280065146,0.24,0.16,0.28844410200000004,0.0,0.0,0.0,0.24,0.16,0.28844410200000004
2019-09-17 08:00:00,1.26384,-0.13888,1.2714476788,0.0038400000000000005,0.0011200000000000001,0.004,1.26,-0.14,1.2677539193,0.33,0.25,0.4140048309,0.0,0.0,0.0,0.33,0.25,0.4140048309
2019-09-17 08:30:00,0.9734400000000001,-0.40608000000000005,1.0547447084,0.01344,0.003920000000000001,0.014,0.96,-0.41000000000000003,1.0438869671,0.27,0.25,0.3679673899,0.0,0.0,0.0,0.27,0.25,0.3679673899
2019-09-17 09:00:00,0.88536,-0.12552000000000002,0.8942133973,0.015360000000000002,0.0044800000000000005,0.016,0.87,-0.13,0.8796590248,0.2,0.28,0.34409301070000003,0.0,0.0,0.0,0.2,0.28,0.34409301070000003
2019-09-17 09:30:00,0.9230400000000001,0.00672,0.9230644615,0.02304,0.00672,0.024,0.9,0.0,0.9,0.19,0.28,0.3383784863,0.0,0.0,0.0,0.19,0.28,0.3383784863
2019-09-17 10:00:00,0.8849600000000001,-0.17272,0.9016575847,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.86,-0.18,0.8786353055,0.17,0.28,0.32756678710000003,0.0,0.0,0.0,0.17,0.28,0.32756678710000003
2019-09-17 10:30:00,0.8562400000000001,-0.11068000000000001,0.8633637704,0.06624000000000001,0.01932,0.069,0.79,-0.13,0.800624756,-0.12,0.25,0.2773084925,0.0,0.0,0.0,-0.12,0.25,0.2773084925
2019-09-17 11:00:00,0.8468,0.0224,0.8470962165,0.07680000000000001,0.0224,0.08,0.77,0.0,0.77,-0.15,0.26,0.30016662040000003,0.0,0.0,0.0,-0.15,0.26,0.30016662040000003
2019-09-17 11:30:00,0.80456,-0.15992,0.8202994575,0.03456,0.01008,0.036000000000000004,0.77,-0.17,0.7885429601,0.11,0.26,0.28231188430000004,0.0,0.0,0.0,0.11,0.26,0.28231188430000004
2019-09-17 12:00:00,0.8726400000000001,-0.16048,0.8872735768000001,0.03264,0.00952,0.034,0.84,-0.17,0.8570297544000001,0.14,0.24,0.2778488798,0.0,0.0,0.0,0.14,0.24,0.2778488798
2019-09-17 12:30:00,0.88992,-0.15544000000000002,0.9033931592000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.84,-0.17,0.8570297544000001,0.14,0.26,0.2952964612,0.0,0.0,0.0,0.14,0.26,0.2952964612
2019-09-17 13:00:00,0.8118400000000001,-0.20488,0.8372932581,0.051840000000000004,0.015120000000000001,0.054,0.76,-0.22,0.7912016178,0.14,0.25,0.2865309756,0.0,0.0,0.0,0.14,0.25,0.2865309756
2019-09-17 13:30:00,0.82528,0.01904,0.8254996063000001,0.06528,0.01904,0.068,0.76,0.0,0.76,-0.12712,0.19084,0.2293019843,0.00288,0.00084,0.003,-0.13,0.19,0.2302172887
2019-09-17 14:00:00,0.77568,-0.19376000000000002,0.7995138523,0.05568000000000001,0.01624,0.058,0.72,-0.21,0.75,-0.16904000000000002,0.21028000000000002,0.26980029650000004,0.0009600000000000001,0.00028000000000000003,0.001,-0.17,0.21,0.27018512170000003
2019-09-17 14:30:00,0.8085600000000001,0.01708,0.8087403786,0.05856000000000001,0.01708,0.061,0.75,0.0,0.75,-0.18904,0.21028000000000002,0.2827610298,0.0009600000000000001,0.00028000000000000003,0.001,-0.19,0.21,0.2831960452
2019-09-17 15:00:00,0.7806400000000001,0.023520000000000003,0.7809942381,0.08064,0.023520000000000003,0.084,0.7000000000000001,0.0,0.7000000000000001,-0.19,0.22,0.2906888371,0.0,0.0,0.0,-0.19,0.22,0.2906888371
2019-09-17 15:30:00,0.7726400000000001,0.00952,0.7726986476000001,0.03264,0.00952,0.034,0.74,0.0,0.74,-0.15,0.22,0.26627053910000004,0.0,0.0,0.0,-0.15,0.22,0.26627053910000004
2019-09-17 16:00:00,0.7000000000000001,-0.21,0.7308214556,0.0,0.0,0.0,0.7000000000000001,-0.21,0.7308214556,-0.17,0.24,0.2941088234,0.0,0.0,0.0,-0.17,0.24,0.2941088234
2019-09-17 16:30:00,0.7528800000000001,0.00084,0.7528804686,0.00288,0.00084,0.003,0.75,0.0,0.75,0.14384000000000002,0.19112,0.23920033440000002,0.0038400000000000005,0.0011200000000000001,0.004,0.14,0.19,0.2360084744
2019-09-17 17:00:00,0.7644000000000001,0.004200000000000001,0.7644115384,0.014400000000000001,0.004200000000000001,0.015,0.75,0.0,0.75,0.14864000000000002,0.14252,0.20592668600000003,0.00864,0.00252,0.009000000000000001,0.14,0.14,0.1979898987
2019-09-17 17:30:00,0.87416,0.01288,0.8742548827000001,0.044160000000000005,0.01288,0.046,0.8300000000000001,0.0,0.8300000000000001,0.15672000000000003,0.14196,0.21145637850000001,0.00672,0.0019600000000000004,0.007,0.15,0.14,0.2051828453
2019-09-17 18:00:00,1.13744,-0.19908,1.1547305313,0.03744,0.010920000000000001,0.039,1.1,-0.21,1.1198660634,0.28096000000000004,0.14028000000000002,0.31403343770000003,0.0009600000000000001,0.00028000000000000003,0.001,0.28,0.14,0.31304951680000004
2019-09-17 18:30:00,1.18456,0.01008,1.184602887,0.03456,0.01008,0.036000000000000004,1.15,0.0,1.15,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-09-17 19:00:00,1.22496,-0.16272,1.2357203567,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2,-0.17,1.211981848,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-09-17 19:30:00,1.2230400000000001,0.00672,1.2230584614,0.02304,0.00672,0.024,1.2,0.0,1.2,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-09-17 20:00:00,1.24304,0.00672,1.2430581644,0.02304,0.00672,0.024,1.22,0.0,1.22,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-09-17 20:30:00,1.20344,0.003920000000000001,1.2034463843,0.01344,0.003920000000000001,0.014,1.19,0.0,1.19,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-09-17 21:00:00,1.0896,0.0028,1.0896035976,0.009600000000000001,0.0028,0.01,1.08,0.0,1.08,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-09-17 21:30:00,1.01496,0.007280000000000001,1.0149861083,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.99,0.0,0.99,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-09-17 22:00:00,0.94208,0.00644,0.9421020115000001,0.022080000000000002,0.00644,0.023,0.92,0.0,0.92,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-09-17 22:30:00,0.8749600000000001,0.007280000000000001,0.8749902857,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.85,0.0,0.85,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-09-17 23:00:00,0.77976,0.00868,0.7798083098,0.02976,0.00868,0.031,0.75,0.0,0.75,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-17 23:30:00,0.6730400000000001,0.00672,0.6730735472,0.02304,0.00672,0.024,0.65,0.0,0.65,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-18 00:00:00,0.63592,0.007560000000000001,0.6359649361,0.025920000000000002,0.007560000000000001,0.027,0.61,0.0,0.61,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-18 00:30:00,0.5905600000000001,0.0030800000000000003,0.5905680316,0.010560000000000002,0.0030800000000000003,0.011,0.58,0.0,0.58,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-18 01:00:00,0.5776800000000001,0.0022400000000000002,0.5776843429,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-09-18 01:30:00,0.5776800000000001,0.0022400000000000002,0.5776843429,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-18 02:00:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-18 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-18 03:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-18 03:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-18 04:00:00,0.6044,0.004200000000000001,0.6044145928,0.014400000000000001,0.004200000000000001,0.015,0.59,0.0,0.59,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-18 04:30:00,0.6044,0.004200000000000001,0.6044145928,0.014400000000000001,0.004200000000000001,0.015,0.59,0.0,0.59,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-18 05:00:00,0.6144000000000001,0.004200000000000001,0.6144143553,0.014400000000000001,0.004200000000000001,0.015,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-18 05:30:00,0.6738400000000001,0.0011200000000000001,0.6738409308000001,0.0038400000000000005,0.0011200000000000001,0.004,0.67,0.0,0.67,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-18 06:00:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-18 06:30:00,0.97,-0.21,0.9924716621,0.0,0.0,0.0,0.97,-0.21,0.9924716621,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-18 07:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.18,0.15,0.2343074903,0.0,0.0,0.0,0.18,0.15,0.2343074903
2019-09-18 07:30:00,1.24,-0.13,1.2467958935,0.0,0.0,0.0,1.24,-0.13,1.2467958935,0.34,0.2,0.39446165850000003,0.0,0.0,0.0,0.34,0.2,0.39446165850000003
2019-09-18 08:00:00,1.31056,-0.12692,1.3166913837,0.010560000000000002,0.0030800000000000003,0.011,1.3,-0.13,1.3064838307,0.45,0.27,0.5247856705,0.0,0.0,0.0,0.45,0.27,0.5247856705
2019-09-18 08:30:00,1.31248,-0.12636,1.3185486718,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3,-0.13,1.3064838307,0.34,0.22,0.4049691346,0.0,0.0,0.0,0.34,0.22,0.4049691346
2019-09-18 09:00:00,1.21536,-0.12552000000000002,1.2218245373,0.015360000000000002,0.0044800000000000005,0.016,1.2,-0.13,1.2070211266,0.22,0.23,0.3182766093,0.0,0.0,0.0,0.22,0.23,0.3182766093
2019-09-18 09:30:00,1.24016,-0.12412000000000001,1.2463557277,0.02016,0.005880000000000001,0.021,1.22,-0.13,1.2269066794,0.16,0.23,0.28017851450000003,0.0,0.0,0.0,0.16,0.23,0.28017851450000003
2019-09-18 10:00:00,1.12168,-0.12076,1.1281617792,0.03168,0.00924,0.033,1.09,-0.13,1.09772492,-0.12,0.23,0.2594224354,0.0,0.0,0.0,-0.12,0.23,0.2594224354
2019-09-18 10:30:00,1.04432,-0.11124,1.05022788,0.06432,0.018760000000000002,0.067,0.98,-0.13,0.9885848471,-0.14,0.23,0.2692582404,0.0,0.0,0.0,-0.14,0.23,0.2692582404
2019-09-18 11:00:00,1.0672,-0.11040000000000001,1.0728951487,0.06720000000000001,0.0196,0.07,1.0,-0.13,1.0084145973,-0.15,0.27,0.3088689042,0.0,0.0,0.0,-0.15,0.27,0.3088689042
2019-09-18 11:30:00,0.9895200000000001,-0.19264,1.0080972175,0.05952,0.01736,0.062,0.93,-0.21,0.9534149149000001,-0.17,0.26,0.3106444913,0.0,0.0,0.0,-0.17,0.26,0.3106444913
2019-09-18 12:00:00,1.02144,-0.11208000000000001,1.0275707275,0.06144000000000001,0.017920000000000002,0.064,0.96,-0.13,0.9687620967,-0.17,0.22,0.2780287755,0.0,0.0,0.0,-0.17,0.22,0.2780287755
2019-09-18 12:30:00,1.01568,-0.11376000000000001,1.0220309193,0.05568000000000001,0.01624,0.058,0.96,-0.13,0.9687620967,-0.15,0.22,0.26627053910000004,0.0,0.0,0.0,-0.15,0.22,0.26627053910000004
2019-09-18 13:00:00,0.9647200000000001,-0.11404,0.9714369769000001,0.054720000000000005,0.015960000000000002,0.057,0.91,-0.13,0.9192388155000001,-0.16712000000000002,0.22084,0.2769465652,0.00288,0.00084,0.003,-0.17,0.22,0.2780287755
2019-09-18 13:30:00,0.9333600000000001,-0.11152000000000001,0.9399987234,0.06336,0.01848,0.066,0.87,-0.13,0.8796590248,-0.17,0.22,0.2780287755,0.0,0.0,0.0,-0.17,0.22,0.2780287755
2019-09-18 14:00:00,0.96008,-0.10956,0.9663110265,0.07008,0.020440000000000003,0.073,0.89,-0.13,0.8994442729000001,-0.18,0.22,0.2842534081,0.0,0.0,0.0,-0.18,0.22,0.2842534081
2019-09-18 14:30:00,0.9610400000000001,-0.10928,0.9672331673000001,0.07104,0.020720000000000002,0.074,0.89,-0.13,0.8994442729000001,-0.15,0.23,0.2745906044,0.0,0.0,0.0,-0.15,0.23,0.2745906044
2019-09-18 15:00:00,0.94008,-0.10956,0.9464427083,0.07008,0.020440000000000003,0.073,0.87,-0.13,0.8796590248,-0.16,0.23,0.28017851450000003,0.0,0.0,0.0,-0.16,0.23,0.28017851450000003
2019-09-18 15:30:00,0.9362400000000001,-0.11068000000000001,0.9427594603,0.06624000000000001,0.01932,0.069,0.87,-0.13,0.8796590248,-0.16,0.24,0.28844410200000004,0.0,0.0,0.0,-0.16,0.24,0.28844410200000004
2019-09-18 16:00:00,0.95664,-0.11348000000000001,0.9633471856,0.05664,0.01652,0.059000000000000004,0.9,-0.13,0.9093404203000001,-0.16,0.23,0.28017851450000003,0.0,0.0,0.0,-0.16,0.23,0.28017851450000003
2019-09-18 16:30:00,1.00112,-0.12384,1.0087505143,0.021120000000000003,0.0061600000000000005,0.022,0.98,-0.13,0.9885848471,0.00288,0.20084000000000002,0.20086064820000002,0.00288,0.00084,0.003,0.0,0.2,0.2
2019-09-18 17:00:00,1.0244,0.004200000000000001,1.0244086099,0.014400000000000001,0.004200000000000001,0.015,1.01,0.0,1.01,0.15480000000000002,0.1414,0.2096592474,0.0048000000000000004,0.0014,0.005,0.15,0.14,0.2051828453
2019-09-18 17:30:00,1.14152,-0.12664,1.1485232257,0.01152,0.00336,0.012,1.13,-0.13,1.1374532957,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-09-18 18:00:00,1.24688,-0.12216,1.2528498713,0.02688,0.007840000000000001,0.028,1.22,-0.13,1.2269066794,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-09-18 18:30:00,1.24208,0.00644,1.2420966951,0.022080000000000002,0.00644,0.023,1.22,0.0,1.22,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-09-18 19:00:00,1.2591999999999999,0.0056,1.2592124523,0.019200000000000002,0.0056,0.02,1.24,0.0,1.24,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2019-09-18 19:30:00,1.28208,0.00644,1.2820961741999999,0.022080000000000002,0.00644,0.023,1.26,0.0,1.26,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-09-18 20:00:00,1.2992,0.0056,1.2992120689,0.019200000000000002,0.0056,0.02,1.28,0.0,1.28,0.42,0.15,0.4459820624,0.0,0.0,0.0,0.42,0.15,0.4459820624
2019-09-18 20:30:00,1.2296,0.0028,1.229603188,0.009600000000000001,0.0028,0.01,1.22,0.0,1.22,0.41000000000000003,0.15,0.4365775991,0.0,0.0,0.0,0.41000000000000003,0.15,0.4365775991
2019-09-18 21:00:00,1.15768,0.0022400000000000002,1.1576821671,0.007680000000000001,0.0022400000000000002,0.008,1.15,0.0,1.15,0.35000000000000003,0.15,0.3807886553,0.0,0.0,0.0,0.35000000000000003,0.15,0.3807886553
2019-09-18 21:30:00,1.12248,0.0036400000000000004,1.1224859019,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.11,0.0,1.11,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-09-18 22:00:00,0.9824800000000001,0.0036400000000000004,0.9824867429,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.97,0.0,0.97,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-09-18 22:30:00,0.89824,0.00532,0.8982557542,0.018240000000000003,0.00532,0.019,0.88,0.0,0.88,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-09-18 23:00:00,0.7892,0.0056,0.7892198680000001,0.019200000000000002,0.0056,0.02,0.77,0.0,0.77,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-09-18 23:30:00,0.68728,0.00504,0.6872984796,0.01728,0.00504,0.018000000000000002,0.67,0.0,0.67,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-19 00:00:00,0.5911200000000001,0.0061600000000000005,0.5911520955,0.021120000000000003,0.0061600000000000005,0.022,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-19 00:30:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-09-19 01:00:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-09-19 01:30:00,0.5676800000000001,0.0022400000000000002,0.5676844194,0.007680000000000001,0.0022400000000000002,0.008,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-09-19 02:00:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.14,0.15,0.2051828453,0.0,0.0,0.0,-0.14,0.15,0.2051828453
2019-09-19 02:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-09-19 03:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-19 03:30:00,0.6415200000000001,0.00336,0.641528799,0.01152,0.00336,0.012,0.63,0.0,0.63,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-19 04:00:00,0.63016,0.005880000000000001,0.6301874324,0.02016,0.005880000000000001,0.021,0.61,0.0,0.61,-0.14,0.15,0.2051828453,0.0,0.0,0.0,-0.14,0.15,0.2051828453
2019-09-19 04:30:00,0.62536,0.0044800000000000005,0.6253760469,0.015360000000000002,0.0044800000000000005,0.016,0.61,0.0,0.61,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-19 05:00:00,0.6196,0.0028,0.6196063266,0.009600000000000001,0.0028,0.01,0.61,0.0,0.61,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-19 05:30:00,0.6638400000000001,0.0011200000000000001,0.6638409448,0.0038400000000000005,0.0011200000000000001,0.004,0.66,0.0,0.66,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-19 06:00:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-19 06:30:00,0.96,-0.16,0.9732420048,0.0,0.0,0.0,0.96,-0.16,0.9732420048,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-09-19 07:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-09-19 07:30:00,1.18,-0.13,1.1871394189,0.0,0.0,0.0,1.18,-0.13,1.1871394189,0.29,0.16,0.3312099032,0.0,0.0,0.0,0.29,0.16,0.3312099032
2019-09-19 08:00:00,1.25288,-0.14916000000000001,1.2617277836,0.00288,0.00084,0.003,1.25,-0.15,1.2589678312,0.33,0.23,0.4022437072,0.0,0.0,0.0,0.33,0.23,0.4022437072
2019-09-19 08:30:00,1.27288,-0.14916000000000001,1.2815897159,0.00288,0.00084,0.003,1.27,-0.15,1.2788275881,0.28,0.25,0.3753664876,0.0,0.0,0.0,0.28,0.25,0.3753664876
2019-09-19 09:00:00,1.20672,-0.14804,1.2157668362,0.00672,0.0019600000000000004,0.007,1.2,-0.15,1.2093386622,0.18,0.25,0.30805843600000005,0.0,0.0,0.0,0.18,0.25,0.30805843600000005
2019-09-19 09:30:00,1.16536,-0.14552,1.1744104904000001,0.015360000000000002,0.0044800000000000005,0.016,1.15,-0.15,1.1597413505,0.13,0.22,0.2555386468,0.0,0.0,0.0,0.13,0.22,0.2555386468
2019-09-19 10:00:00,1.11784,-0.14188,1.1268079694,0.027840000000000004,0.00812,0.029,1.09,-0.15,1.1002726935,-0.08,0.22,0.23409399820000001,0.0,0.0,0.0,-0.08,0.22,0.23409399820000001
2019-09-19 10:30:00,1.08344,-0.15608000000000002,1.0946246845,0.01344,0.003920000000000001,0.014,1.07,-0.16,1.081896483,-0.13,0.22,0.2555386468,0.0,0.0,0.0,-0.13,0.22,0.2555386468
2019-09-19 11:00:00,1.04536,-0.15552000000000002,1.0568651759,0.015360000000000002,0.0044800000000000005,0.016,1.03,-0.16,1.0423531072,-0.15,0.23,0.2745906044,0.0,0.0,0.0,-0.15,0.23,0.2745906044
2019-09-19 11:30:00,0.9686400000000001,-0.12748,0.9769926305000001,0.00864,0.00252,0.009000000000000001,0.96,-0.13,0.9687620967,-0.18,0.22,0.2842534081,0.0,0.0,0.0,-0.18,0.22,0.2842534081
2019-09-19 12:00:00,1.01056,-0.14692000000000002,1.0211841166,0.010560000000000002,0.0030800000000000003,0.011,1.0,-0.15,1.0111874208,-0.15,0.22,0.26627053910000004,0.0,0.0,0.0,-0.15,0.22,0.26627053910000004
2019-09-19 12:30:00,1.0432,-0.1274,1.0509505221,0.0432,0.0126,0.045,1.0,-0.14,1.0097524449,-0.15,0.22,0.26627053910000004,0.0,0.0,0.0,-0.15,0.22,0.26627053910000004
2019-09-19 13:00:00,1.00664,-0.13348000000000002,1.0154511313,0.05664,0.01652,0.059000000000000004,0.9500000000000001,-0.15,0.9617692031,-0.18808000000000002,0.20056000000000002,0.2749516321,0.0019200000000000003,0.0005600000000000001,0.002,-0.19,0.2,0.2758622845
2019-09-19 13:30:00,0.97816,-0.11012000000000001,0.9843390676,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.91,-0.13,0.9192388155000001,-0.18904,0.20028,0.2754055192,0.0009600000000000001,0.00028000000000000003,0.001,-0.19,0.2,0.2758622845
2019-09-19 14:00:00,0.9358400000000001,-0.12788000000000002,0.9445368177000001,0.07584,0.02212,0.079,0.86,-0.15,0.8729833904000001,-0.17,0.21,0.27018512170000003,0.0,0.0,0.0,-0.17,0.21,0.27018512170000003
2019-09-19 14:30:00,0.94352,-0.12564,0.9518484123000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.86,-0.15,0.8729833904000001,-0.17,0.22,0.2780287755,0.0,0.0,0.0,-0.17,0.22,0.2780287755
2019-09-19 15:00:00,0.9387200000000001,-0.12704000000000001,0.9472773617,0.07872000000000001,0.02296,0.082,0.86,-0.15,0.8729833904000001,-0.19,0.22,0.2906888371,0.0,0.0,0.0,-0.19,0.22,0.2906888371
2019-09-19 15:30:00,0.9329600000000001,-0.10872000000000001,0.9392733361000001,0.07296000000000001,0.02128,0.076,0.86,-0.13,0.8697700846,-0.15,0.22,0.26627053910000004,0.0,0.0,0.0,-0.15,0.22,0.26627053910000004
2019-09-19 16:00:00,0.9604800000000001,-0.11236000000000002,0.9670297824,0.060480000000000006,0.017640000000000003,0.063,0.9,-0.13,0.9093404203000001,-0.15,0.18,0.2343074903,0.0,0.0,0.0,-0.15,0.18,0.2343074903
2019-09-19 16:30:00,1.02376,-0.11432,1.0301230994,0.05376,0.015680000000000003,0.056,0.97,-0.13,0.9786725704,-0.12904000000000002,0.15028000000000002,0.1980792771,0.0009600000000000001,0.00028000000000000003,0.001,-0.13,0.15,0.1984943324
2019-09-19 17:00:00,1.02224,-0.11768,1.0289913508,0.04224000000000001,0.012320000000000001,0.044,0.98,-0.13,0.9885848471,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-19 17:30:00,1.06704,-0.11628000000000001,1.0733570701,0.047040000000000005,0.013720000000000001,0.049,1.02,-0.13,1.0282509421,0.20096000000000003,0.14028000000000002,0.2450783548,0.0009600000000000001,0.00028000000000000003,0.001,0.2,0.14,0.2441311123
2019-09-19 18:00:00,1.1884000000000001,-0.1388,1.1964781653,0.038400000000000004,0.0112,0.04,1.15,-0.15,1.1597413505,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-09-19 18:30:00,1.18648,0.01064,1.1865277072,0.036480000000000005,0.01064,0.038,1.15,0.0,1.15,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-09-19 19:00:00,1.21168,-0.12076,1.2176827994,0.03168,0.00924,0.033,1.18,-0.13,1.1871394189,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-09-19 19:30:00,1.234,0.007,1.234019854,0.024,0.007,0.025,1.21,0.0,1.21,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-09-19 20:00:00,1.2688000000000001,0.008400000000000001,1.2688278055,0.028800000000000003,0.008400000000000001,0.03,1.24,0.0,1.24,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-09-19 20:30:00,1.22016,0.005880000000000001,1.2201741679,0.02016,0.005880000000000001,0.021,1.2,0.0,1.2,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-09-19 21:00:00,1.13152,0.00336,1.1315249887,0.01152,0.00336,0.012,1.12,0.0,1.12,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-09-19 21:30:00,1.03496,0.007280000000000001,1.0349856038,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.01,0.0,1.01,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-09-19 22:00:00,0.9768800000000001,0.007840000000000001,0.9769114597,0.02688,0.007840000000000001,0.028,0.9500000000000001,0.0,0.9500000000000001,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-09-19 22:30:00,0.8720800000000001,0.00644,0.8721037782000001,0.022080000000000002,0.00644,0.023,0.85,0.0,0.85,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-09-19 23:00:00,0.8088000000000001,0.008400000000000001,0.808843619,0.028800000000000003,0.008400000000000001,0.03,0.78,0.0,0.78,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-19 23:30:00,0.66976,0.00868,0.6698162435,0.02976,0.00868,0.031,0.64,0.0,0.64,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-20 00:00:00,0.61592,0.007560000000000001,0.6159663952000001,0.025920000000000002,0.007560000000000001,0.027,0.59,0.0,0.59,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-20 00:30:00,0.6034400000000001,0.003920000000000001,0.6034527322000001,0.01344,0.003920000000000001,0.014,0.59,0.0,0.59,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-20 01:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-20 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-20 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-20 02:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-20 03:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-20 03:30:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-20 04:00:00,0.5844,0.004200000000000001,0.5844150922,0.014400000000000001,0.004200000000000001,0.015,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-20 04:30:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-20 05:00:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-20 05:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-09-20 06:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-20 06:30:00,0.8728800000000001,-0.12916,0.8823841567,0.00288,0.00084,0.003,0.87,-0.13,0.8796590248,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-20 07:00:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-09-20 07:30:00,1.15,-0.13,1.1573245007,0.0,0.0,0.0,1.15,-0.13,1.1573245007,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-09-20 08:00:00,1.22536,-0.12552000000000002,1.2317720568000001,0.015360000000000002,0.0044800000000000005,0.016,1.21,-0.13,1.2169634341,0.32,0.2,0.37735924530000003,0.0,0.0,0.0,0.32,0.2,0.37735924530000003
2019-09-20 08:30:00,1.24824,-0.12468000000000001,1.2544513542,0.018240000000000003,0.00532,0.019,1.23,-0.13,1.2368508398,0.24,0.2,0.312409987,0.0,0.0,0.0,0.24,0.2,0.312409987
2019-09-20 09:00:00,1.164,-0.163,1.1753573925,0.024,0.007,0.025,1.1400000000000001,-0.17,1.1526057435000001,0.16,0.19,0.248394847,0.0,0.0,0.0,0.16,0.19,0.248394847
2019-09-20 09:30:00,1.12552,-0.11964000000000001,1.1318608572,0.03552,0.010360000000000001,0.037,1.09,-0.13,1.09772492,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-09-20 10:00:00,1.02128,-0.11796000000000001,1.0280697447,0.041280000000000004,0.01204,0.043000000000000003,0.98,-0.13,0.9885848471,0.0,0.22,0.22,0.0,0.0,0.0,0.0,0.22,0.22
2019-09-20 10:30:00,1.00392,-0.10844000000000001,1.0097596744,0.07392,0.021560000000000003,0.077,0.93,-0.13,0.9390420651,-0.16,0.2,0.2561249695,0.0,0.0,0.0,-0.16,0.2,0.2561249695
2019-09-20 11:00:00,0.95064,-0.10648,0.9565847584,0.08064,0.023520000000000003,0.084,0.87,-0.13,0.8796590248,-0.16,0.22,0.2720294102,0.0,0.0,0.0,-0.16,0.22,0.2720294102
2019-09-20 11:30:00,0.9429600000000001,-0.10872000000000001,0.9492068268,0.07296000000000001,0.02128,0.076,0.87,-0.13,0.8796590248,-0.16,0.26,0.30528675040000003,0.0,0.0,0.0,-0.16,0.26,0.30528675040000003
2019-09-20 12:00:00,0.92488,-0.10816,0.9311829036,0.07488,0.021840000000000002,0.078,0.85,-0.13,0.8598837131,-0.15808000000000003,0.21056000000000002,0.2632960311,0.0019200000000000003,0.0005600000000000001,0.002,-0.16,0.21,0.2640075756
2019-09-20 12:30:00,0.96008,-0.10956,0.9663110265,0.07008,0.020440000000000003,0.073,0.89,-0.13,0.8994442729000001,-0.18368,0.17476000000000003,0.25353382420000004,0.01632,0.00476,0.017,-0.2,0.17,0.26248809500000003
2019-09-20 13:00:00,0.88336,0.01848,0.8835532808000001,0.06336,0.01848,0.066,0.8200000000000001,0.0,0.8200000000000001,-0.16736,0.15952000000000002,0.23120553630000001,0.03264,0.00952,0.034,-0.2,0.15,0.25
2019-09-20 13:30:00,0.8758400000000001,-0.12788000000000002,0.8851265446000001,0.07584,0.02212,0.079,0.8,-0.15,0.8139410298,-0.16352000000000003,0.16064,0.2292247805,0.036480000000000005,0.01064,0.038,-0.2,0.15,0.25
2019-09-20 14:00:00,0.8525600000000001,-0.10592000000000001,0.8591144278,0.08256000000000001,0.02408,0.08600000000000001,0.77,-0.13,0.7808969202,-0.20968,0.16176000000000001,0.2648244702,0.04032,0.011760000000000001,0.042,-0.25,0.15,0.2915475947
2019-09-20 14:30:00,0.83696,-0.10172,0.8431186156,0.09696,0.028280000000000003,0.101,0.74,-0.13,0.7513321503,-0.23912000000000003,0.14484000000000002,0.2795657347,0.05088,0.01484,0.053,-0.29,0.13,0.3178049716
2019-09-20 15:00:00,0.81408,-0.10256000000000001,0.8205149603,0.09408000000000001,0.027440000000000003,0.098,0.72,-0.13,0.731641989,-0.23336,0.14652,0.27554491470000003,0.05664,0.01652,0.059000000000000004,-0.29,0.13,0.3178049716
2019-09-20 15:30:00,0.8354400000000001,0.02492,0.8358115816,0.08544,0.02492,0.089,0.75,0.0,0.75,-0.23816,0.14512,0.27889065960000003,0.051840000000000004,0.015120000000000001,0.054,-0.29,0.13,0.3178049716
2019-09-20 16:00:00,0.8287200000000001,0.02296,0.8290379967,0.07872000000000001,0.02296,0.082,0.75,0.0,0.75,-0.16104000000000002,0.14428000000000002,0.2162188706,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.21,0.13,0.24698178070000001
2019-09-20 16:30:00,0.89624,0.01932,0.8964482138000001,0.06624000000000001,0.01932,0.069,0.8300000000000001,0.0,0.8300000000000001,-0.09392,0.14344,0.1714526174,0.04608,0.01344,0.048,-0.14,0.13,0.1910497317
2019-09-20 17:00:00,0.9318400000000001,0.015120000000000001,0.9319626602000001,0.051840000000000004,0.015120000000000001,0.054,0.88,0.0,0.88,0.16744,0.14092000000000002,0.2188483493,0.03744,0.010920000000000001,0.039,0.13,0.13,0.1838477631
