Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-20 17:30:00,0.9485600000000001,0.01708,0.9487137608,0.05856000000000001,0.01708,0.061,0.89,0.0,0.89,0.17400000000000002,0.137,0.2214610575,0.024,0.007,0.025,0.15,0.13,0.1984943324
2019-09-20 18:00:00,1.008,0.014,1.0080972175,0.048,0.014,0.05,0.96,0.0,0.96,0.2296,0.1328,0.2652395144,0.009600000000000001,0.0028,0.01,0.22,0.13,0.2555386468
2019-09-20 18:30:00,1.10128,0.01204,1.1013458131,0.041280000000000004,0.01204,0.043000000000000003,1.06,0.0,1.06,0.30096,0.13028,0.3279478617,0.0009600000000000001,0.00028000000000000003,0.001,0.30000000000000004,0.13,0.3269556545
2019-09-20 19:00:00,1.1184,0.0112,1.1184560787,0.038400000000000004,0.0112,0.04,1.08,0.0,1.08,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-09-20 19:30:00,1.12688,0.007840000000000001,1.1269072721,0.02688,0.007840000000000001,0.028,1.1,0.0,1.1,0.4,0.16,0.4308131846,0.0,0.0,0.0,0.4,0.16,0.4308131846
2019-09-20 20:00:00,1.17648,0.01064,1.1765281127,0.036480000000000005,0.01064,0.038,1.1400000000000001,0.0,1.1400000000000001,0.42,0.15,0.4459820624,0.0,0.0,0.0,0.42,0.15,0.4459820624
2019-09-20 20:30:00,1.13496,0.007280000000000001,1.1349833479,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.11,0.0,1.11,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-09-20 21:00:00,1.044,0.007,1.0440234672,0.024,0.007,0.025,1.02,0.0,1.02,0.31,0.15,0.3443835072,0.0,0.0,0.0,0.31,0.15,0.3443835072
2019-09-20 21:30:00,1.00416,0.01288,1.0042426002,0.044160000000000005,0.01288,0.046,0.96,0.0,0.96,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-09-20 22:00:00,0.9160800000000001,0.01344,0.9161785852000001,0.04608,0.01344,0.048,0.87,0.0,0.87,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-09-20 22:30:00,0.8593600000000001,0.01148,0.8594366760000001,0.039360000000000006,0.01148,0.041,0.8200000000000001,0.0,0.8200000000000001,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-09-20 23:00:00,0.7755200000000001,0.010360000000000001,0.7755891954,0.03552,0.010360000000000001,0.037,0.74,0.0,0.74,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-20 23:30:00,0.66552,0.010360000000000001,0.665600631,0.03552,0.010360000000000001,0.037,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 00:00:00,0.61304,0.00672,0.6130768304,0.02304,0.00672,0.024,0.59,0.0,0.59,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-21 00:30:00,0.58208,0.00644,0.5821156243,0.022080000000000002,0.00644,0.023,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-09-21 01:00:00,0.58304,0.00672,0.5830787254,0.02304,0.00672,0.024,0.56,0.0,0.56,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-09-21 01:30:00,0.57632,0.00476,0.5763396568,0.01632,0.00476,0.017,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-09-21 02:00:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-21 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-21 03:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-21 03:30:00,0.60824,0.00532,0.6082632654,0.018240000000000003,0.00532,0.019,0.59,0.0,0.59,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-21 04:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-21 04:30:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2019-09-21 05:00:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,-0.2,0.14,0.2441311123,0.0,0.0,0.0,-0.2,0.14,0.2441311123
2019-09-21 05:30:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,-0.21,0.16,0.2640075756,0.0,0.0,0.0,-0.21,0.16,0.2640075756
2019-09-21 06:00:00,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-09-21 06:30:00,0.674,0.007,0.6740363492,0.024,0.007,0.025,0.65,0.0,0.65,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-21 07:00:00,0.7520800000000001,0.00644,0.7521075721,0.022080000000000002,0.00644,0.023,0.73,0.0,0.73,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-09-21 07:30:00,0.8596,0.0028,0.8596045602,0.009600000000000001,0.0028,0.01,0.85,0.0,0.85,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-21 08:00:00,0.8944000000000001,-0.1258,0.9032037422,0.014400000000000001,0.004200000000000001,0.015,0.88,-0.13,0.8895504483000001,0.14576,0.13168000000000002,0.1964321766,0.00576,0.00168,0.006,0.14,0.13,0.1910497317
2019-09-21 08:30:00,0.9215200000000001,0.00336,0.9215261255,0.01152,0.00336,0.012,0.91,0.0,0.91,0.15728,0.13504000000000002,0.2072988181,0.01728,0.00504,0.018000000000000002,0.14,0.13,0.1910497317
2019-09-21 09:00:00,0.964,0.007,0.9640254146,0.024,0.007,0.025,0.9400000000000001,0.0,0.9400000000000001,0.19168000000000002,0.16924,0.2557017794,0.03168,0.00924,0.033,0.16,0.16,0.22627417
2019-09-21 09:30:00,0.9170400000000001,0.013720000000000001,0.9171426279,0.047040000000000005,0.013720000000000001,0.049,0.87,0.0,0.87,0.17416,0.18288000000000001,0.2525406898,0.044160000000000005,0.01288,0.046,0.13,0.17,0.2140093456
2019-09-21 10:00:00,0.90568,0.01624,0.9058255903,0.05568000000000001,0.01624,0.058,0.85,0.0,0.85,0.05568000000000001,0.18624000000000002,0.1943851846,0.05568000000000001,0.01624,0.058,0.0,0.17,0.17
2019-09-21 10:30:00,0.8600800000000001,0.020440000000000003,0.8603228464,0.07008,0.020440000000000003,0.073,0.79,0.0,0.79,-0.06472,0.18904,0.1998119116,0.06528,0.01904,0.068,-0.13,0.17,0.2140093456
2019-09-21 11:00:00,0.8220000000000001,0.021,0.8222682044,0.07200000000000001,0.021,0.075,0.75,0.0,0.75,-0.056080000000000005,0.19156,0.19960010020000002,0.07392,0.021560000000000003,0.077,-0.13,0.17,0.2140093456
2019-09-21 11:30:00,0.8220000000000001,0.021,0.8222682044,0.07200000000000001,0.021,0.075,0.75,0.0,0.75,-0.09032000000000001,0.19324000000000002,0.2133058837,0.07968,0.02324,0.083,-0.17,0.17,0.24041630560000002
2019-09-21 12:00:00,0.7600800000000001,0.020440000000000003,0.7603547856,0.07008,0.020440000000000003,0.073,0.6900000000000001,0.0,0.6900000000000001,-0.09456,0.18492000000000003,0.2076944872,0.08544,0.02492,0.089,-0.18,0.16,0.24083189160000001
2019-09-21 12:30:00,0.6881600000000001,0.019880000000000002,0.6884470931000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.62,0.0,0.62,-0.11264,0.18548,0.2170036866,0.08736000000000001,0.025480000000000003,0.091,-0.2,0.16,0.2561249695
2019-09-21 13:00:00,0.67856,0.01708,0.6787749259,0.05856000000000001,0.01708,0.061,0.62,0.0,0.62,-0.10072,0.16604000000000002,0.1942004119,0.08928000000000001,0.02604,0.093,-0.19,0.14,0.2360084744
2019-09-21 13:30:00,0.682,0.021,0.6823232372,0.07200000000000001,0.021,0.075,0.61,0.0,0.61,-0.09168000000000001,0.16576000000000002,0.18942439120000001,0.08832000000000001,0.02576,0.092,-0.18,0.14,0.22803508500000003
2019-09-21 14:00:00,0.62256,0.02408,0.6230255211,0.08256000000000001,0.02408,0.08600000000000001,0.54,0.0,0.54,-0.1336,0.1652,0.2124617613,0.0864,0.0252,0.09,-0.22,0.14,0.2607680962
2019-09-21 14:30:00,0.62544,0.02492,0.6259362587,0.08544,0.02492,0.089,0.54,0.0,0.54,-0.16744,0.16408,0.23443207970000002,0.08256000000000001,0.02408,0.08600000000000001,-0.25,0.14,0.2865309756
2019-09-21 15:00:00,0.6235200000000001,0.024360000000000003,0.6239956731,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.54,0.0,0.54,-0.1332,0.16240000000000002,0.21003809180000002,0.07680000000000001,0.0224,0.08,-0.21,0.14,0.2523885893
2019-09-21 15:30:00,0.6358400000000001,0.02212,0.6362246459,0.07584,0.02212,0.079,0.56,0.0,0.56,-0.14992000000000003,0.16044,0.21958369700000002,0.07008,0.020440000000000003,0.073,-0.22,0.14,0.2607680962
2019-09-21 16:00:00,0.6195200000000001,0.01736,0.6197631806,0.05952,0.01736,0.062,0.56,0.0,0.56,-0.12856,0.15792,0.2036330032,0.06144000000000001,0.017920000000000002,0.064,-0.19,0.14,0.2360084744
2019-09-21 16:30:00,0.7004800000000001,0.017640000000000003,0.7007020765,0.060480000000000006,0.017640000000000003,0.063,0.64,0.0,0.64,-0.11912,0.15484,0.1953586445,0.05088,0.01484,0.053,-0.17,0.14,0.22022715550000002
2019-09-21 17:00:00,0.8241600000000001,0.01288,0.8242606384000001,0.044160000000000005,0.01288,0.046,0.78,0.0,0.78,-0.11024,0.14868,0.18509078850000002,0.02976,0.00868,0.031,-0.14,0.14,0.1979898987
2019-09-21 17:30:00,0.8912800000000001,0.01204,0.8913613184,0.041280000000000004,0.01204,0.043000000000000003,0.85,0.0,0.85,0.15344000000000002,0.14392000000000002,0.2103730021,0.01344,0.003920000000000001,0.014,0.14,0.14,0.1979898987
2019-09-21 18:00:00,0.94552,0.010360000000000001,0.9455767552000001,0.03552,0.010360000000000001,0.037,0.91,0.0,0.91,0.16576000000000002,0.14168,0.21805870770000002,0.00576,0.00168,0.006,0.16,0.14,0.2126029163
2019-09-21 18:30:00,0.9845600000000001,0.01008,0.9846115986,0.03456,0.01008,0.036000000000000004,0.9500000000000001,0.0,0.9500000000000001,0.22192,0.16056,0.2739123948,0.0019200000000000003,0.0005600000000000001,0.002,0.22,0.16,0.2720294102
2019-09-21 19:00:00,1.0336,0.0098,1.0336464579,0.033600000000000005,0.0098,0.035,1.0,0.0,1.0,0.26,0.15,0.30016662040000003,0.0,0.0,0.0,0.26,0.15,0.30016662040000003
2019-09-21 19:30:00,0.9992000000000001,0.0056,0.9992156924000001,0.019200000000000002,0.0056,0.02,0.98,0.0,0.98,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2019-09-21 20:00:00,0.99728,0.00504,0.9972927354000001,0.01728,0.00504,0.018000000000000002,0.98,0.0,0.98,0.34,0.15,0.37161808350000003,0.0,0.0,0.0,0.34,0.15,0.37161808350000003
2019-09-21 20:30:00,0.9996,0.0028,0.9996039216,0.009600000000000001,0.0028,0.01,0.99,0.0,0.99,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2019-09-21 21:00:00,0.9476800000000001,0.0022400000000000002,0.9476826473000001,0.007680000000000001,0.0022400000000000002,0.008,0.9400000000000001,0.0,0.9400000000000001,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-09-21 21:30:00,0.87016,0.005880000000000001,0.8701798665,0.02016,0.005880000000000001,0.021,0.85,0.0,0.85,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-09-21 22:00:00,0.83728,0.00504,0.837295169,0.01728,0.00504,0.018000000000000002,0.8200000000000001,0.0,0.8200000000000001,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-09-21 22:30:00,0.76344,0.003920000000000001,0.7634500639,0.01344,0.003920000000000001,0.014,0.75,0.0,0.75,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-09-21 23:00:00,0.71016,0.005880000000000001,0.7101843423,0.02016,0.005880000000000001,0.021,0.6900000000000001,0.0,0.6900000000000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-21 23:30:00,0.6801600000000001,0.005880000000000001,0.6801854159,0.02016,0.005880000000000001,0.021,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-22 00:00:00,0.59824,0.00532,0.5982636543000001,0.018240000000000003,0.00532,0.019,0.58,0.0,0.58,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-22 00:30:00,0.5653600000000001,0.0044800000000000005,0.5653777498,0.015360000000000002,0.0044800000000000005,0.016,0.55,0.0,0.55,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-09-22 01:00:00,0.53056,0.0030800000000000003,0.5305689399,0.010560000000000002,0.0030800000000000003,0.011,0.52,0.0,0.52,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-09-22 01:30:00,0.53152,0.00336,0.5315306200000001,0.01152,0.00336,0.012,0.52,0.0,0.52,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-09-22 02:00:00,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-22 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-22 03:00:00,0.5319200000000001,0.0005600000000000001,0.5319202948,0.0019200000000000003,0.0005600000000000001,0.002,0.53,0.0,0.53,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-09-22 03:30:00,0.52208,0.00644,0.5221197181,0.022080000000000002,0.00644,0.023,0.5,0.0,0.5,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-09-22 04:00:00,0.5201600000000001,0.005880000000000001,0.5201932333,0.02016,0.005880000000000001,0.021,0.5,0.0,0.5,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-09-22 04:30:00,0.53864,-1.63748,1.7237963337000002,0.00864,0.00252,0.009000000000000001,0.53,-1.6400000000000001,1.7235138526,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-09-22 05:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-09-22 05:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-09-22 06:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-09-22 06:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-22 07:00:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-22 07:30:00,0.67688,0.007840000000000001,0.6769254021000001,0.02688,0.007840000000000001,0.028,0.65,0.0,0.65,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-22 08:00:00,0.754,0.007,0.7540324927000001,0.024,0.007,0.025,0.73,0.0,0.73,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-22 08:30:00,0.80056,0.0030800000000000003,0.8005659248,0.010560000000000002,0.0030800000000000003,0.011,0.79,0.0,0.79,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-09-22 09:00:00,0.8282400000000001,0.00532,0.8282570857,0.018240000000000003,0.00532,0.019,0.81,0.0,0.81,0.15192,0.13056,0.2003137539,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.13,0.1984943324
2019-09-22 09:30:00,0.8403200000000001,0.011760000000000001,0.8404022846,0.04032,0.011760000000000001,0.042,0.8,0.0,0.8,0.1892,0.1656,0.2514358765,0.019200000000000002,0.0056,0.02,0.17,0.16,0.2334523506
2019-09-22 10:00:00,0.8584,0.0112,0.8584730631,0.038400000000000004,0.0112,0.04,0.8200000000000001,0.0,0.8200000000000001,0.19208000000000003,0.13644,0.23560687600000002,0.022080000000000002,0.00644,0.023,0.17,0.13,0.2140093456
2019-09-22 10:30:00,0.92168,0.00924,0.9217263151,0.03168,0.00924,0.033,0.89,0.0,0.89,0.2048,0.13140000000000002,0.2433289954,0.0048000000000000004,0.0014,0.005,0.2,0.13,0.2385372088
2019-09-22 11:00:00,0.9488000000000001,0.008400000000000001,0.9488371831,0.028800000000000003,0.008400000000000001,0.03,0.92,0.0,0.92,0.26192000000000004,0.13056,0.2926567956,0.0019200000000000003,0.0005600000000000001,0.002,0.26,0.13,0.2906888371
2019-09-22 11:30:00,0.9663200000000001,0.00476,0.9663317236000001,0.01632,0.00476,0.017,0.9500000000000001,0.0,0.9500000000000001,0.31672,0.13196000000000002,0.3431107693,0.00672,0.0019600000000000004,0.007,0.31,0.13,0.33615472630000004
2019-09-22 12:00:00,0.9624800000000001,0.0036400000000000004,0.9624868830000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9500000000000001,0.0,0.9500000000000001,0.3148,0.13140000000000002,0.3411231449,0.0048000000000000004,0.0014,0.005,0.31,0.13,0.33615472630000004
2019-09-22 12:30:00,1.0192,0.0056,1.0192153845,0.019200000000000002,0.0056,0.02,1.0,0.0,1.0,0.274,-0.123,0.3003414723,0.024,0.007,0.025,0.25,-0.13,0.2817800561
2019-09-22 13:00:00,1.02344,0.003920000000000001,1.0234475072,0.01344,0.003920000000000001,0.014,1.01,0.0,1.01,-0.11272000000000001,0.00504,0.1128326194,0.01728,0.00504,0.018000000000000002,-0.13,0.0,0.13
2019-09-22 13:30:00,0.9855200000000001,0.010360000000000001,0.9855744518,0.03552,0.010360000000000001,0.037,0.9500000000000001,0.0,0.9500000000000001,-0.12696000000000002,0.13672,0.1865775978,0.02304,0.00672,0.024,-0.15,0.13,0.1984943324
2019-09-22 14:00:00,0.8504800000000001,0.017640000000000003,0.850662918,0.060480000000000006,0.017640000000000003,0.063,0.79,0.0,0.79,-0.16488000000000003,0.14316,0.21835796300000002,0.04512,0.013160000000000002,0.047,-0.21,0.13,0.24698178070000001
2019-09-22 14:30:00,0.81008,0.020440000000000003,0.8103378308,0.07008,0.020440000000000003,0.073,0.74,0.0,0.74,-0.22336000000000003,0.01652,0.2239700873,0.05664,0.01652,0.059000000000000004,-0.28,0.0,0.28
2019-09-22 15:00:00,0.85992,0.014560000000000002,0.8600432547,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.81,0.0,0.81,-0.1912,0.1484,0.24203305560000002,0.028800000000000003,0.008400000000000001,0.03,-0.22,0.14,0.2607680962
2019-09-22 15:30:00,0.8616800000000001,0.00924,0.8617295399,0.03168,0.00924,0.033,0.8300000000000001,0.0,0.8300000000000001,-0.0456,0.0742,0.0870919055,0.014400000000000001,0.004200000000000001,0.015,-0.06,0.07,0.09219544460000001
2019-09-22 16:00:00,0.8845600000000001,0.01008,0.8846174314,0.03456,0.01008,0.036000000000000004,0.85,0.0,0.85,0.14632,0.14476,0.2058275978,0.01632,0.00476,0.017,0.13,0.14,0.1910497317
2019-09-22 16:30:00,0.9026400000000001,0.00952,0.9026902016,0.03264,0.00952,0.034,0.87,0.0,0.87,0.18496,0.14728000000000002,0.23643519200000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.16,0.14,0.2126029163
2019-09-22 17:00:00,0.92168,0.00924,0.9217263151,0.03168,0.00924,0.033,0.89,0.0,0.89,0.18496,0.14728000000000002,0.23643519200000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.16,0.14,0.2126029163
2019-09-22 17:30:00,0.94264,0.00952,0.9426880714,0.03264,0.00952,0.034,0.91,0.0,0.91,0.27344,0.14392000000000002,0.30900226540000003,0.01344,0.003920000000000001,0.014,0.26,0.14,0.2952964612
2019-09-22 18:00:00,1.0084,0.0112,1.0084621956,0.038400000000000004,0.0112,0.04,0.97,0.0,0.97,0.3144,0.1442,0.34589160150000003,0.014400000000000001,0.004200000000000001,0.015,0.30000000000000004,0.14,0.3310589071
2019-09-22 18:30:00,1.07168,0.00924,1.0717198328,0.03168,0.00924,0.033,1.04,0.0,1.04,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-09-22 19:00:00,1.07976,0.00868,1.0797948878999999,0.02976,0.00868,0.031,1.05,0.0,1.05,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-09-22 19:30:00,1.04168,0.13924,1.050944813,0.03168,0.00924,0.033,1.01,0.13,1.0183319694,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-09-22 20:00:00,1.09688,0.007840000000000001,1.096908018,0.02688,0.007840000000000001,0.028,1.07,0.0,1.07,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-09-22 20:30:00,1.0492,0.0056,1.0492149446,0.019200000000000002,0.0056,0.02,1.03,0.0,1.03,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-09-22 21:00:00,0.9382400000000001,0.13532000000000002,0.9479482053,0.018240000000000003,0.00532,0.019,0.92,0.13,0.9291393867000001,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-09-22 21:30:00,0.894,0.007,0.8940274045000001,0.024,0.007,0.025,0.87,0.0,0.87,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-09-22 22:00:00,0.8211200000000001,0.0061600000000000005,0.8211431057,0.021120000000000003,0.0061600000000000005,0.022,0.8,0.0,0.8,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-22 22:30:00,0.7668800000000001,0.007840000000000001,0.7669200741000001,0.02688,0.007840000000000001,0.028,0.74,0.0,0.74,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-22 23:00:00,0.6940000000000001,0.007,0.6940353017,0.024,0.007,0.025,0.67,0.0,0.67,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-22 23:30:00,0.6092000000000001,0.0056,0.6092257381,0.019200000000000002,0.0056,0.02,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-23 00:00:00,0.56208,0.00644,0.5621168918,0.022080000000000002,0.00644,0.023,0.54,0.0,0.54,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-23 00:30:00,0.51344,0.003920000000000001,0.5134549639,0.01344,0.003920000000000001,0.014,0.5,0.0,0.5,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-09-23 01:00:00,0.50288,0.00084,0.5028807016,0.00288,0.00084,0.003,0.5,0.0,0.5,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-09-23 01:30:00,0.52864,0.00252,0.5286460063,0.00864,0.00252,0.009000000000000001,0.52,0.0,0.52,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-23 02:00:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-23 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-09-23 03:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-23 03:30:00,0.5853600000000001,0.0044800000000000005,0.5853771434,0.015360000000000002,0.0044800000000000005,0.016,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-09-23 04:00:00,0.5611200000000001,0.0061600000000000005,0.5611538114,0.021120000000000003,0.0061600000000000005,0.022,0.54,0.0,0.54,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-09-23 04:30:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2019-09-23 05:00:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,-0.19,0.14,0.2360084744,0.0,0.0,0.0,-0.19,0.14,0.2360084744
2019-09-23 05:30:00,0.6096,0.0028,0.6096064304000001,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.0,0.6000000000000001,-0.21,0.14,0.2523885893,0.0,0.0,0.0,-0.21,0.14,0.2523885893
2019-09-23 06:00:00,0.67,-0.21,0.7021395873,0.0,0.0,0.0,0.67,-0.21,0.7021395873,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-09-23 06:30:00,0.88192,-0.18944000000000003,0.9020368063,0.0019200000000000003,0.0005600000000000001,0.002,0.88,-0.19,0.9002777349000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-23 07:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-23 07:30:00,1.13,-0.13,1.1374532957,0.0,0.0,0.0,1.13,-0.13,1.1374532957,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-09-23 08:00:00,1.2,-0.13,1.2070211266,0.0,0.0,0.0,1.2,-0.13,1.2070211266,0.26,0.17,0.3106444913,0.0,0.0,0.0,0.26,0.17,0.3106444913
2019-09-23 08:30:00,1.2044,-0.1258,1.2109521048,0.014400000000000001,0.004200000000000001,0.015,1.19,-0.13,1.1970797801,0.22,0.19,0.2906888371,0.0,0.0,0.0,0.22,0.19,0.2906888371
2019-09-23 09:00:00,1.16496,-0.12272000000000001,1.1714059928,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1400000000000001,-0.13,1.1473883388,0.18,0.22,0.2842534081,0.0,0.0,0.0,0.18,0.22,0.2842534081
2019-09-23 09:30:00,1.18784,-0.12188000000000002,1.1940764632,0.027840000000000004,0.00812,0.029,1.16,-0.13,1.167261753,0.21,0.27,0.34205262750000004,0.0,0.0,0.0,0.21,0.27,0.34205262750000004
2019-09-23 10:00:00,1.16112,-0.12384,1.1677054423,0.021120000000000003,0.0061600000000000005,0.022,1.1400000000000001,-0.13,1.1473883388,0.17,0.23,0.28600699290000003,0.0,0.0,0.0,0.17,0.23,0.28600699290000003
2019-09-23 10:30:00,1.09088,-0.11516000000000001,1.0969416575,0.05088,0.01484,0.053,1.04,-0.13,1.0480935073,0.14,0.2,0.2441311123,0.0,0.0,0.0,0.14,0.2,0.2441311123
2019-09-23 11:00:00,1.08144,-0.11208000000000001,1.0872324498000001,0.06144000000000001,0.017920000000000002,0.064,1.02,-0.13,1.0282509421,0.14,0.2,0.2441311123,0.0,0.0,0.0,0.14,0.2,0.2441311123
2019-09-23 11:30:00,1.07128,-0.11796000000000001,1.0777547959,0.041280000000000004,0.01204,0.043000000000000003,1.03,-0.13,1.0381714695,0.13,0.19,0.2302172887,0.0,0.0,0.0,0.13,0.19,0.2302172887
2019-09-23 12:00:00,1.10184,-0.11488000000000001,1.1078126195,0.051840000000000004,0.015120000000000001,0.054,1.05,-0.13,1.0580170131,0.13,0.2,0.2385372088,0.0,0.0,0.0,0.13,0.2,0.2385372088
2019-09-23 12:30:00,1.13048,-0.11236000000000002,1.1360500869,0.060480000000000006,0.017640000000000003,0.063,1.07,-0.13,1.0778682665,0.16192,0.20056000000000002,0.2577642334,0.0019200000000000003,0.0005600000000000001,0.002,0.16,0.2,0.2561249695
2019-09-23 13:00:00,1.05472,-0.11404,1.0608672867,0.054720000000000005,0.015960000000000002,0.057,1.0,-0.13,1.0084145973,-0.06,0.2,0.2088061302,0.0,0.0,0.0,-0.06,0.2,0.2088061302
2019-09-23 13:30:00,1.03432,-0.11124,1.0402846726,0.06432,0.018760000000000002,0.067,0.97,-0.13,0.9786725704,-0.19616000000000003,0.18112,0.2669891384,0.0038400000000000005,0.0011200000000000001,0.004,-0.2,0.18,0.2690724809
2019-09-23 14:00:00,1.0472,-0.11040000000000001,1.0530033238,0.06720000000000001,0.0196,0.07,0.98,-0.13,0.9885848471,-0.09904,0.15028000000000002,0.1799805545,0.0009600000000000001,0.00028000000000000003,0.001,-0.1,0.15,0.1802775638
2019-09-23 14:30:00,1.10664,-0.11348000000000001,1.1124431671,0.05664,0.01652,0.059000000000000004,1.05,-0.13,1.0580170131,0.0,0.17,0.17,0.0,0.0,0.0,0.0,0.17,0.17
2019-09-23 15:00:00,1.15144,-0.11208000000000001,1.1568820165,0.06144000000000001,0.017920000000000002,0.064,1.09,-0.13,1.09772492,0.14,0.19,0.2360084744,0.0,0.0,0.0,0.14,0.19,0.2360084744
2019-09-23 15:30:00,1.1697600000000001,-0.12132000000000001,1.1760344383,0.02976,0.00868,0.031,1.1400000000000001,-0.13,1.1473883388,0.14,0.19,0.2360084744,0.0,0.0,0.0,0.14,0.19,0.2360084744
2019-09-23 16:00:00,1.2036,-0.1202,1.2095871196,0.033600000000000005,0.0098,0.035,1.17,-0.13,1.177200068,0.17,0.19,0.2549509757,0.0,0.0,0.0,0.17,0.19,0.2549509757
2019-09-23 16:30:00,1.27112,-0.12384,1.2771383637,0.021120000000000003,0.0061600000000000005,0.022,1.25,-0.13,1.2567418191,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2019-09-23 17:00:00,1.2388,0.008400000000000001,1.2388284788,0.028800000000000003,0.008400000000000001,0.03,1.21,0.0,1.21,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-09-23 17:30:00,1.2388,0.008400000000000001,1.2388284788,0.028800000000000003,0.008400000000000001,0.03,1.21,0.0,1.21,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-09-23 18:00:00,1.33112,0.0061600000000000005,1.3311342532000001,0.021120000000000003,0.0061600000000000005,0.022,1.31,0.0,1.31,0.49,0.14,0.5096076922,0.0,0.0,0.0,0.49,0.14,0.5096076922
2019-09-23 18:30:00,1.3588,0.008400000000000001,1.3588259638,0.028800000000000003,0.008400000000000001,0.03,1.33,0.0,1.33,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-09-23 19:00:00,1.3588,0.008400000000000001,1.3588259638,0.028800000000000003,0.008400000000000001,0.03,1.33,0.0,1.33,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2019-09-23 19:30:00,1.35552,0.010360000000000001,1.3555595892,0.03552,0.010360000000000001,0.037,1.32,0.0,1.32,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-09-23 20:00:00,1.2945600000000002,0.01008,1.294599243,0.03456,0.01008,0.036000000000000004,1.26,0.0,1.26,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-09-23 20:30:00,1.19112,0.0061600000000000005,1.1911359284,0.021120000000000003,0.0061600000000000005,0.022,1.17,0.0,1.17,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-09-23 21:00:00,1.09304,0.00672,1.0930606571,0.02304,0.00672,0.024,1.07,0.0,1.07,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-09-23 21:30:00,1.01648,0.01064,1.0165356856,0.036480000000000005,0.01064,0.038,0.98,0.0,0.98,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-09-23 22:00:00,0.9178400000000001,-0.12188000000000002,0.9258968625,0.027840000000000004,0.00812,0.029,0.89,-0.13,0.8994442729000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-23 22:30:00,0.8426400000000001,0.00952,0.8426937759,0.03264,0.00952,0.034,0.81,0.0,0.81,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-23 23:00:00,0.77168,0.00924,0.7717353173,0.03168,0.00924,0.033,0.74,0.0,0.74,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-23 23:30:00,0.6888000000000001,0.008400000000000001,0.6888512176,0.028800000000000003,0.008400000000000001,0.03,0.66,0.0,0.66,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-24 00:00:00,0.61168,0.00924,0.6117497855,0.03168,0.00924,0.033,0.58,0.0,0.58,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-24 00:30:00,0.58016,0.005880000000000001,0.5801897965,0.02016,0.005880000000000001,0.021,0.56,0.0,0.56,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-09-24 01:00:00,0.5882400000000001,0.00532,0.5882640564,0.018240000000000003,0.00532,0.019,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.16,0.22627417,0.0,0.0,0.0,-0.16,0.16,0.22627417
2019-09-24 01:30:00,0.5863200000000001,0.00476,0.5863393216,0.01632,0.00476,0.017,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-24 02:00:00,0.62768,0.0022400000000000002,0.6276839969,0.007680000000000001,0.0022400000000000002,0.008,0.62,0.0,0.62,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-24 02:30:00,0.62192,0.0005600000000000001,0.6219202521,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.0,0.62,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-24 03:00:00,0.6148,0.0014,0.614801594,0.0048000000000000004,0.0014,0.005,0.61,0.0,0.61,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-24 03:30:00,0.61112,0.0061600000000000005,0.6111510452000001,0.021120000000000003,0.0061600000000000005,0.022,0.59,0.0,0.59,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-24 04:00:00,0.6178400000000001,0.00812,0.6178933565,0.027840000000000004,0.00812,0.029,0.59,0.0,0.59,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-24 04:30:00,0.6378400000000001,0.00812,0.6378916836,0.027840000000000004,0.00812,0.029,0.61,0.0,0.61,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-09-24 05:00:00,0.6263200000000001,0.00476,0.6263380876,0.01632,0.00476,0.017,0.61,0.0,0.61,-0.19,0.13,0.2302172887,0.0,0.0,0.0,-0.19,0.13,0.2302172887
2019-09-24 05:30:00,0.66632,0.00476,0.6663370018,0.01632,0.00476,0.017,0.65,0.0,0.65,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-24 06:00:00,0.7257600000000001,-0.16832000000000003,0.7450229527000001,0.00576,0.00168,0.006,0.72,-0.17,0.7397972695,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-24 06:30:00,0.9038400000000001,-0.18888000000000002,0.9233647167000001,0.0038400000000000005,0.0011200000000000001,0.004,0.9,-0.19,0.9198369421,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-24 07:00:00,1.05,-0.17,1.063672882,0.0,0.0,0.0,1.05,-0.17,1.063672882,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-24 07:30:00,1.2,-0.13,1.2070211266,0.0,0.0,0.0,1.2,-0.13,1.2070211266,0.19,0.17,0.2549509757,0.0,0.0,0.0,0.19,0.17,0.2549509757
2019-09-24 08:00:00,1.22192,-0.12944,1.2287567701,0.0019200000000000003,0.0005600000000000001,0.002,1.22,-0.13,1.2269066794,0.30000000000000004,0.25,0.39051248380000003,0.0,0.0,0.0,0.30000000000000004,0.25,0.39051248380000003
2019-09-24 08:30:00,1.27192,-0.12944,1.2784894212,0.0019200000000000003,0.0005600000000000001,0.002,1.27,-0.13,1.276636205,0.25,0.25,0.3535533906,0.0,0.0,0.0,0.25,0.25,0.3535533906
2019-09-24 09:00:00,1.24096,-0.12972,1.2477215234,0.0009600000000000001,0.00028000000000000003,0.001,1.24,-0.13,1.2467958935,0.2,0.24,0.312409987,0.0,0.0,0.0,0.2,0.24,0.312409987
2019-09-24 09:30:00,1.24576,-0.12832000000000002,1.2523513884,0.00576,0.00168,0.006,1.24,-0.13,1.2467958935,0.23,0.24,0.33241540280000004,0.0,0.0,0.0,0.23,0.24,0.33241540280000004
2019-09-24 10:00:00,1.2748,-0.12860000000000002,1.281270073,0.0048000000000000004,0.0014,0.005,1.27,-0.13,1.276636205,0.26,0.25,0.3606937759,0.0,0.0,0.0,0.26,0.25,0.3606937759
2019-09-24 10:30:00,1.33016,-0.12412000000000001,1.3359383968,0.02016,0.005880000000000001,0.021,1.31,-0.13,1.3164345787,0.26,0.29,0.3894868419,0.0,0.0,0.0,0.26,0.29,0.3894868419
2019-09-24 11:00:00,1.25688,-0.12216,1.2628025974,0.02688,0.007840000000000001,0.028,1.23,-0.13,1.2368508398,0.23,0.23,0.3252691193,0.0,0.0,0.0,0.23,0.23,0.3252691193
2019-09-24 11:30:00,1.20976,0.00868,1.209791139,0.02976,0.00868,0.031,1.18,0.0,1.18,0.18,0.2,0.2690724809,0.0,0.0,0.0,0.18,0.2,0.2690724809
2019-09-24 12:00:00,1.22032,-0.17824,1.2332681785,0.04032,0.011760000000000001,0.042,1.18,-0.19,1.1951987282,0.19,0.2,0.2758622845,0.0,0.0,0.0,0.19,0.2,0.2758622845
2019-09-24 12:30:00,1.20592,-0.14244,1.2143031747,0.025920000000000002,0.007560000000000001,0.027,1.18,-0.15,1.1894956915,0.24,0.22,0.32557641190000003,0.0,0.0,0.0,0.24,0.22,0.32557641190000003
2019-09-24 13:00:00,1.184,-0.183,1.1980588466,0.024,0.007,0.025,1.16,-0.19,1.1754573578,0.26,0.22,0.34058772730000003,0.0,0.0,0.0,0.26,0.22,0.34058772730000003
2019-09-24 13:30:00,1.13744,-0.12908,1.1447407567,0.03744,0.010920000000000001,0.039,1.1,-0.14,1.1088733021,0.21,0.21,0.29698484810000003,0.0,0.0,0.0,0.21,0.21,0.29698484810000003
2019-09-24 14:00:00,0.9964000000000001,-0.1148,1.0029915254,0.0864,0.0252,0.09,0.91,-0.14,0.9207062507,-0.17424,0.21168,0.2741678318,0.00576,0.00168,0.006,-0.18,0.21,0.2765863337
2019-09-24 14:30:00,1.01336,-0.12152,1.0206202036,0.06336,0.01848,0.066,0.9500000000000001,-0.14,0.9602603814,-0.13,0.21,0.24698178070000001,0.0,0.0,0.0,-0.13,0.21,0.24698178070000001
2019-09-24 15:00:00,1.13104,-0.11928000000000001,1.1373122702,0.07104,0.020720000000000002,0.074,1.06,-0.14,1.0692053124,0.21,0.21,0.29698484810000003,0.0,0.0,0.0,0.21,0.21,0.29698484810000003
2019-09-24 15:30:00,1.08064,-0.11648000000000001,1.0868994434,0.08064,0.023520000000000003,0.084,1.0,-0.14,1.0097524449,0.11,0.21,0.2370653918,0.0,0.0,0.0,0.11,0.21,0.2370653918
2019-09-24 16:00:00,1.03872,-0.13704000000000002,1.0477209552,0.07872000000000001,0.02296,0.082,0.96,-0.16,0.9732420048,0.15,0.2,0.25,0.0,0.0,0.0,0.15,0.2,0.25
2019-09-24 16:30:00,1.09048,-0.12236000000000001,1.0973233799,0.060480000000000006,0.017640000000000003,0.063,1.03,-0.14,1.0394710193,0.15,0.17,0.226715681,0.0,0.0,0.0,0.15,0.17,0.226715681
2019-09-24 17:00:00,1.158,-0.126,1.1648347522,0.048,0.014,0.05,1.11,-0.14,1.1187939935,0.20096000000000003,0.15028000000000002,0.2509362469,0.0009600000000000001,0.00028000000000000003,0.001,0.2,0.15,0.25
2019-09-24 17:30:00,1.26032,0.011760000000000001,1.2603748649,0.04032,0.011760000000000001,0.042,1.22,0.0,1.22,0.29,0.16,0.3312099032,0.0,0.0,0.0,0.29,0.16,0.3312099032
2019-09-24 18:00:00,1.2876,0.016800000000000002,1.2877095946,0.057600000000000005,0.016800000000000002,0.06,1.23,0.0,1.23,0.42,0.15,0.4459820624,0.0,0.0,0.0,0.42,0.15,0.4459820624
2019-09-24 18:30:00,1.26072,0.008960000000000001,1.2607518392000001,0.030720000000000004,0.008960000000000001,0.032,1.23,0.0,1.23,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2019-09-24 19:00:00,1.25632,0.00476,1.2563290174000001,0.01632,0.00476,0.017,1.24,0.0,1.24,0.5,0.15,0.5220153254000001,0.0,0.0,0.0,0.5,0.15,0.5220153254000001
2019-09-24 19:30:00,1.24688,0.007840000000000001,1.2469046475,0.02688,0.007840000000000001,0.028,1.22,0.0,1.22,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-09-24 20:00:00,1.24208,0.00644,1.2420966951,0.022080000000000002,0.00644,0.023,1.22,0.0,1.22,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-09-24 20:30:00,1.15768,0.0022400000000000002,1.1576821671,0.007680000000000001,0.0022400000000000002,0.008,1.15,0.0,1.15,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-09-24 21:00:00,1.06768,0.0022400000000000002,1.0676823498,0.007680000000000001,0.0022400000000000002,0.008,1.06,0.0,1.06,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-09-24 21:30:00,1.02496,0.007280000000000001,1.0249858536,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0,0.0,1.0,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-09-24 22:00:00,0.9092,0.0056,0.9092172458000001,0.019200000000000002,0.0056,0.02,0.89,0.0,0.89,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-09-24 22:30:00,0.8663200000000001,0.00476,0.8663330768,0.01632,0.00476,0.017,0.85,0.0,0.85,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-24 23:00:00,0.7596,0.0028,0.7596051606,0.009600000000000001,0.0028,0.01,0.75,0.0,0.75,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-09-24 23:30:00,0.66768,0.0022400000000000002,0.6676837575,0.007680000000000001,0.0022400000000000002,0.008,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-25 00:00:00,0.6163200000000001,0.00476,0.6163383811,0.01632,0.00476,0.017,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-25 00:30:00,0.58016,0.005880000000000001,0.5801897965,0.02016,0.005880000000000001,0.021,0.56,0.0,0.56,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-25 01:00:00,0.55152,0.00336,0.5515302349,0.01152,0.00336,0.012,0.54,0.0,0.54,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-25 01:30:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-25 02:00:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-25 02:30:00,0.6096,0.0028,0.6096064304000001,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-25 03:00:00,0.5957600000000001,0.00168,0.5957623687,0.00576,0.00168,0.006,0.59,0.0,0.59,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-25 03:30:00,0.6096,0.0028,0.6096064304000001,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-25 04:00:00,0.6163200000000001,0.00476,0.6163383811,0.01632,0.00476,0.017,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-25 04:30:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-25 05:00:00,0.6057600000000001,0.00168,0.6057623296,0.00576,0.00168,0.006,0.6000000000000001,0.0,0.6000000000000001,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-25 05:30:00,0.6357600000000001,0.00168,0.6357622197,0.00576,0.00168,0.006,0.63,0.0,0.63,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-25 06:00:00,0.7119200000000001,-0.18944000000000003,0.7366936948,0.0019200000000000003,0.0005600000000000001,0.002,0.71,-0.19,0.734982993,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-25 06:30:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-25 07:00:00,1.07,-0.13,1.0778682665,0.0,0.0,0.0,1.07,-0.13,1.0778682665,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-09-25 07:30:00,1.1400000000000001,-0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,-0.13,1.1473883388,0.25,0.17,0.3023243292,0.0,0.0,0.0,0.25,0.17,0.3023243292
2019-09-25 08:00:00,1.26,-0.13,1.2666885963,0.0,0.0,0.0,1.26,-0.13,1.2666885963,0.32,0.21,0.38275318420000004,0.0,0.0,0.0,0.32,0.21,0.38275318420000004
2019-09-25 08:30:00,1.26,-0.16,1.2701181047,0.0,0.0,0.0,1.26,-0.16,1.2701181047,0.24,0.22,0.32557641190000003,0.0,0.0,0.0,0.24,0.22,0.32557641190000003
2019-09-25 09:00:00,1.26,-0.16,1.2701181047,0.0,0.0,0.0,1.26,-0.16,1.2701181047,0.18,0.22,0.2842534081,0.0,0.0,0.0,0.18,0.22,0.2842534081
2019-09-25 09:30:00,1.24672,-0.14804,1.2554786338000001,0.00672,0.0019600000000000004,0.007,1.24,-0.15,1.2490396311,0.16,0.25,0.29681644160000004,0.0,0.0,0.0,0.16,0.25,0.29681644160000004
2019-09-25 10:00:00,1.18632,-0.13524,1.1940037688,0.01632,0.00476,0.017,1.17,-0.14,1.1783462988,0.14,0.23,0.2692582404,0.0,0.0,0.0,0.14,0.23,0.2692582404
2019-09-25 10:30:00,1.16344,-0.13608,1.1713711624,0.01344,0.003920000000000001,0.014,1.15,-0.14,1.158490397,0.14,0.23,0.2692582404,0.0,0.0,0.0,0.14,0.23,0.2692582404
2019-09-25 11:00:00,1.18576,-0.13832,1.1938003183,0.00576,0.00168,0.006,1.18,-0.14,1.1882760622,0.14,0.26,0.2952964612,0.0,0.0,0.0,0.14,0.26,0.2952964612
2019-09-25 11:30:00,1.09,-0.14,1.0989540482,0.0,0.0,0.0,1.09,-0.14,1.0989540482,0.14,0.27,0.3041381265,0.0,0.0,0.0,0.14,0.27,0.3041381265
2019-09-25 12:00:00,1.17,-0.14,1.1783462988,0.0,0.0,0.0,1.17,-0.14,1.1783462988,-0.13,0.27,0.2996664813,0.0,0.0,0.0,-0.13,0.27,0.2996664813
2019-09-25 12:30:00,1.15,-0.14,1.158490397,0.0,0.0,0.0,1.15,-0.14,1.158490397,-0.15,0.25,0.2915475947,0.0,0.0,0.0,-0.15,0.25,0.2915475947
2019-09-25 13:00:00,1.06576,-0.13832,1.0746984693,0.00576,0.00168,0.006,1.06,-0.14,1.0692053124,-0.1852,0.2214,0.28864684300000004,0.0048000000000000004,0.0014,0.005,-0.19,0.22,0.2906888371
2019-09-25 13:30:00,1.07192,-0.13944,1.0809514328,0.0019200000000000003,0.0005600000000000001,0.002,1.07,-0.14,1.0791200119,0.2048,0.2214,0.3015974138,0.0048000000000000004,0.0014,0.005,0.2,0.22,0.2973213749
2019-09-25 14:00:00,1.09576,-0.13832,1.1044557031,0.00576,0.00168,0.006,1.09,-0.14,1.0989540482,0.17,0.22,0.2780287755,0.0,0.0,0.0,0.17,0.22,0.2780287755
2019-09-25 14:30:00,1.09,-0.14,1.0989540482,0.0,0.0,0.0,1.09,-0.14,1.0989540482,0.19096000000000002,0.19028,0.26957781810000003,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.19,0.2687005769
2019-09-25 15:00:00,1.07,-0.14,1.0791200119,0.0,0.0,0.0,1.07,-0.14,1.0791200119,0.24,0.19,0.3061045573,0.0,0.0,0.0,0.24,0.19,0.3061045573
2019-09-25 15:30:00,1.12192,-0.15944000000000003,1.1331926579,0.0019200000000000003,0.0005600000000000001,0.002,1.12,-0.16,1.1313708499,0.14,0.23,0.2692582404,0.0,0.0,0.0,0.14,0.23,0.2692582404
2019-09-25 16:00:00,1.1192,-0.13440000000000002,1.1272408793,0.019200000000000002,0.0056,0.02,1.1,-0.14,1.1088733021,0.16,0.23,0.28017851450000003,0.0,0.0,0.0,0.16,0.23,0.28017851450000003
2019-09-25 16:30:00,1.178,-0.146,1.1870130581,0.048,0.014,0.05,1.13,-0.16,1.1412712211,0.18,0.18,0.2545584412,0.0,0.0,0.0,0.18,0.18,0.2545584412
2019-09-25 17:00:00,1.17992,0.014560000000000002,1.1800098305,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.13,0.0,1.13,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-09-25 17:30:00,1.15592,0.007560000000000001,1.1559447219,0.025920000000000002,0.007560000000000001,0.027,1.13,0.0,1.13,0.24096,0.14028000000000002,0.2788192963,0.0009600000000000001,0.00028000000000000003,0.001,0.24,0.14,0.2778488798
2019-09-25 18:00:00,1.22936,0.01148,1.2294136001,0.039360000000000006,0.01148,0.041,1.19,0.0,1.19,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-09-25 18:30:00,1.31416,0.01288,1.3142231165,0.044160000000000005,0.01288,0.046,1.27,0.0,1.27,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-09-25 19:00:00,1.3074400000000002,0.010920000000000001,1.3074856021999999,0.03744,0.010920000000000001,0.039,1.27,0.0,1.27,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-09-25 19:30:00,1.34456,0.01008,1.3445977837,0.03456,0.01008,0.036000000000000004,1.31,0.0,1.31,0.42,0.15,0.4459820624,0.0,0.0,0.0,0.42,0.15,0.4459820624
2019-09-25 20:00:00,1.24552,0.010360000000000001,1.2455630855,0.03552,0.010360000000000001,0.037,1.21,0.0,1.21,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-09-25 20:30:00,1.18648,0.01064,1.1865277072,0.036480000000000005,0.01064,0.038,1.15,0.0,1.15,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-09-25 21:00:00,1.10072,0.008960000000000001,1.1007564672,0.030720000000000004,0.008960000000000001,0.032,1.07,0.0,1.07,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-09-25 21:30:00,1.02728,0.00504,1.0272923634,0.01728,0.00504,0.018000000000000002,1.01,0.0,1.01,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-09-25 22:00:00,0.89056,0.0030800000000000003,0.8905653261,0.010560000000000002,0.0030800000000000003,0.011,0.88,0.0,0.88,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-25 22:30:00,0.84672,0.0019600000000000004,0.8467222685,0.00672,0.0019600000000000004,0.007,0.84,0.0,0.84,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-25 23:00:00,0.77248,0.0036400000000000004,0.7724885760000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.76,0.0,0.76,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-09-25 23:30:00,0.6905600000000001,0.0030800000000000003,0.6905668686,0.010560000000000002,0.0030800000000000003,0.011,0.68,0.0,0.68,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-26 00:00:00,0.6196,0.0028,0.6196063266,0.009600000000000001,0.0028,0.01,0.61,0.0,0.61,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-26 00:30:00,0.5776800000000001,0.0022400000000000002,0.5776843429,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-09-26 01:00:00,0.5653600000000001,0.0044800000000000005,0.5653777498,0.015360000000000002,0.0044800000000000005,0.016,0.55,0.0,0.55,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-09-26 01:30:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-26 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-26 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-09-26 03:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2019-09-26 03:30:00,0.57672,0.0019600000000000004,0.5767233305,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-26 04:00:00,0.57672,0.0019600000000000004,0.5767233305,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-26 04:30:00,0.5796,0.0028,0.5796067632,0.009600000000000001,0.0028,0.01,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-26 05:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-09-26 05:30:00,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2019-09-26 06:00:00,0.67576,0.00168,0.6757620883000001,0.00576,0.00168,0.006,0.67,0.0,0.67,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
