Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-26 06:30:00,0.9086400000000001,-0.21748,0.9343041261,0.00864,0.00252,0.009000000000000001,0.9,-0.22,0.9264987858,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-26 07:00:00,1.03096,0.00028000000000000003,1.030960038,0.0009600000000000001,0.00028000000000000003,0.001,1.03,0.0,1.03,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-09-26 07:30:00,1.1400000000000001,-0.17,1.1526057435000001,0.0,0.0,0.0,1.1400000000000001,-0.17,1.1526057435000001,0.32,0.18,0.36715119500000004,0.0,0.0,0.0,0.32,0.18,0.36715119500000004
2019-09-26 08:00:00,1.18,-0.13,1.1871394189,0.0,0.0,0.0,1.18,-0.13,1.1871394189,0.32,0.23,0.3940812099,0.0,0.0,0.0,0.32,0.23,0.3940812099
2019-09-26 08:30:00,1.19248,-0.14636000000000002,1.2014282334,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.18,-0.15,1.1894956915,0.29,0.23,0.37013511050000003,0.0,0.0,0.0,0.29,0.23,0.37013511050000003
2019-09-26 09:00:00,1.20152,-0.14664000000000002,1.2104352936,0.01152,0.00336,0.012,1.19,-0.15,1.1994165248,0.31,0.25,0.39824615500000005,0.0,0.0,0.0,0.31,0.25,0.39824615500000005
2019-09-26 09:30:00,1.22824,-0.14468,1.236731903,0.018240000000000003,0.00532,0.019,1.21,-0.15,1.2192620719,0.17,0.27,0.31906112270000003,0.0,0.0,0.0,0.17,0.27,0.31906112270000003
2019-09-26 10:00:00,1.20264,-0.14048000000000002,1.2108169143,0.03264,0.00952,0.034,1.17,-0.15,1.1795761951000001,0.17,0.23,0.28600699290000003,0.0,0.0,0.0,0.17,0.23,0.28600699290000003
2019-09-26 10:30:00,1.18936,-0.13852,1.1973992651,0.039360000000000006,0.01148,0.041,1.15,-0.15,1.1597413505,0.13,0.23,0.2641968963,0.0,0.0,0.0,0.13,0.23,0.2641968963
2019-09-26 11:00:00,1.13816,-0.15012,1.1480175086,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.07,-0.17,1.0834205093,-0.13,0.23,0.2641968963,0.0,0.0,0.0,-0.13,0.23,0.2641968963
2019-09-26 11:30:00,1.06736,-0.10452,1.0724652908,0.08736000000000001,0.025480000000000003,0.091,0.98,-0.13,0.9885848471,-0.13,0.21,0.24698178070000001,0.0,0.0,0.0,-0.13,0.21,0.24698178070000001
2019-09-26 12:00:00,1.0608,-0.1106,1.0665500457000001,0.1008,0.029400000000000003,0.105,0.96,-0.14,0.9701546269,-0.13,0.25,0.2817800561,0.0,0.0,0.0,-0.13,0.25,0.2817800561
2019-09-26 12:30:00,1.07376,-0.14432,1.0834153405,0.05376,0.015680000000000003,0.056,1.02,-0.16,1.0324727599,0.20096000000000003,0.25028,0.3209750769,0.0009600000000000001,0.00028000000000000003,0.001,0.2,0.25,0.3201562119
2019-09-26 13:00:00,1.10432,-0.15124,1.1146282788,0.06432,0.018760000000000002,0.067,1.04,-0.17,1.0538026381,0.23096000000000003,0.27028,0.3555190572,0.0009600000000000001,0.00028000000000000003,0.001,0.23,0.27,0.354682957
2019-09-26 13:30:00,1.02832,-0.12424000000000002,1.0357980498,0.08832000000000001,0.02576,0.092,0.9400000000000001,-0.15,0.9518928511,-0.12808,0.22056,0.2550513674,0.0019200000000000003,0.0005600000000000001,0.002,-0.13,0.22,0.2555386468
2019-09-26 14:00:00,1.08016,-0.10912000000000001,1.085657773,0.14016,0.04088000000000001,0.146,0.9400000000000001,-0.15,0.9518928511,-0.08,0.22,0.23409399820000001,0.0,0.0,0.0,-0.08,0.22,0.23409399820000001
2019-09-26 14:30:00,1.0884800000000001,-0.11836,1.0948962508,0.10848000000000001,0.03164,0.113,0.98,-0.15,0.9914131329,0.07,0.24,0.25,0.0,0.0,0.0,0.07,0.24,0.25
2019-09-26 15:00:00,1.0048,-0.1136,1.0112012658,0.12480000000000001,0.0364,0.13,0.88,-0.15,0.8926925563,-0.14,0.22,0.2607680962,0.0,0.0,0.0,-0.14,0.22,0.2607680962
2019-09-26 15:30:00,1.07384,-0.11388000000000001,1.0798615652,0.12384,0.036120000000000006,0.129,0.9500000000000001,-0.15,0.9617692031,0.09,0.23,0.24698178070000001,0.0,0.0,0.0,0.09,0.23,0.24698178070000001
2019-09-26 16:00:00,1.1056,-0.1092,1.1109797478,0.1056,0.0308,0.11,1.0,-0.14,1.0097524449,0.18,0.25,0.30805843600000005,0.0,0.0,0.0,0.18,0.25,0.30805843600000005
2019-09-26 16:30:00,1.1416,-0.1462,1.1509235422,0.0816,0.0238,0.085,1.06,-0.17,1.0735455277,0.22,0.17,0.2780287755,0.0,0.0,0.0,0.22,0.17,0.2780287755
2019-09-26 17:00:00,1.14256,-0.19592,1.1592359553,0.08256000000000001,0.02408,0.08600000000000001,1.06,-0.22,1.0825894882,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-09-26 17:30:00,1.19224,0.012320000000000001,1.1923036526,0.04224000000000001,0.012320000000000001,0.044,1.15,0.0,1.15,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-09-26 18:00:00,1.24936,0.01148,1.2494127421,0.039360000000000006,0.01148,0.041,1.21,0.0,1.21,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-09-26 18:30:00,1.24672,0.0019600000000000004,1.2467215407,0.00672,0.0019600000000000004,0.007,1.24,0.0,1.24,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-09-26 19:00:00,1.25376,0.015680000000000003,1.2538580462,0.05376,0.015680000000000003,0.056,1.2,0.0,1.2,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-09-26 19:30:00,1.308,-0.116,1.3131336566,0.048,0.014,0.05,1.26,-0.13,1.2666885963,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-09-26 20:00:00,1.28512,0.013160000000000002,1.2851873793,0.04512,0.013160000000000002,0.047,1.24,0.0,1.24,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-09-26 20:30:00,1.17168,0.00924,1.1717164333,0.03168,0.00924,0.033,1.1400000000000001,0.0,1.1400000000000001,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-09-26 21:00:00,1.09728,0.00504,1.0972915747,0.01728,0.00504,0.018000000000000002,1.08,0.0,1.08,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-09-26 21:30:00,1.06208,0.00644,1.0620995245,0.022080000000000002,0.00644,0.023,1.04,0.0,1.04,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-09-26 22:00:00,0.934,0.007,0.9340262309,0.024,0.007,0.025,0.91,0.0,0.91,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-09-26 22:30:00,0.8511200000000001,0.0061600000000000005,0.8511422913000001,0.021120000000000003,0.0061600000000000005,0.022,0.8300000000000001,0.0,0.8300000000000001,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-09-26 23:00:00,0.7820800000000001,0.00644,0.7821065145,0.022080000000000002,0.00644,0.023,0.76,0.0,0.76,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-26 23:30:00,0.7063200000000001,0.00476,0.7063360390000001,0.01632,0.00476,0.017,0.6900000000000001,0.0,0.6900000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-27 00:00:00,0.63248,0.0036400000000000004,0.6324904742,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-27 00:30:00,0.58016,0.005880000000000001,0.5801897965,0.02016,0.005880000000000001,0.021,0.56,0.0,0.56,-0.17,0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,0.14,0.22022715550000002
2019-09-27 01:00:00,0.5482400000000001,0.00532,0.5482658114,0.018240000000000003,0.00532,0.019,0.53,0.0,0.53,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-27 01:30:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-27 02:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-27 02:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-27 03:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-27 03:30:00,0.59208,0.00644,0.5921150226,0.022080000000000002,0.00644,0.023,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.17,0.2140093456,0.0,0.0,0.0,-0.13,0.17,0.2140093456
2019-09-27 04:00:00,0.6074400000000001,0.010920000000000001,0.6075381470000001,0.03744,0.010920000000000001,0.039,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-27 04:30:00,0.6016800000000001,0.00924,0.6017509452,0.03168,0.00924,0.033,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-27 05:00:00,0.61824,0.00532,0.6182628891,0.018240000000000003,0.00532,0.019,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-27 05:30:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-27 06:00:00,0.66,-0.19,0.6868041933,0.0,0.0,0.0,0.66,-0.19,0.6868041933,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2019-09-27 06:30:00,0.84,-0.14,0.8515867542000001,0.0,0.0,0.0,0.84,-0.14,0.8515867542000001,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-09-27 07:00:00,1.05096,-0.13972,1.0602068666,0.0009600000000000001,0.00028000000000000003,0.001,1.05,-0.14,1.0592922165,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-09-27 07:30:00,1.18096,-0.13972,1.1891964514,0.0009600000000000001,0.00028000000000000003,0.001,1.18,-0.14,1.1882760622,0.27,0.18,0.3244996148,0.0,0.0,0.0,0.27,0.18,0.3244996148
2019-09-27 08:00:00,1.26384,-0.13888,1.2714476788,0.0038400000000000005,0.0011200000000000001,0.004,1.26,-0.14,1.2677539193,0.41000000000000003,0.23,0.4701063709,0.0,0.0,0.0,0.41000000000000003,0.23,0.4701063709
2019-09-27 08:30:00,1.29864,-0.13748000000000002,1.3058968566,0.00864,0.00252,0.009000000000000001,1.29,-0.14,1.2975746607,0.38,0.23,0.44418464630000004,0.0,0.0,0.0,0.38,0.23,0.44418464630000004
2019-09-27 09:00:00,1.24864,-0.13748000000000002,1.2561857347,0.00864,0.00252,0.009000000000000001,1.24,-0.14,1.2478781992,0.29,0.22,0.3640054945,0.0,0.0,0.0,0.29,0.22,0.3640054945
2019-09-27 09:30:00,1.33768,-0.13776000000000002,1.3447548475,0.007680000000000001,0.0022400000000000002,0.008,1.33,-0.14,1.3373481221999999,0.26,0.27,0.3748332963,0.0,0.0,0.0,0.26,0.27,0.3748332963
2019-09-27 10:00:00,1.23072,-0.13104000000000002,1.2376765329000001,0.030720000000000004,0.008960000000000001,0.032,1.2,-0.14,1.2081390648,0.27,0.24,0.3612478374,0.0,0.0,0.0,0.27,0.24,0.3612478374
2019-09-27 10:30:00,1.21608,-0.12656,1.2226479461,0.04608,0.01344,0.048,1.17,-0.14,1.1783462988,0.30000000000000004,0.25,0.39051248380000003,0.0,0.0,0.0,0.30000000000000004,0.25,0.39051248380000003
2019-09-27 11:00:00,1.23416,-0.12712,1.2406894857,0.044160000000000005,0.01288,0.046,1.19,-0.14,1.1982069938,0.25,0.23,0.339705755,0.0,0.0,0.0,0.25,0.23,0.339705755
2019-09-27 11:30:00,1.21512,-0.13684000000000002,1.2228008014,0.04512,0.013160000000000002,0.047,1.17,-0.15,1.1795761951000001,0.21,0.21,0.29698484810000003,0.0,0.0,0.0,0.21,0.21,0.29698484810000003
2019-09-27 12:00:00,1.20248,-0.13636,1.2101868451,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.19,-0.14,1.1982069938,0.18,0.19,0.2617250466,0.0,0.0,0.0,0.18,0.19,0.2617250466
2019-09-27 12:30:00,1.16896,-0.12572,1.1757010674,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.12,-0.14,1.1287160848,0.10056000000000001,0.16308,0.19159175350000002,0.010560000000000002,0.0030800000000000003,0.011,0.09,0.16,0.1835755975
2019-09-27 13:00:00,1.11256,-0.11592000000000001,1.1185826746,0.08256000000000001,0.02408,0.08600000000000001,1.03,-0.14,1.0394710193,-0.1308,0.1456,0.1957242959,0.019200000000000002,0.0056,0.02,-0.15,0.14,0.2051828453
2019-09-27 13:30:00,1.10256,-0.11592000000000001,1.108637001,0.08256000000000001,0.02408,0.08600000000000001,1.02,-0.14,1.0295630141,0.15384,0.14112000000000002,0.2087620655,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.14,0.2051828453
2019-09-27 14:00:00,1.14504,-0.11228,1.1505317901,0.09504000000000001,0.02772,0.099,1.05,-0.14,1.0592922165,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-09-27 14:30:00,1.10272,-0.11004000000000001,1.1081968237,0.10272,0.029960000000000004,0.107,1.0,-0.14,1.0097524449,-0.045200000000000004,0.1414,0.14844864430000002,0.0048000000000000004,0.0014,0.005,-0.05,0.14,0.1486606875
2019-09-27 15:00:00,1.03984,0.029120000000000004,1.0402476628,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.9400000000000001,0.0,0.9400000000000001,-0.07808000000000001,0.14056000000000002,0.160790547,0.0019200000000000003,0.0005600000000000001,0.002,-0.08,0.14,0.161245155
2019-09-27 15:30:00,0.9840800000000001,-0.10256000000000001,0.9894099252,0.09408000000000001,0.027440000000000003,0.098,0.89,-0.13,0.8994442729000001,0.11536,0.15448,0.1928004149,0.015360000000000002,0.0044800000000000005,0.016,0.1,0.15,0.1802775638
2019-09-27 16:00:00,1.00744,-0.11908,1.0144532518,0.03744,0.010920000000000001,0.039,0.97,-0.13,0.9786725704,-0.007520000000000001,0.15364,0.1538239253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.02,0.15,0.1513274595
2019-09-27 16:30:00,1.00088,0.01484,1.0009900099,0.05088,0.01484,0.053,0.9500000000000001,0.0,0.9500000000000001,0.17632,0.15476,0.23460477400000002,0.01632,0.00476,0.017,0.16,0.15,0.219317122
2019-09-27 17:00:00,1.124,0.007,1.1240217969,0.024,0.007,0.025,1.1,0.0,1.1,0.27192,0.15056,0.31081956180000003,0.0019200000000000003,0.0005600000000000001,0.002,0.27,0.15,0.3088689042
2019-09-27 17:30:00,1.14704,0.013720000000000001,1.147122051,0.047040000000000005,0.013720000000000001,0.049,1.1,0.0,1.1,0.34384000000000003,0.13112000000000001,0.3679923912,0.0038400000000000005,0.0011200000000000001,0.004,0.34,0.13,0.3640054945
2019-09-27 18:00:00,1.20952,0.01736,1.2096445759,0.05952,0.01736,0.062,1.15,0.0,1.15,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-09-27 18:30:00,1.2128,0.0154,1.2128977698,0.0528,0.0154,0.055,1.16,0.0,1.16,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-09-27 19:00:00,1.24128,0.01204,1.2413383906,0.041280000000000004,0.01204,0.043000000000000003,1.2,0.0,1.2,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-09-27 19:30:00,1.24128,0.01204,1.2413383906,0.041280000000000004,0.01204,0.043000000000000003,1.2,0.0,1.2,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2019-09-27 20:00:00,1.2636,0.0098,1.263638002,0.033600000000000005,0.0098,0.035,1.23,0.0,1.23,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2019-09-27 20:30:00,1.18224,0.012320000000000001,1.182304191,0.04224000000000001,0.012320000000000001,0.044,1.1400000000000001,0.0,1.1400000000000001,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-09-27 21:00:00,1.11416,0.01288,1.1142344457,0.044160000000000005,0.01288,0.046,1.07,0.0,1.07,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-09-27 21:30:00,1.02072,0.008960000000000001,1.0207593252,0.030720000000000004,0.008960000000000001,0.032,0.99,0.0,0.99,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-09-27 22:00:00,0.9608800000000001,0.01484,0.960994589,0.05088,0.01484,0.053,0.91,0.0,0.91,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-09-27 22:30:00,0.9028,0.0154,0.9029313374,0.0528,0.0154,0.055,0.85,0.0,0.85,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-09-27 23:00:00,0.83184,0.015120000000000001,0.8319774035,0.051840000000000004,0.015120000000000001,0.054,0.78,0.0,0.78,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-27 23:30:00,0.728,0.014,0.7281346029,0.048,0.014,0.05,0.68,0.0,0.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 00:00:00,0.68032,0.011760000000000001,0.680421634,0.04032,0.011760000000000001,0.042,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-28 00:30:00,0.6489600000000001,0.014280000000000001,0.6491170927000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-28 01:00:00,0.63704,0.013720000000000001,0.6371877274000001,0.047040000000000005,0.013720000000000001,0.049,0.59,0.0,0.59,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-28 01:30:00,0.6372800000000001,0.00504,0.6372999294,0.01728,0.00504,0.018000000000000002,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-28 02:00:00,0.68688,0.007840000000000001,0.6869247411,0.02688,0.007840000000000001,0.028,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-28 02:30:00,0.64824,0.00532,0.6482618298,0.018240000000000003,0.00532,0.019,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-28 03:00:00,0.63632,0.00476,0.6363378034,0.01632,0.00476,0.017,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-28 03:30:00,0.6678400000000001,0.00812,0.6678893621,0.027840000000000004,0.00812,0.029,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-28 04:00:00,0.64576,0.00168,0.6457621853000001,0.00576,0.00168,0.006,0.64,0.0,0.64,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-28 04:30:00,0.6234400000000001,0.003920000000000001,0.6234523238,0.01344,0.003920000000000001,0.014,0.61,0.0,0.61,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-28 05:00:00,0.6357600000000001,0.00168,0.6357622197,0.00576,0.00168,0.006,0.63,0.0,0.63,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-28 05:30:00,0.6396000000000001,0.0028,0.6396061288,0.009600000000000001,0.0028,0.01,0.63,0.0,0.63,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-09-28 06:00:00,0.6144000000000001,0.004200000000000001,0.6144143553,0.014400000000000001,0.004200000000000001,0.015,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-09-28 06:30:00,0.74168,0.00924,0.7417375547,0.03168,0.00924,0.033,0.71,0.0,0.71,-0.15,0.15,0.2121320344,0.0,0.0,0.0,-0.15,0.15,0.2121320344
2019-09-28 07:00:00,0.8364800000000001,-0.16936,0.8534527521,0.036480000000000005,0.01064,0.038,0.8,-0.18,0.8200000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-28 07:30:00,0.9584,-0.1188,0.9657349533,0.038400000000000004,0.0112,0.04,0.92,-0.13,0.9291393867000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-28 08:00:00,1.0376,-0.1332,1.0461147165,0.057600000000000005,0.016800000000000002,0.06,0.98,-0.15,0.9914131329,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-09-28 08:30:00,1.07048,-0.11236000000000002,1.0763606273,0.060480000000000006,0.017640000000000003,0.063,1.01,-0.13,1.0183319694,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-09-28 09:00:00,1.10088,-0.11516000000000001,1.1068868958,0.05088,0.01484,0.053,1.05,-0.13,1.0580170131,0.24,0.16,0.28844410200000004,0.0,0.0,0.0,0.24,0.16,0.28844410200000004
2019-09-28 09:30:00,1.14536,-0.12552000000000002,1.1522173406,0.015360000000000002,0.0044800000000000005,0.016,1.13,-0.13,1.1374532957,0.22,0.16,0.2720294102,0.0,0.0,0.0,0.22,0.16,0.2720294102
2019-09-28 10:00:00,1.11088,-0.11516000000000001,1.116833112,0.05088,0.01484,0.053,1.06,-0.13,1.067941946,0.17,0.16,0.2334523506,0.0,0.0,0.0,0.17,0.16,0.2334523506
2019-09-28 10:30:00,1.09448,-0.10536000000000001,1.09953954,0.08448000000000001,0.024640000000000002,0.088,1.01,-0.13,1.0183319694,0.17192000000000002,0.16056,0.2352360517,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.16,0.2334523506
2019-09-28 11:00:00,1.08392,-0.10844000000000001,1.0893308956,0.07392,0.021560000000000003,0.077,1.01,-0.13,1.0183319694,0.16384,0.16112,0.22978946890000002,0.0038400000000000005,0.0011200000000000001,0.004,0.16,0.16,0.22627417
2019-09-28 11:30:00,0.9625600000000001,-0.10592000000000001,0.9683701772000001,0.08256000000000001,0.02408,0.08600000000000001,0.88,-0.13,0.8895504483000001,0.16112,0.14616,0.2175371233,0.021120000000000003,0.0061600000000000005,0.022,0.14,0.14,0.1979898987
2019-09-28 12:00:00,0.91912,0.02016,0.9193410684000001,0.06912,0.02016,0.07200000000000001,0.85,0.0,0.85,0.16496000000000002,0.17728000000000002,0.24215697390000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.14,0.17,0.22022715550000002
2019-09-28 12:30:00,0.9106400000000001,0.023520000000000003,0.9109436865,0.08064,0.023520000000000003,0.084,0.8300000000000001,0.0,0.8300000000000001,0.16016000000000002,0.17588,0.2378760181,0.02016,0.005880000000000001,0.021,0.14,0.17,0.22022715550000002
2019-09-28 13:00:00,0.9040800000000001,0.027440000000000003,0.9044963239,0.09408000000000001,0.027440000000000003,0.098,0.81,0.0,0.81,0.17744000000000001,0.16092,0.23954164560000002,0.03744,0.010920000000000001,0.039,0.14,0.15,0.2051828453
2019-09-28 13:30:00,0.8908800000000001,0.01484,0.8910035915000001,0.05088,0.01484,0.053,0.84,0.0,0.84,0.19304000000000002,0.15672000000000003,0.2486475417,0.02304,0.00672,0.024,0.17,0.15,0.226715681
2019-09-28 14:00:00,0.8735200000000001,0.024360000000000003,0.8738595997,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.79,0.0,0.79,0.17032000000000003,0.16176000000000001,0.2348940187,0.04032,0.011760000000000001,0.042,0.13,0.15,0.1984943324
2019-09-28 14:30:00,0.83664,0.01652,0.8368030832000001,0.05664,0.01652,0.059000000000000004,0.78,0.0,0.78,0.7396,0.1328,0.7514279739,0.009600000000000001,0.0028,0.01,0.73,0.13,0.7414849965
2019-09-28 15:00:00,0.7872,0.0196,0.7874439663,0.06720000000000001,0.0196,0.07,0.72,0.0,0.72,0.68744,0.14092000000000002,0.7017351352,0.03744,0.010920000000000001,0.039,0.65,0.13,0.6628725368
2019-09-28 15:30:00,0.8302400000000001,0.026320000000000003,0.8306570893,0.09024,0.026320000000000003,0.094,0.74,0.0,0.74,0.73592,0.13756000000000002,0.7486661472,0.025920000000000002,0.007560000000000001,0.027,0.71,0.13,0.7218032973
2019-09-28 16:00:00,0.81352,0.024360000000000003,0.8138846356,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.73,0.0,0.73,0.7892,0.1356,0.8007646346,0.019200000000000002,0.0056,0.02,0.77,0.13,0.7808969202
2019-09-28 16:30:00,0.9133600000000001,0.01848,0.9135469337000001,0.06336,0.01848,0.066,0.85,0.0,0.85,0.8596,0.1328,0.8697976776,0.009600000000000001,0.0028,0.01,0.85,0.13,0.8598837131
2019-09-28 17:00:00,0.9899200000000001,0.014560000000000002,0.9900270703,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9400000000000001,0.0,0.9400000000000001,0.92288,0.13084,0.9321086847000001,0.00288,0.00084,0.003,0.92,0.13,0.9291393867000001
2019-09-28 17:30:00,1.11016,0.005880000000000001,1.1101755717,0.02016,0.005880000000000001,0.021,1.09,0.0,1.09,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694
2019-09-28 18:00:00,1.17112,0.0061600000000000005,1.1711362003999999,0.021120000000000003,0.0061600000000000005,0.022,1.15,0.0,1.15,1.15,0.15,1.1597413505,0.0,0.0,0.0,1.15,0.15,1.1597413505
2019-09-28 18:30:00,1.20016,0.005880000000000001,1.200174404,0.02016,0.005880000000000001,0.021,1.18,0.0,1.18,1.21,0.14,1.2180722474,0.0,0.0,0.0,1.21,0.14,1.2180722474
2019-09-28 19:00:00,1.26112,0.0061600000000000005,1.2611350443,0.021120000000000003,0.0061600000000000005,0.022,1.24,0.0,1.24,1.24,0.14,1.2478781992,0.0,0.0,0.0,1.24,0.14,1.2478781992
2019-09-28 19:30:00,1.25728,0.00504,1.2572901018,0.01728,0.00504,0.018000000000000002,1.24,0.0,1.24,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2019-09-28 20:00:00,1.21536,0.0044800000000000005,1.2153682569,0.015360000000000002,0.0044800000000000005,0.016,1.2,0.0,1.2,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2019-09-28 20:30:00,1.1311200000000001,0.0061600000000000005,1.1311367733,0.021120000000000003,0.0061600000000000005,0.022,1.11,0.0,1.11,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2019-09-28 21:00:00,1.0496,0.0028,1.0496037347,0.009600000000000001,0.0028,0.01,1.04,0.0,1.04,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2019-09-28 21:30:00,1.01192,0.0005600000000000001,1.011920155,0.0019200000000000003,0.0005600000000000001,0.002,1.01,0.0,1.01,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-09-28 22:00:00,0.9411200000000001,0.0061600000000000005,0.9411401596000001,0.021120000000000003,0.0061600000000000005,0.022,0.92,0.0,0.92,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-09-28 22:30:00,0.88168,0.00924,0.8817284162000001,0.03168,0.00924,0.033,0.85,0.0,0.85,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-09-28 23:00:00,0.81264,0.00952,0.8126957610000001,0.03264,0.00952,0.034,0.78,0.0,0.78,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-09-28 23:30:00,0.7226400000000001,0.00952,0.7227027051,0.03264,0.00952,0.034,0.6900000000000001,0.0,0.6900000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-09-29 00:00:00,0.67168,0.00924,0.6717435523,0.03168,0.00924,0.033,0.64,0.0,0.64,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-29 00:30:00,0.62456,0.01008,0.6246413371,0.03456,0.01008,0.036000000000000004,0.59,0.0,0.59,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-09-29 01:00:00,0.5988,0.008400000000000001,0.5988589149,0.028800000000000003,0.008400000000000001,0.03,0.5700000000000001,0.0,0.5700000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-29 01:30:00,0.62672,0.0019600000000000004,0.6267230648000001,0.00672,0.0019600000000000004,0.007,0.62,0.0,0.62,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-09-29 02:00:00,0.6236,0.0098,0.6236769997,0.033600000000000005,0.0098,0.035,0.59,0.0,0.59,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-29 02:30:00,0.6232,0.0126,0.6233273618,0.0432,0.0126,0.045,0.58,0.0,0.58,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-09-29 03:00:00,0.61936,0.01148,0.6194663833,0.039360000000000006,0.01148,0.041,0.58,0.0,0.58,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-09-29 03:30:00,0.6037600000000001,0.015680000000000003,0.6039635751,0.05376,0.015680000000000003,0.056,0.55,0.0,0.55,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-09-29 04:00:00,0.5751200000000001,0.013160000000000002,0.5752705450000001,0.04512,0.013160000000000002,0.047,0.53,0.0,0.53,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-09-29 04:30:00,0.56976,0.00868,0.5698261138,0.02976,0.00868,0.031,0.54,0.0,0.54,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-09-29 05:00:00,0.56864,0.00252,0.5686455838000001,0.00864,0.00252,0.009000000000000001,0.56,0.0,0.56,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-09-29 05:30:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 06:00:00,0.5768800000000001,0.007840000000000001,0.5769332717,0.02688,0.007840000000000001,0.028,0.55,0.0,0.55,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-29 06:30:00,0.5997600000000001,0.00868,0.5998228072,0.02976,0.00868,0.031,0.5700000000000001,0.0,0.5700000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-29 07:00:00,0.64536,0.0044800000000000005,0.6453755496,0.015360000000000002,0.0044800000000000005,0.016,0.63,0.0,0.63,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-29 07:30:00,0.72016,0.005880000000000001,0.7201840043000001,0.02016,0.005880000000000001,0.021,0.7000000000000001,0.0,0.7000000000000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-29 08:00:00,0.81632,0.00476,0.8163338778,0.01632,0.00476,0.017,0.8,0.0,0.8,0.23,0.15,0.2745906044,0.0,0.0,0.0,0.23,0.15,0.2745906044
2019-09-29 08:30:00,0.87536,0.0044800000000000005,0.8753714640000001,0.015360000000000002,0.0044800000000000005,0.016,0.86,0.0,0.86,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-09-29 09:00:00,0.9345600000000001,0.01008,0.934614359,0.03456,0.01008,0.036000000000000004,0.9,0.0,0.9,0.3548,0.1514,0.3857525113,0.0048000000000000004,0.0014,0.005,0.35000000000000003,0.15,0.3807886553
2019-09-29 09:30:00,0.9851200000000001,0.013160000000000002,0.9852078968,0.04512,0.013160000000000002,0.047,0.9400000000000001,0.0,0.9400000000000001,0.39056,0.15308000000000002,0.4194884981,0.010560000000000002,0.0030800000000000003,0.011,0.38,0.15,0.4085339643
2019-09-29 10:00:00,0.98184,0.015120000000000001,0.9819564145,0.051840000000000004,0.015120000000000001,0.054,0.93,0.0,0.93,0.39056,0.16308,0.423240121,0.010560000000000002,0.0030800000000000003,0.011,0.38,0.16,0.41231056260000004
2019-09-29 10:30:00,0.9943200000000001,0.018760000000000002,0.9944969583000001,0.06432,0.018760000000000002,0.067,0.93,0.0,0.93,0.35824,0.13532000000000002,0.3829456881,0.018240000000000003,0.00532,0.019,0.34,0.13,0.3640054945
2019-09-29 11:00:00,0.9962400000000001,0.01932,0.9964273180000001,0.06624000000000001,0.01932,0.069,0.93,0.0,0.93,0.40344,0.13392,0.4250863442,0.01344,0.003920000000000001,0.014,0.39,0.13,0.4110960958
2019-09-29 11:30:00,1.038,0.014,1.038094408,0.048,0.014,0.05,0.99,0.0,0.99,0.38728,0.13504000000000002,0.41014826590000003,0.01728,0.00504,0.018000000000000002,0.37,0.13,0.392173431
2019-09-29 12:00:00,1.00512,0.013160000000000002,1.005206148,0.04512,0.013160000000000002,0.047,0.96,0.0,0.96,0.41208000000000006,0.13644,0.4340804073,0.022080000000000002,0.00644,0.023,0.39,0.13,0.4110960958
2019-09-29 12:30:00,1.06992,0.014560000000000002,1.0700190653,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.02,0.0,1.02,0.47632,0.13476000000000002,0.49501616140000004,0.01632,0.00476,0.017,0.46,0.13,0.4780167361
2019-09-29 13:00:00,1.06224,0.012320000000000001,1.0623114421,0.04224000000000001,0.012320000000000001,0.044,1.02,0.0,1.02,1.03112,0.13616,1.0400711514,0.021120000000000003,0.0061600000000000005,0.022,1.01,0.13,1.0183319694
2019-09-29 13:30:00,0.9856800000000001,0.01624,0.9858137755,0.05568000000000001,0.01624,0.058,0.93,0.0,0.93,0.9178400000000001,0.13812000000000002,0.9281742293,0.027840000000000004,0.00812,0.029,0.89,0.13,0.8994442729000001
2019-09-29 14:00:00,1.00952,0.01736,1.0096692528,0.05952,0.01736,0.062,0.9500000000000001,0.0,0.9500000000000001,0.90824,0.13532000000000002,0.91826543,0.018240000000000003,0.00532,0.019,0.89,0.13,0.8994442729000001
2019-09-29 14:30:00,0.9585600000000001,0.01708,0.958712157,0.05856000000000001,0.01708,0.061,0.9,0.0,0.9,0.9676800000000001,0.13224000000000002,0.9766739476,0.007680000000000001,0.0022400000000000002,0.008,0.96,0.13,0.9687620967
2019-09-29 15:00:00,0.96184,0.015120000000000001,0.9619588349,0.051840000000000004,0.015120000000000001,0.054,0.91,0.0,0.91,0.9182400000000001,0.13532000000000002,0.9281574220000001,0.018240000000000003,0.00532,0.019,0.9,0.13,0.9093404203000001
2019-09-29 15:30:00,0.9650400000000001,0.02772,0.9654380353,0.09504000000000001,0.02772,0.099,0.87,0.0,0.87,0.8807200000000001,0.13896,0.8916151636,0.030720000000000004,0.008960000000000001,0.032,0.85,0.13,0.8598837131
2019-09-29 16:00:00,0.9816,0.0238,0.9818884865,0.0816,0.0238,0.085,0.9,0.0,0.9,0.9576800000000001,0.13224000000000002,0.9667669833,0.007680000000000001,0.0022400000000000002,0.008,0.9500000000000001,0.13,0.9588534820000001
2019-09-29 16:30:00,1.02432,0.018760000000000002,1.0244917764,0.06432,0.018760000000000002,0.067,0.96,0.0,0.96,1.01248,0.0036400000000000004,1.0124865431,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0,0.0,1.0
2019-09-29 17:00:00,1.05896,0.014280000000000001,1.059056278,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.01,0.0,1.01,1.07344,0.14392000000000002,1.0830449667,0.01344,0.003920000000000001,0.014,1.06,0.14,1.0692053124
2019-09-29 17:30:00,1.18728,0.00504,1.1872906973,0.01728,0.00504,0.018000000000000002,1.17,0.0,1.17,1.18096,0.14028000000000002,1.1892623764,0.0009600000000000001,0.00028000000000000003,0.001,1.18,0.14,1.1882760622
2019-09-29 18:00:00,1.2159200000000001,0.007560000000000001,1.215943502,0.025920000000000002,0.007560000000000001,0.027,1.19,0.0,1.19,1.24,0.14,1.2478781992,0.0,0.0,0.0,1.24,0.14,1.2478781992
2019-09-29 18:30:00,1.17592,0.007560000000000001,1.1759443014,0.025920000000000002,0.007560000000000001,0.027,1.15,0.0,1.15,1.26,0.14,1.2677539193,0.0,0.0,0.0,1.26,0.14,1.2677539193
2019-09-29 19:00:00,1.1444,0.004200000000000001,1.1444077071,0.014400000000000001,0.004200000000000001,0.015,1.13,0.0,1.13,1.31,0.14,1.3174596768,0.0,0.0,0.0,1.31,0.14,1.3174596768
2019-09-29 19:30:00,1.19248,0.0036400000000000004,1.1924855555,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.18,0.0,1.18,1.22,0.14,1.2280065146,0.0,0.0,0.0,1.22,0.14,1.2280065146
2019-09-29 20:00:00,1.19632,0.00476,1.1963294697,0.01632,0.00476,0.017,1.18,0.0,1.18,0.88,0.14,0.8910667764,0.0,0.0,0.0,0.88,0.14,0.8910667764
2019-09-29 20:30:00,1.07728,0.00504,1.0772917896,0.01728,0.00504,0.018000000000000002,1.06,0.0,1.06,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-09-29 21:00:00,1.0048,0.0014,1.0048009753,0.0048000000000000004,0.0014,0.005,1.0,0.0,1.0,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-09-29 21:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-09-29 22:00:00,0.8796,0.1328,0.8895684347,0.009600000000000001,0.0028,0.01,0.87,0.13,0.8796590248,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-09-29 22:30:00,0.8534400000000001,0.003920000000000001,0.8534490026,0.01344,0.003920000000000001,0.014,0.84,0.0,0.84,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-09-29 23:00:00,0.76056,0.0030800000000000003,0.7605662364,0.010560000000000002,0.0030800000000000003,0.011,0.75,0.0,0.75,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-09-29 23:30:00,0.6524800000000001,0.0036400000000000004,0.6524901532,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-30 00:00:00,0.5796,0.0028,0.5796067632,0.009600000000000001,0.0028,0.01,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-30 00:30:00,0.5740000000000001,0.007,0.5740426813,0.024,0.007,0.025,0.55,0.0,0.55,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2019-09-30 01:00:00,0.5482400000000001,0.00532,0.5482658114,0.018240000000000003,0.00532,0.019,0.53,0.0,0.53,-0.18,0.13,0.2220360331,0.0,0.0,0.0,-0.18,0.13,0.2220360331
2019-09-30 01:30:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-30 02:00:00,0.63288,0.00084,0.6328805575,0.00288,0.00084,0.003,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-30 02:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-30 03:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-30 03:30:00,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-30 04:00:00,0.6348,0.0014,0.6348015438,0.0048000000000000004,0.0014,0.005,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-09-30 04:30:00,0.6234400000000001,0.003920000000000001,0.6234523238,0.01344,0.003920000000000001,0.014,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-09-30 05:00:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-09-30 05:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.15,0.17,0.226715681,0.0,0.0,0.0,-0.15,0.17,0.226715681
2019-09-30 06:00:00,0.76,-0.13,0.7710382610000001,0.0,0.0,0.0,0.76,-0.13,0.7710382610000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-09-30 06:30:00,0.91,-0.21,0.9339164845000001,0.0,0.0,0.0,0.91,-0.21,0.9339164845000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-30 07:00:00,1.1,-0.19,1.1162884932,0.0,0.0,0.0,1.1,-0.19,1.1162884932,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-09-30 07:30:00,1.19,-0.19,1.2050726119,0.0,0.0,0.0,1.19,-0.19,1.2050726119,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-09-30 08:00:00,1.27,-0.14,1.2776932339,0.0,0.0,0.0,1.27,-0.14,1.2776932339,0.45,0.2,0.49244289010000003,0.0,0.0,0.0,0.45,0.2,0.49244289010000003
2019-09-30 08:30:00,1.3596,-0.13720000000000002,1.3665050311,0.009600000000000001,0.0028,0.01,1.35,-0.14,1.3572398462,0.46,0.26,0.5283937925000001,0.0,0.0,0.0,0.46,0.26,0.5283937925000001
2019-09-30 09:00:00,1.3248,-0.1386,1.3320304051,0.0048000000000000004,0.0014,0.005,1.32,-0.14,1.3274034805000001,0.4,0.31,0.5060632372,0.0,0.0,0.0,0.4,0.31,0.5060632372
2019-09-30 09:30:00,1.34,-0.14,1.3472935834,0.0,0.0,0.0,1.34,-0.14,1.3472935834,0.29,0.25,0.38288379440000003,0.0,0.0,0.0,0.29,0.25,0.38288379440000003
2019-09-30 10:00:00,1.26864,-0.13748000000000002,1.2760674747,0.00864,0.00252,0.009000000000000001,1.26,-0.14,1.2677539193,-0.14,0.2,0.2441311123,0.0,0.0,0.0,-0.14,0.2,0.2441311123
2019-09-30 10:30:00,1.1826400000000001,-0.13048,1.1898161202,0.03264,0.00952,0.034,1.15,-0.14,1.158490397,0.23,0.25,0.339705755,0.0,0.0,0.0,0.23,0.25,0.339705755
2019-09-30 11:00:00,1.1866400000000001,-0.12348,1.1930472748,0.05664,0.01652,0.059000000000000004,1.13,-0.14,1.1386395391,0.16,0.25,0.29681644160000004,0.0,0.0,0.0,0.16,0.25,0.29681644160000004
2019-09-30 11:30:00,1.1184,-0.1288,1.1257921655,0.038400000000000004,0.0112,0.04,1.08,-0.14,1.0890362712,0.16,0.22,0.2720294102,0.0,0.0,0.0,0.16,0.22,0.2720294102
2019-09-30 12:00:00,1.17976,-0.13132000000000002,1.1870461659,0.02976,0.00868,0.031,1.15,-0.14,1.158490397,0.17,0.25,0.3023243292,0.0,0.0,0.0,0.17,0.25,0.3023243292
2019-09-30 12:30:00,1.18784,-0.13188,1.1951385694,0.027840000000000004,0.00812,0.029,1.16,-0.14,1.1684177335,0.24,0.25,0.34655446900000003,0.0,0.0,0.0,0.24,0.25,0.34655446900000003
2019-09-30 13:00:00,1.14824,-0.15468,1.1586116692,0.018240000000000003,0.00532,0.019,1.13,-0.16,1.1412712211,0.18,0.23,0.2920616373,0.0,0.0,0.0,0.18,0.23,0.2920616373
2019-09-30 13:30:00,1.16192,-0.17944000000000002,1.1756941779,0.0019200000000000003,0.0005600000000000001,0.002,1.16,-0.18,1.1738824473,0.23,0.19,0.2983286778,0.0,0.0,0.0,0.23,0.19,0.2983286778
2019-09-30 14:00:00,1.18536,-0.12552000000000002,1.1919872483,0.015360000000000002,0.0044800000000000005,0.016,1.17,-0.13,1.177200068,0.23,0.17,0.28600699290000003,0.0,0.0,0.0,0.23,0.17,0.28600699290000003
2019-09-30 14:30:00,1.1955200000000001,-0.14964000000000002,1.2048486212,0.03552,0.010360000000000001,0.037,1.16,-0.16,1.1709824935,0.19,0.17,0.2549509757,0.0,0.0,0.0,0.19,0.17,0.2549509757
2019-09-30 15:00:00,1.19016,-0.12412000000000001,1.1966146414,0.02016,0.005880000000000001,0.021,1.17,-0.13,1.177200068,0.27,0.2,0.3360059523,0.0,0.0,0.0,0.27,0.2,0.3360059523
2019-09-30 15:30:00,1.2492,-0.12440000000000001,1.2553788273,0.019200000000000002,0.0056,0.02,1.23,-0.13,1.2368508398,0.33,0.17,0.37121422390000003,0.0,0.0,0.0,0.33,0.17,0.37121422390000003
2019-09-30 16:00:00,1.23784,-0.19188000000000002,1.2526235668,0.027840000000000004,0.00812,0.029,1.21,-0.2,1.2264175472,0.47000000000000003,0.17,0.49979996,0.0,0.0,0.0,0.47000000000000003,0.17,0.49979996
2019-09-30 16:30:00,1.3407200000000001,0.008960000000000001,1.3407499394,0.030720000000000004,0.008960000000000001,0.032,1.31,0.0,1.31,1.08,0.14,1.0890362712,0.0,0.0,0.0,1.08,0.14,1.0890362712
2019-09-30 17:00:00,1.40728,0.00504,1.407289025,0.01728,0.00504,0.018000000000000002,1.3900000000000001,0.0,1.3900000000000001,1.17,0.14,1.1783462988,0.0,0.0,0.0,1.17,0.14,1.1783462988
2019-09-30 17:30:00,1.4486400000000001,-0.12748,1.4542382886,0.00864,0.00252,0.009000000000000001,1.44,-0.13,1.4458561478,1.33,0.14,1.3373481221999999,0.0,0.0,0.0,1.33,0.14,1.3373481221999999
2019-09-30 18:00:00,1.50824,0.00532,1.5082493825999999,0.018240000000000003,0.00532,0.019,1.49,0.0,1.49,1.3599999999999999,0.16,1.3693794215000001,0.0,0.0,0.0,1.3599999999999999,0.16,1.3693794215000001
2019-09-30 18:30:00,1.5201600000000002,0.005880000000000001,1.5201713719,0.02016,0.005880000000000001,0.021,1.5,0.0,1.5,1.43,0.14,1.4368368035,0.0,0.0,0.0,1.43,0.14,1.4368368035
2019-09-30 19:00:00,1.48824,0.00532,1.4882495087,0.018240000000000003,0.00532,0.019,1.47,0.0,1.47,1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,1.3900000000000001,0.14,1.3970325694
2019-09-30 19:30:00,1.4372800000000001,0.00504,1.4372888367,0.01728,0.00504,0.018000000000000002,1.42,0.0,1.42,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2019-09-30 20:00:00,1.3544,0.004200000000000001,1.3544065121,0.014400000000000001,0.004200000000000001,0.015,1.34,0.0,1.34,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-09-30 20:30:00,1.2492,0.0056,1.249212552,0.019200000000000002,0.0056,0.02,1.23,0.0,1.23,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-09-30 21:00:00,1.17768,0.0022400000000000002,1.1776821303,0.007680000000000001,0.0022400000000000002,0.008,1.17,0.0,1.17,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-09-30 21:30:00,1.12096,0.00028000000000000003,1.120960035,0.0009600000000000001,0.00028000000000000003,0.001,1.12,0.0,1.12,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-09-30 22:00:00,0.9905600000000001,0.0030800000000000003,0.9905647884000001,0.010560000000000002,0.0030800000000000003,0.011,0.98,0.0,0.98,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-09-30 22:30:00,0.8844000000000001,0.004200000000000001,0.8844099728,0.014400000000000001,0.004200000000000001,0.015,0.87,0.0,0.87,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-09-30 23:00:00,0.7967200000000001,0.0019600000000000004,0.7967224109000001,0.00672,0.0019600000000000004,0.007,0.79,0.0,0.79,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-09-30 23:30:00,0.7024800000000001,0.0036400000000000004,0.7024894305,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6900000000000001,0.0,0.6900000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-01 00:00:00,0.62056,0.0030800000000000003,0.6205676434,0.010560000000000002,0.0030800000000000003,0.011,0.61,0.0,0.61,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-01 00:30:00,0.5834400000000001,0.003920000000000001,0.5834531686000001,0.01344,0.003920000000000001,0.014,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-01 01:00:00,0.59248,0.0036400000000000004,0.5924911814,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.58,0.0,0.58,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-01 01:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 02:00:00,0.72096,0.00028000000000000003,0.7209600544,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.0,0.72,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-10-01 02:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-01 03:00:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-10-01 03:30:00,0.7044,0.004200000000000001,0.7044125212,0.014400000000000001,0.004200000000000001,0.015,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-01 04:00:00,0.6801600000000001,0.005880000000000001,0.6801854159,0.02016,0.005880000000000001,0.021,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-01 04:30:00,0.70016,0.005880000000000001,0.7001846899,0.02016,0.005880000000000001,0.021,0.68,0.0,0.68,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-01 05:00:00,0.68864,0.00252,0.6886446108000001,0.00864,0.00252,0.009000000000000001,0.68,0.0,0.68,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-01 05:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-01 06:00:00,0.81,-0.13,0.8203657721000001,0.0,0.0,0.0,0.81,-0.13,0.8203657721000001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2019-10-01 06:30:00,1.02,-0.18,1.0357605901,0.0,0.0,0.0,1.02,-0.18,1.0357605901,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-01 07:00:00,1.17,-0.19,1.1853269591,0.0,0.0,0.0,1.17,-0.19,1.1853269591,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-10-01 07:30:00,1.28,-0.14,1.2876334882,0.0,0.0,0.0,1.28,-0.14,1.2876334882,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-10-01 08:00:00,1.34192,-0.13944,1.3491452109,0.0019200000000000003,0.0005600000000000001,0.002,1.34,-0.14,1.3472935834,0.46,0.21,0.5056678752,0.0,0.0,0.0,0.46,0.21,0.5056678752
2019-10-01 08:30:00,1.3109600000000001,-0.13972,1.3183845418,0.0009600000000000001,0.00028000000000000003,0.001,1.31,-0.14,1.3174596768,0.36,0.2,0.4118252056,0.0,0.0,0.0,0.36,0.2,0.4118252056
2019-10-01 09:00:00,1.3109600000000001,-0.15972,1.3206538532,0.0009600000000000001,0.00028000000000000003,0.001,1.31,-0.16,1.3197348218,0.30000000000000004,0.22,0.3720215048,0.0,0.0,0.0,0.30000000000000004,0.22,0.3720215048
2019-10-01 09:30:00,1.27096,-0.13972,1.2786168307999999,0.0009600000000000001,0.00028000000000000003,0.001,1.27,-0.14,1.2776932339,0.19,0.21,0.2831960452,0.0,0.0,0.0,0.19,0.21,0.2831960452
2019-10-01 10:00:00,1.26208,-0.13356,1.269127338,0.022080000000000002,0.00644,0.023,1.24,-0.14,1.2478781992,0.26,0.25,0.3606937759,0.0,0.0,0.0,0.26,0.25,0.3606937759
2019-10-01 10:30:00,1.31936,-0.12852000000000002,1.3256048431,0.039360000000000006,0.01148,0.041,1.28,-0.14,1.2876334882,0.29,0.25,0.38288379440000003,0.0,0.0,0.0,0.29,0.25,0.38288379440000003
2019-10-01 11:00:00,1.27592,-0.13244,1.2827751946000001,0.025920000000000002,0.007560000000000001,0.027,1.25,-0.14,1.2578155668,0.26,0.22,0.34058772730000003,0.0,0.0,0.0,0.26,0.22,0.34058772730000003
2019-10-01 11:30:00,1.22536,-0.13552,1.2328312131,0.015360000000000002,0.0044800000000000005,0.016,1.21,-0.14,1.2180722474,0.23,0.22,0.3182766093,0.0,0.0,0.0,0.23,0.22,0.3182766093
2019-10-01 12:00:00,1.26824,-0.13468000000000002,1.2753710833,0.018240000000000003,0.00532,0.019,1.25,-0.14,1.2578155668,0.21,0.24,0.3189043744,0.0,0.0,0.0,0.21,0.24,0.3189043744
2019-10-01 12:30:00,1.25688,-0.13216,1.2638091627999999,0.02688,0.007840000000000001,0.028,1.23,-0.14,1.2379418403,0.2,0.22,0.2973213749,0.0,0.0,0.0,0.2,0.22,0.2973213749
2019-10-01 13:00:00,1.234,-0.133,1.2411466473,0.024,0.007,0.025,1.21,-0.14,1.2180722474,0.17,0.18,0.2475883681,0.0,0.0,0.0,0.17,0.18,0.2475883681
2019-10-01 13:30:00,1.2148,-0.1386,1.2226810704,0.0048000000000000004,0.0014,0.005,1.21,-0.14,1.2180722474,0.17,0.2,0.26248809500000003,0.0,0.0,0.0,0.17,0.2,0.26248809500000003
2019-10-01 14:00:00,1.16704,-0.12628,1.1738522053,0.047040000000000005,0.013720000000000001,0.049,1.12,-0.14,1.1287160848,0.14,0.17,0.22022715550000002,0.0,0.0,0.0,0.14,0.17,0.22022715550000002
2019-10-01 14:30:00,1.21048,-0.12236000000000001,1.2166485935,0.060480000000000006,0.017640000000000003,0.063,1.15,-0.14,1.158490397,0.55,0.17,0.5756735186,0.0,0.0,0.0,0.55,0.17,0.5756735186
2019-10-01 15:00:00,1.17672,-0.13804000000000002,1.1847890108,0.00672,0.0019600000000000004,0.007,1.17,-0.14,1.1783462988,0.96,0.16,0.9732420048,0.0,0.0,0.0,0.96,0.16,0.9732420048
2019-10-01 15:30:00,1.22376,-0.12432000000000001,1.2300585352,0.05376,0.015680000000000003,0.056,1.17,-0.14,1.1783462988,0.96,0.14,0.9701546269,0.0,0.0,0.0,0.96,0.14,0.9701546269
2019-10-01 16:00:00,1.3018399999999999,-0.12488,1.3078158892,0.051840000000000004,0.015120000000000001,0.054,1.25,-0.14,1.2578155668,1.06,0.14,1.0692053124,0.0,0.0,0.0,1.06,0.14,1.0692053124
2019-10-01 16:30:00,1.3432,-0.1274,1.349228298,0.0432,0.0126,0.045,1.3,-0.14,1.3075167303,1.08,0.14,1.0890362712,0.0,0.0,0.0,1.08,0.14,1.0890362712
2019-10-01 17:00:00,1.4632,-0.1274,1.468735851,0.0432,0.0126,0.045,1.42,-0.14,1.4268847185,1.22,0.14,1.2280065146,0.0,0.0,0.0,1.22,0.14,1.2280065146
2019-10-01 17:30:00,1.47856,0.01708,1.4786586489,0.05856000000000001,0.01708,0.061,1.42,0.0,1.42,1.26,0.14,1.2677539193,0.0,0.0,0.0,1.26,0.14,1.2677539193
