Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-01 18:00:00,1.5112800000000002,0.01204,1.5113279591,0.041280000000000004,0.01204,0.043000000000000003,1.47,0.0,1.47,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834
2019-10-01 18:30:00,1.5130400000000002,0.00672,1.5130549229999999,0.02304,0.00672,0.024,1.49,0.0,1.49,1.37,0.14,1.3771347066000001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001
2019-10-01 19:00:00,1.49576,0.00168,1.4957609435,0.00576,0.00168,0.006,1.49,0.0,1.49,1.37,0.14,1.3771347066000001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001
2019-10-01 19:30:00,1.514,0.007,1.5140161822,0.024,0.007,0.025,1.49,0.0,1.49,1.3,0.14,1.3075167303,0.0,0.0,0.0,1.3,0.14,1.3075167303
2019-10-01 20:00:00,1.40016,0.005880000000000001,1.4001723465,0.02016,0.005880000000000001,0.021,1.38,0.0,1.38,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-10-01 20:30:00,1.2992,0.0056,1.2992120689,0.019200000000000002,0.0056,0.02,1.28,0.0,1.28,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-10-01 21:00:00,1.22824,0.00532,1.2282515215,0.018240000000000003,0.00532,0.019,1.21,0.0,1.21,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-10-01 21:30:00,1.17016,0.005880000000000001,1.1701747733,0.02016,0.005880000000000001,0.021,1.15,0.0,1.15,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-10-01 22:00:00,1.0953600000000001,0.0044800000000000005,1.0953691615,0.015360000000000002,0.0044800000000000005,0.016,1.08,0.0,1.08,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-10-01 22:30:00,0.9796,0.0028,0.9796040016,0.009600000000000001,0.0028,0.01,0.97,0.0,0.97,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-10-01 23:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-01 23:30:00,0.76112,0.0061600000000000005,0.7611449271,0.021120000000000003,0.0061600000000000005,0.022,0.74,0.0,0.74,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-02 00:00:00,0.6672800000000001,0.00504,0.6672990334000001,0.01728,0.00504,0.018000000000000002,0.65,0.0,0.65,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-02 00:30:00,0.61728,0.00504,0.6173005751,0.01728,0.00504,0.018000000000000002,0.6000000000000001,0.0,0.6000000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-10-02 01:00:00,0.62112,0.0061600000000000005,0.6211505454,0.021120000000000003,0.0061600000000000005,0.022,0.6000000000000001,0.0,0.6000000000000001,-0.16,0.14,0.2126029163,0.0,0.0,0.0,-0.16,0.14,0.2126029163
2019-10-02 01:30:00,0.6567200000000001,0.0019600000000000004,0.6567229248,0.00672,0.0019600000000000004,0.007,0.65,0.0,0.65,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-02 02:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-02 02:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 03:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-02 03:30:00,0.79632,0.00476,0.7963342263000001,0.01632,0.00476,0.017,0.78,0.0,0.78,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-10-02 04:00:00,0.7701600000000001,0.005880000000000001,0.7701824459000001,0.02016,0.005880000000000001,0.021,0.75,0.0,0.75,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-02 04:30:00,0.77592,0.007560000000000001,0.7759568287,0.025920000000000002,0.007560000000000001,0.027,0.75,0.0,0.75,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-10-02 05:00:00,0.7730400000000001,0.00672,0.7730692078,0.02304,0.00672,0.024,0.75,0.0,0.75,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-02 05:30:00,0.8067200000000001,0.0019600000000000004,0.806722381,0.00672,0.0019600000000000004,0.007,0.8,0.0,0.8,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-02 06:00:00,0.88,-0.22,0.9070832376,0.0,0.0,0.0,0.88,-0.22,0.9070832376,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-02 06:30:00,1.1400000000000001,-0.18,1.1541230437,0.0,0.0,0.0,1.1400000000000001,-0.18,1.1541230437,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-02 07:00:00,1.28,-0.13,1.2865846261,0.0,0.0,0.0,1.28,-0.13,1.2865846261,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-10-02 07:30:00,1.43,-0.13,1.4358969322,0.0,0.0,0.0,1.43,-0.13,1.4358969322,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-10-02 08:00:00,1.55288,-0.15916000000000002,1.5610151184,0.00288,0.00084,0.003,1.55,-0.16,1.5582361824,0.54,0.18,0.5692099788,0.0,0.0,0.0,0.54,0.18,0.5692099788
2019-10-02 08:30:00,1.54344,-0.16608,1.5523497029,0.01344,0.003920000000000001,0.014,1.53,-0.17,1.5394154735,0.49,0.24,0.5456189146,0.0,0.0,0.0,0.49,0.24,0.5456189146
2019-10-02 09:00:00,1.50248,-0.14636000000000002,1.5095917990999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.49,-0.15,1.4975313018,0.49,0.28,0.5643580424,0.0,0.0,0.0,0.49,0.28,0.5643580424
2019-10-02 09:30:00,1.47384,-0.14888,1.481340474,0.0038400000000000005,0.0011200000000000001,0.004,1.47,-0.15,1.4776332427,0.36,0.26,0.4440720662,0.0,0.0,0.0,0.36,0.26,0.4440720662
2019-10-02 10:00:00,1.37496,-0.12272000000000001,1.3804257314,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.35,-0.13,1.3562448157,0.27,0.24,0.3612478374,0.0,0.0,0.0,0.27,0.24,0.3612478374
2019-10-02 10:30:00,1.29224,-0.11768,1.2975872996,0.04224000000000001,0.012320000000000001,0.044,1.25,-0.13,1.2567418191,0.19,0.27,0.33015148040000003,0.0,0.0,0.0,0.19,0.27,0.33015148040000003
2019-10-02 11:00:00,1.26072,-0.12104000000000001,1.266517114,0.030720000000000004,0.008960000000000001,0.032,1.23,-0.13,1.2368508398,0.06,0.24,0.2473863375,0.0,0.0,0.0,0.06,0.24,0.2473863375
2019-10-02 11:30:00,1.1372,-0.11040000000000001,1.1425462792,0.06720000000000001,0.0196,0.07,1.07,-0.13,1.0778682665,-0.12,0.23,0.2594224354,0.0,0.0,0.0,-0.12,0.23,0.2594224354
2019-10-02 12:00:00,1.18608,-0.11656000000000001,1.1917936063,0.04608,0.01344,0.048,1.1400000000000001,-0.13,1.1473883388,0.11,0.23,0.2549509757,0.0,0.0,0.0,0.11,0.23,0.2549509757
2019-10-02 12:30:00,1.25784,-0.12188000000000002,1.2637310632,0.027840000000000004,0.00812,0.029,1.23,-0.13,1.2368508398,0.19,0.23,0.2983286778,0.0,0.0,0.0,0.19,0.23,0.2983286778
2019-10-02 13:00:00,1.214,-0.14300000000000002,1.2223931446,0.024,0.007,0.025,1.19,-0.15,1.1994165248,0.22,0.21,0.3041381265,0.0,0.0,0.0,0.22,0.21,0.3041381265
2019-10-02 13:30:00,1.14472,-0.13404000000000002,1.152540932,0.054720000000000005,0.015960000000000002,0.057,1.09,-0.15,1.1002726935,0.19,0.18,0.2617250466,0.0,0.0,0.0,0.19,0.18,0.2617250466
2019-10-02 14:00:00,1.13792,-0.11144000000000001,1.1433638091,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.04,-0.14,1.0493807698,0.15,0.18,0.2343074903,0.0,0.0,0.0,0.15,0.18,0.2343074903
2019-10-02 14:30:00,1.13216,-0.13312000000000002,1.1399592975,0.09216,0.02688,0.096,1.04,-0.16,1.052235715,-0.12,0.2,0.2332380758,0.0,0.0,0.0,-0.12,0.2,0.2332380758
2019-10-02 15:00:00,1.07008,-0.11956000000000001,1.0767385012,0.07008,0.020440000000000003,0.073,1.0,-0.14,1.0097524449,-0.14,0.21,0.2523885893,0.0,0.0,0.0,-0.14,0.21,0.2523885893
2019-10-02 15:30:00,1.13376,-0.12432000000000001,1.1405556541,0.05376,0.015680000000000003,0.056,1.08,-0.14,1.0890362712,-0.14,0.23,0.2692582404,0.0,0.0,0.0,-0.14,0.23,0.2692582404
2019-10-02 16:00:00,1.14896,-0.12572,1.1558177192,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1,-0.14,1.1088733021,0.13,0.2,0.2385372088,0.0,0.0,0.0,0.13,0.2,0.2385372088
2019-10-02 16:30:00,1.1928,-0.1246,1.1992902067,0.0528,0.0154,0.055,1.1400000000000001,-0.14,1.1485643212,0.13288,0.16084,0.20863029500000002,0.00288,0.00084,0.003,0.13,0.16,0.20615528130000002
2019-10-02 17:00:00,1.25552,-0.12964,1.2621953098,0.03552,0.010360000000000001,0.037,1.22,-0.14,1.2280065146,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-10-02 17:30:00,1.26536,0.0044800000000000005,1.2653679307,0.015360000000000002,0.0044800000000000005,0.016,1.25,0.0,1.25,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-10-02 18:00:00,1.35016,0.005880000000000001,1.3501728038,0.02016,0.005880000000000001,0.021,1.33,0.0,1.33,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-10-02 18:30:00,1.294,0.007,1.2940189334,0.024,0.007,0.025,1.27,0.0,1.27,0.54,0.16,0.5632051136,0.0,0.0,0.0,0.54,0.16,0.5632051136
2019-10-02 19:00:00,1.4228800000000001,0.00084,1.4228802479,0.00288,0.00084,0.003,1.42,0.0,1.42,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2019-10-02 19:30:00,1.51632,0.00476,1.5163274711999999,0.01632,0.00476,0.017,1.5,0.0,1.5,0.71,0.16,0.7278049189,0.0,0.0,0.0,0.71,0.16,0.7278049189
2019-10-02 20:00:00,1.4692,0.0056,1.4692106724,0.019200000000000002,0.0056,0.02,1.45,0.0,1.45,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2019-10-02 20:30:00,1.36152,0.00336,1.3615241459,0.01152,0.00336,0.012,1.35,0.0,1.35,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2019-10-02 21:00:00,1.26824,0.00532,1.2682511581,0.018240000000000003,0.00532,0.019,1.25,0.0,1.25,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-10-02 21:30:00,1.19208,0.00644,1.1920973953,0.022080000000000002,0.00644,0.023,1.17,0.0,1.17,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-10-02 22:00:00,1.09304,0.00672,1.0930606571,0.02304,0.00672,0.024,1.07,0.0,1.07,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-10-02 22:30:00,1.01496,0.007280000000000001,1.0149861083,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.99,0.0,0.99,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-10-02 23:00:00,0.91768,0.0022400000000000002,0.9176827338,0.007680000000000001,0.0022400000000000002,0.008,0.91,0.0,0.91,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-02 23:30:00,0.79632,0.00476,0.7963342263000001,0.01632,0.00476,0.017,0.78,0.0,0.78,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-10-03 00:00:00,0.71016,0.005880000000000001,0.7101843423,0.02016,0.005880000000000001,0.021,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-03 00:30:00,0.7292000000000001,0.1356,0.7417007483,0.019200000000000002,0.0056,0.02,0.71,0.13,0.7218032973,-0.13,-0.03,0.1334166406,0.0,0.0,0.0,-0.13,-0.03,0.1334166406
2019-10-03 01:00:00,0.8453600000000001,-0.16552,0.8614118643,0.015360000000000002,0.0044800000000000005,0.016,0.8300000000000001,-0.17,0.8472307832,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-03 01:30:00,0.9467200000000001,0.0019600000000000004,0.9467220289,0.00672,0.0019600000000000004,0.007,0.9400000000000001,0.0,0.9400000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-10-03 02:00:00,0.9776800000000001,0.13224000000000002,0.9865827892000001,0.007680000000000001,0.0022400000000000002,0.008,0.97,0.13,0.9786725704,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-03 02:30:00,0.8519200000000001,0.0005600000000000001,0.8519201841,0.0019200000000000003,0.0005600000000000001,0.002,0.85,0.0,0.85,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-03 03:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-03 03:30:00,0.83152,0.00336,0.8315267885000001,0.01152,0.00336,0.012,0.8200000000000001,0.0,0.8200000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-03 04:00:00,0.84784,0.00812,0.8478788829,0.027840000000000004,0.00812,0.029,0.8200000000000001,0.0,0.8200000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-03 04:30:00,0.8416800000000001,0.00924,0.841730717,0.03168,0.00924,0.033,0.81,0.0,0.81,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-03 05:00:00,0.8436,0.0098,0.8436569208,0.033600000000000005,0.0098,0.035,0.81,0.0,0.81,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-03 05:30:00,0.8605600000000001,0.0030800000000000003,0.8605655117000001,0.010560000000000002,0.0030800000000000003,0.011,0.85,0.0,0.85,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-03 06:00:00,0.8938400000000001,0.0011200000000000001,0.8938407017000001,0.0038400000000000005,0.0011200000000000001,0.004,0.89,0.0,0.89,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-03 06:30:00,1.15,-0.23,1.1727744881,0.0,0.0,0.0,1.15,-0.23,1.1727744881,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-10-03 07:00:00,1.31,-0.21,1.3267252918,0.0,0.0,0.0,1.31,-0.21,1.3267252918,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-10-03 07:30:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,0.5,0.19,0.5348831648,0.0,0.0,0.0,0.5,0.19,0.5348831648
2019-10-03 08:00:00,1.55096,-0.14972000000000002,1.5581697597000002,0.0009600000000000001,0.00028000000000000003,0.001,1.55,-0.15,1.5572411501999999,0.62,0.24,0.6648308055000001,0.0,0.0,0.0,0.62,0.24,0.6648308055000001
2019-10-03 08:30:00,1.5567199999999999,-0.14804,1.5637432653999999,0.00672,0.0019600000000000004,0.007,1.55,-0.15,1.5572411501999999,0.55,0.26,0.6083584470000001,0.0,0.0,0.0,0.55,0.26,0.6083584470000001
2019-10-03 09:00:00,1.5048,-0.15860000000000002,1.5131348255,0.0048000000000000004,0.0014,0.005,1.5,-0.16,1.5085091979,0.44,0.27,0.51623638,0.0,0.0,0.0,0.44,0.27,0.51623638
2019-10-03 09:30:00,1.51192,-0.13944,1.5183364581,0.0019200000000000003,0.0005600000000000001,0.002,1.51,-0.14,1.5164761785,0.44,0.27,0.51623638,0.0,0.0,0.0,0.44,0.27,0.51623638
2019-10-03 10:00:00,1.42192,-0.13944,1.4287407043,0.0019200000000000003,0.0005600000000000001,0.002,1.42,-0.14,1.4268847185,0.33,0.23,0.4022437072,0.0,0.0,0.0,0.33,0.23,0.4022437072
2019-10-03 10:30:00,1.4388,-0.1416,1.4457510159,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,-0.15,1.4179562758,0.28,0.23,0.36235341860000003,0.0,0.0,0.0,0.28,0.23,0.36235341860000003
2019-10-03 11:00:00,1.44056,-0.16692,1.4501984002000001,0.010560000000000002,0.0030800000000000003,0.011,1.43,-0.17,1.4400694428,0.29,0.23,0.37013511050000003,0.0,0.0,0.0,0.29,0.23,0.37013511050000003
2019-10-03 11:30:00,1.33,-0.13,1.3363382805000001,0.0,0.0,0.0,1.33,-0.13,1.3363382805000001,0.30000000000000004,0.2,0.3605551275,0.0,0.0,0.0,0.30000000000000004,0.2,0.3605551275
2019-10-03 12:00:00,1.45,-0.15,1.4577379737,0.0,0.0,0.0,1.45,-0.15,1.4577379737,0.35000000000000003,0.2,0.4031128874,0.0,0.0,0.0,0.35000000000000003,0.2,0.4031128874
2019-10-03 12:30:00,1.47,-0.15,1.4776332427,0.0,0.0,0.0,1.47,-0.15,1.4776332427,0.4,0.22,0.4565084884,0.0,0.0,0.0,0.4,0.22,0.4565084884
2019-10-03 13:00:00,1.38288,-0.13916,1.389864238,0.00288,0.00084,0.003,1.38,-0.14,1.3870832708,0.25,0.21,0.3264965543,0.0,0.0,0.0,0.25,0.21,0.3264965543
2019-10-03 13:30:00,1.26152,-0.13664,1.2688984199,0.01152,0.00336,0.012,1.25,-0.14,1.2578155668,0.19384,0.21112000000000003,0.2866105371,0.0038400000000000005,0.0011200000000000001,0.004,0.19,0.21,0.2831960452
2019-10-03 14:00:00,1.17384,0.0011200000000000001,1.1738405343,0.0038400000000000005,0.0011200000000000001,0.004,1.17,0.0,1.17,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-10-03 14:30:00,1.1786400000000001,-0.12748,1.1855139814,0.00864,0.00252,0.009000000000000001,1.17,-0.13,1.177200068,0.1,0.23,0.25079872410000004,0.0,0.0,0.0,0.1,0.23,0.25079872410000004
2019-10-03 15:00:00,1.21536,-0.14552,1.224040849,0.015360000000000002,0.0044800000000000005,0.016,1.2,-0.15,1.2093386622,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-10-03 15:30:00,1.32512,-0.11684000000000001,1.3302611022,0.04512,0.013160000000000002,0.047,1.28,-0.13,1.2865846261,0.21,0.21,0.29698484810000003,0.0,0.0,0.0,0.21,0.21,0.29698484810000003
2019-10-03 16:00:00,1.39704,-0.11628000000000001,1.4018708214,0.047040000000000005,0.013720000000000001,0.049,1.35,-0.13,1.3562448157,0.29,0.21,0.35805027580000004,0.0,0.0,0.0,0.29,0.21,0.35805027580000004
2019-10-03 16:30:00,1.46608,-0.11656000000000001,1.4707062249,0.04608,0.01344,0.048,1.42,-0.13,1.4259382876,0.41000000000000003,0.17,0.4438468204,0.0,0.0,0.0,0.41000000000000003,0.17,0.4438468204
2019-10-03 17:00:00,1.50608,0.01344,1.5061399669000002,0.04608,0.01344,0.048,1.46,0.0,1.46,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2019-10-03 17:30:00,1.5584,0.0112,1.5584402459,0.038400000000000004,0.0112,0.04,1.52,0.0,1.52,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2019-10-03 18:00:00,1.60088,0.01484,1.6009487812,0.05088,0.01484,0.053,1.55,0.0,1.55,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2019-10-03 18:30:00,1.5960800000000002,0.01344,1.5961365856,0.04608,0.01344,0.048,1.55,0.0,1.55,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2019-10-03 19:00:00,1.62112,0.0061600000000000005,1.6211317035000001,0.021120000000000003,0.0061600000000000005,0.022,1.6,0.0,1.6,0.8,0.15,0.8139410298,0.0,0.0,0.0,0.8,0.15,0.8139410298
2019-10-03 19:30:00,1.57552,0.010360000000000001,1.5755540613,0.03552,0.010360000000000001,0.037,1.54,0.0,1.54,0.74,0.15,0.7550496672,0.0,0.0,0.0,0.74,0.15,0.7550496672
2019-10-03 20:00:00,1.54704,0.013720000000000001,1.547100837,0.047040000000000005,0.013720000000000001,0.049,1.5,0.0,1.5,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2019-10-03 20:30:00,1.42416,0.01288,1.4242182417,0.044160000000000005,0.01288,0.046,1.38,0.0,1.38,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-10-03 21:00:00,1.3432,0.0126,1.3432590964,0.0432,0.0126,0.045,1.3,0.0,1.3,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-10-03 21:30:00,1.3384,0.0112,1.3384468611,0.038400000000000004,0.0112,0.04,1.3,0.0,1.3,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-10-03 22:00:00,1.1788,0.008400000000000001,1.1788299284,0.028800000000000003,0.008400000000000001,0.03,1.15,0.0,1.15,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-10-03 22:30:00,1.06592,0.007560000000000001,1.0659468092,0.025920000000000002,0.007560000000000001,0.027,1.04,0.0,1.04,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2019-10-03 23:00:00,0.8957600000000001,0.00168,0.8957615754,0.00576,0.00168,0.006,0.89,0.0,0.89,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-10-03 23:30:00,0.8101600000000001,0.005880000000000001,0.8101813377,0.02016,0.005880000000000001,0.021,0.79,0.0,0.79,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-10-04 00:00:00,0.71784,0.00812,0.7178859241000001,0.027840000000000004,0.00812,0.029,0.6900000000000001,0.0,0.6900000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-04 00:30:00,0.6811200000000001,0.0061600000000000005,0.6811478547,0.021120000000000003,0.0061600000000000005,0.022,0.66,0.0,0.66,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-04 01:00:00,0.6559200000000001,0.007560000000000001,0.6559635661000001,0.025920000000000002,0.007560000000000001,0.027,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-04 01:30:00,0.7192000000000001,0.0056,0.7192218017,0.019200000000000002,0.0056,0.02,0.7000000000000001,0.0,0.7000000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-10-04 02:00:00,0.8253600000000001,0.0044800000000000005,0.8253721585,0.015360000000000002,0.0044800000000000005,0.016,0.81,0.0,0.81,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-04 02:30:00,0.85096,0.00028000000000000003,0.8509600461,0.0009600000000000001,0.00028000000000000003,0.001,0.85,0.0,0.85,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-04 03:00:00,0.85096,0.00028000000000000003,0.8509600461,0.0009600000000000001,0.00028000000000000003,0.001,0.85,0.0,0.85,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-10-04 03:30:00,0.8622400000000001,0.012320000000000001,0.8623280118000001,0.04224000000000001,0.012320000000000001,0.044,0.8200000000000001,0.0,0.8200000000000001,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-04 04:00:00,0.8432000000000001,0.0126,0.8432941361,0.0432,0.0126,0.045,0.8,0.0,0.8,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-04 04:30:00,0.82088,0.01484,0.821014129,0.05088,0.01484,0.053,0.77,0.0,0.77,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-04 05:00:00,0.82632,0.00476,0.8263337098,0.01632,0.00476,0.017,0.81,0.0,0.81,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-04 05:30:00,0.8649600000000001,0.007280000000000001,0.8649906358,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.84,0.0,0.84,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-04 06:00:00,0.8696,-0.1272,0.878853799,0.009600000000000001,0.0028,0.01,0.86,-0.13,0.8697700846,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-04 06:30:00,1.04,-0.15,1.0507616285,0.0,0.0,0.0,1.04,-0.15,1.0507616285,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-10-04 07:00:00,1.16,-0.13,1.167261753,0.0,0.0,0.0,1.16,-0.13,1.167261753,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-10-04 07:30:00,1.33288,-0.12916,1.33912337,0.00288,0.00084,0.003,1.33,-0.13,1.3363382805000001,0.49,0.16,0.5154609588,0.0,0.0,0.0,0.49,0.16,0.5154609588
2019-10-04 08:00:00,1.4696,-0.1272,1.4750945732,0.009600000000000001,0.0028,0.01,1.46,-0.13,1.4657762449,0.5700000000000001,0.25,0.6224146528,0.0,0.0,0.0,0.5700000000000001,0.25,0.6224146528
2019-10-04 08:30:00,1.46976,-0.12132000000000001,1.4747586243000002,0.02976,0.00868,0.031,1.44,-0.13,1.4458561478,0.49,0.25,0.5500909016000001,0.0,0.0,0.0,0.49,0.25,0.5500909016000001
2019-10-04 09:00:00,1.38992,-0.11544000000000001,1.3947057037000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.34,-0.13,1.3462912018,0.49,0.25,0.5500909016000001,0.0,0.0,0.0,0.49,0.25,0.5500909016000001
2019-10-04 09:30:00,1.4132,-0.1174,1.418068052,0.0432,0.0126,0.045,1.37,-0.13,1.3761540611,0.43,0.30000000000000004,0.5243090692,0.0,0.0,0.0,0.43,0.30000000000000004,0.5243090692
2019-10-04 10:00:00,1.33568,-0.11376000000000001,1.3405157217,0.05568000000000001,0.01624,0.058,1.28,-0.13,1.2865846261,0.36,0.28,0.45607017,0.0,0.0,0.0,0.36,0.28,0.45607017
2019-10-04 10:30:00,1.32048,-0.11236000000000002,1.3252517497,0.060480000000000006,0.017640000000000003,0.063,1.26,-0.13,1.2666885963,0.30000000000000004,0.21,0.3661966685,0.0,0.0,0.0,0.30000000000000004,0.21,0.3661966685
2019-10-04 11:00:00,1.35168,-0.13076000000000002,1.3579900589,0.03168,0.00924,0.033,1.32,-0.14,1.3274034805000001,0.22,0.22,0.3111269837,0.0,0.0,0.0,0.22,0.22,0.3111269837
2019-10-04 11:30:00,1.4028800000000001,-0.13916,1.4097651576999999,0.00288,0.00084,0.003,1.4,-0.14,1.406982587,0.31,0.22,0.3801315562,0.0,0.0,0.0,0.31,0.22,0.3801315562
2019-10-04 12:00:00,1.35192,-0.13944,1.3590920499,0.0019200000000000003,0.0005600000000000001,0.002,1.35,-0.14,1.3572398462,0.25,0.2,0.3201562119,0.0,0.0,0.0,0.25,0.2,0.3201562119
2019-10-04 12:30:00,1.23816,-0.12012,1.2439730704,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.17,-0.14,1.1783462988,0.14728000000000002,0.17504,0.22875838780000002,0.01728,0.00504,0.018000000000000002,0.13,0.17,0.2140093456
2019-10-04 13:00:00,1.22568,-0.11376000000000001,1.2309479274,0.05568000000000001,0.01624,0.058,1.17,-0.13,1.177200068,0.19096000000000002,0.15028000000000002,0.2430016461,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.15,0.24207436870000001
2019-10-04 13:30:00,1.19088,-0.11516000000000001,1.1964351215,0.05088,0.01484,0.053,1.1400000000000001,-0.13,1.1473883388,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-10-04 14:00:00,1.18184,-0.11488000000000001,1.1874102913,0.051840000000000004,0.015120000000000001,0.054,1.13,-0.13,1.1374532957,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-10-04 14:30:00,1.16184,-0.11488000000000001,1.1675057173,0.051840000000000004,0.015120000000000001,0.054,1.11,-0.13,1.1175866857,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-10-04 15:00:00,1.10184,-0.11488000000000001,1.1078126195,0.051840000000000004,0.015120000000000001,0.054,1.05,-0.13,1.0580170131,-0.10792,0.13644,0.17396149,0.022080000000000002,0.00644,0.023,-0.13,0.13,0.1838477631
2019-10-04 15:30:00,1.05992,-0.11544000000000001,1.0661879759,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.01,-0.13,1.0183319694,0.1648,0.13140000000000002,0.2107723891,0.0048000000000000004,0.0014,0.005,0.16,0.13,0.20615528130000002
2019-10-04 16:00:00,1.09472,0.015960000000000002,1.0948363348,0.054720000000000005,0.015960000000000002,0.057,1.04,0.0,1.04,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-10-04 16:30:00,1.0747200000000001,0.015960000000000002,1.0748384995,0.054720000000000005,0.015960000000000002,0.057,1.02,0.0,1.02,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-10-04 17:00:00,1.17456,0.01008,1.1746032522,0.03456,0.01008,0.036000000000000004,1.1400000000000001,0.0,1.1400000000000001,0.2092,0.15560000000000002,0.2607220742,0.019200000000000002,0.0056,0.02,0.19,0.15,0.24207436870000001
2019-10-04 17:30:00,1.18,-0.13,1.1871394189,0.0,0.0,0.0,1.18,-0.13,1.1871394189,0.40384000000000003,0.13112000000000001,0.42459298160000003,0.0038400000000000005,0.0011200000000000001,0.004,0.4,0.13,0.4205948169
2019-10-04 18:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-10-04 18:30:00,1.4126400000000001,0.00952,1.412672078,0.03264,0.00952,0.034,1.38,0.0,1.38,0.55,0.17,0.5756735186,0.0,0.0,0.0,0.55,0.17,0.5756735186
2019-10-04 19:00:00,1.43152,0.00336,1.4315239432,0.01152,0.00336,0.012,1.42,0.0,1.42,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-10-04 19:30:00,1.3807200000000002,0.008960000000000001,1.3807490721,0.030720000000000004,0.008960000000000001,0.032,1.35,0.0,1.35,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2019-10-04 20:00:00,1.31976,0.00868,1.3197885437,0.02976,0.00868,0.031,1.29,0.0,1.29,0.53,0.15,0.5508175742,0.0,0.0,0.0,0.53,0.15,0.5508175742
2019-10-04 20:30:00,1.25496,0.007280000000000001,1.2549811154000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.23,0.0,1.23,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-10-04 21:00:00,1.1836,0.0098,1.1836405704,0.033600000000000005,0.0098,0.035,1.15,0.0,1.15,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-10-04 21:30:00,1.11168,0.00924,1.1117183996,0.03168,0.00924,0.033,1.08,0.0,1.08,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-10-04 22:00:00,0.9859200000000001,0.007560000000000001,0.9859489845,0.025920000000000002,0.007560000000000001,0.027,0.96,0.0,0.96,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-10-04 22:30:00,0.9774400000000001,0.010920000000000001,0.9775009974000001,0.03744,0.010920000000000001,0.039,0.9400000000000001,0.0,0.9400000000000001,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2019-10-04 23:00:00,0.85728,0.00504,0.8572948151,0.01728,0.00504,0.018000000000000002,0.84,0.0,0.84,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-10-04 23:30:00,0.7930400000000001,0.00672,0.7930684712,0.02304,0.00672,0.024,0.77,0.0,0.77,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-10-05 00:00:00,0.7216800000000001,0.00924,0.7217391496000001,0.03168,0.00924,0.033,0.6900000000000001,0.0,0.6900000000000001,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-10-05 00:30:00,0.6916800000000001,0.00924,0.6917417148,0.03168,0.00924,0.033,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 01:00:00,0.6688000000000001,0.008400000000000001,0.6688527491,0.028800000000000003,0.008400000000000001,0.03,0.64,0.0,0.64,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-05 01:30:00,0.72304,0.00672,0.7230712275000001,0.02304,0.00672,0.024,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 02:00:00,0.8182400000000001,0.00532,0.8182572945000001,0.018240000000000003,0.00532,0.019,0.8,0.0,0.8,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-10-05 02:30:00,0.82864,0.00252,0.8286438318,0.00864,0.00252,0.009000000000000001,0.8200000000000001,0.0,0.8200000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-10-05 03:00:00,0.82096,0.00028000000000000003,0.8209600477000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.0,0.8200000000000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-05 03:30:00,0.8345600000000001,0.01008,0.834620872,0.03456,0.01008,0.036000000000000004,0.8,0.0,0.8,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-10-05 04:00:00,0.8044,0.004200000000000001,0.8044109646000001,0.014400000000000001,0.004200000000000001,0.015,0.79,0.0,0.79,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-05 04:30:00,0.7772800000000001,0.00504,0.7772963399,0.01728,0.00504,0.018000000000000002,0.76,0.0,0.76,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2019-10-05 05:00:00,0.7638400000000001,0.0011200000000000001,0.7638408211000001,0.0038400000000000005,0.0011200000000000001,0.004,0.76,0.0,0.76,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-05 05:30:00,0.7709600000000001,0.00028000000000000003,0.7709600508000001,0.0009600000000000001,0.00028000000000000003,0.001,0.77,0.0,0.77,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-10-05 06:00:00,0.7534400000000001,0.003920000000000001,0.7534501974000001,0.01344,0.003920000000000001,0.014,0.74,0.0,0.74,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-05 06:30:00,0.8230400000000001,0.00672,0.8230674334,0.02304,0.00672,0.024,0.8,0.0,0.8,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-05 07:00:00,0.9086400000000001,0.00252,0.9086434944,0.00864,0.00252,0.009000000000000001,0.9,0.0,0.9,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-05 07:30:00,0.9659200000000001,0.007560000000000001,0.9659495846,0.025920000000000002,0.007560000000000001,0.027,0.9400000000000001,0.0,0.9400000000000001,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-10-05 08:00:00,1.06072,0.008960000000000001,1.0607578423,0.030720000000000004,0.008960000000000001,0.032,1.03,0.0,1.03,0.24,0.15,0.283019434,0.0,0.0,0.0,0.24,0.15,0.283019434
2019-10-05 08:30:00,1.16688,0.007840000000000001,1.1669063373,0.02688,0.007840000000000001,0.028,1.1400000000000001,0.0,1.1400000000000001,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-10-05 09:00:00,1.17168,0.00924,1.1717164333,0.03168,0.00924,0.033,1.1400000000000001,0.0,1.1400000000000001,0.39,0.16,0.4215447782,0.0,0.0,0.0,0.39,0.16,0.4215447782
2019-10-05 09:30:00,1.16688,0.007840000000000001,1.1669063373,0.02688,0.007840000000000001,0.028,1.1400000000000001,0.0,1.1400000000000001,0.28,0.16,0.3224903099,0.0,0.0,0.0,0.28,0.16,0.3224903099
2019-10-05 10:00:00,1.13168,0.00924,1.131717721,0.03168,0.00924,0.033,1.1,0.0,1.1,0.26,0.16,0.30528675040000003,0.0,0.0,0.0,0.26,0.16,0.30528675040000003
2019-10-05 10:30:00,1.14512,0.013160000000000002,1.1451956165000001,0.04512,0.013160000000000002,0.047,1.1,0.0,1.1,0.30000000000000004,0.16,0.34,0.0,0.0,0.0,0.30000000000000004,0.16,0.34
2019-10-05 11:00:00,1.14688,0.007840000000000001,1.1469067966,0.02688,0.007840000000000001,0.028,1.12,0.0,1.12,0.26,0.16,0.30528675040000003,0.0,0.0,0.0,0.26,0.16,0.30528675040000003
2019-10-05 11:30:00,1.10976,0.00868,1.1097939448,0.02976,0.00868,0.031,1.08,0.0,1.08,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-10-05 12:00:00,1.06608,0.01344,1.0661647152,0.04608,0.01344,0.048,1.02,0.0,1.02,0.19384,0.14112000000000002,0.2397682214,0.0038400000000000005,0.0011200000000000001,0.004,0.19,0.14,0.2360084744
2019-10-05 12:30:00,1.06896,0.014280000000000001,1.0690553774,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.02,0.0,1.02,0.2248,0.1414,0.26557296550000004,0.0048000000000000004,0.0014,0.005,0.22,0.14,0.2607680962
2019-10-05 13:00:00,1.02184,0.015120000000000001,1.021951858,0.051840000000000004,0.015120000000000001,0.054,0.97,0.0,0.97,0.18152000000000001,0.15336000000000002,0.2376316477,0.01152,0.00336,0.012,0.17,0.15,0.226715681
2019-10-05 13:30:00,1.01144,0.017920000000000002,1.0115987347,0.06144000000000001,0.017920000000000002,0.064,0.9500000000000001,0.0,0.9500000000000001,0.17496,0.15728,0.2352615566,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.15,0.15,0.2121320344
2019-10-05 14:00:00,0.9900800000000001,0.020440000000000003,0.9902909673,0.07008,0.020440000000000003,0.073,0.92,0.0,0.92,0.17304000000000003,0.15672000000000003,0.2334609175,0.02304,0.00672,0.024,0.15,0.15,0.2121320344
2019-10-05 14:30:00,0.9233600000000001,0.01848,0.9235449096,0.06336,0.01848,0.066,0.86,0.0,0.86,0.15784,0.13812000000000002,0.20973936210000002,0.027840000000000004,0.00812,0.029,0.13,0.13,0.1838477631
2019-10-05 15:00:00,0.89456,0.01008,0.8946167895,0.03456,0.01008,0.036000000000000004,0.86,0.0,0.86,0.14344,0.15392,0.21039581740000002,0.01344,0.003920000000000001,0.014,0.13,0.15,0.1984943324
2019-10-05 15:30:00,0.94088,0.01484,0.9409970244,0.05088,0.01484,0.053,0.89,0.0,0.89,0.16632000000000002,0.13476000000000002,0.2140621405,0.01632,0.00476,0.017,0.15,0.13,0.1984943324
2019-10-05 16:00:00,0.93376,0.015680000000000003,0.9338916425,0.05376,0.015680000000000003,0.056,0.88,0.0,0.88,0.1592,0.1356,0.20912197400000002,0.019200000000000002,0.0056,0.02,0.14,0.13,0.1910497317
2019-10-05 16:30:00,1.01896,0.014280000000000001,1.0190600571,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.97,0.0,0.97,0.22288000000000002,0.13084,0.25844651280000003,0.00288,0.00084,0.003,0.22,0.13,0.2555386468
2019-10-05 17:00:00,1.078,0.014,1.0780909053,0.048,0.014,0.05,1.03,0.0,1.03,0.33672,0.15196,0.3694214396,0.00672,0.0019600000000000004,0.007,0.33,0.15,0.3624913792
2019-10-05 17:30:00,1.17992,0.014560000000000002,1.1800098305,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.13,0.0,1.13,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-10-05 18:00:00,1.28512,0.013160000000000002,1.2851873793,0.04512,0.013160000000000002,0.047,1.24,0.0,1.24,0.46,0.15,0.4838388161,0.0,0.0,0.0,0.46,0.15,0.4838388161
2019-10-05 18:30:00,1.32224,0.012320000000000001,1.3222973947,0.04224000000000001,0.012320000000000001,0.044,1.28,0.0,1.28,0.55,0.15,0.5700877125,0.0,0.0,0.0,0.55,0.15,0.5700877125
2019-10-05 19:00:00,1.3349600000000001,0.007280000000000001,1.33497985,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.31,0.0,1.31,0.5700000000000001,0.15,0.5894064811,0.0,0.0,0.0,0.5700000000000001,0.15,0.5894064811
2019-10-05 19:30:00,1.3436,0.0098,1.3436357393,0.033600000000000005,0.0098,0.035,1.31,0.0,1.31,0.5700000000000001,0.15,0.5894064811,0.0,0.0,0.0,0.5700000000000001,0.15,0.5894064811
2019-10-05 20:00:00,1.20072,0.008960000000000001,1.2007534301,0.030720000000000004,0.008960000000000001,0.032,1.17,0.0,1.17,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2019-10-05 20:30:00,1.16744,0.010920000000000001,1.1674910706000001,0.03744,0.010920000000000001,0.039,1.13,0.0,1.13,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-10-05 21:00:00,1.08032,0.011760000000000001,1.0803840058,0.04032,0.011760000000000001,0.042,1.04,0.0,1.04,0.36,0.15,0.39,0.0,0.0,0.0,0.36,0.15,0.39
2019-10-05 21:30:00,1.0136,0.0098,1.0136473746,0.033600000000000005,0.0098,0.035,0.98,0.0,0.98,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-10-05 22:00:00,0.9851200000000001,0.013160000000000002,0.9852078968,0.04512,0.013160000000000002,0.047,0.9400000000000001,0.0,0.9400000000000001,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-10-05 22:30:00,0.9422400000000001,0.012320000000000001,0.9423205399000001,0.04224000000000001,0.012320000000000001,0.044,0.9,0.0,0.9,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-10-05 23:00:00,0.8563200000000001,0.00476,0.8563332295,0.01632,0.00476,0.017,0.84,0.0,0.84,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-05 23:30:00,0.78032,0.011760000000000001,0.7804086109,0.04032,0.011760000000000001,0.042,0.74,0.0,0.74,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-10-06 00:00:00,0.70032,0.011760000000000001,0.7004187319,0.04032,0.011760000000000001,0.042,0.66,0.0,0.66,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-06 00:30:00,0.6712800000000001,0.01204,0.6713879653,0.041280000000000004,0.01204,0.043000000000000003,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 01:00:00,0.6699200000000001,0.014560000000000002,0.6700782044,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.62,0.0,0.62,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-06 01:30:00,0.7103200000000001,0.011760000000000001,0.7104173421000001,0.04032,0.011760000000000001,0.042,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 02:00:00,0.8345600000000001,0.01008,0.834620872,0.03456,0.01008,0.036000000000000004,0.8,0.0,0.8,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-06 02:30:00,0.8182400000000001,0.00532,0.8182572945000001,0.018240000000000003,0.00532,0.019,0.8,0.0,0.8,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-06 03:00:00,0.7924800000000001,0.0036400000000000004,0.7924883595000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.78,0.0,0.78,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-06 03:30:00,0.7784000000000001,0.0112,0.7784805714,0.038400000000000004,0.0112,0.04,0.74,0.0,0.74,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-06 04:00:00,0.7232000000000001,0.0126,0.7233097538000001,0.0432,0.0126,0.045,0.68,0.0,0.68,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-10-06 04:30:00,0.7222400000000001,0.012320000000000001,0.7223450699,0.04224000000000001,0.012320000000000001,0.044,0.68,0.0,0.68,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-06 05:00:00,0.7036,0.0098,0.7036682457,0.033600000000000005,0.0098,0.035,0.67,0.0,0.67,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-06 05:30:00,0.6993600000000001,0.01148,0.6994542158,0.039360000000000006,0.01148,0.041,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-06 06:00:00,0.6684,0.0112,0.6684938294,0.038400000000000004,0.0112,0.04,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-06 06:30:00,0.7093600000000001,0.01148,0.7094528878,0.039360000000000006,0.01148,0.041,0.67,0.0,0.67,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-06 07:00:00,0.7392000000000001,0.0056,0.7392212118,0.019200000000000002,0.0056,0.02,0.72,0.0,0.72,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-06 07:30:00,0.8464800000000001,0.01064,0.8465468682,0.036480000000000005,0.01064,0.038,0.81,0.0,0.81,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-06 08:00:00,0.8874400000000001,0.010920000000000001,0.8875071831,0.03744,0.010920000000000001,0.039,0.85,0.0,0.85,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-10-06 08:30:00,0.9760800000000001,0.01344,0.9761725257,0.04608,0.01344,0.048,0.93,0.0,0.93,0.21576,0.13168000000000002,0.2527686689,0.00576,0.00168,0.006,0.21,0.13,0.24698178070000001
2019-10-06 09:00:00,1.00104,0.020720000000000002,1.0012544132,0.07104,0.020720000000000002,0.074,0.93,0.0,0.93,0.27632,0.16476000000000002,0.32171198300000003,0.01632,0.00476,0.017,0.26,0.16,0.30528675040000003
2019-10-06 09:30:00,1.01816,0.019880000000000002,1.0183540642,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9500000000000001,0.0,0.9500000000000001,0.27304,0.16672,0.31991623900000005,0.02304,0.00672,0.024,0.25,0.16,0.29681644160000004
2019-10-06 10:00:00,1.00776,0.022680000000000002,1.0080151785,0.07776000000000001,0.022680000000000002,0.081,0.93,0.0,0.93,0.21032,0.16176000000000001,0.2653314908,0.04032,0.011760000000000001,0.042,0.17,0.15,0.226715681
2019-10-06 10:30:00,1.01312,0.027160000000000004,1.013483991,0.09312000000000001,0.027160000000000004,0.097,0.92,0.0,0.92,0.20088,0.15484,0.2536300455,0.05088,0.01484,0.053,0.15,0.14,0.2051828453
2019-10-06 11:00:00,0.9691200000000001,0.02016,0.9693296653000001,0.06912,0.02016,0.07200000000000001,0.9,0.0,0.9,0.19856000000000001,0.15708000000000003,0.253180173,0.05856000000000001,0.01708,0.061,0.14,0.14,0.1979898987
2019-10-06 11:30:00,0.95296,0.02128,0.9531975661000001,0.07296000000000001,0.02128,0.076,0.88,0.0,0.88,0.21008000000000002,0.16044,0.2643380412,0.07008,0.020440000000000003,0.073,0.14,0.14,0.1979898987
2019-10-06 12:00:00,0.9427200000000001,0.029960000000000004,0.9431959499,0.10272,0.029960000000000004,0.107,0.84,0.0,0.84,0.19912000000000002,0.16016000000000002,0.2555386468,0.06912,0.02016,0.07200000000000001,0.13,0.14,0.1910497317
2019-10-06 12:30:00,1.00136,0.03248,1.0018866203,0.11136000000000001,0.03248,0.116,0.89,0.0,0.89,0.23144,0.15792,0.2801842251,0.06144000000000001,0.017920000000000002,0.064,0.17,0.14,0.22022715550000002
2019-10-06 13:00:00,0.9946400000000001,0.030520000000000002,0.9951081348,0.10464000000000001,0.030520000000000002,0.109,0.89,0.0,0.89,0.23720000000000002,0.15960000000000002,0.2858950857,0.06720000000000001,0.0196,0.07,0.17,0.14,0.22022715550000002
2019-10-06 13:30:00,0.97384,0.036120000000000006,0.9745096203,0.12384,0.036120000000000006,0.129,0.85,0.0,0.85,0.22968000000000002,0.16324000000000002,0.281780411,0.07968,0.02324,0.083,0.15,0.14,0.2051828453
2019-10-06 14:00:00,0.9532800000000001,0.03304,0.9538523995,0.11328,0.03304,0.11800000000000001,0.84,0.0,0.84,0.18552000000000002,0.15036000000000002,0.23880075380000002,0.03552,0.010360000000000001,0.037,0.15,0.14,0.2051828453
2019-10-06 14:30:00,0.8452000000000001,0.033600000000000005,0.8458676019,0.11520000000000001,0.033600000000000005,0.12,0.73,0.0,0.73,0.12856,0.15708000000000003,0.2029822652,0.05856000000000001,0.01708,0.061,0.07,0.14,0.15652475840000002
2019-10-06 15:00:00,0.9316000000000001,0.0238,0.9319039650000001,0.0816,0.0238,0.085,0.85,0.0,0.85,-0.08928000000000001,0.14896,0.1736663468,0.030720000000000004,0.008960000000000001,0.032,-0.12,0.14,0.1843908891
2019-10-06 15:30:00,0.8964000000000001,0.0252,0.8967541469,0.0864,0.0252,0.09,0.81,0.0,0.81,0.15648,0.15064000000000002,0.21720589310000002,0.036480000000000005,0.01064,0.038,0.12,0.14,0.1843908891
2019-10-06 16:00:00,0.8840800000000001,0.027440000000000003,0.8845057377000001,0.09408000000000001,0.027440000000000003,0.098,0.79,0.0,0.79,0.17744000000000001,0.15092,0.2329416236,0.03744,0.010920000000000001,0.039,0.14,0.14,0.1979898987
2019-10-06 16:30:00,0.97816,0.019880000000000002,0.9783619984,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.91,0.0,0.91,0.16496000000000002,0.14728000000000002,0.2211406792,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.14,0.14,0.1979898987
2019-10-06 17:00:00,1.07952,0.01736,1.079659576,0.05952,0.01736,0.062,1.02,0.0,1.02,0.23728000000000002,0.14504,0.27809782450000003,0.01728,0.00504,0.018000000000000002,0.22,0.14,0.2607680962
2019-10-06 17:30:00,1.1524,0.0182,1.1525437085,0.062400000000000004,0.0182,0.065,1.09,0.0,1.09,0.4248,0.1414,0.44771531130000003,0.0048000000000000004,0.0014,0.005,0.42,0.14,0.4427188724
2019-10-06 18:00:00,1.1437599999999999,0.015680000000000003,1.1438674748,0.05376,0.015680000000000003,0.056,1.09,0.0,1.09,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-10-06 18:30:00,1.19496,0.007280000000000001,1.1949821756,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.17,0.0,1.17,0.56,0.15,0.5797413216,0.0,0.0,0.0,0.56,0.15,0.5797413216
2019-10-06 19:00:00,1.2648000000000001,0.0014,1.2648007748,0.0048000000000000004,0.0014,0.005,1.26,0.0,1.26,0.6000000000000001,0.15,0.6184658438,0.0,0.0,0.0,0.6000000000000001,0.15,0.6184658438
2019-10-06 19:30:00,1.21976,0.00868,1.2197908837,0.02976,0.00868,0.031,1.19,0.0,1.19,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-10-06 20:00:00,1.15768,0.0022400000000000002,1.1576821671,0.007680000000000001,0.0022400000000000002,0.008,1.15,0.0,1.15,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2019-10-06 20:30:00,1.12648,0.01064,1.1265302482,0.036480000000000005,0.01064,0.038,1.09,0.0,1.09,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-10-06 21:00:00,1.05016,0.005880000000000001,1.0501764614,0.02016,0.005880000000000001,0.021,1.03,0.0,1.03,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-10-06 21:30:00,1.0092,0.0056,1.0092155369,0.019200000000000002,0.0056,0.02,0.99,0.0,0.99,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-10-06 22:00:00,0.9226400000000001,0.00952,0.9226891134,0.03264,0.00952,0.034,0.89,0.0,0.89,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-10-06 22:30:00,0.8488,0.008400000000000001,0.8488415635000001,0.028800000000000003,0.008400000000000001,0.03,0.8200000000000001,0.0,0.8200000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-06 23:00:00,0.754,0.007,0.7540324927000001,0.024,0.007,0.025,0.73,0.0,0.73,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-10-06 23:30:00,0.6744,0.004200000000000001,0.6744130782000001,0.014400000000000001,0.004200000000000001,0.015,0.66,0.0,0.66,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-07 00:00:00,0.6238400000000001,0.0011200000000000001,0.6238410054,0.0038400000000000005,0.0011200000000000001,0.004,0.62,0.0,0.62,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-07 00:30:00,0.58208,0.00644,0.5821156243,0.022080000000000002,0.00644,0.023,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-10-07 01:00:00,0.58784,0.00812,0.5878960793,0.027840000000000004,0.00812,0.029,0.56,0.0,0.56,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2019-10-07 01:30:00,0.64056,0.0030800000000000003,0.6405674047000001,0.010560000000000002,0.0030800000000000003,0.011,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-10-07 02:00:00,0.77248,0.0036400000000000004,0.7724885760000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.76,0.0,0.76,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-07 02:30:00,0.7915200000000001,0.00336,0.7915271316,0.01152,0.00336,0.012,0.78,0.0,0.78,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-07 03:00:00,0.7838400000000001,0.0011200000000000001,0.7838408002,0.0038400000000000005,0.0011200000000000001,0.004,0.78,0.0,0.78,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-07 03:30:00,0.77344,0.003920000000000001,0.7734499337,0.01344,0.003920000000000001,0.014,0.76,0.0,0.76,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-10-07 04:00:00,0.7276800000000001,0.0022400000000000002,0.7276834477,0.007680000000000001,0.0022400000000000002,0.008,0.72,0.0,0.72,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-07 04:30:00,0.71072,0.008960000000000001,0.7107764768,0.030720000000000004,0.008960000000000001,0.032,0.68,0.0,0.68,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-10-07 05:00:00,0.7268800000000001,0.007840000000000001,0.7269222792000001,0.02688,0.007840000000000001,0.028,0.7000000000000001,0.0,0.7000000000000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-10-07 05:30:00,0.7924800000000001,0.0036400000000000004,0.7924883595000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.78,0.0,0.78,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-10-07 06:00:00,0.8615200000000001,-0.20664000000000002,0.8859553036000001,0.01152,0.00336,0.012,0.85,-0.21,0.8755569656000001,-0.15,0.16,0.219317122,0.0,0.0,0.0,-0.15,0.16,0.219317122
