Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-07 06:30:00,1.0648,-0.1386,1.0737825664,0.0048000000000000004,0.0014,0.005,1.06,-0.14,1.0692053124,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-07 07:00:00,1.21096,-0.13972,1.2189937654,0.0009600000000000001,0.00028000000000000003,0.001,1.21,-0.14,1.2180722474,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-10-07 07:30:00,1.34,-0.14,1.3472935834,0.0,0.0,0.0,1.34,-0.14,1.3472935834,0.39,0.16,0.4215447782,0.0,0.0,0.0,0.39,0.16,0.4215447782
2019-10-07 08:00:00,1.46,-0.17,1.4698639393000001,0.0,0.0,0.0,1.46,-0.17,1.4698639393000001,0.49,0.22,0.5371219601,0.0,0.0,0.0,0.49,0.22,0.5371219601
2019-10-07 08:30:00,1.45824,-0.16468000000000002,1.4675092504,0.018240000000000003,0.00532,0.019,1.44,-0.17,1.45,0.46,0.22,0.5099019514,0.0,0.0,0.0,0.46,0.22,0.5099019514
2019-10-07 09:00:00,1.4140000000000001,-0.133,1.4202411767,0.024,0.007,0.025,1.3900000000000001,-0.14,1.3970325694,0.46,0.27,0.5333854141000001,0.0,0.0,0.0,0.46,0.27,0.5333854141000001
2019-10-07 09:30:00,1.43456,-0.12992,1.4404310466,0.03456,0.01008,0.036000000000000004,1.4,-0.14,1.406982587,0.39,0.28,0.4801041554,0.0,0.0,0.0,0.39,0.28,0.4801041554
2019-10-07 10:00:00,1.4084,-0.1288,1.4142772006,0.038400000000000004,0.0112,0.04,1.37,-0.14,1.3771347066000001,0.31,0.24,0.3920459157,0.0,0.0,0.0,0.31,0.24,0.3920459157
2019-10-07 10:30:00,1.43184,-0.12488,1.4372754781000001,0.051840000000000004,0.015120000000000001,0.054,1.38,-0.14,1.3870832708,0.34,0.28,0.44045431090000003,0.0,0.0,0.0,0.34,0.28,0.44045431090000003
2019-10-07 11:00:00,1.4508800000000002,-0.12516000000000002,1.4562684505,0.05088,0.01484,0.053,1.4,-0.14,1.406982587,0.29,0.26,0.3894868419,0.0,0.0,0.0,0.29,0.26,0.3894868419
2019-10-07 11:30:00,1.33456,-0.12992,1.340868972,0.03456,0.01008,0.036000000000000004,1.3,-0.14,1.3075167303,0.29,0.24,0.3764306045,0.0,0.0,0.0,0.29,0.24,0.3764306045
2019-10-07 12:00:00,1.42016,-0.16412000000000002,1.4296117655,0.02016,0.005880000000000001,0.021,1.4,-0.17,1.4102836594000001,0.31,0.25,0.39824615500000005,0.0,0.0,0.0,0.31,0.25,0.39824615500000005
2019-10-07 12:30:00,1.45896,-0.13572,1.4652590897,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4100000000000001,-0.15,1.4179562758,0.4,0.27,0.4825971405,0.0,0.0,0.0,0.4,0.27,0.4825971405
2019-10-07 13:00:00,1.47184,-0.13488,1.4780073072,0.051840000000000004,0.015120000000000001,0.054,1.42,-0.15,1.4279005568,0.38,0.25,0.4548626166,0.0,0.0,0.0,0.38,0.25,0.4548626166
2019-10-07 13:30:00,1.43472,-0.11404,1.4392451494,0.054720000000000005,0.015960000000000002,0.057,1.38,-0.13,1.3861096638000001,0.38,0.24,0.4494441011,0.0,0.0,0.0,0.38,0.24,0.4494441011
2019-10-07 14:00:00,1.45376,-0.13432000000000002,1.459952054,0.05376,0.015680000000000003,0.056,1.4,-0.15,1.408012784,0.37,0.21,0.4254409477,0.0,0.0,0.0,0.37,0.21,0.4254409477
2019-10-07 14:30:00,1.43224,-0.14768,1.4398336015,0.04224000000000001,0.012320000000000001,0.044,1.3900000000000001,-0.16,1.3991783303,0.32,0.21,0.38275318420000004,0.0,0.0,0.0,0.32,0.21,0.38275318420000004
2019-10-07 15:00:00,1.38936,-0.12852000000000002,1.3952915824,0.039360000000000006,0.01148,0.041,1.35,-0.14,1.3572398462,0.27,0.22,0.3482814953,0.0,0.0,0.0,0.27,0.22,0.3482814953
2019-10-07 15:30:00,1.37664,-0.12348,1.3821667772000001,0.05664,0.01652,0.059000000000000004,1.32,-0.14,1.3274034805000001,0.27,0.22,0.3482814953,0.0,0.0,0.0,0.27,0.22,0.3482814953
2019-10-07 16:00:00,1.3784,-0.1288,1.3844045651,0.038400000000000004,0.0112,0.04,1.34,-0.14,1.3472935834,0.32,0.22,0.38832975680000004,0.0,0.0,0.0,0.32,0.22,0.38832975680000004
2019-10-07 16:30:00,1.4228,-0.18460000000000001,1.4347254093,0.0528,0.0154,0.055,1.37,-0.2,1.384521578,0.37,0.18,0.4114608122,0.0,0.0,0.0,0.37,0.18,0.4114608122
2019-10-07 17:00:00,1.46032,-0.11824000000000001,1.465099041,0.04032,0.011760000000000001,0.042,1.42,-0.13,1.4259382876,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-10-07 17:30:00,1.4632,0.0126,1.46325425,0.0432,0.0126,0.045,1.42,0.0,1.42,0.55,0.17,0.5756735186,0.0,0.0,0.0,0.55,0.17,0.5756735186
2019-10-07 18:00:00,1.46512,0.013160000000000002,1.4651791017,0.04512,0.013160000000000002,0.047,1.42,0.0,1.42,0.59,0.15,0.6087692502000001,0.0,0.0,0.0,0.59,0.15,0.6087692502000001
2019-10-07 18:30:00,1.45168,0.00924,1.4517094062,0.03168,0.00924,0.033,1.42,0.0,1.42,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2019-10-07 19:00:00,1.50072,0.008960000000000001,1.5007467475,0.030720000000000004,0.008960000000000001,0.032,1.47,0.0,1.47,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2019-10-07 19:30:00,1.5055200000000002,0.010360000000000001,1.5055556449,0.03552,0.010360000000000001,0.037,1.47,0.0,1.47,0.65,0.16,0.6694027188,0.0,0.0,0.0,0.65,0.16,0.6694027188
2019-10-07 20:00:00,1.38344,0.003920000000000001,1.3834455537,0.01344,0.003920000000000001,0.014,1.37,0.0,1.37,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-10-07 20:30:00,1.30224,0.012320000000000001,1.3022982761,0.04224000000000001,0.012320000000000001,0.044,1.26,0.0,1.26,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-10-07 21:00:00,1.22648,0.01064,1.2265261514,0.036480000000000005,0.01064,0.038,1.19,0.0,1.19,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-10-07 21:30:00,1.1636,0.0098,1.1636412677,0.033600000000000005,0.0098,0.035,1.13,0.0,1.13,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-10-07 22:00:00,1.02744,0.010920000000000001,1.0274980292,0.03744,0.010920000000000001,0.039,0.99,0.0,0.99,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-10-07 22:30:00,0.9993600000000001,0.01148,0.9994259352,0.039360000000000006,0.01148,0.041,0.96,0.0,0.96,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-10-07 23:00:00,0.84072,0.008960000000000001,0.8407677444,0.030720000000000004,0.008960000000000001,0.032,0.81,0.0,0.81,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-07 23:30:00,0.74592,0.007560000000000001,0.7459583098,0.025920000000000002,0.007560000000000001,0.027,0.72,0.0,0.72,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-08 00:00:00,0.68,0.68,0.9616652224000001,0.0,0.0,0.0,0.68,0.68,0.9616652224000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-08 00:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-10-08 01:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-08 01:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 02:00:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-10-08 02:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-08 03:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-08 03:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 04:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-08 04:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-10-08 05:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-08 05:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-08 06:00:00,0.89,-0.17,0.9060905032000001,0.0,0.0,0.0,0.89,-0.17,0.9060905032000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-08 06:30:00,1.17,-0.13,1.177200068,0.0,0.0,0.0,1.17,-0.13,1.177200068,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-10-08 07:00:00,1.31,-0.13,1.3164345787,0.0,0.0,0.0,1.31,-0.13,1.3164345787,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-10-08 07:30:00,1.46192,-0.14944000000000002,1.4695381587,0.0019200000000000003,0.0005600000000000001,0.002,1.46,-0.15,1.4676852524,0.41000000000000003,0.17,0.4438468204,0.0,0.0,0.0,0.41000000000000003,0.17,0.4438468204
2019-10-08 08:00:00,1.42496,-0.14272,1.4320893827,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4,-0.15,1.408012784,0.49,0.23,0.5412947441,0.0,0.0,0.0,0.49,0.23,0.5412947441
2019-10-08 08:30:00,1.424,-0.14300000000000002,1.4311621152,0.024,0.007,0.025,1.4,-0.15,1.408012784,0.35000000000000003,0.21,0.4081666326,0.0,0.0,0.0,0.35000000000000003,0.21,0.4081666326
2019-10-08 09:00:00,1.37688,-0.14216,1.3841994076,0.02688,0.007840000000000001,0.028,1.35,-0.15,1.3583077707,0.35000000000000003,0.24,0.4243819035,0.0,0.0,0.0,0.35000000000000003,0.24,0.4243819035
2019-10-08 09:30:00,1.4412800000000001,-0.13796,1.4478677426,0.041280000000000004,0.01204,0.043000000000000003,1.4,-0.15,1.408012784,0.39,0.27,0.47434164900000003,0.0,0.0,0.0,0.39,0.27,0.47434164900000003
2019-10-08 10:00:00,1.348,-0.136,1.3548431644,0.048,0.014,0.05,1.3,-0.15,1.3086252328,0.26,0.24,0.3538361203,0.0,0.0,0.0,0.26,0.24,0.3538361203
2019-10-08 10:30:00,1.332,-0.129,1.3382320427,0.07200000000000001,0.021,0.075,1.26,-0.15,1.268897159,0.19,0.23,0.2983286778,0.0,0.0,0.0,0.19,0.23,0.2983286778
2019-10-08 11:00:00,1.3376000000000001,-0.1432,1.3452434724,0.057600000000000005,0.016800000000000002,0.06,1.28,-0.16,1.2899612397,0.19,0.23,0.2983286778,0.0,0.0,0.0,0.19,0.23,0.2983286778
2019-10-08 11:30:00,1.22968,-0.10676000000000001,1.2343057158,0.07968,0.02324,0.083,1.15,-0.13,1.1573245007,0.19,0.23,0.2983286778,0.0,0.0,0.0,0.19,0.23,0.2983286778
2019-10-08 12:00:00,1.36488,-0.10816,1.3691588659,0.07488,0.021840000000000002,0.078,1.29,-0.13,1.2965338407,0.19,0.23,0.2983286778,0.0,0.0,0.0,0.19,0.23,0.2983286778
2019-10-08 12:30:00,1.27136,-0.11752000000000001,1.2767800124,0.11136000000000001,0.03248,0.116,1.16,-0.15,1.1696580697,0.06,0.2,0.2088061302,0.0,0.0,0.0,0.06,0.2,0.2088061302
2019-10-08 13:00:00,1.20136,-0.11752000000000001,1.2070943625,0.11136000000000001,0.03248,0.116,1.09,-0.15,1.1002726935,-0.14,0.22,0.2607680962,0.0,0.0,0.0,-0.14,0.22,0.2607680962
2019-10-08 13:30:00,1.16384,-0.10388000000000001,1.1684667732,0.12384,0.036120000000000006,0.129,1.04,-0.14,1.0493807698,-0.08904000000000001,0.20028,0.2191807473,0.0009600000000000001,0.00028000000000000003,0.001,-0.09,0.2,0.219317122
2019-10-08 14:00:00,1.19792,-0.11144000000000001,1.2030923489,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1,-0.14,1.1088733021,0.12096000000000001,0.17028000000000001,0.2088698159,0.0009600000000000001,0.00028000000000000003,0.001,0.12,0.17,0.2080865205
2019-10-08 14:30:00,1.25616,-0.10612,1.2606345228,0.11616000000000001,0.03388,0.121,1.1400000000000001,-0.14,1.1485643212,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-10-08 15:00:00,1.16192,-0.10444,1.1666043888,0.12192000000000001,0.03556,0.127,1.04,-0.14,1.0493807698,-0.05,0.19,0.196468827,0.0,0.0,0.0,-0.05,0.19,0.196468827
2019-10-08 15:30:00,1.20424,-0.10668000000000001,1.2089559959,0.11424000000000001,0.03332,0.11900000000000001,1.09,-0.14,1.0989540482,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-10-08 16:00:00,1.24232,-0.10724,1.2469400146,0.11232,0.032760000000000004,0.117,1.13,-0.14,1.1386395391,0.2,0.21,0.29,0.0,0.0,0.0,0.2,0.21,0.29
2019-10-08 16:30:00,1.27288,-0.10416,1.2771346053000001,0.12288000000000002,0.035840000000000004,0.128,1.15,-0.14,1.158490397,0.26,0.21,0.3342154993,0.0,0.0,0.0,0.26,0.21,0.3342154993
2019-10-08 17:00:00,1.26984,0.029120000000000004,1.2701738464,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.17,0.0,1.17,0.36,0.16,0.39395431210000004,0.0,0.0,0.0,0.36,0.16,0.39395431210000004
2019-10-08 17:30:00,1.3508,0.029400000000000003,1.3511199059,0.1008,0.029400000000000003,0.105,1.25,0.0,1.25,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2019-10-08 18:00:00,1.4512,0.026600000000000002,1.451443764,0.0912,0.026600000000000002,0.095,1.3599999999999999,0.0,1.3599999999999999,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-10-08 18:30:00,1.4495200000000001,0.01736,1.4496239512,0.05952,0.01736,0.062,1.3900000000000001,0.0,1.3900000000000001,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2019-10-08 19:00:00,1.5254400000000001,0.02492,1.5256435363,0.08544,0.02492,0.089,1.44,0.0,1.44,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2019-10-08 19:30:00,1.48912,0.02016,1.4892564588,0.06912,0.02016,0.07200000000000001,1.42,0.0,1.42,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-10-08 20:00:00,1.39704,0.013720000000000001,1.3971073688,0.047040000000000005,0.013720000000000001,0.049,1.35,0.0,1.35,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2019-10-08 20:30:00,1.37664,0.01652,1.3767391184,0.05664,0.01652,0.059000000000000004,1.32,0.0,1.32,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-10-08 21:00:00,1.27376,0.015680000000000003,1.2738565068,0.05376,0.015680000000000003,0.056,1.22,0.0,1.22,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-10-08 21:30:00,1.24088,0.01484,1.2409687345,0.05088,0.01484,0.053,1.19,0.0,1.19,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-10-08 22:00:00,1.09336,0.01848,1.0935161636,0.06336,0.01848,0.066,1.03,0.0,1.03,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-10-08 22:30:00,1.01376,0.015680000000000003,1.0138812554,0.05376,0.015680000000000003,0.056,0.96,0.0,0.96,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-10-08 23:00:00,0.9116000000000001,0.0238,0.9119106316000001,0.0816,0.0238,0.085,0.8300000000000001,0.0,0.8300000000000001,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-10-08 23:30:00,0.7972,0.0196,0.7974409069,0.06720000000000001,0.0196,0.07,0.73,0.0,0.73,0.04,0.14,0.1456021978,0.0,0.0,0.0,0.04,0.14,0.1456021978
2019-10-09 00:00:00,0.7262400000000001,0.01932,0.7264969374,0.06624000000000001,0.01932,0.069,0.66,0.0,0.66,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-09 00:30:00,0.6733600000000001,0.01848,0.6736135391,0.06336,0.01848,0.066,0.61,0.0,0.61,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-10-09 01:00:00,0.66952,0.01736,0.6697450261,0.05952,0.01736,0.062,0.61,0.0,0.61,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-10-09 01:30:00,0.7103200000000001,0.011760000000000001,0.7104173421000001,0.04032,0.011760000000000001,0.042,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 02:00:00,0.8341600000000001,0.01288,0.8342594321,0.044160000000000005,0.01288,0.046,0.79,0.0,0.79,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-09 02:30:00,0.8974400000000001,0.010920000000000001,0.8975064345,0.03744,0.010920000000000001,0.039,0.86,0.0,0.86,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-09 03:00:00,0.8589600000000001,0.014280000000000001,0.8590786926,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.81,0.0,0.81,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-09 03:30:00,0.87336,0.01848,0.8735554934,0.06336,0.01848,0.066,0.81,0.0,0.81,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-09 04:00:00,0.84472,0.015960000000000002,0.8448707593,0.054720000000000005,0.015960000000000002,0.057,0.79,0.0,0.79,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-09 04:30:00,0.8456800000000001,0.01624,0.8458359179,0.05568000000000001,0.01624,0.058,0.79,0.0,0.79,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-09 05:00:00,0.7893600000000001,0.01148,0.7894434749,0.039360000000000006,0.01148,0.041,0.75,0.0,0.75,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-09 05:30:00,0.8553600000000001,0.0044800000000000005,0.8553717321000001,0.015360000000000002,0.0044800000000000005,0.016,0.84,0.0,0.84,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-09 06:00:00,0.87536,-0.13552,0.8857882365,0.015360000000000002,0.0044800000000000005,0.016,0.86,-0.14,0.8713208364,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-09 06:30:00,1.14864,-0.16748000000000002,1.1607856822,0.00864,0.00252,0.009000000000000001,1.1400000000000001,-0.17,1.1526057435000001,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-09 07:00:00,1.25672,-0.12804000000000001,1.2632257914,0.00672,0.0019600000000000004,0.007,1.25,-0.13,1.2567418191,0.24,0.16,0.28844410200000004,0.0,0.0,0.0,0.24,0.16,0.28844410200000004
2019-10-09 07:30:00,1.38864,-0.12748,1.3944791859,0.00864,0.00252,0.009000000000000001,1.38,-0.13,1.3861096638000001,0.38,0.19,0.4248529157,0.0,0.0,0.0,0.38,0.19,0.4248529157
2019-10-09 08:00:00,1.46344,-0.12608,1.4688610554000001,0.01344,0.003920000000000001,0.014,1.45,-0.13,1.4558159224,0.56,0.25,0.6132699243,0.0,0.0,0.0,0.56,0.25,0.6132699243
2019-10-09 08:30:00,1.4936,-0.1502,1.5011332386,0.033600000000000005,0.0098,0.035,1.46,-0.16,1.4687409574,0.49,0.22,0.5371219601,0.0,0.0,0.0,0.49,0.22,0.5371219601
2019-10-09 09:00:00,1.47072,-0.15104,1.4784554102,0.030720000000000004,0.008960000000000001,0.032,1.44,-0.16,1.4488616221,0.44,0.22,0.491934955,0.0,0.0,0.0,0.44,0.22,0.491934955
2019-10-09 09:30:00,1.45728,-0.17496,1.4677452095,0.01728,0.00504,0.018000000000000002,1.44,-0.18,1.4512063947,0.30000000000000004,0.21,0.3661966685,0.0,0.0,0.0,0.30000000000000004,0.21,0.3661966685
2019-10-09 10:00:00,1.39264,-0.14048000000000002,1.399707398,0.03264,0.00952,0.034,1.3599999999999999,-0.15,1.3682470537,0.29,0.22,0.3640054945,0.0,0.0,0.0,0.29,0.22,0.3640054945
2019-10-09 10:30:00,1.38088,-0.13516,1.3874789368,0.05088,0.01484,0.053,1.33,-0.15,1.3384319183,0.23,0.2,0.3047950131,0.0,0.0,0.0,0.23,0.2,0.3047950131
2019-10-09 11:00:00,1.3447200000000001,-0.13404000000000002,1.3513839573,0.054720000000000005,0.015960000000000002,0.057,1.29,-0.15,1.2986916493,0.16,0.24,0.28844410200000004,0.0,0.0,0.0,0.16,0.24,0.28844410200000004
2019-10-09 11:30:00,1.25952,-0.12264000000000001,1.2654766691,0.05952,0.01736,0.062,1.2,-0.14,1.2081390648,0.18,0.28,0.3328663395,0.0,0.0,0.0,0.18,0.28,0.3328663395
2019-10-09 12:00:00,1.24816,-0.12012,1.2539267124,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.18,-0.14,1.1882760622,0.18,0.26,0.316227766,0.0,0.0,0.0,0.18,0.26,0.316227766
2019-10-09 12:30:00,1.2472,-0.12040000000000001,1.2529980048,0.06720000000000001,0.0196,0.07,1.18,-0.14,1.1882760622,0.21,0.25,0.3264965543,0.0,0.0,0.0,0.21,0.25,0.3264965543
2019-10-09 13:00:00,1.2736800000000001,-0.10976000000000001,1.2784005632,0.10368000000000001,0.030240000000000003,0.108,1.17,-0.14,1.1783462988,0.09,0.22,0.23769728650000002,0.0,0.0,0.0,0.09,0.22,0.23769728650000002
2019-10-09 13:30:00,1.22408,-0.11256000000000001,1.2292443207,0.09408000000000001,0.027440000000000003,0.098,1.13,-0.14,1.1386395391,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-10-09 14:00:00,1.2656,-0.1192,1.2712010069,0.1056,0.0308,0.11,1.16,-0.15,1.1696580697,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-10-09 14:30:00,1.2825600000000001,-0.14592000000000002,1.2908341489000001,0.08256000000000001,0.02408,0.08600000000000001,1.2,-0.17,1.211981848,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-10-09 15:00:00,1.23696,-0.10172,1.2411353673,0.09696,0.028280000000000003,0.101,1.1400000000000001,-0.13,1.1473883388,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-10-09 15:30:00,1.2116,-0.1062,1.2162454522,0.0816,0.0238,0.085,1.13,-0.13,1.1374532957,0.14,0.21,0.2523885893,0.0,0.0,0.0,0.14,0.21,0.2523885893
2019-10-09 16:00:00,1.1864,-0.1048,1.1910197312,0.0864,0.0252,0.09,1.1,-0.13,1.107655181,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-10-09 16:30:00,1.26944,-0.09808000000000001,1.2732233111,0.10944000000000001,0.031920000000000004,0.114,1.16,-0.13,1.167261753,0.18,0.19,0.2617250466,0.0,0.0,0.0,0.18,0.19,0.2617250466
2019-10-09 17:00:00,1.3029600000000001,-0.10872000000000001,1.3074879732,0.07296000000000001,0.02128,0.076,1.23,-0.13,1.2368508398,0.26096,0.15028000000000002,0.3011381743,0.0009600000000000001,0.00028000000000000003,0.001,0.26,0.15,0.30016662040000003
2019-10-09 17:30:00,1.41184,-0.11488000000000001,1.4165061242,0.051840000000000004,0.015120000000000001,0.054,1.3599999999999999,-0.13,1.366199107,0.35000000000000003,0.15,0.3807886553,0.0,0.0,0.0,0.35000000000000003,0.15,0.3807886553
2019-10-09 18:00:00,1.51376,0.015680000000000003,1.513841207,0.05376,0.015680000000000003,0.056,1.46,0.0,1.46,0.51,0.15,0.5316013544,0.0,0.0,0.0,0.51,0.15,0.5316013544
2019-10-09 18:30:00,1.52936,0.01148,1.5294030861999999,0.039360000000000006,0.01148,0.041,1.49,0.0,1.49,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2019-10-09 19:00:00,1.60128,0.01204,1.6013252636000002,0.041280000000000004,0.01204,0.043000000000000003,1.56,0.0,1.56,0.64,0.17,0.6621933252000001,0.0,0.0,0.0,0.64,0.17,0.6621933252000001
2019-10-09 19:30:00,1.6084,-0.1188,1.6127814483,0.038400000000000004,0.0112,0.04,1.57,-0.13,1.5753729717,0.64,0.17,0.6621933252000001,0.0,0.0,0.0,0.64,0.17,0.6621933252000001
2019-10-09 20:00:00,1.54496,-0.12272000000000001,1.5498263128,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.52,-0.13,1.5255490815,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2019-10-09 20:30:00,1.4122400000000002,0.012320000000000001,1.4122937372,0.04224000000000001,0.012320000000000001,0.044,1.37,0.0,1.37,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-10-09 21:00:00,1.3732,0.0126,1.3732578054,0.0432,0.0126,0.045,1.33,0.0,1.33,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2019-10-09 21:30:00,1.2599200000000002,0.014560000000000002,1.260004127,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.21,0.0,1.21,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-10-09 22:00:00,1.16456,0.01008,1.1646036236,0.03456,0.01008,0.036000000000000004,1.13,0.0,1.13,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-10-09 22:30:00,1.0636,0.0098,1.0636451476,0.033600000000000005,0.0098,0.035,1.03,0.0,1.03,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-10-09 23:00:00,0.94032,0.011760000000000001,0.9403935346000001,0.04032,0.011760000000000001,0.042,0.9,0.0,0.9,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-09 23:30:00,0.8374400000000001,0.010920000000000001,0.8375111940000001,0.03744,0.010920000000000001,0.039,0.8,0.0,0.8,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-10 00:00:00,0.74168,0.00924,0.7417375547,0.03168,0.00924,0.033,0.71,0.0,0.71,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-10 00:30:00,0.6845600000000001,0.01008,0.6846342089,0.03456,0.01008,0.036000000000000004,0.65,0.0,0.65,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-10-10 01:00:00,0.6984,0.0112,0.6984897995,0.038400000000000004,0.0112,0.04,0.66,0.0,0.66,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-10 01:30:00,0.7668800000000001,0.007840000000000001,0.7669200741000001,0.02688,0.007840000000000001,0.028,0.74,0.0,0.74,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-10 02:00:00,0.87304,0.00672,0.8730658623,0.02304,0.00672,0.024,0.85,0.0,0.85,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-10 02:30:00,0.92056,0.0030800000000000003,0.9205651525,0.010560000000000002,0.0030800000000000003,0.011,0.91,0.0,0.91,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-10-10 03:00:00,0.87936,0.01148,0.8794349322,0.039360000000000006,0.01148,0.041,0.84,0.0,0.84,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-10-10 03:30:00,0.9089600000000001,0.014280000000000001,0.9090721644,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.86,0.0,0.86,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-10-10 04:00:00,0.83896,0.014280000000000001,0.8390815217,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.79,0.0,0.79,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-10 04:30:00,0.838,0.014,0.8381169369,0.048,0.014,0.05,0.79,0.0,0.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 05:00:00,0.8341600000000001,0.01288,0.8342594321,0.044160000000000005,0.01288,0.046,0.79,0.0,0.79,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-10 05:30:00,0.89112,0.0061600000000000005,0.8911412907,0.021120000000000003,0.0061600000000000005,0.022,0.87,0.0,0.87,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-10 06:00:00,0.9440000000000001,-0.163,0.9579692062,0.024,0.007,0.025,0.92,-0.17,0.9355746897,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-10 06:30:00,1.18632,-0.18524000000000002,1.2006952153000001,0.01632,0.00476,0.017,1.17,-0.19,1.1853269591,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-10-10 07:00:00,1.32536,-0.13552,1.3322705431,0.015360000000000002,0.0044800000000000005,0.016,1.31,-0.14,1.3174596768,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-10-10 07:30:00,1.48288,-0.14916000000000001,1.4903629759,0.00288,0.00084,0.003,1.48,-0.15,1.4875819305,0.48,0.18,0.5126402247,0.0,0.0,0.0,0.48,0.18,0.5126402247
2019-10-10 08:00:00,1.54152,-0.14664000000000002,1.5484789957,0.01152,0.00336,0.012,1.53,-0.15,1.537335357,0.5,0.22,0.5462600113,0.0,0.0,0.0,0.5,0.22,0.5462600113
2019-10-10 08:30:00,1.53592,-0.18244000000000002,1.5467173627,0.025920000000000002,0.007560000000000001,0.027,1.51,-0.19,1.5219066988,0.47000000000000003,0.23,0.5232590181,0.0,0.0,0.0,0.47000000000000003,0.23,0.5232590181
2019-10-10 09:00:00,1.45072,-0.14104,1.4575598787000001,0.030720000000000004,0.008960000000000001,0.032,1.42,-0.15,1.4279005568,0.45,0.23,0.5053711507,0.0,0.0,0.0,0.45,0.23,0.5053711507
2019-10-10 09:30:00,1.46224,-0.13768000000000002,1.468707459,0.04224000000000001,0.012320000000000001,0.044,1.42,-0.15,1.4279005568,0.4,0.29,0.4940647731,0.0,0.0,0.0,0.4,0.29,0.4940647731
2019-10-10 10:00:00,1.35528,-0.13096000000000002,1.3615925969,0.06528,0.01904,0.068,1.29,-0.15,1.2986916493,0.71,0.24,0.7494664769,0.0,0.0,0.0,0.71,0.24,0.7494664769
2019-10-10 10:30:00,1.43024,-0.14368,1.4374388335,0.09024,0.026320000000000003,0.094,1.34,-0.17,1.3507405376000001,0.18,0.27,0.3244996148,0.0,0.0,0.0,0.18,0.27,0.3244996148
2019-10-10 11:00:00,1.41008,-0.14956,1.4179893512000001,0.07008,0.020440000000000003,0.073,1.34,-0.17,1.3507405376000001,0.18,0.24,0.30000000000000004,0.0,0.0,0.0,0.18,0.24,0.30000000000000004
2019-10-10 11:30:00,1.25376,-0.12432000000000001,1.2599085681,0.05376,0.015680000000000003,0.056,1.2,-0.14,1.2081390648,0.21,0.27,0.34205262750000004,0.0,0.0,0.0,0.21,0.27,0.34205262750000004
2019-10-10 12:00:00,1.35376,-0.12432000000000001,1.3594563619,0.05376,0.015680000000000003,0.056,1.3,-0.14,1.3075167303,0.21,0.27,0.34205262750000004,0.0,0.0,0.0,0.21,0.27,0.34205262750000004
2019-10-10 12:30:00,1.3872,-0.12040000000000001,1.392415168,0.06720000000000001,0.0196,0.07,1.32,-0.14,1.3274034805000001,0.22,0.27,0.3482814953,0.0,0.0,0.0,0.22,0.27,0.3482814953
2019-10-10 13:00:00,1.41024,-0.11368,1.4148144755,0.09024,0.026320000000000003,0.094,1.32,-0.14,1.3274034805000001,0.27,0.27,0.3818376618,0.0,0.0,0.0,0.27,0.27,0.3818376618
2019-10-10 13:30:00,1.3559999999999999,-0.112,1.3606175069,0.096,0.028,0.1,1.26,-0.14,1.2677539193,0.27,0.24,0.3612478374,0.0,0.0,0.0,0.27,0.24,0.3612478374
2019-10-10 14:00:00,1.33312,-0.11284000000000001,1.3378870655,0.09312000000000001,0.027160000000000004,0.097,1.24,-0.14,1.2478781992,0.21,0.19,0.2831960452,0.0,0.0,0.0,0.21,0.19,0.2831960452
2019-10-10 14:30:00,1.36432,-0.12124000000000001,1.3696963897,0.06432,0.018760000000000002,0.067,1.3,-0.14,1.3075167303,0.23,0.22,0.3182766093,0.0,0.0,0.0,0.23,0.22,0.3182766093
2019-10-10 15:00:00,1.35664,-0.12348,1.3622479216,0.05664,0.01652,0.059000000000000004,1.3,-0.14,1.3075167303,0.27,0.24,0.3612478374,0.0,0.0,0.0,0.27,0.24,0.3612478374
2019-10-10 15:30:00,1.3229600000000001,-0.11872,1.3282761761000001,0.07296000000000001,0.02128,0.076,1.25,-0.14,1.2578155668,0.29,0.24,0.3764306045,0.0,0.0,0.0,0.29,0.24,0.3764306045
2019-10-10 16:00:00,1.37112,-0.13384000000000001,1.3776368172,0.021120000000000003,0.0061600000000000005,0.022,1.35,-0.14,1.3572398462,0.39,0.24,0.4579301257,0.0,0.0,0.0,0.39,0.24,0.4579301257
2019-10-10 16:30:00,1.4428,-0.1246,1.4481702248000001,0.0528,0.0154,0.055,1.3900000000000001,-0.14,1.3970325694,0.43,0.19,0.4701063709,0.0,0.0,0.0,0.43,0.19,0.4701063709
2019-10-10 17:00:00,1.45744,0.010920000000000001,1.457480909,0.03744,0.010920000000000001,0.039,1.42,0.0,1.42,0.51,0.17,0.5375872022,0.0,0.0,0.0,0.51,0.17,0.5375872022
2019-10-10 17:30:00,1.52128,0.01204,1.5213276438999999,0.041280000000000004,0.01204,0.043000000000000003,1.48,0.0,1.48,0.5700000000000001,0.19,0.6008327554,0.0,0.0,0.0,0.5700000000000001,0.19,0.6008327554
2019-10-10 18:00:00,1.5632000000000001,0.0126,1.5632507796000001,0.0432,0.0126,0.045,1.52,0.0,1.52,0.59,0.19,0.6198386887,0.0,0.0,0.0,0.59,0.19,0.6198386887
2019-10-10 18:30:00,1.53224,-0.11768,1.5367524199,0.04224000000000001,0.012320000000000001,0.044,1.49,-0.13,1.4956603893,0.7000000000000001,0.21,0.7308214556,0.0,0.0,0.0,0.7000000000000001,0.21,0.7308214556
2019-10-10 19:00:00,1.59952,0.01736,1.5996142035,0.05952,0.01736,0.062,1.54,0.0,1.54,0.65,0.17,0.6718630813,0.0,0.0,0.0,0.65,0.17,0.6718630813
2019-10-10 19:30:00,1.5503200000000001,0.011760000000000001,1.5503646023000002,0.04032,0.011760000000000001,0.042,1.51,0.0,1.51,0.61,0.19,0.6389053138,0.0,0.0,0.0,0.61,0.19,0.6389053138
2019-10-10 20:00:00,1.43632,0.00476,1.4363278874,0.01632,0.00476,0.017,1.42,0.0,1.42,0.55,0.17,0.5756735186,0.0,0.0,0.0,0.55,0.17,0.5756735186
2019-10-10 20:30:00,1.36088,0.01484,1.3609609105,0.05088,0.01484,0.053,1.31,0.0,1.31,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2019-10-10 21:00:00,1.312,0.021,1.3121680533,0.07200000000000001,0.021,0.075,1.24,0.0,1.24,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-10-10 21:30:00,1.24872,0.02296,1.2489310629,0.07872000000000001,0.02296,0.082,1.17,0.0,1.17,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-10-10 22:00:00,1.17736,0.025480000000000003,1.1776356822,0.08736000000000001,0.025480000000000003,0.091,1.09,0.0,1.09,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-10-10 22:30:00,1.00256,0.02408,1.0028491412,0.08256000000000001,0.02408,0.08600000000000001,0.92,0.0,0.92,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-10-10 23:00:00,0.8764000000000001,0.0252,0.8767622255,0.0864,0.0252,0.09,0.79,0.0,0.79,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-10 23:30:00,0.78376,0.015680000000000003,0.7839168323,0.05376,0.015680000000000003,0.056,0.73,0.0,0.73,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-11 00:00:00,0.69976,0.00868,0.6998138324000001,0.02976,0.00868,0.031,0.67,0.0,0.67,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-11 00:30:00,0.65544,0.02492,0.6559135614,0.08544,0.02492,0.089,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-11 01:00:00,0.6487200000000001,0.02296,0.6491261819,0.07872000000000001,0.02296,0.082,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-11 01:30:00,0.7128,0.0154,0.7129663386,0.0528,0.0154,0.055,0.66,0.0,0.66,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-11 02:00:00,0.8362400000000001,0.01932,0.8364631492,0.06624000000000001,0.01932,0.069,0.77,0.0,0.77,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-11 02:30:00,0.8593600000000001,0.01148,0.8594366760000001,0.039360000000000006,0.01148,0.041,0.8200000000000001,0.0,0.8200000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-11 03:00:00,0.858,0.014,0.8581142115,0.048,0.014,0.05,0.81,0.0,0.81,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-11 03:30:00,0.9087200000000001,0.02296,0.9090100109,0.07872000000000001,0.02296,0.082,0.8300000000000001,0.0,0.8300000000000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-11 04:00:00,0.8280000000000001,0.014,0.828118349,0.048,0.014,0.05,0.78,0.0,0.78,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-11 04:30:00,0.7924,0.0182,0.792608983,0.062400000000000004,0.0182,0.065,0.73,0.0,0.73,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-11 05:00:00,0.8180000000000001,0.014,0.8181197956,0.048,0.014,0.05,0.77,0.0,0.77,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-10-11 05:30:00,0.854,0.007,0.8540286880000001,0.024,0.007,0.025,0.8300000000000001,0.0,0.8300000000000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-11 06:00:00,0.86,-0.16,0.8747571091,0.0,0.0,0.0,0.86,-0.16,0.8747571091,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-11 06:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-11 07:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2019-10-11 07:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.4,0.18,0.438634244,0.0,0.0,0.0,0.4,0.18,0.438634244
2019-10-11 08:00:00,1.45096,-0.12972,1.4567471297,0.0009600000000000001,0.00028000000000000003,0.001,1.45,-0.13,1.4558159224,0.49,0.24,0.5456189146,0.0,0.0,0.0,0.49,0.24,0.5456189146
2019-10-11 08:30:00,1.45192,-0.12944,1.4576784282,0.0019200000000000003,0.0005600000000000001,0.002,1.45,-0.13,1.4558159224,0.47000000000000003,0.26,0.5371219601,0.0,0.0,0.0,0.47000000000000003,0.26,0.5371219601
2019-10-11 09:00:00,1.32,-0.13,1.3263860675,0.0,0.0,0.0,1.32,-0.13,1.3263860675,0.37,0.23,0.4356604182,0.0,0.0,0.0,0.37,0.23,0.4356604182
2019-10-11 09:30:00,1.3092000000000001,-0.12440000000000001,1.3150969546,0.019200000000000002,0.0056,0.02,1.29,-0.13,1.2965338407,0.87,0.2,0.8926925563,0.0,0.0,0.0,0.87,0.2,0.8926925563
2019-10-11 10:00:00,1.3532,0.0126,1.3532586597,0.0432,0.0126,0.045,1.31,0.0,1.31,1.05,0.16,1.0621205205,0.0,0.0,0.0,1.05,0.16,1.0621205205
2019-10-11 10:30:00,1.3589600000000002,-0.17572000000000002,1.3702736223,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.31,-0.19,1.3237069162,1.11,0.19,1.1261438629,0.0,0.0,0.0,1.11,0.19,1.1261438629
2019-10-11 11:00:00,1.3628,-0.11460000000000001,1.3676099590000002,0.0528,0.0154,0.055,1.31,-0.13,1.3164345787,1.01,0.16,1.0225947389,0.0,0.0,0.0,1.01,0.16,1.0225947389
2019-10-11 11:30:00,1.36088,-0.11516000000000001,1.3657438266,0.05088,0.01484,0.053,1.31,-0.13,1.3164345787,1.01,0.19,1.0277159141,0.0,0.0,0.0,1.01,0.19,1.0277159141
2019-10-11 12:00:00,1.34688,-0.12216,1.3524085182,0.02688,0.007840000000000001,0.028,1.32,-0.13,1.3263860675,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2019-10-11 12:30:00,1.34056,-0.14692000000000002,1.34858689,0.010560000000000002,0.0030800000000000003,0.011,1.33,-0.15,1.3384319183,1.02,0.15,1.0309704166,0.0,0.0,0.0,1.02,0.15,1.0309704166
2019-10-11 13:00:00,1.35192,-0.12944,1.3581024998,0.0019200000000000003,0.0005600000000000001,0.002,1.35,-0.13,1.3562448157,1.02,0.15,1.0309704166,0.0,0.0,0.0,1.02,0.15,1.0309704166
2019-10-11 13:30:00,1.31192,-0.15944000000000003,1.3215730021,0.0019200000000000003,0.0005600000000000001,0.002,1.31,-0.16,1.3197348218,1.04,0.13,1.0480935073,0.0,0.0,0.0,1.04,0.13,1.0480935073
2019-10-11 14:00:00,1.23304,0.00672,1.2330583117,0.02304,0.00672,0.024,1.21,0.0,1.21,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2019-10-11 14:30:00,1.13952,-0.11264,1.1450736221,0.05952,0.01736,0.062,1.08,-0.13,1.0877959367,0.81096,0.13028,0.8213580218000001,0.0009600000000000001,0.00028000000000000003,0.001,0.81,0.13,0.8203657721000001
2019-10-11 15:00:00,1.14432,-0.11124,1.1497141384,0.06432,0.018760000000000002,0.067,1.08,-0.13,1.0877959367,0.8219200000000001,0.15056,0.8355960747000001,0.0019200000000000003,0.0005600000000000001,0.002,0.8200000000000001,0.15,0.8336066219
2019-10-11 15:30:00,1.09088,0.01484,1.0909809348,0.05088,0.01484,0.053,1.04,0.0,1.04,0.7796000000000001,0.1328,0.7908299438,0.009600000000000001,0.0028,0.01,0.77,0.13,0.7808969202
2019-10-11 16:00:00,1.10576,-0.13832,1.1143776739,0.00576,0.00168,0.006,1.1,-0.14,1.1088733021,0.82152,0.13336,0.8322739933000001,0.01152,0.00336,0.012,0.81,0.13,0.8203657721000001
2019-10-11 16:30:00,1.15096,0.00028000000000000003,1.1509600341,0.0009600000000000001,0.00028000000000000003,0.001,1.15,0.0,1.15,0.9567200000000001,0.13196000000000002,0.9657777177,0.00672,0.0019600000000000004,0.007,0.9500000000000001,0.13,0.9588534820000001
2019-10-11 17:00:00,1.22056,0.0030800000000000003,1.2205638860999999,0.010560000000000002,0.0030800000000000003,0.011,1.21,0.0,1.21,1.0448,0.13140000000000002,1.0530303889,0.0048000000000000004,0.0014,0.005,1.04,0.13,1.0480935073
2019-10-11 17:30:00,1.25704,0.013720000000000001,1.2571148714,0.047040000000000005,0.013720000000000001,0.049,1.21,0.0,1.21,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068
2019-10-11 18:00:00,1.3472,0.0196,1.3473425696999999,0.06720000000000001,0.0196,0.07,1.28,0.0,1.28,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398
2019-10-11 18:30:00,1.44184,0.015120000000000001,1.4419192765,0.051840000000000004,0.015120000000000001,0.054,1.3900000000000001,0.0,1.3900000000000001,1.4,0.13,1.4060227593999999,0.0,0.0,0.0,1.4,0.13,1.4060227593999999
2019-10-11 19:00:00,1.5045600000000001,0.01008,1.5045937658000001,0.03456,0.01008,0.036000000000000004,1.47,0.0,1.47,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107
2019-10-11 19:30:00,1.42648,0.01064,1.4265196809,0.036480000000000005,0.01064,0.038,1.3900000000000001,0.0,1.3900000000000001,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787
2019-10-11 20:00:00,1.33864,0.00252,1.338642372,0.00864,0.00252,0.009000000000000001,1.33,0.0,1.33,1.3,0.15,1.3086252328,0.0,0.0,0.0,1.3,0.15,1.3086252328
2019-10-11 20:30:00,1.26592,0.007560000000000001,1.2659425737,0.025920000000000002,0.007560000000000001,0.027,1.24,0.0,1.24,1.19,0.14,1.1982069938,0.0,0.0,0.0,1.19,0.14,1.1982069938
2019-10-11 21:00:00,1.19936,0.01148,1.1994149407,0.039360000000000006,0.01148,0.041,1.16,0.0,1.16,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2019-10-11 21:30:00,1.12032,0.011760000000000001,1.1203817207,0.04032,0.011760000000000001,0.042,1.08,0.0,1.08,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-10-11 22:00:00,1.06648,0.01064,1.066533075,0.036480000000000005,0.01064,0.038,1.03,0.0,1.03,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-10-11 22:30:00,0.9984000000000001,0.0112,0.9984628185000001,0.038400000000000004,0.0112,0.04,0.96,0.0,0.96,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2019-10-11 23:00:00,0.8941600000000001,0.01288,0.8942527607,0.044160000000000005,0.01288,0.046,0.85,0.0,0.85,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-11 23:30:00,0.78456,0.01008,0.7846247511000001,0.03456,0.01008,0.036000000000000004,0.75,0.0,0.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 00:00:00,0.6982400000000001,0.00532,0.6982602667000001,0.018240000000000003,0.00532,0.019,0.68,0.0,0.68,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-12 00:30:00,0.67552,0.010360000000000001,0.6755994375000001,0.03552,0.010360000000000001,0.037,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2019-10-12 01:00:00,0.6851200000000001,0.013160000000000002,0.6852463790000001,0.04512,0.013160000000000002,0.047,0.64,0.0,0.64,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-12 01:30:00,0.7497600000000001,0.00868,0.7498102427000001,0.02976,0.00868,0.031,0.72,0.0,0.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 02:00:00,0.8668800000000001,0.007840000000000001,0.8669154515,0.02688,0.007840000000000001,0.028,0.84,0.0,0.84,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-12 02:30:00,0.90536,0.0044800000000000005,0.9053710841,0.015360000000000002,0.0044800000000000005,0.016,0.89,0.0,0.89,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-12 03:00:00,0.8582400000000001,0.00532,0.8582564885,0.018240000000000003,0.00532,0.019,0.84,0.0,0.84,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-12 03:30:00,0.8678400000000001,0.00812,0.8678779868000001,0.027840000000000004,0.00812,0.029,0.84,0.0,0.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 04:00:00,0.8096,0.0028,0.8096048419,0.009600000000000001,0.0028,0.01,0.8,0.0,0.8,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-12 04:30:00,0.82552,0.010360000000000001,0.8255850047000001,0.03552,0.010360000000000001,0.037,0.79,0.0,0.79,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-12 05:00:00,0.8053600000000001,0.0044800000000000005,0.8053724604,0.015360000000000002,0.0044800000000000005,0.016,0.79,0.0,0.79,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-12 05:30:00,0.79576,0.00168,0.7957617734,0.00576,0.00168,0.006,0.79,0.0,0.79,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-12 06:00:00,0.7819200000000001,0.0005600000000000001,0.7819202005,0.0019200000000000003,0.0005600000000000001,0.002,0.78,0.0,0.78,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-12 06:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-12 07:00:00,0.9028800000000001,0.00084,0.9028803907,0.00288,0.00084,0.003,0.9,0.0,0.9,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-12 07:30:00,1.03096,0.00028000000000000003,1.030960038,0.0009600000000000001,0.00028000000000000003,0.001,1.03,0.0,1.03,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-12 08:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-10-12 08:30:00,1.20288,0.00084,1.2028802933,0.00288,0.00084,0.003,1.2,0.0,1.2,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-10-12 09:00:00,1.16864,0.00252,1.168642717,0.00864,0.00252,0.009000000000000001,1.16,0.0,1.16,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-10-12 09:30:00,1.13208,0.00644,1.1320983173,0.022080000000000002,0.00644,0.023,1.11,0.0,1.11,0.23096000000000003,0.14028000000000002,0.2702239812,0.0009600000000000001,0.00028000000000000003,0.001,0.23,0.14,0.2692582404
2019-10-12 10:00:00,1.094,0.007,1.0940223947,0.024,0.007,0.025,1.07,0.0,1.07,0.20864000000000002,0.14252,0.25267093220000003,0.00864,0.00252,0.009000000000000001,0.2,0.14,0.2441311123
2019-10-12 10:30:00,1.12552,-0.11964000000000001,1.1318608572,0.03552,0.010360000000000001,0.037,1.09,-0.13,1.09772492,0.32,0.15,0.3534119409,0.0,0.0,0.0,0.32,0.15,0.3534119409
2019-10-12 11:00:00,1.05168,0.00924,1.0517205903,0.03168,0.00924,0.033,1.02,0.0,1.02,0.28864,0.15252000000000002,0.3264588795,0.00864,0.00252,0.009000000000000001,0.28,0.15,0.3176476035
2019-10-12 11:30:00,1.04128,0.01204,1.0413496051,0.041280000000000004,0.01204,0.043000000000000003,1.0,0.0,1.0,0.18112,0.13616,0.22659214460000002,0.021120000000000003,0.0061600000000000005,0.022,0.16,0.13,0.20615528130000002
2019-10-12 12:00:00,1.01344,0.003920000000000001,1.0134475813,0.01344,0.003920000000000001,0.014,1.0,0.0,1.0,0.22016000000000002,0.13588,0.2587156741,0.02016,0.005880000000000001,0.021,0.2,0.13,0.2385372088
2019-10-12 12:30:00,1.00032,0.011760000000000001,1.0003891243,0.04032,0.011760000000000001,0.042,0.96,0.0,0.96,0.31128,0.14204,0.3421558125,0.041280000000000004,0.01204,0.043000000000000003,0.27,0.13,0.2996664813
2019-10-12 13:00:00,0.9556800000000001,0.01624,0.9558179743,0.05568000000000001,0.01624,0.058,0.9,0.0,0.9,0.22472000000000003,0.16596000000000002,0.2793596249,0.054720000000000005,0.015960000000000002,0.057,0.17,0.15,0.226715681
2019-10-12 13:30:00,0.98184,0.015120000000000001,0.9819564145,0.051840000000000004,0.015120000000000001,0.054,0.93,0.0,0.93,0.22072000000000003,0.14896,0.2662825567,0.030720000000000004,0.008960000000000001,0.032,0.19,0.14,0.2360084744
2019-10-12 14:00:00,0.9599200000000001,0.014560000000000002,0.9600304162000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.91,0.0,0.91,0.17400000000000002,0.147,0.2277827913,0.024,0.007,0.025,0.15,0.14,0.2051828453
2019-10-12 14:30:00,0.9264800000000001,0.01064,0.9265410946,0.036480000000000005,0.01064,0.038,0.89,0.0,0.89,0.15592,0.14756000000000002,0.2146741717,0.025920000000000002,0.007560000000000001,0.027,0.13,0.14,0.1910497317
2019-10-12 15:00:00,0.9012800000000001,0.01204,0.9013604163000001,0.041280000000000004,0.01204,0.043000000000000003,0.86,0.0,0.86,0.15784,0.14812,0.21645553820000002,0.027840000000000004,0.00812,0.029,0.13,0.14,0.1910497317
2019-10-12 15:30:00,0.9259200000000001,0.007560000000000001,0.9259508626,0.025920000000000002,0.007560000000000001,0.027,0.9,0.0,0.9,0.15112,0.14616,0.2102379604,0.021120000000000003,0.0061600000000000005,0.022,0.13,0.14,0.1910497317
2019-10-12 16:00:00,0.9009600000000001,0.00028000000000000003,0.9009600435,0.0009600000000000001,0.00028000000000000003,0.001,0.9,0.0,0.9,0.18632,0.14476,0.2359461803,0.01632,0.00476,0.017,0.17,0.14,0.22022715550000002
2019-10-12 16:30:00,0.9978400000000001,0.00812,0.997873038,0.027840000000000004,0.00812,0.029,0.97,0.0,0.97,0.21768,0.16224000000000002,0.2714892263,0.007680000000000001,0.0022400000000000002,0.008,0.21,0.16,0.2640075756
2019-10-12 17:00:00,1.10728,0.00504,1.1072914702,0.01728,0.00504,0.018000000000000002,1.09,0.0,1.09,0.31192000000000003,0.15056,0.3463558863,0.0019200000000000003,0.0005600000000000001,0.002,0.31,0.15,0.3443835072
2019-10-12 17:30:00,1.21208,0.00644,1.2120971083,0.022080000000000002,0.00644,0.023,1.19,0.0,1.19,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-10-12 18:00:00,1.29728,0.00504,1.2972897903,0.01728,0.00504,0.018000000000000002,1.28,0.0,1.28,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2019-10-12 18:30:00,1.26824,0.00532,1.2682511581,0.018240000000000003,0.00532,0.019,1.25,0.0,1.25,0.66,0.15,0.6768308504,0.0,0.0,0.0,0.66,0.15,0.6768308504
2019-10-12 19:00:00,1.33632,0.00476,1.3363284776,0.01632,0.00476,0.017,1.32,0.0,1.32,0.72,0.15,0.7354590403,0.0,0.0,0.0,0.72,0.15,0.7354590403
2019-10-12 19:30:00,1.31768,0.0022400000000000002,1.317681904,0.007680000000000001,0.0022400000000000002,0.008,1.31,0.0,1.31,0.6000000000000001,0.15,0.6184658438,0.0,0.0,0.0,0.6000000000000001,0.15,0.6184658438
2019-10-12 20:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471
2019-10-12 20:30:00,1.164,0.007,1.1640210479,0.024,0.007,0.025,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18
2019-10-12 21:00:00,1.10592,0.13756000000000002,1.1144423718,0.025920000000000002,0.007560000000000001,0.027,1.08,0.13,1.0877959367,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2019-10-12 21:30:00,1.05016,0.13588,1.0589142553,0.02016,0.005880000000000001,0.021,1.03,0.13,1.0381714695,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-10-12 22:00:00,1.00496,0.007280000000000001,1.0049863681,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.98,0.0,0.98,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-10-12 22:30:00,0.94688,0.007840000000000001,0.9469124564,0.02688,0.007840000000000001,0.028,0.92,0.0,0.92,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2019-10-12 23:00:00,0.87672,0.0019600000000000004,0.8767221909,0.00672,0.0019600000000000004,0.007,0.87,0.0,0.87,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-10-12 23:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
