Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-13 00:00:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-13 00:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 01:00:00,0.67096,0.00028000000000000003,0.6709600584000001,0.0009600000000000001,0.00028000000000000003,0.001,0.67,0.0,0.67,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-13 01:30:00,0.7005600000000001,0.0030800000000000003,0.7005667706,0.010560000000000002,0.0030800000000000003,0.011,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 02:00:00,0.8411200000000001,0.0061600000000000005,0.8411425563,0.021120000000000003,0.0061600000000000005,0.022,0.8200000000000001,0.0,0.8200000000000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-13 02:30:00,0.8548,0.0014,0.8548011465,0.0048000000000000004,0.0014,0.005,0.85,0.0,0.85,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-10-13 03:00:00,0.80864,0.00252,0.8086439266000001,0.00864,0.00252,0.009000000000000001,0.8,0.0,0.8,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2019-10-13 03:30:00,0.8268800000000001,0.007840000000000001,0.8269171663,0.02688,0.007840000000000001,0.028,0.8,0.0,0.8,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-13 04:00:00,0.7824800000000001,0.0036400000000000004,0.7824884664,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.77,0.0,0.77,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-13 04:30:00,0.7697600000000001,0.00868,0.7698089373,0.02976,0.00868,0.031,0.74,0.0,0.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 05:00:00,0.70208,0.00644,0.7021095356,0.022080000000000002,0.00644,0.023,0.68,0.0,0.68,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-13 05:30:00,0.7168800000000001,0.007840000000000001,0.7169228689,0.02688,0.007840000000000001,0.028,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 06:00:00,0.7188,0.008400000000000001,0.7188490801,0.028800000000000003,0.008400000000000001,0.03,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-13 06:30:00,0.7468800000000001,0.007840000000000001,0.7469211471,0.02688,0.007840000000000001,0.028,0.72,0.0,0.72,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-13 07:00:00,0.7749600000000001,0.007280000000000001,0.7749941935,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.75,0.0,0.75,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-13 07:30:00,0.8849600000000001,0.007280000000000001,0.8849899434,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.86,0.0,0.86,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-13 08:00:00,0.9186400000000001,0.00252,0.9186434564,0.00864,0.00252,0.009000000000000001,0.91,0.0,0.91,0.18,0.15,0.2343074903,0.0,0.0,0.0,0.18,0.15,0.2343074903
2019-10-13 08:30:00,1.03496,0.007280000000000001,1.0349856038,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.01,0.0,1.01,0.26,0.15,0.30016662040000003,0.0,0.0,0.0,0.26,0.15,0.30016662040000003
2019-10-13 09:00:00,1.08264,0.00952,1.0826818554,0.03264,0.00952,0.034,1.05,0.0,1.05,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2019-10-13 09:30:00,1.14072,0.008960000000000001,1.1407551885,0.030720000000000004,0.008960000000000001,0.032,1.11,0.0,1.11,0.41000000000000003,0.15,0.4365775991,0.0,0.0,0.0,0.41000000000000003,0.15,0.4365775991
2019-10-13 10:00:00,1.11648,0.01064,1.1165306982,0.036480000000000005,0.01064,0.038,1.08,0.0,1.08,0.36288000000000004,0.15084,0.39298167900000003,0.00288,0.00084,0.003,0.36,0.15,0.39
2019-10-13 10:30:00,1.1144,0.004200000000000001,1.1144079145,0.014400000000000001,0.004200000000000001,0.015,1.1,0.0,1.1,0.39384,0.15112,0.4218378836,0.0038400000000000005,0.0011200000000000001,0.004,0.39,0.15,0.4178516483
2019-10-13 11:00:00,1.13672,0.0019600000000000004,1.1367216898,0.00672,0.0019600000000000004,0.007,1.13,0.0,1.13,0.41384000000000004,0.15112,0.44056872340000003,0.0038400000000000005,0.0011200000000000001,0.004,0.41000000000000003,0.15,0.4365775991
2019-10-13 11:30:00,1.15576,0.00168,1.1557612210000001,0.00576,0.00168,0.006,1.15,0.0,1.15,0.41384000000000004,0.13112000000000001,0.4341151921,0.0038400000000000005,0.0011200000000000001,0.004,0.41000000000000003,0.13,0.43011626340000003
2019-10-13 12:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.44288000000000005,0.13084,0.4618027718,0.00288,0.00084,0.003,0.44,0.13,0.4588027899
2019-10-13 12:30:00,1.18344,0.13392,1.190993199,0.01344,0.003920000000000001,0.014,1.17,0.13,1.177200068,0.46496000000000004,0.13728,0.48480264030000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.44,0.13,0.4588027899
2019-10-13 13:00:00,1.16824,0.00532,1.1682521131999999,0.018240000000000003,0.00532,0.019,1.15,0.0,1.15,0.41632,0.13476000000000002,0.4375872484,0.01632,0.00476,0.017,0.4,0.13,0.4205948169
2019-10-13 13:30:00,1.14168,0.00924,1.1417173906,0.03168,0.00924,0.033,1.11,0.0,1.11,0.43248000000000003,0.13364,0.4526572655,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.42,0.13,0.4396589587
2019-10-13 14:00:00,1.12552,0.010360000000000001,1.125567679,0.03552,0.010360000000000001,0.037,1.09,0.0,1.09,0.35960000000000003,0.1328,0.383337971,0.009600000000000001,0.0028,0.01,0.35000000000000003,0.13,0.3733630941
2019-10-13 14:30:00,1.108,0.014,1.1080884441,0.048,0.014,0.05,1.06,0.0,1.06,0.28632,0.13476000000000002,0.3164481,0.01632,0.00476,0.017,0.27,0.13,0.2996664813
2019-10-13 15:00:00,1.03512,0.013160000000000002,1.0352036515,0.04512,0.013160000000000002,0.047,0.99,0.0,0.99,0.30056000000000005,0.13308,0.32870442650000004,0.010560000000000002,0.0030800000000000003,0.011,0.29,0.13,0.3178049716
2019-10-13 15:30:00,1.05048,0.017640000000000003,1.0506280979,0.060480000000000006,0.017640000000000003,0.063,0.99,0.0,0.99,0.30152,0.13336,0.3296956172,0.01152,0.00336,0.012,0.29,0.13,0.3178049716
2019-10-13 16:00:00,1.00064,0.023520000000000003,1.0009163801,0.08064,0.023520000000000003,0.084,0.92,0.0,0.92,0.23936000000000002,0.14148000000000002,0.278046399,0.039360000000000006,0.01148,0.041,0.2,0.13,0.2385372088
2019-10-13 16:30:00,1.06312,0.027160000000000004,1.0634668777,0.09312000000000001,0.027160000000000004,0.097,0.97,0.0,0.97,0.34344,0.15392,0.3763540886,0.01344,0.003920000000000001,0.014,0.33,0.15,0.3624913792
2019-10-13 17:00:00,1.12184,0.015120000000000001,1.121941888,0.051840000000000004,0.015120000000000001,0.054,1.07,0.0,1.07,0.42152000000000006,0.15336000000000002,0.4485514463,0.01152,0.00336,0.012,0.41000000000000003,0.15,0.4365775991
2019-10-13 17:30:00,1.19976,0.00868,1.1997913985,0.02976,0.00868,0.031,1.17,0.0,1.17,0.50192,0.14056000000000002,0.5212300836,0.0019200000000000003,0.0005600000000000001,0.002,0.5,0.14,0.5192301994
2019-10-13 18:00:00,1.2936,0.0098,1.2936371207000001,0.033600000000000005,0.0098,0.035,1.26,0.0,1.26,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2019-10-13 18:30:00,1.31056,0.0030800000000000003,1.3105636192,0.010560000000000002,0.0030800000000000003,0.011,1.3,0.0,1.3,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566
2019-10-13 19:00:00,1.36592,0.007560000000000001,1.3659409211,0.025920000000000002,0.007560000000000001,0.027,1.34,0.0,1.34,0.73,0.15,0.7452516354000001,0.0,0.0,0.0,0.73,0.15,0.7452516354000001
2019-10-13 19:30:00,1.29784,0.00812,1.2978654013,0.027840000000000004,0.00812,0.029,1.27,0.0,1.27,0.71,0.15,0.7256721023,0.0,0.0,0.0,0.71,0.15,0.7256721023
2019-10-13 20:00:00,1.20576,0.00168,1.2057611704,0.00576,0.00168,0.006,1.2,0.0,1.2,0.62,0.15,0.6378871374,0.0,0.0,0.0,0.62,0.15,0.6378871374
2019-10-13 20:30:00,1.18976,0.00868,1.1897916624,0.02976,0.00868,0.031,1.16,0.0,1.16,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2019-10-13 21:00:00,1.12784,0.00812,1.12786923,0.027840000000000004,0.00812,0.029,1.1,0.0,1.1,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-10-13 21:30:00,1.05592,0.007560000000000001,1.0559470631,0.025920000000000002,0.007560000000000001,0.027,1.03,0.0,1.03,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-10-13 22:00:00,0.9797600000000001,0.13868,0.9895260482,0.02976,0.00868,0.031,0.9500000000000001,0.13,0.9588534820000001,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-10-13 22:30:00,0.9416800000000001,0.13924,0.951918589,0.03168,0.00924,0.033,0.91,0.13,0.9192388155000001,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2019-10-13 23:00:00,0.85784,0.13812000000000002,0.8688881401,0.027840000000000004,0.00812,0.029,0.8300000000000001,0.13,0.8401190392000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-13 23:30:00,0.7597600000000001,0.00868,0.7598095814,0.02976,0.00868,0.031,0.73,0.0,0.73,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-14 00:00:00,0.6624800000000001,0.0036400000000000004,0.6624899999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.65,0.0,0.65,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-14 00:30:00,0.6178400000000001,0.00812,0.6178933565,0.027840000000000004,0.00812,0.029,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2019-10-14 01:00:00,0.64648,0.01064,0.6465675525,0.036480000000000005,0.01064,0.038,0.61,0.0,0.61,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-10-14 01:30:00,0.71208,0.00644,0.7121091209,0.022080000000000002,0.00644,0.023,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 02:00:00,0.84728,0.00504,0.84729499,0.01728,0.00504,0.018000000000000002,0.8300000000000001,0.0,0.8300000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-14 02:30:00,0.90192,0.0005600000000000001,0.9019201739,0.0019200000000000003,0.0005600000000000001,0.002,0.9,0.0,0.9,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-10-14 03:00:00,0.8334400000000001,0.003920000000000001,0.8334492186,0.01344,0.003920000000000001,0.014,0.8200000000000001,0.0,0.8200000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-14 03:30:00,0.8826400000000001,0.00952,0.8826913390000001,0.03264,0.00952,0.034,0.85,0.0,0.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 04:00:00,0.84384,0.0011200000000000001,0.8438407433,0.0038400000000000005,0.0011200000000000001,0.004,0.84,0.0,0.84,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-14 04:30:00,0.84384,0.0011200000000000001,0.8438407433,0.0038400000000000005,0.0011200000000000001,0.004,0.84,0.0,0.84,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-14 05:00:00,0.8138400000000001,0.0011200000000000001,0.8138407707,0.0038400000000000005,0.0011200000000000001,0.004,0.81,0.0,0.81,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-14 05:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 06:00:00,0.93,-0.2,0.9512623192,0.0,0.0,0.0,0.93,-0.2,0.9512623192,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-14 06:30:00,1.13,-0.2,1.1475626345,0.0,0.0,0.0,1.13,-0.2,1.1475626345,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-10-14 07:00:00,1.31,-0.13,1.3164345787,0.0,0.0,0.0,1.31,-0.13,1.3164345787,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-10-14 07:30:00,1.45,-0.13,1.4558159224,0.0,0.0,0.0,1.45,-0.13,1.4558159224,0.46,0.16,0.48703182650000004,0.0,0.0,0.0,0.46,0.16,0.48703182650000004
2019-10-14 08:00:00,1.56,-0.15,1.5671949464,0.0,0.0,0.0,1.56,-0.15,1.5671949464,0.59,0.21,0.6262587325,0.0,0.0,0.0,0.59,0.21,0.6262587325
2019-10-14 08:30:00,1.56288,-0.15916000000000002,1.570963335,0.00288,0.00084,0.003,1.56,-0.16,1.5681836627,0.56,0.23,0.6053924347,0.0,0.0,0.0,0.56,0.23,0.6053924347
2019-10-14 09:00:00,1.52672,-0.14804,1.5338806342,0.00672,0.0019600000000000004,0.007,1.52,-0.15,1.5273833834000001,0.45,0.25,0.514781507,0.0,0.0,0.0,0.45,0.25,0.514781507
2019-10-14 09:30:00,1.49576,-0.14832,1.5030957388,0.00576,0.00168,0.006,1.49,-0.15,1.4975313018,0.42,0.26,0.49396356140000003,0.0,0.0,0.0,0.42,0.26,0.49396356140000003
2019-10-14 10:00:00,1.41632,-0.12524000000000002,1.4218464755,0.01632,0.00476,0.017,1.4,-0.13,1.4060227593999999,0.38,0.28,0.4720169488,0.0,0.0,0.0,0.38,0.28,0.4720169488
2019-10-14 10:30:00,1.3336000000000001,-0.1202,1.3390059746,0.033600000000000005,0.0098,0.035,1.3,-0.13,1.3064838307,0.31,0.27,0.4110960958,0.0,0.0,0.0,0.31,0.27,0.4110960958
2019-10-14 11:00:00,1.35264,-0.14048000000000002,1.3599152915000001,0.03264,0.00952,0.034,1.32,-0.15,1.3284953895,0.25,0.27,0.3679673899,0.0,0.0,0.0,0.25,0.27,0.3679673899
2019-10-14 11:30:00,1.3036,-0.1302,1.310085875,0.033600000000000005,0.0098,0.035,1.27,-0.14,1.2776932339,0.18,0.27,0.3244996148,0.0,0.0,0.0,0.18,0.27,0.3244996148
2019-10-14 12:00:00,1.32672,-0.13804000000000002,1.3338819288,0.00672,0.0019600000000000004,0.007,1.32,-0.14,1.3274034805000001,0.28,0.25,0.3753664876,0.0,0.0,0.0,0.28,0.25,0.3753664876
2019-10-14 12:30:00,1.3639999999999999,-0.133,1.3704688979,0.024,0.007,0.025,1.34,-0.14,1.3472935834,0.35000000000000003,0.27,0.4420407221,0.0,0.0,0.0,0.35000000000000003,0.27,0.4420407221
2019-10-14 13:00:00,1.3464800000000001,-0.12936,1.3526797108,0.036480000000000005,0.01064,0.038,1.31,-0.14,1.3174596768,0.31,0.27,0.4110960958,0.0,0.0,0.0,0.31,0.27,0.4110960958
2019-10-14 13:30:00,1.34936,-0.13852,1.3564513261,0.039360000000000006,0.01148,0.041,1.31,-0.15,1.3185598204,0.33,0.23,0.4022437072,0.0,0.0,0.0,0.33,0.23,0.4022437072
2019-10-14 14:00:00,1.374,-0.133,1.3804220369,0.024,0.007,0.025,1.35,-0.14,1.3572398462,0.27,0.19,0.33015148040000003,0.0,0.0,0.0,0.27,0.19,0.33015148040000003
2019-10-14 14:30:00,1.41496,-0.13272,1.4211707850000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3900000000000001,-0.14,1.3970325694,0.36,0.23,0.42720018730000003,0.0,0.0,0.0,0.36,0.23,0.42720018730000003
2019-10-14 15:00:00,1.33152,-0.13664,1.3385126073,0.01152,0.00336,0.012,1.32,-0.14,1.3274034805000001,0.31,0.23,0.3860051813,0.0,0.0,0.0,0.31,0.23,0.3860051813
2019-10-14 15:30:00,1.33536,-0.13552,1.3422190581,0.015360000000000002,0.0044800000000000005,0.016,1.32,-0.14,1.3274034805000001,0.33,0.2,0.3858756276,0.0,0.0,0.0,0.33,0.2,0.3858756276
2019-10-14 16:00:00,1.39096,-0.13972,1.3979597276,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,-0.14,1.3970325694,0.43,0.2,0.4742362281,0.0,0.0,0.0,0.43,0.2,0.4742362281
2019-10-14 16:30:00,1.44168,-0.19076,1.4542457151,0.03168,0.00924,0.033,1.4100000000000001,-0.2,1.4241137595,0.47000000000000003,0.17,0.49979996,0.0,0.0,0.0,0.47000000000000003,0.17,0.49979996
2019-10-14 17:00:00,1.50784,-0.13188,1.5135963134,0.027840000000000004,0.00812,0.029,1.48,-0.14,1.4866068747,0.47000000000000003,0.15,0.49335585530000003,0.0,0.0,0.0,0.47000000000000003,0.15,0.49335585530000003
2019-10-14 17:30:00,1.5126400000000002,-0.19048,1.5245859766,0.03264,0.00952,0.034,1.48,-0.2,1.4934523762,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2019-10-14 18:00:00,1.6139999999999999,-0.123,1.6186800178,0.024,0.007,0.025,1.5899999999999999,-0.13,1.5953056133999999,0.7000000000000001,0.18,0.72277244,0.0,0.0,0.0,0.7000000000000001,0.18,0.72277244
2019-10-14 18:30:00,1.6692,-0.12440000000000001,1.673829143,0.019200000000000002,0.0056,0.02,1.65,-0.13,1.6551132892,0.77,0.18,0.7907591289,0.0,0.0,0.0,0.77,0.18,0.7907591289
2019-10-14 19:00:00,1.65304,-0.16328,1.661084465,0.02304,0.00672,0.024,1.63,-0.17,1.6388410539,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2019-10-14 19:30:00,1.5392000000000001,0.0056,1.5392101871000001,0.019200000000000002,0.0056,0.02,1.52,0.0,1.52,0.74,0.15,0.7550496672,0.0,0.0,0.0,0.74,0.15,0.7550496672
2019-10-14 20:00:00,1.43288,0.00084,1.4328802462,0.00288,0.00084,0.003,1.43,0.0,1.43,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-10-14 20:30:00,1.35784,0.00812,1.3578642789,0.027840000000000004,0.00812,0.029,1.33,0.0,1.33,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-10-14 21:00:00,1.31592,0.007560000000000001,1.315941716,0.025920000000000002,0.007560000000000001,0.027,1.29,0.0,1.29,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-10-14 21:30:00,1.2544,0.004200000000000001,1.2544070312,0.014400000000000001,0.004200000000000001,0.015,1.24,0.0,1.24,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-10-14 22:00:00,1.14688,0.007840000000000001,1.1469067966,0.02688,0.007840000000000001,0.028,1.12,0.0,1.12,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-10-14 22:30:00,1.02688,0.007840000000000001,1.0269099279,0.02688,0.007840000000000001,0.028,1.0,0.0,1.0,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-10-14 23:00:00,0.8668800000000001,0.007840000000000001,0.8669154515,0.02688,0.007840000000000001,0.028,0.84,0.0,0.84,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-10-14 23:30:00,0.7807200000000001,0.008960000000000001,0.7807714134,0.030720000000000004,0.008960000000000001,0.032,0.75,0.0,0.75,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-15 00:00:00,0.7105600000000001,0.0030800000000000003,0.7105666753000001,0.010560000000000002,0.0030800000000000003,0.011,0.7000000000000001,0.0,0.7000000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-15 00:30:00,0.6845600000000001,0.01008,0.6846342089,0.03456,0.01008,0.036000000000000004,0.65,0.0,0.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 01:00:00,0.6864800000000001,0.01064,0.6865624516000001,0.036480000000000005,0.01064,0.038,0.65,0.0,0.65,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2019-10-15 01:30:00,0.74824,0.00532,0.7482589124,0.018240000000000003,0.00532,0.019,0.73,0.0,0.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 02:00:00,0.8763200000000001,0.00476,0.8763329276,0.01632,0.00476,0.017,0.86,0.0,0.86,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-15 02:30:00,0.9238400000000001,0.0011200000000000001,0.9238406789,0.0038400000000000005,0.0011200000000000001,0.004,0.92,0.0,0.92,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-15 03:00:00,0.89768,0.0022400000000000002,0.8976827948,0.007680000000000001,0.0022400000000000002,0.008,0.89,0.0,0.89,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-15 03:30:00,0.9130400000000001,0.00672,0.9130647294,0.02304,0.00672,0.024,0.89,0.0,0.89,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-15 04:00:00,0.8476800000000001,0.0022400000000000002,0.8476829596000001,0.007680000000000001,0.0022400000000000002,0.008,0.84,0.0,0.84,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-15 04:30:00,0.8736,0.0098,0.8736549662,0.033600000000000005,0.0098,0.035,0.84,0.0,0.84,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-15 05:00:00,0.83784,0.00812,0.8378793469,0.027840000000000004,0.00812,0.029,0.81,0.0,0.81,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-15 05:30:00,0.8886400000000001,0.00252,0.8886435731000001,0.00864,0.00252,0.009000000000000001,0.88,0.0,0.88,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-15 06:00:00,0.8896000000000001,-0.1872,0.9090830545,0.009600000000000001,0.0028,0.01,0.88,-0.19,0.9002777349000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-15 06:30:00,1.14096,-0.21972000000000003,1.1619236636,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,-0.22,1.1610340219,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-10-15 07:00:00,1.21,-0.19,1.2248265183,0.0,0.0,0.0,1.21,-0.19,1.2248265183,0.30000000000000004,0.16,0.34,0.0,0.0,0.0,0.30000000000000004,0.16,0.34
2019-10-15 07:30:00,1.4448,-0.12860000000000002,1.4505119786,0.0048000000000000004,0.0014,0.005,1.44,-0.13,1.4458561478,0.52,0.19,0.5536244214,0.0,0.0,0.0,0.52,0.19,0.5536244214
2019-10-15 08:00:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,0.62,0.24,0.6648308055000001,0.0,0.0,0.0,0.62,0.24,0.6648308055000001
2019-10-15 08:30:00,1.4948000000000001,-0.12860000000000002,1.5003216322,0.0048000000000000004,0.0014,0.005,1.49,-0.13,1.4956603893,0.5,0.26,0.5635601121,0.0,0.0,0.0,0.5,0.26,0.5635601121
2019-10-15 09:00:00,1.4548,-0.12860000000000002,1.4604728686000001,0.0048000000000000004,0.0014,0.005,1.45,-0.13,1.4558159224,0.44,0.26,0.5110772936,0.0,0.0,0.0,0.44,0.26,0.5110772936
2019-10-15 09:30:00,1.49,-0.15,1.4975313018,0.0,0.0,0.0,1.49,-0.15,1.4975313018,0.39,0.26,0.4687216658,0.0,0.0,0.0,0.39,0.26,0.4687216658
2019-10-15 10:00:00,1.45,-0.14,1.4567429423,0.0,0.0,0.0,1.45,-0.14,1.4567429423,0.37,0.28,0.4640043103,0.0,0.0,0.0,0.37,0.28,0.4640043103
2019-10-15 10:30:00,1.33248,-0.13636,1.3394390617,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.32,-0.14,1.3274034805000001,0.33,0.27,0.42638011210000004,0.0,0.0,0.0,0.33,0.27,0.42638011210000004
2019-10-15 11:00:00,1.3896,-0.13720000000000002,1.396356688,0.009600000000000001,0.0028,0.01,1.38,-0.14,1.3870832708,0.28,0.25,0.3753664876,0.0,0.0,0.0,0.28,0.25,0.3753664876
2019-10-15 11:30:00,1.35384,-0.13888,1.3609446719,0.0038400000000000005,0.0011200000000000001,0.004,1.35,-0.14,1.3572398462,0.32,0.21,0.38275318420000004,0.0,0.0,0.0,0.32,0.21,0.38275318420000004
2019-10-15 12:00:00,1.36192,-0.13944,1.3690396634,0.0019200000000000003,0.0005600000000000001,0.002,1.3599999999999999,-0.14,1.3671868929,0.32,0.26,0.41231056260000004,0.0,0.0,0.0,0.32,0.26,0.41231056260000004
2019-10-15 12:30:00,1.3678400000000002,-0.13188,1.3741828845000001,0.027840000000000004,0.00812,0.029,1.34,-0.14,1.3472935834,0.37,0.30000000000000004,0.47634021460000003,0.0,0.0,0.0,0.37,0.30000000000000004,0.47634021460000003
2019-10-15 13:00:00,1.344,-0.133,1.3505646967,0.024,0.007,0.025,1.32,-0.14,1.3274034805000001,0.33,0.24,0.4080441153,0.0,0.0,0.0,0.33,0.24,0.4080441153
2019-10-15 13:30:00,1.30072,-0.13104000000000002,1.3073040962,0.030720000000000004,0.008960000000000001,0.032,1.27,-0.14,1.2776932339,0.29,0.22,0.3640054945,0.0,0.0,0.0,0.29,0.22,0.3640054945
2019-10-15 14:00:00,1.2688000000000001,-0.1316,1.2756065224,0.028800000000000003,0.008400000000000001,0.03,1.24,-0.14,1.2478781992,0.31,0.22,0.3801315562,0.0,0.0,0.0,0.31,0.22,0.3801315562
2019-10-15 14:30:00,1.3149600000000001,-0.13272,1.3216407984,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.29,-0.14,1.2975746607,0.31,0.22,0.3801315562,0.0,0.0,0.0,0.31,0.22,0.3801315562
2019-10-15 15:00:00,1.29208,-0.14356000000000002,1.3000308458,0.022080000000000002,0.00644,0.023,1.27,-0.15,1.2788275881,0.31,0.26,0.40459856650000003,0.0,0.0,0.0,0.31,0.26,0.40459856650000003
2019-10-15 15:30:00,1.3163200000000002,-0.13524,1.3232491073000001,0.01632,0.00476,0.017,1.3,-0.14,1.3075167303,0.26,0.26,0.3676955262,0.0,0.0,0.0,0.26,0.26,0.3676955262
2019-10-15 16:00:00,1.34192,-0.13944,1.3491452109,0.0019200000000000003,0.0005600000000000001,0.002,1.34,-0.14,1.3472935834,0.25,0.23,0.339705755,0.0,0.0,0.0,0.25,0.23,0.339705755
2019-10-15 16:30:00,1.40344,-0.13608,1.4100218438,0.01344,0.003920000000000001,0.014,1.3900000000000001,-0.14,1.3970325694,0.34,0.16,0.3757658846,0.0,0.0,0.0,0.34,0.16,0.3757658846
2019-10-15 17:00:00,1.46824,-0.15468,1.4763653342,0.018240000000000003,0.00532,0.019,1.45,-0.16,1.4588008774,0.44,0.16,0.46818799640000003,0.0,0.0,0.0,0.44,0.16,0.46818799640000003
2019-10-15 17:30:00,1.51496,-0.15272000000000002,1.5226382367,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.49,-0.16,1.4985659812,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-10-15 18:00:00,1.6311200000000001,-0.17384000000000002,1.640357522,0.021120000000000003,0.0061600000000000005,0.022,1.6099999999999999,-0.18,1.6200308639,0.68,0.15,0.6963476143,0.0,0.0,0.0,0.68,0.15,0.6963476143
2019-10-15 18:30:00,1.64824,0.00532,1.6482485856,0.018240000000000003,0.00532,0.019,1.63,0.0,1.63,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-10-15 19:00:00,1.6511200000000001,-0.12384,1.6557577117000002,0.021120000000000003,0.0061600000000000005,0.022,1.63,-0.13,1.6351758315,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-10-15 19:30:00,1.5988,0.008400000000000001,1.5988220664,0.028800000000000003,0.008400000000000001,0.03,1.57,0.0,1.57,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2019-10-15 20:00:00,1.45056,0.0030800000000000003,1.4505632699,0.010560000000000002,0.0030800000000000003,0.011,1.44,0.0,1.44,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2019-10-15 20:30:00,1.42072,0.008960000000000001,1.4207482536,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.0,1.3900000000000001,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-10-15 21:00:00,1.3349600000000001,0.007280000000000001,1.33497985,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.31,0.0,1.31,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2019-10-15 21:30:00,1.264,0.007,1.2640193828,0.024,0.007,0.025,1.24,0.0,1.24,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-10-15 22:00:00,1.1688,0.008400000000000001,1.1688301844,0.028800000000000003,0.008400000000000001,0.03,1.1400000000000001,0.0,1.1400000000000001,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-10-15 22:30:00,1.07456,0.01008,1.0746072771,0.03456,0.01008,0.036000000000000004,1.04,0.0,1.04,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-10-15 23:00:00,0.9188000000000001,0.008400000000000001,0.9188383971,0.028800000000000003,0.008400000000000001,0.03,0.89,0.0,0.89,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-15 23:30:00,0.8245600000000001,0.01008,0.8246216102,0.03456,0.01008,0.036000000000000004,0.79,0.0,0.79,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-10-16 00:00:00,0.7505600000000001,0.0030800000000000003,0.7505663195000001,0.010560000000000002,0.0030800000000000003,0.011,0.74,0.0,0.74,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-16 00:30:00,0.68688,0.007840000000000001,0.6869247411,0.02688,0.007840000000000001,0.028,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 01:00:00,0.6945600000000001,0.01008,0.6946331406,0.03456,0.01008,0.036000000000000004,0.66,0.0,0.66,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-16 01:30:00,0.7572800000000001,0.00504,0.7572967714000001,0.01728,0.00504,0.018000000000000002,0.74,0.0,0.74,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-16 02:00:00,0.8772800000000001,0.00504,0.8772944774,0.01728,0.00504,0.018000000000000002,0.86,0.0,0.86,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-10-16 02:30:00,0.9215200000000001,0.00336,0.9215261255,0.01152,0.00336,0.012,0.91,0.0,0.91,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2019-10-16 03:00:00,0.9092,0.0056,0.9092172458000001,0.019200000000000002,0.0056,0.02,0.89,0.0,0.89,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-10-16 03:30:00,0.9264800000000001,0.01064,0.9265410946,0.036480000000000005,0.01064,0.038,0.89,0.0,0.89,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-10-16 04:00:00,0.8720800000000001,0.00644,0.8721037782000001,0.022080000000000002,0.00644,0.023,0.85,0.0,0.85,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-16 04:30:00,0.85704,0.013720000000000001,0.8571498119000001,0.047040000000000005,0.013720000000000001,0.049,0.81,0.0,0.81,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-16 05:00:00,0.85416,0.01288,0.8542571042,0.044160000000000005,0.01288,0.046,0.81,0.0,0.81,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-16 05:30:00,0.86016,0.005880000000000001,0.8601800974,0.02016,0.005880000000000001,0.021,0.84,0.0,0.84,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-16 06:00:00,0.8834400000000001,-0.16608,0.8989153464,0.01344,0.003920000000000001,0.014,0.87,-0.17,0.8864536085,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-16 06:30:00,1.13576,-0.13832,1.1441517382,0.00576,0.00168,0.006,1.13,-0.14,1.1386395391,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-16 07:00:00,1.27288,-0.13916,1.2804643689,0.00288,0.00084,0.003,1.27,-0.14,1.2776932339,0.24,0.15,0.283019434,0.0,0.0,0.0,0.24,0.15,0.283019434
2019-10-16 07:30:00,1.4148,-0.1386,1.4215727206,0.0048000000000000004,0.0014,0.005,1.4100000000000001,-0.14,1.4169333082,0.42,0.18,0.4569463864,0.0,0.0,0.0,0.42,0.18,0.4569463864
2019-10-16 08:00:00,1.47576,-0.13832,1.4822280526,0.00576,0.00168,0.006,1.47,-0.14,1.4766516177,0.63,0.29,0.6935416354,0.0,0.0,0.0,0.63,0.29,0.6935416354
2019-10-16 08:30:00,1.5220799999999999,-0.13356,1.5279285978,0.022080000000000002,0.00644,0.023,1.5,-0.14,1.5065191668,1.08,0.32,1.1264102272,0.0,0.0,0.0,1.08,0.32,1.1264102272
2019-10-16 09:00:00,1.45208,-0.13356,1.4582093814000001,0.022080000000000002,0.00644,0.023,1.43,-0.14,1.4368368035,0.99,0.29,1.0316006979,0.0,0.0,0.0,0.99,0.29,1.0316006979
2019-10-16 09:30:00,1.3940000000000001,-0.133,1.4003303182,0.024,0.007,0.025,1.37,-0.14,1.3771347066000001,0.78,0.30000000000000004,0.8357032966,0.0,0.0,0.0,0.78,0.30000000000000004,0.8357032966
2019-10-16 10:00:00,1.31688,-0.13216,1.3234950698999999,0.02688,0.007840000000000001,0.028,1.29,-0.14,1.2975746607,1.12,0.30000000000000004,1.1594826433,0.0,0.0,0.0,1.12,0.30000000000000004,1.1594826433
2019-10-16 10:30:00,1.3003200000000001,-0.12824000000000002,1.3066283328,0.04032,0.011760000000000001,0.042,1.26,-0.14,1.2677539193,1.45,0.28,1.476787053,0.0,0.0,0.0,1.45,0.28,1.476787053
2019-10-16 11:00:00,1.37608,-0.12656,1.3818876944,0.04608,0.01344,0.048,1.33,-0.14,1.3373481221999999,1.4,0.26,1.4239382009,0.0,0.0,0.0,1.4,0.26,1.4239382009
2019-10-16 11:30:00,1.3207200000000001,-0.13104000000000002,1.3272048825,0.030720000000000004,0.008960000000000001,0.032,1.29,-0.14,1.2975746607,1.51,0.39,1.5595512175000001,0.0,0.0,0.0,1.51,0.39,1.5595512175000001
2019-10-16 12:00:00,1.29,-0.14,1.2975746607,0.0,0.0,0.0,1.29,-0.14,1.2975746607,1.51,0.39,1.5595512175000001,0.0,0.0,0.0,1.51,0.39,1.5595512175000001
2019-10-16 12:30:00,1.28096,-0.13972,1.2885574104,0.0009600000000000001,0.00028000000000000003,0.001,1.28,-0.14,1.2876334882,1.31,0.37,1.3612494261,0.0,0.0,0.0,1.31,0.37,1.3612494261
2019-10-16 13:00:00,1.2248,-0.1386,1.2326171344,0.0048000000000000004,0.0014,0.005,1.22,-0.14,1.2280065146,1.31,0.31,1.34617978,0.0,0.0,0.0,1.31,0.31,1.34617978
2019-10-16 13:30:00,1.12864,-0.18748,1.1441053273,0.00864,0.00252,0.009000000000000001,1.12,-0.19,1.1360017606,1.28,0.26,1.3061393494,0.0,0.0,0.0,1.28,0.26,1.3061393494
2019-10-16 14:00:00,1.134,-0.133,1.1417727444999999,0.024,0.007,0.025,1.11,-0.14,1.1187939935,1.11,0.22,1.1315917992,0.0,0.0,0.0,1.11,0.22,1.1315917992
2019-10-16 14:30:00,1.1372,-0.12040000000000001,1.1435558578,0.06720000000000001,0.0196,0.07,1.07,-0.14,1.0791200119,1.19,0.22,1.210165278,0.0,0.0,0.0,1.19,0.22,1.210165278
2019-10-16 15:00:00,1.1512,-0.1134,1.1567718012000001,0.0912,0.026600000000000002,0.095,1.06,-0.14,1.0692053124,1.13,0.19,1.1458621209,0.0,0.0,0.0,1.13,0.19,1.1458621209
2019-10-16 15:30:00,1.1664,-0.1148,1.1720358356,0.0864,0.0252,0.09,1.08,-0.14,1.0890362712,1.1,0.2,1.1180339887,0.0,0.0,0.0,1.1,0.2,1.1180339887
2019-10-16 16:00:00,1.18104,-0.11928000000000001,1.1870481035,0.07104,0.020720000000000002,0.074,1.11,-0.14,1.1187939935,1.17,0.2,1.1869709348,0.0,0.0,0.0,1.17,0.2,1.1869709348
2019-10-16 16:30:00,1.22472,-0.12404000000000001,1.2309853777,0.054720000000000005,0.015960000000000002,0.057,1.17,-0.14,1.1783462988,1.3,0.15,1.3086252328,0.0,0.0,0.0,1.3,0.15,1.3086252328
2019-10-16 17:00:00,1.29512,-0.12684,1.3013163336,0.04512,0.013160000000000002,0.047,1.25,-0.14,1.2578155668,1.45,0.15,1.4577379737,0.0,0.0,0.0,1.45,0.15,1.4577379737
2019-10-16 17:30:00,1.30512,0.013160000000000002,1.3051863468,0.04512,0.013160000000000002,0.047,1.26,0.0,1.26,1.2,0.02,1.2001666551,0.0,0.0,0.0,1.2,0.02,1.2001666551
2019-10-16 18:00:00,1.48072,0.008960000000000001,1.4807471087000001,0.030720000000000004,0.008960000000000001,0.032,1.45,0.0,1.45,1.27,0.14,1.2776932339,0.0,0.0,0.0,1.27,0.14,1.2776932339
2019-10-16 18:30:00,1.5734400000000002,-0.12608,1.5784833227,0.01344,0.003920000000000001,0.014,1.56,-0.13,1.5654072952,1.43,0.14,1.4368368035,0.0,0.0,0.0,1.43,0.14,1.4368368035
2019-10-16 19:00:00,1.58264,-0.12048,1.5872192035000001,0.03264,0.00952,0.034,1.55,-0.13,1.5554420594,1.47,0.14,1.4766516177,0.0,0.0,0.0,1.47,0.14,1.4766516177
2019-10-16 19:30:00,1.5788,-0.1216,1.5834759234,0.028800000000000003,0.008400000000000001,0.03,1.55,-0.13,1.5554420594,1.42,0.14,1.4268847185,0.0,0.0,0.0,1.42,0.14,1.4268847185
2019-10-16 20:00:00,1.474,0.007,1.4740166213,0.024,0.007,0.025,1.45,0.0,1.45,1.21,0.14,1.2180722474,0.0,0.0,0.0,1.21,0.14,1.2180722474
2019-10-16 20:30:00,1.43168,0.00924,1.431709817,0.03168,0.00924,0.033,1.4,0.0,1.4,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2019-10-16 21:00:00,1.35264,0.00952,1.3526735009,0.03264,0.00952,0.034,1.32,0.0,1.32,0.5,0.15,0.5220153254000001,0.0,0.0,0.0,0.5,0.15,0.5220153254000001
2019-10-16 21:30:00,1.26592,0.007560000000000001,1.2659425737,0.025920000000000002,0.007560000000000001,0.027,1.24,0.0,1.24,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-10-16 22:00:00,1.16496,0.007280000000000001,1.1649827467,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1400000000000001,0.0,1.1400000000000001,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-10-16 22:30:00,1.06728,0.00504,1.0672919001,0.01728,0.00504,0.018000000000000002,1.05,0.0,1.05,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-10-16 23:00:00,0.9249600000000001,0.007280000000000001,0.9249886486000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9,0.0,0.9,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-16 23:30:00,0.87072,0.008960000000000001,0.8707660995000001,0.030720000000000004,0.008960000000000001,0.032,0.84,0.0,0.84,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-10-17 00:00:00,0.78976,0.00868,0.7898076981000001,0.02976,0.00868,0.031,0.76,0.0,0.76,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-17 00:30:00,0.73072,0.008960000000000001,0.7307749312,0.030720000000000004,0.008960000000000001,0.032,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-17 01:00:00,0.72128,0.01204,0.7213804821,0.041280000000000004,0.01204,0.043000000000000003,0.68,0.0,0.68,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-17 01:30:00,0.79168,0.00924,0.79173392,0.03168,0.00924,0.033,0.76,0.0,0.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 02:00:00,0.9292,0.0056,0.9292168746,0.019200000000000002,0.0056,0.02,0.91,0.0,0.91,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-10-17 02:30:00,1.01288,0.00084,1.0128803483,0.00288,0.00084,0.003,1.01,0.0,1.01,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-10-17 03:00:00,0.9530400000000001,0.00672,0.9530636915,0.02304,0.00672,0.024,0.93,0.0,0.93,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-17 03:30:00,0.9922400000000001,0.012320000000000001,0.9923164818,0.04224000000000001,0.012320000000000001,0.044,0.9500000000000001,0.0,0.9500000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-10-17 04:00:00,0.9159200000000001,0.007560000000000001,0.9159511996,0.025920000000000002,0.007560000000000001,0.027,0.89,0.0,0.89,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-17 04:30:00,0.9476800000000001,0.0022400000000000002,0.9476826473000001,0.007680000000000001,0.0022400000000000002,0.008,0.9400000000000001,0.0,0.9400000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-17 05:00:00,0.8957600000000001,0.00168,0.8957615754,0.00576,0.00168,0.006,0.89,0.0,0.89,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-17 05:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-17 06:00:00,0.97,-0.21,0.9924716621,0.0,0.0,0.0,0.97,-0.21,0.9924716621,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-17 06:30:00,1.25096,-0.15972,1.2611151415,0.0009600000000000001,0.00028000000000000003,0.001,1.25,-0.16,1.2601983971,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-10-17 07:00:00,1.41192,-0.12944,1.4178408938,0.0019200000000000003,0.0005600000000000001,0.002,1.4100000000000001,-0.13,1.4159802259,0.35000000000000003,0.16,0.3848376281,0.0,0.0,0.0,0.35000000000000003,0.16,0.3848376281
2019-10-17 07:30:00,1.61096,-0.12972,1.6161743098999999,0.0009600000000000001,0.00028000000000000003,0.001,1.6099999999999999,-0.13,1.6152399203,0.53,0.16,0.5536244214,0.0,0.0,0.0,0.53,0.16,0.5536244214
2019-10-17 08:00:00,1.63,-0.15,1.63688729,0.0,0.0,0.0,1.63,-0.15,1.63688729,0.6000000000000001,0.26,0.653911309,0.0,0.0,0.0,0.6000000000000001,0.26,0.653911309
2019-10-17 08:30:00,1.6338400000000002,-0.17888,1.6436031151,0.0038400000000000005,0.0011200000000000001,0.004,1.63,-0.18,1.639908534,0.52,0.24,0.5727128425,0.0,0.0,0.0,0.52,0.24,0.5727128425
2019-10-17 09:00:00,1.5248,-0.1486,1.5320238249,0.0048000000000000004,0.0014,0.005,1.52,-0.15,1.5273833834000001,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-10-17 09:30:00,1.48,-0.14,1.4866068747,0.0,0.0,0.0,1.48,-0.14,1.4866068747,0.25,0.18,0.30805843600000005,0.0,0.0,0.0,0.25,0.18,0.30805843600000005
2019-10-17 10:00:00,1.38768,-0.13776000000000002,1.3945012011,0.007680000000000001,0.0022400000000000002,0.008,1.38,-0.14,1.3870832708,0.19,0.21,0.2831960452,0.0,0.0,0.0,0.19,0.21,0.2831960452
2019-10-17 10:30:00,1.334,-0.133,1.3406136655,0.024,0.007,0.025,1.31,-0.14,1.3174596768,0.17,0.21,0.27018512170000003,0.0,0.0,0.0,0.17,0.21,0.27018512170000003
2019-10-17 11:00:00,1.34416,-0.14712,1.3521872651,0.044160000000000005,0.01288,0.046,1.3,-0.16,1.3098091464000001,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-10-17 11:30:00,1.2745600000000001,-0.11992000000000001,1.2801890485,0.03456,0.01008,0.036000000000000004,1.24,-0.13,1.2467958935,0.15,0.22,0.26627053910000004,0.0,0.0,0.0,0.15,0.22,0.26627053910000004
2019-10-17 12:00:00,1.30128,-0.12796000000000002,1.3075562703,0.041280000000000004,0.01204,0.043000000000000003,1.26,-0.14,1.2677539193,0.13,0.23,0.2641968963,0.0,0.0,0.0,0.13,0.23,0.2641968963
2019-10-17 12:30:00,1.28592,-0.13244,1.2927221666,0.025920000000000002,0.007560000000000001,0.027,1.26,-0.14,1.2677539193,0.21,0.23,0.31144823,0.0,0.0,0.0,0.21,0.23,0.31144823
2019-10-17 13:00:00,1.33016,-0.13412000000000002,1.3369045590000002,0.02016,0.005880000000000001,0.021,1.31,-0.14,1.3174596768,0.18,0.25,0.30805843600000005,0.0,0.0,0.0,0.18,0.25,0.30805843600000005
2019-10-17 13:30:00,1.32016,-0.13412000000000002,1.3269553873,0.02016,0.005880000000000001,0.021,1.3,-0.14,1.3075167303,0.15,0.21,0.25806975800000004,0.0,0.0,0.0,0.15,0.21,0.25806975800000004
2019-10-17 14:00:00,1.27168,-0.13076000000000002,1.2783849968,0.03168,0.00924,0.033,1.24,-0.14,1.2478781992,0.17,-0.11,0.2024845673,0.0,0.0,0.0,0.17,-0.11,0.2024845673
2019-10-17 14:30:00,1.23704,-0.12628,1.2434687773,0.047040000000000005,0.013720000000000001,0.049,1.19,-0.14,1.1982069938,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2019-10-17 15:00:00,1.2631999999999999,-0.1274,1.2696082073000001,0.0432,0.0126,0.045,1.22,-0.14,1.2280065146,0.2,0.22,0.2973213749,0.0,0.0,0.0,0.2,0.22,0.2973213749
2019-10-17 15:30:00,1.26128,-0.12796000000000002,1.2677543137,0.041280000000000004,0.01204,0.043000000000000003,1.22,-0.14,1.2280065146,0.22,0.26,0.34058772730000003,0.0,0.0,0.0,0.22,0.26,0.34058772730000003
2019-10-17 16:00:00,1.25432,-0.12124000000000001,1.2601657827000001,0.06432,0.018760000000000002,0.067,1.19,-0.14,1.1982069938,0.26,0.26,0.3676955262,0.0,0.0,0.0,0.26,0.26,0.3676955262
2019-10-17 16:30:00,1.31224,-0.11768,1.317506129,0.04224000000000001,0.012320000000000001,0.044,1.27,-0.13,1.276636205,0.31,0.18,0.3584689666,0.0,0.0,0.0,0.31,0.18,0.3584689666
2019-10-17 17:00:00,1.4211200000000002,-0.12384,1.4265056607,0.021120000000000003,0.0061600000000000005,0.022,1.4,-0.13,1.4060227593999999,0.39,0.16,0.4215447782,0.0,0.0,0.0,0.39,0.16,0.4215447782
2019-10-17 17:30:00,1.544,0.007,1.5440158678,0.024,0.007,0.025,1.52,0.0,1.52,0.47000000000000003,0.15,0.49335585530000003,0.0,0.0,0.0,0.47000000000000003,0.15,0.49335585530000003
2019-10-17 18:00:00,1.59304,0.00672,1.5930541736000001,0.02304,0.00672,0.024,1.57,0.0,1.57,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2019-10-17 18:30:00,1.6063200000000002,-0.12524000000000002,1.6111948982,0.01632,0.00476,0.017,1.5899999999999999,-0.13,1.5953056133999999,0.73,0.17,0.7495331881,0.0,0.0,0.0,0.73,0.17,0.7495331881
2019-10-17 19:00:00,1.6626400000000001,-0.12048,1.6669994601,0.03264,0.00952,0.034,1.63,-0.13,1.6351758315,0.76,0.17,0.7787810989,0.0,0.0,0.0,0.76,0.17,0.7787810989
2019-10-17 19:30:00,1.5488,0.008400000000000001,1.5488227788,0.028800000000000003,0.008400000000000001,0.03,1.52,0.0,1.52,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-10-17 20:00:00,1.4672800000000001,0.00504,1.467288656,0.01728,0.00504,0.018000000000000002,1.45,0.0,1.45,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2019-10-17 20:30:00,1.3692,0.0056,1.3692114519,0.019200000000000002,0.0056,0.02,1.35,0.0,1.35,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2019-10-17 21:00:00,1.28536,0.0044800000000000005,1.2853678073,0.015360000000000002,0.0044800000000000005,0.016,1.27,0.0,1.27,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-10-17 21:30:00,1.22728,0.00504,1.2272903487,0.01728,0.00504,0.018000000000000002,1.21,0.0,1.21,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-10-17 22:00:00,1.15112,0.0061600000000000005,1.1511364819,0.021120000000000003,0.0061600000000000005,0.022,1.13,0.0,1.13,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-10-17 22:30:00,1.06248,0.0036400000000000004,1.0624862352,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.05,0.0,1.05,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-10-17 23:00:00,0.924,0.007,0.9240265148000001,0.024,0.007,0.025,0.9,0.0,0.9,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-10-17 23:30:00,0.8474400000000001,0.010920000000000001,0.8475103539000001,0.03744,0.010920000000000001,0.039,0.81,0.0,0.81,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-18 00:00:00,0.7445600000000001,0.01008,0.7446282294000001,0.03456,0.01008,0.036000000000000004,0.71,0.0,0.71,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-18 00:30:00,0.69784,0.00812,0.6978872402,0.027840000000000004,0.00812,0.029,0.67,0.0,0.67,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-10-18 01:00:00,0.7197600000000001,0.00868,0.7198123367,0.02976,0.00868,0.031,0.6900000000000001,0.0,0.6900000000000001,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2019-10-18 01:30:00,0.7901600000000001,0.005880000000000001,0.7901818778,0.02016,0.005880000000000001,0.021,0.77,0.0,0.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 02:00:00,0.9063200000000001,0.00476,0.9063324997000001,0.01632,0.00476,0.017,0.89,0.0,0.89,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-18 02:30:00,0.9928800000000001,0.00084,0.9928803553000001,0.00288,0.00084,0.003,0.99,0.0,0.99,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2019-10-18 03:00:00,0.9315200000000001,0.00336,0.9315260598,0.01152,0.00336,0.012,0.92,0.0,0.92,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-18 03:30:00,0.95264,0.00952,0.9526875668,0.03264,0.00952,0.034,0.92,0.0,0.92,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-10-18 04:00:00,0.8897600000000001,0.00868,0.8898023376,0.02976,0.00868,0.031,0.86,0.0,0.86,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-18 04:30:00,0.8897600000000001,0.00868,0.8898023376,0.02976,0.00868,0.031,0.86,0.0,0.86,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-18 05:00:00,0.8686400000000001,0.00252,0.8686436554,0.00864,0.00252,0.009000000000000001,0.86,0.0,0.86,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-18 05:30:00,0.87536,0.0044800000000000005,0.8753714640000001,0.015360000000000002,0.0044800000000000005,0.016,0.86,0.0,0.86,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-18 06:00:00,0.9344,-0.1458,0.9457066141,0.014400000000000001,0.004200000000000001,0.015,0.92,-0.15,0.9321480569,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-18 06:30:00,1.14192,-0.12944,1.1492327876,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,-0.13,1.1473883388,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-10-18 07:00:00,1.25576,-0.12832000000000002,1.2622991721,0.00576,0.00168,0.006,1.25,-0.13,1.2567418191,0.37,0.15,0.3992492956,0.0,0.0,0.0,0.37,0.15,0.3992492956
2019-10-18 07:30:00,1.4744000000000002,-0.1258,1.4797570747,0.014400000000000001,0.004200000000000001,0.015,1.46,-0.13,1.4657762449,0.53,0.2,0.5664803615,0.0,0.0,0.0,0.53,0.2,0.5664803615
2019-10-18 08:00:00,1.5644,-0.1258,1.5694499036,0.014400000000000001,0.004200000000000001,0.015,1.55,-0.13,1.5554420594,0.64,0.24,0.6835202996,0.0,0.0,0.0,0.64,0.24,0.6835202996
2019-10-18 08:30:00,1.5459200000000002,-0.12244000000000001,1.5507611679000002,0.025920000000000002,0.007560000000000001,0.027,1.52,-0.13,1.5255490815,0.55,0.24,0.6000833275,0.0,0.0,0.0,0.55,0.24,0.6000833275
2019-10-18 09:00:00,1.49456,-0.11992000000000001,1.4993633316000001,0.03456,0.01008,0.036000000000000004,1.46,-0.13,1.4657762449,0.46,0.26,0.5283937925000001,0.0,0.0,0.0,0.46,0.26,0.5283937925000001
2019-10-18 09:30:00,1.5436,-0.1202,1.5482729088,0.033600000000000005,0.0098,0.035,1.51,-0.13,1.5155856954,0.55,0.33,0.6414047084000001,0.0,0.0,0.0,0.55,0.33,0.6414047084000001
2019-10-18 10:00:00,1.4659200000000001,-0.12244000000000001,1.4710244729,0.025920000000000002,0.007560000000000001,0.027,1.44,-0.13,1.4458561478,0.47000000000000003,0.33,0.5742821606,0.0,0.0,0.0,0.47000000000000003,0.33,0.5742821606
2019-10-18 10:30:00,1.38864,-0.12748,1.3944791859,0.00864,0.00252,0.009000000000000001,1.38,-0.13,1.3861096638000001,0.34,0.29,0.4468780594,0.0,0.0,0.0,0.34,0.29,0.4468780594
2019-10-18 11:00:00,1.28976,-0.12132000000000001,1.2954533569,0.02976,0.00868,0.031,1.26,-0.13,1.2666885963,0.2,0.30000000000000004,0.3605551275,0.0,0.0,0.0,0.2,0.30000000000000004,0.3605551275
2019-10-18 11:30:00,1.33768,-0.15776,1.3469506301,0.007680000000000001,0.0022400000000000002,0.008,1.33,-0.16,1.3395894894,0.35000000000000003,0.26,0.4360045871,0.0,0.0,0.0,0.35000000000000003,0.26,0.4360045871
2019-10-18 12:00:00,1.38632,-0.13524,1.3929009297000001,0.01632,0.00476,0.017,1.37,-0.14,1.3771347066000001,0.33,0.27,0.42638011210000004,0.0,0.0,0.0,0.33,0.27,0.42638011210000004
2019-10-18 12:30:00,1.2988,-0.1316,1.3054501139,0.028800000000000003,0.008400000000000001,0.03,1.27,-0.14,1.2776932339,0.2,0.18,0.2690724809,0.0,0.0,0.0,0.2,0.18,0.2690724809
2019-10-18 13:00:00,1.34112,-0.13384000000000001,1.3477818815,0.021120000000000003,0.0061600000000000005,0.022,1.32,-0.14,1.3274034805000001,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2019-10-18 13:30:00,1.26664,0.01652,1.2667477255000001,0.05664,0.01652,0.059000000000000004,1.21,0.0,1.21,0.22384,0.15112,0.270077026,0.0038400000000000005,0.0011200000000000001,0.004,0.22,0.15,0.26627053910000004
2019-10-18 14:00:00,1.27784,-0.12188000000000002,1.2836392795,0.027840000000000004,0.00812,0.029,1.25,-0.13,1.2567418191,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2019-10-18 14:30:00,1.26688,-0.12216,1.2727560646,0.02688,0.007840000000000001,0.028,1.24,-0.13,1.2467958935,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
