Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-18 15:00:00,1.2536,-0.1202,1.2593494352,0.033600000000000005,0.0098,0.035,1.22,-0.13,1.2269066794,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-10-18 15:30:00,1.27168,-0.12076,1.2774008768,0.03168,0.00924,0.033,1.24,-0.13,1.2467958935,0.25096,0.13028,0.2827610298,0.0009600000000000001,0.00028000000000000003,0.001,0.25,0.13,0.2817800561
2019-10-18 16:00:00,1.24784,0.00812,1.2478664191,0.027840000000000004,0.00812,0.029,1.22,0.0,1.22,0.2748,0.1514,0.3137467131,0.0048000000000000004,0.0014,0.005,0.27,0.15,0.3088689042
2019-10-18 16:30:00,1.30632,-0.12524000000000002,1.3123097957,0.01632,0.00476,0.017,1.29,-0.13,1.2965338407,0.45096,0.17028000000000001,0.4820375504,0.0009600000000000001,0.00028000000000000003,0.001,0.45,0.17,0.48104053880000003
2019-10-18 17:00:00,1.39784,0.00812,1.3978635842,0.027840000000000004,0.00812,0.029,1.37,0.0,1.37,0.5067200000000001,0.16196000000000002,0.5319738715,0.00672,0.0019600000000000004,0.007,0.5,0.16,0.5249761899000001
2019-10-18 17:30:00,1.4992,0.0056,1.4992104589,0.019200000000000002,0.0056,0.02,1.48,0.0,1.48,0.59,0.16,0.6113100686,0.0,0.0,0.0,0.59,0.16,0.6113100686
2019-10-18 18:00:00,1.57248,0.0036400000000000004,1.572484213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.56,0.0,1.56,0.73,0.16,0.7473285757,0.0,0.0,0.0,0.73,0.16,0.7473285757
2019-10-18 18:30:00,1.5849600000000001,-0.12272000000000001,1.5897038718,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.56,-0.13,1.5654072952,0.8300000000000001,0.16,0.8452810184,0.0,0.0,0.0,0.8300000000000001,0.16,0.8452810184
2019-10-18 19:00:00,1.58512,-0.11684000000000001,1.5894203346,0.04512,0.013160000000000002,0.047,1.54,-0.13,1.5454772726,0.85,0.16,0.8649277426,0.0,0.0,0.0,0.85,0.16,0.8649277426
2019-10-18 19:30:00,1.52744,-0.11908,1.5320747370999999,0.03744,0.010920000000000001,0.039,1.49,-0.13,1.4956603893,0.75,0.16,0.7668767828,0.0,0.0,0.0,0.75,0.16,0.7668767828
2019-10-18 20:00:00,1.44744,0.010920000000000001,1.4474811916,0.03744,0.010920000000000001,0.039,1.4100000000000001,0.0,1.4100000000000001,0.64,0.16,0.6596969001,0.0,0.0,0.0,0.64,0.16,0.6596969001
2019-10-18 20:30:00,1.33648,0.01064,1.3365223529999999,0.036480000000000005,0.01064,0.038,1.3,0.0,1.3,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-10-18 21:00:00,1.26688,0.007840000000000001,1.2669042583999999,0.02688,0.007840000000000001,0.028,1.24,0.0,1.24,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-10-18 21:30:00,1.18648,0.01064,1.1865277072,0.036480000000000005,0.01064,0.038,1.15,0.0,1.15,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-10-18 22:00:00,1.1436,0.0098,1.1436419894,0.033600000000000005,0.0098,0.035,1.11,0.0,1.11,0.4,0.15,0.42720018730000003,0.0,0.0,0.0,0.4,0.15,0.42720018730000003
2019-10-18 22:30:00,1.04784,0.00812,1.0478714616,0.027840000000000004,0.00812,0.029,1.02,0.0,1.02,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-10-18 23:00:00,0.9656800000000001,0.01624,0.9658165457000001,0.05568000000000001,0.01624,0.058,0.91,0.0,0.91,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-18 23:30:00,0.87472,0.015960000000000002,0.8748655897000001,0.054720000000000005,0.015960000000000002,0.057,0.8200000000000001,0.0,0.8200000000000001,0.15,0.17,0.226715681,0.0,0.0,0.0,0.15,0.17,0.226715681
2019-10-19 00:00:00,0.7941600000000001,0.01288,0.7942644396,0.044160000000000005,0.01288,0.046,0.75,0.0,0.75,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-19 00:30:00,0.7460800000000001,0.01344,0.7462010453,0.04608,0.01344,0.048,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 01:00:00,0.74936,0.01148,0.7494479301,0.039360000000000006,0.01148,0.041,0.71,0.0,0.71,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-19 01:30:00,0.78824,0.00532,0.7882579527,0.018240000000000003,0.00532,0.019,0.77,0.0,0.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 02:00:00,0.93344,0.003920000000000001,0.9334482310000001,0.01344,0.003920000000000001,0.014,0.92,0.0,0.92,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-19 02:30:00,0.9928800000000001,0.00084,0.9928803553000001,0.00288,0.00084,0.003,0.99,0.0,0.99,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-19 03:00:00,0.9786400000000001,0.00252,0.9786432445000001,0.00864,0.00252,0.009000000000000001,0.97,0.0,0.97,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-19 03:30:00,1.02152,0.00336,1.0215255259,0.01152,0.00336,0.012,1.01,0.0,1.01,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2019-10-19 04:00:00,0.9705600000000001,0.0030800000000000003,0.9705648871,0.010560000000000002,0.0030800000000000003,0.011,0.96,0.0,0.96,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-19 04:30:00,0.934,0.007,0.9340262309,0.024,0.007,0.025,0.91,0.0,0.91,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-19 05:00:00,0.86728,0.00504,0.8672946443,0.01728,0.00504,0.018000000000000002,0.85,0.0,0.85,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-19 05:30:00,0.9048,0.0014,0.9048010831000001,0.0048000000000000004,0.0014,0.005,0.9,0.0,0.9,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-19 06:00:00,0.8705600000000001,0.0030800000000000003,0.8705654484,0.010560000000000002,0.0030800000000000003,0.011,0.86,0.0,0.86,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-19 06:30:00,0.9553600000000001,-0.16552,0.9695924917000001,0.015360000000000002,0.0044800000000000005,0.016,0.9400000000000001,-0.17,0.9552486587000001,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-19 07:00:00,1.04456,0.01008,1.0446086348,0.03456,0.01008,0.036000000000000004,1.01,0.0,1.01,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-10-19 07:30:00,1.17784,0.00812,1.1778679892,0.027840000000000004,0.00812,0.029,1.15,0.0,1.15,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-10-19 08:00:00,1.30976,-0.12132000000000001,1.315366793,0.02976,0.00868,0.031,1.28,-0.13,1.2865846261,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2019-10-19 08:30:00,1.34688,0.007840000000000001,1.3469028176,0.02688,0.007840000000000001,0.028,1.32,0.0,1.32,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-10-19 09:00:00,1.27688,0.007840000000000001,1.2769040684,0.02688,0.007840000000000001,0.028,1.25,0.0,1.25,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-10-19 09:30:00,1.2744,-0.1258,1.2805940028,0.014400000000000001,0.004200000000000001,0.015,1.26,-0.13,1.2666885963,0.48,0.17,0.5092150823,0.0,0.0,0.0,0.48,0.17,0.5092150823
2019-10-19 10:00:00,1.1544,0.004200000000000001,1.1544076403,0.014400000000000001,0.004200000000000001,0.015,1.1400000000000001,0.0,1.1400000000000001,0.31248000000000004,0.17364000000000002,0.3574837059,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.30000000000000004,0.17,0.344818793
2019-10-19 10:30:00,1.1586400000000001,-0.12748,1.1656319316000001,0.00864,0.00252,0.009000000000000001,1.15,-0.13,1.1573245007,0.22440000000000002,0.1542,0.27227375930000003,0.014400000000000001,0.004200000000000001,0.015,0.21,0.15,0.25806975800000004
2019-10-19 11:00:00,1.12976,0.00868,1.1297933439,0.02976,0.00868,0.031,1.1,0.0,1.1,0.19592,0.15756,0.2514155922,0.025920000000000002,0.007560000000000001,0.027,0.17,0.15,0.226715681
2019-10-19 11:30:00,1.06496,0.007280000000000001,1.0649848825000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.04,0.0,1.04,0.16264,0.15952000000000002,0.2278122034,0.03264,0.00952,0.034,0.13,0.15,0.1984943324
2019-10-19 12:00:00,1.0336,0.0098,1.0336464579,0.033600000000000005,0.0098,0.035,1.0,0.0,1.0,0.18648,0.16064,0.2461300469,0.036480000000000005,0.01064,0.038,0.15,0.15,0.2121320344
2019-10-19 12:30:00,0.9522400000000001,0.012320000000000001,0.9523196942000001,0.04224000000000001,0.012320000000000001,0.044,0.91,0.0,0.91,0.17648000000000003,0.16064,0.2386428293,0.036480000000000005,0.01064,0.038,0.14,0.15,0.2051828453
2019-10-19 13:00:00,0.9255200000000001,0.010360000000000001,0.9255779816,0.03552,0.010360000000000001,0.037,0.89,0.0,0.89,0.19840000000000002,0.1612,0.2556325488,0.038400000000000004,0.0112,0.04,0.16,0.15,0.219317122
2019-10-19 13:30:00,0.9551200000000001,0.013160000000000002,0.9552106574,0.04512,0.013160000000000002,0.047,0.91,0.0,0.91,0.23976000000000003,0.15868000000000002,0.2875138258,0.02976,0.00868,0.031,0.21,0.15,0.25806975800000004
2019-10-19 14:00:00,0.9989600000000001,0.014280000000000001,0.9990620601,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9500000000000001,0.0,0.9500000000000001,0.18112,0.15616000000000002,0.23914514420000002,0.021120000000000003,0.0061600000000000005,0.022,0.16,0.15,0.219317122
2019-10-19 14:30:00,0.8928,0.0154,0.8929328082,0.0528,0.0154,0.055,0.84,0.0,0.84,0.05568000000000001,0.16624000000000003,0.17531685600000002,0.05568000000000001,0.01624,0.058,0.0,0.15,0.15
2019-10-19 15:00:00,0.86816,0.019880000000000002,0.8683875863,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8,0.0,0.8,0.16208,0.15644000000000002,0.2252629575,0.022080000000000002,0.00644,0.023,0.14,0.15,0.2051828453
2019-10-19 15:30:00,0.8914400000000001,0.017920000000000002,0.8916200985,0.06144000000000001,0.017920000000000002,0.064,0.8300000000000001,0.0,0.8300000000000001,0.15824000000000002,0.15532,0.221730016,0.018240000000000003,0.00532,0.019,0.14,0.15,0.2051828453
2019-10-19 16:00:00,0.9456800000000001,0.01624,0.9458194331,0.05568000000000001,0.01624,0.058,0.89,0.0,0.89,0.17192000000000002,0.15056,0.2285274601,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.15,0.226715681
2019-10-19 16:30:00,1.02184,0.015120000000000001,1.021951858,0.051840000000000004,0.015120000000000001,0.054,0.97,0.0,0.97,0.20576000000000003,0.15168,0.2556247249,0.00576,0.00168,0.006,0.2,0.15,0.25
2019-10-19 17:00:00,1.1151200000000001,0.013160000000000002,1.1151976506,0.04512,0.013160000000000002,0.047,1.07,0.0,1.07,0.29384000000000005,0.15112,0.3304227595,0.0038400000000000005,0.0011200000000000001,0.004,0.29,0.15,0.3264965543
2019-10-19 17:30:00,1.21264,0.13952,1.2206398322,0.03264,0.00952,0.034,1.18,0.13,1.1871394189,0.47000000000000003,0.15,0.49335585530000003,0.0,0.0,0.0,0.47000000000000003,0.15,0.49335585530000003
2019-10-19 18:00:00,1.33976,0.00868,1.3397881176,0.02976,0.00868,0.031,1.31,0.0,1.31,0.55,0.15,0.5700877125,0.0,0.0,0.0,0.55,0.15,0.5700877125
2019-10-19 18:30:00,1.45056,0.0030800000000000003,1.4505632699,0.010560000000000002,0.0030800000000000003,0.011,1.44,0.0,1.44,0.66,0.15,0.6768308504,0.0,0.0,0.0,0.66,0.15,0.6768308504
2019-10-19 19:00:00,1.47168,0.00924,1.4717090066,0.03168,0.00924,0.033,1.44,0.0,1.44,0.66,0.15,0.6768308504,0.0,0.0,0.0,0.66,0.15,0.6768308504
2019-10-19 19:30:00,1.4188,0.008400000000000001,1.4188248659,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.0,1.3900000000000001,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2019-10-19 20:00:00,1.29976,0.00868,1.2997889829,0.02976,0.00868,0.031,1.27,0.0,1.27,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2019-10-19 20:30:00,1.21264,0.00952,1.2126773685,0.03264,0.00952,0.034,1.18,0.0,1.18,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-10-19 21:00:00,1.16688,0.007840000000000001,1.1669063373,0.02688,0.007840000000000001,0.028,1.1400000000000001,0.0,1.1400000000000001,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-10-19 21:30:00,1.14016,0.005880000000000001,1.140175162,0.02016,0.005880000000000001,0.021,1.12,0.0,1.12,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-10-19 22:00:00,1.06208,0.00644,1.0620995245,0.022080000000000002,0.00644,0.023,1.04,0.0,1.04,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-10-19 22:30:00,0.95576,0.00168,0.9557614765,0.00576,0.00168,0.006,0.9500000000000001,0.0,0.9500000000000001,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-10-19 23:00:00,0.8909600000000001,0.00028000000000000003,0.8909600440000001,0.0009600000000000001,0.00028000000000000003,0.001,0.89,0.0,0.89,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-19 23:30:00,0.8296,0.0028,0.8296047252000001,0.009600000000000001,0.0028,0.01,0.8200000000000001,0.0,0.8200000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-20 00:00:00,0.7738400000000001,0.0011200000000000001,0.7738408105,0.0038400000000000005,0.0011200000000000001,0.004,0.77,0.0,0.77,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-10-20 00:30:00,0.70384,0.0011200000000000001,0.7038408911,0.0038400000000000005,0.0011200000000000001,0.004,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 01:00:00,0.71672,0.0019600000000000004,0.7167226800000001,0.00672,0.0019600000000000004,0.007,0.71,0.0,0.71,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-10-20 01:30:00,0.77288,0.00084,0.7728804565,0.00288,0.00084,0.003,0.77,0.0,0.77,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-20 02:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-10-20 02:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-10-20 03:00:00,0.8648,0.0014,0.8648011332000001,0.0048000000000000004,0.0014,0.005,0.86,0.0,0.86,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-10-20 03:30:00,0.89592,0.007560000000000001,0.895951896,0.025920000000000002,0.007560000000000001,0.027,0.87,0.0,0.87,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-20 04:00:00,0.8516800000000001,0.00924,0.8517301216000001,0.03168,0.00924,0.033,0.8200000000000001,0.0,0.8200000000000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-20 04:30:00,0.8259200000000001,0.007560000000000001,0.8259545992,0.025920000000000002,0.007560000000000001,0.027,0.8,0.0,0.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 05:00:00,0.7820800000000001,0.00644,0.7821065145,0.022080000000000002,0.00644,0.023,0.76,0.0,0.76,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-10-20 05:30:00,0.8059200000000001,0.007560000000000001,0.8059554578,0.025920000000000002,0.007560000000000001,0.027,0.78,0.0,0.78,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-20 06:00:00,0.7848,0.0014,0.7848012487,0.0048000000000000004,0.0014,0.005,0.78,0.0,0.78,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-20 06:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-20 07:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-10-20 07:30:00,0.96384,0.0011200000000000001,0.9638406507,0.0038400000000000005,0.0011200000000000001,0.004,0.96,0.0,0.96,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-10-20 08:00:00,1.06768,0.0022400000000000002,1.0676823498,0.007680000000000001,0.0022400000000000002,0.008,1.06,0.0,1.06,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-10-20 08:30:00,1.15152,0.00336,1.151524902,0.01152,0.00336,0.012,1.1400000000000001,0.0,1.1400000000000001,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-10-20 09:00:00,1.14824,0.00532,1.1482523242,0.018240000000000003,0.00532,0.019,1.13,0.0,1.13,0.47192000000000006,0.16056,0.4984857069,0.0019200000000000003,0.0005600000000000001,0.002,0.47000000000000003,0.16,0.4964876635
2019-10-20 09:30:00,1.2192,0.0056,1.2192128608,0.019200000000000002,0.0056,0.02,1.2,0.0,1.2,0.38576000000000005,0.14168,0.41095498540000003,0.00576,0.00168,0.006,0.38,0.14,0.4049691346
2019-10-20 10:00:00,1.16688,0.13784000000000002,1.1749931064,0.02688,0.007840000000000001,0.028,1.1400000000000001,0.13,1.1473883388,0.3088,0.1484,0.34260764730000004,0.028800000000000003,0.008400000000000001,0.03,0.28,0.14,0.31304951680000004
2019-10-20 10:30:00,1.1284,0.0112,1.1284555818,0.038400000000000004,0.0112,0.04,1.09,0.0,1.09,0.26512,0.15316000000000002,0.3061806656,0.04512,0.013160000000000002,0.047,0.22,0.14,0.2607680962
2019-10-20 11:00:00,1.12744,0.14092000000000002,1.1362127442,0.03744,0.010920000000000001,0.039,1.09,0.13,1.09772492,0.28992,0.15456,0.3285458872,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.24,0.14,0.2778488798
2019-10-20 11:30:00,1.1568800000000001,0.007840000000000001,1.1569065649,0.02688,0.007840000000000001,0.028,1.13,0.0,1.13,0.3332,0.1526,0.3664819232,0.0432,0.0126,0.045,0.29,0.14,0.3220248438
2019-10-20 12:00:00,1.1844000000000001,0.004200000000000001,1.1844074468,0.014400000000000001,0.004200000000000001,0.015,1.17,0.0,1.17,0.39016,0.18588000000000002,0.4321761215,0.02016,0.005880000000000001,0.021,0.37,0.18,0.4114608122
2019-10-20 12:30:00,1.28632,0.00476,1.2863288071,0.01632,0.00476,0.017,1.27,0.0,1.27,0.48304,0.15672000000000003,0.5078275298,0.02304,0.00672,0.024,0.46,0.15,0.4838388161
2019-10-20 13:00:00,1.26248,0.0036400000000000004,1.2624852474,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.25,0.0,1.25,0.4792,0.15560000000000002,0.5038293362,0.019200000000000002,0.0056,0.02,0.46,0.15,0.4838388161
2019-10-20 13:30:00,1.24224,0.012320000000000001,1.2423010907,0.04224000000000001,0.012320000000000001,0.044,1.2,0.0,1.2,0.37976000000000004,0.15868000000000002,0.4115786681,0.02976,0.00868,0.031,0.35000000000000003,0.15,0.3807886553
2019-10-20 14:00:00,1.20744,0.010920000000000001,1.2074893788,0.03744,0.010920000000000001,0.039,1.17,0.0,1.17,0.33112,0.14616,0.361943642,0.021120000000000003,0.0061600000000000005,0.022,0.31,0.14,0.34014702700000005
2019-10-20 14:30:00,1.20648,0.01064,1.2065269164,0.036480000000000005,0.01064,0.038,1.17,0.0,1.17,0.30728,0.14504,0.3397905237,0.01728,0.00504,0.018000000000000002,0.29,0.14,0.3220248438
2019-10-20 15:00:00,1.1584,0.0112,1.1584541424,0.038400000000000004,0.0112,0.04,1.12,0.0,1.12,0.28016,0.14588,0.3158648445,0.02016,0.005880000000000001,0.021,0.26,0.14,0.2952964612
2019-10-20 15:30:00,1.15032,0.011760000000000001,1.1503801111,0.04032,0.011760000000000001,0.042,1.11,0.0,1.11,0.26112,0.14616,0.29924304500000004,0.021120000000000003,0.0061600000000000005,0.022,0.24,0.14,0.2778488798
2019-10-20 16:00:00,1.1626400000000001,0.00952,1.1626789755,0.03264,0.00952,0.034,1.13,0.0,1.13,0.24864000000000003,0.14252,0.286589951,0.00864,0.00252,0.009000000000000001,0.24,0.14,0.2778488798
2019-10-20 16:30:00,1.32304,0.00672,1.323057066,0.02304,0.00672,0.024,1.3,0.0,1.3,0.45096,0.14028000000000002,0.4722747082,0.0009600000000000001,0.00028000000000000003,0.001,0.45,0.14,0.4712748667
2019-10-20 17:00:00,1.36208,0.00644,1.3620952243,0.022080000000000002,0.00644,0.023,1.34,0.0,1.34,0.58192,0.15056,0.6010816916,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.15,0.599082632
2019-10-20 17:30:00,1.50112,0.0061600000000000005,1.5011326390000002,0.021120000000000003,0.0061600000000000005,0.022,1.48,0.0,1.48,0.73,0.15,0.7452516354000001,0.0,0.0,0.0,0.73,0.15,0.7452516354000001
2019-10-20 18:00:00,1.51728,0.00504,1.5172883707,0.01728,0.00504,0.018000000000000002,1.5,0.0,1.5,0.8,0.15,0.8139410298,0.0,0.0,0.0,0.8,0.15,0.8139410298
2019-10-20 18:30:00,1.5544,0.1342,1.5601823610999999,0.014400000000000001,0.004200000000000001,0.015,1.54,0.13,1.5454772726,0.8300000000000001,0.15,0.8434453154,0.0,0.0,0.0,0.8300000000000001,0.15,0.8434453154
2019-10-20 19:00:00,1.5188000000000001,0.1384,1.5250927841,0.028800000000000003,0.008400000000000001,0.03,1.49,0.13,1.4956603893,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2019-10-20 19:30:00,1.39784,0.00812,1.3978635842,0.027840000000000004,0.00812,0.029,1.37,0.0,1.37,0.78,0.18,0.8004998438,0.0,0.0,0.0,0.78,0.18,0.8004998438
2019-10-20 20:00:00,1.34632,0.00476,1.3463284146,0.01632,0.00476,0.017,1.33,0.0,1.33,0.71,0.18,0.7324616031000001,0.0,0.0,0.0,0.71,0.18,0.7324616031000001
2019-10-20 20:30:00,1.2591999999999999,0.0056,1.2592124523,0.019200000000000002,0.0056,0.02,1.24,0.0,1.24,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2019-10-20 21:00:00,1.1892,0.0056,1.1892131853,0.019200000000000002,0.0056,0.02,1.17,0.0,1.17,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2019-10-20 21:30:00,1.11496,0.007280000000000001,1.1149837667,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.09,0.0,1.09,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-10-20 22:00:00,1.05688,0.007840000000000001,1.0569090784,0.02688,0.007840000000000001,0.028,1.03,0.0,1.03,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-10-20 22:30:00,1.0044,0.004200000000000001,1.0044087813,0.014400000000000001,0.004200000000000001,0.015,0.99,0.0,0.99,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-10-20 23:00:00,0.8688,0.1384,0.8797545112,0.028800000000000003,0.008400000000000001,0.03,0.84,0.13,0.85,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-20 23:30:00,0.77688,0.13784000000000002,0.7890135614,0.02688,0.007840000000000001,0.028,0.75,0.13,0.7611832894,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-21 00:00:00,0.6830400000000001,0.00672,0.6830730561,0.02304,0.00672,0.024,0.66,0.0,0.66,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-21 00:30:00,0.6559200000000001,0.007560000000000001,0.6559635661000001,0.025920000000000002,0.007560000000000001,0.027,0.63,0.0,0.63,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2019-10-21 01:00:00,0.664,0.007,0.6640368966,0.024,0.007,0.025,0.64,0.0,0.64,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-10-21 01:30:00,0.7492000000000001,0.0056,0.7492209287,0.019200000000000002,0.0056,0.02,0.73,0.0,0.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 02:00:00,0.8682400000000001,0.00532,0.8682562986000001,0.018240000000000003,0.00532,0.019,0.85,0.0,0.85,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-21 02:30:00,0.9348000000000001,0.0014,0.9348010484,0.0048000000000000004,0.0014,0.005,0.93,0.0,0.93,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-21 03:00:00,0.89824,0.00532,0.8982557542,0.018240000000000003,0.00532,0.019,0.88,0.0,0.88,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-10-21 03:30:00,0.9388000000000001,0.008400000000000001,0.9388375791,0.028800000000000003,0.008400000000000001,0.03,0.91,0.0,0.91,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-10-21 04:00:00,0.894,0.007,0.8940274045000001,0.024,0.007,0.025,0.87,0.0,0.87,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-21 04:30:00,0.8930400000000001,0.00672,0.8930652832,0.02304,0.00672,0.024,0.87,0.0,0.87,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-21 05:00:00,0.87824,0.00532,0.8782561130000001,0.018240000000000003,0.00532,0.019,0.86,0.0,0.86,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-21 05:30:00,0.90344,0.003920000000000001,0.9034485043,0.01344,0.003920000000000001,0.014,0.89,0.0,0.89,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-21 06:00:00,0.9476800000000001,-0.12776,0.9562531046,0.007680000000000001,0.0022400000000000002,0.008,0.9400000000000001,-0.13,0.9489467846,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-21 06:30:00,1.21096,-0.18972000000000003,1.2257315367000001,0.0009600000000000001,0.00028000000000000003,0.001,1.21,-0.19,1.2248265183,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-10-21 07:00:00,1.3624800000000001,-0.12636,1.3683269346,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.35,-0.13,1.3562448157,0.30000000000000004,0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,0.15,0.3354101966
2019-10-21 07:30:00,1.5920800000000002,-0.12356000000000002,1.5968674961,0.022080000000000002,0.00644,0.023,1.57,-0.13,1.5753729717,0.5,0.18,0.5314132102,0.0,0.0,0.0,0.5,0.18,0.5314132102
2019-10-21 08:00:00,1.63304,-0.15328,1.6402177904,0.02304,0.00672,0.024,1.6099999999999999,-0.16,1.6179307773,0.66,0.29,0.7209022125,0.0,0.0,0.0,0.66,0.29,0.7209022125
2019-10-21 08:30:00,1.6526399999999999,-0.13048,1.6577828567,0.03264,0.00952,0.034,1.62,-0.14,1.6260381299,0.7000000000000001,0.29,0.7576938696000001,0.0,0.0,0.0,0.7000000000000001,0.29,0.7576938696000001
2019-10-21 09:00:00,1.63936,-0.15852000000000002,1.6470063145,0.039360000000000006,0.01148,0.041,1.6,-0.17,1.6090059043,0.56,0.25,0.6132699243,0.0,0.0,0.0,0.56,0.25,0.6132699243
2019-10-21 09:30:00,1.60552,-0.15964,1.6134371385000001,0.03552,0.010360000000000001,0.037,1.57,-0.17,1.5791770008000001,0.48,0.25,0.5412023651,0.0,0.0,0.0,0.48,0.25,0.5412023651
2019-10-21 10:00:00,1.5676800000000002,-0.13776000000000002,1.5737211951,0.007680000000000001,0.0022400000000000002,0.008,1.56,-0.14,1.5662694531999999,0.4,0.25,0.4716990566,0.0,0.0,0.0,0.4,0.25,0.4716990566
2019-10-21 10:30:00,1.43384,-0.13888,1.4405501727,0.0038400000000000005,0.0011200000000000001,0.004,1.43,-0.14,1.4368368035,0.36,0.25,0.43829214,0.0,0.0,0.0,0.36,0.25,0.43829214
2019-10-21 11:00:00,1.5144000000000002,-0.1558,1.5223931818,0.014400000000000001,0.004200000000000001,0.015,1.5,-0.16,1.5085091979,0.34,0.25,0.4220189569,0.0,0.0,0.0,0.34,0.25,0.4220189569
2019-10-21 11:30:00,1.41344,-0.12608,1.419052078,0.01344,0.003920000000000001,0.014,1.4,-0.13,1.4060227593999999,0.34,0.24,0.4161730409,0.0,0.0,0.0,0.34,0.24,0.4161730409
2019-10-21 12:00:00,1.44632,-0.14524,1.453594235,0.01632,0.00476,0.017,1.43,-0.15,1.4378456106,0.27,0.24,0.3612478374,0.0,0.0,0.0,0.27,0.24,0.3612478374
2019-10-21 12:30:00,1.3584,-0.1188,1.3635849809,0.038400000000000004,0.0112,0.04,1.32,-0.13,1.3263860675,0.23,0.27,0.354682957,0.0,0.0,0.0,0.23,0.27,0.354682957
2019-10-21 13:00:00,1.3235999999999999,-0.1202,1.3290466508,0.033600000000000005,0.0098,0.035,1.29,-0.13,1.2965338407,0.2,0.24,0.312409987,0.0,0.0,0.0,0.2,0.24,0.312409987
2019-10-21 13:30:00,1.33704,-0.11628000000000001,1.3420868079,0.047040000000000005,0.013720000000000001,0.049,1.29,-0.13,1.2965338407,0.24,0.26,0.3538361203,0.0,0.0,0.0,0.24,0.26,0.3538361203
2019-10-21 14:00:00,1.32376,-0.12432000000000001,1.3295848976,0.05376,0.015680000000000003,0.056,1.27,-0.14,1.2776932339,0.18,0.24,0.30000000000000004,0.0,0.0,0.0,0.18,0.24,0.30000000000000004
2019-10-21 14:30:00,1.30976,-0.16132000000000002,1.3196573040000001,0.02976,0.00868,0.031,1.28,-0.17,1.2912397144,0.22,0.22,0.3111269837,0.0,0.0,0.0,0.22,0.22,0.3111269837
2019-10-21 15:00:00,1.35304,-0.13328,1.3595884671,0.02304,0.00672,0.024,1.33,-0.14,1.3373481221999999,0.25,0.25,0.3535533906,0.0,0.0,0.0,0.25,0.25,0.3535533906
2019-10-21 15:30:00,1.3284,-0.1288,1.3346295366,0.038400000000000004,0.0112,0.04,1.29,-0.14,1.2975746607,0.29,0.25,0.38288379440000003,0.0,0.0,0.0,0.29,0.25,0.38288379440000003
2019-10-21 16:00:00,1.33744,-0.12908,1.3436544943,0.03744,0.010920000000000001,0.039,1.3,-0.14,1.3075167303,0.37,0.23,0.4356604182,0.0,0.0,0.0,0.37,0.23,0.4356604182
2019-10-21 16:30:00,1.4468800000000002,-0.13216,1.4529033003,0.02688,0.007840000000000001,0.028,1.42,-0.14,1.4268847185,0.38,0.17,0.41629316590000004,0.0,0.0,0.0,0.38,0.17,0.41629316590000004
2019-10-21 17:00:00,1.53728,-0.14496,1.5440994787,0.01728,0.00504,0.018000000000000002,1.52,-0.15,1.5273833834000001,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-10-21 17:30:00,1.56112,0.0061600000000000005,1.5611321533,0.021120000000000003,0.0061600000000000005,0.022,1.54,0.0,1.54,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2019-10-21 18:00:00,1.6524800000000002,0.0036400000000000004,1.6524840090000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6400000000000001,0.0,1.6400000000000001,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2019-10-21 18:30:00,1.72248,0.0036400000000000004,1.7224838461,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.71,0.0,1.71,0.8200000000000001,0.17,0.8374365648000001,0.0,0.0,0.0,0.8200000000000001,0.17,0.8374365648000001
2019-10-21 19:00:00,1.69784,-0.13188,1.7029541979,0.027840000000000004,0.00812,0.029,1.67,-0.14,1.6758579892,0.86,0.18,0.8786353055,0.0,0.0,0.0,0.86,0.18,0.8786353055
2019-10-21 19:30:00,1.63496,-0.13272,1.6403380139000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6099999999999999,-0.14,1.6160754932999999,0.75,0.18,0.7712976079,0.0,0.0,0.0,0.75,0.18,0.7712976079
2019-10-21 20:00:00,1.534,0.007,1.5340159712,0.024,0.007,0.025,1.51,0.0,1.51,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2019-10-21 20:30:00,1.4188,0.008400000000000001,1.4188248659,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.0,1.3900000000000001,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2019-10-21 21:00:00,1.33168,0.00924,1.331712056,0.03168,0.00924,0.033,1.3,0.0,1.3,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-10-21 21:30:00,1.224,0.007,1.2240200162,0.024,0.007,0.025,1.2,0.0,1.2,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-10-21 22:00:00,1.14592,0.007560000000000001,1.1459449376,0.025920000000000002,0.007560000000000001,0.027,1.12,0.0,1.12,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-10-21 22:30:00,1.03632,0.00476,1.0363309317,0.01632,0.00476,0.017,1.02,0.0,1.02,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-10-21 23:00:00,0.94976,0.00868,0.9497996631000001,0.02976,0.00868,0.031,0.92,0.0,0.92,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-21 23:30:00,0.83264,0.00952,0.8326944217000001,0.03264,0.00952,0.034,0.8,0.0,0.8,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-22 00:00:00,0.77168,0.00924,0.7717353173,0.03168,0.00924,0.033,0.74,0.0,0.74,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-22 00:30:00,0.7088,0.008400000000000001,0.7088497725,0.028800000000000003,0.008400000000000001,0.03,0.68,0.0,0.68,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-22 01:00:00,0.7116800000000001,0.00924,0.7117399806,0.03168,0.00924,0.033,0.68,0.0,0.68,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-22 01:30:00,0.76112,0.0061600000000000005,0.7611449271,0.021120000000000003,0.0061600000000000005,0.022,0.74,0.0,0.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 02:00:00,0.8934400000000001,0.003920000000000001,0.8934485995,0.01344,0.003920000000000001,0.014,0.88,0.0,0.88,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-10-22 02:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-10-22 03:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-10-22 03:30:00,0.9238400000000001,0.0011200000000000001,0.9238406789,0.0038400000000000005,0.0011200000000000001,0.004,0.92,0.0,0.92,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-22 04:00:00,0.8857600000000001,0.00168,0.8857615932,0.00576,0.00168,0.006,0.88,0.0,0.88,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-22 04:30:00,0.9167200000000001,0.13196000000000002,0.9261689911000001,0.00672,0.0019600000000000004,0.007,0.91,0.13,0.9192388155000001,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-10-22 05:00:00,0.8648,0.13140000000000002,0.8747256713,0.0048000000000000004,0.0014,0.005,0.86,0.13,0.8697700846,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-22 05:30:00,0.95096,0.00028000000000000003,0.9509600412,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.0,0.9500000000000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-22 06:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-10-22 06:30:00,1.26,-0.19,1.2742448744,0.0,0.0,0.0,1.26,-0.19,1.2742448744,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-10-22 07:00:00,1.41288,-0.12916,1.4187713699,0.00288,0.00084,0.003,1.4100000000000001,-0.13,1.4159802259,0.41000000000000003,0.16,0.4401136217,0.0,0.0,0.0,0.41000000000000003,0.16,0.4401136217
2019-10-22 07:30:00,1.6409600000000002,-0.12972,1.6460792812,0.0009600000000000001,0.00028000000000000003,0.001,1.6400000000000001,-0.13,1.6451443706000002,0.59,0.23,0.6332456080000001,0.0,0.0,0.0,0.59,0.23,0.6332456080000001
2019-10-22 08:00:00,1.6896,-0.1472,1.6960000000000002,0.009600000000000001,0.0028,0.01,1.6800000000000002,-0.15,1.6866831356,0.7000000000000001,0.29,0.7576938696000001,0.0,0.0,0.0,0.7000000000000001,0.29,0.7576938696000001
2019-10-22 08:30:00,1.66152,-0.14664000000000002,1.6679784171,0.01152,0.00336,0.012,1.65,-0.15,1.6568041526,0.66,0.29,0.7209022125,0.0,0.0,0.0,0.66,0.29,0.7209022125
2019-10-22 09:00:00,1.67192,-0.14944000000000002,1.6785853568,0.0019200000000000003,0.0005600000000000001,0.002,1.67,-0.15,1.6767229944,0.53,0.29,0.6041522987,0.0,0.0,0.0,0.53,0.29,0.6041522987
2019-10-22 09:30:00,1.61016,-0.14412,1.6165969813,0.02016,0.005880000000000001,0.021,1.5899999999999999,-0.15,1.5970597985000001,0.42,0.29,0.5103920062,0.0,0.0,0.0,0.42,0.29,0.5103920062
2019-10-22 10:00:00,1.5445600000000002,-0.12992,1.5500144515,0.03456,0.01008,0.036000000000000004,1.51,-0.14,1.5164761785,0.39,0.27,0.47434164900000003,0.0,0.0,0.0,0.39,0.27,0.47434164900000003
2019-10-22 10:30:00,1.46648,-0.12936,1.4721744462,0.036480000000000005,0.01064,0.038,1.43,-0.14,1.4368368035,0.26,0.24,0.3538361203,0.0,0.0,0.0,0.26,0.24,0.3538361203
2019-10-22 11:00:00,1.37376,-0.12432000000000001,1.379373771,0.05376,0.015680000000000003,0.056,1.32,-0.14,1.3274034805000001,0.2,0.25,0.3201562119,0.0,0.0,0.0,0.2,0.25,0.3201562119
2019-10-22 11:30:00,1.40608,-0.12656,1.4117642863,0.04608,0.01344,0.048,1.3599999999999999,-0.14,1.3671868929,0.18,0.25,0.30805843600000005,0.0,0.0,0.0,0.18,0.25,0.30805843600000005
2019-10-22 12:00:00,1.3976,-0.1332,1.4039330468,0.057600000000000005,0.016800000000000002,0.06,1.34,-0.15,1.3483693856,0.22,0.28,0.3560898763,0.0,0.0,0.0,0.22,0.28,0.3560898763
2019-10-22 12:30:00,1.31912,-0.11984000000000002,1.3245524526999999,0.06912,0.02016,0.07200000000000001,1.25,-0.14,1.2578155668,0.22,0.26,0.34058772730000003,0.0,0.0,0.0,0.22,0.26,0.34058772730000003
2019-10-22 13:00:00,1.31432,-0.12124000000000001,1.319900072,0.06432,0.018760000000000002,0.067,1.25,-0.14,1.2578155668,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-10-22 13:30:00,1.2396800000000001,-0.11676,1.2451664146,0.07968,0.02324,0.083,1.16,-0.14,1.1684177335,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-10-22 14:00:00,1.22048,-0.12236000000000001,1.2265983043,0.060480000000000006,0.017640000000000003,0.063,1.16,-0.14,1.1684177335,0.14,0.22,0.2607680962,0.0,0.0,0.0,0.14,0.22,0.2607680962
2019-10-22 14:30:00,1.21088,-0.12516000000000002,1.2173312614,0.05088,0.01484,0.053,1.16,-0.14,1.1684177335,0.14,0.28,0.31304951680000004,0.0,0.0,0.0,0.14,0.28,0.31304951680000004
2019-10-22 15:00:00,1.22512,-0.12684,1.2316685431,0.04512,0.013160000000000002,0.047,1.18,-0.14,1.1882760622,0.13,0.26,0.2906888371,0.0,0.0,0.0,0.13,0.26,0.2906888371
2019-10-22 15:30:00,1.20976,-0.13132000000000002,1.2168665498,0.02976,0.00868,0.031,1.18,-0.14,1.1882760622,0.15,0.26,0.30016662040000003,0.0,0.0,0.0,0.15,0.26,0.30016662040000003
2019-10-22 16:00:00,1.2936,-0.1302,1.3001357621,0.033600000000000005,0.0098,0.035,1.26,-0.14,1.2677539193,0.19,0.24,0.3061045573,0.0,0.0,0.0,0.19,0.24,0.3061045573
2019-10-22 16:30:00,1.3688,-0.1316,1.3751116318,0.028800000000000003,0.008400000000000001,0.03,1.34,-0.14,1.3472935834,0.27,0.16,0.31384709650000003,0.0,0.0,0.0,0.27,0.16,0.31384709650000003
2019-10-22 17:00:00,1.45496,-0.18272000000000002,1.4663884888,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.43,-0.19,1.4425671561,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-10-22 17:30:00,1.50112,-0.18384,1.5123354125000001,0.021120000000000003,0.0061600000000000005,0.022,1.48,-0.19,1.4921461054,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2019-10-22 18:00:00,1.53632,-0.61524,1.6549318415,0.01632,0.00476,0.017,1.52,-0.62,1.6415846002999999,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-10-22 18:30:00,1.52344,0.003920000000000001,1.5234450433,0.01344,0.003920000000000001,0.014,1.51,0.0,1.51,0.81,0.16,0.8256512581000001,0.0,0.0,0.0,0.81,0.16,0.8256512581000001
2019-10-22 19:00:00,1.49976,0.00868,1.4997851179000001,0.02976,0.00868,0.031,1.47,0.0,1.47,0.8300000000000001,0.16,0.8452810184,0.0,0.0,0.0,0.8300000000000001,0.16,0.8452810184
2019-10-22 19:30:00,1.39192,0.0005600000000000001,1.3919201127,0.0019200000000000003,0.0005600000000000001,0.002,1.3900000000000001,0.0,1.3900000000000001,0.73,0.16,0.7473285757,0.0,0.0,0.0,0.73,0.16,0.7473285757
2019-10-22 20:00:00,1.29384,0.0011200000000000001,1.2938404848,0.0038400000000000005,0.0011200000000000001,0.004,1.29,0.0,1.29,0.67,0.16,0.688839604,0.0,0.0,0.0,0.67,0.16,0.688839604
2019-10-22 20:30:00,1.2196,0.0028,1.2196032142,0.009600000000000001,0.0028,0.01,1.21,0.0,1.21,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2019-10-22 21:00:00,1.15536,0.0044800000000000005,1.1553686857,0.015360000000000002,0.0044800000000000005,0.016,1.1400000000000001,0.0,1.1400000000000001,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2019-10-22 21:30:00,1.15728,0.00504,1.1572909746,0.01728,0.00504,0.018000000000000002,1.1400000000000001,0.0,1.1400000000000001,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2019-10-22 22:00:00,1.10576,0.00168,1.1057612762,0.00576,0.00168,0.006,1.1,0.0,1.1,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-10-22 22:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-10-22 23:00:00,0.86672,0.0019600000000000004,0.8667222162,0.00672,0.0019600000000000004,0.007,0.86,0.0,0.86,0.17,0.16,0.2334523506,0.0,0.0,0.0,0.17,0.16,0.2334523506
2019-10-22 23:30:00,0.8336,-0.32020000000000004,0.8929820827,0.033600000000000005,0.0098,0.035,0.8,-0.33,0.8653900855000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-23 00:00:00,0.7807200000000001,0.008960000000000001,0.7807714134,0.030720000000000004,0.008960000000000001,0.032,0.75,0.0,0.75,0.14,0.16,0.2126029163,0.0,0.0,0.0,0.14,0.16,0.2126029163
2019-10-23 00:30:00,0.7426400000000001,0.00952,0.7427010166,0.03264,0.00952,0.034,0.71,0.0,0.71,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-23 01:00:00,0.74168,0.00924,0.7417375547,0.03168,0.00924,0.033,0.71,0.0,0.71,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-23 01:30:00,0.8092,0.0056,0.8092193769,0.019200000000000002,0.0056,0.02,0.79,0.0,0.79,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-10-23 02:00:00,0.93344,0.003920000000000001,0.9334482310000001,0.01344,0.003920000000000001,0.014,0.92,0.0,0.92,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-10-23 02:30:00,0.9928800000000001,0.00084,0.9928803553000001,0.00288,0.00084,0.003,0.99,0.0,0.99,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-10-23 03:00:00,0.9405600000000001,0.0030800000000000003,0.9405650429,0.010560000000000002,0.0030800000000000003,0.011,0.93,0.0,0.93,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-10-23 03:30:00,0.9819200000000001,0.0005600000000000001,0.9819201597,0.0019200000000000003,0.0005600000000000001,0.002,0.98,0.0,0.98,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2019-10-23 04:00:00,0.9248000000000001,0.0014,0.9248010597,0.0048000000000000004,0.0014,0.005,0.92,0.0,0.92,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-10-23 04:30:00,0.9348000000000001,0.0014,0.9348010484,0.0048000000000000004,0.0014,0.005,0.93,0.0,0.93,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-10-23 05:00:00,0.8986400000000001,0.00252,0.8986435333,0.00864,0.00252,0.009000000000000001,0.89,0.0,0.89,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-23 05:30:00,0.9648,0.0014,0.9648010158,0.0048000000000000004,0.0014,0.005,0.96,0.0,0.96,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-10-23 06:00:00,0.98,-0.13,0.9885848471,0.0,0.0,0.0,0.98,-0.13,0.9885848471,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-10-23 06:30:00,1.27,-0.17,1.2813274367,0.0,0.0,0.0,1.27,-0.17,1.2813274367,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2019-10-23 07:00:00,1.4100000000000001,-0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,-0.13,1.4159802259,0.4,0.15,0.42720018730000003,0.0,0.0,0.0,0.4,0.15,0.42720018730000003
2019-10-23 07:30:00,1.67,-0.16,1.677647162,0.0,0.0,0.0,1.67,-0.16,1.677647162,0.61,0.16,0.630634601,0.0,0.0,0.0,0.61,0.16,0.630634601
2019-10-23 08:00:00,1.61864,-0.15748,1.6262826938,0.00864,0.00252,0.009000000000000001,1.6099999999999999,-0.16,1.6179307773,0.7000000000000001,0.25,0.7433034374,0.0,0.0,0.0,0.7000000000000001,0.25,0.7433034374
2019-10-23 08:30:00,1.68248,-0.15636,1.6897299784,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.67,-0.16,1.677647162,0.63,0.27,0.6854195795,0.0,0.0,0.0,0.63,0.27,0.6854195795
2019-10-23 09:00:00,1.6248,-0.1486,1.631581135,0.0048000000000000004,0.0014,0.005,1.62,-0.15,1.6269296236000002,0.5700000000000001,0.28,0.6350590524,0.0,0.0,0.0,0.5700000000000001,0.28,0.6350590524
2019-10-23 09:30:00,1.59096,-0.14972000000000002,1.5979892991,0.0009600000000000001,0.00028000000000000003,0.001,1.5899999999999999,-0.15,1.5970597985000001,0.48,0.26,0.5458937626,0.0,0.0,0.0,0.48,0.26,0.5458937626
2019-10-23 10:00:00,1.5296,-0.1272,1.5348797999000001,0.009600000000000001,0.0028,0.01,1.52,-0.13,1.5255490815,0.41000000000000003,0.27,0.4909175083,0.0,0.0,0.0,0.41000000000000003,0.27,0.4909175083
2019-10-23 10:30:00,1.424,-0.123,1.4293022773000001,0.024,0.007,0.025,1.4,-0.13,1.4060227593999999,0.35000000000000003,0.23,0.41880783180000003,0.0,0.0,0.0,0.35000000000000003,0.23,0.41880783180000003
2019-10-23 11:00:00,1.47456,-0.11992000000000001,1.4794282679,0.03456,0.01008,0.036000000000000004,1.44,-0.13,1.4458561478,0.27,0.24,0.3612478374,0.0,0.0,0.0,0.27,0.24,0.3612478374
2019-10-23 11:30:00,1.39168,-0.12076,1.3969095175000001,0.03168,0.00924,0.033,1.3599999999999999,-0.13,1.366199107,0.27,0.26,0.3748332963,0.0,0.0,0.0,0.27,0.26,0.3748332963
2019-10-23 12:00:00,1.52784,-0.14188,1.5344135688,0.027840000000000004,0.00812,0.029,1.5,-0.15,1.5074813432,0.27,0.26,0.3748332963,0.0,0.0,0.0,0.27,0.26,0.3748332963
2019-10-23 12:30:00,1.554,-0.123,1.5588601605,0.024,0.007,0.025,1.53,-0.13,1.5355129436000001,0.34,0.24,0.4161730409,0.0,0.0,0.0,0.34,0.24,0.4161730409
2019-10-23 13:00:00,1.4759200000000001,-0.12244000000000001,1.4809900067,0.025920000000000002,0.007560000000000001,0.027,1.45,-0.13,1.4558159224,0.34,0.24,0.4161730409,0.0,0.0,0.0,0.34,0.24,0.4161730409
2019-10-23 13:30:00,1.45552,-0.13964000000000001,1.4622030639,0.03552,0.010360000000000001,0.037,1.42,-0.15,1.4279005568,0.38,0.26,0.46043457730000004,0.0,0.0,0.0,0.38,0.26,0.46043457730000004
2019-10-23 14:00:00,1.42992,-0.11544000000000001,1.4345722707,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.38,-0.13,1.3861096638000001,0.24,0.26,0.3538361203,0.0,0.0,0.0,0.24,0.26,0.3538361203
2019-10-23 14:30:00,1.43688,-0.12216,1.4420635215,0.02688,0.007840000000000001,0.028,1.4100000000000001,-0.13,1.4159802259,0.30000000000000004,0.25,0.39051248380000003,0.0,0.0,0.0,0.30000000000000004,0.25,0.39051248380000003
2019-10-23 15:00:00,1.31512,-0.11684000000000001,1.3203000417,0.04512,0.013160000000000002,0.047,1.27,-0.13,1.276636205,0.29,0.25,0.38288379440000003,0.0,0.0,0.0,0.29,0.25,0.38288379440000003
2019-10-23 15:30:00,1.35744,-0.11908,1.362653074,0.03744,0.010920000000000001,0.039,1.32,-0.13,1.3263860675,0.29,0.25,0.38288379440000003,0.0,0.0,0.0,0.29,0.25,0.38288379440000003
2019-10-23 16:00:00,1.40032,-0.11824000000000001,1.405303099,0.04032,0.011760000000000001,0.042,1.3599999999999999,-0.13,1.366199107,0.32,0.21,0.38275318420000004,0.0,0.0,0.0,0.32,0.21,0.38275318420000004
2019-10-23 16:30:00,1.4884,-0.1188,1.4931336176,0.038400000000000004,0.0112,0.04,1.45,-0.13,1.4558159224,0.42,0.16,0.4494441011,0.0,0.0,0.0,0.42,0.16,0.4494441011
2019-10-23 17:00:00,1.5045600000000001,-0.11992000000000001,1.5093315077,0.03456,0.01008,0.036000000000000004,1.47,-0.13,1.475737104,0.49,0.15,0.512445119,0.0,0.0,0.0,0.49,0.15,0.512445119
2019-10-23 17:30:00,1.54824,-0.16468000000000002,1.5569735385999999,0.018240000000000003,0.00532,0.019,1.53,-0.17,1.5394154735,0.56,0.17,0.5852349955,0.0,0.0,0.0,0.56,0.17,0.5852349955
2019-10-23 18:00:00,1.65192,-0.12944,1.6569835244000002,0.0019200000000000003,0.0005600000000000001,0.002,1.65,-0.13,1.6551132892,0.66,0.17,0.6815423685,0.0,0.0,0.0,0.66,0.17,0.6815423685
2019-10-23 18:30:00,1.75672,-0.12804000000000001,1.7613799704000002,0.00672,0.0019600000000000004,0.007,1.75,-0.13,1.7548219283000002,0.76,0.18,0.7810249676000001,0.0,0.0,0.0,0.76,0.18,0.7810249676000001
2019-10-23 19:00:00,1.7288000000000001,0.008400000000000001,1.7288204071000002,0.028800000000000003,0.008400000000000001,0.03,1.7000000000000002,0.0,1.7000000000000002,0.79,0.16,0.8060397013,0.0,0.0,0.0,0.79,0.16,0.8060397013
2019-10-23 19:30:00,1.67592,-0.12244000000000001,1.6803866817,0.025920000000000002,0.007560000000000001,0.027,1.65,-0.13,1.6551132892,0.74,0.18,0.7615773106,0.0,0.0,0.0,0.74,0.18,0.7615773106
2019-10-23 20:00:00,1.60208,0.00644,1.6020929436,0.022080000000000002,0.00644,0.023,1.58,0.0,1.58,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-10-23 20:30:00,1.4759200000000001,0.007560000000000001,1.4759393619,0.025920000000000002,0.007560000000000001,0.027,1.45,0.0,1.45,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-10-23 21:00:00,1.38592,0.007560000000000001,1.3859406192,0.025920000000000002,0.007560000000000001,0.027,1.3599999999999999,0.0,1.3599999999999999,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-10-23 21:30:00,1.2892000000000001,0.0056,1.2892121625000001,0.019200000000000002,0.0056,0.02,1.27,0.0,1.27,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-10-23 22:00:00,1.17208,0.00644,1.1720976922,0.022080000000000002,0.00644,0.023,1.15,0.0,1.15,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-10-23 22:30:00,1.08056,0.0030800000000000003,1.0805643896000001,0.010560000000000002,0.0030800000000000003,0.011,1.07,0.0,1.07,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-10-23 23:00:00,0.9330400000000001,0.00672,0.9330641993000001,0.02304,0.00672,0.024,0.91,0.0,0.91,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-23 23:30:00,0.8136,0.0098,0.8136590195000001,0.033600000000000005,0.0098,0.035,0.78,0.0,0.78,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-24 00:00:00,0.7607200000000001,0.008960000000000001,0.760772765,0.030720000000000004,0.008960000000000001,0.032,0.73,0.0,0.73,-0.13,0.14,0.1910497317,0.0,0.0,0.0,-0.13,0.14,0.1910497317
2019-10-24 00:30:00,0.7059200000000001,0.007560000000000001,0.7059604805,0.025920000000000002,0.007560000000000001,0.027,0.68,0.0,0.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 01:00:00,0.7097600000000001,0.00868,0.709813074,0.02976,0.00868,0.031,0.68,0.0,0.68,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2019-10-24 01:30:00,0.7901600000000001,0.005880000000000001,0.7901818778,0.02016,0.005880000000000001,0.021,0.77,0.0,0.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 02:00:00,0.9115200000000001,0.00336,0.9115261927,0.01152,0.00336,0.012,0.9,0.0,0.9,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-24 02:30:00,0.9728800000000001,0.00084,0.9728803626,0.00288,0.00084,0.003,0.97,0.0,0.97,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
