Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-24 03:00:00,0.9424800000000001,0.0036400000000000004,0.9424870291,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.93,0.0,0.93,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-24 03:30:00,0.9478400000000001,0.00812,0.9478747808,0.027840000000000004,0.00812,0.029,0.92,0.0,0.92,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-10-24 04:00:00,0.9048,0.0014,0.9048010831000001,0.0048000000000000004,0.0014,0.005,0.9,0.0,0.9,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-24 04:30:00,0.8986400000000001,0.00252,0.8986435333,0.00864,0.00252,0.009000000000000001,0.89,0.0,0.89,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-10-24 05:00:00,0.8648,0.0014,0.8648011332000001,0.0048000000000000004,0.0014,0.005,0.86,0.0,0.86,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-24 05:30:00,0.97096,0.00028000000000000003,0.9709600404000001,0.0009600000000000001,0.00028000000000000003,0.001,0.97,0.0,0.97,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-24 06:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-24 06:30:00,1.2,-0.2,1.2165525061,0.0,0.0,0.0,1.2,-0.2,1.2165525061,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-10-24 07:00:00,1.32,-0.16,1.3296616111000001,0.0,0.0,0.0,1.32,-0.16,1.3296616111000001,0.29,0.16,0.3312099032,0.0,0.0,0.0,0.29,0.16,0.3312099032
2019-10-24 07:30:00,1.53,-0.14,1.5363918771,0.0,0.0,0.0,1.53,-0.14,1.5363918771,0.52,0.18,0.5502726597,0.0,0.0,0.0,0.52,0.18,0.5502726597
2019-10-24 08:00:00,1.5619200000000002,-0.13944,1.5681318821999999,0.0019200000000000003,0.0005600000000000001,0.002,1.56,-0.14,1.5662694531999999,0.59,0.25,0.6407807737,0.0,0.0,0.0,0.59,0.25,0.6407807737
2019-10-24 08:30:00,1.65576,-0.15832000000000002,1.6633118769,0.00576,0.00168,0.006,1.65,-0.16,1.6577394246,0.61,0.29,0.6754257916,0.0,0.0,0.0,0.61,0.29,0.6754257916
2019-10-24 09:00:00,1.5867200000000001,-0.13804000000000002,1.5927132196,0.00672,0.0019600000000000004,0.007,1.58,-0.14,1.5861904047,0.5,0.29,0.5780138407000001,0.0,0.0,0.0,0.5,0.29,0.5780138407000001
2019-10-24 09:30:00,1.5809600000000001,-0.13972,1.5871219865000001,0.0009600000000000001,0.00028000000000000003,0.001,1.58,-0.14,1.5861904047,0.47000000000000003,0.25,0.5323532662,0.0,0.0,0.0,0.47000000000000003,0.25,0.5323532662
2019-10-24 10:00:00,1.48576,-0.13832,1.4921847071,0.00576,0.00168,0.006,1.48,-0.14,1.4866068747,0.39,0.25,0.4632493929,0.0,0.0,0.0,0.39,0.25,0.4632493929
2019-10-24 10:30:00,1.51152,-0.13664,1.517683498,0.01152,0.00336,0.012,1.5,-0.14,1.5065191668,0.39,0.25,0.4632493929,0.0,0.0,0.0,0.39,0.25,0.4632493929
2019-10-24 11:00:00,1.49688,-0.13216,1.5027028981,0.02688,0.007840000000000001,0.028,1.47,-0.14,1.4766516177,0.31,0.25,0.39824615500000005,0.0,0.0,0.0,0.31,0.25,0.39824615500000005
2019-10-24 11:30:00,1.48208,-0.13356,1.4880858174,0.022080000000000002,0.00644,0.023,1.46,-0.14,1.4666969694,0.31,0.26,0.40459856650000003,0.0,0.0,0.0,0.31,0.26,0.40459856650000003
2019-10-24 12:00:00,1.5220799999999999,-0.15356,1.5298065891000001,0.022080000000000002,0.00644,0.023,1.5,-0.16,1.5085091979,0.30000000000000004,0.26,0.3969886648,0.0,0.0,0.0,0.30000000000000004,0.26,0.3969886648
2019-10-24 12:30:00,1.49264,-0.15048,1.5002061192,0.03264,0.00952,0.034,1.46,-0.16,1.4687409574,0.31,0.26,0.40459856650000003,0.0,0.0,0.0,0.31,0.26,0.40459856650000003
2019-10-24 13:00:00,1.43168,-0.12076,1.4367639333,0.03168,0.00924,0.033,1.4,-0.13,1.4060227593999999,0.34,0.23,0.410487515,0.0,0.0,0.0,0.34,0.23,0.410487515
2019-10-24 13:30:00,1.35992,-0.11544000000000001,1.3648109027,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.31,-0.13,1.3164345787,0.29,0.23,0.37013511050000003,0.0,0.0,0.0,0.29,0.23,0.37013511050000003
2019-10-24 14:00:00,1.32688,-0.12216,1.3324915009,0.02688,0.007840000000000001,0.028,1.3,-0.13,1.3064838307,0.22,0.21,0.3041381265,0.0,0.0,0.0,0.22,0.21,0.3041381265
2019-10-24 14:30:00,1.3744,-0.1258,1.3801452822,0.014400000000000001,0.004200000000000001,0.015,1.3599999999999999,-0.13,1.366199107,0.27,0.23,0.354682957,0.0,0.0,0.0,0.27,0.23,0.354682957
2019-10-24 15:00:00,1.28456,-0.14992000000000003,1.2932789336,0.03456,0.01008,0.036000000000000004,1.25,-0.16,1.2601983971,0.21,0.23,0.31144823,0.0,0.0,0.0,0.21,0.23,0.31144823
2019-10-24 15:30:00,1.2545600000000001,-0.13992000000000002,1.2623384649,0.03456,0.01008,0.036000000000000004,1.22,-0.15,1.229186723,0.19,0.21,0.2831960452,0.0,0.0,0.0,0.19,0.21,0.2831960452
2019-10-24 16:00:00,1.28536,-0.15552000000000002,1.2947342584000001,0.015360000000000002,0.0044800000000000005,0.016,1.27,-0.16,1.2800390619,0.26,0.21,0.3342154993,0.0,0.0,0.0,0.26,0.21,0.3342154993
2019-10-24 16:30:00,1.37344,0.003920000000000001,1.3734455941000001,0.01344,0.003920000000000001,0.014,1.3599999999999999,0.0,1.3599999999999999,0.32,0.18,0.36715119500000004,0.0,0.0,0.0,0.32,0.18,0.36715119500000004
2019-10-24 17:00:00,1.3584,-0.1188,1.3635849809,0.038400000000000004,0.0112,0.04,1.32,-0.13,1.3263860675,0.41000000000000003,0.16,0.4401136217,0.0,0.0,0.0,0.41000000000000003,0.16,0.4401136217
2019-10-24 17:30:00,1.46936,0.01148,1.4694048455,0.039360000000000006,0.01148,0.041,1.43,0.0,1.43,0.5,0.16,0.5249761899000001,0.0,0.0,0.0,0.5,0.16,0.5249761899000001
2019-10-24 18:00:00,1.51784,0.00812,1.5178617197,0.027840000000000004,0.00812,0.029,1.49,0.0,1.49,0.64,0.16,0.6596969001,0.0,0.0,0.0,0.64,0.16,0.6596969001
2019-10-24 18:30:00,1.5876800000000002,0.0022400000000000002,1.5876815802,0.007680000000000001,0.0022400000000000002,0.008,1.58,0.0,1.58,0.79,0.18,0.810246876,0.0,0.0,0.0,0.79,0.18,0.810246876
2019-10-24 19:00:00,1.69976,-0.12132000000000001,1.7040840942000002,0.02976,0.00868,0.031,1.67,-0.13,1.6750522380000001,0.86,0.16,0.8747571091,0.0,0.0,0.0,0.86,0.16,0.8747571091
2019-10-24 19:30:00,1.6182400000000001,0.00532,1.6182487448,0.018240000000000003,0.00532,0.019,1.6,0.0,1.6,0.79,0.16,0.8060397013,0.0,0.0,0.0,0.79,0.16,0.8060397013
2019-10-24 20:00:00,1.50288,0.00084,1.5028802347,0.00288,0.00084,0.003,1.5,0.0,1.5,0.71,0.15,0.7256721023,0.0,0.0,0.0,0.71,0.15,0.7256721023
2019-10-24 20:30:00,1.41192,0.0005600000000000001,1.4119201111000002,0.0019200000000000003,0.0005600000000000001,0.002,1.4100000000000001,0.0,1.4100000000000001,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2019-10-24 21:00:00,1.3448,0.0014,1.3448007287000001,0.0048000000000000004,0.0014,0.005,1.34,0.0,1.34,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2019-10-24 21:30:00,1.29096,0.00028000000000000003,1.2909600304,0.0009600000000000001,0.00028000000000000003,0.001,1.29,0.0,1.29,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2019-10-24 22:00:00,1.19288,0.00084,1.1928802958,0.00288,0.00084,0.003,1.19,0.0,1.19,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-10-24 22:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-10-24 23:00:00,0.9748,0.0014,0.9748010053,0.0048000000000000004,0.0014,0.005,0.97,0.0,0.97,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-24 23:30:00,0.85672,0.0019600000000000004,0.856722242,0.00672,0.0019600000000000004,0.007,0.85,0.0,0.85,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-25 00:00:00,0.7848,0.0014,0.7848012487,0.0048000000000000004,0.0014,0.005,0.78,0.0,0.78,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-25 00:30:00,0.7148,0.0014,0.7148013710000001,0.0048000000000000004,0.0014,0.005,0.71,0.0,0.71,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-25 01:00:00,0.7457600000000001,0.00168,0.7457618923,0.00576,0.00168,0.006,0.74,0.0,0.74,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-25 01:30:00,0.8009600000000001,0.00028000000000000003,0.8009600489,0.0009600000000000001,0.00028000000000000003,0.001,0.8,0.0,0.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 02:00:00,0.9138400000000001,0.0011200000000000001,0.9138406863,0.0038400000000000005,0.0011200000000000001,0.004,0.91,0.0,0.91,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-10-25 02:30:00,0.98096,0.00028000000000000003,0.98096004,0.0009600000000000001,0.00028000000000000003,0.001,0.98,0.0,0.98,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2019-10-25 03:00:00,0.92576,0.00168,0.9257615244,0.00576,0.00168,0.006,0.92,0.0,0.92,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-10-25 03:30:00,0.9476800000000001,0.0022400000000000002,0.9476826473000001,0.007680000000000001,0.0022400000000000002,0.008,0.9400000000000001,0.0,0.9400000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-25 04:00:00,0.9063200000000001,0.00476,0.9063324997000001,0.01632,0.00476,0.017,0.89,0.0,0.89,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-25 04:30:00,0.9149600000000001,0.007280000000000001,0.9149889617,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.89,0.0,0.89,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-25 05:00:00,0.8792000000000001,0.0056,0.8792178342,0.019200000000000002,0.0056,0.02,0.86,0.0,0.86,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-25 05:30:00,0.89768,0.0022400000000000002,0.8976827948,0.007680000000000001,0.0022400000000000002,0.008,0.89,0.0,0.89,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-25 06:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-10-25 06:30:00,1.1400000000000001,-0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,-0.13,1.1473883388,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-10-25 07:00:00,1.26,-0.15,1.268897159,0.0,0.0,0.0,1.26,-0.15,1.268897159,0.31,0.16,0.3488552709,0.0,0.0,0.0,0.31,0.16,0.3488552709
2019-10-25 07:30:00,1.48,-0.13,1.4856984889,0.0,0.0,0.0,1.48,-0.13,1.4856984889,0.54,0.22,0.5830951895,0.0,0.0,0.0,0.54,0.22,0.5830951895
2019-10-25 08:00:00,1.55096,-0.12972,1.5563753403,0.0009600000000000001,0.00028000000000000003,0.001,1.55,-0.13,1.5554420594,0.64,0.27,0.6946221995,0.0,0.0,0.0,0.64,0.27,0.6946221995
2019-10-25 08:30:00,1.56384,-0.12888000000000002,1.5691416762000001,0.0038400000000000005,0.0011200000000000001,0.004,1.56,-0.13,1.5654072952,0.62,0.27,0.6762396025,0.0,0.0,0.0,0.62,0.27,0.6762396025
2019-10-25 09:00:00,1.49576,-0.12832000000000002,1.5012541424,0.00576,0.00168,0.006,1.49,-0.13,1.4956603893,0.51,0.24,0.5636488268000001,0.0,0.0,0.0,0.51,0.24,0.5636488268000001
2019-10-25 09:30:00,1.5,-0.13,1.5056227947,0.0,0.0,0.0,1.5,-0.13,1.5056227947,0.5,0.30000000000000004,0.5830951895,0.0,0.0,0.0,0.5,0.30000000000000004,0.5830951895
2019-10-25 10:00:00,1.49192,-0.12944,1.4975246242,0.0019200000000000003,0.0005600000000000001,0.002,1.49,-0.13,1.4956603893,0.43,0.28,0.5131276644,0.0,0.0,0.0,0.43,0.28,0.5131276644
2019-10-25 10:30:00,1.48344,-0.12608,1.4887882321,0.01344,0.003920000000000001,0.014,1.47,-0.13,1.475737104,0.41000000000000003,0.25,0.4802082881,0.0,0.0,0.0,0.41000000000000003,0.25,0.4802082881
2019-10-25 11:00:00,1.48744,-0.11908,1.4921989814,0.03744,0.010920000000000001,0.039,1.45,-0.13,1.4558159224,0.39,0.25,0.4632493929,0.0,0.0,0.0,0.39,0.25,0.4632493929
2019-10-25 11:30:00,1.49536,-0.12552000000000002,1.5006188057,0.015360000000000002,0.0044800000000000005,0.016,1.48,-0.13,1.4856984889,0.39,0.23,0.45276925690000003,0.0,0.0,0.0,0.39,0.23,0.45276925690000003
2019-10-25 12:00:00,1.48096,-0.12972,1.4866303508,0.0009600000000000001,0.00028000000000000003,0.001,1.48,-0.13,1.4856984889,0.45,0.27,0.5247856705,0.0,0.0,0.0,0.45,0.27,0.5247856705
2019-10-25 12:30:00,1.5476800000000002,-0.14776,1.5547174663,0.007680000000000001,0.0022400000000000002,0.008,1.54,-0.15,1.5472879499,0.43,0.17,0.4623851209,0.0,0.0,0.0,0.43,0.17,0.4623851209
2019-10-25 13:00:00,1.49152,-0.12664,1.4968866357000001,0.01152,0.00336,0.012,1.48,-0.13,1.4856984889,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-10-25 13:30:00,1.45208,-0.12356000000000002,1.4573274855,0.022080000000000002,0.00644,0.023,1.43,-0.13,1.4358969322,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-10-25 14:00:00,1.4388,-0.1216,1.4439293612,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,-0.13,1.4159802259,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-10-25 14:30:00,1.39248,-0.12636,1.3982014876,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.38,-0.13,1.3861096638000001,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-10-25 15:00:00,1.44168,-0.12076,1.4467287928,0.03168,0.00924,0.033,1.4100000000000001,-0.13,1.4159802259,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-10-25 15:30:00,1.3888,0.008400000000000001,1.388825403,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,0.0,1.3599999999999999,0.27096000000000003,0.14028000000000002,0.3051193209,0.0009600000000000001,0.00028000000000000003,0.001,0.27,0.14,0.3041381265
2019-10-25 16:00:00,1.35456,0.01008,1.3545975048,0.03456,0.01008,0.036000000000000004,1.32,0.0,1.32,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-10-25 16:30:00,1.42072,0.008960000000000001,1.4207482536,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.0,1.3900000000000001,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-10-25 17:00:00,1.46784,0.00812,1.4678624595,0.027840000000000004,0.00812,0.029,1.44,0.0,1.44,0.55,0.17,0.5756735186,0.0,0.0,0.0,0.55,0.17,0.5756735186
2019-10-25 17:30:00,1.4819200000000001,0.0005600000000000001,1.4819201058,0.0019200000000000003,0.0005600000000000001,0.002,1.48,0.0,1.48,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2019-10-25 18:00:00,1.55384,0.0011200000000000001,1.5538404036,0.0038400000000000005,0.0011200000000000001,0.004,1.55,0.0,1.55,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2019-10-25 18:30:00,1.6409600000000002,0.00028000000000000003,1.6409600239,0.0009600000000000001,0.00028000000000000003,0.001,1.6400000000000001,0.0,1.6400000000000001,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2019-10-25 19:00:00,1.5695999999999999,0.0028,1.5696024974,0.009600000000000001,0.0028,0.01,1.56,0.0,1.56,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2019-10-25 19:30:00,1.5091999999999999,0.0056,1.5092103896,0.019200000000000002,0.0056,0.02,1.49,0.0,1.49,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2019-10-25 20:00:00,1.3940000000000001,0.007,1.3940175752,0.024,0.007,0.025,1.37,0.0,1.37,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2019-10-25 20:30:00,1.31456,0.01008,1.314598646,0.03456,0.01008,0.036000000000000004,1.28,0.0,1.28,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2019-10-25 21:00:00,1.23072,0.008960000000000001,1.2307526153000001,0.030720000000000004,0.008960000000000001,0.032,1.2,0.0,1.2,0.41000000000000003,0.16,0.4401136217,0.0,0.0,0.0,0.41000000000000003,0.16,0.4401136217
2019-10-25 21:30:00,1.1696,0.0028,1.1696033516,0.009600000000000001,0.0028,0.01,1.16,0.0,1.16,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-10-25 22:00:00,1.0748,0.0014,1.0748009118,0.0048000000000000004,0.0014,0.005,1.07,0.0,1.07,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-10-25 22:30:00,1.04288,0.00084,1.0428803383,0.00288,0.00084,0.003,1.04,0.0,1.04,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-10-25 23:00:00,0.9238400000000001,0.0011200000000000001,0.9238406789,0.0038400000000000005,0.0011200000000000001,0.004,0.92,0.0,0.92,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-10-25 23:30:00,0.8357600000000001,0.00168,0.8357616885,0.00576,0.00168,0.006,0.8300000000000001,0.0,0.8300000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-26 00:00:00,0.7953600000000001,0.0044800000000000005,0.7953726171000001,0.015360000000000002,0.0044800000000000005,0.016,0.78,0.0,0.78,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-10-26 00:30:00,0.7615200000000001,0.00336,0.7615274125,0.01152,0.00336,0.012,0.75,0.0,0.75,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-26 01:00:00,0.7548,0.0014,0.7548012984,0.0048000000000000004,0.0014,0.005,0.75,0.0,0.75,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2019-10-26 01:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 02:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-10-26 02:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-10-26 03:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-26 03:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-26 04:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-26 04:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-26 05:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-10-26 05:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-10-26 06:00:00,0.8857600000000001,0.00168,0.8857615932,0.00576,0.00168,0.006,0.88,0.0,0.88,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2019-10-26 06:30:00,0.9896,-0.16720000000000002,1.0036254281,0.009600000000000001,0.0028,0.01,0.98,-0.17,0.9946356117,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-10-26 07:00:00,1.07112,0.0061600000000000005,1.0711377129,0.021120000000000003,0.0061600000000000005,0.022,1.05,0.0,1.05,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-10-26 07:30:00,1.14304,0.00672,1.1430597535,0.02304,0.00672,0.024,1.12,0.0,1.12,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-10-26 08:00:00,1.26016,0.005880000000000001,1.2601737182,0.02016,0.005880000000000001,0.021,1.24,0.0,1.24,0.38,0.15,0.4085339643,0.0,0.0,0.0,0.38,0.15,0.4085339643
2019-10-26 08:30:00,1.32152,0.00336,1.3215242714,0.01152,0.00336,0.012,1.31,0.0,1.31,0.51,0.15,0.5316013544,0.0,0.0,0.0,0.51,0.15,0.5316013544
2019-10-26 09:00:00,1.4044,0.004200000000000001,1.4044062802,0.014400000000000001,0.004200000000000001,0.015,1.3900000000000001,0.0,1.3900000000000001,0.5700000000000001,0.15,0.5894064811,0.0,0.0,0.0,0.5700000000000001,0.15,0.5894064811
2019-10-26 09:30:00,1.40152,0.00336,1.4015240276,0.01152,0.00336,0.012,1.3900000000000001,0.0,1.3900000000000001,0.5700000000000001,0.17,0.5948108943,0.0,0.0,0.0,0.5700000000000001,0.17,0.5948108943
2019-10-26 10:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.56,0.19,0.5913543777,0.0,0.0,0.0,0.56,0.19,0.5913543777
2019-10-26 10:30:00,1.42192,-0.12944,1.4277994257,0.0019200000000000003,0.0005600000000000001,0.002,1.42,-0.13,1.4259382876,0.48,0.17,0.5092150823,0.0,0.0,0.0,0.48,0.17,0.5092150823
2019-10-26 11:00:00,1.35192,0.0005600000000000001,1.351920116,0.0019200000000000003,0.0005600000000000001,0.002,1.35,0.0,1.35,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-10-26 11:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-10-26 12:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-10-26 12:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.58,0.16,0.6016643583,0.0,0.0,0.0,0.58,0.16,0.6016643583
2019-10-26 13:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2019-10-26 13:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2019-10-26 14:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-10-26 14:30:00,1.27192,0.0005600000000000001,1.2719201233,0.0019200000000000003,0.0005600000000000001,0.002,1.27,0.0,1.27,0.49,0.14,0.5096076922,0.0,0.0,0.0,0.49,0.14,0.5096076922
2019-10-26 15:00:00,1.22056,0.0030800000000000003,1.2205638860999999,0.010560000000000002,0.0030800000000000003,0.011,1.21,0.0,1.21,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-10-26 15:30:00,1.1948,0.0014,1.1948008202,0.0048000000000000004,0.0014,0.005,1.19,0.0,1.19,0.39096000000000003,0.14028000000000002,0.4153651406,0.0009600000000000001,0.00028000000000000003,0.001,0.39,0.14,0.41436698710000003
2019-10-26 16:00:00,1.1786400000000001,0.00252,1.1786426939,0.00864,0.00252,0.009000000000000001,1.17,0.0,1.17,0.39192000000000005,0.15056,0.41984473320000004,0.0019200000000000003,0.0005600000000000001,0.002,0.39,0.15,0.4178516483
2019-10-26 16:30:00,1.21632,0.13476000000000002,1.223762477,0.01632,0.00476,0.017,1.2,0.13,1.2070211266,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2019-10-26 17:00:00,1.29208,0.00644,1.2920960491,0.022080000000000002,0.00644,0.023,1.27,0.0,1.27,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2019-10-26 17:30:00,1.4082400000000002,0.00532,1.4082500488,0.018240000000000003,0.00532,0.019,1.3900000000000001,0.0,1.3900000000000001,0.65,0.15,0.6670832032,0.0,0.0,0.0,0.65,0.15,0.6670832032
2019-10-26 18:00:00,1.48112,0.0061600000000000005,1.4811328097,0.021120000000000003,0.0061600000000000005,0.022,1.46,0.0,1.46,0.65,0.15,0.6670832032,0.0,0.0,0.0,0.65,0.15,0.6670832032
2019-10-26 18:30:00,1.5005600000000001,0.0030800000000000003,1.5005631609,0.010560000000000002,0.0030800000000000003,0.011,1.49,0.0,1.49,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2019-10-26 19:00:00,1.51592,0.007560000000000001,1.515938851,0.025920000000000002,0.007560000000000001,0.027,1.49,0.0,1.49,0.75,0.15,0.7648529270000001,0.0,0.0,0.0,0.75,0.15,0.7648529270000001
2019-10-26 19:30:00,1.4388,0.008400000000000001,1.4388245202,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.0,1.4100000000000001,0.71,0.15,0.7256721023,0.0,0.0,0.0,0.71,0.15,0.7256721023
2019-10-26 20:00:00,1.3688,0.008400000000000001,1.3688257742,0.028800000000000003,0.008400000000000001,0.03,1.34,0.0,1.34,0.58,0.15,0.599082632,0.0,0.0,0.0,0.58,0.15,0.599082632
2019-10-26 20:30:00,1.32632,0.00476,1.3263285415000001,0.01632,0.00476,0.017,1.31,0.0,1.31,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-10-26 21:00:00,1.2576800000000001,0.0022400000000000002,1.2576819948,0.007680000000000001,0.0022400000000000002,0.008,1.25,0.0,1.25,0.48,0.16,0.5059644256,0.0,0.0,0.0,0.48,0.16,0.5059644256
2019-10-26 21:30:00,1.19864,0.13252,1.2059433652,0.00864,0.00252,0.009000000000000001,1.19,0.13,1.1970797801,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-10-26 22:00:00,1.13056,0.0030800000000000003,1.1305641954,0.010560000000000002,0.0030800000000000003,0.011,1.12,0.0,1.12,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-10-26 22:30:00,1.06768,0.13224000000000002,1.0758382778,0.007680000000000001,0.0022400000000000002,0.008,1.06,0.13,1.067941946,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-10-26 23:00:00,0.99016,0.13588,0.9994399432000001,0.02016,0.005880000000000001,0.021,0.97,0.13,0.9786725704,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-10-26 23:30:00,0.93688,0.13784000000000002,0.9469656805000001,0.02688,0.007840000000000001,0.028,0.91,0.13,0.9192388155000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-10-27 00:00:00,0.844,0.137,0.8550467823000001,0.024,0.007,0.025,0.8200000000000001,0.13,0.8302409289,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-10-27 00:30:00,0.8192,0.1356,0.8303469155000001,0.019200000000000002,0.0056,0.02,0.8,0.13,0.8104936767,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-10-27 01:00:00,0.82496,0.007280000000000001,0.8249921212,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.8,0.0,0.8,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-10-27 01:30:00,1.02536,0.0044800000000000005,1.025369787,0.015360000000000002,0.0044800000000000005,0.016,1.01,0.0,1.01,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2019-10-27 02:00:00,1.06152,0.00336,1.0615253176,0.01152,0.00336,0.012,1.05,0.0,1.05,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-10-27 02:30:00,1.0548,0.0014,1.0548009291,0.0048000000000000004,0.0014,0.005,1.05,0.0,1.05,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-10-27 03:00:00,1.05016,0.005880000000000001,1.0501764614,0.02016,0.005880000000000001,0.021,1.03,0.0,1.03,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2019-10-27 03:30:00,1.0196,0.0028,1.0196038446,0.009600000000000001,0.0028,0.01,1.01,0.0,1.01,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-10-27 04:00:00,0.9734400000000001,0.003920000000000001,0.9734478928,0.01344,0.003920000000000001,0.014,0.96,0.0,0.96,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-10-27 04:30:00,0.9674400000000001,0.010920000000000001,0.9675016279,0.03744,0.010920000000000001,0.039,0.93,0.0,0.93,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-10-27 05:00:00,0.9674400000000001,0.010920000000000001,0.9675016279,0.03744,0.010920000000000001,0.039,0.93,0.0,0.93,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2019-10-27 05:30:00,0.98072,0.008960000000000001,0.9807609291,0.030720000000000004,0.008960000000000001,0.032,0.9500000000000001,0.0,0.9500000000000001,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2019-10-27 06:00:00,0.9701600000000001,0.005880000000000001,0.9701778188,0.02016,0.005880000000000001,0.021,0.9500000000000001,0.0,0.9500000000000001,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2019-10-27 06:30:00,1.0196,0.0028,1.0196038446,0.009600000000000001,0.0028,0.01,1.01,0.0,1.01,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2019-10-27 07:00:00,1.10384,0.0011200000000000001,1.1038405682,0.0038400000000000005,0.0011200000000000001,0.004,1.1,0.0,1.1,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-10-27 07:30:00,1.16096,0.00028000000000000003,1.1609600338,0.0009600000000000001,0.00028000000000000003,0.001,1.16,0.0,1.16,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2019-10-27 08:00:00,1.16096,0.00028000000000000003,1.1609600338,0.0009600000000000001,0.00028000000000000003,0.001,1.16,0.0,1.16,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-10-27 08:30:00,1.20384,0.0011200000000000001,1.203840521,0.0038400000000000005,0.0011200000000000001,0.004,1.2,0.0,1.2,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2019-10-27 09:00:00,1.2996,0.0028,1.2996030163,0.009600000000000001,0.0028,0.01,1.29,0.0,1.29,0.6819200000000001,0.15056,0.6983431821,0.0019200000000000003,0.0005600000000000001,0.002,0.68,0.15,0.6963476143
2019-10-27 09:30:00,1.27112,0.0061600000000000005,1.271134926,0.021120000000000003,0.0061600000000000005,0.022,1.25,0.0,1.25,0.47344,0.15392,0.4978321002,0.01344,0.003920000000000001,0.014,0.46,0.15,0.4838388161
2019-10-27 10:00:00,1.18536,0.0044800000000000005,1.1853684659,0.015360000000000002,0.0044800000000000005,0.016,1.17,0.0,1.17,0.46592000000000006,0.15756,0.49184001460000004,0.025920000000000002,0.007560000000000001,0.027,0.44,0.15,0.464865572
2019-10-27 10:30:00,1.1444,0.004200000000000001,1.1444077071,0.014400000000000001,0.004200000000000001,0.015,1.13,0.0,1.13,0.45648000000000005,0.14064000000000002,0.4776542683,0.036480000000000005,0.01064,0.038,0.42,0.13,0.4396589587
2019-10-27 11:00:00,1.1093600000000001,0.01148,1.1094193977,0.039360000000000006,0.01148,0.041,1.07,0.0,1.07,0.44608000000000003,0.14344,0.46857486060000003,0.04608,0.01344,0.048,0.4,0.13,0.4205948169
2019-10-27 11:30:00,1.13168,0.00924,1.131717721,0.03168,0.00924,0.033,1.1,0.0,1.1,0.40376,0.14568,0.4292374634,0.05376,0.015680000000000003,0.056,0.35000000000000003,0.13,0.3733630941
2019-10-27 12:00:00,1.10264,0.00952,1.1026810962,0.03264,0.00952,0.034,1.07,0.0,1.07,0.41952000000000006,0.14736000000000002,0.4446481755,0.05952,0.01736,0.062,0.36,0.13,0.38275318420000004
2019-10-27 12:30:00,1.10648,0.01064,1.1065311564,0.036480000000000005,0.01064,0.038,1.07,0.0,1.07,0.4224,0.1482,0.44764383160000004,0.062400000000000004,0.0182,0.065,0.36,0.13,0.38275318420000004
2019-10-27 13:00:00,1.08648,0.14064000000000002,1.095544796,0.036480000000000005,0.01064,0.038,1.05,0.13,1.0580170131,0.41432,0.14876,0.4402165376,0.06432,0.018760000000000002,0.067,0.35000000000000003,0.13,0.3733630941
2019-10-27 13:30:00,1.08648,0.01064,1.086532098,0.036480000000000005,0.01064,0.038,1.05,0.0,1.05,0.37432000000000004,0.14876,0.4027964747,0.06432,0.018760000000000002,0.067,0.31,0.13,0.33615472630000004
2019-10-27 14:00:00,1.01264,0.00952,1.0126847486,0.03264,0.00952,0.034,0.98,0.0,0.98,0.26048000000000004,0.14764000000000002,0.2994117566,0.060480000000000006,0.017640000000000003,0.063,0.2,0.13,0.2385372088
2019-10-27 14:30:00,1.06552,0.010360000000000001,1.0655703637,0.03552,0.010360000000000001,0.037,1.03,0.0,1.03,0.34472,0.14596,0.3743476993,0.054720000000000005,0.015960000000000002,0.057,0.29,0.13,0.3178049716
2019-10-27 15:00:00,1.11992,0.14456000000000002,1.1292114062,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.07,0.13,1.0778682665,0.41184000000000004,0.14512,0.43666005080000003,0.051840000000000004,0.015120000000000001,0.054,0.36,0.13,0.38275318420000004
2019-10-27 15:30:00,1.11416,0.01288,1.1142344457,0.044160000000000005,0.01288,0.046,1.07,0.0,1.07,0.434,0.157,0.4615246472,0.024,0.007,0.025,0.41000000000000003,0.15,0.4365775991
2019-10-27 16:00:00,1.1344,0.1342,1.1423103781,0.014400000000000001,0.004200000000000001,0.015,1.12,0.13,1.1275194012,0.37248000000000003,0.15364,0.4029225732,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.36,0.15,0.39
2019-10-27 16:30:00,1.2392,0.1356,1.2465969677,0.019200000000000002,0.0056,0.02,1.22,0.13,1.2269066794,0.60672,0.16196000000000002,0.6279651264,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.16,0.6209669879
2019-10-27 17:00:00,1.37632,0.00476,1.3763282312,0.01632,0.00476,0.017,1.3599999999999999,0.0,1.3599999999999999,0.73384,0.16112,0.7513193728,0.0038400000000000005,0.0011200000000000001,0.004,0.73,0.16,0.7473285757
2019-10-27 17:30:00,1.53768,0.0022400000000000002,1.5376816315,0.007680000000000001,0.0022400000000000002,0.008,1.53,0.0,1.53,0.81,0.16,0.8256512581000001,0.0,0.0,0.0,0.81,0.16,0.8256512581000001
2019-10-27 18:00:00,1.62288,0.14084000000000002,1.6289798648,0.00288,0.00084,0.003,1.62,0.14,1.6260381299,0.97,0.17,0.9847842403,0.0,0.0,0.0,0.97,0.17,0.9847842403
2019-10-27 18:30:00,1.6009600000000002,0.14028000000000002,1.6070940856,0.0009600000000000001,0.00028000000000000003,0.001,1.6,0.14,1.606113321,0.91,0.16,0.9239588735,0.0,0.0,0.0,0.91,0.16,0.9239588735
2019-10-27 19:00:00,1.48384,0.14112000000000002,1.4905354743,0.0038400000000000005,0.0011200000000000001,0.004,1.48,0.14,1.4866068747,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2019-10-27 19:30:00,1.40096,0.00028000000000000003,1.400960028,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.0,1.4,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2019-10-27 20:00:00,1.30192,0.0005600000000000001,1.3019201204,0.0019200000000000003,0.0005600000000000001,0.002,1.3,0.0,1.3,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2019-10-27 20:30:00,1.24192,0.0005600000000000001,1.2419201263,0.0019200000000000003,0.0005600000000000001,0.002,1.24,0.0,1.24,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814
2019-10-27 21:00:00,1.21288,0.00084,1.2128802909,0.00288,0.00084,0.003,1.21,0.0,1.21,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2019-10-27 21:30:00,1.1448,0.0014,1.144800856,0.0048000000000000004,0.0014,0.005,1.1400000000000001,0.0,1.1400000000000001,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2019-10-27 22:00:00,1.04152,0.00336,1.0415254198,0.01152,0.00336,0.012,1.03,0.0,1.03,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-10-27 22:30:00,0.9905600000000001,0.0030800000000000003,0.9905647884000001,0.010560000000000002,0.0030800000000000003,0.011,0.98,0.0,0.98,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-10-27 23:00:00,0.92168,0.00924,0.9217263151,0.03168,0.00924,0.033,0.89,0.0,0.89,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-10-27 23:30:00,0.8497600000000001,0.00868,0.8498043304,0.02976,0.00868,0.031,0.8200000000000001,0.0,0.8200000000000001,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-10-28 00:00:00,0.8545600000000001,0.01008,0.8546194475000001,0.03456,0.01008,0.036000000000000004,0.8200000000000001,0.0,0.8200000000000001,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-10-28 00:30:00,0.87248,0.13364,0.8826556520000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.86,0.13,0.8697700846,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-10-28 01:00:00,1.04152,0.00336,1.0415254198,0.01152,0.00336,0.012,1.03,0.0,1.03,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2019-10-28 01:30:00,1.0948,0.0014,1.0948008951000001,0.0048000000000000004,0.0014,0.005,1.09,0.0,1.09,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2019-10-28 02:00:00,1.0992,0.0056,1.0992142648,0.019200000000000002,0.0056,0.02,1.08,0.0,1.08,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2019-10-28 02:30:00,1.1096,0.0028,1.1096035328,0.009600000000000001,0.0028,0.01,1.1,0.0,1.1,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2019-10-28 03:00:00,1.09728,0.00504,1.0972915747,0.01728,0.00504,0.018000000000000002,1.08,0.0,1.08,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-10-28 03:30:00,1.03264,0.00952,1.0326838819,0.03264,0.00952,0.034,1.0,0.0,1.0,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2019-10-28 04:00:00,1.03552,0.010360000000000001,1.0355718227,0.03552,0.010360000000000001,0.037,1.0,0.0,1.0,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-10-28 04:30:00,1.02784,0.00812,1.0278720738,0.027840000000000004,0.00812,0.029,1.0,0.0,1.0,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2019-10-28 05:00:00,0.9816800000000001,0.00924,0.9817234845,0.03168,0.00924,0.033,0.9500000000000001,0.0,0.9500000000000001,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-10-28 05:30:00,1.03672,0.0019600000000000004,1.0367218528,0.00672,0.0019600000000000004,0.007,1.03,0.0,1.03,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-10-28 06:00:00,1.07768,0.0022400000000000002,1.077682328,0.007680000000000001,0.0022400000000000002,0.008,1.07,0.0,1.07,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-10-28 06:30:00,1.2348,-0.1686,1.2462571966,0.0048000000000000004,0.0014,0.005,1.23,-0.17,1.2416923935,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-10-28 07:00:00,1.40096,0.00028000000000000003,1.400960028,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.0,1.4,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-10-28 07:30:00,1.4719200000000001,-0.12944,1.4776004873000002,0.0019200000000000003,0.0005600000000000001,0.002,1.47,-0.13,1.475737104,0.68,0.19,0.7060453243,0.0,0.0,0.0,0.68,0.19,0.7060453243
2019-10-28 08:00:00,1.47096,-0.12972,1.4766687509,0.0009600000000000001,0.00028000000000000003,0.001,1.47,-0.13,1.475737104,0.73,0.22,0.7624303247,0.0,0.0,0.0,0.73,0.22,0.7624303247
2019-10-28 08:30:00,1.5548000000000002,-0.12860000000000002,1.560109291,0.0048000000000000004,0.0014,0.005,1.55,-0.13,1.5554420594,0.66,0.22,0.6957010852000001,0.0,0.0,0.0,0.66,0.22,0.6957010852000001
2019-10-28 09:00:00,1.5592000000000001,-0.12440000000000001,1.5641547238,0.019200000000000002,0.0056,0.02,1.54,-0.13,1.5454772726,0.59,0.21,0.6262587325,0.0,0.0,0.0,0.59,0.21,0.6262587325
2019-10-28 09:30:00,1.63056,-0.12692,1.6354921583,0.010560000000000002,0.0030800000000000003,0.011,1.62,-0.13,1.625207679,0.51,0.22,0.5554277631,0.0,0.0,0.0,0.51,0.22,0.5554277631
2019-10-28 10:00:00,1.5649600000000001,-0.12272000000000001,1.5697643135,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.54,-0.13,1.5454772726,0.54,0.25,0.5950630219,0.0,0.0,0.0,0.54,0.25,0.5950630219
2019-10-28 10:30:00,1.54112,-0.12384,1.5460877077,0.021120000000000003,0.0061600000000000005,0.022,1.52,-0.13,1.5255490815,0.46,0.22,0.5099019514,0.0,0.0,0.0,0.46,0.22,0.5099019514
2019-10-28 11:00:00,1.49224,-0.12768000000000002,1.4976923583000001,0.04224000000000001,0.012320000000000001,0.044,1.45,-0.14,1.4567429423,0.31,0.21,0.3744329045,0.0,0.0,0.0,0.31,0.21,0.3744329045
2019-10-28 11:30:00,1.4140000000000001,-0.17300000000000001,1.4245437866000001,0.024,0.007,0.025,1.3900000000000001,-0.18,1.4016062214,0.27,0.21,0.34205262750000004,0.0,0.0,0.0,0.27,0.21,0.34205262750000004
2019-10-28 12:00:00,1.41112,-0.13384000000000001,1.4174529269,0.021120000000000003,0.0061600000000000005,0.022,1.3900000000000001,-0.14,1.3970325694,0.23,0.22,0.3182766093,0.0,0.0,0.0,0.23,0.22,0.3182766093
2019-10-28 12:30:00,1.4796,-0.13720000000000002,1.4859475092,0.009600000000000001,0.0028,0.01,1.47,-0.14,1.4766516177,0.36,0.19,0.40706264870000003,0.0,0.0,0.0,0.36,0.19,0.40706264870000003
2019-10-28 13:00:00,1.4592,-0.13440000000000002,1.4653764022,0.019200000000000002,0.0056,0.02,1.44,-0.14,1.4467895493,0.38,0.19,0.4248529157,0.0,0.0,0.0,0.38,0.19,0.4248529157
2019-10-28 13:30:00,1.3851200000000001,-0.12684,1.3909154539,0.04512,0.013160000000000002,0.047,1.34,-0.14,1.3472935834,0.36,0.19,0.40706264870000003,0.0,0.0,0.0,0.36,0.19,0.40706264870000003
2019-10-28 14:00:00,1.39744,-0.14908000000000002,1.4053694888,0.03744,0.010920000000000001,0.039,1.3599999999999999,-0.16,1.3693794215000001,0.32,0.2,0.37735924530000003,0.0,0.0,0.0,0.32,0.2,0.37735924530000003
2019-10-28 14:30:00,1.3936,-0.1202,1.3987741061,0.033600000000000005,0.0098,0.035,1.3599999999999999,-0.13,1.366199107,0.32,0.22,0.38832975680000004,0.0,0.0,0.0,0.32,0.22,0.38832975680000004
2019-10-28 15:00:00,1.41632,-0.12524000000000002,1.4218464755,0.01632,0.00476,0.017,1.4,-0.13,1.4060227593999999,0.36,0.21,0.41677331970000003,0.0,0.0,0.0,0.36,0.21,0.41677331970000003
2019-10-28 15:30:00,1.4488,0.008400000000000001,1.448824351,0.028800000000000003,0.008400000000000001,0.03,1.42,0.0,1.42,0.5,0.23,0.5503635162,0.0,0.0,0.0,0.5,0.23,0.5503635162
2019-10-28 16:00:00,1.5188000000000001,0.008400000000000001,1.5188232287,0.028800000000000003,0.008400000000000001,0.03,1.49,0.0,1.49,0.55,0.22,0.5923681288,0.0,0.0,0.0,0.55,0.22,0.5923681288
2019-10-28 16:30:00,1.6107200000000002,0.008960000000000001,1.6107449208,0.030720000000000004,0.008960000000000001,0.032,1.58,0.0,1.58,0.59,0.15,0.6087692502000001,0.0,0.0,0.0,0.59,0.15,0.6087692502000001
2019-10-28 17:00:00,1.67728,-0.12496000000000002,1.681928417,0.01728,0.00504,0.018000000000000002,1.6600000000000001,-0.13,1.6650825805,0.74,0.15,0.7550496672,0.0,0.0,0.0,0.74,0.15,0.7550496672
2019-10-28 17:30:00,1.7744,0.004200000000000001,1.7744049707,0.014400000000000001,0.004200000000000001,0.015,1.76,0.0,1.76,0.88,0.16,0.894427191,0.0,0.0,0.0,0.88,0.16,0.894427191
2019-10-28 18:00:00,1.87304,0.00672,1.8730520548,0.02304,0.00672,0.024,1.85,0.0,1.85,1.05,0.18,1.0653168543,0.0,0.0,0.0,1.05,0.18,1.0653168543
2019-10-28 18:30:00,1.814,0.007,1.814013506,0.024,0.007,0.025,1.79,0.0,1.79,1.05,0.18,1.0653168543,0.0,0.0,0.0,1.05,0.18,1.0653168543
2019-10-28 19:00:00,1.7830400000000002,0.00672,1.7830526633,0.02304,0.00672,0.024,1.76,0.0,1.76,0.96,0.16,0.9732420048,0.0,0.0,0.0,0.96,0.16,0.9732420048
2019-10-28 19:30:00,1.64304,0.00672,1.6430537423,0.02304,0.00672,0.024,1.62,0.0,1.62,0.81,0.14,0.8220097323000001,0.0,0.0,0.0,0.81,0.14,0.8220097323000001
2019-10-28 20:00:00,1.56688,0.007840000000000001,1.5668996139,0.02688,0.007840000000000001,0.028,1.54,0.0,1.54,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2019-10-28 20:30:00,1.48688,0.007840000000000001,1.4869006692,0.02688,0.007840000000000001,0.028,1.46,0.0,1.46,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2019-10-28 21:00:00,1.39248,0.0036400000000000004,1.3924847575000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.38,0.0,1.38,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-10-28 21:30:00,1.34056,0.0030800000000000003,1.3405635382,0.010560000000000002,0.0030800000000000003,0.011,1.33,0.0,1.33,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2019-10-28 22:00:00,1.20688,0.007840000000000001,1.2069054644000001,0.02688,0.007840000000000001,0.028,1.18,0.0,1.18,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-10-28 22:30:00,1.10824,0.00532,1.108252769,0.018240000000000003,0.00532,0.019,1.09,0.0,1.09,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-10-28 23:00:00,0.97208,0.00644,0.9721013322000001,0.022080000000000002,0.00644,0.023,0.9500000000000001,0.0,0.9500000000000001,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-10-28 23:30:00,0.9120800000000001,0.13644,0.9222287135,0.022080000000000002,0.00644,0.023,0.89,0.13,0.8994442729000001,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-10-29 00:00:00,0.9092,0.0056,0.9092172458000001,0.019200000000000002,0.0056,0.02,0.89,0.0,0.89,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-10-29 00:30:00,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2019-10-29 01:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-10-29 01:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2019-10-29 02:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-10-29 02:30:00,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2019-10-29 03:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-10-29 03:30:00,1.13,0.13,1.1374532957,0.0,0.0,0.0,1.13,0.13,1.1374532957,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2019-10-29 04:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-10-29 04:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-10-29 05:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-10-29 05:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-10-29 06:00:00,1.16,-0.21,1.1788553771,0.0,0.0,0.0,1.16,-0.21,1.1788553771,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-10-29 06:30:00,1.4,-0.16,1.4091131963,0.0,0.0,0.0,1.4,-0.16,1.4091131963,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-10-29 07:00:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.6000000000000001,0.15,0.6184658438,0.0,0.0,0.0,0.6000000000000001,0.15,0.6184658438
2019-10-29 07:30:00,1.65,-0.14,1.6559287424,0.0,0.0,0.0,1.65,-0.14,1.6559287424,0.75,0.17,0.7690253572,0.0,0.0,0.0,0.75,0.17,0.7690253572
2019-10-29 08:00:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,-0.14,1.6160754932999999,0.8200000000000001,0.23,0.8516454661,0.0,0.0,0.0,0.8200000000000001,0.23,0.8516454661
2019-10-29 08:30:00,1.65,-0.14,1.6559287424,0.0,0.0,0.0,1.65,-0.14,1.6559287424,0.77,0.23,0.8036168241,0.0,0.0,0.0,0.77,0.23,0.8036168241
2019-10-29 09:00:00,1.6267200000000002,-0.13804000000000002,1.6325663846,0.00672,0.0019600000000000004,0.007,1.62,-0.14,1.6260381299,0.65,0.29,0.7117583860000001,0.0,0.0,0.0,0.65,0.29,0.7117583860000001
2019-10-29 09:30:00,1.62768,-0.13776000000000002,1.6334993113,0.007680000000000001,0.0022400000000000002,0.008,1.62,-0.14,1.6260381299,0.65,0.27,0.7038465742000001,0.0,0.0,0.0,0.65,0.27,0.7038465742000001
2019-10-29 10:00:00,1.55552,-0.12964,1.5609128739,0.03552,0.010360000000000001,0.037,1.52,-0.14,1.5264337522,0.5700000000000001,0.30000000000000004,0.6441273166,0.0,0.0,0.0,0.5700000000000001,0.30000000000000004,0.6441273166
2019-10-29 10:30:00,1.47456,-0.12992,1.4802724074,0.03456,0.01008,0.036000000000000004,1.44,-0.14,1.4467895493,0.36,0.25,0.43829214,0.0,0.0,0.0,0.36,0.25,0.43829214
2019-10-29 11:00:00,1.4584000000000001,-0.1288,1.4640765007,0.038400000000000004,0.0112,0.04,1.42,-0.14,1.4268847185,0.25,0.25,0.3535533906,0.0,0.0,0.0,0.25,0.25,0.3535533906
2019-10-29 11:30:00,1.33976,-0.13132000000000002,1.3461804485,0.02976,0.00868,0.031,1.31,-0.14,1.3174596768,0.24,0.26,0.3538361203,0.0,0.0,0.0,0.24,0.26,0.3538361203
2019-10-29 12:00:00,1.39592,-0.13244,1.4021886464,0.025920000000000002,0.007560000000000001,0.027,1.37,-0.14,1.3771347066000001,0.22,0.24,0.32557641190000003,0.0,0.0,0.0,0.22,0.24,0.32557641190000003
2019-10-29 12:30:00,1.39112,-0.13384000000000001,1.3975435592,0.021120000000000003,0.0061600000000000005,0.022,1.37,-0.14,1.3771347066000001,0.33,0.26,0.4201190308,0.0,0.0,0.0,0.33,0.26,0.4201190308
2019-10-29 13:00:00,1.3888,-0.1316,1.3950211468,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,-0.14,1.3671868929,0.27,0.24,0.3612478374,0.0,0.0,0.0,0.27,0.24,0.3612478374
2019-10-29 13:30:00,1.4032,-0.1274,1.4089716108,0.0432,0.0126,0.045,1.3599999999999999,-0.14,1.3671868929,0.35000000000000003,0.25,0.43011626340000003,0.0,0.0,0.0,0.35000000000000003,0.25,0.43011626340000003
2019-10-29 14:00:00,1.4255200000000001,-0.12964,1.4314027386000001,0.03552,0.010360000000000001,0.037,1.3900000000000001,-0.14,1.3970325694,0.63,0.22,0.6673080248000001,0.0,0.0,0.0,0.63,0.22,0.6673080248000001
2019-10-29 14:30:00,1.384,-0.183,1.3960462027,0.024,0.007,0.025,1.3599999999999999,-0.19,1.3732079231,0.56,0.22,0.6016643583,0.0,0.0,0.0,0.56,0.22,0.6016643583
2019-10-29 15:00:00,1.37824,-0.15468,1.3868927139,0.018240000000000003,0.00532,0.019,1.3599999999999999,-0.16,1.3693794215000001,0.34,0.2,0.39446165850000003,0.0,0.0,0.0,0.34,0.2,0.39446165850000003
2019-10-29 15:30:00,1.4501600000000001,0.005880000000000001,1.4501719208,0.02016,0.005880000000000001,0.021,1.43,0.0,1.43,0.42,0.2,0.46518813400000003,0.0,0.0,0.0,0.42,0.2,0.46518813400000003
2019-10-29 16:00:00,1.4892,-0.1844,1.5005732238,0.019200000000000002,0.0056,0.02,1.47,-0.19,1.4822280526,0.5,0.2,0.5385164807,0.0,0.0,0.0,0.5,0.2,0.5385164807
2019-10-29 16:30:00,1.55536,0.0044800000000000005,1.555366452,0.015360000000000002,0.0044800000000000005,0.016,1.54,0.0,1.54,0.56,0.16,0.5824087911,0.0,0.0,0.0,0.56,0.16,0.5824087911
2019-10-29 17:00:00,1.6382400000000001,0.00532,1.638248638,0.018240000000000003,0.00532,0.019,1.62,0.0,1.62,0.7000000000000001,0.16,0.7180529228,0.0,0.0,0.0,0.7000000000000001,0.16,0.7180529228
2019-10-29 17:30:00,1.8144,-0.1258,1.8187558935,0.014400000000000001,0.004200000000000001,0.015,1.8,-0.13,1.8046883387000001,0.9400000000000001,0.19,0.9590099061,0.0,0.0,0.0,0.9400000000000001,0.19,0.9590099061
2019-10-29 18:00:00,1.924,-0.123,1.9279276439,0.024,0.007,0.025,1.9,-0.13,1.9044421755,1.03,0.17,1.0439348639,0.0,0.0,0.0,1.03,0.17,1.0439348639
2019-10-29 18:30:00,1.8292000000000002,0.0056,1.8292085720000002,0.019200000000000002,0.0056,0.02,1.81,0.0,1.81,1.01,0.17,1.0242070103,0.0,0.0,0.0,1.01,0.17,1.0242070103
2019-10-29 19:00:00,1.81208,0.00644,1.8120914436,0.022080000000000002,0.00644,0.023,1.79,0.0,1.79,0.9400000000000001,0.15,0.9518928511,0.0,0.0,0.0,0.9400000000000001,0.15,0.9518928511
2019-10-29 19:30:00,1.7101600000000001,0.005880000000000001,1.7101701085,0.02016,0.005880000000000001,0.021,1.69,0.0,1.69,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
