Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-29 20:00:00,1.59304,0.00672,1.5930541736000001,0.02304,0.00672,0.024,1.57,0.0,1.57,0.75,0.15,0.7648529270000001,0.0,0.0,0.0,0.75,0.15,0.7648529270000001
2019-10-29 20:30:00,1.53016,0.005880000000000001,1.5301712976,0.02016,0.005880000000000001,0.021,1.51,0.0,1.51,0.7000000000000001,0.15,0.7158910532,0.0,0.0,0.0,0.7000000000000001,0.15,0.7158910532
2019-10-29 21:00:00,1.4544000000000001,0.004200000000000001,1.4544060643,0.014400000000000001,0.004200000000000001,0.015,1.44,0.0,1.44,0.62,0.15,0.6378871374,0.0,0.0,0.0,0.62,0.15,0.6378871374
2019-10-29 21:30:00,1.3944,0.004200000000000001,1.3944063253,0.014400000000000001,0.004200000000000001,0.015,1.38,0.0,1.38,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2019-10-29 22:00:00,1.2788,0.008400000000000001,1.2788275881,0.028800000000000003,0.008400000000000001,0.03,1.25,0.0,1.25,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2019-10-29 22:30:00,1.14824,0.00532,1.1482523242,0.018240000000000003,0.00532,0.019,1.13,0.0,1.13,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-10-29 23:00:00,1.04688,0.007840000000000001,1.0469093562,0.02688,0.007840000000000001,0.028,1.02,0.0,1.02,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-10-29 23:30:00,0.9459200000000001,0.007560000000000001,0.9459502101,0.025920000000000002,0.007560000000000001,0.027,0.92,0.0,0.92,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-10-30 00:00:00,0.8592000000000001,0.0056,0.8592182493,0.019200000000000002,0.0056,0.02,0.84,0.0,0.84,0.15,0.16,0.219317122,0.0,0.0,0.0,0.15,0.16,0.219317122
2019-10-30 00:30:00,0.9444,0.004200000000000001,0.9444093392,0.014400000000000001,0.004200000000000001,0.015,0.93,0.0,0.93,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2019-10-30 01:00:00,1.12344,0.003920000000000001,1.123446839,0.01344,0.003920000000000001,0.014,1.11,0.0,1.11,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-10-30 01:30:00,1.16288,0.00084,1.1628803034,0.00288,0.00084,0.003,1.16,0.0,1.16,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2019-10-30 02:00:00,1.16728,0.00504,1.1672908806,0.01728,0.00504,0.018000000000000002,1.15,0.0,1.15,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2019-10-30 02:30:00,1.1657600000000001,0.00168,1.1657612105,0.00576,0.00168,0.006,1.16,0.0,1.16,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2019-10-30 03:00:00,1.13248,0.0036400000000000004,1.1324858498,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.12,0.0,1.12,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-10-30 03:30:00,1.1036,0.0098,1.1036435113,0.033600000000000005,0.0098,0.035,1.07,0.0,1.07,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2019-10-30 04:00:00,1.06552,0.010360000000000001,1.0655703637,0.03552,0.010360000000000001,0.037,1.03,0.0,1.03,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-10-30 04:30:00,1.05976,0.00868,1.0597955463,0.02976,0.00868,0.031,1.03,0.0,1.03,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2019-10-30 05:00:00,1.0188,0.008400000000000001,1.0188346284,0.028800000000000003,0.008400000000000001,0.03,0.99,0.0,0.99,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-10-30 05:30:00,1.0548,0.0014,1.0548009291,0.0048000000000000004,0.0014,0.005,1.05,0.0,1.05,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2019-10-30 06:00:00,1.0948,-0.12860000000000002,1.1023270839000001,0.0048000000000000004,0.0014,0.005,1.09,-0.13,1.09772492,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-10-30 06:30:00,1.38288,-0.15916000000000002,1.3920089799,0.00288,0.00084,0.003,1.38,-0.16,1.3892443989,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-10-30 07:00:00,1.51096,-0.12972,1.5165181832,0.0009600000000000001,0.00028000000000000003,0.001,1.51,-0.13,1.5155856954,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-10-30 07:30:00,1.6099999999999999,-0.13,1.6152399203,0.0,0.0,0.0,1.6099999999999999,-0.13,1.6152399203,0.7000000000000001,0.16,0.7180529228,0.0,0.0,0.0,0.7000000000000001,0.16,0.7180529228
2019-10-30 08:00:00,1.59576,-0.12832000000000002,1.6009109907,0.00576,0.00168,0.006,1.5899999999999999,-0.13,1.5953056133999999,0.8200000000000001,0.24,0.8544003745000001,0.0,0.0,0.0,0.8200000000000001,0.24,0.8544003745000001
2019-10-30 08:30:00,1.6049600000000002,-0.12272000000000001,1.6096449298,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.58,-0.13,1.5853390804,0.8,0.24,0.8352245207000001,0.0,0.0,0.0,0.8,0.24,0.8352245207000001
2019-10-30 09:00:00,1.62112,-0.17384000000000002,1.6304141804999999,0.021120000000000003,0.0061600000000000005,0.022,1.6,-0.18,1.6100931649999999,0.64,0.26,0.6907966416,0.0,0.0,0.0,0.64,0.26,0.6907966416
2019-10-30 09:30:00,1.56384,-0.13888,1.5699946497,0.0038400000000000005,0.0011200000000000001,0.004,1.56,-0.14,1.5662694531999999,0.49,0.28,0.5643580424,0.0,0.0,0.0,0.49,0.28,0.5643580424
2019-10-30 10:00:00,1.5259200000000002,-0.13244,1.5316566848000002,0.025920000000000002,0.007560000000000001,0.027,1.5,-0.14,1.5065191668,0.36,0.24,0.4326661531,0.0,0.0,0.0,0.36,0.24,0.4326661531
2019-10-30 10:30:00,1.5259200000000002,-0.13244,1.5316566848000002,0.025920000000000002,0.007560000000000001,0.027,1.5,-0.14,1.5065191668,0.34,0.24,0.4161730409,0.0,0.0,0.0,0.34,0.24,0.4161730409
2019-10-30 11:00:00,1.45744,-0.14908000000000002,1.4650447775,0.03744,0.010920000000000001,0.039,1.42,-0.16,1.4289856542,0.37,0.24,0.4410215414,0.0,0.0,0.0,0.37,0.24,0.4410215414
2019-10-30 11:30:00,1.34376,-0.14432,1.3514877728,0.05376,0.015680000000000003,0.056,1.29,-0.16,1.2998846103,0.22,0.29,0.3640054945,0.0,0.0,0.0,0.22,0.29,0.3640054945
2019-10-30 12:00:00,1.3576000000000001,-0.1232,1.3631786383,0.057600000000000005,0.016800000000000002,0.06,1.3,-0.14,1.3075167303,0.24,0.29,0.3764306045,0.0,0.0,0.0,0.24,0.29,0.3764306045
2019-10-30 12:30:00,1.44072,-0.13104000000000002,1.4466670661,0.030720000000000004,0.008960000000000001,0.032,1.4100000000000001,-0.14,1.4169333082,0.38,0.26,0.46043457730000004,0.0,0.0,0.0,0.38,0.26,0.46043457730000004
2019-10-30 13:00:00,1.4659200000000001,-0.13244,1.4718905530000002,0.025920000000000002,0.007560000000000001,0.027,1.44,-0.14,1.4467895493,0.37,0.26,0.4522167622,0.0,0.0,0.0,0.37,0.26,0.4522167622
2019-10-30 13:30:00,1.43824,-0.13468000000000002,1.4445321042,0.018240000000000003,0.00532,0.019,1.42,-0.14,1.4268847185,0.47000000000000003,0.26,0.5371219601,0.0,0.0,0.0,0.47000000000000003,0.26,0.5371219601
2019-10-30 14:00:00,1.48128,-0.15796000000000002,1.4896784217,0.041280000000000004,0.01204,0.043000000000000003,1.44,-0.17,1.45,0.42,0.23,0.4788527958,0.0,0.0,0.0,0.42,0.23,0.4788527958
2019-10-30 14:30:00,1.47552,-0.13964000000000001,1.4821128837,0.03552,0.010360000000000001,0.037,1.44,-0.15,1.4477914214,0.46,0.27,0.5333854141000001,0.0,0.0,0.0,0.46,0.27,0.5333854141000001
2019-10-30 15:00:00,1.4488,0.008400000000000001,1.448824351,0.028800000000000003,0.008400000000000001,0.03,1.42,0.0,1.42,0.42,0.26,0.49396356140000003,0.0,0.0,0.0,0.42,0.26,0.49396356140000003
2019-10-30 15:30:00,1.45072,-0.16104000000000002,1.4596309123,0.030720000000000004,0.008960000000000001,0.032,1.42,-0.17,1.4301398533,0.52,0.26,0.5813776741000001,0.0,0.0,0.0,0.52,0.26,0.5813776741000001
2019-10-30 16:00:00,1.3888,-0.1416,1.396,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,-0.15,1.3682470537,0.6000000000000001,0.26,0.653911309,0.0,0.0,0.0,0.6000000000000001,0.26,0.653911309
2019-10-30 16:30:00,1.5220799999999999,0.00644,1.5220936239,0.022080000000000002,0.00644,0.023,1.5,0.0,1.5,0.64,0.19,0.6676076692,0.0,0.0,0.0,0.64,0.19,0.6676076692
2019-10-30 17:00:00,1.57864,0.00252,1.5786420114,0.00864,0.00252,0.009000000000000001,1.57,0.0,1.57,0.79,0.17,0.808084154,0.0,0.0,0.0,0.79,0.17,0.808084154
2019-10-30 17:30:00,1.7657600000000002,0.00168,1.7657607992000002,0.00576,0.00168,0.006,1.76,0.0,1.76,0.89,0.15,0.9025519376000001,0.0,0.0,0.0,0.89,0.15,0.9025519376000001
2019-10-30 18:00:00,1.9020800000000002,0.00644,1.9020909020999999,0.022080000000000002,0.00644,0.023,1.88,0.0,1.88,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2019-10-30 18:30:00,1.8753600000000001,-0.12552000000000002,1.8795559050000001,0.015360000000000002,0.0044800000000000005,0.016,1.8599999999999999,-0.13,1.8645374762,0.98,0.15,0.9914131329,0.0,0.0,0.0,0.98,0.15,0.9914131329
2019-10-30 19:00:00,1.78112,0.0061600000000000005,1.7811306520999999,0.021120000000000003,0.0061600000000000005,0.022,1.76,0.0,1.76,0.9,0.15,0.9124143795,0.0,0.0,0.0,0.9,0.15,0.9124143795
2019-10-30 19:30:00,1.74112,0.0061600000000000005,1.7411308969000001,0.021120000000000003,0.0061600000000000005,0.022,1.72,0.0,1.72,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846
2019-10-30 20:00:00,1.66824,0.00532,1.6682484827000001,0.018240000000000003,0.00532,0.019,1.65,0.0,1.65,0.79,0.15,0.8041144197000001,0.0,0.0,0.0,0.79,0.15,0.8041144197000001
2019-10-30 20:30:00,1.53208,0.00644,1.532093535,0.022080000000000002,0.00644,0.023,1.51,0.0,1.51,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2019-10-30 21:00:00,1.45344,0.003920000000000001,1.4534452862,0.01344,0.003920000000000001,0.014,1.44,0.0,1.44,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-10-30 21:30:00,1.37576,0.00168,1.3757610258000001,0.00576,0.00168,0.006,1.37,0.0,1.37,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2019-10-30 22:00:00,1.2692,0.0056,1.2692123542,0.019200000000000002,0.0056,0.02,1.25,0.0,1.25,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2019-10-30 22:30:00,1.15152,0.00336,1.151524902,0.01152,0.00336,0.012,1.1400000000000001,0.0,1.1400000000000001,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-10-30 23:00:00,1.0392,0.0056,1.0392150884,0.019200000000000002,0.0056,0.02,1.02,0.0,1.02,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-10-30 23:30:00,0.9559200000000001,0.007560000000000001,0.9559498941000001,0.025920000000000002,0.007560000000000001,0.027,0.93,0.0,0.93,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2019-10-31 00:00:00,0.91632,0.00476,0.9163323633,0.01632,0.00476,0.017,0.9,0.0,0.9,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-10-31 00:30:00,1.00056,0.0030800000000000003,1.0005647405,0.010560000000000002,0.0030800000000000003,0.011,0.99,0.0,0.99,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2019-10-31 01:00:00,1.12576,0.00168,1.1257612536,0.00576,0.00168,0.006,1.12,0.0,1.12,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-10-31 01:30:00,1.15096,0.00028000000000000003,1.1509600341,0.0009600000000000001,0.00028000000000000003,0.001,1.15,0.0,1.15,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2019-10-31 02:00:00,1.1528800000000001,0.00084,1.1528803060000001,0.00288,0.00084,0.003,1.15,0.0,1.15,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-10-31 02:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2019-10-31 03:00:00,1.15384,0.0011200000000000001,1.1538405436,0.0038400000000000005,0.0011200000000000001,0.004,1.15,0.0,1.15,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-10-31 03:30:00,1.0924800000000001,0.0036400000000000004,1.092486064,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.08,0.0,1.08,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2019-10-31 04:00:00,1.04208,0.00644,1.0420998992,0.022080000000000002,0.00644,0.023,1.02,0.0,1.02,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-10-31 04:30:00,1.01824,0.00532,1.0182538976,0.018240000000000003,0.00532,0.019,1.0,0.0,1.0,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-10-31 05:00:00,1.01248,0.0036400000000000004,1.0124865431,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0,0.0,1.0,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-10-31 05:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-10-31 06:00:00,1.05,-0.18,1.0653168543,0.0,0.0,0.0,1.05,-0.18,1.0653168543,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2019-10-31 06:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-10-31 07:00:00,1.4,-0.14,1.406982587,0.0,0.0,0.0,1.4,-0.14,1.406982587,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2019-10-31 07:30:00,1.51,-0.14,1.5164761785,0.0,0.0,0.0,1.51,-0.14,1.5164761785,0.65,0.15,0.6670832032,0.0,0.0,0.0,0.65,0.15,0.6670832032
2019-10-31 08:00:00,1.50096,-0.13972,1.5074490373,0.0009600000000000001,0.00028000000000000003,0.001,1.5,-0.14,1.5065191668,0.67,0.21,0.7021395873,0.0,0.0,0.0,0.67,0.21,0.7021395873
2019-10-31 08:30:00,1.55384,-0.12888000000000002,1.5591756796,0.0038400000000000005,0.0011200000000000001,0.004,1.55,-0.13,1.5554420594,0.68,0.25,0.7244998275,0.0,0.0,0.0,0.68,0.25,0.7244998275
2019-10-31 09:00:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,0.68,0.26,0.7280109889,0.0,0.0,0.0,0.68,0.26,0.7280109889
2019-10-31 09:30:00,1.63,-0.13,1.6351758315,0.0,0.0,0.0,1.63,-0.13,1.6351758315,0.66,0.26,0.709365914,0.0,0.0,0.0,0.66,0.26,0.709365914
2019-10-31 10:00:00,1.53,-0.13,1.5355129436000001,0.0,0.0,0.0,1.53,-0.13,1.5355129436000001,0.44,0.26,0.5110772936,0.0,0.0,0.0,0.44,0.26,0.5110772936
2019-10-31 10:30:00,1.52,-0.14,1.5264337522,0.0,0.0,0.0,1.52,-0.14,1.5264337522,0.36,0.22,0.4219004622,0.0,0.0,0.0,0.36,0.22,0.4219004622
2019-10-31 11:00:00,1.52,-0.14,1.5264337522,0.0,0.0,0.0,1.52,-0.14,1.5264337522,0.42,0.25,0.48877397640000003,0.0,0.0,0.0,0.42,0.25,0.48877397640000003
2019-10-31 11:30:00,1.42,-0.2,1.4340153415999999,0.0,0.0,0.0,1.42,-0.2,1.4340153415999999,0.5,0.25,0.5590169944,0.0,0.0,0.0,0.5,0.25,0.5590169944
2019-10-31 12:00:00,1.47,-0.13,1.475737104,0.0,0.0,0.0,1.47,-0.13,1.475737104,0.43,0.23,0.4876474136,0.0,0.0,0.0,0.43,0.23,0.4876474136
2019-10-31 12:30:00,1.47,-0.13,1.475737104,0.0,0.0,0.0,1.47,-0.13,1.475737104,0.58,0.26,0.6356099433,0.0,0.0,0.0,0.58,0.26,0.6356099433
2019-10-31 13:00:00,1.51,-0.13,1.5155856954,0.0,0.0,0.0,1.51,-0.13,1.5155856954,0.58,0.23,0.6239390996,0.0,0.0,0.0,0.58,0.23,0.6239390996
2019-10-31 13:30:00,1.48,-0.13,1.4856984889,0.0,0.0,0.0,1.48,-0.13,1.4856984889,0.56,0.18,0.5882176468,0.0,0.0,0.0,0.56,0.18,0.5882176468
2019-10-31 14:00:00,1.48,-0.13,1.4856984889,0.0,0.0,0.0,1.48,-0.13,1.4856984889,0.5,0.18,0.5314132102,0.0,0.0,0.0,0.5,0.18,0.5314132102
2019-10-31 14:30:00,1.48,-0.13,1.4856984889,0.0,0.0,0.0,1.48,-0.13,1.4856984889,0.47000000000000003,0.2,0.5107837116,0.0,0.0,0.0,0.47000000000000003,0.2,0.5107837116
2019-10-31 15:00:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,0.45,0.2,0.49244289010000003,0.0,0.0,0.0,0.45,0.2,0.49244289010000003
2019-10-31 15:30:00,1.53,-0.16,1.5383432647,0.0,0.0,0.0,1.53,-0.16,1.5383432647,0.55,0.22,0.5923681288,0.0,0.0,0.0,0.55,0.22,0.5923681288
2019-10-31 16:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,0.63,0.22,0.6673080248000001,0.0,0.0,0.0,0.63,0.22,0.6673080248000001
2019-10-31 16:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,0.66,0.16,0.6791170739,0.0,0.0,0.0,0.66,0.16,0.6791170739
2019-10-31 17:00:00,1.7000000000000002,-0.13,1.7049633427000002,0.0,0.0,0.0,1.7000000000000002,-0.13,1.7049633427000002,0.75,0.16,0.7668767828,0.0,0.0,0.0,0.75,0.16,0.7668767828
2019-10-31 17:30:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2019-10-31 18:00:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,0.8300000000000001,0.15,0.8434453154,0.0,0.0,0.0,0.8300000000000001,0.15,0.8434453154
2019-10-31 18:30:00,1.69,0.0,1.69,0.0,0.0,0.0,1.69,0.0,1.69,0.86,0.17,0.8766413178,0.0,0.0,0.0,0.86,0.17,0.8766413178
2019-10-31 19:00:00,1.6800000000000002,-0.13,1.685022255,0.0,0.0,0.0,1.6800000000000002,-0.13,1.685022255,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2019-10-31 19:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289
2019-10-31 20:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2019-10-31 20:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2019-10-31 21:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2019-10-31 21:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2019-10-31 22:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2019-10-31 22:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-10-31 23:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-10-31 23:30:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-11-01 00:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-11-01 00:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-11-01 01:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-11-01 01:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2019-11-01 02:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.32,0.15,0.3534119409,0.0,0.0,0.0,0.32,0.15,0.3534119409
2019-11-01 02:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-11-01 03:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-11-01 03:30:00,1.02,0.13,1.0282509421,0.0,0.0,0.0,1.02,0.13,1.0282509421,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-11-01 04:00:00,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-11-01 04:30:00,0.9500000000000001,0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,0.13,0.9588534820000001,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-11-01 05:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-11-01 05:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-11-01 06:00:00,0.97096,0.00028000000000000003,0.9709600404000001,0.0009600000000000001,0.00028000000000000003,0.001,0.97,0.0,0.97,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-11-01 06:30:00,1.11096,-0.13972,1.1197114807,0.0009600000000000001,0.00028000000000000003,0.001,1.11,-0.14,1.1187939935,0.31,0.15,0.3443835072,0.0,0.0,0.0,0.31,0.15,0.3443835072
2019-11-01 07:00:00,1.32,-0.14,1.3274034805000001,0.0,0.0,0.0,1.32,-0.14,1.3274034805000001,0.39,0.15,0.4178516483,0.0,0.0,0.0,0.39,0.15,0.4178516483
2019-11-01 07:30:00,1.42,-0.14,1.4268847185,0.0,0.0,0.0,1.42,-0.14,1.4268847185,0.51,0.18,0.5408326913,0.0,0.0,0.0,0.51,0.18,0.5408326913
2019-11-01 08:00:00,1.42,-0.14,1.4268847185,0.0,0.0,0.0,1.42,-0.14,1.4268847185,0.61,0.22,0.6484597135,0.0,0.0,0.0,0.61,0.22,0.6484597135
2019-11-01 08:30:00,1.45096,-0.13972,1.4576716365,0.0009600000000000001,0.00028000000000000003,0.001,1.45,-0.14,1.4567429423,0.61,0.24,0.6555150647,0.0,0.0,0.0,0.61,0.24,0.6555150647
2019-11-01 09:00:00,1.47,-0.14,1.4766516177,0.0,0.0,0.0,1.47,-0.14,1.4766516177,0.59,0.26,0.6447480128,0.0,0.0,0.0,0.59,0.26,0.6447480128
2019-11-01 09:30:00,1.45,-0.14,1.4567429423,0.0,0.0,0.0,1.45,-0.14,1.4567429423,0.56,0.29,0.630634601,0.0,0.0,0.0,0.56,0.29,0.630634601
2019-11-01 10:00:00,1.4024800000000002,-0.17636000000000002,1.4135250263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3900000000000001,-0.18,1.4016062214,0.51,0.27,0.5770615219,0.0,0.0,0.0,0.51,0.27,0.5770615219
2019-11-01 10:30:00,1.37344,-0.13608,1.3801649177,0.01344,0.003920000000000001,0.014,1.3599999999999999,-0.14,1.3671868929,0.5,0.25,0.5590169944,0.0,0.0,0.0,0.5,0.25,0.5590169944
2019-11-01 11:00:00,1.304,-0.133,1.3107650438,0.024,0.007,0.025,1.28,-0.14,1.2876334882,0.43,0.25,0.4973932046,0.0,0.0,0.0,0.43,0.25,0.4973932046
2019-11-01 11:30:00,1.3207200000000001,0.008960000000000001,1.3207503928,0.030720000000000004,0.008960000000000001,0.032,1.29,0.0,1.29,0.45,0.25,0.514781507,0.0,0.0,0.0,0.45,0.25,0.514781507
2019-11-01 12:00:00,1.36496,-0.12272000000000001,1.3704656143,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.34,-0.13,1.3462912018,0.4,0.25,0.4716990566,0.0,0.0,0.0,0.4,0.25,0.4716990566
2019-11-01 12:30:00,1.3639999999999999,-0.123,1.3695345925,0.024,0.007,0.025,1.34,-0.13,1.3462912018,0.44,0.19,0.4792702787,0.0,0.0,0.0,0.44,0.19,0.4792702787
2019-11-01 13:00:00,1.29496,-0.12272000000000001,1.3007619306,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.27,-0.13,1.276636205,0.42,0.15,0.4459820624,0.0,0.0,0.0,0.42,0.15,0.4459820624
2019-11-01 13:30:00,1.26824,-0.12468000000000001,1.2743538755000001,0.018240000000000003,0.00532,0.019,1.25,-0.13,1.2567418191,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-11-01 14:00:00,1.28072,0.008960000000000001,1.280751342,0.030720000000000004,0.008960000000000001,0.032,1.25,0.0,1.25,0.38,0.15,0.4085339643,0.0,0.0,0.0,0.38,0.15,0.4085339643
2019-11-01 14:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-11-01 15:00:00,1.22192,0.0005600000000000001,1.2219201283,0.0019200000000000003,0.0005600000000000001,0.002,1.22,0.0,1.22,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-11-01 15:30:00,1.25576,0.00168,1.2557611238,0.00576,0.00168,0.006,1.25,0.0,1.25,0.27096000000000003,0.13028,0.30065295610000004,0.0009600000000000001,0.00028000000000000003,0.001,0.27,0.13,0.2996664813
2019-11-01 16:00:00,1.2692,0.0056,1.2692123542,0.019200000000000002,0.0056,0.02,1.25,0.0,1.25,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-11-01 16:30:00,1.36344,0.003920000000000001,1.3634456351,0.01344,0.003920000000000001,0.014,1.35,0.0,1.35,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-11-01 17:00:00,1.4815200000000002,-0.14664000000000002,1.4887594836,0.01152,0.00336,0.012,1.47,-0.15,1.4776332427,0.61,0.15,0.628171951,0.0,0.0,0.0,0.61,0.15,0.628171951
2019-11-01 17:30:00,1.5899999999999999,-0.13,1.5953056133999999,0.0,0.0,0.0,1.5899999999999999,-0.13,1.5953056133999999,0.72,0.16,0.7375635566000001,0.0,0.0,0.0,0.72,0.16,0.7375635566000001
2019-11-01 18:00:00,1.62,0.0,1.62,0.0,0.0,0.0,1.62,0.0,1.62,0.79,0.15,0.8041144197000001,0.0,0.0,0.0,0.79,0.15,0.8041144197000001
2019-11-01 18:30:00,1.5867200000000001,0.0019600000000000004,1.5867212105,0.00672,0.0019600000000000004,0.007,1.58,0.0,1.58,0.8200000000000001,0.16,0.835463943,0.0,0.0,0.0,0.8200000000000001,0.16,0.835463943
2019-11-01 19:00:00,1.584,0.007,1.5840154671,0.024,0.007,0.025,1.56,0.0,1.56,0.72,0.15,0.7354590403,0.0,0.0,0.0,0.72,0.15,0.7354590403
2019-11-01 19:30:00,1.43536,0.0044800000000000005,1.4353669914,0.015360000000000002,0.0044800000000000005,0.016,1.42,0.0,1.42,0.65,0.15,0.6670832032,0.0,0.0,0.0,0.65,0.15,0.6670832032
2019-11-01 20:00:00,1.39112,0.0061600000000000005,1.3911336384,0.021120000000000003,0.0061600000000000005,0.022,1.37,0.0,1.37,0.53,0.15,0.5508175742,0.0,0.0,0.0,0.53,0.15,0.5508175742
2019-11-01 20:30:00,1.33824,0.00532,1.3382505744,0.018240000000000003,0.00532,0.019,1.32,0.0,1.32,0.46,0.15,0.4838388161,0.0,0.0,0.0,0.46,0.15,0.4838388161
2019-11-01 21:00:00,1.28288,0.00084,1.2828802750000001,0.00288,0.00084,0.003,1.28,0.0,1.28,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-11-01 21:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-11-01 22:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-11-01 22:30:00,0.98672,0.0019600000000000004,0.9867219466,0.00672,0.0019600000000000004,0.007,0.98,0.0,0.98,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-11-01 23:00:00,0.90344,0.003920000000000001,0.9034485043,0.01344,0.003920000000000001,0.014,0.89,0.0,0.89,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-11-01 23:30:00,0.84208,0.00644,0.8421046253000001,0.022080000000000002,0.00644,0.023,0.8200000000000001,0.0,0.8200000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-11-02 00:00:00,0.8182400000000001,0.00532,0.8182572945000001,0.018240000000000003,0.00532,0.019,0.8,0.0,0.8,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-11-02 00:30:00,0.90056,0.0030800000000000003,0.9005652669,0.010560000000000002,0.0030800000000000003,0.011,0.89,0.0,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 01:00:00,1.02576,0.00168,1.0257613758,0.00576,0.00168,0.006,1.02,0.0,1.02,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-11-02 01:30:00,1.06384,0.0011200000000000001,1.0638405896,0.0038400000000000005,0.0011200000000000001,0.004,1.06,0.0,1.06,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2019-11-02 02:00:00,1.05056,0.0030800000000000003,1.0505645149,0.010560000000000002,0.0030800000000000003,0.011,1.04,0.0,1.04,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-11-02 02:30:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-11-02 03:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2019-11-02 03:30:00,0.9309600000000001,0.00028000000000000003,0.9309600421,0.0009600000000000001,0.00028000000000000003,0.001,0.93,0.0,0.93,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-11-02 04:00:00,0.9086400000000001,0.00252,0.9086434944,0.00864,0.00252,0.009000000000000001,0.9,0.0,0.9,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-11-02 04:30:00,0.85384,0.0011200000000000001,0.8538407346,0.0038400000000000005,0.0011200000000000001,0.004,0.85,0.0,0.85,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-11-02 05:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-11-02 05:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-11-02 06:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-11-02 06:30:00,0.95864,0.00252,0.9586433122,0.00864,0.00252,0.009000000000000001,0.9500000000000001,0.0,0.9500000000000001,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-11-02 07:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-11-02 07:30:00,1.12864,0.00252,1.1286428133,0.00864,0.00252,0.009000000000000001,1.12,0.0,1.12,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-11-02 08:00:00,1.17784,0.00812,1.1778679892,0.027840000000000004,0.00812,0.029,1.15,0.0,1.15,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-11-02 08:30:00,1.2996,0.0028,1.2996030163,0.009600000000000001,0.0028,0.01,1.29,0.0,1.29,0.53,0.16,0.5536244214,0.0,0.0,0.0,0.53,0.16,0.5536244214
2019-11-02 09:00:00,1.37864,-0.12748,1.3845213613,0.00864,0.00252,0.009000000000000001,1.37,-0.13,1.3761540611,0.6000000000000001,0.16,0.6209669879,0.0,0.0,0.0,0.6000000000000001,0.16,0.6209669879
2019-11-02 09:30:00,1.4,-0.16,1.4091131963,0.0,0.0,0.0,1.4,-0.16,1.4091131963,0.58,0.16,0.6016643583,0.0,0.0,0.0,0.58,0.16,0.6016643583
2019-11-02 10:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.46,0.16,0.48703182650000004,0.0,0.0,0.0,0.46,0.16,0.48703182650000004
2019-11-02 10:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.39688,0.15784,0.4271149728,0.02688,0.007840000000000001,0.028,0.37,0.15,0.3992492956
2019-11-02 11:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.32072,0.15896000000000002,0.3579519521,0.030720000000000004,0.008960000000000001,0.032,0.29,0.15,0.3264965543
2019-11-02 11:30:00,1.11192,-0.12944,1.1194287829,0.0019200000000000003,0.0005600000000000001,0.002,1.11,-0.13,1.1175866857,0.30512,0.15316000000000002,0.3414032806,0.04512,0.013160000000000002,0.047,0.26,0.14,0.2952964612
2019-11-02 12:00:00,1.12536,0.0044800000000000005,1.1253689172999999,0.015360000000000002,0.0044800000000000005,0.016,1.11,0.0,1.11,0.34400000000000003,0.147,0.3740922346,0.024,0.007,0.025,0.32,0.14,0.3492849839
2019-11-02 12:30:00,1.13208,0.00644,1.1320983173,0.022080000000000002,0.00644,0.023,1.11,0.0,1.11,0.43496,0.15728,0.46252264810000004,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.41000000000000003,0.15,0.4365775991
2019-11-02 13:00:00,1.10592,0.007560000000000001,1.1059458395,0.025920000000000002,0.007560000000000001,0.027,1.08,0.0,1.08,0.30360000000000004,0.14980000000000002,0.33854541790000003,0.033600000000000005,0.0098,0.035,0.27,0.14,0.3041381265
2019-11-02 13:30:00,1.16632,0.00476,1.1663297132000001,0.01632,0.00476,0.017,1.15,0.0,1.15,0.32344,0.14392000000000002,0.35401468900000005,0.01344,0.003920000000000001,0.014,0.31,0.14,0.34014702700000005
2019-11-02 14:00:00,1.16168,0.00924,1.1617167469,0.03168,0.00924,0.033,1.13,0.0,1.13,0.34384000000000003,0.14112000000000002,0.37167297450000003,0.0038400000000000005,0.0011200000000000001,0.004,0.34,0.14,0.3676955262
2019-11-02 14:30:00,1.15304,0.00672,1.1530595822,0.02304,0.00672,0.024,1.13,0.0,1.13,0.3548,0.1414,0.38193847670000003,0.0048000000000000004,0.0014,0.005,0.35000000000000003,0.14,0.3769615365
2019-11-02 15:00:00,1.16072,0.008960000000000001,1.1607545822,0.030720000000000004,0.008960000000000001,0.032,1.13,0.0,1.13,0.31288000000000005,0.14084000000000002,0.34311776400000005,0.00288,0.00084,0.003,0.31,0.14,0.34014702700000005
2019-11-02 15:30:00,1.20072,0.13896,1.208734214,0.030720000000000004,0.008960000000000001,0.032,1.17,0.13,1.177200068,0.33192000000000005,0.14056000000000002,0.3604552677,0.0019200000000000003,0.0005600000000000001,0.002,0.33,0.14,0.3584689666
2019-11-02 16:00:00,1.17784,0.00812,1.1778679892,0.027840000000000004,0.00812,0.029,1.15,0.0,1.15,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-11-02 16:30:00,1.23632,0.00476,1.2363291633,0.01632,0.00476,0.017,1.22,0.0,1.22,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-11-02 17:00:00,1.34728,0.00504,1.347289427,0.01728,0.00504,0.018000000000000002,1.33,0.0,1.33,0.66,0.16,0.6791170739,0.0,0.0,0.0,0.66,0.16,0.6791170739
2019-11-02 17:30:00,1.5086400000000002,0.00252,1.5086421047,0.00864,0.00252,0.009000000000000001,1.5,0.0,1.5,0.8300000000000001,0.16,0.8452810184,0.0,0.0,0.0,0.8300000000000001,0.16,0.8452810184
2019-11-02 18:00:00,1.5592000000000001,0.1356,1.5650853012,0.019200000000000002,0.0056,0.02,1.54,0.13,1.5454772726,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2019-11-02 18:30:00,1.50248,0.0036400000000000004,1.5024844092,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.49,0.0,1.49,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2019-11-02 19:00:00,1.43536,0.0044800000000000005,1.4353669914,0.015360000000000002,0.0044800000000000005,0.016,1.42,0.0,1.42,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-11-02 19:30:00,1.37824,0.13532000000000002,1.3848671416,0.018240000000000003,0.00532,0.019,1.3599999999999999,0.13,1.366199107,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-11-02 20:00:00,1.3092000000000001,0.1356,1.3162036317,0.019200000000000002,0.0056,0.02,1.29,0.13,1.2965338407,0.49,0.14,0.5096076922,0.0,0.0,0.0,0.49,0.14,0.5096076922
2019-11-02 20:30:00,1.22496,0.007280000000000001,1.2249816325,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2,0.0,1.2,0.49,0.14,0.5096076922,0.0,0.0,0.0,0.49,0.14,0.5096076922
2019-11-02 21:00:00,1.1743999999999999,0.004200000000000001,1.1744075102,0.014400000000000001,0.004200000000000001,0.015,1.16,0.0,1.16,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-11-02 21:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-11-02 22:00:00,1.07096,0.00028000000000000003,1.0709600366,0.0009600000000000001,0.00028000000000000003,0.001,1.07,0.0,1.07,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-11-02 22:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-11-02 23:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-11-02 23:30:00,0.8296,0.0028,0.8296047252000001,0.009600000000000001,0.0028,0.01,0.8200000000000001,0.0,0.8200000000000001,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-11-03 00:00:00,0.83208,0.00644,0.8321049213,0.022080000000000002,0.00644,0.023,0.81,0.0,0.81,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2019-11-03 00:30:00,0.8734400000000001,0.003920000000000001,0.8734487964000001,0.01344,0.003920000000000001,0.014,0.86,0.0,0.86,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-11-03 01:00:00,1.02768,0.0022400000000000002,1.0276824412,0.007680000000000001,0.0022400000000000002,0.008,1.02,0.0,1.02,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-11-03 01:30:00,1.08192,0.0005600000000000001,1.0819201449,0.0019200000000000003,0.0005600000000000001,0.002,1.08,0.0,1.08,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2019-11-03 02:00:00,1.06096,0.00028000000000000003,1.0609600369,0.0009600000000000001,0.00028000000000000003,0.001,1.06,0.0,1.06,0.22,0.16,0.2720294102,0.0,0.0,0.0,0.22,0.16,0.2720294102
2019-11-03 02:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2019-11-03 03:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-11-03 03:30:00,0.9348000000000001,0.0014,0.9348010484,0.0048000000000000004,0.0014,0.005,0.93,0.0,0.93,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-11-03 04:00:00,0.8849600000000001,0.13728,0.8955445271,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.86,0.13,0.8697700846,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-11-03 04:30:00,0.8330400000000001,0.13672,0.8441848139,0.02304,0.00672,0.024,0.81,0.13,0.8203657721000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-11-03 05:00:00,0.8124800000000001,0.13364,0.8233974739000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.8,0.13,0.8104936767,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-11-03 05:30:00,0.8167200000000001,0.0019600000000000004,0.8167223518000001,0.00672,0.0019600000000000004,0.007,0.81,0.0,0.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 06:00:00,0.83384,0.0011200000000000001,0.8338407522,0.0038400000000000005,0.0011200000000000001,0.004,0.8300000000000001,0.0,0.8300000000000001,0.0,0.14,0.14,0.0,0.0,0.0,0.0,0.14,0.14
2019-11-03 06:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-11-03 07:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-11-03 07:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-11-03 08:00:00,0.99672,0.0019600000000000004,0.9967219271000001,0.00672,0.0019600000000000004,0.007,0.99,0.0,0.99,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-11-03 08:30:00,1.11016,0.005880000000000001,1.1101755717,0.02016,0.005880000000000001,0.021,1.09,0.0,1.09,0.34,0.17,0.3801315562,0.0,0.0,0.0,0.34,0.17,0.3801315562
2019-11-03 09:00:00,1.11304,0.00672,1.1130602859,0.02304,0.00672,0.024,1.09,0.0,1.09,0.3896,0.15280000000000002,0.41849253280000004,0.009600000000000001,0.0028,0.01,0.38,0.15,0.4085339643
2019-11-03 09:30:00,1.14688,0.007840000000000001,1.1469067966,0.02688,0.007840000000000001,0.028,1.12,0.0,1.12,0.43304000000000004,0.15672000000000003,0.460526655,0.02304,0.00672,0.024,0.41000000000000003,0.15,0.4365775991
2019-11-03 10:00:00,1.11496,0.007280000000000001,1.1149837667,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.09,0.0,1.09,0.40032,0.18176,0.4396507705,0.04032,0.011760000000000001,0.042,0.36,0.17,0.3981205847
2019-11-03 10:30:00,1.11304,0.00672,1.1130602859,0.02304,0.00672,0.024,1.09,0.0,1.09,0.3496,0.15280000000000002,0.3815337469,0.009600000000000001,0.0028,0.01,0.34,0.15,0.37161808350000003
2019-11-03 11:00:00,1.12304,0.00672,1.1230601052,0.02304,0.00672,0.024,1.1,0.0,1.1,0.26280000000000003,0.16540000000000002,0.3105173103,0.0528,0.0154,0.055,0.21,0.15,0.25806975800000004
2019-11-03 11:30:00,1.08608,0.01344,1.0861631553,0.04608,0.01344,0.048,1.04,0.0,1.04,0.23952,0.14736000000000002,0.2812201984,0.05952,0.01736,0.062,0.18,0.13,0.2220360331
2019-11-03 12:00:00,1.03088,0.01484,1.0309868088,0.05088,0.01484,0.053,0.98,0.0,0.98,0.26144,0.16792,0.3107217405,0.06144000000000001,0.017920000000000002,0.064,0.2,0.15,0.25
2019-11-03 12:30:00,1.10376,0.14568,1.1133322954,0.05376,0.015680000000000003,0.056,1.05,0.13,1.0580170131,0.31472,0.16596000000000002,0.3557968522,0.054720000000000005,0.015960000000000002,0.057,0.26,0.15,0.30016662040000003
2019-11-03 13:00:00,1.09896,0.14428000000000002,1.1083906351,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.05,0.13,1.0580170131,0.32608000000000004,0.16344,0.364747584,0.04608,0.01344,0.048,0.28,0.15,0.3176476035
2019-11-03 13:30:00,1.09336,0.01848,1.0935161636,0.06336,0.01848,0.066,1.03,0.0,1.03,0.28032,0.15176,0.3187638624,0.04032,0.011760000000000001,0.042,0.24,0.14,0.2778488798
2019-11-03 14:00:00,1.0732,0.1426,1.0826324399,0.0432,0.0126,0.045,1.03,0.13,1.0381714695,0.2796,0.1428,0.3139554108,0.009600000000000001,0.0028,0.01,0.27,0.14,0.3041381265
2019-11-03 14:30:00,1.1368800000000001,0.13784000000000002,1.1452056584,0.02688,0.007840000000000001,0.028,1.11,0.13,1.1175866857,0.31384,0.14112000000000002,0.3441081225,0.0038400000000000005,0.0011200000000000001,0.004,0.31,0.14,0.34014702700000005
2019-11-03 15:00:00,1.15784,0.13812000000000002,1.1660491413,0.027840000000000004,0.00812,0.029,1.13,0.13,1.1374532957,0.36672000000000005,0.14196,0.3932380958,0.00672,0.0019600000000000004,0.007,0.36,0.14,0.3862641583
2019-11-03 15:30:00,1.16784,0.13812000000000002,1.1759793366,0.027840000000000004,0.00812,0.029,1.1400000000000001,0.13,1.1473883388,0.40192000000000005,0.14056000000000002,0.42578961940000004,0.0019200000000000003,0.0005600000000000001,0.002,0.4,0.14,0.423792402
2019-11-03 16:00:00,1.17688,0.13784000000000002,1.1849246390000001,0.02688,0.007840000000000001,0.028,1.15,0.13,1.1573245007,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-11-03 16:30:00,1.29208,0.00644,1.2920960491,0.022080000000000002,0.00644,0.023,1.27,0.0,1.27,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-11-03 17:00:00,1.4082400000000002,0.00532,1.4082500488,0.018240000000000003,0.00532,0.019,1.3900000000000001,0.0,1.3900000000000001,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2019-11-03 17:30:00,1.53016,0.005880000000000001,1.5301712976,0.02016,0.005880000000000001,0.021,1.51,0.0,1.51,0.85,0.16,0.8649277426,0.0,0.0,0.0,0.85,0.16,0.8649277426
2019-11-03 18:00:00,1.57112,0.0061600000000000005,1.5711320759,0.021120000000000003,0.0061600000000000005,0.022,1.55,0.0,1.55,0.9,0.16,0.9141115906,0.0,0.0,0.0,0.9,0.16,0.9141115906
2019-11-03 18:30:00,1.48208,0.00644,1.4820939916,0.022080000000000002,0.00644,0.023,1.46,0.0,1.46,0.85,0.16,0.8649277426,0.0,0.0,0.0,0.85,0.16,0.8649277426
2019-11-03 19:00:00,1.42728,0.13504000000000002,1.4336540726,0.01728,0.00504,0.018000000000000002,1.4100000000000001,0.13,1.4159802259,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2019-11-03 19:30:00,1.36728,0.00504,1.3672892891,0.01728,0.00504,0.018000000000000002,1.35,0.0,1.35,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2019-11-03 20:00:00,1.30016,0.005880000000000001,1.3001732961,0.02016,0.005880000000000001,0.021,1.28,0.0,1.28,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2019-11-03 20:30:00,1.20784,0.00812,1.207867294,0.027840000000000004,0.00812,0.029,1.18,0.0,1.18,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-11-03 21:00:00,1.16344,0.003920000000000001,1.1634466038,0.01344,0.003920000000000001,0.014,1.15,0.0,1.15,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-11-03 21:30:00,1.094,0.007,1.0940223947,0.024,0.007,0.025,1.07,0.0,1.07,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-11-03 22:00:00,1.04536,0.13448000000000002,1.0539745727,0.015360000000000002,0.0044800000000000005,0.016,1.03,0.13,1.0381714695,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-11-03 22:30:00,0.9876800000000001,0.13224000000000002,0.9964934521000001,0.007680000000000001,0.0022400000000000002,0.008,0.98,0.13,0.9885848471,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-11-03 23:00:00,0.8797600000000001,0.00868,0.8798028188,0.02976,0.00868,0.031,0.85,0.0,0.85,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-11-03 23:30:00,0.79976,0.00868,0.7998071017,0.02976,0.00868,0.031,0.77,0.0,0.77,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-11-04 00:00:00,0.7920800000000001,0.00644,0.7921061798,0.022080000000000002,0.00644,0.023,0.77,0.0,0.77,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-11-04 00:30:00,0.83728,0.13504000000000002,0.8480999941,0.01728,0.00504,0.018000000000000002,0.8200000000000001,0.13,0.8302409289,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2019-11-04 01:00:00,0.9744,0.1342,0.983597987,0.014400000000000001,0.004200000000000001,0.015,0.96,0.13,0.9687620967,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-11-04 01:30:00,1.06632,0.00476,1.0663306241,0.01632,0.00476,0.017,1.05,0.0,1.05,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2019-11-04 02:00:00,1.02248,0.0036400000000000004,1.0224864791,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.01,0.0,1.01,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-11-04 02:30:00,1.02672,0.0019600000000000004,1.0267218708,0.00672,0.0019600000000000004,0.007,1.02,0.0,1.02,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2019-11-04 03:00:00,0.964,0.007,0.9640254146,0.024,0.007,0.025,0.9400000000000001,0.0,0.9400000000000001,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-11-04 03:30:00,0.9736,0.0098,0.9736493209,0.033600000000000005,0.0098,0.035,0.9400000000000001,0.0,0.9400000000000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-11-04 04:00:00,0.9049600000000001,0.13728,0.9153132797,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.88,0.13,0.8895504483000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-11-04 04:30:00,0.8826400000000001,0.13952,0.8935990152000001,0.03264,0.00952,0.034,0.85,0.13,0.8598837131,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-11-04 05:00:00,0.8424800000000001,0.13364,0.8530135990000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.8300000000000001,0.13,0.8401190392000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-11-04 05:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2019-11-04 06:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-11-04 06:30:00,1.23,-0.15,1.2391125857,0.0,0.0,0.0,1.23,-0.15,1.2391125857,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-11-04 07:00:00,1.3599999999999999,-0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,-0.13,1.366199107,0.42,0.15,0.4459820624,0.0,0.0,0.0,0.42,0.15,0.4459820624
2019-11-04 07:30:00,1.51,-0.13,1.5155856954,0.0,0.0,0.0,1.51,-0.13,1.5155856954,0.66,0.17,0.6815423685,0.0,0.0,0.0,0.66,0.17,0.6815423685
2019-11-04 08:00:00,1.45,-0.13,1.4558159224,0.0,0.0,0.0,1.45,-0.13,1.4558159224,0.66,0.23,0.6989277502,0.0,0.0,0.0,0.66,0.23,0.6989277502
2019-11-04 08:30:00,1.49536,-0.12552000000000002,1.5006188057,0.015360000000000002,0.0044800000000000005,0.016,1.48,-0.13,1.4856984889,0.6000000000000001,0.26,0.653911309,0.0,0.0,0.0,0.6000000000000001,0.26,0.653911309
2019-11-04 09:00:00,1.46,-0.16,1.4687409574,0.0,0.0,0.0,1.46,-0.16,1.4687409574,0.46,0.26,0.5283937925000001,0.0,0.0,0.0,0.46,0.26,0.5283937925000001
2019-11-04 09:30:00,1.49,-0.14,1.4965627284,0.0,0.0,0.0,1.49,-0.14,1.4965627284,0.46,0.32,0.5603570290000001,0.0,0.0,0.0,0.46,0.32,0.5603570290000001
2019-11-04 10:00:00,1.48344,-0.13608,1.4896684195,0.01344,0.003920000000000001,0.014,1.47,-0.14,1.4766516177,0.43,0.32,0.5360037313,0.0,0.0,0.0,0.43,0.32,0.5360037313
2019-11-04 10:30:00,1.4815200000000002,-0.13664,1.4878077833,0.01152,0.00336,0.012,1.47,-0.14,1.4766516177,0.37,0.27,0.4580392996,0.0,0.0,0.0,0.37,0.27,0.4580392996
2019-11-04 11:00:00,1.4236,-0.1302,1.4295415349,0.033600000000000005,0.0098,0.035,1.3900000000000001,-0.14,1.3970325694,0.21,0.27,0.34205262750000004,0.0,0.0,0.0,0.21,0.27,0.34205262750000004
2019-11-04 11:30:00,1.31264,-0.13048,1.3191090933,0.03264,0.00952,0.034,1.28,-0.14,1.2876334882,0.24,0.25,0.34655446900000003,0.0,0.0,0.0,0.24,0.25,0.34655446900000003
2019-11-04 12:00:00,1.42496,-0.13272,1.4311273878000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4,-0.14,1.406982587,0.27,0.26,0.3748332963,0.0,0.0,0.0,0.27,0.26,0.3748332963
2019-11-04 12:30:00,1.46784,-0.13188,1.4737525572,0.027840000000000004,0.00812,0.029,1.44,-0.14,1.4467895493,0.4,0.25,0.4716990566,0.0,0.0,0.0,0.4,0.25,0.4716990566
2019-11-04 13:00:00,1.5201600000000002,-0.14412,1.5269764242,0.02016,0.005880000000000001,0.021,1.5,-0.15,1.5074813432,0.43,0.21,0.47853944460000003,0.0,0.0,0.0,0.43,0.21,0.47853944460000003
2019-11-04 13:30:00,1.4584000000000001,-0.1188,1.4632306722,0.038400000000000004,0.0112,0.04,1.42,-0.13,1.4259382876,0.44,0.23,0.4964876635,0.0,0.0,0.0,0.44,0.23,0.4964876635
2019-11-04 14:00:00,1.45208,-0.12356000000000002,1.4573274855,0.022080000000000002,0.00644,0.023,1.43,-0.13,1.4358969322,0.37,0.23,0.4356604182,0.0,0.0,0.0,0.37,0.23,0.4356604182
2019-11-04 14:30:00,1.4748,-0.12860000000000002,1.4803962307,0.0048000000000000004,0.0014,0.005,1.47,-0.13,1.475737104,0.39,0.23,0.45276925690000003,0.0,0.0,0.0,0.39,0.23,0.45276925690000003
2019-11-04 15:00:00,1.5048,-0.12860000000000002,1.5102850723999999,0.0048000000000000004,0.0014,0.005,1.5,-0.13,1.5056227947,0.36,0.21,0.41677331970000003,0.0,0.0,0.0,0.36,0.21,0.41677331970000003
2019-11-04 15:30:00,1.4648,-0.12860000000000002,1.4704342896,0.0048000000000000004,0.0014,0.005,1.46,-0.13,1.4657762449,0.4,0.23,0.4614108798,0.0,0.0,0.0,0.4,0.23,0.4614108798
2019-11-04 16:00:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,0.51,0.21,0.5515432893000001,0.0,0.0,0.0,0.51,0.21,0.5515432893000001
2019-11-04 16:30:00,1.6248,-0.18860000000000002,1.6357093263,0.0048000000000000004,0.0014,0.005,1.62,-0.19,1.6311039207,0.64,0.17,0.6621933252000001,0.0,0.0,0.0,0.64,0.17,0.6621933252000001
2019-11-04 17:00:00,1.72056,0.0030800000000000003,1.7205627568000001,0.010560000000000002,0.0030800000000000003,0.011,1.71,0.0,1.71,0.8,0.17,0.8178630692000001,0.0,0.0,0.0,0.8,0.17,0.8178630692000001
