Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-04 17:30:00,1.8420800000000002,-0.12356000000000002,1.8462193261,0.022080000000000002,0.00644,0.023,1.82,-0.13,1.8246369502,0.89,0.17,0.9060905032000001,0.0,0.0,0.0,0.89,0.17,0.9060905032000001
2019-11-04 18:00:00,1.8192,0.0056,1.8192086191999999,0.019200000000000002,0.0056,0.02,1.8,0.0,1.8,0.96,0.19,0.9786214794,0.0,0.0,0.0,0.96,0.19,0.9786214794
2019-11-04 18:30:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,0.96,0.17,0.9749358953,0.0,0.0,0.0,0.96,0.17,0.9749358953
2019-11-04 19:00:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,0.88,0.15,0.8926925563,0.0,0.0,0.0,0.88,0.15,0.8926925563
2019-11-04 19:30:00,1.62768,0.0022400000000000002,1.6276815412999999,0.007680000000000001,0.0022400000000000002,0.008,1.62,0.0,1.62,0.79,0.15,0.8041144197000001,0.0,0.0,0.0,0.79,0.15,0.8041144197000001
2019-11-04 20:00:00,1.53112,0.0061600000000000005,1.5311323914,0.021120000000000003,0.0061600000000000005,0.022,1.51,0.0,1.51,0.67,0.15,0.6865857558,0.0,0.0,0.0,0.67,0.15,0.6865857558
2019-11-04 20:30:00,1.45304,0.00672,1.4530555392,0.02304,0.00672,0.024,1.43,0.0,1.43,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2019-11-04 21:00:00,1.3753600000000001,0.0044800000000000005,1.3753672963999999,0.015360000000000002,0.0044800000000000005,0.016,1.3599999999999999,0.0,1.3599999999999999,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2019-11-04 21:30:00,1.32864,0.00252,1.3286423898,0.00864,0.00252,0.009000000000000001,1.32,0.0,1.32,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2019-11-04 22:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-11-04 22:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-11-04 23:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-11-04 23:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2019-11-05 00:00:00,0.83672,0.0019600000000000004,0.8367222956,0.00672,0.0019600000000000004,0.007,0.8300000000000001,0.0,0.8300000000000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-11-05 00:30:00,0.92288,0.00084,0.9228803823,0.00288,0.00084,0.003,0.92,0.0,0.92,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-11-05 01:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-11-05 01:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2019-11-05 02:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-11-05 02:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2019-11-05 03:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-11-05 03:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-11-05 04:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-11-05 04:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-11-05 05:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-11-05 05:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-11-05 06:00:00,1.09,-0.18,1.1047624179,0.0,0.0,0.0,1.09,-0.18,1.1047624179,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-11-05 06:30:00,1.31,-0.15,1.3185598204,0.0,0.0,0.0,1.31,-0.15,1.3185598204,0.30000000000000004,0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,0.15,0.3354101966
2019-11-05 07:00:00,1.4,-0.15,1.408012784,0.0,0.0,0.0,1.4,-0.15,1.408012784,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-11-05 07:30:00,1.58,-0.15,1.5871042814,0.0,0.0,0.0,1.58,-0.15,1.5871042814,0.6000000000000001,0.21,0.6356886030000001,0.0,0.0,0.0,0.6000000000000001,0.21,0.6356886030000001
2019-11-05 08:00:00,1.58192,-0.15944000000000003,1.5899345898,0.0019200000000000003,0.0005600000000000001,0.002,1.58,-0.16,1.5880806025,0.66,0.28,0.7169379332,0.0,0.0,0.0,0.66,0.28,0.7169379332
2019-11-05 08:30:00,1.5848,-0.15860000000000002,1.5927162334,0.0048000000000000004,0.0014,0.005,1.58,-0.16,1.5880806025,0.58,0.27,0.6397655821,0.0,0.0,0.0,0.58,0.27,0.6397655821
2019-11-05 09:00:00,1.6009600000000002,-0.14972000000000002,1.6079455837,0.0009600000000000001,0.00028000000000000003,0.001,1.6,-0.15,1.607015868,0.49,0.27,0.5594640292,0.0,0.0,0.0,0.49,0.27,0.5594640292
2019-11-05 09:30:00,1.6338400000000002,-0.14888,1.6406091552,0.0038400000000000005,0.0011200000000000001,0.004,1.63,-0.15,1.63688729,0.44,0.26,0.5110772936,0.0,0.0,0.0,0.44,0.26,0.5110772936
2019-11-05 10:00:00,1.58576,-0.13832,1.5917811407,0.00576,0.00168,0.006,1.58,-0.14,1.5861904047,0.37,0.28,0.4640043103,0.0,0.0,0.0,0.37,0.28,0.4640043103
2019-11-05 10:30:00,1.55192,-0.13944,1.5581717492,0.0019200000000000003,0.0005600000000000001,0.002,1.55,-0.14,1.5563097378,0.36,0.26,0.4440720662,0.0,0.0,0.0,0.36,0.26,0.4440720662
2019-11-05 11:00:00,1.51152,-0.13664,1.517683498,0.01152,0.00336,0.012,1.5,-0.14,1.5065191668,0.34,0.25,0.4220189569,0.0,0.0,0.0,0.34,0.25,0.4220189569
2019-11-05 11:30:00,1.12344,-0.13608,1.1316515365,0.01344,0.003920000000000001,0.014,1.11,-0.14,1.1187939935,0.31,0.26,0.40459856650000003,0.0,0.0,0.0,0.31,0.26,0.40459856650000003
2019-11-05 12:00:00,1.16824,0.00532,1.1682521131999999,0.018240000000000003,0.00532,0.019,1.15,0.0,1.15,0.35000000000000003,0.27,0.4420407221,0.0,0.0,0.0,0.35000000000000003,0.27,0.4420407221
2019-11-05 12:30:00,1.55152,-0.14664000000000002,1.5584343425,0.01152,0.00336,0.012,1.54,-0.15,1.5472879499,0.47000000000000003,0.26,0.5371219601,0.0,0.0,0.0,0.47000000000000003,0.26,0.5371219601
2019-11-05 13:00:00,1.554,-0.123,1.5588601605,0.024,0.007,0.025,1.53,-0.13,1.5355129436000001,0.46,0.24,0.5188448708,0.0,0.0,0.0,0.46,0.24,0.5188448708
2019-11-05 13:30:00,1.49592,-0.15244000000000002,1.5036670508999999,0.025920000000000002,0.007560000000000001,0.027,1.47,-0.16,1.4786818454000001,0.46,0.23,0.5142956348000001,0.0,0.0,0.0,0.46,0.23,0.5142956348000001
2019-11-05 14:00:00,1.46192,-0.13944,1.468554936,0.0019200000000000003,0.0005600000000000001,0.002,1.46,-0.14,1.4666969694,0.39,0.24,0.4579301257,0.0,0.0,0.0,0.39,0.24,0.4579301257
2019-11-05 14:30:00,1.52,-0.14,1.5264337522,0.0,0.0,0.0,1.52,-0.14,1.5264337522,0.42,0.22,0.4741307836,0.0,0.0,0.0,0.42,0.22,0.4741307836
2019-11-05 15:00:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,-0.14,1.6160754932999999,0.44,0.21,0.4875448697,0.0,0.0,0.0,0.44,0.21,0.4875448697
2019-11-05 15:30:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,0.45,0.21,0.4965883607,0.0,0.0,0.0,0.45,0.21,0.4965883607
2019-11-05 16:00:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,0.53,0.23,0.577754273,0.0,0.0,0.0,0.53,0.23,0.577754273
2019-11-05 16:30:00,1.71,-0.15,1.7165663401,0.0,0.0,0.0,1.71,-0.15,1.7165663401,0.65,0.17,0.6718630813,0.0,0.0,0.0,0.65,0.17,0.6718630813
2019-11-05 17:00:00,1.79,-0.14,1.7954665132,0.0,0.0,0.0,1.79,-0.14,1.7954665132,0.76,0.16,0.7766595136000001,0.0,0.0,0.0,0.76,0.16,0.7766595136000001
2019-11-05 17:30:00,1.92,-0.19,1.9293781382000001,0.0,0.0,0.0,1.92,-0.19,1.9293781382000001,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846
2019-11-05 18:00:00,1.97,-0.13,1.9742846806,0.0,0.0,0.0,1.97,-0.13,1.9742846806,0.91,0.15,0.9222797840000001,0.0,0.0,0.0,0.91,0.15,0.9222797840000001
2019-11-05 18:30:00,1.85,-0.13,1.8545619429,0.0,0.0,0.0,1.85,-0.13,1.8545619429,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2019-11-05 19:00:00,1.79,-0.13,1.794714462,0.0,0.0,0.0,1.79,-0.13,1.794714462,0.87,0.14,0.8811923740000001,0.0,0.0,0.0,0.87,0.14,0.8811923740000001
2019-11-05 19:30:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2019-11-05 20:00:00,1.62,0.0,1.62,0.0,0.0,0.0,1.62,0.0,1.62,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-11-05 20:30:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-11-05 21:00:00,1.45536,0.0044800000000000005,1.4553668953,0.015360000000000002,0.0044800000000000005,0.016,1.44,0.0,1.44,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2019-11-05 21:30:00,1.37784,0.00812,1.3778639265,0.027840000000000004,0.00812,0.029,1.35,0.0,1.35,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2019-11-05 22:00:00,1.24112,0.0061600000000000005,1.2411352867,0.021120000000000003,0.0061600000000000005,0.022,1.22,0.0,1.22,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-11-05 22:30:00,1.13768,0.0022400000000000002,1.1376822052,0.007680000000000001,0.0022400000000000002,0.008,1.13,0.0,1.13,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-11-05 23:00:00,1.064,0.007,1.0640230261,0.024,0.007,0.025,1.04,0.0,1.04,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-11-05 23:30:00,0.96208,0.00644,0.9621015539000001,0.022080000000000002,0.00644,0.023,0.9400000000000001,0.0,0.9400000000000001,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-11-06 00:00:00,0.9020800000000001,0.00644,0.9021029875000001,0.022080000000000002,0.00644,0.023,0.88,0.0,0.88,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-11-06 00:30:00,0.95152,0.00336,0.9515259324,0.01152,0.00336,0.012,0.9400000000000001,0.0,0.9400000000000001,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2019-11-06 01:00:00,1.0996,0.0028,1.0996035649,0.009600000000000001,0.0028,0.01,1.09,0.0,1.09,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-11-06 01:30:00,1.18672,0.0019600000000000004,1.1867216186,0.00672,0.0019600000000000004,0.007,1.18,0.0,1.18,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2019-11-06 02:00:00,1.15768,0.0022400000000000002,1.1576821671,0.007680000000000001,0.0022400000000000002,0.008,1.15,0.0,1.15,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-11-06 02:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2019-11-06 03:00:00,1.13344,0.003920000000000001,1.1334467786,0.01344,0.003920000000000001,0.014,1.12,0.0,1.12,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-11-06 03:30:00,1.14688,0.007840000000000001,1.1469067966,0.02688,0.007840000000000001,0.028,1.12,0.0,1.12,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2019-11-06 04:00:00,1.06072,0.008960000000000001,1.0607578423,0.030720000000000004,0.008960000000000001,0.032,1.03,0.0,1.03,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-11-06 04:30:00,1.084,0.007,1.0840226012,0.024,0.007,0.025,1.06,0.0,1.06,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-11-06 05:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-11-06 05:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2019-11-06 06:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2019-11-06 06:30:00,1.3599999999999999,-0.18,1.3718600512,0.0,0.0,0.0,1.3599999999999999,-0.18,1.3718600512,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-11-06 07:00:00,1.48,-0.13,1.4856984889,0.0,0.0,0.0,1.48,-0.13,1.4856984889,0.55,0.17,0.5756735186,0.0,0.0,0.0,0.55,0.17,0.5756735186
2019-11-06 07:30:00,1.62,-0.13,1.625207679,0.0,0.0,0.0,1.62,-0.13,1.625207679,0.8200000000000001,0.19,0.8417244205000001,0.0,0.0,0.0,0.8200000000000001,0.19,0.8417244205000001
2019-11-06 08:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,0.8300000000000001,0.27,0.872811549,0.0,0.0,0.0,0.8300000000000001,0.27,0.872811549
2019-11-06 08:30:00,1.6800000000000002,-0.13,1.685022255,0.0,0.0,0.0,1.6800000000000002,-0.13,1.685022255,0.73,0.27,0.7783315489,0.0,0.0,0.0,0.73,0.27,0.7783315489
2019-11-06 09:00:00,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011,0.59,0.29,0.6574191966,0.0,0.0,0.0,0.59,0.29,0.6574191966
2019-11-06 09:30:00,1.71,-0.15,1.7165663401,0.0,0.0,0.0,1.71,-0.15,1.7165663401,0.53,0.29,0.6041522987,0.0,0.0,0.0,0.53,0.29,0.6041522987
2019-11-06 10:00:00,1.6138400000000002,-0.14888,1.6206926914,0.0038400000000000005,0.0011200000000000001,0.004,1.6099999999999999,-0.15,1.6169724797,0.5,0.31,0.5883026432,0.0,0.0,0.0,0.5,0.31,0.5883026432
2019-11-06 10:30:00,1.63,-0.18,1.639908534,0.0,0.0,0.0,1.63,-0.18,1.639908534,0.44,0.27,0.51623638,0.0,0.0,0.0,0.44,0.27,0.51623638
2019-11-06 11:00:00,1.5899999999999999,-0.15,1.5970597985000001,0.0,0.0,0.0,1.5899999999999999,-0.15,1.5970597985000001,0.44,0.24,0.5011985634,0.0,0.0,0.0,0.44,0.24,0.5011985634
2019-11-06 11:30:00,1.5076800000000001,-0.14776,1.5149032972,0.007680000000000001,0.0022400000000000002,0.008,1.5,-0.15,1.5074813432,0.44,0.21,0.4875448697,0.0,0.0,0.0,0.44,0.21,0.4875448697
2019-11-06 12:00:00,1.61536,-0.14552,1.6219013534,0.015360000000000002,0.0044800000000000005,0.016,1.6,-0.15,1.607015868,0.43,0.24,0.49244289010000003,0.0,0.0,0.0,0.43,0.24,0.49244289010000003
2019-11-06 12:30:00,1.62056,-0.12692,1.6255225006,0.010560000000000002,0.0030800000000000003,0.011,1.6099999999999999,-0.13,1.6152399203,0.56,0.27,0.6216912417,0.0,0.0,0.0,0.56,0.27,0.6216912417
2019-11-06 13:00:00,1.6924800000000002,-0.12636,1.6971904431,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6800000000000002,-0.13,1.685022255,0.59,0.23,0.6332456080000001,0.0,0.0,0.0,0.59,0.23,0.6332456080000001
2019-11-06 13:30:00,1.62016,-0.12412000000000001,1.6249074435000002,0.02016,0.005880000000000001,0.021,1.6,-0.13,1.6052725625000002,0.59,0.23,0.6332456080000001,0.0,0.0,0.0,0.59,0.23,0.6332456080000001
2019-11-06 14:00:00,1.60192,-0.12944,1.6071410641,0.0019200000000000003,0.0005600000000000001,0.002,1.6,-0.13,1.6052725625000002,0.45,0.22,0.5008991915000001,0.0,0.0,0.0,0.45,0.22,0.5008991915000001
2019-11-06 14:30:00,1.63192,-0.14944000000000002,1.6387480587,0.0019200000000000003,0.0005600000000000001,0.002,1.63,-0.15,1.63688729,0.44,0.22,0.491934955,0.0,0.0,0.0,0.44,0.22,0.491934955
2019-11-06 15:00:00,1.58728,-0.13496000000000002,1.5930072191,0.01728,0.00504,0.018000000000000002,1.57,-0.14,1.5762296786999999,0.36,0.21,0.41677331970000003,0.0,0.0,0.0,0.36,0.21,0.41677331970000003
2019-11-06 15:30:00,1.62728,-0.13496000000000002,1.6328669266,0.01728,0.00504,0.018000000000000002,1.6099999999999999,-0.14,1.6160754932999999,0.45,0.26,0.5197114584,0.0,0.0,0.0,0.45,0.26,0.5197114584
2019-11-06 16:00:00,1.69056,-0.13692000000000001,1.6960955751,0.010560000000000002,0.0030800000000000003,0.011,1.6800000000000002,-0.14,1.685823241,0.5700000000000001,0.24,0.6184658438,0.0,0.0,0.0,0.5700000000000001,0.24,0.6184658438
2019-11-06 16:30:00,1.77,-0.14,1.7755280905,0.0,0.0,0.0,1.77,-0.14,1.7755280905,0.63,0.2,0.6609841148000001,0.0,0.0,0.0,0.63,0.2,0.6609841148000001
2019-11-06 17:00:00,1.83,-0.17,1.8378792125999999,0.0,0.0,0.0,1.83,-0.17,1.8378792125999999,0.86,0.2,0.8829496022000001,0.0,0.0,0.0,0.86,0.2,0.8829496022000001
2019-11-06 17:30:00,1.9300000000000002,-0.15,1.9358202396,0.0,0.0,0.0,1.9300000000000002,-0.15,1.9358202396,0.89,0.18,0.9080198236,0.0,0.0,0.0,0.89,0.18,0.9080198236
2019-11-06 18:00:00,1.97,-0.15,1.9757024067,0.0,0.0,0.0,1.97,-0.15,1.9757024067,0.9500000000000001,0.18,0.9669022701000001,0.0,0.0,0.0,0.9500000000000001,0.18,0.9669022701000001
2019-11-06 18:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.01,0.18,1.0259142264,0.0,0.0,0.0,1.01,0.18,1.0259142264
2019-11-06 19:00:00,1.87,-0.13,1.8745132702,0.0,0.0,0.0,1.87,-0.13,1.8745132702,0.89,0.16,0.9042676595,0.0,0.0,0.0,0.89,0.16,0.9042676595
2019-11-06 19:30:00,1.74,0.0,1.74,0.0,0.0,0.0,1.74,0.0,1.74,0.8,0.16,0.8158431222,0.0,0.0,0.0,0.8,0.16,0.8158431222
2019-11-06 20:00:00,1.63,0.0,1.63,0.0,0.0,0.0,1.63,0.0,1.63,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2019-11-06 20:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566
2019-11-06 21:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2019-11-06 21:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-11-06 22:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-11-06 22:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-11-06 23:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-11-06 23:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-11-07 00:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2019-11-07 00:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-11-07 01:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.27,0.03,0.27166155410000004,0.0,0.0,0.0,0.27,0.03,0.27166155410000004
2019-11-07 01:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-11-07 02:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-11-07 02:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2019-11-07 03:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-11-07 03:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-11-07 04:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-11-07 04:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-11-07 05:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-11-07 05:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-11-07 06:00:00,1.12,-0.17,1.1328283189,0.0,0.0,0.0,1.12,-0.17,1.1328283189,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-11-07 06:30:00,1.38,-0.13,1.3861096638000001,0.0,0.0,0.0,1.38,-0.13,1.3861096638000001,0.37,0.16,0.4031128874,0.0,0.0,0.0,0.37,0.16,0.4031128874
2019-11-07 07:00:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,0.51,0.18,0.5408326913,0.0,0.0,0.0,0.51,0.18,0.5408326913
2019-11-07 07:30:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,0.68,0.2,0.7088018059,0.0,0.0,0.0,0.68,0.2,0.7088018059
2019-11-07 08:00:00,1.6800000000000002,-0.16,1.6876018488,0.0,0.0,0.0,1.6800000000000002,-0.16,1.6876018488,0.68,0.26,0.7280109889,0.0,0.0,0.0,0.68,0.26,0.7280109889
2019-11-07 08:30:00,1.71,-0.2,1.7216561794,0.0,0.0,0.0,1.71,-0.2,1.7216561794,0.63,0.27,0.6854195795,0.0,0.0,0.0,0.63,0.27,0.6854195795
2019-11-07 09:00:00,1.5899999999999999,-0.17,1.5990622252,0.0,0.0,0.0,1.5899999999999999,-0.17,1.5990622252,0.5,0.29,0.5780138407000001,0.0,0.0,0.0,0.5,0.29,0.5780138407000001
2019-11-07 09:30:00,1.6400000000000001,-0.2,1.6521501142,0.0,0.0,0.0,1.6400000000000001,-0.2,1.6521501142,0.46,0.31,0.5547071299,0.0,0.0,0.0,0.46,0.31,0.5547071299
2019-11-07 10:00:00,1.51,-0.15,1.5174320413,0.0,0.0,0.0,1.51,-0.15,1.5174320413,0.39,0.31,0.4981967483,0.0,0.0,0.0,0.39,0.31,0.4981967483
2019-11-07 10:30:00,1.46,-0.15,1.4676852524,0.0,0.0,0.0,1.46,-0.15,1.4676852524,0.27,0.23,0.354682957,0.0,0.0,0.0,0.27,0.23,0.354682957
2019-11-07 11:00:00,1.3900000000000001,-0.16,1.3991783303,0.0,0.0,0.0,1.3900000000000001,-0.16,1.3991783303,0.22,0.26,0.34058772730000003,0.0,0.0,0.0,0.22,0.26,0.34058772730000003
2019-11-07 11:30:00,1.29,-0.14,1.2975746607,0.0,0.0,0.0,1.29,-0.14,1.2975746607,0.24,0.25,0.34655446900000003,0.0,0.0,0.0,0.24,0.25,0.34655446900000003
2019-11-07 12:00:00,1.38,-0.14,1.3870832708,0.0,0.0,0.0,1.38,-0.14,1.3870832708,0.21,0.24,0.3189043744,0.0,0.0,0.0,0.21,0.24,0.3189043744
2019-11-07 12:30:00,1.44,-0.14,1.4467895493,0.0,0.0,0.0,1.44,-0.14,1.4467895493,0.38,0.25,0.4548626166,0.0,0.0,0.0,0.38,0.25,0.4548626166
2019-11-07 13:00:00,1.51,-0.14,1.5164761785,0.0,0.0,0.0,1.51,-0.14,1.5164761785,0.45,0.22,0.5008991915000001,0.0,0.0,0.0,0.45,0.22,0.5008991915000001
2019-11-07 13:30:00,1.46,-0.14,1.4666969694,0.0,0.0,0.0,1.46,-0.14,1.4666969694,0.47000000000000003,0.18,0.5032891813,0.0,0.0,0.0,0.47000000000000003,0.18,0.5032891813
2019-11-07 14:00:00,1.44,-0.15,1.4477914214,0.0,0.0,0.0,1.44,-0.15,1.4477914214,0.34,0.18,0.38470768120000004,0.0,0.0,0.0,0.34,0.18,0.38470768120000004
2019-11-07 14:30:00,1.4384000000000001,-0.1388,1.4450813126,0.038400000000000004,0.0112,0.04,1.4,-0.15,1.408012784,0.28,0.2,0.34409301070000003,0.0,0.0,0.0,0.28,0.2,0.34409301070000003
2019-11-07 15:00:00,1.37768,-0.12776,1.3835912691,0.007680000000000001,0.0022400000000000002,0.008,1.37,-0.13,1.3761540611,0.22,0.2,0.2973213749,0.0,0.0,0.0,0.22,0.2,0.2973213749
2019-11-07 15:30:00,1.44192,-0.14944000000000002,1.4496432665,0.0019200000000000003,0.0005600000000000001,0.002,1.44,-0.15,1.4477914214,0.25,0.22,0.3330165161,0.0,0.0,0.0,0.25,0.22,0.3330165161
2019-11-07 16:00:00,1.50512,-0.11684000000000001,1.5096482372,0.04512,0.013160000000000002,0.047,1.46,-0.13,1.4657762449,0.44,0.19,0.4792702787,0.0,0.0,0.0,0.44,0.19,0.4792702787
2019-11-07 16:30:00,1.62992,-0.11544000000000001,1.6340029376,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.58,-0.13,1.5853390804,0.5700000000000001,0.16,0.5920304046,0.0,0.0,0.0,0.5700000000000001,0.16,0.5920304046
2019-11-07 17:00:00,1.72456,-0.11992000000000001,1.7287243852,0.03456,0.01008,0.036000000000000004,1.69,-0.13,1.6949926254,0.71,0.17,0.7300684899000001,0.0,0.0,0.0,0.71,0.17,0.7300684899000001
2019-11-07 17:30:00,1.8364800000000001,-0.11936000000000001,1.8403547484,0.036480000000000005,0.01064,0.038,1.8,-0.13,1.8046883387000001,0.9,0.17,0.9159148432,0.0,0.0,0.0,0.9,0.17,0.9159148432
2019-11-07 18:00:00,1.8464800000000001,-0.11936000000000001,1.8503338077,0.036480000000000005,0.01064,0.038,1.81,-0.13,1.8146625031,0.9500000000000001,0.15,0.9617692031,0.0,0.0,0.0,0.9500000000000001,0.15,0.9617692031
2019-11-07 18:30:00,1.81264,-0.12048,1.8166395350000002,0.03264,0.00952,0.034,1.78,-0.13,1.7847408776,0.91,0.15,0.9222797840000001,0.0,0.0,0.0,0.91,0.15,0.9222797840000001
2019-11-07 19:00:00,1.7584,0.0112,1.7584356684,0.038400000000000004,0.0112,0.04,1.72,0.0,1.72,0.87,0.17,0.8864536085,0.0,0.0,0.0,0.87,0.17,0.8864536085
2019-11-07 19:30:00,1.6982400000000002,0.00532,1.6982483328,0.018240000000000003,0.00532,0.019,1.6800000000000002,0.0,1.6800000000000002,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2019-11-07 20:00:00,1.64168,0.00924,1.6417060029,0.03168,0.00924,0.033,1.6099999999999999,0.0,1.6099999999999999,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2019-11-07 20:30:00,1.5055200000000002,0.010360000000000001,1.5055556449,0.03552,0.010360000000000001,0.037,1.47,0.0,1.47,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2019-11-07 21:00:00,1.45552,0.010360000000000001,1.4555568694,0.03552,0.010360000000000001,0.037,1.42,0.0,1.42,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-11-07 21:30:00,1.38552,0.010360000000000001,1.3855587321,0.03552,0.010360000000000001,0.037,1.35,0.0,1.35,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2019-11-07 22:00:00,1.2784,0.0112,1.2784490604,0.038400000000000004,0.0112,0.04,1.24,0.0,1.24,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2019-11-07 22:30:00,1.10304,0.00672,1.1030604698,0.02304,0.00672,0.024,1.08,0.0,1.08,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2019-11-07 23:00:00,1.05096,0.00028000000000000003,1.0509600373,0.0009600000000000001,0.00028000000000000003,0.001,1.05,0.0,1.05,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-11-07 23:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-11-08 00:00:00,0.87192,0.0005600000000000001,0.8719201798,0.0019200000000000003,0.0005600000000000001,0.002,0.87,0.0,0.87,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2019-11-08 00:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-11-08 01:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2019-11-08 01:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2019-11-08 02:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2019-11-08 02:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-11-08 03:00:00,1.13096,0.00028000000000000003,1.1309600347,0.0009600000000000001,0.00028000000000000003,0.001,1.13,0.0,1.13,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2019-11-08 03:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.33,0.15,0.3624913792,0.0,0.0,0.0,0.33,0.15,0.3624913792
2019-11-08 04:00:00,1.0196,0.0028,1.0196038446,0.009600000000000001,0.0028,0.01,1.01,0.0,1.01,0.24,0.15,0.283019434,0.0,0.0,0.0,0.24,0.15,0.283019434
2019-11-08 04:30:00,0.99304,0.00672,0.9930627372,0.02304,0.00672,0.024,0.97,0.0,0.97,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-11-08 05:00:00,0.97208,0.00644,0.9721013322000001,0.022080000000000002,0.00644,0.023,0.9500000000000001,0.0,0.9500000000000001,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-11-08 05:30:00,1.03768,0.0022400000000000002,1.0376824177,0.007680000000000001,0.0022400000000000002,0.008,1.03,0.0,1.03,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-11-08 06:00:00,1.06,-0.13,1.067941946,0.0,0.0,0.0,1.06,-0.13,1.067941946,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2019-11-08 06:30:00,1.31,-0.13,1.3164345787,0.0,0.0,0.0,1.31,-0.13,1.3164345787,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-11-08 07:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2019-11-08 07:30:00,1.6,-0.14,1.606113321,0.0,0.0,0.0,1.6,-0.14,1.606113321,0.68,0.16,0.6985699679,0.0,0.0,0.0,0.68,0.16,0.6985699679
2019-11-08 08:00:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,0.78,0.24,0.8160882305,0.0,0.0,0.0,0.78,0.24,0.8160882305
2019-11-08 08:30:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,0.76,0.30000000000000004,0.8170679286,0.0,0.0,0.0,0.76,0.30000000000000004,0.8170679286
2019-11-08 09:00:00,1.53,-0.14,1.5363918771,0.0,0.0,0.0,1.53,-0.14,1.5363918771,0.5700000000000001,0.29,0.6395310782,0.0,0.0,0.0,0.5700000000000001,0.29,0.6395310782
2019-11-08 09:30:00,1.5472800000000002,-0.13496000000000002,1.5531547251,0.01728,0.00504,0.018000000000000002,1.53,-0.14,1.5363918771,0.44,0.29,0.5269724851,0.0,0.0,0.0,0.44,0.29,0.5269724851
2019-11-08 10:00:00,1.4832,-0.1274,1.4886614793000001,0.0432,0.0126,0.045,1.44,-0.14,1.4467895493,0.36,0.27,0.45,0.0,0.0,0.0,0.36,0.27,0.45
2019-11-08 10:30:00,1.44704,-0.12628,1.452539638,0.047040000000000005,0.013720000000000001,0.049,1.4,-0.14,1.406982587,0.30000000000000004,0.27,0.40360872140000004,0.0,0.0,0.0,0.30000000000000004,0.27,0.40360872140000004
2019-11-08 11:00:00,1.41184,-0.12488,1.4173521792,0.051840000000000004,0.015120000000000001,0.054,1.3599999999999999,-0.14,1.3671868929,0.24,0.22,0.32557641190000003,0.0,0.0,0.0,0.24,0.22,0.32557641190000003
2019-11-08 11:30:00,1.36688,-0.13216,1.3732542372,0.02688,0.007840000000000001,0.028,1.34,-0.14,1.3472935834,0.27,0.22,0.3482814953,0.0,0.0,0.0,0.27,0.22,0.3482814953
2019-11-08 12:00:00,1.38864,-0.13748000000000002,1.3954288946,0.00864,0.00252,0.009000000000000001,1.38,-0.14,1.3870832708,0.23,0.16,0.28017851450000003,0.0,0.0,0.0,0.23,0.16,0.28017851450000003
2019-11-08 12:30:00,1.4024800000000002,-0.13636,1.4090933965,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3900000000000001,-0.14,1.3970325694,0.26096,0.16028,0.3062512041,0.0009600000000000001,0.00028000000000000003,0.001,0.26,0.16,0.30528675040000003
2019-11-08 13:00:00,1.35112,-0.13384000000000001,1.3577328161,0.021120000000000003,0.0061600000000000005,0.022,1.33,-0.14,1.3373481221999999,0.20576000000000003,0.14168,0.24982073570000002,0.00576,0.00168,0.006,0.2,0.14,0.2441311123
2019-11-08 13:30:00,1.30128,-0.15796000000000002,1.3108321784,0.041280000000000004,0.01204,0.043000000000000003,1.26,-0.17,1.2714165328,0.20288,0.14084000000000002,0.2469740877,0.00288,0.00084,0.003,0.2,0.14,0.2441311123
2019-11-08 14:00:00,1.3793600000000001,-0.12852000000000002,1.3853344001,0.039360000000000006,0.01148,0.041,1.34,-0.14,1.3472935834,0.15,0.16,0.219317122,0.0,0.0,0.0,0.15,0.16,0.219317122
2019-11-08 14:30:00,1.32456,-0.12992,1.330916376,0.03456,0.01008,0.036000000000000004,1.29,-0.14,1.2975746607,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-11-08 15:00:00,1.33128,-0.12796000000000002,1.3374154927,0.041280000000000004,0.01204,0.043000000000000003,1.29,-0.14,1.2975746607,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-11-08 15:30:00,1.37056,-0.13692000000000001,1.3773822273,0.010560000000000002,0.0030800000000000003,0.011,1.3599999999999999,-0.14,1.3671868929,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-11-08 16:00:00,1.41688,0.007840000000000001,1.4169016903,0.02688,0.007840000000000001,0.028,1.3900000000000001,0.0,1.3900000000000001,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-11-08 16:30:00,1.47672,0.0019600000000000004,1.4767213007,0.00672,0.0019600000000000004,0.007,1.47,0.0,1.47,0.64,0.17,0.6621933252000001,0.0,0.0,0.0,0.64,0.17,0.6621933252000001
2019-11-08 17:00:00,1.6982400000000002,-0.12468000000000001,1.7028106765,0.018240000000000003,0.00532,0.019,1.6800000000000002,-0.13,1.685022255,0.78,0.17,0.7983107165000001,0.0,0.0,0.0,0.78,0.17,0.7983107165000001
2019-11-08 17:30:00,1.82016,-0.12412000000000001,1.8243870752,0.02016,0.005880000000000001,0.021,1.8,-0.13,1.8046883387000001,0.9,0.14,0.9108238029,0.0,0.0,0.0,0.9,0.14,0.9108238029
2019-11-08 18:00:00,1.84056,0.0030800000000000003,1.840562577,0.010560000000000002,0.0030800000000000003,0.011,1.83,0.0,1.83,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2019-11-08 18:30:00,1.8195999999999999,0.0028,1.8196021543,0.009600000000000001,0.0028,0.01,1.81,0.0,1.81,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2019-11-08 19:00:00,1.74288,0.00084,1.7428802024,0.00288,0.00084,0.003,1.74,0.0,1.74,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2019-11-08 19:30:00,1.63096,0.00028000000000000003,1.6309600240000002,0.0009600000000000001,0.00028000000000000003,0.001,1.63,0.0,1.63,0.85,0.15,0.8631338251,0.0,0.0,0.0,0.85,0.15,0.8631338251
2019-11-08 20:00:00,1.5248,0.0014,1.5248006427,0.0048000000000000004,0.0014,0.005,1.52,0.0,1.52,0.74,0.15,0.7550496672,0.0,0.0,0.0,0.74,0.15,0.7550496672
2019-11-08 20:30:00,1.5019200000000001,0.0005600000000000001,1.5019201044,0.0019200000000000003,0.0005600000000000001,0.002,1.5,0.0,1.5,0.68,0.15,0.6963476143,0.0,0.0,0.0,0.68,0.15,0.6963476143
2019-11-08 21:00:00,1.43288,0.00084,1.4328802462,0.00288,0.00084,0.003,1.43,0.0,1.43,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2019-11-08 21:30:00,1.36344,0.003920000000000001,1.3634456351,0.01344,0.003920000000000001,0.014,1.35,0.0,1.35,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
2019-11-08 22:00:00,1.2796,0.0028,1.2796030635,0.009600000000000001,0.0028,0.01,1.27,0.0,1.27,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2019-11-08 22:30:00,1.20344,0.003920000000000001,1.2034463843,0.01344,0.003920000000000001,0.014,1.19,0.0,1.19,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-11-08 23:00:00,1.0948,0.0014,1.0948008951000001,0.0048000000000000004,0.0014,0.005,1.09,0.0,1.09,0.30000000000000004,0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,0.15,0.3354101966
2019-11-08 23:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-11-09 00:00:00,0.9876800000000001,0.0022400000000000002,0.9876825401,0.007680000000000001,0.0022400000000000002,0.008,0.98,0.0,0.98,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-11-09 00:30:00,1.04192,0.0005600000000000001,1.0419201505,0.0019200000000000003,0.0005600000000000001,0.002,1.04,0.0,1.04,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2019-11-09 01:00:00,1.17288,0.00084,1.1728803008,0.00288,0.00084,0.003,1.17,0.0,1.17,0.36,0.15,0.39,0.0,0.0,0.0,0.36,0.15,0.39
2019-11-09 01:30:00,1.2248,0.13140000000000002,1.231828316,0.0048000000000000004,0.0014,0.005,1.22,0.13,1.2269066794,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2019-11-09 02:00:00,1.22288,0.13084,1.2298595855,0.00288,0.00084,0.003,1.22,0.13,1.2269066794,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-11-09 02:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-11-09 03:00:00,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-11-09 03:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-11-09 04:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-11-09 04:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-11-09 05:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-11-09 05:30:00,1.13096,0.00028000000000000003,1.1309600347,0.0009600000000000001,0.00028000000000000003,0.001,1.13,0.0,1.13,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2019-11-09 06:00:00,1.13192,0.0005600000000000001,1.1319201385,0.0019200000000000003,0.0005600000000000001,0.002,1.13,0.0,1.13,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-11-09 06:30:00,1.22672,0.0019600000000000004,1.2267215658,0.00672,0.0019600000000000004,0.007,1.22,0.0,1.22,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-11-09 07:00:00,1.25288,0.00084,1.2528802816,0.00288,0.00084,0.003,1.25,0.0,1.25,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2019-11-09 07:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-11-09 08:00:00,1.37056,0.0030800000000000003,1.3705634608000001,0.010560000000000002,0.0030800000000000003,0.011,1.3599999999999999,0.0,1.3599999999999999,0.65,0.15,0.6670832032,0.0,0.0,0.0,0.65,0.15,0.6670832032
2019-11-09 08:30:00,1.4082400000000002,0.00532,1.4082500488,0.018240000000000003,0.00532,0.019,1.3900000000000001,0.0,1.3900000000000001,0.65,0.15,0.6670832032,0.0,0.0,0.0,0.65,0.15,0.6670832032
2019-11-09 09:00:00,1.4557600000000002,0.00168,1.4557609694,0.00576,0.00168,0.006,1.45,0.0,1.45,0.6900000000000001,0.15,0.7061161378,0.0,0.0,0.0,0.6900000000000001,0.15,0.7061161378
2019-11-09 09:30:00,1.5392000000000001,0.0056,1.5392101871000001,0.019200000000000002,0.0056,0.02,1.52,0.0,1.52,0.67,0.16,0.688839604,0.0,0.0,0.0,0.67,0.16,0.688839604
2019-11-09 10:00:00,1.53536,0.0044800000000000005,1.5353665360000002,0.015360000000000002,0.0044800000000000005,0.016,1.52,0.0,1.52,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2019-11-09 10:30:00,1.52112,0.0061600000000000005,1.5211324729,0.021120000000000003,0.0061600000000000005,0.022,1.5,0.0,1.5,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2019-11-09 11:00:00,1.51672,0.0019600000000000004,1.5167212664,0.00672,0.0019600000000000004,0.007,1.51,0.0,1.51,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2019-11-09 11:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2019-11-09 12:00:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-11-09 12:30:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,0.78,0.16,0.7962411695,0.0,0.0,0.0,0.78,0.16,0.7962411695
2019-11-09 13:00:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,0.78,0.17,0.7983107165000001,0.0,0.0,0.0,0.78,0.17,0.7983107165000001
2019-11-09 13:30:00,1.52344,0.003920000000000001,1.5234450433,0.01344,0.003920000000000001,0.014,1.51,0.0,1.51,0.8,0.17,0.8178630692000001,0.0,0.0,0.0,0.8,0.17,0.8178630692000001
2019-11-09 14:00:00,1.5034399999999999,0.003920000000000001,1.5034451104,0.01344,0.003920000000000001,0.014,1.49,0.0,1.49,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2019-11-09 14:30:00,1.50824,0.00532,1.5082493825999999,0.018240000000000003,0.00532,0.019,1.49,0.0,1.49,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2019-11-09 15:00:00,1.4815200000000002,0.00336,1.4815238101000001,0.01152,0.00336,0.012,1.47,0.0,1.47,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-11-09 15:30:00,1.49056,0.0030800000000000003,1.4905631822,0.010560000000000002,0.0030800000000000003,0.011,1.48,0.0,1.48,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2019-11-09 16:00:00,1.46248,0.0036400000000000004,1.4624845298,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.45,0.0,1.45,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2019-11-09 16:30:00,1.5419200000000002,0.0005600000000000001,1.5419201017000002,0.0019200000000000003,0.0005600000000000001,0.002,1.54,0.0,1.54,0.77,0.16,0.7864477096,0.0,0.0,0.0,0.77,0.16,0.7864477096
2019-11-09 17:00:00,1.72192,0.0005600000000000001,1.7219200910999999,0.0019200000000000003,0.0005600000000000001,0.002,1.72,0.0,1.72,0.88,0.17,0.8962700486,0.0,0.0,0.0,0.88,0.17,0.8962700486
2019-11-09 17:30:00,1.77384,0.0011200000000000001,1.7738403536,0.0038400000000000005,0.0011200000000000001,0.004,1.77,0.0,1.77,1.0,0.15,1.0111874208,0.0,0.0,0.0,1.0,0.15,1.0111874208
2019-11-09 18:00:00,1.80192,0.0005600000000000001,1.801920087,0.0019200000000000003,0.0005600000000000001,0.002,1.8,0.0,1.8,1.06,0.15,1.0705606008,0.0,0.0,0.0,1.06,0.15,1.0705606008
2019-11-09 18:30:00,1.78248,0.0036400000000000004,1.7824837166,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.77,0.0,1.77,1.02,0.15,1.0309704166,0.0,0.0,0.0,1.02,0.15,1.0309704166
2019-11-09 19:00:00,1.72384,0.0011200000000000001,1.7238403638,0.0038400000000000005,0.0011200000000000001,0.004,1.72,0.0,1.72,0.92,0.15,0.9321480569,0.0,0.0,0.0,0.92,0.15,0.9321480569
2019-11-09 19:30:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846
2019-11-09 20:00:00,1.53384,0.0011200000000000001,1.5338404089000002,0.0038400000000000005,0.0011200000000000001,0.004,1.53,0.0,1.53,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2019-11-09 20:30:00,1.4876800000000001,0.0022400000000000002,1.4876816864,0.007680000000000001,0.0022400000000000002,0.008,1.48,0.0,1.48,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2019-11-09 21:00:00,1.4296,0.0028,1.4296027420000001,0.009600000000000001,0.0028,0.01,1.42,0.0,1.42,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2019-11-09 21:30:00,1.38056,0.0030800000000000003,1.3805634357,0.010560000000000002,0.0030800000000000003,0.011,1.37,0.0,1.37,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2019-11-09 22:00:00,1.24536,0.0044800000000000005,1.245368058,0.015360000000000002,0.0044800000000000005,0.016,1.23,0.0,1.23,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2019-11-09 22:30:00,1.20248,0.0036400000000000004,1.2024855093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.19,0.0,1.19,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-11-09 23:00:00,1.15168,0.00924,1.1517170659,0.03168,0.00924,0.033,1.12,0.0,1.12,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-11-09 23:30:00,1.06824,0.00532,1.0682532471,0.018240000000000003,0.00532,0.019,1.05,0.0,1.05,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-11-10 00:00:00,1.03192,0.0005600000000000001,1.0319201519,0.0019200000000000003,0.0005600000000000001,0.002,1.03,0.0,1.03,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-11-10 00:30:00,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2019-11-10 01:00:00,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398,1.12,0.17,1.1328283189,0.0,0.0,0.0,1.12,0.17,1.1328283189
2019-11-10 01:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-11-10 02:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,1.1400000000000001,0.17,1.1526057435000001,0.0,0.0,0.0,1.1400000000000001,0.17,1.1526057435000001
2019-11-10 02:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18
2019-11-10 03:00:00,1.28096,0.00028000000000000003,1.2809600306,0.0009600000000000001,0.00028000000000000003,0.001,1.28,0.0,1.28,1.08,0.18,1.0948972555,0.0,0.0,0.0,1.08,0.18,1.0948972555
2019-11-10 03:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2019-11-10 04:00:00,1.17576,0.00168,1.1757612002,0.00576,0.00168,0.006,1.17,0.0,1.17,1.02,0.15,1.0309704166,0.0,0.0,0.0,1.02,0.15,1.0309704166
2019-11-10 04:30:00,1.1748,0.0014,1.1748008342,0.0048000000000000004,0.0014,0.005,1.17,0.0,1.17,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2019-11-10 05:00:00,1.07576,0.13168000000000002,1.0837892784,0.00576,0.00168,0.006,1.07,0.13,1.0778682665,0.9400000000000001,0.17,0.9552486587000001,0.0,0.0,0.0,0.9400000000000001,0.17,0.9552486587000001
2019-11-10 05:30:00,1.10864,0.00252,1.1086428640000001,0.00864,0.00252,0.009000000000000001,1.1,0.0,1.1,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2019-11-10 06:00:00,1.08384,0.0011200000000000001,1.0838405787,0.0038400000000000005,0.0011200000000000001,0.004,1.08,0.0,1.08,0.9500000000000001,0.22,0.9751410154000001,0.0,0.0,0.0,0.9500000000000001,0.22,0.9751410154000001
2019-11-10 06:30:00,1.1457600000000001,0.00168,1.1457612316999999,0.00576,0.00168,0.006,1.1400000000000001,0.0,1.1400000000000001,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2019-11-10 07:00:00,1.16384,0.0011200000000000001,1.1638405389,0.0038400000000000005,0.0011200000000000001,0.004,1.16,0.0,1.16,1.11,0.19,1.1261438629,0.0,0.0,0.0,1.11,0.19,1.1261438629
2019-11-10 07:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398
2019-11-10 08:00:00,1.2319200000000001,0.13056,1.2388191151,0.0019200000000000003,0.0005600000000000001,0.002,1.23,0.13,1.2368508398,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794
2019-11-10 08:30:00,1.31192,0.0005600000000000001,1.3119201195,0.0019200000000000003,0.0005600000000000001,0.002,1.31,0.0,1.31,0.8728800000000001,0.13084,0.8826316332,0.00288,0.00084,0.003,0.87,0.13,0.8796590248
2019-11-10 09:00:00,1.38288,0.00084,1.3828802551,0.00288,0.00084,0.003,1.38,0.0,1.38,0.56152,0.13336,0.5771391513,0.01152,0.00336,0.012,0.55,0.13,0.565154846
2019-11-10 09:30:00,1.44824,0.00532,1.4482497713,0.018240000000000003,0.00532,0.019,1.43,0.0,1.43,0.59384,0.17112000000000002,0.6180032362,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.17,0.6140032573
2019-11-10 10:00:00,1.48248,0.0036400000000000004,1.4824844687,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.47,0.0,1.47,0.65864,0.17252,0.6808596037,0.00864,0.00252,0.009000000000000001,0.65,0.17,0.6718630813
2019-11-10 10:30:00,1.4196,0.0028,1.4196027613,0.009600000000000001,0.0028,0.01,1.4100000000000001,0.0,1.4100000000000001,0.62248,0.15364,0.6411603544000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.61,0.15,0.628171951
2019-11-10 11:00:00,1.39096,0.00028000000000000003,1.3909600282,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,0.0,1.3900000000000001,0.6263200000000001,0.15476,0.6451568801,0.01632,0.00476,0.017,0.61,0.15,0.628171951
2019-11-10 11:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.6544,0.1542,0.6723220954,0.014400000000000001,0.004200000000000001,0.015,0.64,0.15,0.6573431372
2019-11-10 12:00:00,1.41672,0.0019600000000000004,1.4167213558,0.00672,0.0019600000000000004,0.007,1.4100000000000001,0.0,1.4100000000000001,0.7463200000000001,0.15476,0.7621969562,0.01632,0.00476,0.017,0.73,0.15,0.7452516354000001
2019-11-10 12:30:00,1.43632,0.00476,1.4363278874,0.01632,0.00476,0.017,1.42,0.0,1.42,0.76824,0.14532,0.7818635431000001,0.018240000000000003,0.00532,0.019,0.75,0.14,0.7629547824
2019-11-10 13:00:00,1.47152,0.00336,1.471523836,0.01152,0.00336,0.012,1.46,0.0,1.46,0.80632,0.14476,0.8192114501000001,0.01632,0.00476,0.017,0.79,0.14,0.8023091673
2019-11-10 13:30:00,1.4688,0.008400000000000001,1.4688240194,0.028800000000000003,0.008400000000000001,0.03,1.44,0.0,1.44,0.77344,0.14392000000000002,0.7867162131000001,0.01344,0.003920000000000001,0.014,0.76,0.14,0.7727871635
2019-11-10 14:00:00,1.33768,0.0022400000000000002,1.3376818755,0.007680000000000001,0.0022400000000000002,0.008,1.33,0.0,1.33,0.52264,0.14952000000000001,0.5436072111,0.03264,0.00952,0.034,0.49,0.14,0.5096076922
2019-11-10 14:30:00,1.28672,0.0019600000000000004,1.2867214928,0.00672,0.0019600000000000004,0.007,1.28,0.0,1.28,0.46072,0.14896,0.48420243700000004,0.030720000000000004,0.008960000000000001,0.032,0.43,0.14,0.4522167622
2019-11-10 15:00:00,1.2776800000000001,0.0022400000000000002,1.2776819636,0.007680000000000001,0.0022400000000000002,0.008,1.27,0.0,1.27,0.4692,0.1456,0.4912718189,0.019200000000000002,0.0056,0.02,0.45,0.14,0.4712748667
2019-11-10 15:30:00,1.2892000000000001,0.0056,1.2892121625000001,0.019200000000000002,0.0056,0.02,1.27,0.0,1.27,1.06768,0.14224,1.0771131788,0.007680000000000001,0.0022400000000000002,0.008,1.06,0.14,1.0692053124
2019-11-10 16:00:00,1.37128,0.01204,1.3713328553,0.041280000000000004,0.01204,0.043000000000000003,1.33,0.0,1.33,1.38,0.14,1.3870832708,0.0,0.0,0.0,1.38,0.14,1.3870832708
2019-11-10 16:30:00,1.49632,0.00476,1.4963275711000001,0.01632,0.00476,0.017,1.48,0.0,1.48,1.3,0.15,1.3086252328,0.0,0.0,0.0,1.3,0.15,1.3086252328
2019-11-10 17:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,0.91,0.15,0.9222797840000001,0.0,0.0,0.0,0.91,0.15,0.9222797840000001
