Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-10 17:30:00,1.8,0.0,1.8,0.0,0.0,0.0,1.8,0.0,1.8,1.07,0.15,1.0804628638,0.0,0.0,0.0,1.07,0.15,1.0804628638
2019-11-10 18:00:00,1.77,0.0,1.77,0.0,0.0,0.0,1.77,0.0,1.77,1.12,0.15,1.13,0.0,0.0,0.0,1.12,0.15,1.13
2019-11-10 18:30:00,1.73824,0.00532,1.7382481411000001,0.018240000000000003,0.00532,0.019,1.72,0.0,1.72,1.08,0.15,1.0903669107,0.0,0.0,0.0,1.08,0.15,1.0903669107
2019-11-10 19:00:00,1.70344,0.003920000000000001,1.7034445104,0.01344,0.003920000000000001,0.014,1.69,0.0,1.69,1.02,0.14,1.0295630141,0.0,0.0,0.0,1.02,0.14,1.0295630141
2019-11-10 19:30:00,1.5896,0.0028,1.589602466,0.009600000000000001,0.0028,0.01,1.58,0.0,1.58,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2019-11-10 20:00:00,1.52824,0.00532,1.5282492598,0.018240000000000003,0.00532,0.019,1.51,0.0,1.51,0.8300000000000001,0.14,0.8417244205000001,0.0,0.0,0.0,0.8300000000000001,0.14,0.8417244205000001
2019-11-10 20:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2019-11-10 21:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2019-11-10 21:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2019-11-10 22:00:00,1.2644,0.004200000000000001,1.2644069756,0.014400000000000001,0.004200000000000001,0.015,1.25,0.0,1.25,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2019-11-10 22:30:00,1.15536,0.13448000000000002,1.1631601781,0.015360000000000002,0.0044800000000000005,0.016,1.1400000000000001,0.13,1.1473883388,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-11-10 23:00:00,1.08056,0.13308,1.0887241157,0.010560000000000002,0.0030800000000000003,0.011,1.07,0.13,1.0778682665,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-11-10 23:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-11-11 00:00:00,0.91288,0.00084,0.9128803865,0.00288,0.00084,0.003,0.91,0.0,0.91,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-11-11 00:30:00,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2019-11-11 01:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-11-11 01:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2019-11-11 02:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-11-11 02:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-11-11 03:00:00,1.21096,0.00028000000000000003,1.2109600324,0.0009600000000000001,0.00028000000000000003,0.001,1.21,0.0,1.21,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-11-11 03:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-11-11 04:00:00,1.1348,0.0014,1.1348008636,0.0048000000000000004,0.0014,0.005,1.13,0.0,1.13,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-11-11 04:30:00,1.11288,0.00084,1.1128803170000001,0.00288,0.00084,0.003,1.11,0.0,1.11,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-11-11 05:00:00,1.04384,0.0011200000000000001,1.0438406009,0.0038400000000000005,0.0011200000000000001,0.004,1.04,0.0,1.04,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-11-11 05:30:00,1.17096,-0.12972,1.1781233382,0.0009600000000000001,0.00028000000000000003,0.001,1.17,-0.13,1.177200068,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2019-11-11 06:00:00,1.21,-0.2,1.2264175472,0.0,0.0,0.0,1.21,-0.2,1.2264175472,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-11-11 06:30:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2019-11-11 07:00:00,1.56,-0.17,1.5692354826,0.0,0.0,0.0,1.56,-0.17,1.5692354826,0.63,0.16,0.65,0.0,0.0,0.0,0.63,0.16,0.65
2019-11-11 07:30:00,1.71,-0.14,1.7157214226000002,0.0,0.0,0.0,1.71,-0.14,1.7157214226000002,0.84,0.18,0.8590692638,0.0,0.0,0.0,0.84,0.18,0.8590692638
2019-11-11 08:00:00,1.73,-0.14,1.7356554958000001,0.0,0.0,0.0,1.73,-0.14,1.7356554958000001,0.96,0.24,0.9895453501,0.0,0.0,0.0,0.96,0.24,0.9895453501
2019-11-11 08:30:00,1.75,-0.15,1.756416807,0.0,0.0,0.0,1.75,-0.15,1.756416807,0.89,0.24,0.9217917335,0.0,0.0,0.0,0.89,0.24,0.9217917335
2019-11-11 09:00:00,1.77,-0.15,1.7763445612000002,0.0,0.0,0.0,1.77,-0.15,1.7763445612000002,0.73,0.23,0.7653757247,0.0,0.0,0.0,0.73,0.23,0.7653757247
2019-11-11 09:30:00,1.75,-0.15,1.756416807,0.0,0.0,0.0,1.75,-0.15,1.756416807,0.64,0.28,0.6985699679,0.0,0.0,0.0,0.64,0.28,0.6985699679
2019-11-11 10:00:00,1.67576,-0.13832,1.6814588904,0.00576,0.00168,0.006,1.67,-0.14,1.6758579892,0.56,0.28,0.6260990337,0.0,0.0,0.0,0.56,0.28,0.6260990337
2019-11-11 10:30:00,1.6124800000000001,-0.13636,1.618235397,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6,-0.14,1.606113321,0.44,0.24,0.5011985634,0.0,0.0,0.0,0.44,0.24,0.5011985634
2019-11-11 11:00:00,1.6048,-0.1386,1.6107740375000001,0.0048000000000000004,0.0014,0.005,1.6,-0.14,1.606113321,0.38,0.22,0.43908996800000005,0.0,0.0,0.0,0.38,0.22,0.43908996800000005
2019-11-11 11:30:00,1.47096,-0.13972,1.4775807931,0.0009600000000000001,0.00028000000000000003,0.001,1.47,-0.14,1.4766516177,0.38,0.22,0.43908996800000005,0.0,0.0,0.0,0.38,0.22,0.43908996800000005
2019-11-11 12:00:00,1.4996,-0.16720000000000002,1.5088923089000001,0.009600000000000001,0.0028,0.01,1.49,-0.17,1.4996666296,0.4,0.22,0.4565084884,0.0,0.0,0.0,0.4,0.22,0.4565084884
2019-11-11 12:30:00,1.5896,-0.1472,1.5964009521,0.009600000000000001,0.0028,0.01,1.58,-0.15,1.5871042814,0.52,0.22,0.5646237685000001,0.0,0.0,0.0,0.52,0.22,0.5646237685000001
2019-11-11 13:00:00,1.6648,-0.12860000000000002,1.6697595635,0.0048000000000000004,0.0014,0.005,1.6600000000000001,-0.13,1.6650825805,0.5700000000000001,0.19,0.6008327554,0.0,0.0,0.0,0.5700000000000001,0.19,0.6008327554
2019-11-11 13:30:00,1.6696,-0.1272,1.6744384132999999,0.009600000000000001,0.0028,0.01,1.6600000000000001,-0.13,1.6650825805,0.6000000000000001,0.19,0.6293647591,0.0,0.0,0.0,0.6000000000000001,0.19,0.6293647591
2019-11-11 14:00:00,1.62072,-0.12104000000000001,1.6252335217,0.030720000000000004,0.008960000000000001,0.032,1.5899999999999999,-0.13,1.5953056133999999,0.66,0.19,0.6868041933,0.0,0.0,0.0,0.66,0.19,0.6868041933
2019-11-11 14:30:00,1.61496,-0.12272000000000001,1.6196160039,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5899999999999999,-0.13,1.5953056133999999,1.19,0.19,1.2050726119,0.0,0.0,0.0,1.19,0.19,1.2050726119
2019-11-11 15:00:00,1.62056,-0.12692,1.6255225006,0.010560000000000002,0.0030800000000000003,0.011,1.6099999999999999,-0.13,1.6152399203,0.9400000000000001,0.17,0.9552486587000001,0.0,0.0,0.0,0.9400000000000001,0.17,0.9552486587000001
2019-11-11 15:30:00,1.68192,-0.14944000000000002,1.6885458833,0.0019200000000000003,0.0005600000000000001,0.002,1.6800000000000002,-0.15,1.6866831356,0.49,0.22,0.5371219601,0.0,0.0,0.0,0.49,0.22,0.5371219601
2019-11-11 16:00:00,1.68768,-0.14776,1.6941360040000002,0.007680000000000001,0.0022400000000000002,0.008,1.6800000000000002,-0.15,1.6866831356,0.6000000000000001,0.2,0.632455532,0.0,0.0,0.0,0.6000000000000001,0.2,0.632455532
2019-11-11 16:30:00,1.76288,-0.14916000000000001,1.7691790752,0.00288,0.00084,0.003,1.76,-0.15,1.76638048,0.72,0.18,0.7421590126000001,0.0,0.0,0.0,0.72,0.18,0.7421590126000001
2019-11-11 17:00:00,1.89192,-0.14944000000000002,1.8978128464,0.0019200000000000003,0.0005600000000000001,0.002,1.8900000000000001,-0.15,1.8959430371,0.91,0.19,0.9296235797,0.0,0.0,0.0,0.91,0.19,0.9296235797
2019-11-11 17:30:00,2.02192,-0.14944000000000002,2.0274350298,0.0019200000000000003,0.0005600000000000001,0.002,2.02,-0.15,2.0255616505,0.96,0.17,0.9749358953,0.0,0.0,0.0,0.96,0.17,0.9749358953
2019-11-11 18:00:00,2.03,-0.15,2.0355343279,0.0,0.0,0.0,2.03,-0.15,2.0355343279,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2019-11-11 18:30:00,1.95288,0.00084,1.9528801807,0.00288,0.00084,0.003,1.9500000000000002,0.0,1.9500000000000002,1.0,0.15,1.0111874208,0.0,0.0,0.0,1.0,0.15,1.0111874208
2019-11-11 19:00:00,1.90192,-0.13944,1.9070246982999999,0.0019200000000000003,0.0005600000000000001,0.002,1.9,-0.14,1.9051509127,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2019-11-11 19:30:00,1.81,-0.14,1.8154062906,0.0,0.0,0.0,1.81,-0.14,1.8154062906,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2019-11-11 20:00:00,1.7719200000000002,-0.13944,1.7773980983,0.0019200000000000003,0.0005600000000000001,0.002,1.77,-0.14,1.7755280905,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846
2019-11-11 20:30:00,1.68192,-0.13944,1.6876902559,0.0019200000000000003,0.0005600000000000001,0.002,1.6800000000000002,-0.14,1.685823241,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2019-11-11 21:00:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2019-11-11 21:30:00,1.46096,0.00028000000000000003,1.4609600268,0.0009600000000000001,0.00028000000000000003,0.001,1.46,0.0,1.46,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2019-11-11 22:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2019-11-11 22:30:00,1.20288,0.00084,1.2028802933,0.00288,0.00084,0.003,1.2,0.0,1.2,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-11-11 23:00:00,1.05288,0.00084,1.0528803351,0.00288,0.00084,0.003,1.05,0.0,1.05,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-11-11 23:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-11-12 00:00:00,0.97384,0.0011200000000000001,0.973840644,0.0038400000000000005,0.0011200000000000001,0.004,0.97,0.0,0.97,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-11-12 00:30:00,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2019-11-12 01:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.38,0.11,0.3956008089,0.0,0.0,0.0,0.38,0.11,0.3956008089
2019-11-12 01:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2019-11-12 02:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-11-12 02:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2019-11-12 03:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.38,0.15,0.4085339643,0.0,0.0,0.0,0.38,0.15,0.4085339643
2019-11-12 03:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-11-12 04:00:00,1.16288,0.00084,1.1628803034,0.00288,0.00084,0.003,1.16,0.0,1.16,0.30000000000000004,0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,0.15,0.3354101966
2019-11-12 04:30:00,1.1648,0.0014,1.1648008413,0.0048000000000000004,0.0014,0.005,1.16,0.0,1.16,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-11-12 05:00:00,1.12576,0.00168,1.1257612536,0.00576,0.00168,0.006,1.12,0.0,1.12,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-11-12 05:30:00,1.16192,0.0005600000000000001,1.1619201349,0.0019200000000000003,0.0005600000000000001,0.002,1.16,0.0,1.16,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-11-12 06:00:00,1.23,-0.17,1.2416923935,0.0,0.0,0.0,1.23,-0.17,1.2416923935,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-11-12 06:30:00,1.5,-0.16,1.5085091979,0.0,0.0,0.0,1.5,-0.16,1.5085091979,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2019-11-12 07:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,0.68,0.16,0.6985699679,0.0,0.0,0.0,0.68,0.16,0.6985699679
2019-11-12 07:30:00,1.78,-0.15,1.7863090438,0.0,0.0,0.0,1.78,-0.15,1.7863090438,0.81,0.19,0.8319855768000001,0.0,0.0,0.0,0.81,0.19,0.8319855768000001
2019-11-12 08:00:00,1.82,-0.14,1.8253766735,0.0,0.0,0.0,1.82,-0.14,1.8253766735,0.88,0.26,0.9176055798,0.0,0.0,0.0,0.88,0.26,0.9176055798
2019-11-12 08:30:00,1.79,-0.14,1.7954665132,0.0,0.0,0.0,1.79,-0.14,1.7954665132,0.78,0.25,0.8190848552000001,0.0,0.0,0.0,0.78,0.25,0.8190848552000001
2019-11-12 09:00:00,1.83,-0.16,1.8369812193000001,0.0,0.0,0.0,1.83,-0.16,1.8369812193000001,0.64,0.25,0.6870953355,0.0,0.0,0.0,0.64,0.25,0.6870953355
2019-11-12 09:30:00,1.9,-0.14,1.9051509127,0.0,0.0,0.0,1.9,-0.14,1.9051509127,0.68,0.32,0.7515317691000001,0.0,0.0,0.0,0.68,0.32,0.7515317691000001
2019-11-12 10:00:00,1.87,-0.14,1.8752333187999999,0.0,0.0,0.0,1.87,-0.14,1.8752333187999999,0.62,0.30000000000000004,0.6887670143,0.0,0.0,0.0,0.62,0.30000000000000004,0.6887670143
2019-11-12 10:30:00,1.9,-0.14,1.9051509127,0.0,0.0,0.0,1.9,-0.14,1.9051509127,0.59,0.23,0.6332456080000001,0.0,0.0,0.0,0.59,0.23,0.6332456080000001
2019-11-12 11:00:00,1.8599999999999999,-0.14,1.8652613758,0.0,0.0,0.0,1.8599999999999999,-0.14,1.8652613758,0.51,0.21,0.5515432893000001,0.0,0.0,0.0,0.51,0.21,0.5515432893000001
2019-11-12 11:30:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,0.4,0.26,0.47707441770000003,0.0,0.0,0.0,0.4,0.26,0.47707441770000003
2019-11-12 12:00:00,1.6928800000000002,-0.13916,1.6985900624,0.00288,0.00084,0.003,1.69,-0.14,1.695788902,0.55,0.27,0.6126989473000001,0.0,0.0,0.0,0.55,0.27,0.6126989473000001
2019-11-12 12:30:00,1.82,-0.15,1.8261708573000002,0.0,0.0,0.0,1.82,-0.15,1.8261708573000002,0.65,0.29,0.7117583860000001,0.0,0.0,0.0,0.65,0.29,0.7117583860000001
2019-11-12 13:00:00,1.8,-0.15,1.8062391868,0.0,0.0,0.0,1.8,-0.15,1.8062391868,0.63,0.22,0.6673080248000001,0.0,0.0,0.0,0.63,0.22,0.6673080248000001
2019-11-12 13:30:00,1.77288,-0.14916000000000001,1.7791436703999999,0.00288,0.00084,0.003,1.77,-0.15,1.7763445612000002,0.65,0.22,0.6862215386,0.0,0.0,0.0,0.65,0.22,0.6862215386
2019-11-12 14:00:00,1.77576,-0.12832000000000002,1.7803902943,0.00576,0.00168,0.006,1.77,-0.13,1.7747675904,0.64,0.22,0.6767569726,0.0,0.0,0.0,0.64,0.22,0.6767569726
2019-11-12 14:30:00,1.69672,-0.12804000000000001,1.7015442986,0.00672,0.0019600000000000004,0.007,1.69,-0.13,1.6949926254,0.64,0.22,0.6767569726,0.0,0.0,0.0,0.64,0.22,0.6767569726
2019-11-12 15:00:00,1.73096,-0.12972,1.7358138725,0.0009600000000000001,0.00028000000000000003,0.001,1.73,-0.13,1.7348775173000002,0.58,0.19,0.6103277808,0.0,0.0,0.0,0.58,0.19,0.6103277808
2019-11-12 15:30:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,0.61,0.19,0.6389053138,0.0,0.0,0.0,0.61,0.19,0.6389053138
2019-11-12 16:00:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,0.66,0.22,0.6957010852000001,0.0,0.0,0.0,0.66,0.22,0.6957010852000001
2019-11-12 16:30:00,1.8599999999999999,-0.13,1.8645374762,0.0,0.0,0.0,1.8599999999999999,-0.13,1.8645374762,0.77,0.17,0.7885429601,0.0,0.0,0.0,0.77,0.17,0.7885429601
2019-11-12 17:00:00,1.9100000000000001,-0.13,1.9144189719,0.0,0.0,0.0,1.9100000000000001,-0.13,1.9144189719,0.97,0.18,0.9865596789000001,0.0,0.0,0.0,0.97,0.18,0.9865596789000001
2019-11-12 17:30:00,2.01192,-0.12944,2.0160795619,0.0019200000000000003,0.0005600000000000001,0.002,2.01,-0.13,2.0141995929,1.04,0.17,1.0538026381,0.0,0.0,0.0,1.04,0.17,1.0538026381
2019-11-12 18:00:00,1.99096,0.00028000000000000003,1.9909600197000001,0.0009600000000000001,0.00028000000000000003,0.001,1.99,0.0,1.99,1.11,0.15,1.1200892822,0.0,0.0,0.0,1.11,0.15,1.1200892822
2019-11-12 18:30:00,1.90096,0.00028000000000000003,1.9009600206,0.0009600000000000001,0.00028000000000000003,0.001,1.9,0.0,1.9,1.09,0.17,1.1031772296,0.0,0.0,0.0,1.09,0.17,1.1031772296
2019-11-12 19:00:00,1.92096,-0.16972,1.9284429470000002,0.0009600000000000001,0.00028000000000000003,0.001,1.92,-0.17,1.9275113489,1.03,0.15,1.0408650249,0.0,0.0,0.0,1.03,0.15,1.0408650249
2019-11-12 19:30:00,1.85,0.0,1.85,0.0,0.0,0.0,1.85,0.0,1.85,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2019-11-12 20:00:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2019-11-12 20:30:00,1.68288,-0.13916,1.6886238776,0.00288,0.00084,0.003,1.6800000000000002,-0.14,1.685823241,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2019-11-12 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2019-11-12 21:30:00,1.4719200000000001,0.0005600000000000001,1.4719201065,0.0019200000000000003,0.0005600000000000001,0.002,1.47,0.0,1.47,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2019-11-12 22:00:00,1.36344,0.003920000000000001,1.3634456351,0.01344,0.003920000000000001,0.014,1.35,0.0,1.35,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2019-11-12 22:30:00,1.1748,0.0014,1.1748008342,0.0048000000000000004,0.0014,0.005,1.17,0.0,1.17,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-11-12 23:00:00,1.0696,0.0028,1.0696036649,0.009600000000000001,0.0028,0.01,1.06,0.0,1.06,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-11-12 23:30:00,0.9757600000000001,0.00168,0.9757614463000001,0.00576,0.00168,0.006,0.97,0.0,0.97,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-11-13 00:00:00,0.9796,0.0028,0.9796040016,0.009600000000000001,0.0028,0.01,0.97,0.0,0.97,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-11-13 00:30:00,1.08096,0.00028000000000000003,1.0809600363,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.0,1.08,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2019-11-13 01:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-11-13 01:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.53,0.16,0.5536244214,0.0,0.0,0.0,0.53,0.16,0.5536244214
2019-11-13 02:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2019-11-13 02:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2019-11-13 03:00:00,1.24096,0.00028000000000000003,1.2409600316,0.0009600000000000001,0.00028000000000000003,0.001,1.24,0.0,1.24,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-11-13 03:30:00,1.25536,0.0044800000000000005,1.2553679939,0.015360000000000002,0.0044800000000000005,0.016,1.24,0.0,1.24,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-11-13 04:00:00,1.1743999999999999,0.004200000000000001,1.1744075102,0.014400000000000001,0.004200000000000001,0.015,1.16,0.0,1.16,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-11-13 04:30:00,1.1457600000000001,0.00168,1.1457612316999999,0.00576,0.00168,0.006,1.1400000000000001,0.0,1.1400000000000001,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-11-13 05:00:00,1.13192,0.0005600000000000001,1.1319201385,0.0019200000000000003,0.0005600000000000001,0.002,1.13,0.0,1.13,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-11-13 05:30:00,1.17288,0.00084,1.1728803008,0.00288,0.00084,0.003,1.17,0.0,1.17,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-11-13 06:00:00,1.2,-0.17,1.211981848,0.0,0.0,0.0,1.2,-0.17,1.211981848,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-11-13 06:30:00,1.51,-0.14,1.5164761785,0.0,0.0,0.0,1.51,-0.14,1.5164761785,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2019-11-13 07:00:00,1.5899999999999999,-0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,-0.14,1.5961516219,0.66,0.15,0.6768308504,0.0,0.0,0.0,0.66,0.15,0.6768308504
2019-11-13 07:30:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,0.92,0.2,0.9414881837,0.0,0.0,0.0,0.92,0.2,0.9414881837
2019-11-13 08:00:00,1.77,-0.14,1.7755280905,0.0,0.0,0.0,1.77,-0.14,1.7755280905,0.9,0.27,0.9396275858,0.0,0.0,0.0,0.9,0.27,0.9396275858
2019-11-13 08:30:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,0.79,0.25,0.8286132994000001,0.0,0.0,0.0,0.79,0.25,0.8286132994000001
2019-11-13 09:00:00,1.79,-0.16,1.7971366114,0.0,0.0,0.0,1.79,-0.16,1.7971366114,0.68,0.24,0.7211102551,0.0,0.0,0.0,0.68,0.24,0.7211102551
2019-11-13 09:30:00,1.79,-0.14,1.7954665132,0.0,0.0,0.0,1.79,-0.14,1.7954665132,0.62,0.27,0.6762396025,0.0,0.0,0.0,0.62,0.27,0.6762396025
2019-11-13 10:00:00,1.67,-0.14,1.6758579892,0.0,0.0,0.0,1.67,-0.14,1.6758579892,0.42,0.30000000000000004,0.5161395160000001,0.0,0.0,0.0,0.42,0.30000000000000004,0.5161395160000001
2019-11-13 10:30:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,0.33,0.23,0.4022437072,0.0,0.0,0.0,0.33,0.23,0.4022437072
2019-11-13 11:00:00,1.53,-0.14,1.5363918771,0.0,0.0,0.0,1.53,-0.14,1.5363918771,0.31,0.24,0.3920459157,0.0,0.0,0.0,0.31,0.24,0.3920459157
2019-11-13 11:30:00,1.51,-0.14,1.5164761785,0.0,0.0,0.0,1.51,-0.14,1.5164761785,0.37,0.24,0.4410215414,0.0,0.0,0.0,0.37,0.24,0.4410215414
2019-11-13 12:00:00,1.56,-0.14,1.5662694531999999,0.0,0.0,0.0,1.56,-0.14,1.5662694531999999,0.37,0.24,0.4410215414,0.0,0.0,0.0,0.37,0.24,0.4410215414
2019-11-13 12:30:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,0.44,0.24,0.5011985634,0.0,0.0,0.0,0.44,0.24,0.5011985634
2019-11-13 13:00:00,1.63,-0.14,1.6360012225,0.0,0.0,0.0,1.63,-0.14,1.6360012225,0.44,0.22,0.491934955,0.0,0.0,0.0,0.44,0.22,0.491934955
2019-11-13 13:30:00,1.62152,-0.13664,1.6272669111,0.01152,0.00336,0.012,1.6099999999999999,-0.14,1.6160754932999999,0.56,0.2,0.5946427499,0.0,0.0,0.0,0.56,0.2,0.5946427499
2019-11-13 14:00:00,1.5774400000000002,-0.12908,1.5827124186,0.03744,0.010920000000000001,0.039,1.54,-0.14,1.5463505424,0.42,0.2,0.46518813400000003,0.0,0.0,0.0,0.42,0.2,0.46518813400000003
2019-11-13 14:30:00,1.56976,-0.13132000000000002,1.5752432828,0.02976,0.00868,0.031,1.54,-0.14,1.5463505424,0.42,0.18,0.4569463864,0.0,0.0,0.0,0.42,0.18,0.4569463864
2019-11-13 15:00:00,1.5596,-0.13720000000000002,1.5656231986,0.009600000000000001,0.0028,0.01,1.55,-0.14,1.5563097378,0.49,0.18,0.5220153254000001,0.0,0.0,0.0,0.49,0.18,0.5220153254000001
2019-11-13 15:30:00,1.61056,-0.13692000000000001,1.6163695741000002,0.010560000000000002,0.0030800000000000003,0.011,1.6,-0.14,1.606113321,0.53,0.22,0.5738466694000001,0.0,0.0,0.0,0.53,0.22,0.5738466694000001
2019-11-13 16:00:00,1.69768,-0.12776,1.7024805432,0.007680000000000001,0.0022400000000000002,0.008,1.69,-0.13,1.6949926254,0.63,0.23,0.6706713055,0.0,0.0,0.0,0.63,0.23,0.6706713055
2019-11-13 16:30:00,1.82096,-0.12972,1.8255745945,0.0009600000000000001,0.00028000000000000003,0.001,1.82,-0.13,1.8246369502,0.8300000000000001,0.17,0.8472307832,0.0,0.0,0.0,0.8300000000000001,0.17,0.8472307832
2019-11-13 17:00:00,1.9500000000000002,-0.13,1.9543285292,0.0,0.0,0.0,1.9500000000000002,-0.13,1.9543285292,0.98,0.17,0.9946356117,0.0,0.0,0.0,0.98,0.17,0.9946356117
2019-11-13 17:30:00,1.98,-0.13,1.9842630874,0.0,0.0,0.0,1.98,-0.13,1.9842630874,1.05,0.16,1.0621205205,0.0,0.0,0.0,1.05,0.16,1.0621205205
2019-11-13 18:00:00,1.98,-0.13,1.9842630874,0.0,0.0,0.0,1.98,-0.13,1.9842630874,1.05,0.15,1.0606601718,0.0,0.0,0.0,1.05,0.15,1.0606601718
2019-11-13 18:30:00,2.0,0.0,2.0,0.0,0.0,0.0,2.0,0.0,2.0,1.05,0.18,1.0653168543,0.0,0.0,0.0,1.05,0.18,1.0653168543
2019-11-13 19:00:00,1.9100000000000001,-0.13,1.9144189719,0.0,0.0,0.0,1.9100000000000001,-0.13,1.9144189719,1.09,0.18,1.1047624179,0.0,0.0,0.0,1.09,0.18,1.1047624179
2019-11-13 19:30:00,1.88,-0.13,1.8844893207000002,0.0,0.0,0.0,1.88,-0.13,1.8844893207000002,1.09,0.16,1.1016805345,0.0,0.0,0.0,1.09,0.16,1.1016805345
2019-11-13 20:00:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78,0.87,0.15,0.8828363382000001,0.0,0.0,0.0,0.87,0.15,0.8828363382000001
2019-11-13 20:30:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,0.81,0.15,0.8237718131,0.0,0.0,0.0,0.81,0.15,0.8237718131
2019-11-13 21:00:00,1.63096,0.00028000000000000003,1.6309600240000002,0.0009600000000000001,0.00028000000000000003,0.001,1.63,0.0,1.63,0.78,0.15,0.7942921377000001,0.0,0.0,0.0,0.78,0.15,0.7942921377000001
2019-11-13 21:30:00,1.5219200000000002,0.0005600000000000001,1.521920103,0.0019200000000000003,0.0005600000000000001,0.002,1.52,0.0,1.52,0.72,0.15,0.7354590403,0.0,0.0,0.0,0.72,0.15,0.7354590403
2019-11-13 22:00:00,1.39096,0.00028000000000000003,1.3909600282,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,0.0,1.3900000000000001,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-11-13 22:30:00,1.23288,0.00084,1.2328802862,0.00288,0.00084,0.003,1.23,0.0,1.23,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-11-13 23:00:00,1.11288,0.00084,1.1128803170000001,0.00288,0.00084,0.003,1.11,0.0,1.11,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-11-13 23:30:00,1.01096,0.00028000000000000003,1.0109600388,0.0009600000000000001,0.00028000000000000003,0.001,1.01,0.0,1.01,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-11-14 00:00:00,0.9819200000000001,0.0005600000000000001,0.9819201597,0.0019200000000000003,0.0005600000000000001,0.002,0.98,0.0,0.98,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-11-14 00:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-11-14 01:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-11-14 01:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-11-14 02:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-11-14 02:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-11-14 03:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-11-14 03:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-11-14 04:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-11-14 04:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-11-14 05:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-11-14 05:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-11-14 06:00:00,1.21,-0.16,1.2205326706,0.0,0.0,0.0,1.21,-0.16,1.2205326706,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-11-14 06:30:00,1.42,-0.19,1.4326548782000001,0.0,0.0,0.0,1.42,-0.19,1.4326548782000001,0.48,0.16,0.5059644256,0.0,0.0,0.0,0.48,0.16,0.5059644256
2019-11-14 07:00:00,1.56,-0.14,1.5662694531999999,0.0,0.0,0.0,1.56,-0.14,1.5662694531999999,0.66,0.19,0.6868041933,0.0,0.0,0.0,0.66,0.19,0.6868041933
2019-11-14 07:30:00,1.77,-0.14,1.7755280905,0.0,0.0,0.0,1.77,-0.14,1.7755280905,0.87,0.25,0.9052071586,0.0,0.0,0.0,0.87,0.25,0.9052071586
2019-11-14 08:00:00,1.81,-0.14,1.8154062906,0.0,0.0,0.0,1.81,-0.14,1.8154062906,0.87,0.27,0.910933587,0.0,0.0,0.0,0.87,0.27,0.910933587
2019-11-14 08:30:00,1.87,-0.17,1.8777113729,0.0,0.0,0.0,1.87,-0.17,1.8777113729,0.8200000000000001,0.27,0.8633075929,0.0,0.0,0.0,0.8200000000000001,0.27,0.8633075929
2019-11-14 09:00:00,1.8399999999999999,-0.14,1.8453184007,0.0,0.0,0.0,1.8399999999999999,-0.14,1.8453184007,0.73,0.29,0.7854934755,0.0,0.0,0.0,0.73,0.29,0.7854934755
2019-11-14 09:30:00,1.94,-0.14,1.9450449866000001,0.0,0.0,0.0,1.94,-0.14,1.9450449866000001,0.7000000000000001,0.30000000000000004,0.7615773106,0.0,0.0,0.0,0.7000000000000001,0.30000000000000004,0.7615773106
2019-11-14 10:00:00,1.94,-0.14,1.9450449866000001,0.0,0.0,0.0,1.94,-0.14,1.9450449866000001,0.73,0.30000000000000004,0.7892401409,0.0,0.0,0.0,0.73,0.30000000000000004,0.7892401409
2019-11-14 10:30:00,1.94,-0.16,1.9465867564,0.0,0.0,0.0,1.94,-0.16,1.9465867564,0.62,0.29,0.6844705983,0.0,0.0,0.0,0.62,0.29,0.6844705983
2019-11-14 11:00:00,1.8900000000000001,-0.14,1.8951780919,0.0,0.0,0.0,1.8900000000000001,-0.14,1.8951780919,0.5700000000000001,0.29,0.6395310782,0.0,0.0,0.0,0.5700000000000001,0.29,0.6395310782
2019-11-14 11:30:00,1.8900000000000001,-0.14,1.8951780919,0.0,0.0,0.0,1.8900000000000001,-0.14,1.8951780919,0.64,0.31,0.7111258679,0.0,0.0,0.0,0.64,0.31,0.7111258679
2019-11-14 12:00:00,1.94,-0.14,1.9450449866000001,0.0,0.0,0.0,1.94,-0.14,1.9450449866000001,0.62,0.26,0.6723094526000001,0.0,0.0,0.0,0.62,0.26,0.6723094526000001
2019-11-14 12:30:00,1.96,-0.14,1.9649936387,0.0,0.0,0.0,1.96,-0.14,1.9649936387,0.7000000000000001,0.26,0.7467261881,0.0,0.0,0.0,0.7000000000000001,0.26,0.7467261881
2019-11-14 13:00:00,2.05,-0.16,2.0562344224,0.0,0.0,0.0,2.05,-0.16,2.0562344224,0.7000000000000001,0.26,0.7467261881,0.0,0.0,0.0,0.7000000000000001,0.26,0.7467261881
2019-11-14 13:30:00,1.98,-0.14,1.9849433241,0.0,0.0,0.0,1.98,-0.14,1.9849433241,0.74,0.24,0.7779460136,0.0,0.0,0.0,0.74,0.24,0.7779460136
2019-11-14 14:00:00,1.94,-0.15,1.9457903279000002,0.0,0.0,0.0,1.94,-0.15,1.9457903279000002,0.72,0.26,0.7655063684000001,0.0,0.0,0.0,0.72,0.26,0.7655063684000001
2019-11-14 14:30:00,1.9,-0.15,1.9059118553,0.0,0.0,0.0,1.9,-0.15,1.9059118553,0.73,0.28,0.7818567644000001,0.0,0.0,0.0,0.73,0.28,0.7818567644000001
2019-11-14 15:00:00,1.8900000000000001,-0.13,1.8944656239,0.0,0.0,0.0,1.8900000000000001,-0.13,1.8944656239,0.67,0.25,0.7151223672,0.0,0.0,0.0,0.67,0.25,0.7151223672
2019-11-14 15:30:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,0.7000000000000001,0.25,0.7433034374,0.0,0.0,0.0,0.7000000000000001,0.25,0.7433034374
2019-11-14 16:00:00,1.79,0.0,1.79,0.0,0.0,0.0,1.79,0.0,1.79,0.85,0.29,0.8981091248,0.0,0.0,0.0,0.85,0.29,0.8981091248
2019-11-14 16:30:00,1.88192,0.0005600000000000001,1.8819200833,0.0019200000000000003,0.0005600000000000001,0.002,1.88,0.0,1.88,0.97,0.25,1.0016985575,0.0,0.0,0.0,0.97,0.25,1.0016985575
2019-11-14 17:00:00,1.93056,-0.12692,1.934727526,0.010560000000000002,0.0030800000000000003,0.011,1.92,-0.13,1.9243960091,1.05,0.21,1.0707940979,0.0,0.0,0.0,1.05,0.21,1.0707940979
2019-11-14 17:30:00,1.99032,0.011760000000000001,1.9903547423,0.04032,0.011760000000000001,0.042,1.9500000000000002,0.0,1.9500000000000002,1.1400000000000001,0.19,1.1557248808,0.0,0.0,0.0,1.1400000000000001,0.19,1.1557248808
2019-11-14 18:00:00,2.014,0.007,2.0140121648,0.024,0.007,0.025,1.99,0.0,1.99,1.18,0.19,1.1951987282,0.0,0.0,0.0,1.18,0.19,1.1951987282
2019-11-14 18:30:00,2.07592,0.007560000000000001,2.0759337658,0.025920000000000002,0.007560000000000001,0.027,2.05,0.0,2.05,1.18,0.2,1.196829144,0.0,0.0,0.0,1.18,0.2,1.196829144
2019-11-14 19:00:00,2.04072,0.008960000000000001,2.0407396698,0.030720000000000004,0.008960000000000001,0.032,2.01,0.0,2.01,1.18,0.17,1.1921828719,0.0,0.0,0.0,1.18,0.17,1.1921828719
2019-11-14 19:30:00,1.8868800000000001,0.007840000000000001,1.8868962876,0.02688,0.007840000000000001,0.028,1.8599999999999999,0.0,1.8599999999999999,1.07,0.15,1.0804628638,0.0,0.0,0.0,1.07,0.15,1.0804628638
2019-11-14 20:00:00,1.7688000000000001,0.008400000000000001,1.7688199456,0.028800000000000003,0.008400000000000001,0.03,1.74,0.0,1.74,1.02,0.15,1.0309704166,0.0,0.0,0.0,1.02,0.15,1.0309704166
2019-11-14 20:30:00,1.70304,0.00672,1.7030532581000002,0.02304,0.00672,0.024,1.6800000000000002,0.0,1.6800000000000002,0.92,0.15,0.9321480569,0.0,0.0,0.0,0.92,0.15,0.9321480569
2019-11-14 21:00:00,1.58864,0.00252,1.5886419987,0.00864,0.00252,0.009000000000000001,1.58,0.0,1.58,0.88,0.15,0.8926925563,0.0,0.0,0.0,0.88,0.15,0.8926925563
2019-11-14 21:30:00,1.50824,0.00532,1.5082493825999999,0.018240000000000003,0.00532,0.019,1.49,0.0,1.49,0.71,0.15,0.7256721023,0.0,0.0,0.0,0.71,0.15,0.7256721023
2019-11-14 22:00:00,1.39824,0.00532,1.3982501207,0.018240000000000003,0.00532,0.019,1.38,0.0,1.38,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-11-14 22:30:00,1.27248,0.0036400000000000004,1.2724852062,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.26,0.0,1.26,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-11-14 23:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-11-14 23:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-11-15 00:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-11-15 00:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.27,0.17,0.31906112270000003,0.0,0.0,0.0,0.27,0.17,0.31906112270000003
2019-11-15 01:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.45,0.16,0.4775981575,0.0,0.0,0.0,0.45,0.16,0.4775981575
2019-11-15 01:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-11-15 02:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.49,0.15,0.512445119,0.0,0.0,0.0,0.49,0.15,0.512445119
2019-11-15 02:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2019-11-15 03:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-11-15 03:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-11-15 04:00:00,1.2292,0.0056,1.2292127562,0.019200000000000002,0.0056,0.02,1.21,0.0,1.21,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-11-15 04:30:00,1.1915200000000001,0.00336,1.1915247375,0.01152,0.00336,0.012,1.18,0.0,1.18,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-11-15 05:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-11-15 05:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-11-15 06:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-11-15 06:30:00,1.43,-0.15,1.4378456106,0.0,0.0,0.0,1.43,-0.15,1.4378456106,0.5,0.15,0.5220153254000001,0.0,0.0,0.0,0.5,0.15,0.5220153254000001
2019-11-15 07:00:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,0.68,0.15,0.6963476143,0.0,0.0,0.0,0.68,0.15,0.6963476143
2019-11-15 07:30:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.8200000000000001,0.19,0.8417244205000001,0.0,0.0,0.0,0.8200000000000001,0.19,0.8417244205000001
2019-11-15 08:00:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.9,0.27,0.9396275858,0.0,0.0,0.0,0.9,0.27,0.9396275858
2019-11-15 08:30:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,0.8300000000000001,0.27,0.872811549,0.0,0.0,0.0,0.8300000000000001,0.27,0.872811549
2019-11-15 09:00:00,1.75,-0.15,1.756416807,0.0,0.0,0.0,1.75,-0.15,1.756416807,0.77,0.27,0.8159656856,0.0,0.0,0.0,0.77,0.27,0.8159656856
2019-11-15 09:30:00,1.85,-0.15,1.8560711193000001,0.0,0.0,0.0,1.85,-0.15,1.8560711193000001,0.7000000000000001,0.29,0.7576938696000001,0.0,0.0,0.0,0.7000000000000001,0.29,0.7576938696000001
2019-11-15 10:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,0.68,0.32,0.7515317691000001,0.0,0.0,0.0,0.68,0.32,0.7515317691000001
2019-11-15 10:30:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,0.61,0.26,0.663098786,0.0,0.0,0.0,0.61,0.26,0.663098786
2019-11-15 11:00:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,0.56,0.26,0.6174139616000001,0.0,0.0,0.0,0.56,0.26,0.6174139616000001
2019-11-15 11:30:00,1.7000000000000002,-0.15,1.7066048166,0.0,0.0,0.0,1.7000000000000002,-0.15,1.7066048166,0.5,0.26,0.5635601121,0.0,0.0,0.0,0.5,0.26,0.5635601121
2019-11-15 12:00:00,1.75,-0.15,1.756416807,0.0,0.0,0.0,1.75,-0.15,1.756416807,0.55,0.26,0.6083584470000001,0.0,0.0,0.0,0.55,0.26,0.6083584470000001
2019-11-15 12:30:00,1.75,-0.13,1.7548219283000002,0.0,0.0,0.0,1.75,-0.13,1.7548219283000002,0.61,0.26,0.663098786,0.0,0.0,0.0,0.61,0.26,0.663098786
2019-11-15 13:00:00,1.71096,-0.12972,1.7158704497000001,0.0009600000000000001,0.00028000000000000003,0.001,1.71,-0.13,1.7149344011,0.54,0.21,0.5793962375,0.0,0.0,0.0,0.54,0.21,0.5793962375
2019-11-15 13:30:00,1.6009600000000002,-0.12972,1.6062067736999999,0.0009600000000000001,0.00028000000000000003,0.001,1.6,-0.13,1.6052725625000002,0.48,0.19,0.51623638,0.0,0.0,0.0,0.48,0.19,0.51623638
2019-11-15 14:00:00,1.6,-0.13,1.6052725625000002,0.0,0.0,0.0,1.6,-0.13,1.6052725625000002,0.48,0.19,0.51623638,0.0,0.0,0.0,0.48,0.19,0.51623638
2019-11-15 14:30:00,1.6134400000000002,-0.12608,1.6183586747,0.01344,0.003920000000000001,0.014,1.6,-0.13,1.6052725625000002,0.48,0.17,0.5092150823,0.0,0.0,0.0,0.48,0.17,0.5092150823
2019-11-15 15:00:00,1.56016,-0.12412000000000001,1.5650894543,0.02016,0.005880000000000001,0.021,1.54,-0.13,1.5454772726,0.47000000000000003,0.16,0.4964876635,0.0,0.0,0.0,0.47000000000000003,0.16,0.4964876635
2019-11-15 15:30:00,1.5592000000000001,-0.12440000000000001,1.5641547238,0.019200000000000002,0.0056,0.02,1.54,-0.13,1.5454772726,0.47000000000000003,0.17,0.49979996,0.0,0.0,0.0,0.47000000000000003,0.17,0.49979996
2019-11-15 16:00:00,1.57096,0.00028000000000000003,1.570960025,0.0009600000000000001,0.00028000000000000003,0.001,1.57,0.0,1.57,0.49,0.17,0.5186520992,0.0,0.0,0.0,0.49,0.17,0.5186520992
2019-11-15 16:30:00,1.69,0.0,1.69,0.0,0.0,0.0,1.69,0.0,1.69,0.65,0.17,0.6718630813,0.0,0.0,0.0,0.65,0.17,0.6718630813
2019-11-15 17:00:00,1.87,0.0,1.87,0.0,0.0,0.0,1.87,0.0,1.87,0.87,0.21,0.8949860334,0.0,0.0,0.0,0.87,0.21,0.8949860334
2019-11-15 17:30:00,1.9,0.0,1.9,0.0,0.0,0.0,1.9,0.0,1.9,0.99,0.17,1.0044899203,0.0,0.0,0.0,0.99,0.17,1.0044899203
2019-11-15 18:00:00,1.97,0.0,1.97,0.0,0.0,0.0,1.97,0.0,1.97,0.9400000000000001,0.16,0.9535197953000001,0.0,0.0,0.0,0.9400000000000001,0.16,0.9535197953000001
2019-11-15 18:30:00,1.92,0.0,1.92,0.0,0.0,0.0,1.92,0.0,1.92,0.97,0.18,0.9865596789000001,0.0,0.0,0.0,0.97,0.18,0.9865596789000001
2019-11-15 19:00:00,1.81,0.0,1.81,0.0,0.0,0.0,1.81,0.0,1.81,0.85,0.15,0.8631338251,0.0,0.0,0.0,0.85,0.15,0.8631338251
2019-11-15 19:30:00,1.69,0.0,1.69,0.0,0.0,0.0,1.69,0.0,1.69,0.8200000000000001,0.17,0.8374365648000001,0.0,0.0,0.0,0.8200000000000001,0.17,0.8374365648000001
2019-11-15 20:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.77,0.17,0.7885429601,0.0,0.0,0.0,0.77,0.17,0.7885429601
2019-11-15 20:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,0.73,0.17,0.7495331881,0.0,0.0,0.0,0.73,0.17,0.7495331881
2019-11-15 21:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,0.65,0.15,0.6670832032,0.0,0.0,0.0,0.65,0.15,0.6670832032
2019-11-15 21:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.6000000000000001,0.15,0.6184658438,0.0,0.0,0.0,0.6000000000000001,0.15,0.6184658438
2019-11-15 22:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.49,0.15,0.512445119,0.0,0.0,0.0,0.49,0.15,0.512445119
2019-11-15 22:30:00,1.22824,0.00532,1.2282515215,0.018240000000000003,0.00532,0.019,1.21,0.0,1.21,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-11-15 23:00:00,1.14112,0.0061600000000000005,1.1411366264,0.021120000000000003,0.0061600000000000005,0.022,1.12,0.0,1.12,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-11-15 23:30:00,1.07016,0.005880000000000001,1.0701761537,0.02016,0.005880000000000001,0.021,1.05,0.0,1.05,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-11-16 00:00:00,1.04016,0.005880000000000001,1.0401766196,0.02016,0.005880000000000001,0.021,1.02,0.0,1.02,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-11-16 00:30:00,1.09728,0.00504,1.0972915747,0.01728,0.00504,0.018000000000000002,1.08,0.0,1.08,0.22,0.17,0.2780287755,0.0,0.0,0.0,0.22,0.17,0.2780287755
2019-11-16 01:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.36,0.15,0.39,0.0,0.0,0.0,0.36,0.15,0.39
2019-11-16 01:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2019-11-16 02:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2019-11-16 02:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.39,0.15,0.4178516483,0.0,0.0,0.0,0.39,0.15,0.4178516483
2019-11-16 03:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.32,0.15,0.3534119409,0.0,0.0,0.0,0.32,0.15,0.3534119409
2019-11-16 03:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.34,0.15,0.37161808350000003,0.0,0.0,0.0,0.34,0.15,0.37161808350000003
2019-11-16 04:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.23,0.15,0.2745906044,0.0,0.0,0.0,0.23,0.15,0.2745906044
2019-11-16 04:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-11-16 05:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.18,0.15,0.2343074903,0.0,0.0,0.0,0.18,0.15,0.2343074903
2019-11-16 05:30:00,1.14384,0.0011200000000000001,1.1438405483,0.0038400000000000005,0.0011200000000000001,0.004,1.1400000000000001,0.0,1.1400000000000001,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-11-16 06:00:00,1.10632,0.00476,1.10633024,0.01632,0.00476,0.017,1.09,0.0,1.09,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-11-16 06:30:00,1.21824,0.00532,1.218251616,0.018240000000000003,0.00532,0.019,1.2,0.0,1.2,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-11-16 07:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-11-16 07:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.5,0.17,0.5281098371,0.0,0.0,0.0,0.5,0.17,0.5281098371
2019-11-16 08:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.5,0.15,0.5220153254000001,0.0,0.0,0.0,0.5,0.15,0.5220153254000001
2019-11-16 08:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.5700000000000001,0.16,0.5920304046,0.0,0.0,0.0,0.5700000000000001,0.16,0.5920304046
2019-11-16 09:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,0.55,0.19,0.5818934610000001,0.0,0.0,0.0,0.55,0.19,0.5818934610000001
2019-11-16 09:30:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,0.58,0.22,0.6203224968000001,0.0,0.0,0.0,0.58,0.22,0.6203224968000001
2019-11-16 10:00:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,0.56,0.22,0.6016643583,0.0,0.0,0.0,0.56,0.22,0.6016643583
2019-11-16 10:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.53,0.18,0.5597320788,0.0,0.0,0.0,0.53,0.18,0.5597320788
2019-11-16 11:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.51,0.21,0.5515432893000001,0.0,0.0,0.0,0.51,0.21,0.5515432893000001
2019-11-16 11:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.53,0.21,0.5700877125,0.0,0.0,0.0,0.53,0.21,0.5700877125
2019-11-16 12:00:00,1.44,-0.15,1.4477914214,0.0,0.0,0.0,1.44,-0.15,1.4477914214,0.49,0.18,0.5220153254000001,0.0,0.0,0.0,0.49,0.18,0.5220153254000001
2019-11-16 12:30:00,1.3844,-0.1258,1.3901039529,0.014400000000000001,0.004200000000000001,0.015,1.37,-0.13,1.3761540611,0.63,0.2,0.6609841148000001,0.0,0.0,0.0,0.63,0.2,0.6609841148000001
2019-11-16 13:00:00,1.44384,0.0011200000000000001,1.4438404344,0.0038400000000000005,0.0011200000000000001,0.004,1.44,0.0,1.44,0.61,0.15,0.628171951,0.0,0.0,0.0,0.61,0.15,0.628171951
2019-11-16 13:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.62,0.15,0.6378871374,0.0,0.0,0.0,0.62,0.15,0.6378871374
2019-11-16 14:00:00,1.42,0.13,1.4259382876,0.0,0.0,0.0,1.42,0.13,1.4259382876,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2019-11-16 14:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.5700000000000001,0.18,0.5977457654,0.0,0.0,0.0,0.5700000000000001,0.18,0.5977457654
2019-11-16 15:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.47000000000000003,0.15,0.49335585530000003,0.0,0.0,0.0,0.47000000000000003,0.15,0.49335585530000003
2019-11-16 15:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.52,0.18,0.5502726597,0.0,0.0,0.0,0.52,0.18,0.5502726597
2019-11-16 16:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.52,0.16,0.5440588203,0.0,0.0,0.0,0.52,0.16,0.5440588203
2019-11-16 16:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.66,0.16,0.6791170739,0.0,0.0,0.0,0.66,0.16,0.6791170739
2019-11-16 17:00:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,0.85,0.17,0.8668333173,0.0,0.0,0.0,0.85,0.17,0.8668333173
2019-11-16 17:30:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,0.89,0.16,0.9042676595,0.0,0.0,0.0,0.89,0.16,0.9042676595
2019-11-16 18:00:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2019-11-16 18:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2019-11-16 19:00:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2019-11-16 19:30:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,0.79,0.15,0.8041144197000001,0.0,0.0,0.0,0.79,0.15,0.8041144197000001
2019-11-16 20:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-11-16 20:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814
2019-11-16 21:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2019-11-16 21:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2019-11-16 22:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2019-11-16 22:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-11-16 23:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-11-16 23:30:00,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-11-17 00:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-11-17 00:30:00,1.03096,0.13028,1.0391589869,0.0009600000000000001,0.00028000000000000003,0.001,1.03,0.13,1.0381714695,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-11-17 01:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2019-11-17 01:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2019-11-17 02:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2019-11-17 02:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2019-11-17 03:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2019-11-17 03:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
