Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-17 04:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2019-11-17 04:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-11-17 05:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-11-17 05:30:00,1.03768,0.0022400000000000002,1.0376824177,0.007680000000000001,0.0022400000000000002,0.008,1.03,0.0,1.03,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-11-17 06:00:00,1.0092,0.0056,1.0092155369,0.019200000000000002,0.0056,0.02,0.99,0.0,0.99,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-11-17 06:30:00,1.06728,0.00504,1.0672919001,0.01728,0.00504,0.018000000000000002,1.05,0.0,1.05,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-11-17 07:00:00,1.06824,0.00532,1.0682532471,0.018240000000000003,0.00532,0.019,1.05,0.0,1.05,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-11-17 07:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-11-17 08:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-11-17 08:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-11-17 09:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.47384000000000004,0.14112000000000002,0.4944079287,0.0038400000000000005,0.0011200000000000001,0.004,0.47000000000000003,0.14,0.4904079934
2019-11-17 09:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.46576000000000006,0.14168,0.48683220930000004,0.00576,0.00168,0.006,0.46,0.14,0.48083261120000004
2019-11-17 10:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.5038400000000001,0.15112,0.5260152089,0.0038400000000000005,0.0011200000000000001,0.004,0.5,0.15,0.5220153254000001
2019-11-17 10:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.54288,0.15084,0.5634460045,0.00288,0.00084,0.003,0.54,0.15,0.5604462508
2019-11-17 11:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.51768,0.15224000000000001,0.5396013343,0.007680000000000001,0.0022400000000000002,0.008,0.51,0.15,0.5316013544
2019-11-17 11:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.5424800000000001,0.14364000000000002,0.5611746609,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.53,0.14,0.5481788029
2019-11-17 12:00:00,1.4,0.13,1.4060227593999999,0.0,0.0,0.0,1.4,0.13,1.4060227593999999,0.5605600000000001,0.14308,0.578532108,0.010560000000000002,0.0030800000000000003,0.011,0.55,0.14,0.5675385449
2019-11-17 12:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.6096,0.1628,0.6309643413,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.16,0.6209669879
2019-11-17 13:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.5834400000000001,0.13392,0.5986123955,0.01344,0.003920000000000001,0.014,0.5700000000000001,0.13,0.5846366393
2019-11-17 13:30:00,1.40096,0.00028000000000000003,1.400960028,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.0,1.4,0.6415200000000001,0.13336,0.6552349197,0.01152,0.00336,0.012,0.63,0.13,0.6432728814
2019-11-17 14:00:00,1.38192,0.0005600000000000001,1.3819201135,0.0019200000000000003,0.0005600000000000001,0.002,1.38,0.0,1.38,0.56864,0.13252,0.5838775557,0.00864,0.00252,0.009000000000000001,0.56,0.13,0.5748912941000001
2019-11-17 14:30:00,1.35288,0.00084,1.3528802608000001,0.00288,0.00084,0.003,1.35,0.0,1.35,0.54576,0.16168000000000002,0.5692050597,0.00576,0.00168,0.006,0.54,0.16,0.5632051136
2019-11-17 15:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-11-17 15:30:00,1.42,0.13,1.4259382876,0.0,0.0,0.0,1.42,0.13,1.4259382876,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2019-11-17 16:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2019-11-17 16:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,0.84,0.14,0.8515867542000001,0.0,0.0,0.0,0.84,0.14,0.8515867542000001
2019-11-17 17:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,0.93,0.2,0.9512623192,0.0,0.0,0.0,0.93,0.2,0.9512623192
2019-11-17 17:30:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72,0.9500000000000001,0.16,0.9633794683,0.0,0.0,0.0,0.9500000000000001,0.16,0.9633794683
2019-11-17 18:00:00,1.72,0.13,1.7249057945000001,0.0,0.0,0.0,1.72,0.13,1.7249057945000001,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2019-11-17 18:30:00,1.6800000000000002,0.13,1.685022255,0.0,0.0,0.0,1.6800000000000002,0.13,1.685022255,1.03,0.17,1.0439348639,0.0,0.0,0.0,1.03,0.17,1.0439348639
2019-11-17 19:00:00,1.56,0.13,1.5654072952,0.0,0.0,0.0,1.56,0.13,1.5654072952,0.99,0.16,1.0028459503,0.0,0.0,0.0,0.99,0.16,1.0028459503
2019-11-17 19:30:00,1.47,0.13,1.475737104,0.0,0.0,0.0,1.47,0.13,1.475737104,0.8,0.16,0.8158431222,0.0,0.0,0.0,0.8,0.16,0.8158431222
2019-11-17 20:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001
2019-11-17 20:30:00,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2019-11-17 21:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-11-17 21:30:00,1.26,0.13,1.2666885963,0.0,0.0,0.0,1.26,0.13,1.2666885963,0.56,0.15,0.5797413216,0.0,0.0,0.0,0.56,0.15,0.5797413216
2019-11-17 22:00:00,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-11-17 22:30:00,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-11-17 23:00:00,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-11-17 23:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2019-11-18 00:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-11-18 00:30:00,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-11-18 01:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2019-11-18 01:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-11-18 02:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2019-11-18 02:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.39,0.15,0.4178516483,0.0,0.0,0.0,0.39,0.15,0.4178516483
2019-11-18 03:00:00,1.18,0.13,1.1871394189,0.0,0.0,0.0,1.18,0.13,1.1871394189,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2019-11-18 03:30:00,1.21,0.13,1.2169634341,0.0,0.0,0.0,1.21,0.13,1.2169634341,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-11-18 04:00:00,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,0.13,1.1473883388,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2019-11-18 04:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-11-18 05:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-11-18 05:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2019-11-18 06:00:00,1.19,-0.13,1.1970797801,0.0,0.0,0.0,1.19,-0.13,1.1970797801,0.30000000000000004,0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,0.15,0.3354101966
2019-11-18 06:30:00,1.44,-0.15,1.4477914214,0.0,0.0,0.0,1.44,-0.15,1.4477914214,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-11-18 07:00:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-11-18 07:30:00,1.6600000000000001,-0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,-0.13,1.6650825805,0.8,0.19,0.8222530024,0.0,0.0,0.0,0.8,0.19,0.8222530024
2019-11-18 08:00:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.79,0.25,0.8286132994000001,0.0,0.0,0.0,0.79,0.25,0.8286132994000001
2019-11-18 08:30:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,0.74,0.25,0.7810889834,0.0,0.0,0.0,0.74,0.25,0.7810889834
2019-11-18 09:00:00,1.77,-0.17,1.7781451009,0.0,0.0,0.0,1.77,-0.17,1.7781451009,0.63,0.26,0.6815423685,0.0,0.0,0.0,0.63,0.26,0.6815423685
2019-11-18 09:30:00,1.75,-0.18,1.7592327873,0.0,0.0,0.0,1.75,-0.18,1.7592327873,0.56,0.28,0.6260990337,0.0,0.0,0.0,0.56,0.28,0.6260990337
2019-11-18 10:00:00,1.63,-0.15,1.63688729,0.0,0.0,0.0,1.63,-0.15,1.63688729,0.5,0.31,0.5883026432,0.0,0.0,0.0,0.5,0.31,0.5883026432
2019-11-18 10:30:00,1.6099999999999999,-0.15,1.6169724797,0.0,0.0,0.0,1.6099999999999999,-0.15,1.6169724797,0.32,0.25,0.4060788101,0.0,0.0,0.0,0.32,0.25,0.4060788101
2019-11-18 11:00:00,1.57,-0.15,1.5771493270999999,0.0,0.0,0.0,1.57,-0.15,1.5771493270999999,0.30000000000000004,0.27,0.40360872140000004,0.0,0.0,0.0,0.30000000000000004,0.27,0.40360872140000004
2019-11-18 11:30:00,1.48,-0.13,1.4856984889,0.0,0.0,0.0,1.48,-0.13,1.4856984889,0.30000000000000004,0.27,0.40360872140000004,0.0,0.0,0.0,0.30000000000000004,0.27,0.40360872140000004
2019-11-18 12:00:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,0.30000000000000004,0.22,0.3720215048,0.0,0.0,0.0,0.30000000000000004,0.22,0.3720215048
2019-11-18 12:30:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,0.36,0.22,0.4219004622,0.0,0.0,0.0,0.36,0.22,0.4219004622
2019-11-18 13:00:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,0.34,0.22,0.4049691346,0.0,0.0,0.0,0.34,0.22,0.4049691346
2019-11-18 13:30:00,1.4,-0.17,1.4102836594000001,0.0,0.0,0.0,1.4,-0.17,1.4102836594000001,0.38,0.25,0.4548626166,0.0,0.0,0.0,0.38,0.25,0.4548626166
2019-11-18 14:00:00,1.43192,-0.13944,1.438693296,0.0019200000000000003,0.0005600000000000001,0.002,1.43,-0.14,1.4368368035,0.38,0.2,0.4294182111,0.0,0.0,0.0,0.38,0.2,0.4294182111
2019-11-18 14:30:00,1.45096,-0.15972,1.459724426,0.0009600000000000001,0.00028000000000000003,0.001,1.45,-0.16,1.4588008774,0.47000000000000003,0.21,0.514781507,0.0,0.0,0.0,0.47000000000000003,0.21,0.514781507
2019-11-18 15:00:00,1.45288,-0.17916,1.4638847632,0.00288,0.00084,0.003,1.45,-0.18,1.4611296999,0.39,0.23,0.45276925690000003,0.0,0.0,0.0,0.39,0.23,0.45276925690000003
2019-11-18 15:30:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.48,0.23,0.5322593353,0.0,0.0,0.0,0.48,0.23,0.5322593353
2019-11-18 16:00:00,1.6400000000000001,-0.19,1.6509694122,0.0,0.0,0.0,1.6400000000000001,-0.19,1.6509694122,0.59,0.22,0.6296824597,0.0,0.0,0.0,0.59,0.22,0.6296824597
2019-11-18 16:30:00,1.77,-0.22,1.7836199147,0.0,0.0,0.0,1.77,-0.22,1.7836199147,0.8,0.22,0.8296987405,0.0,0.0,0.0,0.8,0.22,0.8296987405
2019-11-18 17:00:00,1.92,-0.13,1.9243960091,0.0,0.0,0.0,1.92,-0.13,1.9243960091,0.9400000000000001,0.22,0.9654014709000001,0.0,0.0,0.0,0.9400000000000001,0.22,0.9654014709000001
2019-11-18 17:30:00,1.92,0.0,1.92,0.0,0.0,0.0,1.92,0.0,1.92,0.96,0.15,0.9716480844000001,0.0,0.0,0.0,0.96,0.15,0.9716480844000001
2019-11-18 18:00:00,1.94,0.0,1.94,0.0,0.0,0.0,1.94,0.0,1.94,1.02,0.15,1.0309704166,0.0,0.0,0.0,1.02,0.15,1.0309704166
2019-11-18 18:30:00,1.94,0.0,1.94,0.0,0.0,0.0,1.94,0.0,1.94,1.02,0.17,1.0340696302,0.0,0.0,0.0,1.02,0.17,1.0340696302
2019-11-18 19:00:00,1.94,-0.13,1.9443507914,0.0,0.0,0.0,1.94,-0.13,1.9443507914,1.02,0.15,1.0309704166,0.0,0.0,0.0,1.02,0.15,1.0309704166
2019-11-18 19:30:00,1.9,-0.13,1.9044421755,0.0,0.0,0.0,1.9,-0.13,1.9044421755,1.0,0.15,1.0111874208,0.0,0.0,0.0,1.0,0.15,1.0111874208
2019-11-18 20:00:00,1.77,0.0,1.77,0.0,0.0,0.0,1.77,0.0,1.77,0.9,0.15,0.9124143795,0.0,0.0,0.0,0.9,0.15,0.9124143795
2019-11-18 20:30:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2019-11-18 21:00:00,1.63,0.0,1.63,0.0,0.0,0.0,1.63,0.0,1.63,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2019-11-18 21:30:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.73,0.15,0.7452516354000001,0.0,0.0,0.0,0.73,0.15,0.7452516354000001
2019-11-18 22:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2019-11-18 22:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2019-11-18 23:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-11-18 23:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-11-19 00:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-11-19 00:30:00,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-11-19 01:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2019-11-19 01:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2019-11-19 02:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2019-11-19 02:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.51,0.15,0.5316013544,0.0,0.0,0.0,0.51,0.15,0.5316013544
2019-11-19 03:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2019-11-19 03:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-11-19 04:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2019-11-19 04:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-11-19 05:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-11-19 05:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-11-19 06:00:00,1.25576,-0.22832000000000002,1.2763476016,0.00576,0.00168,0.006,1.25,-0.23,1.2709838709,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-11-19 06:30:00,1.5419200000000002,-0.15944000000000003,1.5501414129,0.0019200000000000003,0.0005600000000000001,0.002,1.54,-0.16,1.5482893786,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2019-11-19 07:00:00,1.69,-0.22,1.7042593699,0.0,0.0,0.0,1.69,-0.22,1.7042593699,0.7000000000000001,0.15,0.7158910532,0.0,0.0,0.0,0.7000000000000001,0.15,0.7158910532
2019-11-19 07:30:00,1.81,-0.14,1.8154062906,0.0,0.0,0.0,1.81,-0.14,1.8154062906,0.96,0.19,0.9786214794,0.0,0.0,0.0,0.96,0.19,0.9786214794
2019-11-19 08:00:00,1.81,-0.14,1.8154062906,0.0,0.0,0.0,1.81,-0.14,1.8154062906,1.0,0.28,1.0384603989,0.0,0.0,0.0,1.0,0.28,1.0384603989
2019-11-19 08:30:00,1.9,-0.14,1.9051509127,0.0,0.0,0.0,1.9,-0.14,1.9051509127,0.91,0.27,0.9492101980000001,0.0,0.0,0.0,0.91,0.27,0.9492101980000001
2019-11-19 09:00:00,1.9500000000000002,-0.16,1.9565530915,0.0,0.0,0.0,1.9500000000000002,-0.16,1.9565530915,0.76,0.29,0.8134494453000001,0.0,0.0,0.0,0.76,0.29,0.8134494453000001
2019-11-19 09:30:00,1.96,-0.18,1.9682479519,0.0,0.0,0.0,1.96,-0.18,1.9682479519,0.72,0.30000000000000004,0.78,0.0,0.0,0.0,0.72,0.30000000000000004,0.78
2019-11-19 10:00:00,1.8624800000000001,-0.12636,1.8667615274,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.85,-0.13,1.8545619429,0.65,0.29,0.7117583860000001,0.0,0.0,0.0,0.65,0.29,0.7117583860000001
2019-11-19 10:30:00,1.87208,-0.12356000000000002,1.8761531387,0.022080000000000002,0.00644,0.023,1.85,-0.13,1.8545619429,0.53,0.25,0.586003413,0.0,0.0,0.0,0.53,0.25,0.586003413
2019-11-19 11:00:00,1.88152,-0.12664,1.8857770812,0.01152,0.00336,0.012,1.87,-0.13,1.8745132702,1.23,0.25,1.2551493935,0.0,0.0,0.0,1.23,0.25,1.2551493935
2019-11-19 11:30:00,1.79,-0.15,1.7962739212,0.0,0.0,0.0,1.79,-0.15,1.7962739212,1.26,0.23,1.2808200498,0.0,0.0,0.0,1.26,0.23,1.2808200498
2019-11-19 12:00:00,1.8399999999999999,-0.15,1.8461040057,0.0,0.0,0.0,1.8399999999999999,-0.15,1.8461040057,0.87,0.23,0.8998888820000001,0.0,0.0,0.0,0.87,0.23,0.8998888820000001
2019-11-19 12:30:00,1.8599999999999999,-0.15,1.8660385848,0.0,0.0,0.0,1.8599999999999999,-0.15,1.8660385848,0.61,0.27,0.6670832032,0.0,0.0,0.0,0.61,0.27,0.6670832032
2019-11-19 13:00:00,1.81,-0.15,1.8162048343000001,0.0,0.0,0.0,1.81,-0.15,1.8162048343000001,0.52,0.21,0.5608029957,0.0,0.0,0.0,0.52,0.21,0.5608029957
2019-11-19 13:30:00,1.72,-0.15,1.7265283085,0.0,0.0,0.0,1.72,-0.15,1.7265283085,0.5700000000000001,0.23,0.6146543744,0.0,0.0,0.0,0.5700000000000001,0.23,0.6146543744
2019-11-19 14:00:00,1.72288,-0.12916,1.7277146176,0.00288,0.00084,0.003,1.72,-0.13,1.7249057945000001,0.51,0.25,0.5679788728,0.0,0.0,0.0,0.51,0.25,0.5679788728
2019-11-19 14:30:00,1.70384,-0.12888000000000002,1.7087073476999999,0.0038400000000000005,0.0011200000000000001,0.004,1.7000000000000002,-0.13,1.7049633427000002,0.47000000000000003,0.25,0.5323532662,0.0,0.0,0.0,0.47000000000000003,0.25,0.5323532662
2019-11-19 15:00:00,1.6609600000000002,-0.13972,1.6668262657000001,0.0009600000000000001,0.00028000000000000003,0.001,1.6600000000000001,-0.14,1.6658931538,0.58,0.25,0.631585307,0.0,0.0,0.0,0.58,0.25,0.631585307
2019-11-19 15:30:00,1.76,-0.14,1.7655594014,0.0,0.0,0.0,1.76,-0.14,1.7655594014,0.67,0.29,0.7300684899000001,0.0,0.0,0.0,0.67,0.29,0.7300684899000001
2019-11-19 16:00:00,1.81,-0.16,1.8170580618,0.0,0.0,0.0,1.81,-0.16,1.8170580618,0.8,0.24,0.8352245207000001,0.0,0.0,0.0,0.8,0.24,0.8352245207000001
2019-11-19 16:30:00,1.94,-0.14,1.9450449866000001,0.0,0.0,0.0,1.94,-0.14,1.9450449866000001,0.87,0.18,0.8884255737000001,0.0,0.0,0.0,0.87,0.18,0.8884255737000001
2019-11-19 17:00:00,2.01,-0.14,2.0148697228,0.0,0.0,0.0,2.01,-0.14,2.0148697228,1.04,0.18,1.0554619842,0.0,0.0,0.0,1.04,0.18,1.0554619842
2019-11-19 17:30:00,2.06,-0.14,2.0647518011,0.0,0.0,0.0,2.06,-0.14,2.0647518011,1.16,0.17,1.1723907199,0.0,0.0,0.0,1.16,0.17,1.1723907199
2019-11-19 18:00:00,2.06,0.0,2.06,0.0,0.0,0.0,2.06,0.0,2.06,1.21,0.17,1.2218837915,0.0,0.0,0.0,1.21,0.17,1.2218837915
2019-11-19 18:30:00,1.99,0.0,1.99,0.0,0.0,0.0,1.99,0.0,1.99,1.21,0.15,1.2192620719,0.0,0.0,0.0,1.21,0.15,1.2192620719
2019-11-19 19:00:00,1.99,-0.17,1.9972481068,0.0,0.0,0.0,1.99,-0.17,1.9972481068,1.09,0.15,1.1002726935,0.0,0.0,0.0,1.09,0.15,1.1002726935
2019-11-19 19:30:00,1.99,-0.13,1.9942417104999999,0.0,0.0,0.0,1.99,-0.13,1.9942417104999999,1.09,0.15,1.1002726935,0.0,0.0,0.0,1.09,0.15,1.1002726935
2019-11-19 20:00:00,1.7834400000000001,0.003920000000000001,1.7834443081,0.01344,0.003920000000000001,0.014,1.77,0.0,1.77,0.9,0.14,0.9108238029,0.0,0.0,0.0,0.9,0.14,0.9108238029
2019-11-19 20:30:00,1.66728,0.00504,1.6672876177,0.01728,0.00504,0.018000000000000002,1.65,0.0,1.65,0.88,0.14,0.8910667764,0.0,0.0,0.0,0.88,0.14,0.8910667764
2019-11-19 21:00:00,1.6538400000000002,-0.12888000000000002,1.6588540623,0.0038400000000000005,0.0011200000000000001,0.004,1.65,-0.13,1.6551132892,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2019-11-19 21:30:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-11-19 22:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-11-19 22:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-11-19 23:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-11-19 23:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-11-20 00:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-11-20 00:30:00,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-11-20 01:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2019-11-20 01:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.52,0.15,0.5412023651,0.0,0.0,0.0,0.52,0.15,0.5412023651
2019-11-20 02:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2019-11-20 02:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2019-11-20 03:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2019-11-20 03:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-11-20 04:00:00,1.18576,0.00168,1.1857611901,0.00576,0.00168,0.006,1.18,0.0,1.18,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2019-11-20 04:30:00,1.17824,0.00532,1.1782520104,0.018240000000000003,0.00532,0.019,1.16,0.0,1.16,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-11-20 05:00:00,1.15344,0.003920000000000001,1.1534466611,0.01344,0.003920000000000001,0.014,1.1400000000000001,0.0,1.1400000000000001,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-11-20 05:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-11-20 06:00:00,1.24,-0.25,1.2649505919,0.0,0.0,0.0,1.24,-0.25,1.2649505919,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-11-20 06:30:00,1.52,-0.15,1.5273833834000001,0.0,0.0,0.0,1.52,-0.15,1.5273833834000001,0.49,0.14,0.5096076922,0.0,0.0,0.0,0.49,0.14,0.5096076922
2019-11-20 07:00:00,1.6,-0.16,1.6079800994,0.0,0.0,0.0,1.6,-0.16,1.6079800994,0.58,0.15,0.599082632,0.0,0.0,0.0,0.58,0.15,0.599082632
2019-11-20 07:30:00,1.75,-0.14,1.7555910686,0.0,0.0,0.0,1.75,-0.14,1.7555910686,0.81,0.19,0.8319855768000001,0.0,0.0,0.0,0.81,0.19,0.8319855768000001
2019-11-20 08:00:00,1.76,-0.14,1.7655594014,0.0,0.0,0.0,1.76,-0.14,1.7655594014,0.81,0.25,0.8477027781,0.0,0.0,0.0,0.81,0.25,0.8477027781
2019-11-20 08:30:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,0.71,0.22,0.7433034374,0.0,0.0,0.0,0.71,0.22,0.7433034374
2019-11-20 09:00:00,1.82,-0.14,1.8253766735,0.0,0.0,0.0,1.82,-0.14,1.8253766735,0.62,0.24,0.6648308055000001,0.0,0.0,0.0,0.62,0.24,0.6648308055000001
2019-11-20 09:30:00,1.82,-0.15,1.8261708573000002,0.0,0.0,0.0,1.82,-0.15,1.8261708573000002,0.54,0.25,0.5950630219,0.0,0.0,0.0,0.54,0.25,0.5950630219
2019-11-20 10:00:00,1.71,-0.15,1.7165663401,0.0,0.0,0.0,1.71,-0.15,1.7165663401,0.5,0.26,0.5635601121,0.0,0.0,0.0,0.5,0.26,0.5635601121
2019-11-20 10:30:00,1.69768,-0.13776000000000002,1.703260168,0.007680000000000001,0.0022400000000000002,0.008,1.69,-0.14,1.695788902,0.42,0.24,0.4837354649,0.0,0.0,0.0,0.42,0.24,0.4837354649
2019-11-20 11:00:00,1.6492,-0.1444,1.6555095892,0.019200000000000002,0.0056,0.02,1.63,-0.15,1.63688729,0.28,0.21,0.35000000000000003,0.0,0.0,0.0,0.28,0.21,0.35000000000000003
2019-11-20 11:30:00,1.6348,-0.1486,1.6415398259,0.0048000000000000004,0.0014,0.005,1.63,-0.15,1.63688729,0.41000000000000003,0.23,0.4701063709,0.0,0.0,0.0,0.41000000000000003,0.23,0.4701063709
2019-11-20 12:00:00,1.69384,-0.14888,1.7003703126,0.0038400000000000005,0.0011200000000000001,0.004,1.69,-0.15,1.6966437457999999,0.48,0.23,0.5322593353,0.0,0.0,0.0,0.48,0.23,0.5322593353
2019-11-20 12:30:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,0.56,0.23,0.6053924347,0.0,0.0,0.0,0.56,0.23,0.6053924347
2019-11-20 13:00:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.5,0.18,0.5314132102,0.0,0.0,0.0,0.5,0.18,0.5314132102
2019-11-20 13:30:00,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011,0.58,0.2,0.613514466,0.0,0.0,0.0,0.58,0.2,0.613514466
2019-11-20 14:00:00,1.69,-0.13,1.6949926254,0.0,0.0,0.0,1.69,-0.13,1.6949926254,0.53,0.2,0.5664803615,0.0,0.0,0.0,0.53,0.2,0.5664803615
2019-11-20 14:30:00,1.68096,-0.12972,1.6859578286999999,0.0009600000000000001,0.00028000000000000003,0.001,1.6800000000000002,-0.13,1.685022255,0.56,0.22,0.6016643583,0.0,0.0,0.0,0.56,0.22,0.6016643583
2019-11-20 15:00:00,1.6800000000000002,-0.13,1.685022255,0.0,0.0,0.0,1.6800000000000002,-0.13,1.685022255,0.45,0.22,0.5008991915000001,0.0,0.0,0.0,0.45,0.22,0.5008991915000001
2019-11-20 15:30:00,1.71,-0.18,1.7194475857,0.0,0.0,0.0,1.71,-0.18,1.7194475857,0.56,0.27,0.6216912417,0.0,0.0,0.0,0.56,0.27,0.6216912417
2019-11-20 16:00:00,1.76,-0.14,1.7655594014,0.0,0.0,0.0,1.76,-0.14,1.7655594014,0.7000000000000001,0.24,0.74,0.0,0.0,0.0,0.7000000000000001,0.24,0.74
2019-11-20 16:30:00,1.83,-0.17,1.8378792125999999,0.0,0.0,0.0,1.83,-0.17,1.8378792125999999,0.78,0.19,0.8028075735,0.0,0.0,0.0,0.78,0.19,0.8028075735
2019-11-20 17:00:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,1.9300000000000002,0.0,1.9300000000000002,0.9,0.19,0.9198369421,0.0,0.0,0.0,0.9,0.19,0.9198369421
2019-11-20 17:30:00,1.97,-0.17,1.9773214205,0.0,0.0,0.0,1.97,-0.17,1.9773214205,0.99,0.16,1.0028459503,0.0,0.0,0.0,0.99,0.16,1.0028459503
2019-11-20 18:00:00,2.02,0.0,2.02,0.0,0.0,0.0,2.02,0.0,2.02,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2019-11-20 18:30:00,2.02,0.0,2.02,0.0,0.0,0.0,2.02,0.0,2.02,1.06,0.14,1.0692053124,0.0,0.0,0.0,1.06,0.14,1.0692053124
2019-11-20 19:00:00,1.94,0.0,1.94,0.0,0.0,0.0,1.94,0.0,1.94,1.08,0.14,1.0890362712,0.0,0.0,0.0,1.08,0.14,1.0890362712
2019-11-20 19:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0.0,0.0,1.8599999999999999,0.0,1.8599999999999999,0.98,0.14,0.9899494937000001,0.0,0.0,0.0,0.98,0.14,0.9899494937000001
2019-11-20 20:00:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2019-11-20 20:30:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,0.84,0.14,0.8515867542000001,0.0,0.0,0.0,0.84,0.14,0.8515867542000001
2019-11-20 21:00:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2019-11-20 21:30:00,1.47384,0.0011200000000000001,1.4738404256,0.0038400000000000005,0.0011200000000000001,0.004,1.47,0.0,1.47,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2019-11-20 22:00:00,1.37016,0.005880000000000001,1.3701726169000001,0.02016,0.005880000000000001,0.021,1.35,0.0,1.35,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-11-20 22:30:00,1.28112,0.0061600000000000005,1.2811348095000001,0.021120000000000003,0.0061600000000000005,0.022,1.26,0.0,1.26,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-11-20 23:00:00,1.18576,0.00168,1.1857611901,0.00576,0.00168,0.006,1.18,0.0,1.18,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-11-20 23:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-11-21 00:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-11-21 00:30:00,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-11-21 01:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-11-21 01:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-11-21 02:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2019-11-21 02:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-11-21 03:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-11-21 03:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-11-21 04:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-11-21 04:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-11-21 05:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-11-21 05:30:00,1.24,-0.13,1.2467958935,0.0,0.0,0.0,1.24,-0.13,1.2467958935,0.31,0.15,0.3443835072,0.0,0.0,0.0,0.31,0.15,0.3443835072
2019-11-21 06:00:00,1.31,-0.25,1.3336416309999999,0.0,0.0,0.0,1.31,-0.25,1.3336416309999999,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-11-21 06:30:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2019-11-21 07:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-11-21 07:30:00,1.79,-0.14,1.7954665132,0.0,0.0,0.0,1.79,-0.14,1.7954665132,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2019-11-21 08:00:00,1.82,-0.14,1.8253766735,0.0,0.0,0.0,1.82,-0.14,1.8253766735,0.97,0.27,1.0068763579,0.0,0.0,0.0,0.97,0.27,1.0068763579
2019-11-21 08:30:00,1.81,-0.14,1.8154062906,0.0,0.0,0.0,1.81,-0.14,1.8154062906,0.87,0.27,0.910933587,0.0,0.0,0.0,0.87,0.27,0.910933587
2019-11-21 09:00:00,1.87,-0.14,1.8752333187999999,0.0,0.0,0.0,1.87,-0.14,1.8752333187999999,0.72,0.27,0.7689603371,0.0,0.0,0.0,0.72,0.27,0.7689603371
2019-11-21 09:30:00,1.8900000000000001,-0.14,1.8951780919,0.0,0.0,0.0,1.8900000000000001,-0.14,1.8951780919,0.59,0.27,0.6488451279,0.0,0.0,0.0,0.59,0.27,0.6488451279
2019-11-21 10:00:00,1.83,-0.19,1.8398369493,0.0,0.0,0.0,1.83,-0.19,1.8398369493,0.63,0.30000000000000004,0.697782201,0.0,0.0,0.0,0.63,0.30000000000000004,0.697782201
2019-11-21 10:30:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,0.65,0.30000000000000004,0.7158910532,0.0,0.0,0.0,0.65,0.30000000000000004,0.7158910532
2019-11-21 11:00:00,1.81,-0.16,1.8170580618,0.0,0.0,0.0,1.81,-0.16,1.8170580618,0.58,0.24,0.6276941931000001,0.0,0.0,0.0,0.58,0.24,0.6276941931000001
2019-11-21 11:30:00,1.74,0.0,1.74,0.0,0.0,0.0,1.74,0.0,1.74,0.6000000000000001,0.24,0.6462197769,0.0,0.0,0.0,0.6000000000000001,0.24,0.6462197769
2019-11-21 12:00:00,1.85,-0.14,1.8552897348,0.0,0.0,0.0,1.85,-0.14,1.8552897348,0.62,0.27,0.6762396025,0.0,0.0,0.0,0.62,0.27,0.6762396025
2019-11-21 12:30:00,1.83,-0.15,1.8361372498000001,0.0,0.0,0.0,1.83,-0.15,1.8361372498000001,0.6900000000000001,0.27,0.7409453421000001,0.0,0.0,0.0,0.6900000000000001,0.27,0.7409453421000001
2019-11-21 13:00:00,1.83,-0.15,1.8361372498000001,0.0,0.0,0.0,1.83,-0.15,1.8361372498000001,0.65,0.24,0.6928924881,0.0,0.0,0.0,0.65,0.24,0.6928924881
2019-11-21 13:30:00,1.81,-0.15,1.8162048343000001,0.0,0.0,0.0,1.81,-0.15,1.8162048343000001,0.6900000000000001,0.22,0.7242237223,0.0,0.0,0.0,0.6900000000000001,0.22,0.7242237223
2019-11-21 14:00:00,1.82768,-0.12776,1.832139951,0.007680000000000001,0.0022400000000000002,0.008,1.82,-0.13,1.8246369502,0.66,0.21,0.6926037828,0.0,0.0,0.0,0.66,0.21,0.6926037828
2019-11-21 14:30:00,1.82864,-0.12748,1.8330781216,0.00864,0.00252,0.009000000000000001,1.82,-0.13,1.8246369502,0.73,0.25,0.7716216690000001,0.0,0.0,0.0,0.73,0.25,0.7716216690000001
2019-11-21 15:00:00,1.78768,-0.12776,1.7922394929,0.007680000000000001,0.0022400000000000002,0.008,1.78,-0.13,1.7847408776,0.71,0.25,0.7527283707,0.0,0.0,0.0,0.71,0.25,0.7527283707
2019-11-21 15:30:00,1.78192,-0.12944,1.7866151236,0.0019200000000000003,0.0005600000000000001,0.002,1.78,-0.13,1.7847408776,0.71,0.28,0.7632168761,0.0,0.0,0.0,0.71,0.28,0.7632168761
2019-11-21 16:00:00,1.8900000000000001,-0.13,1.8944656239,0.0,0.0,0.0,1.8900000000000001,-0.13,1.8944656239,0.77,0.27,0.8159656856,0.0,0.0,0.0,0.77,0.27,0.8159656856
2019-11-21 16:30:00,1.91192,-0.12944,1.9162966367,0.0019200000000000003,0.0005600000000000001,0.002,1.9100000000000001,-0.13,1.9144189719,0.93,0.2,0.9512623192,0.0,0.0,0.0,0.93,0.2,0.9512623192
2019-11-21 17:00:00,1.95192,0.0005600000000000001,1.9519200803,0.0019200000000000003,0.0005600000000000001,0.002,1.9500000000000002,0.0,1.9500000000000002,1.03,0.17,1.0439348639,0.0,0.0,0.0,1.03,0.17,1.0439348639
2019-11-21 17:30:00,1.96,0.0,1.96,0.0,0.0,0.0,1.96,0.0,1.96,1.06,0.15,1.0705606008,0.0,0.0,0.0,1.06,0.15,1.0705606008
2019-11-21 18:00:00,2.02,0.0,2.02,0.0,0.0,0.0,2.02,0.0,2.02,1.06,0.15,1.0705606008,0.0,0.0,0.0,1.06,0.15,1.0705606008
2019-11-21 18:30:00,1.96096,0.00028000000000000003,1.96096002,0.0009600000000000001,0.00028000000000000003,0.001,1.96,0.0,1.96,1.16,0.15,1.1696580697,0.0,0.0,0.0,1.16,0.15,1.1696580697
2019-11-21 19:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.1400000000000001,0.15,1.1498260738,0.0,0.0,0.0,1.1400000000000001,0.15,1.1498260738
2019-11-21 19:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.04,0.15,1.0507616285,0.0,0.0,0.0,1.04,0.15,1.0507616285
2019-11-21 20:00:00,1.75,0.0,1.75,0.0,0.0,0.0,1.75,0.0,1.75,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2019-11-21 20:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2019-11-21 21:00:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,0.81,0.14,0.8220097323000001,0.0,0.0,0.0,0.81,0.14,0.8220097323000001
2019-11-21 21:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2019-11-21 22:00:00,1.3309600000000001,0.00028000000000000003,1.3309600295,0.0009600000000000001,0.00028000000000000003,0.001,1.33,0.0,1.33,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-11-21 22:30:00,1.21288,0.00084,1.2128802909,0.00288,0.00084,0.003,1.21,0.0,1.21,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-11-21 23:00:00,1.12192,0.0005600000000000001,1.1219201398,0.0019200000000000003,0.0005600000000000001,0.002,1.12,0.0,1.12,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-11-21 23:30:00,1.03192,0.0005600000000000001,1.0319201519,0.0019200000000000003,0.0005600000000000001,0.002,1.03,0.0,1.03,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-11-22 00:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-11-22 00:30:00,1.0748,0.0014,1.0748009118,0.0048000000000000004,0.0014,0.005,1.07,0.0,1.07,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-11-22 01:00:00,1.21288,0.00084,1.2128802909,0.00288,0.00084,0.003,1.21,0.0,1.21,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-11-22 01:30:00,1.30096,0.00028000000000000003,1.3009600301,0.0009600000000000001,0.00028000000000000003,0.001,1.3,0.0,1.3,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-11-22 02:00:00,1.27096,0.00028000000000000003,1.2709600308,0.0009600000000000001,0.00028000000000000003,0.001,1.27,0.0,1.27,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-11-22 02:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-11-22 03:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2019-11-22 03:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-11-22 04:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-11-22 04:30:00,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-11-22 05:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-11-22 05:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-11-22 06:00:00,1.16,-0.13,1.167261753,0.0,0.0,0.0,1.16,-0.13,1.167261753,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-11-22 06:30:00,1.4,-0.2,1.4142135624,0.0,0.0,0.0,1.4,-0.2,1.4142135624,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-11-22 07:00:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-11-22 07:30:00,1.65,-0.13,1.6551132892,0.0,0.0,0.0,1.65,-0.13,1.6551132892,0.71,0.19,0.734982993,0.0,0.0,0.0,0.71,0.19,0.734982993
2019-11-22 08:00:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,0.84,0.29,0.8886506625,0.0,0.0,0.0,0.84,0.29,0.8886506625
2019-11-22 08:30:00,1.75,-0.13,1.7548219283000002,0.0,0.0,0.0,1.75,-0.13,1.7548219283000002,0.76,0.29,0.8134494453000001,0.0,0.0,0.0,0.76,0.29,0.8134494453000001
2019-11-22 09:00:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,0.64,0.27,0.6946221995,0.0,0.0,0.0,0.64,0.27,0.6946221995
2019-11-22 09:30:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,0.53,0.27,0.5948108943,0.0,0.0,0.0,0.53,0.27,0.5948108943
2019-11-22 10:00:00,1.7000000000000002,-0.17,1.7084788556000001,0.0,0.0,0.0,1.7000000000000002,-0.17,1.7084788556000001,0.46,0.27,0.5333854141000001,0.0,0.0,0.0,0.46,0.27,0.5333854141000001
2019-11-22 10:30:00,1.6800000000000002,-0.13,1.685022255,0.0,0.0,0.0,1.6800000000000002,-0.13,1.685022255,0.46,0.26,0.5283937925000001,0.0,0.0,0.0,0.46,0.26,0.5283937925000001
2019-11-22 11:00:00,1.6800000000000002,-0.13,1.685022255,0.0,0.0,0.0,1.6800000000000002,-0.13,1.685022255,0.46,0.25,0.5235456045,0.0,0.0,0.0,0.46,0.25,0.5235456045
2019-11-22 11:30:00,1.63,-0.13,1.6351758315,0.0,0.0,0.0,1.63,-0.13,1.6351758315,0.5,0.28,0.5730619513,0.0,0.0,0.0,0.5,0.28,0.5730619513
2019-11-22 12:00:00,1.67,-0.15,1.6767229944,0.0,0.0,0.0,1.67,-0.15,1.6767229944,0.59,0.29,0.6574191966,0.0,0.0,0.0,0.59,0.29,0.6574191966
2019-11-22 12:30:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,0.59,0.22,0.6296824597,0.0,0.0,0.0,0.59,0.22,0.6296824597
2019-11-22 13:00:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2019-11-22 13:30:00,1.6600000000000001,-0.16,1.6676930173,0.0,0.0,0.0,1.6600000000000001,-0.16,1.6676930173,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-11-22 14:00:00,1.6009600000000002,-0.12972,1.6062067736999999,0.0009600000000000001,0.00028000000000000003,0.001,1.6,-0.13,1.6052725625000002,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2019-11-22 14:30:00,1.61096,0.00028000000000000003,1.6109600243000002,0.0009600000000000001,0.00028000000000000003,0.001,1.6099999999999999,0.0,1.6099999999999999,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-11-22 15:00:00,1.59096,-0.12972,1.5962396437000002,0.0009600000000000001,0.00028000000000000003,0.001,1.5899999999999999,-0.13,1.5953056133999999,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-11-22 15:30:00,1.62,-0.13,1.625207679,0.0,0.0,0.0,1.62,-0.13,1.625207679,0.43,0.16,0.4588027899,0.0,0.0,0.0,0.43,0.16,0.4588027899
2019-11-22 16:00:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.5,0.16,0.5249761899000001,0.0,0.0,0.0,0.5,0.16,0.5249761899000001
2019-11-22 16:30:00,1.75,0.0,1.75,0.0,0.0,0.0,1.75,0.0,1.75,0.6900000000000001,0.16,0.7083078427,0.0,0.0,0.0,0.6900000000000001,0.16,0.7083078427
2019-11-22 17:00:00,1.8,0.0,1.8,0.0,0.0,0.0,1.8,0.0,1.8,0.8300000000000001,0.18,0.8492938243,0.0,0.0,0.0,0.8300000000000001,0.18,0.8492938243
2019-11-22 17:30:00,1.85,0.0,1.85,0.0,0.0,0.0,1.85,0.0,1.85,0.87,0.16,0.8845903006,0.0,0.0,0.0,0.87,0.16,0.8845903006
2019-11-22 18:00:00,1.9109600000000002,0.00028000000000000003,1.9109600205000001,0.0009600000000000001,0.00028000000000000003,0.001,1.9100000000000001,0.0,1.9100000000000001,0.9,0.2,0.9219544457000001,0.0,0.0,0.0,0.9,0.2,0.9219544457000001
2019-11-22 18:30:00,1.83,0.0,1.83,0.0,0.0,0.0,1.83,0.0,1.83,0.9,0.17,0.9159148432,0.0,0.0,0.0,0.9,0.17,0.9159148432
2019-11-22 19:00:00,1.8,0.0,1.8,0.0,0.0,0.0,1.8,0.0,1.8,0.9,0.14,0.9108238029,0.0,0.0,0.0,0.9,0.14,0.9108238029
2019-11-22 19:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,0.78,0.16,0.7962411695,0.0,0.0,0.0,0.78,0.16,0.7962411695
2019-11-22 20:00:00,1.63,0.0,1.63,0.0,0.0,0.0,1.63,0.0,1.63,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2019-11-22 20:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.67,0.16,0.688839604,0.0,0.0,0.0,0.67,0.16,0.688839604
2019-11-22 21:00:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2019-11-22 21:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2019-11-22 22:00:00,1.26096,0.00028000000000000003,1.2609600311,0.0009600000000000001,0.00028000000000000003,0.001,1.26,0.0,1.26,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-11-22 22:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-11-22 23:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.24,0.15,0.283019434,0.0,0.0,0.0,0.24,0.15,0.283019434
2019-11-22 23:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-11-23 00:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 00:30:00,1.03192,0.0005600000000000001,1.0319201519,0.0019200000000000003,0.0005600000000000001,0.002,1.03,0.0,1.03,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-11-23 01:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2019-11-23 01:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-11-23 02:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2019-11-23 02:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-11-23 03:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2019-11-23 03:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-11-23 04:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-11-23 04:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-11-23 05:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-11-23 05:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2019-11-23 06:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2019-11-23 06:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-11-23 07:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-11-23 07:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-11-23 08:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-11-23 08:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-11-23 09:00:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-11-23 09:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.47000000000000003,0.15,0.49335585530000003,0.0,0.0,0.0,0.47000000000000003,0.15,0.49335585530000003
2019-11-23 10:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.45192000000000004,0.14056000000000002,0.47327455030000004,0.0019200000000000003,0.0005600000000000001,0.002,0.45,0.14,0.4712748667
2019-11-23 10:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.49096000000000006,0.16028,0.5164604535,0.0009600000000000001,0.00028000000000000003,0.001,0.49,0.16,0.5154609588
2019-11-23 11:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.54,0.16,0.5632051136,0.0,0.0,0.0,0.54,0.16,0.5632051136
2019-11-23 11:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.48,0.16,0.5059644256,0.0,0.0,0.0,0.48,0.16,0.5059644256
2019-11-23 12:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-11-23 12:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.6109600000000001,0.13028,0.624695926,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.13,0.6236986452000001
2019-11-23 13:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2019-11-23 13:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.59,0.15,0.6087692502000001,0.0,0.0,0.0,0.59,0.15,0.6087692502000001
2019-11-23 14:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2019-11-23 14:30:00,1.32,0.13,1.3263860675,0.0,0.0,0.0,1.32,0.13,1.3263860675,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2019-11-23 15:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-11-23 15:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-11-23 16:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-11-23 16:30:00,1.44,0.13,1.4458561478,0.0,0.0,0.0,1.44,0.13,1.4458561478,0.61,0.15,0.628171951,0.0,0.0,0.0,0.61,0.15,0.628171951
2019-11-23 17:00:00,1.53,0.13,1.5355129436000001,0.0,0.0,0.0,1.53,0.13,1.5355129436000001,0.74,0.15,0.7550496672,0.0,0.0,0.0,0.74,0.15,0.7550496672
2019-11-23 17:30:00,1.6009600000000002,0.00028000000000000003,1.6009600245,0.0009600000000000001,0.00028000000000000003,0.001,1.6,0.0,1.6,0.84,0.16,0.8551023331000001,0.0,0.0,0.0,0.84,0.16,0.8551023331000001
2019-11-23 18:00:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.75,0.16,0.7668767828,0.0,0.0,0.0,0.75,0.16,0.7668767828
2019-11-23 18:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.78,0.18,0.8004998438,0.0,0.0,0.0,0.78,0.18,0.8004998438
2019-11-23 19:00:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.79,0.2,0.8149233093,0.0,0.0,0.0,0.79,0.2,0.8149233093
2019-11-23 19:30:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
