Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-23 20:00:00,1.49,0.13,1.4956603893,0.0,0.0,0.0,1.49,0.13,1.4956603893,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-11-23 20:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-11-23 21:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-11-23 21:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-11-23 22:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2019-11-23 22:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-11-23 23:00:00,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-11-23 23:30:00,0.9109600000000001,0.00028000000000000003,0.9109600430000001,0.0009600000000000001,0.00028000000000000003,0.001,0.91,0.0,0.91,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-11-24 00:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-11-24 00:30:00,0.95096,0.13028,0.9598425913,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.13,0.9588534820000001,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-11-24 01:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-11-24 01:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-11-24 02:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2019-11-24 02:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2019-11-24 03:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2019-11-24 03:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-11-24 04:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2019-11-24 04:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-11-24 05:00:00,0.9500000000000001,0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,0.13,0.9588534820000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-11-24 05:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-11-24 06:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2019-11-24 06:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-11-24 07:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-11-24 07:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-11-24 08:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-11-24 08:30:00,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753,0.36,0.15,0.39,0.0,0.0,0.0,0.36,0.15,0.39
2019-11-24 09:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-11-24 09:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.52,0.15,0.5412023651,0.0,0.0,0.0,0.52,0.15,0.5412023651
2019-11-24 10:00:00,1.3,0.13,1.3064838307,0.0,0.0,0.0,1.3,0.13,1.3064838307,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2019-11-24 10:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.56,0.17,0.5852349955,0.0,0.0,0.0,0.56,0.17,0.5852349955
2019-11-24 11:00:00,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001,0.5700000000000001,0.15,0.5894064811,0.0,0.0,0.0,0.5700000000000001,0.15,0.5894064811
2019-11-24 11:30:00,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2019-11-24 12:00:00,1.4,0.13,1.4060227593999999,0.0,0.0,0.0,1.4,0.13,1.4060227593999999,1.28096,0.14028000000000002,1.2886182522,0.0009600000000000001,0.00028000000000000003,0.001,1.28,0.14,1.2876334882
2019-11-24 12:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.32288,0.14084000000000002,1.3303561177,0.00288,0.00084,0.003,1.32,0.14,1.3274034805000001
2019-11-24 13:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.40096,0.14028000000000002,1.4079656956,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.14,1.406982587
2019-11-24 13:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,1.4,0.14,1.406982587,0.0,0.0,0.0,1.4,0.14,1.406982587
2019-11-24 14:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.38,0.14,1.3870832708,0.0,0.0,0.0,1.38,0.14,1.3870832708
2019-11-24 14:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.32,0.14,1.3274034805000001,0.0,0.0,0.0,1.32,0.14,1.3274034805000001
2019-11-24 15:00:00,1.32,0.13,1.3263860675,0.0,0.0,0.0,1.32,0.13,1.3263860675,1.27,0.14,1.2776932339,0.0,0.0,0.0,1.27,0.14,1.2776932339
2019-11-24 15:30:00,1.4,0.13,1.4060227593999999,0.0,0.0,0.0,1.4,0.13,1.4060227593999999,1.29,0.14,1.2975746607,0.0,0.0,0.0,1.29,0.14,1.2975746607
2019-11-24 16:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834
2019-11-24 16:30:00,1.57,0.13,1.5753729717,0.0,0.0,0.0,1.57,0.13,1.5753729717,1.53,0.14,1.5363918771,0.0,0.0,0.0,1.53,0.14,1.5363918771
2019-11-24 17:00:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72,1.55,0.14,1.5563097378,0.0,0.0,0.0,1.55,0.14,1.5563097378
2019-11-24 17:30:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72,1.62,0.14,1.6260381299,0.0,0.0,0.0,1.62,0.14,1.6260381299
2019-11-24 18:00:00,1.6600000000000001,0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,0.13,1.6650825805,1.6800000000000002,0.14,1.685823241,0.0,0.0,0.0,1.6800000000000002,0.14,1.685823241
2019-11-24 18:30:00,1.63,0.0,1.63,0.0,0.0,0.0,1.63,0.0,1.63,1.63,0.14,1.6360012225,0.0,0.0,0.0,1.63,0.14,1.6360012225
2019-11-24 19:00:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,1.5899999999999999,0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,0.14,1.5961516219
2019-11-24 19:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,1.51,0.15,1.5174320413,0.0,0.0,0.0,1.51,0.15,1.5174320413
2019-11-24 20:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.3900000000000001,0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,0.13,1.396065901
2019-11-24 20:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.32,0.13,1.3263860675,0.0,0.0,0.0,1.32,0.13,1.3263860675
2019-11-24 21:00:00,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24
2019-11-24 21:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.2,0.17,1.211981848,0.0,0.0,0.0,1.2,0.17,1.211981848
2019-11-24 22:00:00,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15
2019-11-24 22:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,1.03,0.17,1.0439348639,0.0,0.0,0.0,1.03,0.17,1.0439348639
2019-11-24 23:00:00,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2019-11-24 23:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.85,0.2,0.8732124598000001,0.0,0.0,0.0,0.85,0.2,0.8732124598000001
2019-11-25 00:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2019-11-25 00:30:00,0.89192,0.13056,0.9014250939,0.0019200000000000003,0.0005600000000000001,0.002,0.89,0.13,0.8994442729000001,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846
2019-11-25 01:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2019-11-25 01:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.1,0.19,1.1162884932,0.0,0.0,0.0,1.1,0.19,1.1162884932
2019-11-25 02:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2019-11-25 02:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,1.03,0.2,1.0492378186,0.0,0.0,0.0,1.03,0.2,1.0492378186
2019-11-25 03:00:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2019-11-25 03:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.96,0.19,0.9786214794,0.0,0.0,0.0,0.96,0.19,0.9786214794
2019-11-25 04:00:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2019-11-25 04:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.86,0.17,0.8766413178,0.0,0.0,0.0,0.86,0.17,0.8766413178
2019-11-25 05:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2019-11-25 05:30:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2019-11-25 06:00:00,1.11,-0.13,1.1175866857,0.0,0.0,0.0,1.11,-0.13,1.1175866857,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88
2019-11-25 06:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,1.05,0.16,1.0621205205,0.0,0.0,0.0,1.05,0.16,1.0621205205
2019-11-25 07:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801
2019-11-25 07:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157
2019-11-25 08:00:00,1.56,-0.13,1.5654072952,0.0,0.0,0.0,1.56,-0.13,1.5654072952,1.42,0.16,1.4289856542,0.0,0.0,0.0,1.42,0.16,1.4289856542
2019-11-25 08:30:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.34,0.21,1.3563554107,0.0,0.0,0.0,1.34,0.21,1.3563554107
2019-11-25 09:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.31,0.22,1.3283448347,0.0,0.0,0.0,1.31,0.22,1.3283448347
2019-11-25 09:30:00,1.6800000000000002,-0.14,1.685823241,0.0,0.0,0.0,1.6800000000000002,-0.14,1.685823241,1.28,0.21,1.2971121771,0.0,0.0,0.0,1.28,0.21,1.2971121771
2019-11-25 10:00:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,1.25,0.21,1.2675172583,0.0,0.0,0.0,1.25,0.21,1.2675172583
2019-11-25 10:30:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,1.23,0.23,1.2513193038,0.0,0.0,0.0,1.23,0.23,1.2513193038
2019-11-25 11:00:00,1.6,-0.14,1.606113321,0.0,0.0,0.0,1.6,-0.14,1.606113321,1.2,0.21,1.2182364303,0.0,0.0,0.0,1.2,0.21,1.2182364303
2019-11-25 11:30:00,1.55,-0.14,1.5563097378,0.0,0.0,0.0,1.55,-0.14,1.5563097378,1.19,0.19,1.2050726119,0.0,0.0,0.0,1.19,0.19,1.2050726119
2019-11-25 12:00:00,1.6,-0.17,1.6090059043,0.0,0.0,0.0,1.6,-0.17,1.6090059043,1.17,0.19,1.1853269591,0.0,0.0,0.0,1.17,0.19,1.1853269591
2019-11-25 12:30:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,1.26,0.19,1.2742448744,0.0,0.0,0.0,1.26,0.19,1.2742448744
2019-11-25 13:00:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,1.23,0.16,1.2403628501,0.0,0.0,0.0,1.23,0.16,1.2403628501
2019-11-25 13:30:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,1.25,0.16,1.2601983971,0.0,0.0,0.0,1.25,0.16,1.2601983971
2019-11-25 14:00:00,1.55,-0.14,1.5563097378,0.0,0.0,0.0,1.55,-0.14,1.5563097378,1.21,0.16,1.2205326706,0.0,0.0,0.0,1.21,0.16,1.2205326706
2019-11-25 14:30:00,1.5,-0.14,1.5065191668,0.0,0.0,0.0,1.5,-0.14,1.5065191668,1.16,0.16,1.1709824935,0.0,0.0,0.0,1.16,0.16,1.1709824935
2019-11-25 15:00:00,1.5,-0.14,1.5065191668,0.0,0.0,0.0,1.5,-0.14,1.5065191668,1.15,0.14,1.158490397,0.0,0.0,0.0,1.15,0.14,1.158490397
2019-11-25 15:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,1.25,0.16,1.2601983971,0.0,0.0,0.0,1.25,0.16,1.2601983971
2019-11-25 16:00:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,1.38,0.19,1.3930183057,0.0,0.0,0.0,1.38,0.19,1.3930183057
2019-11-25 16:30:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,1.47,0.17,1.4797972834,0.0,0.0,0.0,1.47,0.17,1.4797972834
2019-11-25 17:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.51,0.14,1.5164761785,0.0,0.0,0.0,1.51,0.14,1.5164761785
2019-11-25 17:30:00,1.81,0.0,1.81,0.0,0.0,0.0,1.81,0.0,1.81,1.57,0.14,1.5762296786999999,0.0,0.0,0.0,1.57,0.14,1.5762296786999999
2019-11-25 18:00:00,1.87,-0.17,1.8777113729,0.0,0.0,0.0,1.87,-0.17,1.8777113729,1.6099999999999999,0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,0.14,1.6160754932999999
2019-11-25 18:30:00,1.77,0.0,1.77,0.0,0.0,0.0,1.77,0.0,1.77,1.62,0.14,1.6260381299,0.0,0.0,0.0,1.62,0.14,1.6260381299
2019-11-25 19:00:00,1.75,0.0,1.75,0.0,0.0,0.0,1.75,0.0,1.75,1.54,0.14,1.5463505424,0.0,0.0,0.0,1.54,0.14,1.5463505424
2019-11-25 19:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.48,0.14,1.4866068747,0.0,0.0,0.0,1.48,0.14,1.4866068747
2019-11-25 20:00:00,1.55,-0.13,1.5554420594,0.0,0.0,0.0,1.55,-0.13,1.5554420594,1.46,0.14,1.4666969694,0.0,0.0,0.0,1.46,0.14,1.4666969694
2019-11-25 20:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,1.3900000000000001,0.16,1.3991783303,0.0,0.0,0.0,1.3900000000000001,0.16,1.3991783303
2019-11-25 21:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3
2019-11-25 21:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,1.21,0.16,1.2205326706,0.0,0.0,0.0,1.21,0.16,1.2205326706
2019-11-25 22:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11
2019-11-25 22:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,1.0,0.22,1.0239140589,0.0,0.0,0.0,1.0,0.22,1.0239140589
2019-11-25 23:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2019-11-25 23:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.81,0.22,0.8393449827,0.0,0.0,0.0,0.81,0.22,0.8393449827
2019-11-26 00:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2019-11-26 00:30:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.9,0.19,0.9198369421,0.0,0.0,0.0,0.9,0.19,0.9198369421
2019-11-26 01:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2019-11-26 01:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,0.13,1.1473883388
2019-11-26 02:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11
2019-11-26 02:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2019-11-26 03:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2019-11-26 03:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.91,0.24,0.9411163584000001,0.0,0.0,0.0,0.91,0.24,0.9411163584000001
2019-11-26 04:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2019-11-26 04:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.8300000000000001,0.2,0.8537564055,0.0,0.0,0.0,0.8300000000000001,0.2,0.8537564055
2019-11-26 05:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2019-11-26 05:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.81,0.24,0.8448076704,0.0,0.0,0.0,0.81,0.24,0.8448076704
2019-11-26 06:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2019-11-26 06:30:00,1.33,-0.19,1.3435028843,0.0,0.0,0.0,1.33,-0.19,1.3435028843,1.07,0.14,1.0791200119,0.0,0.0,0.0,1.07,0.14,1.0791200119
2019-11-26 07:00:00,1.47,-0.14,1.4766516177,0.0,0.0,0.0,1.47,-0.14,1.4766516177,1.17,0.14,1.1783462988,0.0,0.0,0.0,1.17,0.14,1.1783462988
2019-11-26 07:30:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,1.3,0.15,1.3086252328,0.0,0.0,0.0,1.3,0.15,1.3086252328
2019-11-26 08:00:00,1.6600000000000001,-0.15,1.6667633305,0.0,0.0,0.0,1.6600000000000001,-0.15,1.6667633305,1.3599999999999999,0.16,1.3693794215000001,0.0,0.0,0.0,1.3599999999999999,0.16,1.3693794215000001
2019-11-26 08:30:00,1.69,-0.15,1.6966437457999999,0.0,0.0,0.0,1.69,-0.15,1.6966437457999999,1.3599999999999999,0.19,1.3732079231,0.0,0.0,0.0,1.3599999999999999,0.19,1.3732079231
2019-11-26 09:00:00,1.76,-0.15,1.76638048,0.0,0.0,0.0,1.76,-0.15,1.76638048,1.33,0.18,1.3421251805,0.0,0.0,0.0,1.33,0.18,1.3421251805
2019-11-26 09:30:00,1.76,-0.15,1.76638048,0.0,0.0,0.0,1.76,-0.15,1.76638048,1.24,0.19,1.2544720005,0.0,0.0,0.0,1.24,0.19,1.2544720005
2019-11-26 10:00:00,1.7000000000000002,-0.14,1.7057549648,0.0,0.0,0.0,1.7000000000000002,-0.14,1.7057549648,1.21,0.23,1.231665539,0.0,0.0,0.0,1.21,0.23,1.231665539
2019-11-26 10:30:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,1.2,0.21,1.2182364303,0.0,0.0,0.0,1.2,0.21,1.2182364303
2019-11-26 11:00:00,1.67,-0.15,1.6767229944,0.0,0.0,0.0,1.67,-0.15,1.6767229944,1.23,0.25,1.2551493935,0.0,0.0,0.0,1.23,0.25,1.2551493935
2019-11-26 11:30:00,1.53,-0.14,1.5363918771,0.0,0.0,0.0,1.53,-0.14,1.5363918771,1.2,0.22,1.22,0.0,0.0,0.0,1.2,0.22,1.22
2019-11-26 12:00:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,1.2,0.22,1.22,0.0,0.0,0.0,1.2,0.22,1.22
2019-11-26 12:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,-0.14,1.6160754932999999,1.27,0.19,1.2841339494000001,0.0,0.0,0.0,1.27,0.19,1.2841339494000001
2019-11-26 13:00:00,1.52,-0.15,1.5273833834000001,0.0,0.0,0.0,1.52,-0.15,1.5273833834000001,1.11,0.17,1.1229425631,0.0,0.0,0.0,1.11,0.17,1.1229425631
2019-11-26 13:30:00,1.5,-0.14,1.5065191668,0.0,0.0,0.0,1.5,-0.14,1.5065191668,1.13,0.2,1.1475626345,0.0,0.0,0.0,1.13,0.2,1.1475626345
2019-11-26 14:00:00,1.5,-0.14,1.5065191668,0.0,0.0,0.0,1.5,-0.14,1.5065191668,1.23,0.18,1.2431009613,0.0,0.0,0.0,1.23,0.18,1.2431009613
2019-11-26 14:30:00,1.5,-0.14,1.5065191668,0.0,0.0,0.0,1.5,-0.14,1.5065191668,1.1400000000000001,0.18,1.1541230437,0.0,0.0,0.0,1.1400000000000001,0.18,1.1541230437
2019-11-26 15:00:00,1.5,-0.14,1.5065191668,0.0,0.0,0.0,1.5,-0.14,1.5065191668,1.1400000000000001,0.15,1.1498260738,0.0,0.0,0.0,1.1400000000000001,0.15,1.1498260738
2019-11-26 15:30:00,1.52,-0.15,1.5273833834000001,0.0,0.0,0.0,1.52,-0.15,1.5273833834000001,1.18,0.17,1.1921828719,0.0,0.0,0.0,1.18,0.17,1.1921828719
2019-11-26 16:00:00,1.62,-0.13,1.625207679,0.0,0.0,0.0,1.62,-0.13,1.625207679,1.2,0.18,1.213424905,0.0,0.0,0.0,1.2,0.18,1.213424905
2019-11-26 16:30:00,1.65,-0.16,1.6577394246,0.0,0.0,0.0,1.65,-0.16,1.6577394246,1.25,0.18,1.262893503,0.0,0.0,0.0,1.25,0.18,1.262893503
2019-11-26 17:00:00,1.76,-0.13,1.7647946056000001,0.0,0.0,0.0,1.76,-0.13,1.7647946056000001,1.47,0.13,1.475737104,0.0,0.0,0.0,1.47,0.13,1.475737104
2019-11-26 17:30:00,1.82,-0.13,1.8246369502,0.0,0.0,0.0,1.82,-0.13,1.8246369502,1.69,0.13,1.6949926254,0.0,0.0,0.0,1.69,0.13,1.6949926254
2019-11-26 18:00:00,1.88,0.0,1.88,0.0,0.0,0.0,1.88,0.0,1.88,1.67,0.13,1.6750522380000001,0.0,0.0,0.0,1.67,0.13,1.6750522380000001
2019-11-26 18:30:00,1.81,0.0,1.81,0.0,0.0,0.0,1.81,0.0,1.81,1.72,0.13,1.7249057945000001,0.0,0.0,0.0,1.72,0.13,1.7249057945000001
2019-11-26 19:00:00,1.85,0.0,1.85,0.0,0.0,0.0,1.85,0.0,1.85,1.65,0.13,1.6551132892,0.0,0.0,0.0,1.65,0.13,1.6551132892
2019-11-26 19:30:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78,1.6099999999999999,0.13,1.6152399203,0.0,0.0,0.0,1.6099999999999999,0.13,1.6152399203
2019-11-26 20:00:00,1.65,-0.13,1.6551132892,0.0,0.0,0.0,1.65,-0.13,1.6551132892,1.47,0.13,1.475737104,0.0,0.0,0.0,1.47,0.13,1.475737104
2019-11-26 20:30:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,1.47,0.13,1.475737104,0.0,0.0,0.0,1.47,0.13,1.475737104
2019-11-26 21:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38
2019-11-26 21:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.27,0.14,1.2776932339,0.0,0.0,0.0,1.27,0.14,1.2776932339
2019-11-26 22:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.22,0.14,1.2280065146,0.0,0.0,0.0,1.22,0.14,1.2280065146
2019-11-26 22:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,1.08,0.17,1.0932977636,0.0,0.0,0.0,1.08,0.17,1.0932977636
2019-11-26 23:00:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2019-11-26 23:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.93,0.2,0.9512623192,0.0,0.0,0.0,0.93,0.2,0.9512623192
2019-11-27 00:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2019-11-27 00:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.93,0.17,0.9454099640000001,0.0,0.0,0.0,0.93,0.17,0.9454099640000001
2019-11-27 01:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12
2019-11-27 01:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17
2019-11-27 02:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1
2019-11-27 02:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,1.1,0.17,1.1130588484,0.0,0.0,0.0,1.1,0.17,1.1130588484
2019-11-27 03:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0
2019-11-27 03:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.9400000000000001,0.2,0.9610411021,0.0,0.0,0.0,0.9400000000000001,0.2,0.9610411021
2019-11-27 04:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88
2019-11-27 04:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.85,0.21,0.8755569656000001,0.0,0.0,0.0,0.85,0.21,0.8755569656000001
2019-11-27 05:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2019-11-27 05:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.86,0.24,0.8928605714000001,0.0,0.0,0.0,0.86,0.24,0.8928605714000001
2019-11-27 06:00:00,1.04,-0.23,1.0651291002,0.0,0.0,0.0,1.04,-0.23,1.0651291002,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2019-11-27 06:30:00,1.33,-0.17,1.3408206442,0.0,0.0,0.0,1.33,-0.17,1.3408206442,1.04,0.14,1.0493807698,0.0,0.0,0.0,1.04,0.14,1.0493807698
2019-11-27 07:00:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,1.22,0.14,1.2280065146,0.0,0.0,0.0,1.22,0.14,1.2280065146
2019-11-27 07:30:00,1.6,-0.13,1.6052725625000002,0.0,0.0,0.0,1.6,-0.13,1.6052725625000002,1.34,0.15,1.3483693856,0.0,0.0,0.0,1.34,0.15,1.3483693856
2019-11-27 08:00:00,1.6600000000000001,-0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,-0.13,1.6650825805,1.3599999999999999,0.18,1.3718600512,0.0,0.0,0.0,1.3599999999999999,0.18,1.3718600512
2019-11-27 08:30:00,1.71,-0.18,1.7194475857,0.0,0.0,0.0,1.71,-0.18,1.7194475857,1.28,0.19,1.2940247293,0.0,0.0,0.0,1.28,0.19,1.2940247293
2019-11-27 09:00:00,1.7000000000000002,-0.15,1.7066048166,0.0,0.0,0.0,1.7000000000000002,-0.15,1.7066048166,1.17,0.19,1.1853269591,0.0,0.0,0.0,1.17,0.19,1.1853269591
2019-11-27 09:30:00,1.72,-0.15,1.7265283085,0.0,0.0,0.0,1.72,-0.15,1.7265283085,1.1400000000000001,0.17,1.1526057435000001,0.0,0.0,0.0,1.1400000000000001,0.17,1.1526057435000001
2019-11-27 10:00:00,1.6099999999999999,-0.13,1.6152399203,0.0,0.0,0.0,1.6099999999999999,-0.13,1.6152399203,1.17,0.17,1.1822859214,0.0,0.0,0.0,1.17,0.17,1.1822859214
2019-11-27 10:30:00,1.6099999999999999,-0.13,1.6152399203,0.0,0.0,0.0,1.6099999999999999,-0.13,1.6152399203,1.11,0.18,1.1244998888,0.0,0.0,0.0,1.11,0.18,1.1244998888
2019-11-27 11:00:00,1.6600000000000001,-0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,-0.13,1.6650825805,1.12,0.2,1.1377170123,0.0,0.0,0.0,1.12,0.2,1.1377170123
2019-11-27 11:30:00,1.6099999999999999,-0.13,1.6152399203,0.0,0.0,0.0,1.6099999999999999,-0.13,1.6152399203,1.15,0.2,1.167261753,0.0,0.0,0.0,1.15,0.2,1.167261753
2019-11-27 12:00:00,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011,1.19,0.19,1.2050726119,0.0,0.0,0.0,1.19,0.19,1.2050726119
2019-11-27 12:30:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,1.25,0.2,1.2658988901,0.0,0.0,0.0,1.25,0.2,1.2658988901
2019-11-27 13:00:00,1.6800000000000002,-0.13,1.685022255,0.0,0.0,0.0,1.6800000000000002,-0.13,1.685022255,1.18,0.17,1.1921828719,0.0,0.0,0.0,1.18,0.17,1.1921828719
2019-11-27 13:30:00,1.5899999999999999,-0.17,1.5990622252,0.0,0.0,0.0,1.5899999999999999,-0.17,1.5990622252,1.1400000000000001,0.16,1.1511733145,0.0,0.0,0.0,1.1400000000000001,0.16,1.1511733145
2019-11-27 14:00:00,1.5899999999999999,-0.13,1.5953056133999999,0.0,0.0,0.0,1.5899999999999999,-0.13,1.5953056133999999,1.17,0.18,1.1837651794,0.0,0.0,0.0,1.17,0.18,1.1837651794
2019-11-27 14:30:00,1.53,-0.13,1.5355129436000001,0.0,0.0,0.0,1.53,-0.13,1.5355129436000001,1.13,0.16,1.1412712211,0.0,0.0,0.0,1.13,0.16,1.1412712211
2019-11-27 15:00:00,1.55,-0.13,1.5554420594,0.0,0.0,0.0,1.55,-0.13,1.5554420594,1.18,0.18,1.1936498649,0.0,0.0,0.0,1.18,0.18,1.1936498649
2019-11-27 15:30:00,1.6600000000000001,-0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,-0.13,1.6650825805,1.25,0.23,1.2709838709,0.0,0.0,0.0,1.25,0.23,1.2709838709
2019-11-27 16:00:00,1.69,-0.13,1.6949926254,0.0,0.0,0.0,1.69,-0.13,1.6949926254,1.33,0.25,1.3532922818,0.0,0.0,0.0,1.33,0.25,1.3532922818
2019-11-27 16:30:00,1.77,0.0,1.77,0.0,0.0,0.0,1.77,0.0,1.77,1.38,0.18,1.3916896206,0.0,0.0,0.0,1.38,0.18,1.3916896206
2019-11-27 17:00:00,1.85,0.0,1.85,0.0,0.0,0.0,1.85,0.0,1.85,1.54,0.15,1.5472879499,0.0,0.0,0.0,1.54,0.15,1.5472879499
2019-11-27 17:30:00,1.9,-0.13,1.9044421755,0.0,0.0,0.0,1.9,-0.13,1.9044421755,1.6,0.15,1.607015868,0.0,0.0,0.0,1.6,0.15,1.607015868
2019-11-27 18:00:00,1.9,0.0,1.9,0.0,0.0,0.0,1.9,0.0,1.9,1.63,0.14,1.6360012225,0.0,0.0,0.0,1.63,0.14,1.6360012225
2019-11-27 18:30:00,1.87,0.0,1.87,0.0,0.0,0.0,1.87,0.0,1.87,1.6800000000000002,0.14,1.685823241,0.0,0.0,0.0,1.6800000000000002,0.14,1.685823241
2019-11-27 19:00:00,1.87,0.0,1.87,0.0,0.0,0.0,1.87,0.0,1.87,1.52,0.14,1.5264337522,0.0,0.0,0.0,1.52,0.14,1.5264337522
2019-11-27 19:30:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,1.45,0.14,1.4567429423,0.0,0.0,0.0,1.45,0.14,1.4567429423
2019-11-27 20:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.45,0.15,1.4577379737,0.0,0.0,0.0,1.45,0.15,1.4577379737
2019-11-27 20:30:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,1.4,0.15,1.408012784,0.0,0.0,0.0,1.4,0.15,1.408012784
2019-11-27 21:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.3,0.13,1.3064838307,0.0,0.0,0.0,1.3,0.13,1.3064838307
2019-11-27 21:30:00,1.4100000000000001,-0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,-0.13,1.4159802259,1.25,0.22,1.2692123542,0.0,0.0,0.0,1.25,0.22,1.2692123542
2019-11-27 22:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012
2019-11-27 22:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.07,0.24,1.09658561,0.0,0.0,0.0,1.07,0.24,1.09658561
2019-11-27 23:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2019-11-27 23:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.86,0.25,0.8956003573,0.0,0.0,0.0,0.86,0.25,0.8956003573
2019-11-28 00:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2019-11-28 00:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.92,0.22,0.9459386872000001,0.0,0.0,0.0,0.92,0.22,0.9459386872000001
2019-11-28 01:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2019-11-28 01:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.1400000000000001,0.22,1.1610340219,0.0,0.0,0.0,1.1400000000000001,0.22,1.1610340219
2019-11-28 02:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001
2019-11-28 02:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.12,0.2,1.1377170123,0.0,0.0,0.0,1.12,0.2,1.1377170123
2019-11-28 03:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02
2019-11-28 03:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,1.0,0.23,1.026109156,0.0,0.0,0.0,1.0,0.23,1.026109156
2019-11-28 04:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2019-11-28 04:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.89,0.23,0.9192388155000001,0.0,0.0,0.0,0.89,0.23,0.9192388155000001
2019-11-28 05:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2019-11-28 05:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.9,0.2,0.9219544457000001,0.0,0.0,0.0,0.9,0.2,0.9219544457000001
2019-11-28 06:00:00,1.12,-0.2,1.1377170123,0.0,0.0,0.0,1.12,-0.2,1.1377170123,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2019-11-28 06:30:00,1.42,-0.13,1.4259382876,0.0,0.0,0.0,1.42,-0.13,1.4259382876,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012
2019-11-28 07:00:00,1.51,-0.13,1.5155856954,0.0,0.0,0.0,1.51,-0.13,1.5155856954,1.28,0.13,1.2865846261,0.0,0.0,0.0,1.28,0.13,1.2865846261
2019-11-28 07:30:00,1.69,-0.15,1.6966437457999999,0.0,0.0,0.0,1.69,-0.15,1.6966437457999999,1.3900000000000001,0.16,1.3991783303,0.0,0.0,0.0,1.3900000000000001,0.16,1.3991783303
2019-11-28 08:00:00,1.73,-0.16,1.7373830896,0.0,0.0,0.0,1.73,-0.16,1.7373830896,1.48,0.23,1.4977650016,0.0,0.0,0.0,1.48,0.23,1.4977650016
2019-11-28 08:30:00,1.74,-0.16,1.7473408368,0.0,0.0,0.0,1.74,-0.16,1.7473408368,1.43,0.21,1.4453373309,0.0,0.0,0.0,1.43,0.21,1.4453373309
2019-11-28 09:00:00,1.74,-0.16,1.7473408368,0.0,0.0,0.0,1.74,-0.16,1.7473408368,1.28,0.21,1.2971121771,0.0,0.0,0.0,1.28,0.21,1.2971121771
2019-11-28 09:30:00,1.74,-0.15,1.7464535493,0.0,0.0,0.0,1.74,-0.15,1.7464535493,1.26,0.2,1.2757742747,0.0,0.0,0.0,1.26,0.2,1.2757742747
2019-11-28 10:00:00,1.6800000000000002,-0.14,1.685823241,0.0,0.0,0.0,1.6800000000000002,-0.14,1.685823241,1.23,0.25,1.2551493935,0.0,0.0,0.0,1.23,0.25,1.2551493935
2019-11-28 10:30:00,1.6,-0.14,1.606113321,0.0,0.0,0.0,1.6,-0.14,1.606113321,1.17,0.21,1.1886967654,0.0,0.0,0.0,1.17,0.21,1.1886967654
2019-11-28 11:00:00,1.65,-0.14,1.6559287424,0.0,0.0,0.0,1.65,-0.14,1.6559287424,1.16,0.24,1.1845674316,0.0,0.0,0.0,1.16,0.24,1.1845674316
2019-11-28 11:30:00,1.6,-0.14,1.606113321,0.0,0.0,0.0,1.6,-0.14,1.606113321,1.18,0.21,1.1985407794,0.0,0.0,0.0,1.18,0.21,1.1985407794
2019-11-28 12:00:00,1.7000000000000002,-0.17,1.7084788556000001,0.0,0.0,0.0,1.7000000000000002,-0.17,1.7084788556000001,1.18,0.2,1.196829144,0.0,0.0,0.0,1.18,0.2,1.196829144
2019-11-28 12:30:00,1.7000000000000002,-0.15,1.7066048166,0.0,0.0,0.0,1.7000000000000002,-0.15,1.7066048166,1.25,0.23,1.2709838709,0.0,0.0,0.0,1.25,0.23,1.2709838709
2019-11-28 13:00:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,1.23,0.17,1.2416923935,0.0,0.0,0.0,1.23,0.17,1.2416923935
2019-11-28 13:30:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,1.25,0.18,1.262893503,0.0,0.0,0.0,1.25,0.18,1.262893503
2019-11-28 14:00:00,1.63,-0.14,1.6360012225,0.0,0.0,0.0,1.63,-0.14,1.6360012225,1.25,0.17,1.2615070353,0.0,0.0,0.0,1.25,0.17,1.2615070353
2019-11-28 14:30:00,1.6800000000000002,-0.14,1.685823241,0.0,0.0,0.0,1.6800000000000002,-0.14,1.685823241,1.25,0.18,1.262893503,0.0,0.0,0.0,1.25,0.18,1.262893503
2019-11-28 15:00:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,1.25,0.16,1.2601983971,0.0,0.0,0.0,1.25,0.16,1.2601983971
2019-11-28 15:30:00,1.67,-0.14,1.6758579892,0.0,0.0,0.0,1.67,-0.14,1.6758579892,1.3,0.2,1.3152946438,0.0,0.0,0.0,1.3,0.2,1.3152946438
2019-11-28 16:00:00,1.71,-0.14,1.7157214226000002,0.0,0.0,0.0,1.71,-0.14,1.7157214226000002,1.38,0.2,1.3944174410999999,0.0,0.0,0.0,1.38,0.2,1.3944174410999999
2019-11-28 16:30:00,1.79,-0.14,1.7954665132,0.0,0.0,0.0,1.79,-0.14,1.7954665132,1.48,0.16,1.4886235253,0.0,0.0,0.0,1.48,0.16,1.4886235253
2019-11-28 17:00:00,1.79,0.0,1.79,0.0,0.0,0.0,1.79,0.0,1.79,1.5899999999999999,0.16,1.5980300373,0.0,0.0,0.0,1.5899999999999999,0.16,1.5980300373
2019-11-28 17:30:00,1.81,0.0,1.81,0.0,0.0,0.0,1.81,0.0,1.81,1.5,0.15,1.5074813432,0.0,0.0,0.0,1.5,0.15,1.5074813432
2019-11-28 18:00:00,1.8599999999999999,-0.13,1.8645374762,0.0,0.0,0.0,1.8599999999999999,-0.13,1.8645374762,1.4,0.15,1.408012784,0.0,0.0,0.0,1.4,0.15,1.408012784
2019-11-28 18:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.35,0.17,1.3606616038000001,0.0,0.0,0.0,1.35,0.17,1.3606616038000001
2019-11-28 19:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0.0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2019-11-28 19:30:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78,1.1400000000000001,0.14,1.1485643212,0.0,0.0,0.0,1.1400000000000001,0.14,1.1485643212
2019-11-28 20:00:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2019-11-28 20:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2019-11-28 21:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-11-28 21:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566
2019-11-28 22:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2019-11-28 22:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2019-11-28 23:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-11-28 23:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-11-29 00:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2019-11-29 00:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-11-29 01:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2019-11-29 01:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2019-11-29 02:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2019-11-29 02:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2019-11-29 03:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2019-11-29 03:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-11-29 04:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2019-11-29 04:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-11-29 05:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-11-29 05:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2019-11-29 06:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-11-29 06:30:00,1.52,-0.17,1.5294770348,0.0,0.0,0.0,1.52,-0.17,1.5294770348,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2019-11-29 07:00:00,1.67,-0.13,1.6750522380000001,0.0,0.0,0.0,1.67,-0.13,1.6750522380000001,0.7000000000000001,0.15,0.7158910532,0.0,0.0,0.0,0.7000000000000001,0.15,0.7158910532
2019-11-29 07:30:00,1.81,-0.13,1.8146625031,0.0,0.0,0.0,1.81,-0.13,1.8146625031,0.9,0.17,0.9159148432,0.0,0.0,0.0,0.9,0.17,0.9159148432
2019-11-29 08:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,0.93,0.24,0.9604686356000001,0.0,0.0,0.0,0.93,0.24,0.9604686356000001
2019-11-29 08:30:00,1.9300000000000002,-0.13,1.9343732835,0.0,0.0,0.0,1.9300000000000002,-0.13,1.9343732835,0.9,0.24,0.9314504818,0.0,0.0,0.0,0.9,0.24,0.9314504818
2019-11-29 09:00:00,1.8,-0.13,1.8046883387000001,0.0,0.0,0.0,1.8,-0.13,1.8046883387000001,0.78,0.24,0.8160882305,0.0,0.0,0.0,0.78,0.24,0.8160882305
2019-11-29 09:30:00,1.79,-0.15,1.7962739212,0.0,0.0,0.0,1.79,-0.15,1.7962739212,0.66,0.27,0.7130918594,0.0,0.0,0.0,0.66,0.27,0.7130918594
2019-11-29 10:00:00,1.75,-0.17,1.7582377541,0.0,0.0,0.0,1.75,-0.17,1.7582377541,0.8200000000000001,0.24,0.8544003745000001,0.0,0.0,0.0,0.8200000000000001,0.24,0.8544003745000001
2019-11-29 10:30:00,1.68288,-0.14916000000000001,1.6894773748,0.00288,0.00084,0.003,1.6800000000000002,-0.15,1.6866831356,1.19,0.2,1.2066896867,0.0,0.0,0.0,1.19,0.2,1.2066896867
2019-11-29 11:00:00,1.6,-0.15,1.607015868,0.0,0.0,0.0,1.6,-0.15,1.607015868,1.15,0.22,1.1708543889,0.0,0.0,0.0,1.15,0.22,1.1708543889
2019-11-29 11:30:00,1.51,-0.13,1.5155856954,0.0,0.0,0.0,1.51,-0.13,1.5155856954,1.12,0.24,1.1454256851,0.0,0.0,0.0,1.12,0.24,1.1454256851
2019-11-29 12:00:00,1.54,-0.13,1.5454772726,0.0,0.0,0.0,1.54,-0.13,1.5454772726,1.07,0.19,1.086738239,0.0,0.0,0.0,1.07,0.19,1.086738239
2019-11-29 12:30:00,1.57,-0.16,1.5781318069,0.0,0.0,0.0,1.57,-0.16,1.5781318069,1.14096,0.18028000000000002,1.1551149726,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,0.18,1.1541230437
2019-11-29 13:00:00,1.51,-0.13,1.5155856954,0.0,0.0,0.0,1.51,-0.13,1.5155856954,1.15096,0.13028,1.1583098895,0.0009600000000000001,0.00028000000000000003,0.001,1.15,0.13,1.1573245007
2019-11-29 13:30:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,1.09288,0.13084,1.1006842417,0.00288,0.00084,0.003,1.09,0.13,1.09772492
2019-11-29 14:00:00,1.4796,-0.1272,1.4850575746,0.009600000000000001,0.0028,0.01,1.47,-0.13,1.475737104,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2019-11-29 14:30:00,1.5495999999999999,-0.1272,1.5548118857,0.009600000000000001,0.0028,0.01,1.54,-0.13,1.5454772726,0.6848000000000001,0.1414,0.6992460225,0.0048000000000000004,0.0014,0.005,0.68,0.14,0.6942621983
2019-11-29 15:00:00,1.5676800000000002,-0.12776,1.5728773633,0.007680000000000001,0.0022400000000000002,0.008,1.56,-0.13,1.5654072952,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-11-29 15:30:00,1.6138400000000002,-0.12888000000000002,1.6189779492,0.0038400000000000005,0.0011200000000000001,0.004,1.6099999999999999,-0.13,1.6152399203,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-11-29 16:00:00,1.64192,-0.12944,1.6470142683,0.0019200000000000003,0.0005600000000000001,0.002,1.6400000000000001,-0.13,1.6451443706000002,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-11-29 16:30:00,1.75,-0.13,1.7548219283000002,0.0,0.0,0.0,1.75,-0.13,1.7548219283000002,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-11-29 17:00:00,1.8,-0.13,1.8046883387000001,0.0,0.0,0.0,1.8,-0.13,1.8046883387000001,0.9400000000000001,0.16,0.9535197953000001,0.0,0.0,0.0,0.9400000000000001,0.16,0.9535197953000001
2019-11-29 17:30:00,1.9300000000000002,-0.13,1.9343732835,0.0,0.0,0.0,1.9300000000000002,-0.13,1.9343732835,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2019-11-29 18:00:00,1.97,-0.13,1.9742846806,0.0,0.0,0.0,1.97,-0.13,1.9742846806,1.16,0.14,1.1684177335,0.0,0.0,0.0,1.16,0.14,1.1684177335
2019-11-29 18:30:00,1.92,-0.13,1.9243960091,0.0,0.0,0.0,1.92,-0.13,1.9243960091,1.26,0.14,1.2677539193,0.0,0.0,0.0,1.26,0.14,1.2677539193
2019-11-29 19:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2019-11-29 19:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.1,0.15,1.1101801656,0.0,0.0,0.0,1.1,0.15,1.1101801656
2019-11-29 20:00:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,1.0,0.15,1.0111874208,0.0,0.0,0.0,1.0,0.15,1.0111874208
2019-11-29 20:30:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72,0.93,0.14,0.9404786016000001,0.0,0.0,0.0,0.93,0.14,0.9404786016000001
2019-11-29 21:00:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2019-11-29 21:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2019-11-29 22:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2019-11-29 22:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-11-29 23:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-11-29 23:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-11-30 00:00:00,1.10096,0.00028000000000000003,1.1009600356,0.0009600000000000001,0.00028000000000000003,0.001,1.1,0.0,1.1,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-11-30 00:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-11-30 01:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2019-11-30 01:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2019-11-30 02:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2019-11-30 02:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2019-11-30 03:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2019-11-30 03:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2019-11-30 04:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2019-11-30 04:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-11-30 05:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2019-11-30 05:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2019-11-30 06:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2019-11-30 06:30:00,1.31,-0.13,1.3164345787,0.0,0.0,0.0,1.31,-0.13,1.3164345787,0.49,0.15,0.512445119,0.0,0.0,0.0,0.49,0.15,0.512445119
2019-11-30 07:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-11-30 07:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2019-11-30 08:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.62,0.16,0.6403124237000001,0.0,0.0,0.0,0.62,0.16,0.6403124237000001
2019-11-30 08:30:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2019-11-30 09:00:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-11-30 09:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,0.72192,0.17056000000000002,0.7417945807,0.0019200000000000003,0.0005600000000000001,0.002,0.72,0.17,0.7397972695
2019-11-30 10:00:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.65192,0.14056000000000002,0.6669008922,0.0019200000000000003,0.0005600000000000001,0.002,0.65,0.14,0.6649060084
2019-11-30 10:30:00,1.6,-0.19,1.6112417572000002,0.0,0.0,0.0,1.6,-0.19,1.6112417572000002,0.66056,0.14308,0.6758782435,0.010560000000000002,0.0030800000000000003,0.011,0.65,0.14,0.6649060084
2019-11-30 11:00:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,0.6401600000000001,0.14588,0.6565712452,0.02016,0.005880000000000001,0.021,0.62,0.14,0.6356099433
2019-11-30 11:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,0.60304,0.14672000000000002,0.620631936,0.02304,0.00672,0.024,0.58,0.14,0.5966573556
2019-11-30 12:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.53456,0.15008000000000002,0.5552282414,0.03456,0.01008,0.036000000000000004,0.5,0.14,0.5192301994
2019-11-30 12:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.63592,0.14756000000000002,0.6528155942,0.025920000000000002,0.007560000000000001,0.027,0.61,0.14,0.6258594091
2019-11-30 13:00:00,1.40192,0.0005600000000000001,1.4019201118,0.0019200000000000003,0.0005600000000000001,0.002,1.4,0.0,1.4,0.66632,0.14476,0.6818634761,0.01632,0.00476,0.017,0.65,0.14,0.6649060084
2019-11-30 13:30:00,1.40192,0.0005600000000000001,1.4019201118,0.0019200000000000003,0.0005600000000000001,0.002,1.4,0.0,1.4,0.6401600000000001,0.14588,0.6565712452,0.02016,0.005880000000000001,0.021,0.62,0.14,0.6356099433
2019-11-30 14:00:00,1.37864,0.00252,1.3786423031,0.00864,0.00252,0.009000000000000001,1.37,0.0,1.37,0.54344,0.14392000000000002,0.5621743502000001,0.01344,0.003920000000000001,0.014,0.53,0.14,0.5481788029
2019-11-30 14:30:00,1.32248,0.0036400000000000004,1.3224850094,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.31,0.0,1.31,0.45112,0.14616,0.47420670600000003,0.021120000000000003,0.0061600000000000005,0.022,0.43,0.14,0.4522167622
2019-11-30 15:00:00,1.34192,0.0005600000000000001,1.3419201168,0.0019200000000000003,0.0005600000000000001,0.002,1.34,0.0,1.34,0.4596,0.0028,0.4596085291,0.009600000000000001,0.0028,0.01,0.45,0.0,0.45
2019-11-30 15:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-11-30 16:00:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-11-30 16:30:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-11-30 17:00:00,1.74,0.0,1.74,0.0,0.0,0.0,1.74,0.0,1.74,0.88,0.15,0.8926925563,0.0,0.0,0.0,0.88,0.15,0.8926925563
2019-11-30 17:30:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78,1.03,0.15,1.0408650249,0.0,0.0,0.0,1.03,0.15,1.0408650249
2019-11-30 18:00:00,1.83,0.0,1.83,0.0,0.0,0.0,1.83,0.0,1.83,1.02,0.14,1.0295630141,0.0,0.0,0.0,1.02,0.14,1.0295630141
2019-11-30 18:30:00,1.79096,0.00028000000000000003,1.7909600219000001,0.0009600000000000001,0.00028000000000000003,0.001,1.79,0.0,1.79,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2019-11-30 19:00:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,1.03,0.14,1.0394710193,0.0,0.0,0.0,1.03,0.14,1.0394710193
2019-11-30 19:30:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2019-11-30 20:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2019-11-30 20:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2019-11-30 21:00:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-11-30 21:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-11-30 22:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2019-11-30 22:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
