Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-30 23:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2019-11-30 23:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-12-01 00:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2019-12-01 00:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-12-01 01:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2019-12-01 01:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2019-12-01 02:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2019-12-01 02:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2019-12-01 03:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2019-12-01 03:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2019-12-01 04:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2019-12-01 04:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.42,0.16,0.4494441011,0.0,0.0,0.0,0.42,0.16,0.4494441011
2019-12-01 05:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2019-12-01 05:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-12-01 06:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2019-12-01 06:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.39,0.15,0.4178516483,0.0,0.0,0.0,0.39,0.15,0.4178516483
2019-12-01 07:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-12-01 07:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2019-12-01 08:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2019-12-01 08:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2019-12-01 09:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.6867200000000001,0.13196000000000002,0.6992837764000001,0.00672,0.0019600000000000004,0.007,0.68,0.13,0.6923149572
2019-12-01 09:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.75536,0.17448000000000002,0.7752496372000001,0.015360000000000002,0.0044800000000000005,0.016,0.74,0.17,0.7592759709
2019-12-01 10:00:00,1.49,0.13,1.4956603893,0.0,0.0,0.0,1.49,0.13,1.4956603893,0.7420800000000001,0.16644,0.760516272,0.022080000000000002,0.00644,0.023,0.72,0.16,0.7375635566000001
2019-12-01 10:30:00,1.4996,0.0028,1.499602614,0.009600000000000001,0.0028,0.01,1.49,0.0,1.49,0.63168,0.16924,0.6539585614,0.03168,0.00924,0.033,0.6000000000000001,0.16,0.6209669879
2019-12-01 11:00:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.55744,0.14092000000000002,0.5749763473,0.03744,0.010920000000000001,0.039,0.52,0.13,0.5360037313
2019-12-01 11:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.5212800000000001,0.14204,0.540285295,0.041280000000000004,0.01204,0.043000000000000003,0.48,0.13,0.4972926704
2019-12-01 12:00:00,1.44192,0.0005600000000000001,1.4419201087,0.0019200000000000003,0.0005600000000000001,0.002,1.44,0.0,1.44,0.5141600000000001,0.14288,0.5336433266,0.044160000000000005,0.01288,0.046,0.47000000000000003,0.13,0.4876474136
2019-12-01 12:30:00,1.44096,0.00028000000000000003,1.4409600272,0.0009600000000000001,0.00028000000000000003,0.001,1.44,0.0,1.44,0.5441600000000001,0.14288,0.5626053679,0.044160000000000005,0.01288,0.046,0.5,0.13,0.5166236541
2019-12-01 13:00:00,1.4448,0.0014,1.4448006783,0.0048000000000000004,0.0014,0.005,1.44,0.0,1.44,0.5936,0.1398,0.609840143,0.033600000000000005,0.0098,0.035,0.56,0.13,0.5748912941000001
2019-12-01 13:30:00,1.41096,0.00028000000000000003,1.4109600278,0.0009600000000000001,0.00028000000000000003,0.001,1.4100000000000001,0.0,1.4100000000000001,0.57976,0.13868,0.5961155928,0.02976,0.00868,0.031,0.55,0.13,0.565154846
2019-12-01 14:00:00,1.41056,0.0030800000000000003,1.4105633626,0.010560000000000002,0.0030800000000000003,0.011,1.4,0.0,1.4,0.5088,0.1384,0.5272873979,0.028800000000000003,0.008400000000000001,0.03,0.48,0.13,0.4972926704
2019-12-01 14:30:00,1.41248,0.0036400000000000004,1.4124846902,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4,0.0,1.4,0.5811200000000001,0.13616,0.5968584422000001,0.021120000000000003,0.0061600000000000005,0.022,0.56,0.13,0.5748912941000001
2019-12-01 15:00:00,1.41864,0.00252,1.4186422382,0.00864,0.00252,0.009000000000000001,1.4100000000000001,0.0,1.4100000000000001,0.5696,0.1328,0.5848760552,0.009600000000000001,0.0028,0.01,0.56,0.13,0.5748912941000001
2019-12-01 15:30:00,1.45096,0.00028000000000000003,1.450960027,0.0009600000000000001,0.00028000000000000003,0.001,1.45,0.0,1.45,0.68096,0.13028,0.6933104644,0.0009600000000000001,0.00028000000000000003,0.001,0.68,0.13,0.6923149572
2019-12-01 16:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,0.79,0.16,0.8060397013,0.0,0.0,0.0,0.79,0.16,0.8060397013
2019-12-01 16:30:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2019-12-01 17:00:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.08,0.17,1.0932977636,0.0,0.0,0.0,1.08,0.17,1.0932977636
2019-12-01 17:30:00,1.9300000000000002,0.13,1.9343732835,0.0,0.0,0.0,1.9300000000000002,0.13,1.9343732835,1.19,0.15,1.1994165248,0.0,0.0,0.0,1.19,0.15,1.1994165248
2019-12-01 18:00:00,1.9100000000000001,0.13,1.9144189719,0.0,0.0,0.0,1.9100000000000001,0.13,1.9144189719,1.19,0.14,1.1982069938,0.0,0.0,0.0,1.19,0.14,1.1982069938
2019-12-01 18:30:00,1.87,0.0,1.87,0.0,0.0,0.0,1.87,0.0,1.87,1.19,0.18,1.2035364556,0.0,0.0,0.0,1.19,0.18,1.2035364556
2019-12-01 19:00:00,1.8,0.0,1.8,0.0,0.0,0.0,1.8,0.0,1.8,1.06,0.18,1.0751744045,0.0,0.0,0.0,1.06,0.18,1.0751744045
2019-12-01 19:30:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,0.99,0.16,1.0028459503,0.0,0.0,0.0,0.99,0.16,1.0028459503
2019-12-01 20:00:00,1.69,0.0,1.69,0.0,0.0,0.0,1.69,0.0,1.69,0.92,0.16,0.9338094024,0.0,0.0,0.0,0.92,0.16,0.9338094024
2019-12-01 20:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2019-12-01 21:00:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2019-12-01 21:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2019-12-01 22:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-12-01 22:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2019-12-01 23:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-12-01 23:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-12-02 00:00:00,1.07096,0.00028000000000000003,1.0709600366,0.0009600000000000001,0.00028000000000000003,0.001,1.07,0.0,1.07,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2019-12-02 00:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-12-02 01:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.5,0.15,0.5220153254000001,0.0,0.0,0.0,0.5,0.15,0.5220153254000001
2019-12-02 01:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.5700000000000001,0.15,0.5894064811,0.0,0.0,0.0,0.5700000000000001,0.15,0.5894064811
2019-12-02 02:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2019-12-02 02:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2019-12-02 03:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-12-02 03:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-12-02 04:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2019-12-02 04:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-12-02 05:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2019-12-02 05:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-12-02 06:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-12-02 06:30:00,1.6800000000000002,-0.18,1.6896153408,0.0,0.0,0.0,1.6800000000000002,-0.18,1.6896153408,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-12-02 07:00:00,1.85,-0.13,1.8545619429,0.0,0.0,0.0,1.85,-0.13,1.8545619429,0.79,0.16,0.8060397013,0.0,0.0,0.0,0.79,0.16,0.8060397013
2019-12-02 07:30:00,1.9300000000000002,-0.13,1.9343732835,0.0,0.0,0.0,1.9300000000000002,-0.13,1.9343732835,1.01,0.2,1.0296115772,0.0,0.0,0.0,1.01,0.2,1.0296115772
2019-12-02 08:00:00,1.92,-0.13,1.9243960091,0.0,0.0,0.0,1.92,-0.13,1.9243960091,1.04,0.27,1.0744766168,0.0,0.0,0.0,1.04,0.27,1.0744766168
2019-12-02 08:30:00,2.06,-0.15,2.0654539453,0.0,0.0,0.0,2.06,-0.15,2.0654539453,0.9500000000000001,0.24,0.9798469268000001,0.0,0.0,0.0,0.9500000000000001,0.24,0.9798469268000001
2019-12-02 09:00:00,2.02,-0.14,2.0248456731,0.0,0.0,0.0,2.02,-0.14,2.0248456731,0.9500000000000001,0.29,0.9932774033,0.0,0.0,0.0,0.9500000000000001,0.29,0.9932774033
2019-12-02 09:30:00,2.05,-0.14,2.0547749268,0.0,0.0,0.0,2.05,-0.14,2.0547749268,0.84,0.25,0.8764131446000001,0.0,0.0,0.0,0.84,0.25,0.8764131446000001
2019-12-02 10:00:00,2.06,-0.14,2.0647518011,0.0,0.0,0.0,2.06,-0.14,2.0647518011,0.56,0.21,0.5980802622,0.0,0.0,0.0,0.56,0.21,0.5980802622
2019-12-02 10:30:00,1.99384,-0.13888,1.9986709584,0.0038400000000000005,0.0011200000000000001,0.004,1.99,-0.14,1.9949185447,0.53,0.24,0.5818075283,0.0,0.0,0.0,0.53,0.24,0.5818075283
2019-12-02 11:00:00,1.92192,-0.16944,1.9293746137,0.0019200000000000003,0.0005600000000000001,0.002,1.92,-0.17,1.9275113489,0.45,0.24,0.51,0.0,0.0,0.0,0.45,0.24,0.51
2019-12-02 11:30:00,1.78864,-0.13748000000000002,1.7939157728000001,0.00864,0.00252,0.009000000000000001,1.78,-0.14,1.7854971297,0.46,0.26,0.5283937925000001,0.0,0.0,0.0,0.46,0.26,0.5283937925000001
2019-12-02 12:00:00,1.9300000000000002,-0.14,1.9350710581000001,0.0,0.0,0.0,1.9300000000000002,-0.14,1.9350710581000001,0.52,0.26,0.5813776741000001,0.0,0.0,0.0,0.52,0.26,0.5813776741000001
2019-12-02 12:30:00,1.99,-0.15,1.9956452591,0.0,0.0,0.0,1.99,-0.15,1.9956452591,0.6000000000000001,0.23,0.6425729531000001,0.0,0.0,0.0,0.6000000000000001,0.23,0.6425729531000001
2019-12-02 13:00:00,1.99,-0.14,1.9949185447,0.0,0.0,0.0,1.99,-0.14,1.9949185447,0.56,0.2,0.5946427499,0.0,0.0,0.0,0.56,0.2,0.5946427499
2019-12-02 13:30:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0.0,0.0,1.9100000000000001,-0.14,1.9151240169000001,0.58,0.2,0.613514466,0.0,0.0,0.0,0.58,0.2,0.613514466
2019-12-02 14:00:00,1.84096,-0.13972,1.8462544245,0.0009600000000000001,0.00028000000000000003,0.001,1.8399999999999999,-0.14,1.8453184007,0.56,0.22,0.6016643583,0.0,0.0,0.0,0.56,0.22,0.6016643583
2019-12-02 14:30:00,1.8599999999999999,-0.14,1.8652613758,0.0,0.0,0.0,1.8599999999999999,-0.14,1.8652613758,0.53,0.22,0.5738466694000001,0.0,0.0,0.0,0.53,0.22,0.5738466694000001
2019-12-02 15:00:00,1.8599999999999999,-0.14,1.8652613758,0.0,0.0,0.0,1.8599999999999999,-0.14,1.8652613758,0.43,0.2,0.4742362281,0.0,0.0,0.0,0.43,0.2,0.4742362281
2019-12-02 15:30:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0.0,0.0,1.9100000000000001,-0.14,1.9151240169000001,0.5,0.2,0.5385164807,0.0,0.0,0.0,0.5,0.2,0.5385164807
2019-12-02 16:00:00,1.9300000000000002,-0.14,1.9350710581000001,0.0,0.0,0.0,1.9300000000000002,-0.14,1.9350710581000001,0.6000000000000001,0.21,0.6356886030000001,0.0,0.0,0.0,0.6000000000000001,0.21,0.6356886030000001
2019-12-02 16:30:00,2.02,-0.14,2.0248456731,0.0,0.0,0.0,2.02,-0.14,2.0248456731,0.76,0.12,0.7694153625,0.0,0.0,0.0,0.76,0.12,0.7694153625
2019-12-02 17:00:00,2.06,-0.14,2.0647518011,0.0,0.0,0.0,2.06,-0.14,2.0647518011,1.22,0.12,1.2258874337,0.0,0.0,0.0,1.22,0.12,1.2258874337
2019-12-02 17:30:00,2.12,-0.14,2.1246176127,0.0,0.0,0.0,2.12,-0.14,2.1246176127,1.55,0.17,1.5592947124,0.0,0.0,0.0,1.55,0.17,1.5592947124
2019-12-02 18:00:00,2.16,-0.14,2.164532282,0.0,0.0,0.0,2.16,-0.14,2.164532282,1.56,0.17,1.5692354826,0.0,0.0,0.0,1.56,0.17,1.5692354826
2019-12-02 18:30:00,2.14,0.0,2.14,0.0,0.0,0.0,2.14,0.0,2.14,1.23,0.18,1.2431009613,0.0,0.0,0.0,1.23,0.18,1.2431009613
2019-12-02 19:00:00,2.11,-0.13,2.1140009461,0.0,0.0,0.0,2.11,-0.13,2.1140009461,1.13,0.16,1.1412712211,0.0,0.0,0.0,1.13,0.16,1.1412712211
2019-12-02 19:30:00,2.01,-0.13,2.0141995929,0.0,0.0,0.0,2.01,-0.13,2.0141995929,1.02,0.16,1.0324727599,0.0,0.0,0.0,1.02,0.16,1.0324727599
2019-12-02 20:00:00,1.88,-0.13,1.8844893207000002,0.0,0.0,0.0,1.88,-0.13,1.8844893207000002,0.96,0.16,0.9732420048,0.0,0.0,0.0,0.96,0.16,0.9732420048
2019-12-02 20:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0.0,0.0,1.8599999999999999,0.0,1.8599999999999999,0.92,0.15,0.9321480569,0.0,0.0,0.0,0.92,0.15,0.9321480569
2019-12-02 21:00:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2019-12-02 21:30:00,1.62,-0.13,1.625207679,0.0,0.0,0.0,1.62,-0.13,1.625207679,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894
2019-12-02 22:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
2019-12-02 22:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2019-12-02 23:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-12-02 23:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-12-03 00:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-12-03 00:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-12-03 01:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-12-03 01:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2019-12-03 02:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2019-12-03 02:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2019-12-03 03:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2019-12-03 03:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2019-12-03 04:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2019-12-03 04:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-12-03 05:00:00,1.23096,0.00028000000000000003,1.2309600318,0.0009600000000000001,0.00028000000000000003,0.001,1.23,0.0,1.23,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-12-03 05:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.35000000000000003,0.15,0.3807886553,0.0,0.0,0.0,0.35000000000000003,0.15,0.3807886553
2019-12-03 06:00:00,1.3599999999999999,-0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,-0.13,1.366199107,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-12-03 06:30:00,1.72,-0.16,1.7274258305,0.0,0.0,0.0,1.72,-0.16,1.7274258305,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2019-12-03 07:00:00,1.81,-0.14,1.8154062906,0.0,0.0,0.0,1.81,-0.14,1.8154062906,0.75,0.17,0.7690253572,0.0,0.0,0.0,0.75,0.17,0.7690253572
2019-12-03 07:30:00,1.94,-0.14,1.9450449866000001,0.0,0.0,0.0,1.94,-0.14,1.9450449866000001,0.9,0.18,0.9178235124,0.0,0.0,0.0,0.9,0.18,0.9178235124
2019-12-03 08:00:00,1.94,-0.17,1.9474342094,0.0,0.0,0.0,1.94,-0.17,1.9474342094,0.92,0.24,0.9507891459000001,0.0,0.0,0.0,0.92,0.24,0.9507891459000001
2019-12-03 08:30:00,2.04,-0.17,2.0470710784,0.0,0.0,0.0,2.04,-0.17,2.0470710784,0.92,0.26,0.9560334722,0.0,0.0,0.0,0.92,0.26,0.9560334722
2019-12-03 09:00:00,1.97,-0.14,1.9749683542,0.0,0.0,0.0,1.97,-0.14,1.9749683542,0.74,0.29,0.7947955712,0.0,0.0,0.0,0.74,0.29,0.7947955712
2019-12-03 09:30:00,1.99,-0.14,1.9949185447,0.0,0.0,0.0,1.99,-0.14,1.9949185447,0.67,0.27,0.7223572523,0.0,0.0,0.0,0.67,0.27,0.7223572523
2019-12-03 10:00:00,1.83,-0.14,1.8353473786,0.0,0.0,0.0,1.83,-0.14,1.8353473786,0.53,0.24,0.5818075283,0.0,0.0,0.0,0.53,0.24,0.5818075283
2019-12-03 10:30:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,0.48,0.25,0.5412023651,0.0,0.0,0.0,0.48,0.25,0.5412023651
2019-12-03 11:00:00,1.75,-0.14,1.7555910686,0.0,0.0,0.0,1.75,-0.14,1.7555910686,0.39,0.25,0.4632493929,0.0,0.0,0.0,0.39,0.25,0.4632493929
2019-12-03 11:30:00,1.56,-0.13,1.5654072952,0.0,0.0,0.0,1.56,-0.13,1.5654072952,0.37,0.25,0.4465422712,0.0,0.0,0.0,0.37,0.25,0.4465422712
2019-12-03 12:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,0.29,0.23,0.37013511050000003,0.0,0.0,0.0,0.29,0.23,0.37013511050000003
2019-12-03 12:30:00,1.69,-0.13,1.6949926254,0.0,0.0,0.0,1.69,-0.13,1.6949926254,0.39,0.23,0.45276925690000003,0.0,0.0,0.0,0.39,0.23,0.45276925690000003
2019-12-03 13:00:00,1.71,-0.15,1.7165663401,0.0,0.0,0.0,1.71,-0.15,1.7165663401,0.39,0.2,0.43829214,0.0,0.0,0.0,0.39,0.2,0.43829214
2019-12-03 13:30:00,1.6648,-0.1486,1.6714188583,0.0048000000000000004,0.0014,0.005,1.6600000000000001,-0.15,1.6667633305,0.37,0.2,0.4205948169,0.0,0.0,0.0,0.37,0.2,0.4205948169
2019-12-03 14:00:00,1.6267200000000002,-0.13804000000000002,1.6325663846,0.00672,0.0019600000000000004,0.007,1.62,-0.14,1.6260381299,0.37,0.2,0.4205948169,0.0,0.0,0.0,0.37,0.2,0.4205948169
2019-12-03 14:30:00,1.6296,-0.13720000000000002,1.6353654026000002,0.009600000000000001,0.0028,0.01,1.62,-0.14,1.6260381299,0.44,0.2,0.4833218389,0.0,0.0,0.0,0.44,0.2,0.4833218389
2019-12-03 15:00:00,1.59672,-0.13804000000000002,1.602675825,0.00672,0.0019600000000000004,0.007,1.5899999999999999,-0.14,1.5961516219,0.48,0.2,0.52,0.0,0.0,0.0,0.48,0.2,0.52
2019-12-03 15:30:00,1.65096,-0.14972000000000002,1.6577349004,0.0009600000000000001,0.00028000000000000003,0.001,1.65,-0.15,1.6568041526,0.53,0.22,0.5738466694000001,0.0,0.0,0.0,0.53,0.22,0.5738466694000001
2019-12-03 16:00:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,0.58,0.22,0.6203224968000001,0.0,0.0,0.0,0.58,0.22,0.6203224968000001
2019-12-03 16:30:00,1.82,-0.14,1.8253766735,0.0,0.0,0.0,1.82,-0.14,1.8253766735,0.74,0.19,0.7640026178,0.0,0.0,0.0,0.74,0.19,0.7640026178
2019-12-03 17:00:00,1.9500000000000002,-0.14,1.9550191815,0.0,0.0,0.0,1.9500000000000002,-0.14,1.9550191815,0.97,0.21,0.9924716621,0.0,0.0,0.0,0.97,0.21,0.9924716621
2019-12-03 17:30:00,2.03,-0.14,2.0348218595,0.0,0.0,0.0,2.03,-0.14,2.0348218595,1.08,0.17,1.0932977636,0.0,0.0,0.0,1.08,0.17,1.0932977636
2019-12-03 18:00:00,2.07,0.0,2.07,0.0,0.0,0.0,2.07,0.0,2.07,1.19,0.15,1.1994165248,0.0,0.0,0.0,1.19,0.15,1.1994165248
2019-12-03 18:30:00,2.05,0.0,2.05,0.0,0.0,0.0,2.05,0.0,2.05,1.27,0.19,1.2841339494000001,0.0,0.0,0.0,1.27,0.19,1.2841339494000001
2019-12-03 19:00:00,1.98,-0.13,1.9842630874,0.0,0.0,0.0,1.98,-0.13,1.9842630874,1.15,0.17,1.1624973118,0.0,0.0,0.0,1.15,0.17,1.1624973118
2019-12-03 19:30:00,1.88,0.0,1.88,0.0,0.0,0.0,1.88,0.0,1.88,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2019-12-03 20:00:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2019-12-03 20:30:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2019-12-03 21:00:00,1.62,0.0,1.62,0.0,0.0,0.0,1.62,0.0,1.62,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2019-12-03 21:30:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2019-12-03 22:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-12-03 22:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-12-03 23:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-12-03 23:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2019-12-04 00:00:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2019-12-04 00:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-12-04 01:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2019-12-04 01:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-12-04 02:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2019-12-04 02:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2019-12-04 03:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2019-12-04 03:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-12-04 04:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2019-12-04 04:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2019-12-04 05:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-12-04 05:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-12-04 06:00:00,1.38,-0.13,1.3861096638000001,0.0,0.0,0.0,1.38,-0.13,1.3861096638000001,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-12-04 06:30:00,1.65,-0.15,1.6568041526,0.0,0.0,0.0,1.65,-0.15,1.6568041526,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2019-12-04 07:00:00,1.82,-0.15,1.8261708573000002,0.0,0.0,0.0,1.82,-0.15,1.8261708573000002,0.71,0.16,0.7278049189,0.0,0.0,0.0,0.71,0.16,0.7278049189
2019-12-04 07:30:00,2.0,-0.15,2.005617112,0.0,0.0,0.0,2.0,-0.15,2.005617112,0.91,0.17,0.9257429449000001,0.0,0.0,0.0,0.91,0.17,0.9257429449000001
2019-12-04 08:00:00,1.97,-0.15,1.9757024067,0.0,0.0,0.0,1.97,-0.15,1.9757024067,0.93,0.2,0.9512623192,0.0,0.0,0.0,0.93,0.2,0.9512623192
2019-12-04 08:30:00,2.02,-0.15,2.0255616505,0.0,0.0,0.0,2.02,-0.15,2.0255616505,0.9,0.24,0.9314504818,0.0,0.0,0.0,0.9,0.24,0.9314504818
2019-12-04 09:00:00,1.99,-0.13,1.9942417104999999,0.0,0.0,0.0,1.99,-0.13,1.9942417104999999,0.8,0.25,0.8381527307000001,0.0,0.0,0.0,0.8,0.25,0.8381527307000001
2019-12-04 09:30:00,1.99,-0.13,1.9942417104999999,0.0,0.0,0.0,1.99,-0.13,1.9942417104999999,0.73,0.25,0.7716216690000001,0.0,0.0,0.0,0.73,0.25,0.7716216690000001
2019-12-04 10:00:00,1.96,-0.13,1.9643064934,0.0,0.0,0.0,1.96,-0.13,1.9643064934,0.67,0.27,0.7223572523,0.0,0.0,0.0,0.67,0.27,0.7223572523
2019-12-04 10:30:00,1.88,-0.16,1.8867962264,0.0,0.0,0.0,1.88,-0.16,1.8867962264,0.56,0.22,0.6016643583,0.0,0.0,0.0,0.56,0.22,0.6016643583
2019-12-04 11:00:00,1.8399999999999999,-0.17,1.8478365729,0.0,0.0,0.0,1.8399999999999999,-0.17,1.8478365729,0.5,0.21,0.5423098745,0.0,0.0,0.0,0.5,0.21,0.5423098745
2019-12-04 11:30:00,1.75,-0.14,1.7555910686,0.0,0.0,0.0,1.75,-0.14,1.7555910686,0.8200000000000001,0.18,0.8395236745,0.0,0.0,0.0,0.8200000000000001,0.18,0.8395236745
2019-12-04 12:00:00,1.85,-0.14,1.8552897348,0.0,0.0,0.0,1.85,-0.14,1.8552897348,1.16,0.16,1.1709824935,0.0,0.0,0.0,1.16,0.16,1.1709824935
2019-12-04 12:30:00,1.77,-0.16,1.7772169253999999,0.0,0.0,0.0,1.77,-0.16,1.7772169253999999,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2019-12-04 13:00:00,1.72,-0.14,1.7256882685,0.0,0.0,0.0,1.72,-0.14,1.7256882685,1.11,0.14,1.1187939935,0.0,0.0,0.0,1.11,0.14,1.1187939935
2019-12-04 13:30:00,1.72096,-0.12972,1.7258419973999999,0.0009600000000000001,0.00028000000000000003,0.001,1.72,-0.13,1.7249057945000001,0.43,0.18,0.4661544808,0.0,0.0,0.0,0.43,0.18,0.4661544808
2019-12-04 14:00:00,1.60864,-0.12748,1.6136833023000001,0.00864,0.00252,0.009000000000000001,1.6,-0.13,1.6052725625000002,0.44,0.21,0.4875448697,0.0,0.0,0.0,0.44,0.21,0.4875448697
2019-12-04 14:30:00,1.71768,-0.15776,1.7249095049,0.007680000000000001,0.0022400000000000002,0.008,1.71,-0.16,1.7174690681,0.5,0.21,0.5423098745,0.0,0.0,0.0,0.5,0.21,0.5423098745
2019-12-04 15:00:00,1.7648000000000001,-0.15860000000000002,1.7719122439000001,0.0048000000000000004,0.0014,0.005,1.76,-0.16,1.7672577627,0.5,0.23,0.5503635162,0.0,0.0,0.0,0.5,0.23,0.5503635162
2019-12-04 15:30:00,1.77096,-0.14972000000000002,1.7772775248000001,0.0009600000000000001,0.00028000000000000003,0.001,1.77,-0.15,1.7763445612000002,0.5700000000000001,0.18,0.5977457654,0.0,0.0,0.0,0.5700000000000001,0.18,0.5977457654
2019-12-04 16:00:00,1.84096,-0.12972,1.8455245867,0.0009600000000000001,0.00028000000000000003,0.001,1.8399999999999999,-0.13,1.8445866746,0.74,0.2,0.7665507159,0.0,0.0,0.0,0.74,0.2,0.7665507159
2019-12-04 16:30:00,2.0,-0.13,2.0042205467,0.0,0.0,0.0,2.0,-0.13,2.0042205467,0.91,0.18,0.9276313923,0.0,0.0,0.0,0.91,0.18,0.9276313923
2019-12-04 17:00:00,2.05,-0.13,2.0541178155,0.0,0.0,0.0,2.05,-0.13,2.0541178155,1.08,0.18,1.0948972555,0.0,0.0,0.0,1.08,0.18,1.0948972555
2019-12-04 17:30:00,2.13,-0.13,2.1339634486,0.0,0.0,0.0,2.13,-0.13,2.1339634486,1.17,0.17,1.1822859214,0.0,0.0,0.0,1.17,0.17,1.1822859214
2019-12-04 18:00:00,2.13,-0.13,2.1339634486,0.0,0.0,0.0,2.13,-0.13,2.1339634486,1.17,0.15,1.1795761951000001,0.0,0.0,0.0,1.17,0.15,1.1795761951000001
2019-12-04 18:30:00,2.17,-0.13,2.1738905216,0.0,0.0,0.0,2.17,-0.13,2.1738905216,1.25,0.17,1.2615070353,0.0,0.0,0.0,1.25,0.17,1.2615070353
2019-12-04 19:00:00,2.13,-0.13,2.1339634486,0.0,0.0,0.0,2.13,-0.13,2.1339634486,1.18,0.15,1.1894956915,0.0,0.0,0.0,1.18,0.15,1.1894956915
2019-12-04 19:30:00,2.0,0.0,2.0,0.0,0.0,0.0,2.0,0.0,2.0,1.13,0.15,1.1399122773,0.0,0.0,0.0,1.13,0.15,1.1399122773
2019-12-04 20:00:00,1.82,0.0,1.82,0.0,0.0,0.0,1.82,0.0,1.82,0.98,0.15,0.9914131329,0.0,0.0,0.0,0.98,0.15,0.9914131329
2019-12-04 20:30:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78,0.9400000000000001,0.15,0.9518928511,0.0,0.0,0.0,0.9400000000000001,0.15,0.9518928511
2019-12-04 21:00:00,1.69,0.0,1.69,0.0,0.0,0.0,1.69,0.0,1.69,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2019-12-04 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2019-12-04 22:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-12-04 22:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2019-12-04 23:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2019-12-04 23:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-12-05 00:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2019-12-05 00:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-12-05 01:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2019-12-05 01:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2019-12-05 02:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2019-12-05 02:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2019-12-05 03:00:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2019-12-05 03:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-12-05 04:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-12-05 04:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-12-05 05:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-12-05 05:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2019-12-05 06:00:00,1.4,-0.13,1.4060227593999999,0.0,0.0,0.0,1.4,-0.13,1.4060227593999999,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-12-05 06:30:00,1.71,-0.17,1.7184295156,0.0,0.0,0.0,1.71,-0.17,1.7184295156,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-12-05 07:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2019-12-05 07:30:00,1.9300000000000002,-0.13,1.9343732835,0.0,0.0,0.0,1.9300000000000002,-0.13,1.9343732835,0.9500000000000001,0.18,0.9669022701000001,0.0,0.0,0.0,0.9500000000000001,0.18,0.9669022701000001
2019-12-05 08:00:00,1.97,-0.15,1.9757024067,0.0,0.0,0.0,1.97,-0.15,1.9757024067,0.97,0.25,1.0016985575,0.0,0.0,0.0,0.97,0.25,1.0016985575
2019-12-05 08:30:00,2.05,-0.15,2.0554804791,0.0,0.0,0.0,2.05,-0.15,2.0554804791,0.9500000000000001,0.26,0.9849365462,0.0,0.0,0.0,0.9500000000000001,0.26,0.9849365462
2019-12-05 09:00:00,2.02,-0.15,2.0255616505,0.0,0.0,0.0,2.02,-0.15,2.0255616505,0.88,0.28,0.9234717104,0.0,0.0,0.0,0.88,0.28,0.9234717104
2019-12-05 09:30:00,2.0,-0.15,2.005617112,0.0,0.0,0.0,2.0,-0.15,2.005617112,0.73,0.26,0.7749193506000001,0.0,0.0,0.0,0.73,0.26,0.7749193506000001
2019-12-05 10:00:00,1.94,-0.14,1.9450449866000001,0.0,0.0,0.0,1.94,-0.14,1.9450449866000001,0.73,0.27,0.7783315489,0.0,0.0,0.0,0.73,0.27,0.7783315489
2019-12-05 10:30:00,1.8900000000000001,-0.17,1.8976301009,0.0,0.0,0.0,1.8900000000000001,-0.17,1.8976301009,0.75,0.27,0.7971198153,0.0,0.0,0.0,0.75,0.27,0.7971198153
2019-12-05 11:00:00,1.9300000000000002,-0.17,1.9374725805000002,0.0,0.0,0.0,1.9300000000000002,-0.17,1.9374725805000002,0.65,0.25,0.6964194139000001,0.0,0.0,0.0,0.65,0.25,0.6964194139000001
2019-12-05 11:30:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,0.64,0.24,0.6835202996,0.0,0.0,0.0,0.64,0.24,0.6835202996
2019-12-05 12:00:00,1.87,-0.15,1.8760063966,0.0,0.0,0.0,1.87,-0.15,1.8760063966,0.55,0.24,0.6000833275,0.0,0.0,0.0,0.55,0.24,0.6000833275
2019-12-05 12:30:00,1.97,-0.17,1.9773214205,0.0,0.0,0.0,1.97,-0.17,1.9773214205,0.67,0.25,0.7151223672,0.0,0.0,0.0,0.67,0.25,0.7151223672
2019-12-05 13:00:00,1.9300000000000002,-0.15,1.9358202396,0.0,0.0,0.0,1.9300000000000002,-0.15,1.9358202396,0.64,0.25,0.6870953355,0.0,0.0,0.0,0.64,0.25,0.6870953355
2019-12-05 13:30:00,1.8399999999999999,-0.19,1.8497837711,0.0,0.0,0.0,1.8399999999999999,-0.19,1.8497837711,0.7000000000000001,0.24,0.74,0.0,0.0,0.0,0.7000000000000001,0.24,0.74
2019-12-05 14:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,0.61,0.23,0.6519202405,0.0,0.0,0.0,0.61,0.23,0.6519202405
2019-12-05 14:30:00,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,0.61,0.23,0.6519202405,0.0,0.0,0.0,0.61,0.23,0.6519202405
2019-12-05 15:00:00,1.83,-0.13,1.8346116755000001,0.0,0.0,0.0,1.83,-0.13,1.8346116755000001,0.63,0.22,0.6673080248000001,0.0,0.0,0.0,0.63,0.22,0.6673080248000001
2019-12-05 15:30:00,1.83,-0.13,1.8346116755000001,0.0,0.0,0.0,1.83,-0.13,1.8346116755000001,0.71,0.24,0.7494664769,0.0,0.0,0.0,0.71,0.24,0.7494664769
2019-12-05 16:00:00,1.92,-0.16,1.9266551326,0.0,0.0,0.0,1.92,-0.16,1.9266551326,0.78,0.28,0.8287339742000001,0.0,0.0,0.0,0.78,0.28,0.8287339742000001
2019-12-05 16:30:00,1.99,-0.14,1.9949185447,0.0,0.0,0.0,1.99,-0.14,1.9949185447,0.89,0.2,0.9121951546,0.0,0.0,0.0,0.89,0.2,0.9121951546
2019-12-05 17:00:00,1.99,-0.14,1.9949185447,0.0,0.0,0.0,1.99,-0.14,1.9949185447,1.0,0.2,1.0198039027,0.0,0.0,0.0,1.0,0.2,1.0198039027
2019-12-05 17:30:00,2.0,0.0,2.0,0.0,0.0,0.0,2.0,0.0,2.0,1.06,0.2,1.0787029248,0.0,0.0,0.0,1.06,0.2,1.0787029248
2019-12-05 18:00:00,2.0,0.0,2.0,0.0,0.0,0.0,2.0,0.0,2.0,1.11,0.19,1.1261438629,0.0,0.0,0.0,1.11,0.19,1.1261438629
2019-12-05 18:30:00,2.0,0.0,2.0,0.0,0.0,0.0,2.0,0.0,2.0,1.05,0.15,1.0606601718,0.0,0.0,0.0,1.05,0.15,1.0606601718
2019-12-05 19:00:00,1.98,0.0,1.98,0.0,0.0,0.0,1.98,0.0,1.98,0.96,0.14,0.9701546269,0.0,0.0,0.0,0.96,0.14,0.9701546269
2019-12-05 19:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,1.8900000000000001,0.0,1.8900000000000001,0.9400000000000001,0.19,0.9590099061,0.0,0.0,0.0,0.9400000000000001,0.19,0.9590099061
2019-12-05 20:00:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78,0.8,0.17,0.8178630692000001,0.0,0.0,0.0,0.8,0.17,0.8178630692000001
2019-12-05 20:30:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,0.78,0.15,0.7942921377000001,0.0,0.0,0.0,0.78,0.15,0.7942921377000001
2019-12-05 21:00:00,1.63,0.0,1.63,0.0,0.0,0.0,1.63,0.0,1.63,0.78,0.15,0.7942921377000001,0.0,0.0,0.0,0.78,0.15,0.7942921377000001
2019-12-05 21:30:00,1.54,-0.13,1.5454772726,0.0,0.0,0.0,1.54,-0.13,1.5454772726,0.6900000000000001,0.15,0.7061161378,0.0,0.0,0.0,0.6900000000000001,0.15,0.7061161378
2019-12-05 22:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2019-12-05 22:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-12-05 23:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-12-05 23:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2019-12-06 00:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-12-06 00:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.28,0.15,0.3176476035,0.0,0.0,0.0,0.28,0.15,0.3176476035
2019-12-06 01:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2019-12-06 01:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2019-12-06 02:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2019-12-06 02:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-12-06 03:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-12-06 03:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-12-06 04:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-12-06 04:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-12-06 05:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2019-12-06 05:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-12-06 06:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2019-12-06 06:30:00,1.42,-0.13,1.4259382876,0.0,0.0,0.0,1.42,-0.13,1.4259382876,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-12-06 07:00:00,1.53,-0.13,1.5355129436000001,0.0,0.0,0.0,1.53,-0.13,1.5355129436000001,0.66,0.15,0.6768308504,0.0,0.0,0.0,0.66,0.15,0.6768308504
2019-12-06 07:30:00,1.67,-0.13,1.6750522380000001,0.0,0.0,0.0,1.67,-0.13,1.6750522380000001,0.75,0.18,0.7712976079,0.0,0.0,0.0,0.75,0.18,0.7712976079
2019-12-06 08:00:00,1.7000000000000002,-0.16,1.7075128111,0.0,0.0,0.0,1.7000000000000002,-0.16,1.7075128111,0.75,0.25,0.790569415,0.0,0.0,0.0,0.75,0.25,0.790569415
2019-12-06 08:30:00,1.77,-0.14,1.7755280905,0.0,0.0,0.0,1.77,-0.14,1.7755280905,0.71,0.25,0.7527283707,0.0,0.0,0.0,0.71,0.25,0.7527283707
2019-12-06 09:00:00,1.65,-0.14,1.6559287424,0.0,0.0,0.0,1.65,-0.14,1.6559287424,0.68,0.28,0.7353910524,0.0,0.0,0.0,0.68,0.28,0.7353910524
2019-12-06 09:30:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,0.5700000000000001,0.25,0.6224146528,0.0,0.0,0.0,0.5700000000000001,0.25,0.6224146528
2019-12-06 10:00:00,1.72,-0.14,1.7256882685,0.0,0.0,0.0,1.72,-0.14,1.7256882685,0.55,0.27,0.6126989473000001,0.0,0.0,0.0,0.55,0.27,0.6126989473000001
2019-12-06 10:30:00,1.69,-0.14,1.695788902,0.0,0.0,0.0,1.69,-0.14,1.695788902,0.59,0.26,0.6447480128,0.0,0.0,0.0,0.59,0.26,0.6447480128
2019-12-06 11:00:00,1.67,-0.14,1.6758579892,0.0,0.0,0.0,1.67,-0.14,1.6758579892,0.49,0.28,0.5643580424,0.0,0.0,0.0,0.49,0.28,0.5643580424
2019-12-06 11:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,-0.14,1.6160754932999999,0.43,0.28,0.5131276644,0.0,0.0,0.0,0.43,0.28,0.5131276644
2019-12-06 12:00:00,1.63,-0.14,1.6360012225,0.0,0.0,0.0,1.63,-0.14,1.6360012225,0.43,0.28,0.5131276644,0.0,0.0,0.0,0.43,0.28,0.5131276644
2019-12-06 12:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,-0.14,1.6160754932999999,0.42,0.22,0.4741307836,0.0,0.0,0.0,0.42,0.22,0.4741307836
2019-12-06 13:00:00,1.65,-0.14,1.6559287424,0.0,0.0,0.0,1.65,-0.14,1.6559287424,0.5,0.19,0.5348831648,0.0,0.0,0.0,0.5,0.19,0.5348831648
2019-12-06 13:30:00,1.63,-0.14,1.6360012225,0.0,0.0,0.0,1.63,-0.14,1.6360012225,0.52,0.15,0.5412023651,0.0,0.0,0.0,0.52,0.15,0.5412023651
2019-12-06 14:00:00,1.67096,-0.13972,1.676791281,0.0009600000000000001,0.00028000000000000003,0.001,1.67,-0.14,1.6758579892,0.52,0.15,0.5412023651,0.0,0.0,0.0,0.52,0.15,0.5412023651
2019-12-06 14:30:00,1.6,-0.14,1.606113321,0.0,0.0,0.0,1.6,-0.14,1.606113321,0.46,0.15,0.4838388161,0.0,0.0,0.0,0.46,0.15,0.4838388161
2019-12-06 15:00:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2019-12-06 15:30:00,1.6,-0.14,1.606113321,0.0,0.0,0.0,1.6,-0.14,1.606113321,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-12-06 16:00:00,1.58,-0.14,1.5861904047,0.0,0.0,0.0,1.58,-0.14,1.5861904047,0.45,0.16,0.4775981575,0.0,0.0,0.0,0.45,0.16,0.4775981575
2019-12-06 16:30:00,1.63,0.0,1.63,0.0,0.0,0.0,1.63,0.0,1.63,0.61,0.16,0.630634601,0.0,0.0,0.0,0.61,0.16,0.630634601
2019-12-06 17:00:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72,0.79,0.17,0.808084154,0.0,0.0,0.0,0.79,0.17,0.808084154
2019-12-06 17:30:00,1.81,0.0,1.81,0.0,0.0,0.0,1.81,0.0,1.81,0.86,0.17,0.8766413178,0.0,0.0,0.0,0.86,0.17,0.8766413178
2019-12-06 18:00:00,1.87,-0.13,1.8745132702,0.0,0.0,0.0,1.87,-0.13,1.8745132702,0.88,0.17,0.8962700486,0.0,0.0,0.0,0.88,0.17,0.8962700486
2019-12-06 18:30:00,1.82,0.0,1.82,0.0,0.0,0.0,1.82,0.0,1.82,0.88,0.16,0.894427191,0.0,0.0,0.0,0.88,0.16,0.894427191
2019-12-06 19:00:00,1.79,0.0,1.79,0.0,0.0,0.0,1.79,0.0,1.79,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2019-12-06 19:30:00,1.74,0.0,1.74,0.0,0.0,0.0,1.74,0.0,1.74,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2019-12-06 20:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-12-06 20:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-12-06 21:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-12-06 21:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-12-06 22:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-12-06 22:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-12-06 23:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2019-12-06 23:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2019-12-07 00:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 00:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-12-07 01:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2019-12-07 01:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2019-12-07 02:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2019-12-07 02:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-12-07 03:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2019-12-07 03:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2019-12-07 04:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-12-07 04:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2019-12-07 05:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2019-12-07 05:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-12-07 06:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2019-12-07 06:30:00,1.17,-0.13,1.177200068,0.0,0.0,0.0,1.17,-0.13,1.177200068,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-12-07 07:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-12-07 07:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2019-12-07 08:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-12-07 08:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.53,0.17,0.5565968020000001,0.0,0.0,0.0,0.53,0.17,0.5565968020000001
2019-12-07 09:00:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.46,0.15,0.4838388161,0.0,0.0,0.0,0.46,0.15,0.4838388161
2019-12-07 09:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.44,0.16,0.46818799640000003,0.0,0.0,0.0,0.44,0.16,0.46818799640000003
2019-12-07 10:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.52,0.18,0.5502726597,0.0,0.0,0.0,0.52,0.18,0.5502726597
2019-12-07 10:30:00,1.35864,0.00252,1.358642337,0.00864,0.00252,0.009000000000000001,1.35,0.0,1.35,0.46,0.16,0.48703182650000004,0.0,0.0,0.0,0.46,0.16,0.48703182650000004
2019-12-07 11:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.39,0.16,0.4215447782,0.0,0.0,0.0,0.39,0.16,0.4215447782
2019-12-07 11:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.5,0.17,0.5281098371,0.0,0.0,0.0,0.5,0.17,0.5281098371
2019-12-07 12:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.47096000000000005,0.15028000000000002,0.4943555401,0.0009600000000000001,0.00028000000000000003,0.001,0.47000000000000003,0.15,0.49335585530000003
2019-12-07 12:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.39536000000000004,0.15448,0.42446860900000005,0.015360000000000002,0.0044800000000000005,0.016,0.38,0.15,0.4085339643
2019-12-07 13:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.43096,0.17028000000000001,0.46338083690000004,0.0009600000000000001,0.00028000000000000003,0.001,0.43,0.17,0.4623851209
2019-12-07 13:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.3748,0.1514,0.40422394780000004,0.0048000000000000004,0.0014,0.005,0.37,0.15,0.3992492956
2019-12-07 14:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.39,0.15,0.4178516483,0.0,0.0,0.0,0.39,0.15,0.4178516483
2019-12-07 14:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.41000000000000003,0.15,0.4365775991,0.0,0.0,0.0,0.41000000000000003,0.15,0.4365775991
2019-12-07 15:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-12-07 15:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2019-12-07 16:00:00,1.3900000000000001,0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,0.13,1.396065901,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2019-12-07 16:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.6000000000000001,0.16,0.6209669879,0.0,0.0,0.0,0.6000000000000001,0.16,0.6209669879
2019-12-07 17:00:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,0.8200000000000001,0.22,0.8489994111,0.0,0.0,0.0,0.8200000000000001,0.22,0.8489994111
2019-12-07 17:30:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.85,0.16,0.8649277426,0.0,0.0,0.0,0.85,0.16,0.8649277426
2019-12-07 18:00:00,1.6600000000000001,0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,0.13,1.6650825805,0.86,0.16,0.8747571091,0.0,0.0,0.0,0.86,0.16,0.8747571091
2019-12-07 18:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.81,0.15,0.8237718131,0.0,0.0,0.0,0.81,0.15,0.8237718131
2019-12-07 19:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2019-12-07 19:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.68,0.15,0.6963476143,0.0,0.0,0.0,0.68,0.15,0.6963476143
2019-12-07 20:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
