Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-07 20:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2019-12-07 21:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-12-07 21:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-12-07 22:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2019-12-07 22:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-12-07 23:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-12-07 23:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-12-08 00:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2019-12-08 00:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-12-08 01:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2019-12-08 01:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2019-12-08 02:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-12-08 02:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.4,0.15,0.42720018730000003,0.0,0.0,0.0,0.4,0.15,0.42720018730000003
2019-12-08 03:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-12-08 03:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.30000000000000004,0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,0.15,0.3354101966
2019-12-08 04:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-12-08 04:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2019-12-08 05:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-12-08 05:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-12-08 06:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2019-12-08 06:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2019-12-08 07:00:00,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-12-08 07:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-12-08 08:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.37,0.15,0.3992492956,0.0,0.0,0.0,0.37,0.15,0.3992492956
2019-12-08 08:30:00,1.28,0.13,1.2865846261,0.0,0.0,0.0,1.28,0.13,1.2865846261,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-12-08 09:00:00,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787,0.48192,0.15056,0.5048912754,0.0019200000000000003,0.0005600000000000001,0.002,0.48,0.15,0.5028916384000001
2019-12-08 09:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.49672000000000005,0.19196000000000002,0.5325217366,0.00672,0.0019600000000000004,0.007,0.49,0.19,0.5255473337000001
2019-12-08 10:00:00,1.3096,0.0028,1.3096029933,0.009600000000000001,0.0028,0.01,1.3,0.0,1.3,0.43824,0.19532000000000002,0.4797959983,0.018240000000000003,0.00532,0.019,0.42,0.19,0.46097722290000004
2019-12-08 10:30:00,1.3367200000000001,0.0019600000000000004,1.3367214369,0.00672,0.0019600000000000004,0.007,1.33,0.0,1.33,0.48632000000000003,0.19476000000000002,0.5238688767,0.01632,0.00476,0.017,0.47000000000000003,0.19,0.5069516742
2019-12-08 11:00:00,1.31192,0.0005600000000000001,1.3119201195,0.0019200000000000003,0.0005600000000000001,0.002,1.31,0.0,1.31,0.50016,0.16588000000000003,0.5269499027,0.02016,0.005880000000000001,0.021,0.48,0.16,0.5059644256
2019-12-08 11:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.58384,0.14112000000000002,0.6006529780000001,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.14,0.5966573556
2019-12-08 12:00:00,1.37384,0.13112000000000001,1.3800828961,0.0038400000000000005,0.0011200000000000001,0.004,1.37,0.13,1.3761540611,0.4884,0.1512,0.5112690094,0.038400000000000004,0.0112,0.04,0.45,0.14,0.4712748667
2019-12-08 12:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.55456,0.15008000000000002,0.5745091818,0.03456,0.01008,0.036000000000000004,0.52,0.14,0.5385164807
2019-12-08 13:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.59016,0.14588,0.607922528,0.02016,0.005880000000000001,0.021,0.5700000000000001,0.14,0.5869412236
2019-12-08 13:30:00,1.30192,0.0005600000000000001,1.3019201204,0.0019200000000000003,0.0005600000000000001,0.002,1.3,0.0,1.3,0.6011200000000001,0.14616,0.6186339790000001,0.021120000000000003,0.0061600000000000005,0.022,0.58,0.14,0.5966573556
2019-12-08 14:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.5828800000000001,0.14084000000000002,0.5996540669,0.00288,0.00084,0.003,0.58,0.14,0.5966573556
2019-12-08 14:30:00,1.4028800000000001,0.00084,1.4028802515,0.00288,0.00084,0.003,1.4,0.0,1.4,0.56576,0.16168000000000002,0.5884087015,0.00576,0.00168,0.006,0.56,0.16,0.5824087911
2019-12-08 15:00:00,1.30192,0.0005600000000000001,1.3019201204,0.0019200000000000003,0.0005600000000000001,0.002,1.3,0.0,1.3,0.52288,0.13084,0.5390014842,0.00288,0.00084,0.003,0.52,0.13,0.5360037313
2019-12-08 15:30:00,1.39096,0.00028000000000000003,1.3909600282,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,0.0,1.3900000000000001,0.56096,0.13028,0.5758897464,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.13,0.5748912941000001
2019-12-08 16:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.66,0.17,0.6815423685,0.0,0.0,0.0,0.66,0.17,0.6815423685
2019-12-08 16:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,0.86,0.17,0.8766413178,0.0,0.0,0.0,0.86,0.17,0.8766413178
2019-12-08 17:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,0.9400000000000001,0.16,0.9535197953000001,0.0,0.0,0.0,0.9400000000000001,0.16,0.9535197953000001
2019-12-08 17:30:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,1.04,0.15,1.0507616285,0.0,0.0,0.0,1.04,0.15,1.0507616285
2019-12-08 18:00:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,1.01,0.15,1.0210778619,0.0,0.0,0.0,1.01,0.15,1.0210778619
2019-12-08 18:30:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,0.96,0.16,0.9732420048,0.0,0.0,0.0,0.96,0.16,0.9732420048
2019-12-08 19:00:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,0.92,0.16,0.9338094024,0.0,0.0,0.0,0.92,0.16,0.9338094024
2019-12-08 19:30:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2019-12-08 20:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2019-12-08 20:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2019-12-08 21:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566
2019-12-08 21:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-12-08 22:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.49,0.14,0.5096076922,0.0,0.0,0.0,0.49,0.14,0.5096076922
2019-12-08 22:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-12-08 23:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-12-08 23:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2019-12-09 00:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2019-12-09 00:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-12-09 01:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2019-12-09 01:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2019-12-09 02:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-12-09 02:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-12-09 03:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2019-12-09 03:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-12-09 04:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2019-12-09 04:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2019-12-09 05:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2019-12-09 05:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-12-09 06:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-12-09 06:30:00,1.45,-0.13,1.4558159224,0.0,0.0,0.0,1.45,-0.13,1.4558159224,0.5,0.16,0.5249761899000001,0.0,0.0,0.0,0.5,0.16,0.5249761899000001
2019-12-09 07:00:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,0.5700000000000001,0.18,0.5977457654,0.0,0.0,0.0,0.5700000000000001,0.18,0.5977457654
2019-12-09 07:30:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.71,0.2,0.7376313442,0.0,0.0,0.0,0.71,0.2,0.7376313442
2019-12-09 08:00:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.74,0.29,0.7947955712,0.0,0.0,0.0,0.74,0.29,0.7947955712
2019-12-09 08:30:00,1.82,-0.15,1.8261708573000002,0.0,0.0,0.0,1.82,-0.15,1.8261708573000002,0.7000000000000001,0.27,0.7502666193,0.0,0.0,0.0,0.7000000000000001,0.27,0.7502666193
2019-12-09 09:00:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,0.6900000000000001,0.27,0.7409453421000001,0.0,0.0,0.0,0.6900000000000001,0.27,0.7409453421000001
2019-12-09 09:30:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.61,0.24,0.6555150647,0.0,0.0,0.0,0.61,0.24,0.6555150647
2019-12-09 10:00:00,1.6600000000000001,-0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,-0.13,1.6650825805,0.48,0.24,0.5366563146000001,0.0,0.0,0.0,0.48,0.24,0.5366563146000001
2019-12-09 10:30:00,1.5848,-0.12860000000000002,1.5900091195,0.0048000000000000004,0.0014,0.005,1.58,-0.13,1.5853390804,0.37,0.2,0.4205948169,0.0,0.0,0.0,0.37,0.2,0.4205948169
2019-12-09 11:00:00,1.55,-0.15,1.5572411501999999,0.0,0.0,0.0,1.55,-0.15,1.5572411501999999,0.30000000000000004,0.22,0.3720215048,0.0,0.0,0.0,0.30000000000000004,0.22,0.3720215048
2019-12-09 11:30:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,0.32,0.24,0.4,0.0,0.0,0.0,0.32,0.24,0.4
2019-12-09 12:00:00,1.4819200000000001,-0.12944,1.4875623012,0.0019200000000000003,0.0005600000000000001,0.002,1.48,-0.13,1.4856984889,0.32,0.24,0.4,0.0,0.0,0.0,0.32,0.24,0.4
2019-12-09 12:30:00,1.51,-0.13,1.5155856954,0.0,0.0,0.0,1.51,-0.13,1.5155856954,0.42,0.26,0.49396356140000003,0.0,0.0,0.0,0.42,0.26,0.49396356140000003
2019-12-09 13:00:00,1.49288,-0.12916,1.4984568729,0.00288,0.00084,0.003,1.49,-0.13,1.4956603893,0.32,0.23,0.3940812099,0.0,0.0,0.0,0.32,0.23,0.3940812099
2019-12-09 13:30:00,1.47096,-0.17972000000000002,1.4818983096,0.0009600000000000001,0.00028000000000000003,0.001,1.47,-0.18,1.4809794057,0.43,0.22,0.483011387,0.0,0.0,0.0,0.43,0.22,0.483011387
2019-12-09 14:00:00,1.46288,-0.12916,1.4685708017999999,0.00288,0.00084,0.003,1.46,-0.13,1.4657762449,0.5,0.22,0.5462600113,0.0,0.0,0.0,0.5,0.22,0.5462600113
2019-12-09 14:30:00,1.47248,-0.12636,1.4778918093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.46,-0.13,1.4657762449,0.48,0.21,0.5239274759,0.0,0.0,0.0,0.48,0.21,0.5239274759
2019-12-09 15:00:00,1.52864,-0.12748,1.5339463485,0.00864,0.00252,0.009000000000000001,1.52,-0.13,1.5255490815,0.43,0.23,0.4876474136,0.0,0.0,0.0,0.43,0.23,0.4876474136
2019-12-09 15:30:00,1.6099999999999999,-0.13,1.6152399203,0.0,0.0,0.0,1.6099999999999999,-0.13,1.6152399203,0.5,0.21,0.5423098745,0.0,0.0,0.0,0.5,0.21,0.5423098745
2019-12-09 16:00:00,1.7000000000000002,-0.13,1.7049633427000002,0.0,0.0,0.0,1.7000000000000002,-0.13,1.7049633427000002,0.6000000000000001,0.17,0.6236184731000001,0.0,0.0,0.0,0.6000000000000001,0.17,0.6236184731000001
2019-12-09 16:30:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,0.77,0.16,0.7864477096,0.0,0.0,0.0,0.77,0.16,0.7864477096
2019-12-09 17:00:00,1.83,-0.13,1.8346116755000001,0.0,0.0,0.0,1.83,-0.13,1.8346116755000001,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191
2019-12-09 17:30:00,1.96,-0.13,1.9643064934,0.0,0.0,0.0,1.96,-0.13,1.9643064934,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2019-12-09 18:00:00,2.0,-0.13,2.0042205467,0.0,0.0,0.0,2.0,-0.13,2.0042205467,1.04,0.15,1.0507616285,0.0,0.0,0.0,1.04,0.15,1.0507616285
2019-12-09 18:30:00,2.02,0.0,2.02,0.0,0.0,0.0,2.02,0.0,2.02,1.12,0.18,1.134372073,0.0,0.0,0.0,1.12,0.18,1.134372073
2019-12-09 19:00:00,1.9500000000000002,-0.13,1.9543285292,0.0,0.0,0.0,1.9500000000000002,-0.13,1.9543285292,1.01,0.18,1.0259142264,0.0,0.0,0.0,1.01,0.18,1.0259142264
2019-12-09 19:30:00,1.82,0.0,1.82,0.0,0.0,0.0,1.82,0.0,1.82,0.99,0.16,1.0028459503,0.0,0.0,0.0,0.99,0.16,1.0028459503
2019-12-09 20:00:00,1.74,0.0,1.74,0.0,0.0,0.0,1.74,0.0,1.74,0.87,0.16,0.8845903006,0.0,0.0,0.0,0.87,0.16,0.8845903006
2019-12-09 20:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,0.87,0.16,0.8845903006,0.0,0.0,0.0,0.87,0.16,0.8845903006
2019-12-09 21:00:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2019-12-09 21:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2019-12-09 22:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-12-09 22:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2019-12-09 23:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2019-12-09 23:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2019-12-10 00:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2019-12-10 00:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-12-10 01:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-12-10 01:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2019-12-10 02:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2019-12-10 02:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2019-12-10 03:00:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2019-12-10 03:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-12-10 04:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2019-12-10 04:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-12-10 05:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2019-12-10 05:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-12-10 06:00:00,1.33,-0.14,1.3373481221999999,0.0,0.0,0.0,1.33,-0.14,1.3373481221999999,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-12-10 06:30:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2019-12-10 07:00:00,1.72,-0.14,1.7256882685,0.0,0.0,0.0,1.72,-0.14,1.7256882685,0.63,0.16,0.65,0.0,0.0,0.0,0.63,0.16,0.65
2019-12-10 07:30:00,1.9100000000000001,-0.15,1.9158809984,0.0,0.0,0.0,1.9100000000000001,-0.15,1.9158809984,0.81,0.17,0.8276472679,0.0,0.0,0.0,0.81,0.17,0.8276472679
2019-12-10 08:00:00,1.9,-0.13,1.9044421755,0.0,0.0,0.0,1.9,-0.13,1.9044421755,0.92,0.25,0.9533624704,0.0,0.0,0.0,0.92,0.25,0.9533624704
2019-12-10 08:30:00,1.9100000000000001,-0.16,1.9166898549,0.0,0.0,0.0,1.9100000000000001,-0.16,1.9166898549,0.8,0.25,0.8381527307000001,0.0,0.0,0.0,0.8,0.25,0.8381527307000001
2019-12-10 09:00:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0.0,0.0,1.9100000000000001,-0.14,1.9151240169000001,0.66,0.27,0.7130918594,0.0,0.0,0.0,0.66,0.27,0.7130918594
2019-12-10 09:30:00,1.92,-0.14,1.9250974001,0.0,0.0,0.0,1.92,-0.14,1.9250974001,0.63,0.26,0.6815423685,0.0,0.0,0.0,0.63,0.26,0.6815423685
2019-12-10 10:00:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0.0,0.0,1.9100000000000001,-0.14,1.9151240169000001,0.63,0.24,0.6741661516,0.0,0.0,0.0,0.63,0.24,0.6741661516
2019-12-10 10:30:00,1.88,-0.15,1.8859745491000002,0.0,0.0,0.0,1.88,-0.15,1.8859745491000002,0.63,0.25,0.6777905281000001,0.0,0.0,0.0,0.63,0.25,0.6777905281000001
2019-12-10 11:00:00,1.85,-0.15,1.8560711193000001,0.0,0.0,0.0,1.85,-0.15,1.8560711193000001,0.61,0.26,0.663098786,0.0,0.0,0.0,0.61,0.26,0.663098786
2019-12-10 11:30:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,0.6000000000000001,0.21,0.6356886030000001,0.0,0.0,0.0,0.6000000000000001,0.21,0.6356886030000001
2019-12-10 12:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,0.56,0.21,0.5980802622,0.0,0.0,0.0,0.56,0.21,0.5980802622
2019-12-10 12:30:00,1.8399999999999999,-0.15,1.8461040057,0.0,0.0,0.0,1.8399999999999999,-0.15,1.8461040057,0.7000000000000001,0.21,0.7308214556,0.0,0.0,0.0,0.7000000000000001,0.21,0.7308214556
2019-12-10 13:00:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,0.64,0.19,0.6676076692,0.0,0.0,0.0,0.64,0.19,0.6676076692
2019-12-10 13:30:00,1.6800000000000002,-0.13,1.685022255,0.0,0.0,0.0,1.6800000000000002,-0.13,1.685022255,0.7000000000000001,0.21,0.7308214556,0.0,0.0,0.0,0.7000000000000001,0.21,0.7308214556
2019-12-10 14:00:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.63,0.18,0.65520989,0.0,0.0,0.0,0.63,0.18,0.65520989
2019-12-10 14:30:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.66,0.24,0.7022819946000001,0.0,0.0,0.0,0.66,0.24,0.7022819946000001
2019-12-10 15:00:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.61,0.24,0.6555150647,0.0,0.0,0.0,0.61,0.24,0.6555150647
2019-12-10 15:30:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.67,0.26,0.7186793444,0.0,0.0,0.0,0.67,0.26,0.7186793444
2019-12-10 16:00:00,1.80632,-0.12524000000000002,1.8106565108,0.01632,0.00476,0.017,1.79,-0.13,1.794714462,0.73,0.26,0.7749193506000001,0.0,0.0,0.0,0.73,0.26,0.7749193506000001
2019-12-10 16:30:00,1.86096,-0.12972,1.8654756498,0.0009600000000000001,0.00028000000000000003,0.001,1.8599999999999999,-0.13,1.8645374762,0.85,0.18,0.8688498144000001,0.0,0.0,0.0,0.85,0.18,0.8688498144000001
2019-12-10 17:00:00,1.9544000000000001,-0.1258,1.9584445358,0.014400000000000001,0.004200000000000001,0.015,1.94,-0.13,1.9443507914,1.1400000000000001,0.18,1.1541230437,0.0,0.0,0.0,1.1400000000000001,0.18,1.1541230437
2019-12-10 17:30:00,2.01,-0.13,2.0141995929,0.0,0.0,0.0,2.01,-0.13,2.0141995929,1.75,0.14,1.7555910686,0.0,0.0,0.0,1.75,0.14,1.7555910686
2019-12-10 18:00:00,1.97,-0.13,1.9742846806,0.0,0.0,0.0,1.97,-0.13,1.9742846806,1.27,0.14,1.2776932339,0.0,0.0,0.0,1.27,0.14,1.2776932339
2019-12-10 18:30:00,1.94,0.0,1.94,0.0,0.0,0.0,1.94,0.0,1.94,1.03,0.16,1.0423531072,0.0,0.0,0.0,1.03,0.16,1.0423531072
2019-12-10 19:00:00,1.9,-0.13,1.9044421755,0.0,0.0,0.0,1.9,-0.13,1.9044421755,1.02,0.17,1.0340696302,0.0,0.0,0.0,1.02,0.17,1.0340696302
2019-12-10 19:30:00,1.81,-0.13,1.8146625031,0.0,0.0,0.0,1.81,-0.13,1.8146625031,0.9500000000000001,0.18,0.9669022701000001,0.0,0.0,0.0,0.9500000000000001,0.18,0.9669022701000001
2019-12-10 20:00:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2019-12-10 20:30:00,1.67,-0.13,1.6750522380000001,0.0,0.0,0.0,1.67,-0.13,1.6750522380000001,0.79,0.15,0.8041144197000001,0.0,0.0,0.0,0.79,0.15,0.8041144197000001
2019-12-10 21:00:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2019-12-10 21:30:00,1.46192,0.0005600000000000001,1.4619201073,0.0019200000000000003,0.0005600000000000001,0.002,1.46,0.0,1.46,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2019-12-10 22:00:00,1.35384,0.0011200000000000001,1.3538404633,0.0038400000000000005,0.0011200000000000001,0.004,1.35,0.0,1.35,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2019-12-10 22:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-12-10 23:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-12-10 23:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2019-12-11 00:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2019-12-11 00:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-12-11 01:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2019-12-11 01:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-12-11 02:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2019-12-11 02:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-12-11 03:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2019-12-11 03:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-12-11 04:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-12-11 04:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2019-12-11 05:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2019-12-11 05:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-12-11 06:00:00,1.32,-0.14,1.3274034805000001,0.0,0.0,0.0,1.32,-0.14,1.3274034805000001,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-12-11 06:30:00,1.6,-0.17,1.6090059043,0.0,0.0,0.0,1.6,-0.17,1.6090059043,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2019-12-11 07:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,0.66,0.15,0.6768308504,0.0,0.0,0.0,0.66,0.15,0.6768308504
2019-12-11 07:30:00,1.9,-0.15,1.9059118553,0.0,0.0,0.0,1.9,-0.15,1.9059118553,0.87,0.17,0.8864536085,0.0,0.0,0.0,0.87,0.17,0.8864536085
2019-12-11 08:00:00,1.9500000000000002,-0.15,1.9557607216,0.0,0.0,0.0,1.9500000000000002,-0.15,1.9557607216,0.9400000000000001,0.24,0.9701546269,0.0,0.0,0.0,0.9400000000000001,0.24,0.9701546269
2019-12-11 08:30:00,1.9500000000000002,-0.17,1.9573962297,0.0,0.0,0.0,1.9500000000000002,-0.17,1.9573962297,0.87,0.22,0.8973850901,0.0,0.0,0.0,0.87,0.22,0.8973850901
2019-12-11 09:00:00,1.8599999999999999,-0.14,1.8652613758,0.0,0.0,0.0,1.8599999999999999,-0.14,1.8652613758,0.73,0.22,0.7624303247,0.0,0.0,0.0,0.73,0.22,0.7624303247
2019-12-11 09:30:00,1.94,-0.16,1.9465867564,0.0,0.0,0.0,1.94,-0.16,1.9465867564,0.67,0.24,0.7116881339000001,0.0,0.0,0.0,0.67,0.24,0.7116881339000001
2019-12-11 10:00:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,0.5,0.24,0.554616985,0.0,0.0,0.0,0.5,0.24,0.554616985
2019-12-11 10:30:00,1.71,-0.16,1.7174690681,0.0,0.0,0.0,1.71,-0.16,1.7174690681,0.45,0.22,0.5008991915000001,0.0,0.0,0.0,0.45,0.22,0.5008991915000001
2019-12-11 11:00:00,1.72,-0.16,1.7274258305,0.0,0.0,0.0,1.72,-0.16,1.7274258305,0.46,0.21,0.5056678752,0.0,0.0,0.0,0.46,0.21,0.5056678752
2019-12-11 11:30:00,1.76,-0.14,1.7655594014,0.0,0.0,0.0,1.76,-0.14,1.7655594014,0.54,0.21,0.5793962375,0.0,0.0,0.0,0.54,0.21,0.5793962375
2019-12-11 12:00:00,1.82,-0.15,1.8261708573000002,0.0,0.0,0.0,1.82,-0.15,1.8261708573000002,0.48,0.21,0.5239274759,0.0,0.0,0.0,0.48,0.21,0.5239274759
2019-12-11 12:30:00,1.8399999999999999,-0.15,1.8461040057,0.0,0.0,0.0,1.8399999999999999,-0.15,1.8461040057,0.6000000000000001,0.23,0.6425729531000001,0.0,0.0,0.0,0.6000000000000001,0.23,0.6425729531000001
2019-12-11 13:00:00,1.81,-0.15,1.8162048343000001,0.0,0.0,0.0,1.81,-0.15,1.8162048343000001,0.5700000000000001,0.19,0.6008327554,0.0,0.0,0.0,0.5700000000000001,0.19,0.6008327554
2019-12-11 13:30:00,1.8399999999999999,-0.15,1.8461040057,0.0,0.0,0.0,1.8399999999999999,-0.15,1.8461040057,0.61,0.17,0.6332456080000001,0.0,0.0,0.0,0.61,0.17,0.6332456080000001
2019-12-11 14:00:00,1.8,-0.16,1.8070971196999999,0.0,0.0,0.0,1.8,-0.16,1.8070971196999999,0.55,0.17,0.5756735186,0.0,0.0,0.0,0.55,0.17,0.5756735186
2019-12-11 14:30:00,1.8,-0.13,1.8046883387000001,0.0,0.0,0.0,1.8,-0.13,1.8046883387000001,0.64,0.21,0.6735725648,0.0,0.0,0.0,0.64,0.21,0.6735725648
2019-12-11 15:00:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,0.53,0.17,0.5565968020000001,0.0,0.0,0.0,0.53,0.17,0.5565968020000001
2019-12-11 15:30:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,0.5700000000000001,0.17,0.5948108943,0.0,0.0,0.0,0.5700000000000001,0.17,0.5948108943
2019-12-11 16:00:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,0.71,0.17,0.7300684899000001,0.0,0.0,0.0,0.71,0.17,0.7300684899000001
2019-12-11 16:30:00,1.92,-0.13,1.9243960091,0.0,0.0,0.0,1.92,-0.13,1.9243960091,0.89,0.17,0.9060905032000001,0.0,0.0,0.0,0.89,0.17,0.9060905032000001
2019-12-11 17:00:00,1.97,-0.13,1.9742846806,0.0,0.0,0.0,1.97,-0.13,1.9742846806,1.06,0.2,1.0787029248,0.0,0.0,0.0,1.06,0.2,1.0787029248
2019-12-11 17:30:00,2.06,-0.13,2.0640978659,0.0,0.0,0.0,2.06,-0.13,2.0640978659,1.07,0.18,1.0850345617,0.0,0.0,0.0,1.07,0.18,1.0850345617
2019-12-11 18:00:00,2.13,-0.13,2.1339634486,0.0,0.0,0.0,2.13,-0.13,2.1339634486,1.12,0.16,1.1313708499,0.0,0.0,0.0,1.12,0.16,1.1313708499
2019-12-11 18:30:00,2.15,-0.13,2.1539266468,0.0,0.0,0.0,2.15,-0.13,2.1539266468,1.12,0.17,1.1328283189,0.0,0.0,0.0,1.12,0.17,1.1328283189
2019-12-11 19:00:00,2.09,-0.13,2.0940391591,0.0,0.0,0.0,2.09,-0.13,2.0940391591,1.06,0.17,1.0735455277,0.0,0.0,0.0,1.06,0.17,1.0735455277
2019-12-11 19:30:00,2.01,-0.13,2.0141995929,0.0,0.0,0.0,2.01,-0.13,2.0141995929,1.09,0.19,1.1064357189,0.0,0.0,0.0,1.09,0.19,1.1064357189
2019-12-11 20:00:00,1.9100000000000001,-0.13,1.9144189719,0.0,0.0,0.0,1.9100000000000001,-0.13,1.9144189719,0.9500000000000001,0.16,0.9633794683,0.0,0.0,0.0,0.9500000000000001,0.16,0.9633794683
2019-12-11 20:30:00,1.8599999999999999,-0.13,1.8645374762,0.0,0.0,0.0,1.8599999999999999,-0.13,1.8645374762,0.92,0.15,0.9321480569,0.0,0.0,0.0,0.92,0.15,0.9321480569
2019-12-11 21:00:00,1.79,-0.13,1.794714462,0.0,0.0,0.0,1.79,-0.13,1.794714462,0.9,0.15,0.9124143795,0.0,0.0,0.0,0.9,0.15,0.9124143795
2019-12-11 21:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2019-12-11 22:00:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2019-12-11 22:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-12-11 23:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-12-11 23:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2019-12-12 00:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2019-12-12 00:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-12-12 01:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.5,0.17,0.5281098371,0.0,0.0,0.0,0.5,0.17,0.5281098371
2019-12-12 01:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2019-12-12 02:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2019-12-12 02:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2019-12-12 03:00:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2019-12-12 03:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-12-12 04:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2019-12-12 04:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-12-12 05:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-12-12 05:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2019-12-12 06:00:00,1.4,-0.13,1.4060227593999999,0.0,0.0,0.0,1.4,-0.13,1.4060227593999999,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-12-12 06:30:00,1.6800000000000002,-0.16,1.6876018488,0.0,0.0,0.0,1.6800000000000002,-0.16,1.6876018488,0.5700000000000001,0.15,0.5894064811,0.0,0.0,0.0,0.5700000000000001,0.15,0.5894064811
2019-12-12 07:00:00,1.79,-0.13,1.794714462,0.0,0.0,0.0,1.79,-0.13,1.794714462,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2019-12-12 07:30:00,1.9500000000000002,-0.13,1.9543285292,0.0,0.0,0.0,1.9500000000000002,-0.13,1.9543285292,0.88,0.16,0.894427191,0.0,0.0,0.0,0.88,0.16,0.894427191
2019-12-12 08:00:00,1.9500000000000002,-0.13,1.9543285292,0.0,0.0,0.0,1.9500000000000002,-0.13,1.9543285292,0.92,0.21,0.9436630755000001,0.0,0.0,0.0,0.92,0.21,0.9436630755000001
2019-12-12 08:30:00,2.01,-0.21,2.0209403752,0.0,0.0,0.0,2.01,-0.21,2.0209403752,0.92,0.23,0.9483142939,0.0,0.0,0.0,0.92,0.23,0.9483142939
2019-12-12 09:00:00,1.9500000000000002,-0.16,1.9565530915,0.0,0.0,0.0,1.9500000000000002,-0.16,1.9565530915,0.77,0.22,0.8008120878,0.0,0.0,0.0,0.77,0.22,0.8008120878
2019-12-12 09:30:00,2.01,-0.16,2.0163581031,0.0,0.0,0.0,2.01,-0.16,2.0163581031,0.75,0.24,0.7874642849,0.0,0.0,0.0,0.75,0.24,0.7874642849
2019-12-12 10:00:00,1.96,-0.13,1.9643064934,0.0,0.0,0.0,1.96,-0.13,1.9643064934,0.8,0.26,0.8411896338,0.0,0.0,0.0,0.8,0.26,0.8411896338
2019-12-12 10:30:00,1.9300000000000002,-0.13,1.9343732835,0.0,0.0,0.0,1.9300000000000002,-0.13,1.9343732835,0.72,0.2,0.7472616677,0.0,0.0,0.0,0.72,0.2,0.7472616677
2019-12-12 11:00:00,2.02,-0.13,2.0241788459,0.0,0.0,0.0,2.02,-0.13,2.0241788459,0.64,0.23,0.6800735254,0.0,0.0,0.0,0.64,0.23,0.6800735254
2019-12-12 11:30:00,1.96,-0.13,1.9643064934,0.0,0.0,0.0,1.96,-0.13,1.9643064934,0.6900000000000001,0.26,0.7373601562000001,0.0,0.0,0.0,0.6900000000000001,0.26,0.7373601562000001
2019-12-12 12:00:00,1.98,-0.17,1.9872845795,0.0,0.0,0.0,1.98,-0.17,1.9872845795,0.6900000000000001,0.23,0.7273238618,0.0,0.0,0.0,0.6900000000000001,0.23,0.7273238618
2019-12-12 12:30:00,1.97,-0.17,1.9773214205,0.0,0.0,0.0,1.97,-0.17,1.9773214205,0.7000000000000001,0.24,0.74,0.0,0.0,0.0,0.7000000000000001,0.24,0.74
2019-12-12 13:00:00,1.94,-0.13,1.9443507914,0.0,0.0,0.0,1.94,-0.13,1.9443507914,0.68,0.2,0.7088018059,0.0,0.0,0.0,0.68,0.2,0.7088018059
2019-12-12 13:30:00,1.85,-0.13,1.8545619429,0.0,0.0,0.0,1.85,-0.13,1.8545619429,0.71,0.23,0.7463243263,0.0,0.0,0.0,0.71,0.23,0.7463243263
2019-12-12 14:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,0.64,0.19,0.6676076692,0.0,0.0,0.0,0.64,0.19,0.6676076692
2019-12-12 14:30:00,1.88,-0.15,1.8859745491000002,0.0,0.0,0.0,1.88,-0.15,1.8859745491000002,0.74,0.19,0.7640026178,0.0,0.0,0.0,0.74,0.19,0.7640026178
2019-12-12 15:00:00,1.83,-0.13,1.8346116755000001,0.0,0.0,0.0,1.83,-0.13,1.8346116755000001,1.37,0.18,1.3817742218,0.0,0.0,0.0,1.37,0.18,1.3817742218
2019-12-12 15:30:00,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,1.4,0.18,1.4115239991,0.0,0.0,0.0,1.4,0.18,1.4115239991
2019-12-12 16:00:00,1.9100000000000001,-0.13,1.9144189719,0.0,0.0,0.0,1.9100000000000001,-0.13,1.9144189719,1.31,0.18,1.3223085873,0.0,0.0,0.0,1.31,0.18,1.3223085873
2019-12-12 16:30:00,1.8900000000000001,-0.13,1.8944656239,0.0,0.0,0.0,1.8900000000000001,-0.13,1.8944656239,0.81,0.19,0.8319855768000001,0.0,0.0,0.0,0.81,0.19,0.8319855768000001
2019-12-12 17:00:00,1.98,-0.13,1.9842630874,0.0,0.0,0.0,1.98,-0.13,1.9842630874,0.9400000000000001,0.21,0.9631718434000001,0.0,0.0,0.0,0.9400000000000001,0.21,0.9631718434000001
2019-12-12 17:30:00,2.09,-0.13,2.0940391591,0.0,0.0,0.0,2.09,-0.13,2.0940391591,0.96,0.18,0.9767292358,0.0,0.0,0.0,0.96,0.18,0.9767292358
2019-12-12 18:00:00,2.13,-0.13,2.1339634486,0.0,0.0,0.0,2.13,-0.13,2.1339634486,1.01,0.18,1.0259142264,0.0,0.0,0.0,1.01,0.18,1.0259142264
2019-12-12 18:30:00,2.12,-0.13,2.1239821092,0.0,0.0,0.0,2.12,-0.13,2.1239821092,1.07,0.16,1.081896483,0.0,0.0,0.0,1.07,0.16,1.081896483
2019-12-12 19:00:00,2.06,-0.13,2.0640978659,0.0,0.0,0.0,2.06,-0.13,2.0640978659,0.99,0.16,1.0028459503,0.0,0.0,0.0,0.99,0.16,1.0028459503
2019-12-12 19:30:00,1.99,-0.13,1.9942417104999999,0.0,0.0,0.0,1.99,-0.13,1.9942417104999999,0.96,0.14,0.9701546269,0.0,0.0,0.0,0.96,0.14,0.9701546269
2019-12-12 20:00:00,1.85,-0.13,1.8545619429,0.0,0.0,0.0,1.85,-0.13,1.8545619429,0.87,0.14,0.8811923740000001,0.0,0.0,0.0,0.87,0.14,0.8811923740000001
2019-12-12 20:30:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2019-12-12 21:00:00,1.71,-0.17,1.7184295156,0.0,0.0,0.0,1.71,-0.17,1.7184295156,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2019-12-12 21:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2019-12-12 22:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2019-12-12 22:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-12-12 23:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-12-12 23:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-12-13 00:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2019-12-13 00:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2019-12-13 01:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2019-12-13 01:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2019-12-13 02:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2019-12-13 02:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2019-12-13 03:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2019-12-13 03:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2019-12-13 04:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-12-13 04:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-12-13 05:00:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-12-13 05:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-12-13 06:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2019-12-13 06:30:00,1.65,-0.15,1.6568041526,0.0,0.0,0.0,1.65,-0.15,1.6568041526,0.5,0.15,0.5220153254000001,0.0,0.0,0.0,0.5,0.15,0.5220153254000001
2019-12-13 07:00:00,1.77,-0.14,1.7755280905,0.0,0.0,0.0,1.77,-0.14,1.7755280905,0.6000000000000001,0.16,0.6209669879,0.0,0.0,0.0,0.6000000000000001,0.16,0.6209669879
2019-12-13 07:30:00,1.9100000000000001,-0.15,1.9158809984,0.0,0.0,0.0,1.9100000000000001,-0.15,1.9158809984,0.74,0.18,0.7615773106,0.0,0.0,0.0,0.74,0.18,0.7615773106
2019-12-13 08:00:00,1.9300000000000002,-0.14,1.9350710581000001,0.0,0.0,0.0,1.9300000000000002,-0.14,1.9350710581000001,0.77,0.23,0.8036168241,0.0,0.0,0.0,0.77,0.23,0.8036168241
2019-12-13 08:30:00,1.96,-0.14,1.9649936387,0.0,0.0,0.0,1.96,-0.14,1.9649936387,0.77,0.27,0.8159656856,0.0,0.0,0.0,0.77,0.27,0.8159656856
2019-12-13 09:00:00,1.96,-0.14,1.9649936387,0.0,0.0,0.0,1.96,-0.14,1.9649936387,0.73,0.28,0.7818567644000001,0.0,0.0,0.0,0.73,0.28,0.7818567644000001
2019-12-13 09:30:00,1.96,-0.16,1.9665197685,0.0,0.0,0.0,1.96,-0.16,1.9665197685,0.63,0.28,0.6894200461000001,0.0,0.0,0.0,0.63,0.28,0.6894200461000001
2019-12-13 10:00:00,1.92,-0.15,1.9258504615,0.0,0.0,0.0,1.92,-0.15,1.9258504615,0.63,0.29,0.6935416354,0.0,0.0,0.0,0.63,0.29,0.6935416354
2019-12-13 10:30:00,1.8900000000000001,-0.15,1.8959430371,0.0,0.0,0.0,1.8900000000000001,-0.15,1.8959430371,0.54,0.24,0.5909314681,0.0,0.0,0.0,0.54,0.24,0.5909314681
2019-12-13 11:00:00,1.83,-0.15,1.8361372498000001,0.0,0.0,0.0,1.83,-0.15,1.8361372498000001,0.44,0.22,0.491934955,0.0,0.0,0.0,0.44,0.22,0.491934955
2019-12-13 11:30:00,1.85,-0.16,1.8569060289000001,0.0,0.0,0.0,1.85,-0.16,1.8569060289000001,0.46,0.22,0.5099019514,0.0,0.0,0.0,0.46,0.22,0.5099019514
2019-12-13 12:00:00,1.87,-0.14,1.8752333187999999,0.0,0.0,0.0,1.87,-0.14,1.8752333187999999,0.39,0.22,0.4477722635,0.0,0.0,0.0,0.39,0.22,0.4477722635
2019-12-13 12:30:00,1.85,-0.14,1.8552897348,0.0,0.0,0.0,1.85,-0.14,1.8552897348,0.39192000000000005,0.18056000000000003,0.43151268810000004,0.0019200000000000003,0.0005600000000000001,0.002,0.39,0.18,0.4295346319
2019-12-13 13:00:00,1.79,-0.16,1.7971366114,0.0,0.0,0.0,1.79,-0.16,1.7971366114,0.37344000000000005,0.14392000000000002,0.4002129433,0.01344,0.003920000000000001,0.014,0.36,0.14,0.3862641583
2019-12-13 13:30:00,1.71,-0.16,1.7174690681,0.0,0.0,0.0,1.71,-0.16,1.7174690681,0.40056,0.14308,0.42534715230000003,0.010560000000000002,0.0030800000000000003,0.011,0.39,0.14,0.41436698710000003
2019-12-13 14:00:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,0.3996,0.1428,0.42434891300000005,0.009600000000000001,0.0028,0.01,0.39,0.14,0.41436698710000003
2019-12-13 14:30:00,1.76,-0.14,1.7655594014,0.0,0.0,0.0,1.76,-0.14,1.7655594014,0.42096000000000006,0.14028000000000002,0.4437181538,0.0009600000000000001,0.00028000000000000003,0.001,0.42,0.14,0.4427188724
2019-12-13 15:00:00,1.7000000000000002,-0.14,1.7057549648,0.0,0.0,0.0,1.7000000000000002,-0.14,1.7057549648,0.35288,0.14084000000000002,0.37994762800000004,0.00288,0.00084,0.003,0.35000000000000003,0.14,0.3769615365
2019-12-13 15:30:00,1.72,-0.14,1.7256882685,0.0,0.0,0.0,1.72,-0.14,1.7256882685,0.47096000000000005,0.14028000000000002,0.4914079771,0.0009600000000000001,0.00028000000000000003,0.001,0.47000000000000003,0.14,0.4904079934
2019-12-13 16:00:00,1.77,-0.14,1.7755280905,0.0,0.0,0.0,1.77,-0.14,1.7755280905,0.59,0.19,0.6198386887,0.0,0.0,0.0,0.59,0.19,0.6198386887
2019-12-13 16:30:00,1.8900000000000001,-0.14,1.8951780919,0.0,0.0,0.0,1.8900000000000001,-0.14,1.8951780919,0.8,0.17,0.8178630692000001,0.0,0.0,0.0,0.8,0.17,0.8178630692000001
2019-12-13 17:00:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,1.9500000000000002,0.0,1.9500000000000002,0.87,0.16,0.8845903006,0.0,0.0,0.0,0.87,0.16,0.8845903006
2019-12-13 17:30:00,2.0,-0.13,2.0042205467,0.0,0.0,0.0,2.0,-0.13,2.0042205467,1.0,0.15,1.0111874208,0.0,0.0,0.0,1.0,0.15,1.0111874208
2019-12-13 18:00:00,2.1,-0.13,2.1040199619,0.0,0.0,0.0,2.1,-0.13,2.1040199619,1.0,0.15,1.0111874208,0.0,0.0,0.0,1.0,0.15,1.0111874208
2019-12-13 18:30:00,2.06,0.0,2.06,0.0,0.0,0.0,2.06,0.0,2.06,1.06,0.17,1.0735455277,0.0,0.0,0.0,1.06,0.17,1.0735455277
2019-12-13 19:00:00,1.99,0.0,1.99,0.0,0.0,0.0,1.99,0.0,1.99,0.97,0.17,0.9847842403,0.0,0.0,0.0,0.97,0.17,0.9847842403
2019-12-13 19:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,1.8900000000000001,0.0,1.8900000000000001,0.9400000000000001,0.15,0.9518928511,0.0,0.0,0.0,0.9400000000000001,0.15,0.9518928511
2019-12-13 20:00:00,1.79,0.0,1.79,0.0,0.0,0.0,1.79,0.0,1.79,0.8300000000000001,0.16,0.8452810184,0.0,0.0,0.0,0.8300000000000001,0.16,0.8452810184
2019-12-13 20:30:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72,0.77,0.16,0.7864477096,0.0,0.0,0.0,0.77,0.16,0.7864477096
2019-12-13 21:00:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2019-12-13 21:30:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2019-12-13 22:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-12-13 22:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-12-13 23:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-12-13 23:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2019-12-14 00:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2019-12-14 00:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-12-14 01:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2019-12-14 01:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-12-14 02:00:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2019-12-14 02:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2019-12-14 03:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2019-12-14 03:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2019-12-14 04:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2019-12-14 04:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-12-14 05:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-12-14 05:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-12-14 06:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-12-14 06:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2019-12-14 07:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.39,0.16,0.4215447782,0.0,0.0,0.0,0.39,0.16,0.4215447782
2019-12-14 07:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-12-14 08:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2019-12-14 08:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.68,0.16,0.6985699679,0.0,0.0,0.0,0.68,0.16,0.6985699679
2019-12-14 09:00:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.68,0.16,0.6985699679,0.0,0.0,0.0,0.68,0.16,0.6985699679
2019-12-14 09:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,0.74,0.2,0.7665507159,0.0,0.0,0.0,0.74,0.2,0.7665507159
2019-12-14 10:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.3238400000000001,0.17112000000000002,1.3348536998,0.0038400000000000005,0.0011200000000000001,0.004,1.32,0.17,1.3309019498
2019-12-14 10:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.7048,0.1814,0.7277698812000001,0.0048000000000000004,0.0014,0.005,0.7000000000000001,0.18,0.72277244
2019-12-14 11:00:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.50304,0.14672000000000002,0.524,0.02304,0.00672,0.024,0.48,0.14,0.5
2019-12-14 11:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.45072,0.14896,0.4746973773,0.030720000000000004,0.008960000000000001,0.032,0.42,0.14,0.4427188724
2019-12-14 12:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.42552,0.17036,0.4583555389,0.03552,0.010360000000000001,0.037,0.39,0.16,0.4215447782
2019-12-14 12:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.54744,0.19092,0.5797766811,0.03744,0.010920000000000001,0.039,0.51,0.18,0.5408326913
2019-12-14 13:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.5776800000000001,0.14224,0.5949339459,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.14,0.5869412236
2019-12-14 13:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.6034400000000001,0.15392,0.6227609493,0.01344,0.003920000000000001,0.014,0.59,0.15,0.6087692502000001
2019-12-14 14:00:00,1.4719200000000001,0.0005600000000000001,1.4719201065,0.0019200000000000003,0.0005600000000000001,0.002,1.47,0.0,1.47,0.53152,0.15336000000000002,0.5532023138000001,0.01152,0.00336,0.012,0.52,0.15,0.5412023651
2019-12-14 14:30:00,1.4148,0.0014,1.4148006927,0.0048000000000000004,0.0014,0.005,1.4100000000000001,0.0,1.4100000000000001,0.46632,0.15476,0.49132982810000003,0.01632,0.00476,0.017,0.45,0.15,0.47434164900000003
