Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-14 15:00:00,1.44096,0.00028000000000000003,1.4409600272,0.0009600000000000001,0.00028000000000000003,0.001,1.44,0.0,1.44,0.4748,0.1514,0.4983542916,0.0048000000000000004,0.0014,0.005,0.47000000000000003,0.15,0.49335585530000003
2019-12-14 15:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-12-14 16:00:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-12-14 16:30:00,1.62,0.0,1.62,0.0,0.0,0.0,1.62,0.0,1.62,0.84,0.14,0.8515867542000001,0.0,0.0,0.0,0.84,0.14,0.8515867542000001
2019-12-14 17:00:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2019-12-14 17:30:00,1.88,0.0,1.88,0.0,0.0,0.0,1.88,0.0,1.88,1.02,0.18,1.0357605901,0.0,0.0,0.0,1.02,0.18,1.0357605901
2019-12-14 18:00:00,1.88,0.0,1.88,0.0,0.0,0.0,1.88,0.0,1.88,1.08,0.18,1.0948972555,0.0,0.0,0.0,1.08,0.18,1.0948972555
2019-12-14 18:30:00,1.79,0.0,1.79,0.0,0.0,0.0,1.79,0.0,1.79,0.97,0.16,0.9831073187,0.0,0.0,0.0,0.97,0.16,0.9831073187
2019-12-14 19:00:00,1.79,0.0,1.79,0.0,0.0,0.0,1.79,0.0,1.79,0.9,0.14,0.9108238029,0.0,0.0,0.0,0.9,0.14,0.9108238029
2019-12-14 19:30:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,0.8300000000000001,0.15,0.8434453154,0.0,0.0,0.0,0.8300000000000001,0.15,0.8434453154
2019-12-14 20:00:00,1.62,0.0,1.62,0.0,0.0,0.0,1.62,0.0,1.62,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2019-12-14 20:30:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2019-12-14 21:00:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2019-12-14 21:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2019-12-14 22:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-12-14 22:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-12-14 23:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2019-12-14 23:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2019-12-15 00:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2019-12-15 00:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.24,0.15,0.283019434,0.0,0.0,0.0,0.24,0.15,0.283019434
2019-12-15 01:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2019-12-15 01:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2019-12-15 02:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2019-12-15 02:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2019-12-15 03:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2019-12-15 03:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2019-12-15 04:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2019-12-15 04:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.34,0.15,0.37161808350000003,0.0,0.0,0.0,0.34,0.15,0.37161808350000003
2019-12-15 05:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-12-15 05:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2019-12-15 06:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-12-15 06:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.35000000000000003,0.15,0.3807886553,0.0,0.0,0.0,0.35000000000000003,0.15,0.3807886553
2019-12-15 07:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-12-15 07:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-12-15 08:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2019-12-15 08:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-12-15 09:00:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2019-12-15 09:30:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.6948000000000001,0.16140000000000002,0.7133000771,0.0048000000000000004,0.0014,0.005,0.6900000000000001,0.16,0.7083078427
2019-12-15 10:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,0.71384,0.19112,0.7389820025,0.0038400000000000005,0.0011200000000000001,0.004,0.71,0.19,0.734982993
2019-12-15 10:30:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.6744,0.1542,0.691804163,0.014400000000000001,0.004200000000000001,0.015,0.66,0.15,0.6768308504
2019-12-15 11:00:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,0.54976,0.16868000000000002,0.5750556495,0.02976,0.00868,0.031,0.52,0.16,0.5440588203
2019-12-15 11:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,0.55784,0.16812000000000002,0.5826232059,0.027840000000000004,0.00812,0.029,0.53,0.16,0.5536244214
2019-12-15 12:00:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.5459200000000001,0.13756000000000002,0.5629843692000001,0.025920000000000002,0.007560000000000001,0.027,0.52,0.13,0.5360037313
2019-12-15 12:30:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,0.7457600000000001,0.15168,0.7610287774000001,0.00576,0.00168,0.006,0.74,0.15,0.7550496672
2019-12-15 13:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002,0.7757600000000001,0.15168,0.7904494924000001,0.00576,0.00168,0.006,0.77,0.15,0.7844743463
2019-12-15 13:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.7349600000000001,0.15728,0.7516004258000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.71,0.15,0.7256721023
2019-12-15 14:00:00,1.63,0.0,1.63,0.0,0.0,0.0,1.63,0.0,1.63,0.7648,0.13140000000000002,0.7760057989,0.0048000000000000004,0.0014,0.005,0.76,0.13,0.7710382610000001
2019-12-15 14:30:00,1.63,0.0,1.63,0.0,0.0,0.0,1.63,0.0,1.63,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2019-12-15 15:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.78,0.13,0.7907591289
2019-12-15 15:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,0.8300000000000001,0.15,0.8434453154,0.0,0.0,0.0,0.8300000000000001,0.15,0.8434453154
2019-12-15 16:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,0.91,0.15,0.9222797840000001,0.0,0.0,0.0,0.91,0.15,0.9222797840000001
2019-12-15 16:30:00,1.74,0.13,1.7448495636999999,0.0,0.0,0.0,1.74,0.13,1.7448495636999999,1.04,0.15,1.0507616285,0.0,0.0,0.0,1.04,0.15,1.0507616285
2019-12-15 17:00:00,1.83,0.0,1.83,0.0,0.0,0.0,1.83,0.0,1.83,1.08,0.14,1.0890362712,0.0,0.0,0.0,1.08,0.14,1.0890362712
2019-12-15 17:30:00,1.87,0.0,1.87,0.0,0.0,0.0,1.87,0.0,1.87,1.18,0.14,1.1882760622,0.0,0.0,0.0,1.18,0.14,1.1882760622
2019-12-15 18:00:00,1.87,0.0,1.87,0.0,0.0,0.0,1.87,0.0,1.87,1.12,0.16,1.1313708499,0.0,0.0,0.0,1.12,0.16,1.1313708499
2019-12-15 18:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.1,0.18,1.1146299834,0.0,0.0,0.0,1.1,0.18,1.1146299834
2019-12-15 19:00:00,1.82,0.0,1.82,0.0,0.0,0.0,1.82,0.0,1.82,1.03,0.18,1.0456098699,0.0,0.0,0.0,1.03,0.18,1.0456098699
2019-12-15 19:30:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,0.96,0.16,0.9732420048,0.0,0.0,0.0,0.96,0.16,0.9732420048
2019-12-15 20:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,0.81,0.15,0.8237718131,0.0,0.0,0.0,0.81,0.15,0.8237718131
2019-12-15 20:30:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,0.81,0.15,0.8237718131,0.0,0.0,0.0,0.81,0.15,0.8237718131
2019-12-15 21:00:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2019-12-15 21:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2019-12-15 22:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2019-12-15 22:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2019-12-15 23:00:00,1.15,0.13,1.1573245007,0.0,0.0,0.0,1.15,0.13,1.1573245007,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2019-12-15 23:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2019-12-16 00:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2019-12-16 00:30:00,1.13,0.13,1.1374532957,0.0,0.0,0.0,1.13,0.13,1.1374532957,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2019-12-16 01:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2019-12-16 01:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2019-12-16 02:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2019-12-16 02:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-12-16 03:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2019-12-16 03:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.4,0.15,0.42720018730000003,0.0,0.0,0.0,0.4,0.15,0.42720018730000003
2019-12-16 04:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2019-12-16 04:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2019-12-16 05:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2019-12-16 05:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2019-12-16 06:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2019-12-16 06:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.55,0.15,0.5700877125,0.0,0.0,0.0,0.55,0.15,0.5700877125
2019-12-16 07:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,0.64,0.17,0.6621933252000001,0.0,0.0,0.0,0.64,0.17,0.6621933252000001
2019-12-16 07:30:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,0.91,0.17,0.9257429449000001,0.0,0.0,0.0,0.91,0.17,0.9257429449000001
2019-12-16 08:00:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,0.98,0.25,1.0113851887,0.0,0.0,0.0,0.98,0.25,1.0113851887
2019-12-16 08:30:00,1.82,-0.13,1.8246369502,0.0,0.0,0.0,1.82,-0.13,1.8246369502,0.98,0.26,1.0139033485,0.0,0.0,0.0,0.98,0.26,1.0139033485
2019-12-16 09:00:00,1.82,-0.13,1.8246369502,0.0,0.0,0.0,1.82,-0.13,1.8246369502,0.92,0.30000000000000004,0.9676776323,0.0,0.0,0.0,0.92,0.30000000000000004,0.9676776323
2019-12-16 09:30:00,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,0.89,0.30000000000000004,0.9392017888,0.0,0.0,0.0,0.89,0.30000000000000004,0.9392017888
2019-12-16 10:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,0.79,0.30000000000000004,0.8450443775,0.0,0.0,0.0,0.79,0.30000000000000004,0.8450443775
2019-12-16 10:30:00,1.76,-0.13,1.7647946056000001,0.0,0.0,0.0,1.76,-0.13,1.7647946056000001,0.75,0.24,0.7874642849,0.0,0.0,0.0,0.75,0.24,0.7874642849
2019-12-16 11:00:00,1.76,-0.13,1.7647946056000001,0.0,0.0,0.0,1.76,-0.13,1.7647946056000001,1.15,0.24,1.1747765745,0.0,0.0,0.0,1.15,0.24,1.1747765745
2019-12-16 11:30:00,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011,0.5700000000000001,0.24,0.6184658438,0.0,0.0,0.0,0.5700000000000001,0.24,0.6184658438
2019-12-16 12:00:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,0.6000000000000001,0.25,0.65,0.0,0.0,0.0,0.6000000000000001,0.25,0.65
2019-12-16 12:30:00,1.7000000000000002,-0.13,1.7049633427000002,0.0,0.0,0.0,1.7000000000000002,-0.13,1.7049633427000002,0.62,0.25,0.6685057965,0.0,0.0,0.0,0.62,0.25,0.6685057965
2019-12-16 13:00:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,0.65,0.25,0.6964194139000001,0.0,0.0,0.0,0.65,0.25,0.6964194139000001
2019-12-16 13:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002,0.63,0.21,0.6640783086000001,0.0,0.0,0.0,0.63,0.21,0.6640783086000001
2019-12-16 14:00:00,1.63,-0.13,1.6351758315,0.0,0.0,0.0,1.63,-0.13,1.6351758315,0.63,0.23,0.6706713055,0.0,0.0,0.0,0.63,0.23,0.6706713055
2019-12-16 14:30:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,0.62,0.23,0.6612866247,0.0,0.0,0.0,0.62,0.23,0.6612866247
2019-12-16 15:00:00,1.6,-0.13,1.6052725625000002,0.0,0.0,0.0,1.6,-0.13,1.6052725625000002,0.62,0.23,0.6612866247,0.0,0.0,0.0,0.62,0.23,0.6612866247
2019-12-16 15:30:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,0.67,0.24,0.7116881339000001,0.0,0.0,0.0,0.67,0.24,0.7116881339000001
2019-12-16 16:00:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.8,0.24,0.8352245207000001,0.0,0.0,0.0,0.8,0.24,0.8352245207000001
2019-12-16 16:30:00,1.77,0.0,1.77,0.0,0.0,0.0,1.77,0.0,1.77,0.85,0.17,0.8668333173,0.0,0.0,0.0,0.85,0.17,0.8668333173
2019-12-16 17:00:00,1.92,0.0,1.92,0.0,0.0,0.0,1.92,0.0,1.92,1.02,0.14,1.0295630141,0.0,0.0,0.0,1.02,0.14,1.0295630141
2019-12-16 17:30:00,2.02,0.0,2.02,0.0,0.0,0.0,2.02,0.0,2.02,1.15,0.17,1.1624973118,0.0,0.0,0.0,1.15,0.17,1.1624973118
2019-12-16 18:00:00,2.05,0.0,2.05,0.0,0.0,0.0,2.05,0.0,2.05,1.15,0.17,1.1624973118,0.0,0.0,0.0,1.15,0.17,1.1624973118
2019-12-16 18:30:00,2.06,-0.13,2.0640978659,0.0,0.0,0.0,2.06,-0.13,2.0640978659,1.22,0.17,1.2317873193,0.0,0.0,0.0,1.22,0.17,1.2317873193
2019-12-16 19:00:00,1.99,0.0,1.99,0.0,0.0,0.0,1.99,0.0,1.99,1.1400000000000001,0.19,1.1557248808,0.0,0.0,0.0,1.1400000000000001,0.19,1.1557248808
2019-12-16 19:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.1,0.19,1.1162884932,0.0,0.0,0.0,1.1,0.19,1.1162884932
2019-12-16 20:00:00,1.82,0.0,1.82,0.0,0.0,0.0,1.82,0.0,1.82,1.01,0.19,1.0277159141,0.0,0.0,0.0,1.01,0.19,1.0277159141
2019-12-16 20:30:00,1.75,0.0,1.75,0.0,0.0,0.0,1.75,0.0,1.75,0.99,0.16,1.0028459503,0.0,0.0,0.0,0.99,0.16,1.0028459503
2019-12-16 21:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,0.8300000000000001,0.14,0.8417244205000001,0.0,0.0,0.0,0.8300000000000001,0.14,0.8417244205000001
2019-12-16 21:30:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2019-12-16 22:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2019-12-16 22:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2019-12-16 23:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-12-16 23:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2019-12-17 00:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2019-12-17 00:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2019-12-17 01:00:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2019-12-17 01:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-12-17 02:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2019-12-17 02:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2019-12-17 03:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2019-12-17 03:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2019-12-17 04:00:00,1.3,0.13,1.3064838307,0.0,0.0,0.0,1.3,0.13,1.3064838307,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2019-12-17 04:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.42,0.15,0.4459820624,0.0,0.0,0.0,0.42,0.15,0.4459820624
2019-12-17 05:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-12-17 05:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2019-12-17 06:00:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2019-12-17 06:30:00,1.54,-0.13,1.5454772726,0.0,0.0,0.0,1.54,-0.13,1.5454772726,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2019-12-17 07:00:00,1.63,-0.13,1.6351758315,0.0,0.0,0.0,1.63,-0.13,1.6351758315,0.78,0.15,0.7942921377000001,0.0,0.0,0.0,0.78,0.15,0.7942921377000001
2019-12-17 07:30:00,1.79,-0.13,1.794714462,0.0,0.0,0.0,1.79,-0.13,1.794714462,0.93,0.16,0.9436630755000001,0.0,0.0,0.0,0.93,0.16,0.9436630755000001
2019-12-17 08:00:00,1.79,-0.13,1.794714462,0.0,0.0,0.0,1.79,-0.13,1.794714462,1.07,0.25,1.0988175463,0.0,0.0,0.0,1.07,0.25,1.0988175463
2019-12-17 08:30:00,1.87,-0.13,1.8745132702,0.0,0.0,0.0,1.87,-0.13,1.8745132702,1.1,0.25,1.1280514173,0.0,0.0,0.0,1.1,0.25,1.1280514173
2019-12-17 09:00:00,1.9100000000000001,-0.13,1.9144189719,0.0,0.0,0.0,1.9100000000000001,-0.13,1.9144189719,0.9400000000000001,0.22,0.9654014709000001,0.0,0.0,0.0,0.9400000000000001,0.22,0.9654014709000001
2019-12-17 09:30:00,1.98,-0.17,1.9872845795,0.0,0.0,0.0,1.98,-0.17,1.9872845795,0.78,0.23,0.8132035416000001,0.0,0.0,0.0,0.78,0.23,0.8132035416000001
2019-12-17 10:00:00,1.9300000000000002,-0.14,1.9350710581000001,0.0,0.0,0.0,1.9300000000000002,-0.14,1.9350710581000001,0.77,0.22,0.8008120878,0.0,0.0,0.0,0.77,0.22,0.8008120878
2019-12-17 10:30:00,1.9300000000000002,-0.17,1.9374725805000002,0.0,0.0,0.0,1.9300000000000002,-0.17,1.9374725805000002,0.73,0.21,0.7596051606,0.0,0.0,0.0,0.73,0.21,0.7596051606
2019-12-17 11:00:00,1.8900000000000001,-0.17,1.8976301009,0.0,0.0,0.0,1.8900000000000001,-0.17,1.8976301009,0.68,0.21,0.7116881339000001,0.0,0.0,0.0,0.68,0.21,0.7116881339000001
2019-12-17 11:30:00,1.85,-0.15,1.8560711193000001,0.0,0.0,0.0,1.85,-0.15,1.8560711193000001,0.72,0.25,0.7621679605,0.0,0.0,0.0,0.72,0.25,0.7621679605
2019-12-17 12:00:00,1.8599999999999999,-0.17,1.8677526602999999,0.0,0.0,0.0,1.8599999999999999,-0.17,1.8677526602999999,0.75,0.25,0.790569415,0.0,0.0,0.0,0.75,0.25,0.790569415
2019-12-17 12:30:00,1.92,-0.17,1.9275113489,0.0,0.0,0.0,1.92,-0.17,1.9275113489,0.77,0.21,0.7981227976,0.0,0.0,0.0,0.77,0.21,0.7981227976
2019-12-17 13:00:00,1.8900000000000001,-0.17,1.8976301009,0.0,0.0,0.0,1.8900000000000001,-0.17,1.8976301009,0.8,0.24,0.8352245207000001,0.0,0.0,0.0,0.8,0.24,0.8352245207000001
2019-12-17 13:30:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,0.74,0.21,0.7692203845000001,0.0,0.0,0.0,0.74,0.21,0.7692203845000001
2019-12-17 14:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002,0.61,0.18,0.6360031446000001,0.0,0.0,0.0,0.61,0.18,0.6360031446000001
2019-12-17 14:30:00,1.67,-0.13,1.6750522380000001,0.0,0.0,0.0,1.67,-0.13,1.6750522380000001,0.53,0.2,0.5664803615,0.0,0.0,0.0,0.53,0.2,0.5664803615
2019-12-17 15:00:00,1.7000000000000002,-0.13,1.7049633427000002,0.0,0.0,0.0,1.7000000000000002,-0.13,1.7049633427000002,0.54,0.19,0.5724508713,0.0,0.0,0.0,0.54,0.19,0.5724508713
2019-12-17 15:30:00,1.74,0.0,1.74,0.0,0.0,0.0,1.74,0.0,1.74,0.66,0.19,0.6868041933,0.0,0.0,0.0,0.66,0.19,0.6868041933
2019-12-17 16:00:00,1.82,0.0,1.82,0.0,0.0,0.0,1.82,0.0,1.82,0.8,0.23,0.8324061509,0.0,0.0,0.0,0.8,0.23,0.8324061509
2019-12-17 16:30:00,1.96,0.0,1.96,0.0,0.0,0.0,1.96,0.0,1.96,0.97,0.18,0.9865596789000001,0.0,0.0,0.0,0.97,0.18,0.9865596789000001
2019-12-17 17:00:00,2.09,0.0,2.09,0.0,0.0,0.0,2.09,0.0,2.09,1.3,0.16,1.3098091464000001,0.0,0.0,0.0,1.3,0.16,1.3098091464000001
2019-12-17 17:30:00,2.16,0.0,2.16,0.0,0.0,0.0,2.16,0.0,2.16,1.16,0.19,1.1754573578,0.0,0.0,0.0,1.16,0.19,1.1754573578
2019-12-17 18:00:00,2.14,0.0,2.14,0.0,0.0,0.0,2.14,0.0,2.14,1.25,0.19,1.2643575444000001,0.0,0.0,0.0,1.25,0.19,1.2643575444000001
2019-12-17 18:30:00,2.14,0.0,2.14,0.0,0.0,0.0,2.14,0.0,2.14,1.28,0.18,1.2925942906,0.0,0.0,0.0,1.28,0.18,1.2925942906
2019-12-17 19:00:00,2.11,0.0,2.11,0.0,0.0,0.0,2.11,0.0,2.11,1.25,0.16,1.2601983971,0.0,0.0,0.0,1.25,0.16,1.2601983971
2019-12-17 19:30:00,2.06,0.0,2.06,0.0,0.0,0.0,2.06,0.0,2.06,1.15,0.16,1.1610770862,0.0,0.0,0.0,1.15,0.16,1.1610770862
2019-12-17 20:00:00,2.01,0.0,2.01,0.0,0.0,0.0,2.01,0.0,2.01,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012
2019-12-17 20:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665
2019-12-17 21:00:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704
2019-12-17 21:30:00,1.69,0.0,1.69,0.0,0.0,0.0,1.69,0.0,1.69,0.89,0.13,0.8994442729000001,0.0,0.0,0.0,0.89,0.13,0.8994442729000001
2019-12-17 22:00:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2019-12-17 22:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2019-12-17 23:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2019-12-17 23:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.41000000000000003,0.16,0.4401136217,0.0,0.0,0.0,0.41000000000000003,0.16,0.4401136217
2019-12-18 00:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2019-12-18 00:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2019-12-18 01:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2019-12-18 01:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2019-12-18 02:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2019-12-18 02:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,0.67,0.15,0.6865857558,0.0,0.0,0.0,0.67,0.15,0.6865857558
2019-12-18 03:00:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2019-12-18 03:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-12-18 04:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2019-12-18 04:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2019-12-18 05:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2019-12-18 05:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2019-12-18 06:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2019-12-18 06:30:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2019-12-18 07:00:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,0.79,0.15,0.8041144197000001,0.0,0.0,0.0,0.79,0.15,0.8041144197000001
2019-12-18 07:30:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.07,0.18,1.0850345617,0.0,0.0,0.0,1.07,0.18,1.0850345617
2019-12-18 08:00:00,1.75,0.0,1.75,0.0,0.0,0.0,1.75,0.0,1.75,1.11,0.22,1.1315917992,0.0,0.0,0.0,1.11,0.22,1.1315917992
2019-12-18 08:30:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78,1.06,0.24,1.0868302535,0.0,0.0,0.0,1.06,0.24,1.0868302535
2019-12-18 09:00:00,1.8900000000000001,-0.13,1.8944656239,0.0,0.0,0.0,1.8900000000000001,-0.13,1.8944656239,1.01,0.24,1.0381233067,0.0,0.0,0.0,1.01,0.24,1.0381233067
2019-12-18 09:30:00,1.92,-0.13,1.9243960091,0.0,0.0,0.0,1.92,-0.13,1.9243960091,0.97,0.27,1.0068763579,0.0,0.0,0.0,0.97,0.27,1.0068763579
2019-12-18 10:00:00,1.92,-0.13,1.9243960091,0.0,0.0,0.0,1.92,-0.13,1.9243960091,0.98,0.27,1.0165136497,0.0,0.0,0.0,0.98,0.27,1.0165136497
2019-12-18 10:30:00,1.82,-0.13,1.8246369502,0.0,0.0,0.0,1.82,-0.13,1.8246369502,0.93,0.2,0.9512623192,0.0,0.0,0.0,0.93,0.2,0.9512623192
2019-12-18 11:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,0.81,0.22,0.8393449827,0.0,0.0,0.0,0.81,0.22,0.8393449827
2019-12-18 11:30:00,1.79,-0.13,1.794714462,0.0,0.0,0.0,1.79,-0.13,1.794714462,0.81,0.22,0.8393449827,0.0,0.0,0.0,0.81,0.22,0.8393449827
2019-12-18 12:00:00,1.79,-0.13,1.794714462,0.0,0.0,0.0,1.79,-0.13,1.794714462,0.7000000000000001,0.18,0.72277244,0.0,0.0,0.0,0.7000000000000001,0.18,0.72277244
2019-12-18 12:30:00,1.76,-0.13,1.7647946056000001,0.0,0.0,0.0,1.76,-0.13,1.7647946056000001,0.79,0.24,0.8256512581000001,0.0,0.0,0.0,0.79,0.24,0.8256512581000001
2019-12-18 13:00:00,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011,0.8,0.23,0.8324061509,0.0,0.0,0.0,0.8,0.23,0.8324061509
2019-12-18 13:30:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,0.84,0.23,0.8709190548,0.0,0.0,0.0,0.84,0.23,0.8709190548
2019-12-18 14:00:00,1.6600000000000001,-0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,-0.13,1.6650825805,0.84,0.23,0.8709190548,0.0,0.0,0.0,0.84,0.23,0.8709190548
2019-12-18 14:30:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,0.91,0.22,0.9362157871000001,0.0,0.0,0.0,0.91,0.22,0.9362157871000001
2019-12-18 15:00:00,1.65,-0.13,1.6551132892,0.0,0.0,0.0,1.65,-0.13,1.6551132892,0.91,0.23,0.9386160024,0.0,0.0,0.0,0.91,0.23,0.9386160024
2019-12-18 15:30:00,1.75,-0.13,1.7548219283000002,0.0,0.0,0.0,1.75,-0.13,1.7548219283000002,0.88,0.23,0.9095603333000001,0.0,0.0,0.0,0.88,0.23,0.9095603333000001
2019-12-18 16:00:00,1.8,-0.13,1.8046883387000001,0.0,0.0,0.0,1.8,-0.13,1.8046883387000001,0.93,0.24,0.9604686356000001,0.0,0.0,0.0,0.93,0.24,0.9604686356000001
2019-12-18 16:30:00,1.9100000000000001,-0.13,1.9144189719,0.0,0.0,0.0,1.9100000000000001,-0.13,1.9144189719,1.12,0.18,1.134372073,0.0,0.0,0.0,1.12,0.18,1.134372073
2019-12-18 17:00:00,1.96,-0.13,1.9643064934,0.0,0.0,0.0,1.96,-0.13,1.9643064934,1.18,0.16,1.1907980517,0.0,0.0,0.0,1.18,0.16,1.1907980517
2019-12-18 17:30:00,2.0,-0.13,2.0042205467,0.0,0.0,0.0,2.0,-0.13,2.0042205467,1.2,0.16,1.210619676,0.0,0.0,0.0,1.2,0.16,1.210619676
2019-12-18 18:00:00,2.0,0.0,2.0,0.0,0.0,0.0,2.0,0.0,2.0,1.27,0.15,1.2788275881,0.0,0.0,0.0,1.27,0.15,1.2788275881
2019-12-18 18:30:00,1.96,0.0,1.96,0.0,0.0,0.0,1.96,0.0,1.96,1.27,0.15,1.2788275881,0.0,0.0,0.0,1.27,0.15,1.2788275881
2019-12-18 19:00:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.32,0.16,1.3296616111000001,0.0,0.0,0.0,1.32,0.16,1.3296616111000001
2019-12-18 19:30:00,1.88,0.0,1.88,0.0,0.0,0.0,1.88,0.0,1.88,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2019-12-18 20:00:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78,1.11,0.15,1.1200892822,0.0,0.0,0.0,1.11,0.15,1.1200892822
2019-12-18 20:30:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72,1.08,0.14,1.0890362712,0.0,0.0,0.0,1.08,0.14,1.0890362712
2019-12-18 21:00:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,1.02,0.14,1.0295630141,0.0,0.0,0.0,1.02,0.14,1.0295630141
2019-12-18 21:30:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2019-12-18 22:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.88,0.14,0.8910667764,0.0,0.0,0.0,0.88,0.14,0.8910667764
2019-12-18 22:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2019-12-18 23:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2019-12-18 23:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2019-12-19 00:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2019-12-21 00:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2019-12-21 01:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2019-12-21 01:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2019-12-21 02:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.85,0.13,0.8598837131,0.0,0.0,0.0,0.85,0.13,0.8598837131
2019-12-21 02:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2019-12-21 03:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2019-12-21 03:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2019-12-21 04:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2019-12-21 04:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2019-12-21 05:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-12-21 05:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-12-21 06:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2019-12-21 06:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-12-21 07:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2019-12-21 07:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.8300000000000001,0.14,0.8417244205000001,0.0,0.0,0.0,0.8300000000000001,0.14,0.8417244205000001
2019-12-21 08:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.87,0.14,0.8811923740000001,0.0,0.0,0.0,0.87,0.14,0.8811923740000001
2019-12-21 08:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2019-12-21 09:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.96,0.14,0.9701546269,0.0,0.0,0.0,0.96,0.14,0.9701546269
2019-12-21 09:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.7809600000000001,0.14028000000000002,0.7934588836,0.0009600000000000001,0.00028000000000000003,0.001,0.78,0.14,0.7924645102000001
2019-12-21 10:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.8557600000000001,0.17168000000000003,0.8728110907000001,0.00576,0.00168,0.006,0.85,0.17,0.8668333173
2019-12-21 10:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.8728800000000001,0.14084000000000002,0.8841693277,0.00288,0.00084,0.003,0.87,0.14,0.8811923740000001
2019-12-21 11:00:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.7944,0.1442,0.8073815703,0.014400000000000001,0.004200000000000001,0.015,0.78,0.14,0.7924645102000001
2019-12-21 11:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.8130400000000001,0.14672000000000002,0.8261723791000001,0.02304,0.00672,0.024,0.79,0.14,0.8023091673
2019-12-21 12:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.8224800000000001,0.14364000000000002,0.8349286197,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.81,0.14,0.8220097323000001
2019-12-21 12:30:00,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787,0.8244,0.1442,0.8369163638,0.014400000000000001,0.004200000000000001,0.015,0.81,0.14,0.8220097323000001
2019-12-21 13:00:00,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107,0.9348000000000001,0.1414,0.9454337629,0.0048000000000000004,0.0014,0.005,0.93,0.14,0.9404786016000001
2019-12-21 13:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.96384,0.14112000000000002,0.9741162148,0.0038400000000000005,0.0011200000000000001,0.004,0.96,0.14,0.9701546269
2019-12-21 14:00:00,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001,0.8296,0.0028,0.8296047252000001,0.009600000000000001,0.0028,0.01,0.8200000000000001,0.0,0.8200000000000001
2019-12-21 14:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.82384,0.14112000000000002,0.835839219,0.0038400000000000005,0.0011200000000000001,0.004,0.8200000000000001,0.14,0.8318653737
2019-12-21 15:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.84096,0.14028000000000002,0.8525797323000001,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.14,0.8515867542000001
2019-12-21 15:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2019-12-21 16:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191
2019-12-21 16:30:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,1.06,0.14,1.0692053124,0.0,0.0,0.0,1.06,0.14,1.0692053124
2019-12-21 17:00:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,1.13,0.14,1.1386395391,0.0,0.0,0.0,1.13,0.14,1.1386395391
2019-12-21 17:30:00,1.74,0.13,1.7448495636999999,0.0,0.0,0.0,1.74,0.13,1.7448495636999999,1.24,0.14,1.2478781992,0.0,0.0,0.0,1.24,0.14,1.2478781992
2019-12-21 18:00:00,1.74,0.0,1.74,0.0,0.0,0.0,1.74,0.0,1.74,1.24,0.14,1.2478781992,0.0,0.0,0.0,1.24,0.14,1.2478781992
2019-12-21 18:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.21,0.15,1.2192620719,0.0,0.0,0.0,1.21,0.15,1.2192620719
2019-12-21 19:00:00,1.62,0.13,1.625207679,0.0,0.0,0.0,1.62,0.13,1.625207679,1.09,0.13,1.09772492,0.0,0.0,0.0,1.09,0.13,1.09772492
2019-12-21 19:30:00,1.54,0.13,1.5454772726,0.0,0.0,0.0,1.54,0.13,1.5454772726,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665
2019-12-21 20:00:00,1.51,0.13,1.5155856954,0.0,0.0,0.0,1.51,0.13,1.5155856954,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665
2019-12-21 20:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2019-12-21 21:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694
2019-12-21 21:30:00,1.32,0.13,1.3263860675,0.0,0.0,0.0,1.32,0.13,1.3263860675,0.89,0.13,0.8994442729000001,0.0,0.0,0.0,0.89,0.13,0.8994442729000001
2019-12-21 22:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2019-12-21 22:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2019-12-21 23:00:00,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2019-12-21 23:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2019-12-22 00:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2019-12-22 00:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2019-12-22 01:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2019-12-22 01:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2019-12-22 02:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2019-12-22 02:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2019-12-22 03:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2019-12-22 03:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.72,0.13,0.731641989,0.0,0.0,0.0,0.72,0.13,0.731641989
2019-12-22 04:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2019-12-22 04:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2019-12-22 05:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2019-12-22 05:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814
2019-12-22 06:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2019-12-22 06:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2019-12-22 07:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2019-12-22 07:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2019-12-22 08:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2019-12-22 08:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2019-12-22 09:00:00,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834,0.92,0.16,0.9338094024,0.0,0.0,0.0,0.92,0.16,0.9338094024
2019-12-22 09:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.9719200000000001,0.15056,0.9835124809,0.0019200000000000003,0.0005600000000000001,0.002,0.97,0.15,0.9815294188
2019-12-22 10:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.9596,0.15280000000000002,0.9716892507,0.009600000000000001,0.0028,0.01,0.9500000000000001,0.15,0.9617692031
2019-12-22 10:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.8492000000000001,0.15560000000000002,0.8633377091000001,0.019200000000000002,0.0056,0.02,0.8300000000000001,0.15,0.8434453154
2019-12-22 11:00:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.90536,0.13448000000000002,0.9152931771,0.015360000000000002,0.0044800000000000005,0.016,0.89,0.13,0.8994442729000001
2019-12-22 11:30:00,1.37096,0.13028,1.3771362315,0.0009600000000000001,0.00028000000000000003,0.001,1.37,0.13,1.3761540611,0.864,0.137,0.8747942615000001,0.024,0.007,0.025,0.84,0.13,0.85
2019-12-22 12:00:00,1.37096,0.00028000000000000003,1.3709600285999999,0.0009600000000000001,0.00028000000000000003,0.001,1.37,0.0,1.37,0.9030400000000001,0.13672,0.9133310462,0.02304,0.00672,0.024,0.88,0.13,0.8895504483000001
2019-12-22 12:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.9601600000000001,0.13588,0.9697270750000001,0.02016,0.005880000000000001,0.021,0.9400000000000001,0.13,0.9489467846
2019-12-22 13:00:00,1.3638400000000002,0.13112000000000001,1.3701284611,0.0038400000000000005,0.0011200000000000001,0.004,1.3599999999999999,0.13,1.366199107,1.04152,0.13336,1.0500232378,0.01152,0.00336,0.012,1.03,0.13,1.0381714695
2019-12-22 13:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.0096,0.15280000000000002,1.0210974488,0.009600000000000001,0.0028,0.01,1.0,0.15,1.0111874208
2019-12-22 14:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.00632,0.13476000000000002,1.015303009,0.01632,0.00476,0.017,0.99,0.13,0.9984988733000001
2019-12-22 14:30:00,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001,1.0048,0.13140000000000002,1.0133553177,0.0048000000000000004,0.0014,0.005,1.0,0.13,1.0084145973
2019-12-22 15:00:00,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946
2019-12-22 15:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2019-12-22 16:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.05,0.15,1.0606601718,0.0,0.0,0.0,1.05,0.15,1.0606601718
2019-12-22 16:30:00,1.52096,0.13028,1.5265294625,0.0009600000000000001,0.00028000000000000003,0.001,1.52,0.13,1.5255490815,1.21,0.15,1.2192620719,0.0,0.0,0.0,1.21,0.15,1.2192620719
2019-12-22 17:00:00,1.67,0.13,1.6750522380000001,0.0,0.0,0.0,1.67,0.13,1.6750522380000001,1.21,0.15,1.2192620719,0.0,0.0,0.0,1.21,0.15,1.2192620719
2019-12-22 17:30:00,1.71192,0.13056,1.7168913769,0.0019200000000000003,0.0005600000000000001,0.002,1.71,0.13,1.7149344011,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787
2019-12-22 18:00:00,1.74,0.0,1.74,0.0,0.0,0.0,1.74,0.0,1.74,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001
2019-12-22 18:30:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,1.33,0.15,1.3384319183,0.0,0.0,0.0,1.33,0.15,1.3384319183
2019-12-22 19:00:00,1.57096,0.13028,1.5763528158,0.0009600000000000001,0.00028000000000000003,0.001,1.57,0.13,1.5753729717,1.29,0.15,1.2986916493,0.0,0.0,0.0,1.29,0.15,1.2986916493
2019-12-22 19:30:00,1.45096,0.00028000000000000003,1.450960027,0.0009600000000000001,0.00028000000000000003,0.001,1.45,0.0,1.45,1.27,0.15,1.2788275881,0.0,0.0,0.0,1.27,0.15,1.2788275881
2019-12-22 20:00:00,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107,1.19,0.14,1.1982069938,0.0,0.0,0.0,1.19,0.14,1.1982069938
2019-12-22 20:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.19,0.14,1.1982069938,0.0,0.0,0.0,1.19,0.14,1.1982069938
2019-12-22 21:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.1400000000000001,0.14,1.1485643212,0.0,0.0,0.0,1.1400000000000001,0.14,1.1485643212
2019-12-22 21:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,1.04,0.14,1.0493807698,0.0,0.0,0.0,1.04,0.14,1.0493807698
2019-12-22 22:00:00,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2019-12-22 22:30:00,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2019-12-22 23:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2019-12-22 23:30:00,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2019-12-23 00:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2019-12-23 00:30:00,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001
2019-12-23 01:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2019-12-23 01:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846
2019-12-23 02:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2019-12-23 02:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2019-12-23 03:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2019-12-23 03:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894
2019-12-23 04:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2019-12-23 04:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2019-12-23 05:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2019-12-23 05:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2019-12-23 06:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2019-12-23 06:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2019-12-23 07:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2019-12-23 07:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2019-12-23 08:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2019-12-23 08:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.12,0.14,1.1287160848,0.0,0.0,0.0,1.12,0.14,1.1287160848
2019-12-23 09:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.06,0.14,1.0692053124,0.0,0.0,0.0,1.06,0.14,1.0692053124
2019-12-23 09:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2019-12-23 10:00:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.96672,0.14196,0.9770876112,0.00672,0.0019600000000000004,0.007,0.96,0.14,0.9701546269
2019-12-23 10:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.9538400000000001,0.14112000000000002,0.9642227958,0.0038400000000000005,0.0011200000000000001,0.004,0.9500000000000001,0.14,0.9602603814
2019-12-23 11:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.8544,0.1442,0.8664831216000001,0.014400000000000001,0.004200000000000001,0.015,0.84,0.14,0.8515867542000001
2019-12-23 11:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.9276800000000001,0.15224000000000001,0.9400889320000001,0.007680000000000001,0.0022400000000000002,0.008,0.92,0.15,0.9321480569
2019-12-23 12:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.8720800000000001,0.17644,0.8897497401000001,0.022080000000000002,0.00644,0.023,0.85,0.17,0.8668333173
2019-12-23 12:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.9424800000000001,0.14364000000000002,0.9533629949,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.93,0.14,0.9404786016000001
2019-12-23 13:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.00768,0.14224,1.0176694945,0.007680000000000001,0.0022400000000000002,0.008,1.0,0.14,1.0097524449
2019-12-23 13:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.9524800000000001,0.14364000000000002,0.9632500195,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9400000000000001,0.14,0.9503683496
