Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-23 14:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.8788,0.1484,0.8912418303,0.028800000000000003,0.008400000000000001,0.03,0.85,0.14,0.8614522622
2019-12-23 14:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.9182400000000001,0.14532,0.9296680053,0.018240000000000003,0.00532,0.019,0.9,0.14,0.9108238029
2019-12-23 15:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.8557600000000001,0.14168,0.8674090154,0.00576,0.00168,0.006,0.85,0.14,0.8614522622
2019-12-23 15:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.9,0.14,0.9108238029,0.0,0.0,0.0,0.9,0.14,0.9108238029
2019-12-23 16:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.96,0.14,0.9701546269,0.0,0.0,0.0,0.96,0.14,0.9701546269
2019-12-23 16:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.11,0.14,1.1187939935,0.0,0.0,0.0,1.11,0.14,1.1187939935
2019-12-23 17:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.31,0.14,1.3174596768,0.0,0.0,0.0,1.31,0.14,1.3174596768
2019-12-23 17:30:00,1.75,0.0,1.75,0.0,0.0,0.0,1.75,0.0,1.75,1.38,0.14,1.3870832708,0.0,0.0,0.0,1.38,0.14,1.3870832708
2019-12-23 18:00:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,1.33,0.14,1.3373481221999999,0.0,0.0,0.0,1.33,0.14,1.3373481221999999
2019-12-23 18:30:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,1.4,0.14,1.406982587,0.0,0.0,0.0,1.4,0.14,1.406982587
2019-12-23 19:00:00,1.71192,0.0005600000000000001,1.7119200916000001,0.0019200000000000003,0.0005600000000000001,0.002,1.71,0.0,1.71,1.32,0.15,1.3284953895,0.0,0.0,0.0,1.32,0.15,1.3284953895
2019-12-23 19:30:00,1.69,0.0,1.69,0.0,0.0,0.0,1.69,0.0,1.69,1.25,0.15,1.2589678312,0.0,0.0,0.0,1.25,0.15,1.2589678312
2019-12-23 20:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.22,0.14,1.2280065146,0.0,0.0,0.0,1.22,0.14,1.2280065146
2019-12-23 20:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.1400000000000001,0.14,1.1485643212,0.0,0.0,0.0,1.1400000000000001,0.14,1.1485643212
2019-12-23 21:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.09,0.14,1.0989540482,0.0,0.0,0.0,1.09,0.14,1.0989540482
2019-12-23 21:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.11,0.14,1.1187939935,0.0,0.0,0.0,1.11,0.14,1.1187939935
2019-12-23 22:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2019-12-23 22:30:00,1.25,0.13,1.2567418191,0.0,0.0,0.0,1.25,0.13,1.2567418191,0.93,0.14,0.9404786016000001,0.0,0.0,0.0,0.93,0.14,0.9404786016000001
2019-12-23 23:00:00,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2019-12-23 23:30:00,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2019-12-24 00:00:00,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2019-12-24 00:30:00,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131,0.73,0.15,0.7452516354000001,0.0,0.0,0.0,0.73,0.15,0.7452516354000001
2019-12-24 01:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2019-12-24 01:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.9400000000000001,0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,0.13,0.9489467846
2019-12-24 02:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2019-12-24 02:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2019-12-24 03:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2019-12-24 03:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2019-12-24 04:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2019-12-24 04:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2019-12-24 05:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2019-12-24 05:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2019-12-24 06:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2019-12-24 06:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2019-12-24 07:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2019-12-24 07:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.87,0.14,0.8811923740000001,0.0,0.0,0.0,0.87,0.14,0.8811923740000001
2019-12-24 08:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.96,0.17,0.9749358953,0.0,0.0,0.0,0.96,0.17,0.9749358953
2019-12-24 08:30:00,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2019-12-24 09:00:00,1.38,0.13,1.3861096638000001,0.0,0.0,0.0,1.38,0.13,1.3861096638000001,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2019-12-24 09:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.9119200000000001,0.15056,0.9242653299,0.0019200000000000003,0.0005600000000000001,0.002,0.91,0.15,0.9222797840000001
2019-12-24 10:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.8838400000000001,0.15112,0.8966662701,0.0038400000000000005,0.0011200000000000001,0.004,0.88,0.15,0.8926925563
2019-12-24 10:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.9496,0.15280000000000002,0.961814951,0.009600000000000001,0.0028,0.01,0.9400000000000001,0.15,0.9518928511
2019-12-24 11:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.99248,0.16364,1.0058800127,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.98,0.16,0.992975327
2019-12-24 11:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.9938400000000001,0.14112000000000002,1.0038091452,0.0038400000000000005,0.0011200000000000001,0.004,0.99,0.14,0.9998499887000001
2019-12-24 12:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.02288,0.15084,1.033942068,0.00288,0.00084,0.003,1.02,0.15,1.0309704166
2019-12-24 12:30:00,1.5,0.13,1.5056227947,0.0,0.0,0.0,1.5,0.13,1.5056227947,1.11096,0.15028000000000002,1.1210781418,0.0009600000000000001,0.00028000000000000003,0.001,1.11,0.15,1.1200892822
2019-12-24 13:00:00,1.5,0.13,1.5056227947,0.0,0.0,0.0,1.5,0.13,1.5056227947,1.16,0.14,1.1684177335,0.0,0.0,0.0,1.16,0.14,1.1684177335
2019-12-24 13:30:00,1.51,0.13,1.5155856954,0.0,0.0,0.0,1.51,0.13,1.5155856954,1.15096,0.14028000000000002,1.1594772098,0.0009600000000000001,0.00028000000000000003,0.001,1.15,0.14,1.158490397
2019-12-24 14:00:00,1.3900000000000001,0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,0.13,1.396065901,1.09384,0.14112000000000002,1.102905617,0.0038400000000000005,0.0011200000000000001,0.004,1.09,0.14,1.0989540482
2019-12-24 14:30:00,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107,0.9438400000000001,0.14112000000000002,0.9543315986,0.0038400000000000005,0.0011200000000000001,0.004,0.9400000000000001,0.14,0.9503683496
2019-12-24 15:00:00,1.34,0.13,1.3462912018,0.0,0.0,0.0,1.34,0.13,1.3462912018,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2019-12-24 15:30:00,1.38,0.13,1.3861096638000001,0.0,0.0,0.0,1.38,0.13,1.3861096638000001,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2019-12-24 16:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.03,0.14,1.0394710193,0.0,0.0,0.0,1.03,0.14,1.0394710193
2019-12-24 16:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,1.1,0.14,1.1088733021,0.0,0.0,0.0,1.1,0.14,1.1088733021
2019-12-24 17:00:00,1.63,0.0,1.63,0.0,0.0,0.0,1.63,0.0,1.63,1.26,0.14,1.2677539193,0.0,0.0,0.0,1.26,0.14,1.2677539193
2019-12-24 17:30:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834
2019-12-24 18:00:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67,1.35,0.14,1.3572398462,0.0,0.0,0.0,1.35,0.14,1.3572398462
2019-12-24 18:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.29,0.15,1.2986916493,0.0,0.0,0.0,1.29,0.15,1.2986916493
2019-12-24 19:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.21,0.14,1.2180722474,0.0,0.0,0.0,1.21,0.14,1.2180722474
2019-12-24 19:30:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,1.17,0.14,1.1783462988,0.0,0.0,0.0,1.17,0.14,1.1783462988
2019-12-24 20:00:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,1.11,0.14,1.1187939935,0.0,0.0,0.0,1.11,0.14,1.1187939935
2019-12-24 20:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,1.09,0.14,1.0989540482,0.0,0.0,0.0,1.09,0.14,1.0989540482
2019-12-24 21:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.07,0.14,1.0791200119,0.0,0.0,0.0,1.07,0.14,1.0791200119
2019-12-24 21:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2019-12-24 22:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2019-12-24 22:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.87,0.14,0.8811923740000001,0.0,0.0,0.0,0.87,0.14,0.8811923740000001
2019-12-24 23:00:00,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2019-12-24 23:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2019-12-25 00:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2019-12-25 00:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566
2019-12-25 01:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2019-12-25 01:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.88,0.17,0.8962700486,0.0,0.0,0.0,0.88,0.17,0.8962700486
2019-12-25 02:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2019-12-25 02:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2019-12-25 03:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2019-12-25 03:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2019-12-25 04:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2019-12-25 04:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
2019-12-25 05:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2019-12-25 05:30:00,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814
2019-12-25 06:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2019-12-25 06:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2019-12-25 07:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2019-12-25 07:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.98,0.14,0.9899494937000001,0.0,0.0,0.0,0.98,0.14,0.9899494937000001
2019-12-25 08:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,1.12,0.15,1.13,0.0,0.0,0.0,1.12,0.15,1.13
2019-12-25 08:30:00,1.46,0.13,1.4657762449,0.0,0.0,0.0,1.46,0.13,1.4657762449,1.18,0.14,1.1882760622,0.0,0.0,0.0,1.18,0.14,1.1882760622
2019-12-25 09:00:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,1.22,0.14,1.2280065146,0.0,0.0,0.0,1.22,0.14,1.2280065146
2019-12-25 09:30:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,1.27288,0.14084000000000002,1.2806480391,0.00288,0.00084,0.003,1.27,0.14,1.2776932339
2019-12-25 10:00:00,1.57,0.13,1.5753729717,0.0,0.0,0.0,1.57,0.13,1.5753729717,1.1743999999999999,0.1442,1.1832197598,0.014400000000000001,0.004200000000000001,0.015,1.16,0.14,1.1684177335
2019-12-25 10:30:00,1.53,0.13,1.5355129436000001,0.0,0.0,0.0,1.53,0.13,1.5355129436000001,1.23304,0.14672000000000002,1.2417384588,0.02304,0.00672,0.024,1.21,0.14,1.2180722474
2019-12-25 11:00:00,1.46096,0.13028,1.4667573078,0.0009600000000000001,0.00028000000000000003,0.001,1.46,0.13,1.4657762449,1.2888,0.1484,1.2973156902,0.028800000000000003,0.008400000000000001,0.03,1.26,0.14,1.2677539193
2019-12-25 11:30:00,1.5448,0.0014,1.5448006344,0.0048000000000000004,0.0014,0.005,1.54,0.0,1.54,1.19168,0.14924,1.200988676,0.03168,0.00924,0.033,1.16,0.14,1.1684177335
2019-12-25 12:00:00,1.59288,0.13084,1.5982445996,0.00288,0.00084,0.003,1.5899999999999999,0.13,1.5953056133999999,1.23456,0.15008000000000002,1.243648825,0.03456,0.01008,0.036000000000000004,1.2,0.14,1.2081390648
2019-12-25 12:30:00,1.68384,0.13112000000000001,1.6889374174,0.0038400000000000005,0.0011200000000000001,0.004,1.6800000000000002,0.13,1.685022255,1.34552,0.15036000000000002,1.3538951954,0.03552,0.010360000000000001,0.037,1.31,0.14,1.3174596768
2019-12-25 13:00:00,1.66384,0.13112000000000001,1.6689985021,0.0038400000000000005,0.0011200000000000001,0.004,1.6600000000000001,0.13,1.6650825805,1.3836,0.14980000000000002,1.3916856685,0.033600000000000005,0.0098,0.035,1.35,0.14,1.3572398462
2019-12-25 13:30:00,1.71,0.13,1.7149344011,0.0,0.0,0.0,1.71,0.13,1.7149344011,1.29072,0.14896,1.2992871892,0.030720000000000004,0.008960000000000001,0.032,1.26,0.14,1.2677539193
2019-12-25 14:00:00,1.6099999999999999,0.13,1.6152399203,0.0,0.0,0.0,1.6099999999999999,0.13,1.6152399203,1.16496,0.14728000000000002,1.1742330263,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1400000000000001,0.14,1.1485643212
2019-12-25 14:30:00,1.52,0.13,1.5255490815,0.0,0.0,0.0,1.52,0.13,1.5255490815,1.02728,0.14504,1.0374684574,0.01728,0.00504,0.018000000000000002,1.01,0.14,1.019656805
2019-12-25 15:00:00,1.48,0.13,1.4856984889,0.0,0.0,0.0,1.48,0.13,1.4856984889,0.95576,0.14168,0.9662041192,0.00576,0.00168,0.006,0.9500000000000001,0.14,0.9602603814
2019-12-25 15:30:00,1.44,0.13,1.4458561478,0.0,0.0,0.0,1.44,0.13,1.4458561478,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2019-12-25 16:00:00,1.44,0.13,1.4458561478,0.0,0.0,0.0,1.44,0.13,1.4458561478,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2019-12-25 16:30:00,1.44,0.13,1.4458561478,0.0,0.0,0.0,1.44,0.13,1.4458561478,1.09,0.14,1.0989540482,0.0,0.0,0.0,1.09,0.14,1.0989540482
2019-12-25 17:00:00,1.44,0.13,1.4458561478,0.0,0.0,0.0,1.44,0.13,1.4458561478,1.11,0.14,1.1187939935,0.0,0.0,0.0,1.11,0.14,1.1187939935
2019-12-25 17:30:00,1.43,0.13,1.4358969322,0.0,0.0,0.0,1.43,0.13,1.4358969322,1.06,0.14,1.0692053124,0.0,0.0,0.0,1.06,0.14,1.0692053124
2019-12-25 18:00:00,1.43192,0.13056,1.4378597985,0.0019200000000000003,0.0005600000000000001,0.002,1.43,0.13,1.4358969322,1.04,0.14,1.0493807698,0.0,0.0,0.0,1.04,0.14,1.0493807698
2019-12-25 18:30:00,1.4100000000000001,0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,0.13,1.4159802259,1.04,0.14,1.0493807698,0.0,0.0,0.0,1.04,0.14,1.0493807698
2019-12-25 19:00:00,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2019-12-25 19:30:00,1.3,0.13,1.3064838307,0.0,0.0,0.0,1.3,0.13,1.3064838307,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191
2019-12-25 20:00:00,1.29192,0.13056,1.2985003658,0.0019200000000000003,0.0005600000000000001,0.002,1.29,0.13,1.2965338407,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191
2019-12-25 20:30:00,1.29096,0.13028,1.2975170904,0.0009600000000000001,0.00028000000000000003,0.001,1.29,0.13,1.2965338407,0.93,0.14,0.9404786016000001,0.0,0.0,0.0,0.93,0.14,0.9404786016000001
2019-12-25 21:00:00,1.25,0.13,1.2567418191,0.0,0.0,0.0,1.25,0.13,1.2567418191,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2019-12-25 21:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2019-12-25 22:00:00,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2019-12-25 22:30:00,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2019-12-25 23:00:00,1.12096,0.13028,1.1285052946,0.0009600000000000001,0.00028000000000000003,0.001,1.12,0.13,1.1275194012,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2019-12-25 23:30:00,1.03096,0.13028,1.0391589869,0.0009600000000000001,0.00028000000000000003,0.001,1.03,0.13,1.0381714695,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-12-26 00:00:00,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2019-12-27 00:30:00,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2019-12-27 01:00:00,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92
2019-12-27 01:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2019-12-27 02:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2019-12-27 02:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.92,0.13,0.9291393867000001,0.0,0.0,0.0,0.92,0.13,0.9291393867000001
2019-12-27 03:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15
2019-12-27 03:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,1.08,0.22,1.1021796587,0.0,0.0,0.0,1.08,0.22,1.1021796587
2019-12-27 04:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2019-12-27 04:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,1.01,0.21,1.0316006979,0.0,0.0,0.0,1.01,0.21,1.0316006979
2019-12-27 05:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2019-12-27 05:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814
2019-12-27 06:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814
2019-12-27 06:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2019-12-27 07:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2019-12-27 07:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.84,0.14,0.8515867542000001,0.0,0.0,0.0,0.84,0.14,0.8515867542000001
2019-12-27 08:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.88,0.14,0.8910667764,0.0,0.0,0.0,0.88,0.14,0.8910667764
2019-12-27 08:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2019-12-27 09:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.15,0.14,1.158490397,0.0,0.0,0.0,1.15,0.14,1.158490397
2019-12-27 09:30:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,1.33,0.14,1.3373481221999999,0.0,0.0,0.0,1.33,0.14,1.3373481221999999
2019-12-27 10:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.45,0.14,1.4567429423,0.0,0.0,0.0,1.45,0.14,1.4567429423
2019-12-27 10:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.4,0.14,1.406982587,0.0,0.0,0.0,1.4,0.14,1.406982587
2019-12-27 11:00:00,1.47,-0.13,1.475737104,0.0,0.0,0.0,1.47,-0.13,1.475737104,1.46,0.14,1.4666969694,0.0,0.0,0.0,1.46,0.14,1.4666969694
2019-12-27 11:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,1.37,0.14,1.3771347066000001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001
2019-12-27 12:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.09,0.14,1.0989540482,0.0,0.0,0.0,1.09,0.14,1.0989540482
2019-12-27 12:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.14096,0.14028000000000002,1.1495513038,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,0.14,1.1485643212
2019-12-27 13:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.19096,0.14028000000000002,1.1991931454,0.0009600000000000001,0.00028000000000000003,0.001,1.19,0.14,1.1982069938
2019-12-27 13:30:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.14096,0.14028000000000002,1.1495513038,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,0.14,1.1485643212
2019-12-27 14:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.04,0.14,1.0493807698,0.0,0.0,0.0,1.04,0.14,1.0493807698
2019-12-27 14:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2019-12-27 15:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2019-12-27 15:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.29,0.14,1.2975746607,0.0,0.0,0.0,1.29,0.14,1.2975746607
2019-12-27 16:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.37,0.14,1.3771347066000001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001
2019-12-27 16:30:00,1.56,0.13,1.5654072952,0.0,0.0,0.0,1.56,0.13,1.5654072952,1.46,0.14,1.4666969694,0.0,0.0,0.0,1.46,0.14,1.4666969694
2019-12-27 17:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.55,0.14,1.5563097378,0.0,0.0,0.0,1.55,0.14,1.5563097378
2019-12-27 17:30:00,1.72,0.13,1.7249057945000001,0.0,0.0,0.0,1.72,0.13,1.7249057945000001,1.62,0.14,1.6260381299,0.0,0.0,0.0,1.62,0.14,1.6260381299
2019-12-27 18:00:00,1.73,0.13,1.7348775173000002,0.0,0.0,0.0,1.73,0.13,1.7348775173000002,1.5899999999999999,0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,0.14,1.5961516219
2019-12-27 18:30:00,1.7000000000000002,0.13,1.7049633427000002,0.0,0.0,0.0,1.7000000000000002,0.13,1.7049633427000002,1.27,0.14,1.2776932339,0.0,0.0,0.0,1.27,0.14,1.2776932339
2019-12-27 19:00:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67,1.18,0.14,1.1882760622,0.0,0.0,0.0,1.18,0.14,1.1882760622
2019-12-27 19:30:00,1.5899999999999999,0.13,1.5953056133999999,0.0,0.0,0.0,1.5899999999999999,0.13,1.5953056133999999,1.16,0.14,1.1684177335,0.0,0.0,0.0,1.16,0.14,1.1684177335
2019-12-27 20:00:00,1.47,0.13,1.475737104,0.0,0.0,0.0,1.47,0.13,1.475737104,1.08,0.14,1.0890362712,0.0,0.0,0.0,1.08,0.14,1.0890362712
2019-12-27 20:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.98,0.14,0.9899494937000001,0.0,0.0,0.0,0.98,0.14,0.9899494937000001
2019-12-27 21:00:00,1.4,0.13,1.4060227593999999,0.0,0.0,0.0,1.4,0.13,1.4060227593999999,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2019-12-27 21:30:00,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2019-12-27 22:00:00,1.26,0.13,1.2666885963,0.0,0.0,0.0,1.26,0.13,1.2666885963,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19
2019-12-27 22:30:00,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2019-12-27 23:00:00,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2019-12-27 23:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.9,0.18,0.9178235124,0.0,0.0,0.0,0.9,0.18,0.9178235124
2019-12-28 00:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88
2019-12-28 00:30:00,1.04,0.13,1.0480935073,0.0,0.0,0.0,1.04,0.13,1.0480935073,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2019-12-28 01:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2019-12-28 01:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2019-12-28 02:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2019-12-28 02:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2019-12-28 03:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2019-12-28 03:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04
2019-12-28 04:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2019-12-28 04:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2019-12-28 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2019-12-28 05:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92
2019-12-28 06:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92
2019-12-28 06:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92
2019-12-28 07:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2019-12-28 07:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2019-12-28 08:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2019-12-28 08:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2019-12-28 09:00:00,1.32,0.13,1.3263860675,0.0,0.0,0.0,1.32,0.13,1.3263860675,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846
2019-12-28 09:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.15,0.15,1.1597413505,0.0,0.0,0.0,1.15,0.15,1.1597413505
2019-12-28 10:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.17384,0.13112000000000001,1.1811404658,0.0038400000000000005,0.0011200000000000001,0.004,1.17,0.13,1.177200068
2019-12-28 10:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.24384,0.13112000000000001,1.2507319457000001,0.0038400000000000005,0.0011200000000000001,0.004,1.24,0.13,1.2467958935
2019-12-28 11:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3148,0.16140000000000002,1.3246693927,0.0048000000000000004,0.0014,0.005,1.31,0.16,1.3197348218
2019-12-28 11:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.1743999999999999,0.1442,1.1832197598,0.014400000000000001,0.004200000000000001,0.015,1.16,0.14,1.1684177335
2019-12-28 12:00:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,1.24536,0.14448000000000003,1.2537128858,0.015360000000000002,0.0044800000000000005,0.016,1.23,0.14,1.2379418403
2019-12-28 12:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.2296,0.1428,1.2378642898,0.009600000000000001,0.0028,0.01,1.22,0.14,1.2280065146
2019-12-28 13:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.03576,0.14168,1.0454051846,0.00576,0.00168,0.006,1.03,0.14,1.0394710193
2019-12-28 13:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.9948,0.1414,1.0047989849,0.0048000000000000004,0.0014,0.005,0.99,0.14,0.9998499887000001
2019-12-28 14:00:00,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787,0.9148000000000001,0.1414,0.9256635458,0.0048000000000000004,0.0014,0.005,0.91,0.14,0.9207062507
2019-12-28 14:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.8519200000000001,0.14056000000000002,0.86343778,0.0019200000000000003,0.0005600000000000001,0.002,0.85,0.14,0.8614522622
2019-12-28 15:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.9309600000000001,0.00028000000000000003,0.9309600421,0.0009600000000000001,0.00028000000000000003,0.001,0.93,0.0,0.93
2019-12-28 15:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,1.22,0.14,1.2280065146,0.0,0.0,0.0,1.22,0.14,1.2280065146
2019-12-28 16:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.31,0.14,1.3174596768,0.0,0.0,0.0,1.31,0.14,1.3174596768
2019-12-28 16:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,1.3900000000000001,0.14,1.3970325694
2019-12-28 17:00:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.46,0.14,1.4666969694,0.0,0.0,0.0,1.46,0.14,1.4666969694
2019-12-28 17:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.58,0.14,1.5861904047,0.0,0.0,0.0,1.58,0.14,1.5861904047
2019-12-28 18:00:00,1.75096,0.00028000000000000003,1.7509600224000001,0.0009600000000000001,0.00028000000000000003,0.001,1.75,0.0,1.75,1.55,0.14,1.5563097378,0.0,0.0,0.0,1.55,0.14,1.5563097378
2019-12-28 18:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.48,0.14,1.4866068747,0.0,0.0,0.0,1.48,0.14,1.4866068747
2019-12-28 19:00:00,1.5899999999999999,0.13,1.5953056133999999,0.0,0.0,0.0,1.5899999999999999,0.13,1.5953056133999999,1.22,0.14,1.2280065146,0.0,0.0,0.0,1.22,0.14,1.2280065146
2019-12-28 19:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.09,0.14,1.0989540482,0.0,0.0,0.0,1.09,0.14,1.0989540482
2019-12-28 20:00:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.08,0.14,1.0890362712,0.0,0.0,0.0,1.08,0.14,1.0890362712
2019-12-28 20:30:00,1.3900000000000001,0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,0.13,1.396065901,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191
2019-12-28 21:00:00,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001,0.93,0.14,0.9404786016000001,0.0,0.0,0.0,0.93,0.14,0.9404786016000001
2019-12-28 21:30:00,1.27,0.13,1.276636205,0.0,0.0,0.0,1.27,0.13,1.276636205,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2019-12-28 22:00:00,1.21,0.13,1.2169634341,0.0,0.0,0.0,1.21,0.13,1.2169634341,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11
2019-12-28 22:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,1.03,0.17,1.0439348639,0.0,0.0,0.0,1.03,0.17,1.0439348639
2019-12-28 23:00:00,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2019-12-28 23:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.87,0.22,0.8973850901,0.0,0.0,0.0,0.87,0.22,0.8973850901
2019-12-29 00:00:00,0.95096,0.00028000000000000003,0.9509600412,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.0,0.9500000000000001,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2019-12-29 00:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.99,0.2,1.01,0.0,0.0,0.0,0.99,0.2,1.01
2019-12-29 01:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2019-12-29 01:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2019-12-29 02:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2019-12-29 02:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2019-12-29 03:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2019-12-29 03:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2019-12-29 04:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2019-12-29 04:30:00,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665,0.91,0.17,0.9257429449000001,0.0,0.0,0.0,0.91,0.17,0.9257429449000001
2019-12-29 05:00:00,1.04,0.13,1.0480935073,0.0,0.0,0.0,1.04,0.13,1.0480935073,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2019-12-29 05:30:00,1.04,0.13,1.0480935073,0.0,0.0,0.0,1.04,0.13,1.0480935073,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2019-12-29 06:00:00,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2019-12-29 06:30:00,1.03,0.13,1.0381714695,0.0,0.0,0.0,1.03,0.13,1.0381714695,0.92,0.13,0.9291393867000001,0.0,0.0,0.0,0.92,0.13,0.9291393867000001
2019-12-29 07:00:00,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2019-12-29 07:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2019-12-29 08:00:00,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946,0.72,0.13,0.731641989,0.0,0.0,0.0,0.72,0.13,0.731641989
2019-12-29 08:30:00,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,0.13,1.1473883388,0.72,0.13,0.731641989,0.0,0.0,0.0,0.72,0.13,0.731641989
2019-12-29 09:00:00,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2019-12-29 09:30:00,1.26096,0.00028000000000000003,1.2609600311,0.0009600000000000001,0.00028000000000000003,0.001,1.26,0.0,1.26,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2019-12-29 10:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2019-12-29 10:30:00,1.38,0.13,1.3861096638000001,0.0,0.0,0.0,1.38,0.13,1.3861096638000001,1.34096,0.13028,1.3472737658,0.0009600000000000001,0.00028000000000000003,0.001,1.34,0.13,1.3462912018
2019-12-29 11:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,1.3796,0.15280000000000002,1.3880360226000001,0.009600000000000001,0.0028,0.01,1.37,0.15,1.3781872151
2019-12-29 11:30:00,1.37096,0.00028000000000000003,1.3709600285999999,0.0009600000000000001,0.00028000000000000003,0.001,1.37,0.0,1.37,1.38056,0.15308000000000002,1.3890210222000001,0.010560000000000002,0.0030800000000000003,0.011,1.37,0.15,1.3781872151
2019-12-29 12:00:00,1.40096,0.00028000000000000003,1.400960028,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.0,1.4,1.43248,0.13364,1.4387003163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.42,0.13,1.4259382876
2019-12-29 12:30:00,1.42384,0.0011200000000000001,1.4238404405,0.0038400000000000005,0.0011200000000000001,0.004,1.42,0.0,1.42,1.41056,0.27308000000000004,1.4367505699,0.010560000000000002,0.0030800000000000003,0.011,1.4,0.27,1.4257980222
2019-12-29 13:00:00,1.3896,0.0028,1.389602821,0.009600000000000001,0.0028,0.01,1.38,0.0,1.38,1.4372800000000001,0.13504000000000002,1.4436099196,0.01728,0.00504,0.018000000000000002,1.42,0.13,1.4259382876
2019-12-29 13:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,1.40632,0.18476,1.4184048082,0.01632,0.00476,0.017,1.3900000000000001,0.18,1.4016062214
2019-12-29 14:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,1.3144,0.1342,1.3212331361,0.014400000000000001,0.004200000000000001,0.015,1.3,0.13,1.3064838307
2019-12-29 14:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.9705600000000001,0.13308,0.9796412609,0.010560000000000002,0.0030800000000000003,0.011,0.96,0.13,0.9687620967
2019-12-29 15:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.7938400000000001,0.13112000000000001,0.8045957991,0.0038400000000000005,0.0011200000000000001,0.004,0.79,0.13,0.800624756
2019-12-29 15:30:00,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157,0.8248000000000001,0.13140000000000002,0.8352011734,0.0048000000000000004,0.0014,0.005,0.8200000000000001,0.13,0.8302409289
2019-12-29 16:00:00,1.4100000000000001,0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,0.13,1.4159802259,0.9400000000000001,0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,0.13,0.9489467846
2019-12-29 16:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.02,0.13,1.0282509421,0.0,0.0,0.0,1.02,0.13,1.0282509421
2019-12-29 17:00:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068
2019-12-29 17:30:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,1.54,0.13,1.5454772726,0.0,0.0,0.0,1.54,0.13,1.5454772726
2019-12-29 18:00:00,1.73,0.13,1.7348775173000002,0.0,0.0,0.0,1.73,0.13,1.7348775173000002,1.53,0.13,1.5355129436000001,0.0,0.0,0.0,1.53,0.13,1.5355129436000001
2019-12-29 18:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.53,0.13,1.5355129436000001,0.0,0.0,0.0,1.53,0.13,1.5355129436000001
2019-12-29 19:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.48,0.13,1.4856984889,0.0,0.0,0.0,1.48,0.13,1.4856984889
2019-12-29 19:30:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,1.47,0.17,1.4797972834,0.0,0.0,0.0,1.47,0.17,1.4797972834
2019-12-29 20:00:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,1.37,0.13,1.3761540611,0.0,0.0,0.0,1.37,0.13,1.3761540611
2019-12-29 20:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,1.29,0.22,1.3086252328,0.0,0.0,0.0,1.29,0.22,1.3086252328
2019-12-29 21:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15
2019-12-29 21:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2019-12-29 22:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2019-12-29 22:30:00,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2019-12-29 23:00:00,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2019-12-29 23:30:00,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2019-12-30 00:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2019-12-30 00:30:00,1.03096,0.13028,1.0391589869,0.0009600000000000001,0.00028000000000000003,0.001,1.03,0.13,1.0381714695,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2019-12-30 01:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12
2019-12-30 01:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16
2019-12-30 02:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15
2019-12-30 02:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2019-12-30 03:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2019-12-30 03:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02
2019-12-30 04:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2019-12-30 04:30:00,1.14192,0.0005600000000000001,1.1419201373,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,0.0,1.1400000000000001,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2019-12-30 05:00:00,1.09192,0.0005600000000000001,1.0919201436,0.0019200000000000003,0.0005600000000000001,0.002,1.09,0.0,1.09,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2019-12-30 05:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2019-12-30 06:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2019-12-30 06:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2019-12-30 07:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665
2019-12-30 07:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753
2019-12-30 08:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367
2019-12-30 08:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2019-12-30 09:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.89,0.13,0.8994442729000001,0.0,0.0,0.0,0.89,0.13,0.8994442729000001
2019-12-30 09:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.89192,0.13056,0.9014250939,0.0019200000000000003,0.0005600000000000001,0.002,0.89,0.13,0.8994442729000001
2019-12-30 10:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.9224800000000001,0.13364,0.9321099721,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.91,0.13,0.9192388155000001
2019-12-30 10:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.9911200000000001,0.17616,1.0066534657,0.021120000000000003,0.0061600000000000005,0.022,0.97,0.17,0.9847842403
2019-12-30 11:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.16784,0.13812000000000002,1.1759793366,0.027840000000000004,0.00812,0.029,1.1400000000000001,0.13,1.1473883388
2019-12-30 11:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,1.15168,0.13924,1.160066636,0.03168,0.00924,0.033,1.12,0.13,1.1275194012
2019-12-30 12:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,1.10552,0.14036,1.1143946339,0.03552,0.010360000000000001,0.037,1.07,0.13,1.0778682665
2019-12-30 12:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,1.24648,0.14064000000000002,1.2543890943,0.036480000000000005,0.01064,0.038,1.21,0.13,1.2169634341
2019-12-30 13:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,1.14456,0.14008,1.1531001691,0.03456,0.01008,0.036000000000000004,1.11,0.13,1.1175866857
2019-12-30 13:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.15168,0.20924,1.1705332973,0.03168,0.00924,0.033,1.12,0.2,1.1377170123
2019-12-30 14:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.03592,0.13756000000000002,1.045013397,0.025920000000000002,0.007560000000000001,0.027,1.01,0.13,1.0183319694
2019-12-30 14:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.76824,0.13532000000000002,0.7800667920000001,0.018240000000000003,0.00532,0.019,0.75,0.13,0.7611832894
2019-12-30 15:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.7586400000000001,0.13252,0.7701273921,0.00864,0.00252,0.009000000000000001,0.75,0.13,0.7611832894
2019-12-30 15:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.8709600000000001,0.13028,0.8806498737,0.0009600000000000001,0.00028000000000000003,0.001,0.87,0.13,0.8796590248
2019-12-30 16:00:00,1.26,0.13,1.2666885963,0.0,0.0,0.0,1.26,0.13,1.2666885963,0.9500000000000001,0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,0.13,0.9588534820000001
2019-12-30 16:30:00,1.4,0.13,1.4060227593999999,0.0,0.0,0.0,1.4,0.13,1.4060227593999999,1.26,0.13,1.2666885963,0.0,0.0,0.0,1.26,0.13,1.2666885963
2019-12-30 17:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.57,0.13,1.5753729717,0.0,0.0,0.0,1.57,0.13,1.5753729717
2019-12-30 17:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.6600000000000001,0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,0.13,1.6650825805
2019-12-30 18:00:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72,1.75,0.13,1.7548219283000002,0.0,0.0,0.0,1.75,0.13,1.7548219283000002
2019-12-30 18:30:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,1.7000000000000002,0.13,1.7049633427000002,0.0,0.0,0.0,1.7000000000000002,0.13,1.7049633427000002
2019-12-30 19:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.65,0.13,1.6551132892,0.0,0.0,0.0,1.65,0.13,1.6551132892
2019-12-30 19:30:00,1.63,0.0,1.63,0.0,0.0,0.0,1.63,0.0,1.63,1.58,0.13,1.5853390804,0.0,0.0,0.0,1.58,0.13,1.5853390804
2019-12-30 20:00:00,1.53,0.13,1.5355129436000001,0.0,0.0,0.0,1.53,0.13,1.5355129436000001,1.55,0.13,1.5554420594,0.0,0.0,0.0,1.55,0.13,1.5554420594
2019-12-30 20:30:00,1.44,0.13,1.4458561478,0.0,0.0,0.0,1.44,0.13,1.4458561478,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,0.13,1.1473883388
2019-12-30 21:00:00,1.38,0.13,1.3861096638000001,0.0,0.0,0.0,1.38,0.13,1.3861096638000001,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02
2019-12-30 21:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.93,0.14,0.9404786016000001,0.0,0.0,0.0,0.93,0.14,0.9404786016000001
2019-12-30 22:00:00,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2019-12-30 22:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894
2019-12-30 23:00:00,1.09,0.13,1.09772492,0.0,0.0,0.0,1.09,0.13,1.09772492,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2019-12-30 23:30:00,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001
2019-12-31 00:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2019-12-31 00:30:00,1.02,0.13,1.0282509421,0.0,0.0,0.0,1.02,0.13,1.0282509421,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2019-12-31 01:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09
2019-12-31 01:30:00,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2019-12-31 02:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2019-12-31 02:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2019-12-31 03:00:00,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2019-12-31 03:30:00,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2019-12-31 04:00:00,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2019-12-31 04:30:00,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2019-12-31 05:00:00,1.09,0.13,1.09772492,0.0,0.0,0.0,1.09,0.13,1.09772492,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2019-12-31 05:30:00,1.09,0.13,1.09772492,0.0,0.0,0.0,1.09,0.13,1.09772492,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2019-12-31 06:00:00,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2019-12-31 06:30:00,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,0.13,1.1473883388,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2019-12-31 07:00:00,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2019-12-31 07:30:00,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11
2019-12-31 08:00:00,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068,1.13,0.13,1.1374532957,0.0,0.0,0.0,1.13,0.13,1.1374532957
2019-12-31 08:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2019-12-31 09:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.27,0.14,1.2776932339,0.0,0.0,0.0,1.27,0.14,1.2776932339
2019-12-31 09:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.11,0.14,1.1187939935,0.0,0.0,0.0,1.11,0.14,1.1187939935
2019-12-31 10:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2019-12-31 10:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3,0.14,1.3075167303,0.0,0.0,0.0,1.3,0.14,1.3075167303
2019-12-31 11:00:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.31,0.14,1.3174596768,0.0,0.0,0.0,1.31,0.14,1.3174596768
2019-12-31 11:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834
2019-12-31 12:00:00,1.4100000000000001,0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,0.13,1.4159802259,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834
2019-12-31 12:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2019-12-31 13:00:00,1.49,0.13,1.4956603893,0.0,0.0,0.0,1.49,0.13,1.4956603893,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12
2019-12-31 13:30:00,1.5,0.13,1.5056227947,0.0,0.0,0.0,1.5,0.13,1.5056227947,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367
2019-12-31 14:00:00,1.47,0.13,1.475737104,0.0,0.0,0.0,1.47,0.13,1.475737104,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0
2019-12-31 14:30:00,1.44,0.13,1.4458561478,0.0,0.0,0.0,1.44,0.13,1.4458561478,0.98,0.14,0.9899494937000001,0.0,0.0,0.0,0.98,0.14,0.9899494937000001
2019-12-31 15:00:00,1.43,0.13,1.4358969322,0.0,0.0,0.0,1.43,0.13,1.4358969322,1.1400000000000001,0.14,1.1485643212,0.0,0.0,0.0,1.1400000000000001,0.14,1.1485643212
