Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-31 15:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,1.3599999999999999,0.14,1.3671868929
2019-12-31 16:00:00,1.44,0.13,1.4458561478,0.0,0.0,0.0,1.44,0.13,1.4458561478,1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,1.4100000000000001,0.14,1.4169333082
2019-12-31 16:30:00,1.53,0.13,1.5355129436000001,0.0,0.0,0.0,1.53,0.13,1.5355129436000001,1.52,0.14,1.5264337522,0.0,0.0,0.0,1.52,0.14,1.5264337522
2019-12-31 17:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.62,0.14,1.6260381299,0.0,0.0,0.0,1.62,0.14,1.6260381299
2019-12-31 17:30:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,1.71,0.14,1.7157214226000002,0.0,0.0,0.0,1.71,0.14,1.7157214226000002
2019-12-31 18:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.31,0.14,1.3174596768,0.0,0.0,0.0,1.31,0.14,1.3174596768
2019-12-31 18:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.32,0.14,1.3274034805000001,0.0,0.0,0.0,1.32,0.14,1.3274034805000001
2019-12-31 19:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.21,0.14,1.2180722474,0.0,0.0,0.0,1.21,0.14,1.2180722474
2019-12-31 19:30:00,1.51,0.13,1.5155856954,0.0,0.0,0.0,1.51,0.13,1.5155856954,1.17,0.14,1.1783462988,0.0,0.0,0.0,1.17,0.14,1.1783462988
2019-12-31 20:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.07,0.14,1.0791200119,0.0,0.0,0.0,1.07,0.14,1.0791200119
2019-12-31 20:30:00,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834,0.98,0.14,0.9899494937000001,0.0,0.0,0.0,0.98,0.14,0.9899494937000001
2019-12-31 21:00:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2019-12-31 21:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2019-12-31 22:00:00,1.17096,0.00028000000000000003,1.1709600335,0.0009600000000000001,0.00028000000000000003,0.001,1.17,0.0,1.17,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02
2019-12-31 22:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.11,0.16,1.1214722466,0.0,0.0,0.0,1.11,0.16,1.1214722466
2019-12-31 23:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2019-12-31 23:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,1.01,0.18,1.0259142264,0.0,0.0,0.0,1.01,0.18,1.0259142264
2020-01-01 00:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2020-01-01 00:30:00,1.10096,0.13028,1.1086414208,0.0009600000000000001,0.00028000000000000003,0.001,1.1,0.13,1.107655181,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.78,0.13,0.7907591289
2020-01-01 01:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-01-01 01:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-01-01 02:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92
2020-01-01 02:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-01-01 03:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-01-01 03:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-01-01 04:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-01-01 04:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-01-01 05:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-01 05:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2020-01-01 06:00:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-01-01 06:30:00,1.08096,0.00028000000000000003,1.0809600363,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.0,1.08,0.81,0.15,0.8237718131,0.0,0.0,0.0,0.81,0.15,0.8237718131
2020-01-01 07:00:00,1.08096,0.00028000000000000003,1.0809600363,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.0,1.08,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-01-01 07:30:00,1.08096,0.00028000000000000003,1.0809600363,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.0,1.08,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2020-01-01 08:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694
2020-01-01 08:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.9,0.15,0.9124143795,0.0,0.0,0.0,0.9,0.15,0.9124143795
2020-01-01 09:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.72,0.13,0.731641989,0.0,0.0,0.0,0.72,0.13,0.731641989
2020-01-01 09:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2020-01-01 10:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2020-01-01 10:30:00,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2020-01-01 11:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.8609600000000001,0.13028,0.8707611613,0.0009600000000000001,0.00028000000000000003,0.001,0.86,0.13,0.8697700846
2020-01-01 11:30:00,1.22192,0.13056,1.2288752581,0.0019200000000000003,0.0005600000000000001,0.002,1.22,0.13,1.2269066794,0.9124800000000001,0.13364,0.9222144002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9,0.13,0.9093404203000001
2020-01-01 12:00:00,1.27096,0.00028000000000000003,1.2709600308,0.0009600000000000001,0.00028000000000000003,0.001,1.27,0.0,1.27,0.9438400000000001,0.13112000000000001,0.9529041925,0.0038400000000000005,0.0011200000000000001,0.004,0.9400000000000001,0.13,0.9489467846
2020-01-01 12:30:00,1.33192,0.13056,1.3383037025,0.0019200000000000003,0.0005600000000000001,0.002,1.33,0.13,1.3363382805000001,0.99672,0.13196000000000002,1.0054174257,0.00672,0.0019600000000000004,0.007,0.99,0.13,0.9984988733000001
2020-01-01 13:00:00,1.35192,0.0005600000000000001,1.351920116,0.0019200000000000003,0.0005600000000000001,0.002,1.35,0.0,1.35,1.12288,0.13084,1.1304771559,0.00288,0.00084,0.003,1.12,0.13,1.1275194012
2020-01-01 13:30:00,1.4,0.13,1.4060227593999999,0.0,0.0,0.0,1.4,0.13,1.4060227593999999,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181
2020-01-01 14:00:00,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04
2020-01-01 14:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694
2020-01-01 15:00:00,1.34,0.13,1.3462912018,0.0,0.0,0.0,1.34,0.13,1.3462912018,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-01-01 15:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2020-01-01 16:00:00,1.37,0.13,1.3761540611,0.0,0.0,0.0,1.37,0.13,1.3761540611,1.04,0.13,1.0480935073,0.0,0.0,0.0,1.04,0.13,1.0480935073
2020-01-01 16:30:00,1.4100000000000001,0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,0.13,1.4159802259,1.13,0.13,1.1374532957,0.0,0.0,0.0,1.13,0.13,1.1374532957
2020-01-01 17:00:00,1.53,0.13,1.5355129436000001,0.0,0.0,0.0,1.53,0.13,1.5355129436000001,1.4100000000000001,0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,0.13,1.4159802259
2020-01-01 17:30:00,1.6400000000000001,0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,0.13,1.6451443706000002,1.6600000000000001,0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,0.13,1.6650825805
2020-01-01 18:00:00,1.6400000000000001,0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,0.13,1.6451443706000002,1.6400000000000001,0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,0.13,1.6451443706000002
2020-01-01 18:30:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,1.6400000000000001,0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,0.13,1.6451443706000002
2020-01-01 19:00:00,1.52,0.13,1.5255490815,0.0,0.0,0.0,1.52,0.13,1.5255490815,1.29,0.13,1.2965338407,0.0,0.0,0.0,1.29,0.13,1.2965338407
2020-01-01 19:30:00,1.42,0.13,1.4259382876,0.0,0.0,0.0,1.42,0.13,1.4259382876,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181
2020-01-01 20:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367
2020-01-01 20:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.99,0.13,0.9984988733000001,0.0,0.0,0.0,0.99,0.13,0.9984988733000001
2020-01-01 21:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.9500000000000001,0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,0.13,0.9588534820000001
2020-01-01 21:30:00,1.21,0.13,1.2169634341,0.0,0.0,0.0,1.21,0.13,1.2169634341,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471
2020-01-01 22:00:00,1.15,0.13,1.1573245007,0.0,0.0,0.0,1.15,0.13,1.1573245007,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-01-01 22:30:00,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2020-01-01 23:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-01-01 23:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-01-02 00:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-01-02 00:30:00,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-01-02 01:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2020-01-02 01:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-01-02 02:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-01-02 02:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-01-02 03:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-01-02 03:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-01-02 04:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-01-02 04:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-01-02 05:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-01-02 05:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2020-01-02 06:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2020-01-02 06:30:00,1.3900000000000001,-0.16,1.3991783303,0.0,0.0,0.0,1.3900000000000001,-0.16,1.3991783303,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-01-02 07:00:00,1.46,-0.15,1.4676852524,0.0,0.0,0.0,1.46,-0.15,1.4676852524,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2020-01-02 07:30:00,1.5,-0.15,1.5074813432,0.0,0.0,0.0,1.5,-0.15,1.5074813432,0.9,0.17,0.9159148432,0.0,0.0,0.0,0.9,0.17,0.9159148432
2020-01-02 08:00:00,1.49,-0.15,1.4975313018,0.0,0.0,0.0,1.49,-0.15,1.4975313018,0.98,0.19,0.9982484661000001,0.0,0.0,0.0,0.98,0.19,0.9982484661000001
2020-01-02 08:30:00,1.5899999999999999,-0.13,1.5953056133999999,0.0,0.0,0.0,1.5899999999999999,-0.13,1.5953056133999999,1.0,0.16,1.0127191121,0.0,0.0,0.0,1.0,0.16,1.0127191121
2020-01-02 09:00:00,1.65,-0.13,1.6551132892,0.0,0.0,0.0,1.65,-0.13,1.6551132892,0.99,0.18,1.0062305899,0.0,0.0,0.0,0.99,0.18,1.0062305899
2020-01-02 09:30:00,1.63,-0.13,1.6351758315,0.0,0.0,0.0,1.63,-0.13,1.6351758315,0.9500000000000001,0.22,0.9751410154000001,0.0,0.0,0.0,0.9500000000000001,0.22,0.9751410154000001
2020-01-02 10:00:00,1.65,-0.13,1.6551132892,0.0,0.0,0.0,1.65,-0.13,1.6551132892,0.9500000000000001,0.22,0.9751410154000001,0.0,0.0,0.0,0.9500000000000001,0.22,0.9751410154000001
2020-01-02 10:30:00,1.6600000000000001,-0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,-0.13,1.6650825805,0.99,0.24,1.0186756108,0.0,0.0,0.0,0.99,0.24,1.0186756108
2020-01-02 11:00:00,1.62,-0.13,1.625207679,0.0,0.0,0.0,1.62,-0.13,1.625207679,0.99,0.23,1.0163660758,0.0,0.0,0.0,0.99,0.23,1.0163660758
2020-01-02 11:30:00,1.55,-0.13,1.5554420594,0.0,0.0,0.0,1.55,-0.13,1.5554420594,0.99,0.23,1.0163660758,0.0,0.0,0.0,0.99,0.23,1.0163660758
2020-01-02 12:00:00,1.59096,-0.12972,1.5962396437000002,0.0009600000000000001,0.00028000000000000003,0.001,1.5899999999999999,-0.13,1.5953056133999999,1.05,0.23,1.0748953437,0.0,0.0,0.0,1.05,0.23,1.0748953437
2020-01-02 12:30:00,1.68192,-0.12944,1.6868934762,0.0019200000000000003,0.0005600000000000001,0.002,1.6800000000000002,-0.13,1.685022255,1.04,0.21,1.0609901036,0.0,0.0,0.0,1.04,0.21,1.0609901036
2020-01-02 13:00:00,1.72,-0.15,1.7265283085,0.0,0.0,0.0,1.72,-0.15,1.7265283085,1.11,0.18,1.1244998888,0.0,0.0,0.0,1.11,0.18,1.1244998888
2020-01-02 13:30:00,1.65,-0.14,1.6559287424,0.0,0.0,0.0,1.65,-0.14,1.6559287424,1.37,0.18,1.3817742218,0.0,0.0,0.0,1.37,0.18,1.3817742218
2020-01-02 14:00:00,1.7000000000000002,-0.14,1.7057549648,0.0,0.0,0.0,1.7000000000000002,-0.14,1.7057549648,1.4100000000000001,0.18,1.4214429289,0.0,0.0,0.0,1.4100000000000001,0.18,1.4214429289
2020-01-02 14:30:00,1.7000000000000002,-0.14,1.7057549648,0.0,0.0,0.0,1.7000000000000002,-0.14,1.7057549648,1.42,0.19,1.4326548782000001,0.0,0.0,0.0,1.42,0.19,1.4326548782000001
2020-01-02 15:00:00,1.65,-0.14,1.6559287424,0.0,0.0,0.0,1.65,-0.14,1.6559287424,1.4,0.18,1.4115239991,0.0,0.0,0.0,1.4,0.18,1.4115239991
2020-01-02 15:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.37,0.2,1.384521578,0.0,0.0,0.0,1.37,0.2,1.384521578
2020-01-02 16:00:00,1.75,-0.13,1.7548219283000002,0.0,0.0,0.0,1.75,-0.13,1.7548219283000002,1.02,0.23,1.0456098699,0.0,0.0,0.0,1.02,0.23,1.0456098699
2020-01-02 16:30:00,1.82,-0.13,1.8246369502,0.0,0.0,0.0,1.82,-0.13,1.8246369502,1.23,0.19,1.2445882853,0.0,0.0,0.0,1.23,0.19,1.2445882853
2020-01-02 17:00:00,1.8900000000000001,-0.13,1.8944656239,0.0,0.0,0.0,1.8900000000000001,-0.13,1.8944656239,1.31,0.16,1.3197348218,0.0,0.0,0.0,1.31,0.16,1.3197348218
2020-01-02 17:30:00,1.92,0.0,1.92,0.0,0.0,0.0,1.92,0.0,1.92,1.48,0.15,1.4875819305,0.0,0.0,0.0,1.48,0.15,1.4875819305
2020-01-02 18:00:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.48,0.15,1.4875819305,0.0,0.0,0.0,1.48,0.15,1.4875819305
2020-01-02 18:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.46,0.17,1.4698639393000001,0.0,0.0,0.0,1.46,0.17,1.4698639393000001
2020-01-02 19:00:00,1.85,0.0,1.85,0.0,0.0,0.0,1.85,0.0,1.85,1.38,0.17,1.3904315877,0.0,0.0,0.0,1.38,0.17,1.3904315877
2020-01-02 19:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.34,0.15,1.3483693856,0.0,0.0,0.0,1.34,0.15,1.3483693856
2020-01-02 20:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.24,0.15,1.2490396311,0.0,0.0,0.0,1.24,0.15,1.2490396311
2020-01-02 20:30:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,1.13,0.14,1.1386395391,0.0,0.0,0.0,1.13,0.14,1.1386395391
2020-01-02 21:00:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.13,0.14,1.1386395391,0.0,0.0,0.0,1.13,0.14,1.1386395391
2020-01-02 21:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2020-01-02 22:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2020-01-02 22:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-01-02 23:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-02 23:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2020-01-03 00:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-01-03 00:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-01-03 01:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-01-03 01:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.81,0.13,0.8203657721000001
2020-01-03 02:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-01-03 02:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-01-03 03:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-01-03 03:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2020-01-03 04:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-01-03 04:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2020-01-03 05:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-01-03 05:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-01-03 06:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2020-01-03 06:30:00,1.34,-0.14,1.3472935834,0.0,0.0,0.0,1.34,-0.14,1.3472935834,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2020-01-03 07:00:00,1.48,-0.14,1.4866068747,0.0,0.0,0.0,1.48,-0.14,1.4866068747,0.96,0.14,0.9701546269,0.0,0.0,0.0,0.96,0.14,0.9701546269
2020-01-03 07:30:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,1.11,0.16,1.1214722466,0.0,0.0,0.0,1.11,0.16,1.1214722466
2020-01-03 08:00:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,1.02,0.19,1.0375451797,0.0,0.0,0.0,1.02,0.19,1.0375451797
2020-01-03 08:30:00,1.6400000000000001,-0.14,1.6459647627,0.0,0.0,0.0,1.6400000000000001,-0.14,1.6459647627,1.1,0.2,1.1180339887,0.0,0.0,0.0,1.1,0.2,1.1180339887
2020-01-03 09:00:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,1.04,0.18,1.0554619842,0.0,0.0,0.0,1.04,0.18,1.0554619842
2020-01-03 09:30:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,1.04,0.21,1.0609901036,0.0,0.0,0.0,1.04,0.21,1.0609901036
2020-01-03 10:00:00,1.6800000000000002,-0.19,1.6907099101,0.0,0.0,0.0,1.6800000000000002,-0.19,1.6907099101,0.97,0.18,0.9865596789000001,0.0,0.0,0.0,0.97,0.18,0.9865596789000001
2020-01-03 10:30:00,1.63,-0.13,1.6351758315,0.0,0.0,0.0,1.63,-0.13,1.6351758315,0.96,0.18,0.9767292358,0.0,0.0,0.0,0.96,0.18,0.9767292358
2020-01-03 11:00:00,1.61288,-0.14916000000000001,1.6197625135,0.00288,0.00084,0.003,1.6099999999999999,-0.15,1.6169724797,0.89,0.16,0.9042676595,0.0,0.0,0.0,0.89,0.16,0.9042676595
2020-01-03 11:30:00,1.47768,-0.12776,1.4831927724,0.007680000000000001,0.0022400000000000002,0.008,1.47,-0.13,1.475737104,0.9,0.18,0.9178235124,0.0,0.0,0.0,0.9,0.18,0.9178235124
2020-01-03 12:00:00,1.4796,-0.16720000000000002,1.4890171255,0.009600000000000001,0.0028,0.01,1.47,-0.17,1.4797972834,0.86,0.2,0.8829496022000001,0.0,0.0,0.0,0.86,0.2,0.8829496022000001
2020-01-03 12:30:00,1.5609600000000001,-0.13972,1.5672006253,0.0009600000000000001,0.00028000000000000003,0.001,1.56,-0.14,1.5662694531999999,0.87,0.17,0.8864536085,0.0,0.0,0.0,0.87,0.17,0.8864536085
2020-01-03 13:00:00,1.56576,-0.12832000000000002,1.5710093571,0.00576,0.00168,0.006,1.56,-0.13,1.5654072952,0.9153600000000001,0.13448000000000002,0.9251858192,0.015360000000000002,0.0044800000000000005,0.016,0.9,0.13,0.9093404203000001
2020-01-03 13:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.8788,0.1384,0.8896313843,0.028800000000000003,0.008400000000000001,0.03,0.85,0.13,0.8598837131
2020-01-03 14:00:00,1.45,-0.13,1.4558159224,0.0,0.0,0.0,1.45,-0.13,1.4558159224,0.74536,0.13448000000000002,0.7573944811000001,0.015360000000000002,0.0044800000000000005,0.016,0.73,0.13,0.7414849965
2020-01-03 14:30:00,1.43,-0.19,1.4425671561,0.0,0.0,0.0,1.43,-0.19,1.4425671561,0.6853600000000001,0.13448000000000002,0.6984290945,0.015360000000000002,0.0044800000000000005,0.016,0.67,0.13,0.6824954212000001
2020-01-03 15:00:00,1.43,-0.13,1.4358969322,0.0,0.0,0.0,1.43,-0.13,1.4358969322,0.70864,0.00252,0.7086444807000001,0.00864,0.00252,0.009000000000000001,0.7000000000000001,0.0,0.7000000000000001
2020-01-03 15:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.7819200000000001,0.13056,0.7927451041,0.0019200000000000003,0.0005600000000000001,0.002,0.78,0.13,0.7907591289
2020-01-03 16:00:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.92,0.16,0.9338094024,0.0,0.0,0.0,0.92,0.16,0.9338094024
2020-01-03 16:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.09,0.16,1.1016805345,0.0,0.0,0.0,1.09,0.16,1.1016805345
2020-01-03 17:00:00,1.75096,0.00028000000000000003,1.7509600224000001,0.0009600000000000001,0.00028000000000000003,0.001,1.75,0.0,1.75,1.23,0.14,1.2379418403,0.0,0.0,0.0,1.23,0.14,1.2379418403
2020-01-03 17:30:00,1.85,-0.13,1.8545619429,0.0,0.0,0.0,1.85,-0.13,1.8545619429,1.32,0.14,1.3274034805000001,0.0,0.0,0.0,1.32,0.14,1.3274034805000001
2020-01-03 18:00:00,1.9,0.0,1.9,0.0,0.0,0.0,1.9,0.0,1.9,1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,1.3900000000000001,0.14,1.3970325694
2020-01-03 18:30:00,1.9,0.0,1.9,0.0,0.0,0.0,1.9,0.0,1.9,1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,1.4100000000000001,0.14,1.4169333082
2020-01-03 19:00:00,1.82,0.0,1.82,0.0,0.0,0.0,1.82,0.0,1.82,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834
2020-01-03 19:30:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76,1.26,0.14,1.2677539193,0.0,0.0,0.0,1.26,0.14,1.2677539193
2020-01-03 20:00:00,1.62,0.0,1.62,0.0,0.0,0.0,1.62,0.0,1.62,1.15,0.14,1.158490397,0.0,0.0,0.0,1.15,0.14,1.158490397
2020-01-03 20:30:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,1.19,0.14,1.1982069938,0.0,0.0,0.0,1.19,0.14,1.1982069938
2020-01-03 21:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-01-03 21:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2020-01-03 22:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2020-01-03 22:30:00,1.20096,0.00028000000000000003,1.2009600326,0.0009600000000000001,0.00028000000000000003,0.001,1.2,0.0,1.2,0.98,0.14,0.9899494937000001,0.0,0.0,0.0,0.98,0.14,0.9899494937000001
2020-01-03 23:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-03 23:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-01-04 00:00:00,1.01096,0.00028000000000000003,1.0109600388,0.0009600000000000001,0.00028000000000000003,0.001,1.01,0.0,1.01,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-01-04 00:30:00,1.08288,0.00084,1.0828803258,0.00288,0.00084,0.003,1.08,0.0,1.08,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-01-04 01:00:00,1.2519200000000001,0.0005600000000000001,1.2519201252,0.0019200000000000003,0.0005600000000000001,0.002,1.25,0.0,1.25,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-01-04 01:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-01-04 02:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-01-04 02:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-01-04 03:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-01-04 03:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-01-04 04:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-04 04:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814
2020-01-04 05:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-01-04 05:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2020-01-04 06:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-01-04 06:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2020-01-04 07:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-01-04 07:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-01-04 08:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-01-04 08:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.84,0.14,0.8515867542000001,0.0,0.0,0.0,0.84,0.14,0.8515867542000001
2020-01-04 09:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.84,0.14,0.8515867542000001,0.0,0.0,0.0,0.84,0.14,0.8515867542000001
2020-01-04 09:30:00,1.40096,-0.15972,1.4100352478,0.0009600000000000001,0.00028000000000000003,0.001,1.4,-0.16,1.4091131963,0.9400000000000001,0.16,0.9535197953000001,0.0,0.0,0.0,0.9400000000000001,0.16,0.9535197953000001
2020-01-04 10:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.97096,0.15028000000000002,0.9825209413,0.0009600000000000001,0.00028000000000000003,0.001,0.97,0.15,0.9815294188
2020-01-04 10:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.00384,0.15112,1.0151512203,0.0038400000000000005,0.0011200000000000001,0.004,1.0,0.15,1.0111874208
2020-01-04 11:00:00,1.32768,0.0022400000000000002,1.3276818896,0.007680000000000001,0.0022400000000000002,0.008,1.32,0.0,1.32,0.87592,0.13756000000000002,0.8866558521000001,0.025920000000000002,0.007560000000000001,0.027,0.85,0.13,0.8598837131
2020-01-04 11:30:00,1.2905600000000002,0.0030800000000000003,1.2905636753,0.010560000000000002,0.0030800000000000003,0.011,1.28,0.0,1.28,0.84072,0.13896,0.8521267511,0.030720000000000004,0.008960000000000001,0.032,0.81,0.13,0.8203657721000001
2020-01-04 12:00:00,1.21152,-0.17664000000000002,1.2243293674,0.01152,0.00336,0.012,1.2,-0.18,1.213424905,0.8116800000000001,0.13924,0.8235363987000001,0.03168,0.00924,0.033,0.78,0.13,0.7907591289
2020-01-04 12:30:00,1.30056,0.0030800000000000003,1.3005636470000002,0.010560000000000002,0.0030800000000000003,0.011,1.29,0.0,1.29,0.8649600000000001,0.13728,0.8757862753000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.84,0.13,0.85
2020-01-04 13:00:00,1.23248,0.0036400000000000004,1.2324853752,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.22,0.0,1.22,0.9059200000000001,0.13756000000000002,0.9163044254,0.025920000000000002,0.007560000000000001,0.027,0.88,0.13,0.8895504483000001
2020-01-04 13:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.9472800000000001,0.13504000000000002,0.9568569381,0.01728,0.00504,0.018000000000000002,0.93,0.13,0.9390420651
2020-01-04 14:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.90112,0.13616,0.9113488904,0.021120000000000003,0.0061600000000000005,0.022,0.88,0.13,0.8895504483000001
2020-01-04 14:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.83672,0.13196000000000002,0.8470618631,0.00672,0.0019600000000000004,0.007,0.8300000000000001,0.13,0.8401190392000001
2020-01-04 15:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.8609600000000001,0.13028,0.8707611613,0.0009600000000000001,0.00028000000000000003,0.001,0.86,0.13,0.8697700846
2020-01-04 15:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2020-01-04 16:00:00,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704
2020-01-04 16:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367
2020-01-04 17:00:00,1.54096,0.00028000000000000003,1.5409600254,0.0009600000000000001,0.00028000000000000003,0.001,1.54,0.0,1.54,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753
2020-01-04 17:30:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,1.25,0.13,1.2567418191,0.0,0.0,0.0,1.25,0.13,1.2567418191
2020-01-04 18:00:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,1.27,0.13,1.276636205,0.0,0.0,0.0,1.27,0.13,1.276636205
2020-01-04 18:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.28,0.16,1.2899612397,0.0,0.0,0.0,1.28,0.16,1.2899612397
2020-01-04 19:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2020-01-04 19:30:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,1.11,0.14,1.1187939935,0.0,0.0,0.0,1.11,0.14,1.1187939935
2020-01-04 20:00:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,1.06,0.14,1.0692053124,0.0,0.0,0.0,1.06,0.14,1.0692053124
2020-01-04 20:30:00,1.42096,0.00028000000000000003,1.4209600276,0.0009600000000000001,0.00028000000000000003,0.001,1.42,0.0,1.42,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2020-01-04 21:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-01-04 21:30:00,1.32192,0.13056,1.3283517606,0.0019200000000000003,0.0005600000000000001,0.002,1.32,0.13,1.3263860675,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-01-04 22:00:00,1.24096,0.00028000000000000003,1.2409600316,0.0009600000000000001,0.00028000000000000003,0.001,1.24,0.0,1.24,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-01-04 22:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-01-04 23:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-01-04 23:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-01-05 00:00:00,0.9919200000000001,0.0005600000000000001,0.9919201581,0.0019200000000000003,0.0005600000000000001,0.002,0.99,0.0,0.99,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-01-05 00:30:00,1.02192,0.13056,1.0302263829,0.0019200000000000003,0.0005600000000000001,0.002,1.02,0.13,1.0282509421,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2020-01-05 01:00:00,1.21096,0.00028000000000000003,1.2109600324,0.0009600000000000001,0.00028000000000000003,0.001,1.21,0.0,1.21,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-01-05 01:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-01-05 02:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-01-05 02:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-05 03:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-01-05 03:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-01-05 04:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-01-05 04:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-01-05 05:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-01-05 05:30:00,1.08096,0.00028000000000000003,1.0809600363,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.0,1.08,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814
2020-01-05 06:00:00,1.05096,0.00028000000000000003,1.0509600373,0.0009600000000000001,0.00028000000000000003,0.001,1.05,0.0,1.05,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-01-05 06:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2020-01-05 07:00:00,1.11192,0.0005600000000000001,1.111920141,0.0019200000000000003,0.0005600000000000001,0.002,1.11,0.0,1.11,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-01-05 07:30:00,1.16096,0.00028000000000000003,1.1609600338,0.0009600000000000001,0.00028000000000000003,0.001,1.16,0.0,1.16,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2020-01-05 08:00:00,1.08096,0.00028000000000000003,1.0809600363,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.0,1.08,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2020-01-05 08:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001
2020-01-05 09:00:00,1.26192,0.0005600000000000001,1.2619201243,0.0019200000000000003,0.0005600000000000001,0.002,1.26,0.0,1.26,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2020-01-05 09:30:00,1.28096,0.00028000000000000003,1.2809600306,0.0009600000000000001,0.00028000000000000003,0.001,1.28,0.0,1.28,0.78,0.16,0.7962411695,0.0,0.0,0.0,0.78,0.16,0.7962411695
2020-01-05 10:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.8909600000000001,0.16028,0.9052620615,0.0009600000000000001,0.00028000000000000003,0.001,0.89,0.16,0.9042676595
2020-01-05 10:30:00,1.34096,0.00028000000000000003,1.3409600292000001,0.0009600000000000001,0.00028000000000000003,0.001,1.34,0.0,1.34,0.9219200000000001,0.13056,0.9311188968,0.0019200000000000003,0.0005600000000000001,0.002,0.92,0.13,0.9291393867000001
2020-01-05 11:00:00,1.34192,0.0005600000000000001,1.3419201168,0.0019200000000000003,0.0005600000000000001,0.002,1.34,0.0,1.34,0.8838400000000001,0.13112000000000001,0.8935130665000001,0.0038400000000000005,0.0011200000000000001,0.004,0.88,0.13,0.8895504483000001
2020-01-05 11:30:00,1.33576,0.00168,1.3357610565,0.00576,0.00168,0.006,1.33,0.0,1.33,0.9567200000000001,0.13196000000000002,0.9657777177,0.00672,0.0019600000000000004,0.007,0.9500000000000001,0.13,0.9588534820000001
2020-01-05 12:00:00,1.3957600000000001,0.00168,1.3957610111,0.00576,0.00168,0.006,1.3900000000000001,0.0,1.3900000000000001,0.9538400000000001,0.13112000000000001,0.9628100540000001,0.0038400000000000005,0.0011200000000000001,0.004,0.9500000000000001,0.13,0.9588534820000001
2020-01-05 12:30:00,1.5096,0.0028,1.5096025967,0.009600000000000001,0.0028,0.01,1.5,0.0,1.5,0.9467200000000001,0.13196000000000002,0.9558724810000001,0.00672,0.0019600000000000004,0.007,0.9400000000000001,0.13,0.9489467846
2020-01-05 13:00:00,1.48672,0.0019600000000000004,1.486721292,0.00672,0.0019600000000000004,0.007,1.48,0.0,1.48,1.0248,0.13140000000000002,1.0331897212,0.0048000000000000004,0.0014,0.005,1.02,0.13,1.0282509421
2020-01-05 13:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,1.02192,0.13056,1.0302263829,0.0019200000000000003,0.0005600000000000001,0.002,1.02,0.13,1.0282509421
2020-01-05 14:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.9009600000000001,0.13028,0.9103305993,0.0009600000000000001,0.00028000000000000003,0.001,0.9,0.13,0.9093404203000001
2020-01-05 14:30:00,1.40096,0.00028000000000000003,1.400960028,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.0,1.4,0.9500000000000001,0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,0.13,0.9588534820000001
2020-01-05 15:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.95096,0.13028,0.9598425913,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.13,0.9588534820000001
2020-01-05 15:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471
2020-01-05 16:00:00,1.45,0.13,1.4558159224,0.0,0.0,0.0,1.45,0.13,1.4558159224,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-01-05 16:30:00,1.54,0.13,1.5454772726,0.0,0.0,0.0,1.54,0.13,1.5454772726,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801
2020-01-05 17:00:00,1.6728800000000001,0.00084,1.6728802109,0.00288,0.00084,0.003,1.67,0.0,1.67,1.18,0.13,1.1871394189,0.0,0.0,0.0,1.18,0.13,1.1871394189
2020-01-05 17:30:00,1.77096,0.00028000000000000003,1.7709600221000001,0.0009600000000000001,0.00028000000000000003,0.001,1.77,0.0,1.77,1.29,0.13,1.2965338407,0.0,0.0,0.0,1.29,0.13,1.2965338407
2020-01-05 18:00:00,1.74096,0.00028000000000000003,1.7409600225,0.0009600000000000001,0.00028000000000000003,0.001,1.74,0.0,1.74,1.38,0.13,1.3861096638000001,0.0,0.0,0.0,1.38,0.13,1.3861096638000001
2020-01-05 18:30:00,1.6748,0.0014,1.6748005851,0.0048000000000000004,0.0014,0.005,1.67,0.0,1.67,1.29,0.17,1.3011533345,0.0,0.0,0.0,1.29,0.17,1.3011533345
2020-01-05 19:00:00,1.6348,0.0014,1.6348005995000001,0.0048000000000000004,0.0014,0.005,1.63,0.0,1.63,1.22,0.15,1.229186723,0.0,0.0,0.0,1.22,0.15,1.229186723
2020-01-05 19:30:00,1.47288,0.00084,1.4728802395,0.00288,0.00084,0.003,1.47,0.0,1.47,1.19,0.14,1.1982069938,0.0,0.0,0.0,1.19,0.14,1.1982069938
2020-01-05 20:00:00,1.40192,0.0005600000000000001,1.4019201118,0.0019200000000000003,0.0005600000000000001,0.002,1.4,0.0,1.4,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2020-01-05 20:30:00,1.37288,0.00084,1.372880257,0.00288,0.00084,0.003,1.37,0.0,1.37,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2020-01-05 21:00:00,1.32192,0.0005600000000000001,1.3219201186,0.0019200000000000003,0.0005600000000000001,0.002,1.32,0.0,1.32,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2020-01-05 21:30:00,1.24192,0.0005600000000000001,1.2419201263,0.0019200000000000003,0.0005600000000000001,0.002,1.24,0.0,1.24,0.8300000000000001,0.14,0.8417244205000001,0.0,0.0,0.0,0.8300000000000001,0.14,0.8417244205000001
2020-01-05 22:00:00,1.19096,0.00028000000000000003,1.1909600329,0.0009600000000000001,0.00028000000000000003,0.001,1.19,0.0,1.19,0.74,-0.13,0.7513321503,0.0,0.0,0.0,0.74,-0.13,0.7513321503
2020-01-05 22:30:00,1.11192,0.0005600000000000001,1.111920141,0.0019200000000000003,0.0005600000000000001,0.002,1.11,0.0,1.11,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2020-01-05 23:00:00,0.9938400000000001,0.0011200000000000001,0.9938406311,0.0038400000000000005,0.0011200000000000001,0.004,0.99,0.0,0.99,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-01-05 23:30:00,0.9238400000000001,0.0011200000000000001,0.9238406789,0.0038400000000000005,0.0011200000000000001,0.004,0.92,0.0,0.92,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2020-01-06 00:00:00,0.8938400000000001,0.0011200000000000001,0.8938407017000001,0.0038400000000000005,0.0011200000000000001,0.004,0.89,0.0,0.89,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-01-06 00:30:00,0.9567200000000001,0.0019600000000000004,0.9567220077,0.00672,0.0019600000000000004,0.007,0.9500000000000001,0.0,0.9500000000000001,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2020-01-06 01:00:00,1.1448,0.0014,1.144800856,0.0048000000000000004,0.0014,0.005,1.1400000000000001,0.0,1.1400000000000001,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-06 01:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2020-01-06 02:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-01-06 02:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-06 03:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-06 03:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-06 04:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-06 04:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-01-06 05:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-01-06 05:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2020-01-06 06:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2020-01-06 06:30:00,1.45,-0.16,1.4588008774,0.0,0.0,0.0,1.45,-0.16,1.4588008774,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-01-06 07:00:00,1.55,-0.14,1.5563097378,0.0,0.0,0.0,1.55,-0.14,1.5563097378,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2020-01-06 07:30:00,1.5899999999999999,-0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,-0.14,1.5961516219,0.93,0.19,0.9492101980000001,0.0,0.0,0.0,0.93,0.19,0.9492101980000001
2020-01-06 08:00:00,1.63,-0.14,1.6360012225,0.0,0.0,0.0,1.63,-0.14,1.6360012225,0.93,0.19,0.9492101980000001,0.0,0.0,0.0,0.93,0.19,0.9492101980000001
2020-01-06 08:30:00,1.71,-0.15,1.7165663401,0.0,0.0,0.0,1.71,-0.15,1.7165663401,1.33,0.39,1.386001443,0.0,0.0,0.0,1.33,0.39,1.386001443
2020-01-06 09:00:00,1.75,-0.14,1.7555910686,0.0,0.0,0.0,1.75,-0.14,1.7555910686,1.77,0.75,1.9223423212,0.0,0.0,0.0,1.77,0.75,1.9223423212
2020-01-06 09:30:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,1.6800000000000002,0.76,1.8439088915,0.0,0.0,0.0,1.6800000000000002,0.76,1.8439088915
2020-01-06 10:00:00,1.77,-0.14,1.7755280905,0.0,0.0,0.0,1.77,-0.14,1.7755280905,1.6099999999999999,0.7000000000000001,1.7555910686,0.0,0.0,0.0,1.6099999999999999,0.7000000000000001,1.7555910686
2020-01-06 10:30:00,1.73096,-0.13972,1.7365898192,0.0009600000000000001,0.00028000000000000003,0.001,1.73,-0.14,1.7356554958000001,1.73,0.72,1.8738463117,0.0,0.0,0.0,1.73,0.72,1.8738463117
2020-01-06 11:00:00,1.69096,-0.14972000000000002,1.6975752708,0.0009600000000000001,0.00028000000000000003,0.001,1.69,-0.15,1.6966437457999999,1.58,0.72,1.7363179432,0.0,0.0,0.0,1.58,0.72,1.7363179432
2020-01-06 11:30:00,1.7248,-0.1486,1.7311894755,0.0048000000000000004,0.0014,0.005,1.72,-0.15,1.7265283085,1.5899999999999999,0.68,1.7293062193000002,0.0,0.0,0.0,1.5899999999999999,0.68,1.7293062193000002
2020-01-06 12:00:00,1.7648000000000001,-0.1786,1.7738142518000002,0.0048000000000000004,0.0014,0.005,1.76,-0.18,1.7691806013,1.6099999999999999,0.68,1.7477127911,0.0,0.0,0.0,1.6099999999999999,0.68,1.7477127911
2020-01-06 12:30:00,1.78096,-0.14972000000000002,1.7872421772,0.0009600000000000001,0.00028000000000000003,0.001,1.78,-0.15,1.7863090438,1.67,0.6900000000000001,1.8069311,0.0,0.0,0.0,1.67,0.6900000000000001,1.8069311
2020-01-06 13:00:00,1.76192,-0.14944000000000002,1.7682461367000002,0.0019200000000000003,0.0005600000000000001,0.002,1.76,-0.15,1.76638048,1.77,0.65,1.8855768348000002,0.0,0.0,0.0,1.77,0.65,1.8855768348000002
2020-01-06 13:30:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,1.88,0.67,1.9958206332000001,0.0,0.0,0.0,1.88,0.67,1.9958206332000001
2020-01-06 14:00:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,1.74,0.67,1.8645374762,0.0,0.0,0.0,1.74,0.67,1.8645374762
2020-01-06 14:30:00,1.77,-0.14,1.7755280905,0.0,0.0,0.0,1.77,-0.14,1.7755280905,1.18,0.29,1.2151131635,0.0,0.0,0.0,1.18,0.29,1.2151131635
2020-01-06 15:00:00,1.73,-0.14,1.7356554958000001,0.0,0.0,0.0,1.73,-0.14,1.7356554958000001,0.9500000000000001,0.2,0.9708243919,0.0,0.0,0.0,0.9500000000000001,0.2,0.9708243919
2020-01-06 15:30:00,1.73,-0.14,1.7356554958000001,0.0,0.0,0.0,1.73,-0.14,1.7356554958000001,0.97,0.22,0.9946356117,0.0,0.0,0.0,0.97,0.22,0.9946356117
2020-01-06 16:00:00,1.73,-0.14,1.7356554958000001,0.0,0.0,0.0,1.73,-0.14,1.7356554958000001,1.05,0.21,1.0707940979,0.0,0.0,0.0,1.05,0.21,1.0707940979
2020-01-06 16:30:00,1.75,-0.18,1.7592327873,0.0,0.0,0.0,1.75,-0.18,1.7592327873,1.2,0.16,1.210619676,0.0,0.0,0.0,1.2,0.16,1.210619676
2020-01-06 17:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.28,0.14,1.2876334882,0.0,0.0,0.0,1.28,0.14,1.2876334882
2020-01-06 17:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.37,0.14,1.3771347066000001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001
2020-01-06 18:00:00,2.0,0.0,2.0,0.0,0.0,0.0,2.0,0.0,2.0,1.4,0.14,1.406982587,0.0,0.0,0.0,1.4,0.14,1.406982587
2020-01-06 18:30:00,2.04,0.0,2.04,0.0,0.0,0.0,2.04,0.0,2.04,1.33,0.14,1.3373481221999999,0.0,0.0,0.0,1.33,0.14,1.3373481221999999
2020-01-06 19:00:00,1.94,0.0,1.94,0.0,0.0,0.0,1.94,0.0,1.94,1.31,0.14,1.3174596768,0.0,0.0,0.0,1.31,0.14,1.3174596768
2020-01-06 19:30:00,1.82,0.0,1.82,0.0,0.0,0.0,1.82,0.0,1.82,1.31,0.14,1.3174596768,0.0,0.0,0.0,1.31,0.14,1.3174596768
2020-01-06 20:00:00,1.74,0.0,1.74,0.0,0.0,0.0,1.74,0.0,1.74,1.18,0.14,1.1882760622,0.0,0.0,0.0,1.18,0.14,1.1882760622
2020-01-06 20:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2020-01-06 21:00:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11
2020-01-06 21:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704
2020-01-06 22:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001
2020-01-06 22:30:00,1.23096,0.00028000000000000003,1.2309600318,0.0009600000000000001,0.00028000000000000003,0.001,1.23,0.0,1.23,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2020-01-06 23:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2020-01-06 23:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2020-01-07 00:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-01-07 00:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2020-01-07 01:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.78,0.13,0.7907591289
2020-01-07 01:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88
2020-01-07 02:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.76,-0.13,0.7710382610000001,0.0,0.0,0.0,0.76,-0.13,0.7710382610000001
2020-01-07 02:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-01-07 03:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-01-07 03:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-01-07 04:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-01-07 04:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814
2020-01-07 05:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-01-07 05:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
