Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-07 06:00:00,1.3,-0.15,1.3086252328,0.0,0.0,0.0,1.3,-0.15,1.3086252328,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2020-01-07 06:30:00,1.58,-0.14,1.5861904047,0.0,0.0,0.0,1.58,-0.14,1.5861904047,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-01-07 07:00:00,1.7000000000000002,-0.14,1.7057549648,0.0,0.0,0.0,1.7000000000000002,-0.14,1.7057549648,0.9500000000000001,0.17,0.9650906693,0.0,0.0,0.0,0.9500000000000001,0.17,0.9650906693
2020-01-07 07:30:00,1.8399999999999999,-0.15,1.8461040057,0.0,0.0,0.0,1.8399999999999999,-0.15,1.8461040057,1.12,0.18,1.134372073,0.0,0.0,0.0,1.12,0.18,1.134372073
2020-01-07 08:00:00,1.76,-0.15,1.76638048,0.0,0.0,0.0,1.76,-0.15,1.76638048,1.09,0.2,1.1081967334,0.0,0.0,0.0,1.09,0.2,1.1081967334
2020-01-07 08:30:00,1.81,-0.15,1.8162048343000001,0.0,0.0,0.0,1.81,-0.15,1.8162048343000001,1.09,0.2,1.1081967334,0.0,0.0,0.0,1.09,0.2,1.1081967334
2020-01-07 09:00:00,1.81,-0.15,1.8162048343000001,0.0,0.0,0.0,1.81,-0.15,1.8162048343000001,0.91,0.22,0.9362157871000001,0.0,0.0,0.0,0.91,0.22,0.9362157871000001
2020-01-07 09:30:00,1.82,-0.15,1.8261708573000002,0.0,0.0,0.0,1.82,-0.15,1.8261708573000002,0.85,0.26,0.8888756943,0.0,0.0,0.0,0.85,0.26,0.8888756943
2020-01-07 10:00:00,1.7705600000000001,-0.12692,1.7751032083,0.010560000000000002,0.0030800000000000003,0.011,1.76,-0.13,1.7647946056000001,0.88,0.24,0.9121403401,0.0,0.0,0.0,0.88,0.24,0.9121403401
2020-01-07 10:30:00,1.8109600000000001,-0.12972,1.815600011,0.0009600000000000001,0.00028000000000000003,0.001,1.81,-0.13,1.8146625031,0.92,0.21,0.9436630755000001,0.0,0.0,0.0,0.92,0.21,0.9436630755000001
2020-01-07 11:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,0.88,0.24,0.9121403401,0.0,0.0,0.0,0.88,0.24,0.9121403401
2020-01-07 11:30:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.9400000000000001,0.22,0.9654014709000001,0.0,0.0,0.0,0.9400000000000001,0.22,0.9654014709000001
2020-01-07 12:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,0.9500000000000001,0.22,0.9751410154000001,0.0,0.0,0.0,0.9500000000000001,0.22,0.9751410154000001
2020-01-07 12:30:00,1.76672,-0.12804000000000001,1.7713536632,0.00672,0.0019600000000000004,0.007,1.76,-0.13,1.7647946056000001,0.99,0.2,1.01,0.0,0.0,0.0,0.99,0.2,1.01
2020-01-07 13:00:00,1.7376800000000001,-0.12776,1.7423703394999999,0.007680000000000001,0.0022400000000000002,0.008,1.73,-0.13,1.7348775173000002,1.03,0.21,1.0511898021,0.0,0.0,0.0,1.03,0.21,1.0511898021
2020-01-07 13:30:00,1.71096,-0.15972,1.7183988478,0.0009600000000000001,0.00028000000000000003,0.001,1.71,-0.16,1.7174690681,1.0,0.19,1.0178899744,0.0,0.0,0.0,1.0,0.19,1.0178899744
2020-01-07 14:00:00,1.68096,-0.14972000000000002,1.6876144702,0.0009600000000000001,0.00028000000000000003,0.001,1.6800000000000002,-0.15,1.6866831356,0.87,0.22,0.8973850901,0.0,0.0,0.0,0.87,0.22,0.8973850901
2020-01-07 14:30:00,1.72344,-0.14608000000000002,1.7296198426,0.01344,0.003920000000000001,0.014,1.71,-0.15,1.7165663401,0.9400000000000001,0.22,0.9654014709000001,0.0,0.0,0.0,0.9400000000000001,0.22,0.9654014709000001
2020-01-07 15:00:00,1.69344,-0.14608000000000002,1.6997289196,0.01344,0.003920000000000001,0.014,1.6800000000000002,-0.15,1.6866831356,0.86,0.24,0.8928605714000001,0.0,0.0,0.0,0.86,0.24,0.8928605714000001
2020-01-07 15:30:00,1.68864,-0.12748,1.6934450685,0.00864,0.00252,0.009000000000000001,1.6800000000000002,-0.13,1.685022255,0.88,0.21,0.9047098983,0.0,0.0,0.0,0.88,0.21,0.9047098983
2020-01-07 16:00:00,1.77288,-0.12916,1.7775786340000002,0.00288,0.00084,0.003,1.77,-0.13,1.7747675904,1.01,0.21,1.0316006979,0.0,0.0,0.0,1.01,0.21,1.0316006979
2020-01-07 16:30:00,1.84288,-0.12916,1.8474006063,0.00288,0.00084,0.003,1.8399999999999999,-0.13,1.8445866746,1.11,0.17,1.1229425631,0.0,0.0,0.0,1.11,0.17,1.1229425631
2020-01-07 17:00:00,1.89384,0.0011200000000000001,1.8938403312,0.0038400000000000005,0.0011200000000000001,0.004,1.8900000000000001,0.0,1.8900000000000001,1.15,0.15,1.1597413505,0.0,0.0,0.0,1.15,0.15,1.1597413505
2020-01-07 17:30:00,1.95288,0.00084,1.9528801807,0.00288,0.00084,0.003,1.9500000000000002,0.0,1.9500000000000002,1.29,0.14,1.2975746607,0.0,0.0,0.0,1.29,0.14,1.2975746607
2020-01-07 18:00:00,1.9748,0.0014,1.9748004962999999,0.0048000000000000004,0.0014,0.005,1.97,0.0,1.97,1.33,0.14,1.3373481221999999,0.0,0.0,0.0,1.33,0.14,1.3373481221999999
2020-01-07 18:30:00,1.96192,0.0005600000000000001,1.9619200799,0.0019200000000000003,0.0005600000000000001,0.002,1.96,0.0,1.96,1.25,0.14,1.2578155668,0.0,0.0,0.0,1.25,0.14,1.2578155668
2020-01-07 19:00:00,1.8909600000000002,0.00028000000000000003,1.8909600207000001,0.0009600000000000001,0.00028000000000000003,0.001,1.8900000000000001,0.0,1.8900000000000001,1.22,0.15,1.229186723,0.0,0.0,0.0,1.22,0.15,1.229186723
2020-01-07 19:30:00,1.74096,0.00028000000000000003,1.7409600225,0.0009600000000000001,0.00028000000000000003,0.001,1.74,0.0,1.74,1.13,0.15,1.1399122773,0.0,0.0,0.0,1.13,0.15,1.1399122773
2020-01-07 20:00:00,1.6409600000000002,0.00028000000000000003,1.6409600239,0.0009600000000000001,0.00028000000000000003,0.001,1.6400000000000001,0.0,1.6400000000000001,1.04,0.14,1.0493807698,0.0,0.0,0.0,1.04,0.14,1.0493807698
2020-01-07 20:30:00,1.57096,0.00028000000000000003,1.570960025,0.0009600000000000001,0.00028000000000000003,0.001,1.57,0.0,1.57,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2020-01-07 21:00:00,1.46288,0.00084,1.4628802412000002,0.00288,0.00084,0.003,1.46,0.0,1.46,0.98,0.14,0.9899494937000001,0.0,0.0,0.0,0.98,0.14,0.9899494937000001
2020-01-07 21:30:00,1.43192,0.0005600000000000001,1.4319201095,0.0019200000000000003,0.0005600000000000001,0.002,1.43,0.0,1.43,0.84,0.14,0.8515867542000001,0.0,0.0,0.0,0.84,0.14,0.8515867542000001
2020-01-07 22:00:00,1.30384,0.0011200000000000001,1.303840481,0.0038400000000000005,0.0011200000000000001,0.004,1.3,0.0,1.3,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-01-07 22:30:00,1.19288,0.00084,1.1928802958,0.00288,0.00084,0.003,1.19,0.0,1.19,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-01-07 23:00:00,1.08096,0.00028000000000000003,1.0809600363,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.0,1.08,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-01-07 23:30:00,0.98096,0.00028000000000000003,0.98096004,0.0009600000000000001,0.00028000000000000003,0.001,0.98,0.0,0.98,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-01-08 00:00:00,0.91288,0.00084,0.9128803865,0.00288,0.00084,0.003,0.91,0.0,0.91,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-01-08 00:30:00,0.9819200000000001,0.0005600000000000001,0.9819201597,0.0019200000000000003,0.0005600000000000001,0.002,0.98,0.0,0.98,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2020-01-08 01:00:00,1.16288,0.00084,1.1628803034,0.00288,0.00084,0.003,1.16,0.0,1.16,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-01-08 01:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2020-01-08 02:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-01-08 02:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-01-08 03:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-01-08 03:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.5,0.17,0.5281098371,0.0,0.0,0.0,0.5,0.17,0.5281098371
2020-01-08 04:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-01-08 04:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2020-01-08 05:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-01-08 05:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2020-01-08 06:00:00,1.17,-0.2,1.1869709348,0.0,0.0,0.0,1.17,-0.2,1.1869709348,0.53,0.15,0.5508175742,0.0,0.0,0.0,0.53,0.15,0.5508175742
2020-01-08 06:30:00,1.38,-0.16,1.3892443989,0.0,0.0,0.0,1.38,-0.16,1.3892443989,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-01-08 07:00:00,1.51,-0.16,1.5184531603,0.0,0.0,0.0,1.51,-0.16,1.5184531603,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-01-08 07:30:00,1.63,-0.14,1.6360012225,0.0,0.0,0.0,1.63,-0.14,1.6360012225,0.89,0.19,0.9100549434,0.0,0.0,0.0,0.89,0.19,0.9100549434
2020-01-08 08:00:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,-0.14,1.6160754932999999,0.89,0.2,0.9121951546,0.0,0.0,0.0,0.89,0.2,0.9121951546
2020-01-08 08:30:00,1.6400000000000001,-0.14,1.6459647627,0.0,0.0,0.0,1.6400000000000001,-0.14,1.6459647627,0.92,0.16,0.9338094024,0.0,0.0,0.0,0.92,0.16,0.9338094024
2020-01-08 09:00:00,1.65,-0.14,1.6559287424,0.0,0.0,0.0,1.65,-0.14,1.6559287424,0.8,0.19,0.8222530024,0.0,0.0,0.0,0.8,0.19,0.8222530024
2020-01-08 09:30:00,1.63,-0.14,1.6360012225,0.0,0.0,0.0,1.63,-0.14,1.6360012225,0.67,0.22,0.7051950085,0.0,0.0,0.0,0.67,0.22,0.7051950085
2020-01-08 10:00:00,1.58,-0.14,1.5861904047,0.0,0.0,0.0,1.58,-0.14,1.5861904047,0.72,0.22,0.7528612090000001,0.0,0.0,0.0,0.72,0.22,0.7528612090000001
2020-01-08 10:30:00,1.58192,-0.13944,1.5880536515,0.0019200000000000003,0.0005600000000000001,0.002,1.58,-0.14,1.5861904047,0.73,0.19,0.7543208866000001,0.0,0.0,0.0,0.73,0.19,0.7543208866000001
2020-01-08 11:00:00,1.5438399999999999,-0.13888,1.5500740627,0.0038400000000000005,0.0011200000000000001,0.004,1.54,-0.14,1.5463505424,0.58,0.19,0.6103277808,0.0,0.0,0.0,0.58,0.19,0.6103277808
2020-01-08 11:30:00,1.46768,-0.13776000000000002,1.4741310661,0.007680000000000001,0.0022400000000000002,0.008,1.46,-0.14,1.4666969694,0.66,0.19,0.6868041933,0.0,0.0,0.0,0.66,0.19,0.6868041933
2020-01-08 12:00:00,1.4948000000000001,-0.1386,1.5012118438000002,0.0048000000000000004,0.0014,0.005,1.49,-0.14,1.4965627284,0.58,0.19,0.6103277808,0.0,0.0,0.0,0.58,0.19,0.6103277808
2020-01-08 12:30:00,1.5348000000000002,-0.1386,1.5410454244,0.0048000000000000004,0.0014,0.005,1.53,-0.14,1.5363918771,0.58,0.16,0.6016643583,0.0,0.0,0.0,0.58,0.16,0.6016643583
2020-01-08 13:00:00,1.59192,-0.13944,1.598015269,0.0019200000000000003,0.0005600000000000001,0.002,1.5899999999999999,-0.14,1.5961516219,0.75,0.15,0.7648529270000001,0.0,0.0,0.0,0.75,0.15,0.7648529270000001
2020-01-08 13:30:00,1.5899999999999999,-0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,-0.14,1.5961516219,0.73,0.15,0.7452516354000001,0.0,0.0,0.0,0.73,0.15,0.7452516354000001
2020-01-08 14:00:00,1.5899999999999999,-0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,-0.14,1.5961516219,0.65,0.15,0.6670832032,0.0,0.0,0.0,0.65,0.15,0.6670832032
2020-01-08 14:30:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,0.75,0.2,0.7762087348000001,0.0,0.0,0.0,0.75,0.2,0.7762087348000001
2020-01-08 15:00:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,0.61,0.16,0.630634601,0.0,0.0,0.0,0.61,0.16,0.630634601
2020-01-08 15:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,-0.14,1.6160754932999999,0.65,0.19,0.6772001181,0.0,0.0,0.0,0.65,0.19,0.6772001181
2020-01-08 16:00:00,1.6209600000000002,-0.13972,1.6269704976,0.0009600000000000001,0.00028000000000000003,0.001,1.62,-0.14,1.6260381299,0.77,0.18,0.7907591289,0.0,0.0,0.0,0.77,0.18,0.7907591289
2020-01-08 16:30:00,1.71096,-0.14972000000000002,1.7174982387000002,0.0009600000000000001,0.00028000000000000003,0.001,1.71,-0.15,1.7165663401,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2020-01-08 17:00:00,1.75096,-0.18972000000000003,1.7612082784,0.0009600000000000001,0.00028000000000000003,0.001,1.75,-0.19,1.760284068,0.98,0.15,0.9914131329,0.0,0.0,0.0,0.98,0.15,0.9914131329
2020-01-08 17:30:00,1.88,0.0,1.88,0.0,0.0,0.0,1.88,0.0,1.88,1.2,0.15,1.2093386622,0.0,0.0,0.0,1.2,0.15,1.2093386622
2020-01-08 18:00:00,1.9100000000000001,-0.2,1.9204426573000002,0.0,0.0,0.0,1.9100000000000001,-0.2,1.9204426573000002,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398
2020-01-08 18:30:00,1.97,-0.13,1.9742846806,0.0,0.0,0.0,1.97,-0.13,1.9742846806,1.25,0.15,1.2589678312,0.0,0.0,0.0,1.25,0.15,1.2589678312
2020-01-08 19:00:00,1.8900000000000001,-0.13,1.8944656239,0.0,0.0,0.0,1.8900000000000001,-0.13,1.8944656239,1.21,0.15,1.2192620719,0.0,0.0,0.0,1.21,0.15,1.2192620719
2020-01-08 19:30:00,1.8,-0.13,1.8046883387000001,0.0,0.0,0.0,1.8,-0.13,1.8046883387000001,1.08,0.15,1.0903669107,0.0,0.0,0.0,1.08,0.15,1.0903669107
2020-01-08 20:00:00,1.72096,0.00028000000000000003,1.7209600228,0.0009600000000000001,0.00028000000000000003,0.001,1.72,0.0,1.72,0.9,0.15,0.9124143795,0.0,0.0,0.0,0.9,0.15,0.9124143795
2020-01-08 20:30:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.01,0.15,1.0210778619,0.0,0.0,0.0,1.01,0.15,1.0210778619
2020-01-08 21:00:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.92,0.15,0.9321480569,0.0,0.0,0.0,0.92,0.15,0.9321480569
2020-01-08 21:30:00,1.47096,0.00028000000000000003,1.4709600266,0.0009600000000000001,0.00028000000000000003,0.001,1.47,0.0,1.47,0.8200000000000001,0.15,0.8336066219,0.0,0.0,0.0,0.8200000000000001,0.15,0.8336066219
2020-01-08 22:00:00,1.34096,0.00028000000000000003,1.3409600292000001,0.0009600000000000001,0.00028000000000000003,0.001,1.34,0.0,1.34,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-01-08 22:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2020-01-08 23:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-08 23:30:00,0.96096,0.00028000000000000003,0.9609600408000001,0.0009600000000000001,0.00028000000000000003,0.001,0.96,0.0,0.96,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2020-01-09 00:00:00,0.9009600000000001,0.00028000000000000003,0.9009600435,0.0009600000000000001,0.00028000000000000003,0.001,0.9,0.0,0.9,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-01-09 00:30:00,0.9909600000000001,0.00028000000000000003,0.9909600396,0.0009600000000000001,0.00028000000000000003,0.001,0.99,0.0,0.99,0.49,0.14,0.5096076922,0.0,0.0,0.0,0.49,0.14,0.5096076922
2020-01-09 01:00:00,1.17096,0.00028000000000000003,1.1709600335,0.0009600000000000001,0.00028000000000000003,0.001,1.17,0.0,1.17,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-09 01:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.78,0.13,0.7907591289
2020-01-09 02:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-01-09 02:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-01-09 03:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-01-09 03:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2020-01-09 04:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-01-09 04:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2020-01-09 05:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-01-09 05:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.51,0.05,0.512445119,0.0,0.0,0.0,0.51,0.05,0.512445119
2020-01-09 06:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-01-09 06:30:00,1.3599999999999999,-0.15,1.3682470537,0.0,0.0,0.0,1.3599999999999999,-0.15,1.3682470537,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2020-01-09 07:00:00,1.53,-0.14,1.5363918771,0.0,0.0,0.0,1.53,-0.14,1.5363918771,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2020-01-09 07:30:00,1.65,-0.14,1.6559287424,0.0,0.0,0.0,1.65,-0.14,1.6559287424,0.9500000000000001,0.22,0.9751410154000001,0.0,0.0,0.0,0.9500000000000001,0.22,0.9751410154000001
2020-01-09 08:00:00,1.71,-0.17,1.7184295156,0.0,0.0,0.0,1.71,-0.17,1.7184295156,0.89,0.23,0.9192388155000001,0.0,0.0,0.0,0.89,0.23,0.9192388155000001
2020-01-09 08:30:00,1.69,-0.17,1.6985287751,0.0,0.0,0.0,1.69,-0.17,1.6985287751,0.96,0.21,0.9827003612,0.0,0.0,0.0,0.96,0.21,0.9827003612
2020-01-09 09:00:00,1.71,-0.17,1.7184295156,0.0,0.0,0.0,1.71,-0.17,1.7184295156,0.92,0.25,0.9533624704,0.0,0.0,0.0,0.92,0.25,0.9533624704
2020-01-09 09:30:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,0.78,0.23,0.8132035416000001,0.0,0.0,0.0,0.78,0.23,0.8132035416000001
2020-01-09 10:00:00,1.58,-0.14,1.5861904047,0.0,0.0,0.0,1.58,-0.14,1.5861904047,0.73,0.2,0.7569015788,0.0,0.0,0.0,0.73,0.2,0.7569015788
2020-01-09 10:30:00,1.62192,-0.13944,1.6279029455,0.0019200000000000003,0.0005600000000000001,0.002,1.62,-0.14,1.6260381299,0.79,0.2,0.8149233093,0.0,0.0,0.0,0.79,0.2,0.8149233093
2020-01-09 11:00:00,1.5948,-0.1386,1.6008113568,0.0048000000000000004,0.0014,0.005,1.5899999999999999,-0.14,1.5961516219,0.6900000000000001,0.2,0.7184010022,0.0,0.0,0.0,0.6900000000000001,0.2,0.7184010022
2020-01-09 11:30:00,1.52096,-0.13972,1.5273640692,0.0009600000000000001,0.00028000000000000003,0.001,1.52,-0.14,1.5264337522,0.72,0.22,0.7528612090000001,0.0,0.0,0.0,0.72,0.22,0.7528612090000001
2020-01-09 12:00:00,1.55864,-0.13748000000000002,1.5646914712000002,0.00864,0.00252,0.009000000000000001,1.55,-0.14,1.5563097378,0.71,0.2,0.7376313442,0.0,0.0,0.0,0.71,0.2,0.7376313442
2020-01-09 12:30:00,1.62768,-0.13776000000000002,1.6334993113,0.007680000000000001,0.0022400000000000002,0.008,1.62,-0.14,1.6260381299,0.65,0.2,0.6800735254,0.0,0.0,0.0,0.65,0.2,0.6800735254
2020-01-09 13:00:00,1.60768,-0.13776000000000002,1.6135714425,0.007680000000000001,0.0022400000000000002,0.008,1.6,-0.14,1.606113321,0.73,0.22,0.7624303247,0.0,0.0,0.0,0.73,0.22,0.7624303247
2020-01-09 13:30:00,1.58,-0.14,1.5861904047,0.0,0.0,0.0,1.58,-0.14,1.5861904047,0.73,0.2,0.7569015788,0.0,0.0,0.0,0.73,0.2,0.7569015788
2020-01-09 14:00:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,0.71,0.2,0.7376313442,0.0,0.0,0.0,0.71,0.2,0.7376313442
2020-01-09 14:30:00,1.58192,-0.13944,1.5880536515,0.0019200000000000003,0.0005600000000000001,0.002,1.58,-0.14,1.5861904047,0.77,0.2,0.7955501241,0.0,0.0,0.0,0.77,0.2,0.7955501241
2020-01-09 15:00:00,1.5609600000000001,-0.13972,1.5672006253,0.0009600000000000001,0.00028000000000000003,0.001,1.56,-0.14,1.5662694531999999,0.73,0.2,0.7569015788,0.0,0.0,0.0,0.73,0.2,0.7569015788
2020-01-09 15:30:00,1.63,-0.14,1.6360012225,0.0,0.0,0.0,1.63,-0.14,1.6360012225,0.79,0.22,0.8200609733,0.0,0.0,0.0,0.79,0.22,0.8200609733
2020-01-09 16:00:00,1.61192,-0.13944,1.6179399247,0.0019200000000000003,0.0005600000000000001,0.002,1.6099999999999999,-0.14,1.6160754932999999,0.9,0.19,0.9198369421,0.0,0.0,0.0,0.9,0.19,0.9198369421
2020-01-09 16:30:00,1.73576,-0.13832,1.7412625305,0.00576,0.00168,0.006,1.73,-0.14,1.7356554958000001,1.08,0.14,1.0890362712,0.0,0.0,0.0,1.08,0.14,1.0890362712
2020-01-09 17:00:00,1.82576,-0.13832,1.8309920808,0.00576,0.00168,0.006,1.82,-0.14,1.8253766735,1.15,0.14,1.158490397,0.0,0.0,0.0,1.15,0.14,1.158490397
2020-01-09 17:30:00,1.8567200000000001,0.0019600000000000004,1.8567210345,0.00672,0.0019600000000000004,0.007,1.85,0.0,1.85,1.29,0.14,1.2975746607,0.0,0.0,0.0,1.29,0.14,1.2975746607
2020-01-09 18:00:00,1.98576,-0.12832000000000002,1.9899017061,0.00576,0.00168,0.006,1.98,-0.13,1.9842630874,1.23,0.14,1.2379418403,0.0,0.0,0.0,1.23,0.14,1.2379418403
2020-01-09 18:30:00,1.96672,-0.12804000000000001,1.9708835075,0.00672,0.0019600000000000004,0.007,1.96,-0.13,1.9643064934,1.24,0.16,1.2502799686000001,0.0,0.0,0.0,1.24,0.16,1.2502799686000001
2020-01-09 19:00:00,1.9238400000000002,0.0011200000000000001,1.923840326,0.0038400000000000005,0.0011200000000000001,0.004,1.92,0.0,1.92,1.26,0.16,1.2701181047,0.0,0.0,0.0,1.26,0.16,1.2701181047
2020-01-09 19:30:00,1.80576,0.00168,1.8057607815,0.00576,0.00168,0.006,1.8,0.0,1.8,1.15,0.14,1.158490397,0.0,0.0,0.0,1.15,0.14,1.158490397
2020-01-09 20:00:00,1.71192,0.0005600000000000001,1.7119200916000001,0.0019200000000000003,0.0005600000000000001,0.002,1.71,0.0,1.71,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2020-01-09 20:30:00,1.6538400000000002,0.0011200000000000001,1.6538403792,0.0038400000000000005,0.0011200000000000001,0.004,1.65,0.0,1.65,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2020-01-09 21:00:00,1.5619200000000002,0.0005600000000000001,1.5619201004,0.0019200000000000003,0.0005600000000000001,0.002,1.56,0.0,1.56,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-01-09 21:30:00,1.4648,0.0014,1.4648006690000002,0.0048000000000000004,0.0014,0.005,1.46,0.0,1.46,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2020-01-09 22:00:00,1.34096,0.00028000000000000003,1.3409600292000001,0.0009600000000000001,0.00028000000000000003,0.001,1.34,0.0,1.34,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.81,0.13,0.8203657721000001
2020-01-09 22:30:00,1.2148,0.0014,1.2148008067,0.0048000000000000004,0.0014,0.005,1.21,0.0,1.21,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.78,0.13,0.7907591289
2020-01-09 23:00:00,1.10192,0.0005600000000000001,1.1019201423,0.0019200000000000003,0.0005600000000000001,0.002,1.1,0.0,1.1,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-01-09 23:30:00,1.02384,0.0011200000000000001,1.0238406126,0.0038400000000000005,0.0011200000000000001,0.004,1.02,0.0,1.02,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-01-10 00:00:00,0.96096,0.00028000000000000003,0.9609600408000001,0.0009600000000000001,0.00028000000000000003,0.001,0.96,0.0,0.96,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-01-10 00:30:00,1.01576,0.00168,1.0157613893,0.00576,0.00168,0.006,1.01,0.0,1.01,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2020-01-10 01:00:00,1.17384,0.0011200000000000001,1.1738405343,0.0038400000000000005,0.0011200000000000001,0.004,1.17,0.0,1.17,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-01-10 01:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-01-10 02:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-10 02:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-01-10 03:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-01-10 03:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-01-10 04:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-01-10 04:30:00,1.14288,0.00084,1.1428803087000001,0.00288,0.00084,0.003,1.1400000000000001,0.0,1.1400000000000001,0.6000000000000001,0.15,0.6184658438,0.0,0.0,0.0,0.6000000000000001,0.15,0.6184658438
2020-01-10 05:00:00,1.13192,0.0005600000000000001,1.1319201385,0.0019200000000000003,0.0005600000000000001,0.002,1.13,0.0,1.13,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-01-10 05:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.5700000000000001,0.15,0.5894064811,0.0,0.0,0.0,0.5700000000000001,0.15,0.5894064811
2020-01-10 06:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.6000000000000001,0.15,0.6184658438,0.0,0.0,0.0,0.6000000000000001,0.15,0.6184658438
2020-01-10 06:30:00,1.3900000000000001,-0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,-0.13,1.396065901,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-01-10 07:00:00,1.54,-0.13,1.5454772726,0.0,0.0,0.0,1.54,-0.13,1.5454772726,0.9400000000000001,0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,0.13,0.9489467846
2020-01-10 07:30:00,1.72,-0.15,1.7265283085,0.0,0.0,0.0,1.72,-0.15,1.7265283085,1.05,0.18,1.0653168543,0.0,0.0,0.0,1.05,0.18,1.0653168543
2020-01-10 08:00:00,1.72,-0.15,1.7265283085,0.0,0.0,0.0,1.72,-0.15,1.7265283085,0.9500000000000001,0.21,0.9729337079,0.0,0.0,0.0,0.9500000000000001,0.21,0.9729337079
2020-01-10 08:30:00,1.78,-0.16,1.7871765442,0.0,0.0,0.0,1.78,-0.16,1.7871765442,1.01,0.22,1.0336827366,0.0,0.0,0.0,1.01,0.22,1.0336827366
2020-01-10 09:00:00,1.77,-0.16,1.7772169253999999,0.0,0.0,0.0,1.77,-0.16,1.7772169253999999,0.9400000000000001,0.22,0.9654014709000001,0.0,0.0,0.0,0.9400000000000001,0.22,0.9654014709000001
2020-01-10 09:30:00,1.78,-0.2,1.7912007146,0.0,0.0,0.0,1.78,-0.2,1.7912007146,0.9,0.25,0.9340770846,0.0,0.0,0.0,0.9,0.25,0.9340770846
2020-01-10 10:00:00,1.72192,-0.13944,1.7275566561,0.0019200000000000003,0.0005600000000000001,0.002,1.72,-0.14,1.7256882685,0.8,0.25,0.8381527307000001,0.0,0.0,0.0,0.8,0.25,0.8381527307000001
2020-01-10 10:30:00,1.61864,-0.13748000000000002,1.6244679744,0.00864,0.00252,0.009000000000000001,1.6099999999999999,-0.14,1.6160754932999999,0.8,0.2,0.8246211251000001,0.0,0.0,0.0,0.8,0.2,0.8246211251000001
2020-01-10 11:00:00,1.61576,-0.16832000000000003,1.6245036165,0.00576,0.00168,0.006,1.6099999999999999,-0.17,1.6189502772000002,0.8,0.2,0.8246211251000001,0.0,0.0,0.0,0.8,0.2,0.8246211251000001
2020-01-10 11:30:00,1.6267200000000002,-0.16804000000000002,1.6353762258,0.00672,0.0019600000000000004,0.007,1.62,-0.17,1.6288953312,0.8,0.22,0.8296987405,0.0,0.0,0.0,0.8,0.22,0.8296987405
2020-01-10 12:00:00,1.6528800000000001,-0.16916,1.6615135871,0.00288,0.00084,0.003,1.65,-0.17,1.6587344573,0.7000000000000001,0.19,0.7253275122,0.0,0.0,0.0,0.7000000000000001,0.19,0.7253275122
2020-01-10 12:30:00,1.61192,-0.16944,1.6208010365,0.0019200000000000003,0.0005600000000000001,0.002,1.6099999999999999,-0.17,1.6189502772000002,0.5876800000000001,0.17224,0.6124005225,0.007680000000000001,0.0022400000000000002,0.008,0.58,0.17,0.6044005295
2020-01-10 13:00:00,1.57248,-0.16636,1.5812555138,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.56,-0.17,1.5692354826,0.60152,0.13336,0.6161259611000001,0.01152,0.00336,0.012,0.59,0.13,0.6041522987
2020-01-10 13:30:00,1.5609600000000001,-0.13972,1.5672006253,0.0009600000000000001,0.00028000000000000003,0.001,1.56,-0.14,1.5662694531999999,0.6486400000000001,0.15252000000000002,0.6663303985,0.00864,0.00252,0.009000000000000001,0.64,0.15,0.6573431372
2020-01-10 14:00:00,1.49192,-0.13944,1.4984221034,0.0019200000000000003,0.0005600000000000001,0.002,1.49,-0.14,1.4965627284,0.56384,0.13112000000000001,0.5788851354,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.13,0.5748912941000001
2020-01-10 14:30:00,1.47288,-0.13916,1.4794394209,0.00288,0.00084,0.003,1.47,-0.14,1.4766516177,0.62824,0.13532000000000002,0.6426484264,0.018240000000000003,0.00532,0.019,0.61,0.13,0.6236986452000001
2020-01-10 15:00:00,1.4428800000000002,-0.12916,1.4486493710000001,0.00288,0.00084,0.003,1.44,-0.13,1.4458561478,0.5896,0.1328,0.6043707471,0.009600000000000001,0.0028,0.01,0.58,0.13,0.5943904441
2020-01-10 15:30:00,1.50096,-0.12972,1.506555077,0.0009600000000000001,0.00028000000000000003,0.001,1.5,-0.13,1.5056227947,0.6638400000000001,0.13112000000000001,0.6766653530000001,0.0038400000000000005,0.0011200000000000001,0.004,0.66,0.13,0.6726812024000001
2020-01-10 16:00:00,1.56,-0.13,1.5654072952,0.0,0.0,0.0,1.56,-0.13,1.5654072952,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2020-01-10 16:30:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,1.04,0.13,1.0480935073,0.0,0.0,0.0,1.04,0.13,1.0480935073
2020-01-10 17:00:00,1.8109600000000001,-0.12972,1.815600011,0.0009600000000000001,0.00028000000000000003,0.001,1.81,-0.13,1.8146625031,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181
2020-01-10 17:30:00,1.8848,-0.12860000000000002,1.8891820982,0.0048000000000000004,0.0014,0.005,1.88,-0.13,1.8844893207000002,1.27,0.15,1.2788275881,0.0,0.0,0.0,1.27,0.15,1.2788275881
2020-01-10 18:00:00,2.00192,-0.12944,2.0061002966,0.0019200000000000003,0.0005600000000000001,0.002,2.0,-0.13,2.0042205467,1.35,0.14,1.3572398462,0.0,0.0,0.0,1.35,0.14,1.3572398462
2020-01-10 18:30:00,2.01384,0.0011200000000000001,2.0138403114,0.0038400000000000005,0.0011200000000000001,0.004,2.01,0.0,2.01,1.35,0.14,1.3572398462,0.0,0.0,0.0,1.35,0.14,1.3572398462
2020-01-10 19:00:00,1.92192,0.0005600000000000001,1.9219200816000002,0.0019200000000000003,0.0005600000000000001,0.002,1.92,0.0,1.92,1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,1.3900000000000001,0.14,1.3970325694
2020-01-10 19:30:00,1.77384,0.0011200000000000001,1.7738403536,0.0038400000000000005,0.0011200000000000001,0.004,1.77,0.0,1.77,1.27,0.14,1.2776932339,0.0,0.0,0.0,1.27,0.14,1.2776932339
2020-01-10 20:00:00,1.73576,0.00168,1.7357608130000002,0.00576,0.00168,0.006,1.73,0.0,1.73,1.08,0.14,1.0890362712,0.0,0.0,0.0,1.08,0.14,1.0890362712
2020-01-10 20:30:00,1.62056,0.0030800000000000003,1.6205629269,0.010560000000000002,0.0030800000000000003,0.011,1.6099999999999999,0.0,1.6099999999999999,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2020-01-10 21:00:00,1.51192,0.0005600000000000001,1.5119201037,0.0019200000000000003,0.0005600000000000001,0.002,1.51,0.0,1.51,1.03,0.14,1.0394710193,0.0,0.0,0.0,1.03,0.14,1.0394710193
2020-01-10 21:30:00,1.42096,0.00028000000000000003,1.4209600276,0.0009600000000000001,0.00028000000000000003,0.001,1.42,0.0,1.42,0.88,0.14,0.8910667764,0.0,0.0,0.0,0.88,0.14,0.8910667764
2020-01-10 22:00:00,1.35192,0.0005600000000000001,1.351920116,0.0019200000000000003,0.0005600000000000001,0.002,1.35,0.0,1.35,0.86,-0.13,0.8697700846,0.0,0.0,0.0,0.86,-0.13,0.8697700846
2020-01-10 22:30:00,1.27192,0.0005600000000000001,1.2719201233,0.0019200000000000003,0.0005600000000000001,0.002,1.27,0.0,1.27,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2020-01-10 23:00:00,1.14192,0.0005600000000000001,1.1419201373,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,0.0,1.1400000000000001,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-01-10 23:30:00,1.03288,0.00084,1.0328803416,0.00288,0.00084,0.003,1.03,0.0,1.03,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-01-11 00:00:00,1.00096,0.00028000000000000003,1.0009600392,0.0009600000000000001,0.00028000000000000003,0.001,1.0,0.0,1.0,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-01-11 00:30:00,1.0748,0.0014,1.0748009118,0.0048000000000000004,0.0014,0.005,1.07,0.0,1.07,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-01-11 01:00:00,1.22192,0.0005600000000000001,1.2219201283,0.0019200000000000003,0.0005600000000000001,0.002,1.22,0.0,1.22,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-01-11 01:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-01-11 02:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-01-11 02:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-01-11 03:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-11 03:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-01-11 04:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-01-11 04:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2020-01-11 05:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-01-11 05:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-01-11 06:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-01-11 06:30:00,1.18096,0.00028000000000000003,1.1809600332,0.0009600000000000001,0.00028000000000000003,0.001,1.18,0.0,1.18,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2020-01-11 07:00:00,1.21096,0.00028000000000000003,1.2109600324,0.0009600000000000001,0.00028000000000000003,0.001,1.21,0.0,1.21,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-01-11 07:30:00,1.28096,0.00028000000000000003,1.2809600306,0.0009600000000000001,0.00028000000000000003,0.001,1.28,0.0,1.28,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2020-01-11 08:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2020-01-11 08:30:00,1.37096,0.00028000000000000003,1.3709600285999999,0.0009600000000000001,0.00028000000000000003,0.001,1.37,0.0,1.37,0.85,0.13,0.8598837131,0.0,0.0,0.0,0.85,0.13,0.8598837131
2020-01-11 09:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001
2020-01-11 09:30:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-01-11 10:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001
2020-01-11 10:30:00,1.49096,-0.14972000000000002,1.4984584746,0.0009600000000000001,0.00028000000000000003,0.001,1.49,-0.15,1.4975313018,0.9400000000000001,0.15,0.9518928511,0.0,0.0,0.0,0.9400000000000001,0.15,0.9518928511
2020-01-11 11:00:00,1.48096,-0.22972,1.4986706776,0.0009600000000000001,0.00028000000000000003,0.001,1.48,-0.23,1.4977650016,0.81,0.15,0.8237718131,0.0,0.0,0.0,0.81,0.15,0.8237718131
2020-01-11 11:30:00,1.4748,-0.1986,1.488111891,0.0048000000000000004,0.0014,0.005,1.47,-0.2,1.4835430563,0.91,0.15,0.9222797840000001,0.0,0.0,0.0,0.91,0.15,0.9222797840000001
2020-01-11 12:00:00,1.47288,0.00084,1.4728802395,0.00288,0.00084,0.003,1.47,0.0,1.47,0.92,0.15,0.9321480569,0.0,0.0,0.0,0.92,0.15,0.9321480569
2020-01-11 12:30:00,1.47576,0.00168,1.4757609563,0.00576,0.00168,0.006,1.47,0.0,1.47,0.86,0.15,0.8729833904000001,0.0,0.0,0.0,0.86,0.15,0.8729833904000001
2020-01-11 13:00:00,1.49096,0.00028000000000000003,1.4909600263,0.0009600000000000001,0.00028000000000000003,0.001,1.49,0.0,1.49,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471
2020-01-11 13:30:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,0.98,0.15,0.9914131329,0.0,0.0,0.0,0.98,0.15,0.9914131329
2020-01-11 14:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,0.9,0.15,0.9124143795,0.0,0.0,0.0,0.9,0.15,0.9124143795
2020-01-11 14:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2020-01-11 15:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289
2020-01-11 15:30:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289
2020-01-11 16:00:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846
2020-01-11 16:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704
2020-01-11 17:00:00,1.63096,0.00028000000000000003,1.6309600240000002,0.0009600000000000001,0.00028000000000000003,0.001,1.63,0.0,1.63,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-01-11 17:30:00,1.76192,0.0005600000000000001,1.7619200890000002,0.0019200000000000003,0.0005600000000000001,0.002,1.76,0.0,1.76,1.18,0.13,1.1871394189,0.0,0.0,0.0,1.18,0.13,1.1871394189
2020-01-11 18:00:00,1.79,0.0,1.79,0.0,0.0,0.0,1.79,0.0,1.79,1.18,0.13,1.1871394189,0.0,0.0,0.0,1.18,0.13,1.1871394189
2020-01-11 18:30:00,1.74,0.0,1.74,0.0,0.0,0.0,1.74,0.0,1.74,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181
2020-01-11 19:00:00,1.71096,0.00028000000000000003,1.7109600229000002,0.0009600000000000001,0.00028000000000000003,0.001,1.71,0.0,1.71,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367
2020-01-11 19:30:00,1.59288,0.00084,1.5928802215,0.00288,0.00084,0.003,1.5899999999999999,0.0,1.5899999999999999,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2020-01-11 20:00:00,1.49096,0.00028000000000000003,1.4909600263,0.0009600000000000001,0.00028000000000000003,0.001,1.49,0.0,1.49,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2020-01-11 20:30:00,1.4228800000000001,0.00084,1.4228802479,0.00288,0.00084,0.003,1.42,0.0,1.42,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2020-01-11 21:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-01-11 21:30:00,1.27096,0.00028000000000000003,1.2709600308,0.0009600000000000001,0.00028000000000000003,0.001,1.27,0.0,1.27,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894
2020-01-11 22:00:00,1.20096,0.00028000000000000003,1.2009600326,0.0009600000000000001,0.00028000000000000003,0.001,1.2,0.0,1.2,0.7000000000000001,0.04,0.7011419257,0.0,0.0,0.0,0.7000000000000001,0.04,0.7011419257
2020-01-11 22:30:00,1.15192,0.0005600000000000001,1.1519201361,0.0019200000000000003,0.0005600000000000001,0.002,1.15,0.0,1.15,0.67,0.09,0.6760177512000001,0.0,0.0,0.0,0.67,0.09,0.6760177512000001
2020-01-11 23:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-01-11 23:30:00,0.9919200000000001,0.13056,1.000475487,0.0019200000000000003,0.0005600000000000001,0.002,0.99,0.13,0.9984988733000001,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2020-01-12 00:00:00,0.97096,0.00028000000000000003,0.9709600404000001,0.0009600000000000001,0.00028000000000000003,0.001,0.97,0.0,0.97,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2020-01-12 00:30:00,1.04288,0.00084,1.0428803383,0.00288,0.00084,0.003,1.04,0.0,1.04,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2020-01-12 01:00:00,1.21096,0.00028000000000000003,1.2109600324,0.0009600000000000001,0.00028000000000000003,0.001,1.21,0.0,1.21,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-01-12 01:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289
2020-01-12 02:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-01-12 02:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-01-12 03:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-01-12 03:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-12 04:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-12 04:30:00,1.09192,0.0005600000000000001,1.0919201436,0.0019200000000000003,0.0005600000000000001,0.002,1.09,0.0,1.09,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-01-12 05:00:00,1.06096,0.00028000000000000003,1.0609600369,0.0009600000000000001,0.00028000000000000003,0.001,1.06,0.0,1.06,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-01-12 05:30:00,1.06096,0.00028000000000000003,1.0609600369,0.0009600000000000001,0.00028000000000000003,0.001,1.06,0.0,1.06,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2020-01-12 06:00:00,1.02096,0.00028000000000000003,1.0209600384,0.0009600000000000001,0.00028000000000000003,0.001,1.02,0.0,1.02,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-01-12 06:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.39,0.17,0.4254409477,0.0,0.0,0.0,0.39,0.17,0.4254409477
2020-01-12 07:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2020-01-12 07:30:00,1.13288,0.00084,1.1328803114000001,0.00288,0.00084,0.003,1.13,0.0,1.13,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-01-12 08:00:00,1.13192,0.0005600000000000001,1.1319201385,0.0019200000000000003,0.0005600000000000001,0.002,1.13,0.0,1.13,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-01-12 08:30:00,1.19288,0.00084,1.1928802958,0.00288,0.00084,0.003,1.19,0.0,1.19,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2020-01-12 09:00:00,1.29096,0.00028000000000000003,1.2909600304,0.0009600000000000001,0.00028000000000000003,0.001,1.29,0.0,1.29,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894
2020-01-12 09:30:00,1.36192,0.0005600000000000001,1.3619201151,0.0019200000000000003,0.0005600000000000001,0.002,1.3599999999999999,0.0,1.3599999999999999,0.77192,0.15056,0.7864660196000001,0.0019200000000000003,0.0005600000000000001,0.002,0.77,0.15,0.7844743463
2020-01-12 10:00:00,1.34096,0.00028000000000000003,1.3409600292000001,0.0009600000000000001,0.00028000000000000003,0.001,1.34,0.0,1.34,0.78632,0.15476,0.8014048914,0.01632,0.00476,0.017,0.77,0.15,0.7844743463
2020-01-12 10:30:00,1.31192,0.0005600000000000001,1.3119201195,0.0019200000000000003,0.0005600000000000001,0.002,1.31,0.0,1.31,0.7853600000000001,0.15448,0.8004088955,0.015360000000000002,0.0044800000000000005,0.016,0.77,0.15,0.7844743463
2020-01-12 11:00:00,1.3309600000000001,0.00028000000000000003,1.3309600295,0.0009600000000000001,0.00028000000000000003,0.001,1.33,0.0,1.33,0.7105600000000001,0.13308,0.7229147944000001,0.010560000000000002,0.0030800000000000003,0.011,0.7000000000000001,0.13,0.7119691005000001
2020-01-12 11:30:00,1.38288,0.00084,1.3828802551,0.00288,0.00084,0.003,1.38,0.0,1.38,0.8124800000000001,0.13364,0.8233974739000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.8,0.13,0.8104936767
2020-01-12 12:00:00,1.38192,0.0005600000000000001,1.3819201135,0.0019200000000000003,0.0005600000000000001,0.002,1.38,0.0,1.38,0.8430400000000001,0.13672,0.8540543308,0.02304,0.00672,0.024,0.8200000000000001,0.13,0.8302409289
2020-01-12 12:30:00,1.45384,0.0011200000000000001,1.4538404314,0.0038400000000000005,0.0011200000000000001,0.004,1.45,0.0,1.45,0.85016,0.13588,0.8609502889,0.02016,0.005880000000000001,0.021,0.8300000000000001,0.13,0.8401190392000001
2020-01-12 13:00:00,1.4719200000000001,0.0005600000000000001,1.4719201065,0.0019200000000000003,0.0005600000000000001,0.002,1.47,0.0,1.47,1.00864,0.13252,1.0173083112,0.00864,0.00252,0.009000000000000001,1.0,0.13,1.0084145973
2020-01-12 13:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.96496,0.13728,0.9746761513000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9400000000000001,0.13,0.9489467846
2020-01-12 14:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.8663200000000001,0.13476000000000002,0.8767386156,0.01632,0.00476,0.017,0.85,0.13,0.8598837131
2020-01-12 14:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.8201600000000001,0.13588,0.8313397621,0.02016,0.005880000000000001,0.021,0.8,0.13,0.8104936767
2020-01-12 15:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.75536,0.13448000000000002,0.7672376425,0.015360000000000002,0.0044800000000000005,0.016,0.74,0.13,0.7513321503
2020-01-12 15:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.79056,0.13308,0.801682855,0.010560000000000002,0.0030800000000000003,0.011,0.78,0.13,0.7907591289
2020-01-12 16:00:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001
2020-01-12 16:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.06,0.17,1.0735455277,0.0,0.0,0.0,1.06,0.17,1.0735455277
2020-01-12 17:00:00,1.73096,0.13028,1.735855812,0.0009600000000000001,0.00028000000000000003,0.001,1.73,0.13,1.7348775173000002,1.16,0.14,1.1684177335,0.0,0.0,0.0,1.16,0.14,1.1684177335
2020-01-12 17:30:00,1.8319200000000002,0.0005600000000000001,1.8319200856000002,0.0019200000000000003,0.0005600000000000001,0.002,1.83,0.0,1.83,1.29,0.14,1.2975746607,0.0,0.0,0.0,1.29,0.14,1.2975746607
2020-01-12 18:00:00,1.77096,0.00028000000000000003,1.7709600221000001,0.0009600000000000001,0.00028000000000000003,0.001,1.77,0.0,1.77,1.33,0.14,1.3373481221999999,0.0,0.0,0.0,1.33,0.14,1.3373481221999999
2020-01-12 18:30:00,1.74192,0.0005600000000000001,1.74192009,0.0019200000000000003,0.0005600000000000001,0.002,1.74,0.0,1.74,1.24,0.14,1.2478781992,0.0,0.0,0.0,1.24,0.14,1.2478781992
2020-01-12 19:00:00,1.6609600000000002,0.00028000000000000003,1.6609600236,0.0009600000000000001,0.00028000000000000003,0.001,1.6600000000000001,0.0,1.6600000000000001,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2020-01-12 19:30:00,1.6209600000000002,0.00028000000000000003,1.6209600242,0.0009600000000000001,0.00028000000000000003,0.001,1.62,0.0,1.62,1.15,0.14,1.158490397,0.0,0.0,0.0,1.15,0.14,1.158490397
2020-01-12 20:00:00,1.55096,0.00028000000000000003,1.5509600253,0.0009600000000000001,0.00028000000000000003,0.001,1.55,0.0,1.55,0.98,0.14,0.9899494937000001,0.0,0.0,0.0,0.98,0.14,0.9899494937000001
2020-01-12 20:30:00,1.42192,0.0005600000000000001,1.4219201103,0.0019200000000000003,0.0005600000000000001,0.002,1.42,0.0,1.42,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2020-01-12 21:00:00,1.36096,0.00028000000000000003,1.3609600288,0.0009600000000000001,0.00028000000000000003,0.001,1.3599999999999999,0.0,1.3599999999999999,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-01-12 21:30:00,1.32192,0.0005600000000000001,1.3219201186,0.0019200000000000003,0.0005600000000000001,0.002,1.32,0.0,1.32,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2020-01-12 22:00:00,1.21192,0.0005600000000000001,1.2119201294,0.0019200000000000003,0.0005600000000000001,0.002,1.21,0.0,1.21,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-01-12 22:30:00,1.14192,0.0005600000000000001,1.1419201373,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,0.0,1.1400000000000001,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894
2020-01-12 23:00:00,1.04096,0.00028000000000000003,1.0409600377,0.0009600000000000001,0.00028000000000000003,0.001,1.04,0.0,1.04,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-01-12 23:30:00,0.9519200000000001,0.0005600000000000001,0.9519201647000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9500000000000001,0.0,0.9500000000000001,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-01-13 00:00:00,0.95096,0.00028000000000000003,0.9509600412,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.0,0.9500000000000001,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-01-13 00:30:00,1.01288,0.00084,1.0128803483,0.00288,0.00084,0.003,1.01,0.0,1.01,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2020-01-13 01:00:00,1.18096,0.00028000000000000003,1.1809600332,0.0009600000000000001,0.00028000000000000003,0.001,1.18,0.0,1.18,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-01-13 01:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.78,0.13,0.7907591289
2020-01-13 02:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-13 02:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-01-13 03:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-01-13 03:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-01-13 04:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-01-13 04:30:00,1.17384,0.0011200000000000001,1.1738405343,0.0038400000000000005,0.0011200000000000001,0.004,1.17,0.0,1.17,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
