Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-13 05:00:00,1.14288,0.00084,1.1428803087000001,0.00288,0.00084,0.003,1.1400000000000001,0.0,1.1400000000000001,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-01-13 05:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2020-01-13 06:00:00,1.23,-0.17,1.2416923935,0.0,0.0,0.0,1.23,-0.17,1.2416923935,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-01-13 06:30:00,1.49,-0.2,1.5033628970000001,0.0,0.0,0.0,1.49,-0.2,1.5033628970000001,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2020-01-13 07:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2020-01-13 07:30:00,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011,1.06,0.2,1.0787029248,0.0,0.0,0.0,1.06,0.2,1.0787029248
2020-01-13 08:00:00,1.75,-0.15,1.756416807,0.0,0.0,0.0,1.75,-0.15,1.756416807,1.0,0.25,1.0307764064,0.0,0.0,0.0,1.0,0.25,1.0307764064
2020-01-13 08:30:00,1.8,-0.17,1.8080099557,0.0,0.0,0.0,1.8,-0.17,1.8080099557,1.09,0.22,1.1119802157,0.0,0.0,0.0,1.09,0.22,1.1119802157
2020-01-13 09:00:00,1.82,-0.14,1.8253766735,0.0,0.0,0.0,1.82,-0.14,1.8253766735,0.97,0.22,0.9946356117,0.0,0.0,0.0,0.97,0.22,0.9946356117
2020-01-13 09:30:00,1.87,-0.16,1.8768324379,0.0,0.0,0.0,1.87,-0.16,1.8768324379,0.8300000000000001,0.23,0.86127812,0.0,0.0,0.0,0.8300000000000001,0.23,0.86127812
2020-01-13 10:00:00,1.87,-0.13,1.8745132702,0.0,0.0,0.0,1.87,-0.13,1.8745132702,0.81,0.21,0.8367795409000001,0.0,0.0,0.0,0.81,0.21,0.8367795409000001
2020-01-13 10:30:00,1.8119200000000002,-0.12944,1.8165375856,0.0019200000000000003,0.0005600000000000001,0.002,1.81,-0.13,1.8146625031,0.8,0.21,0.8271033793,0.0,0.0,0.0,0.8,0.21,0.8271033793
2020-01-13 11:00:00,1.8119200000000002,-0.12944,1.8165375856,0.0019200000000000003,0.0005600000000000001,0.002,1.81,-0.13,1.8146625031,0.68,0.26,0.7280109889,0.0,0.0,0.0,0.68,0.26,0.7280109889
2020-01-13 11:30:00,1.76096,-0.12972,1.7657314065,0.0009600000000000001,0.00028000000000000003,0.001,1.76,-0.13,1.7647946056000001,0.81,0.24,0.8448076704,0.0,0.0,0.0,0.81,0.24,0.8448076704
2020-01-13 12:00:00,1.86096,-0.17972000000000002,1.8696179823999999,0.0009600000000000001,0.00028000000000000003,0.001,1.8599999999999999,-0.18,1.8686893803,0.81,0.27,0.8538149682,0.0,0.0,0.0,0.81,0.27,0.8538149682
2020-01-13 12:30:00,1.9100000000000001,-0.15,1.9158809984,0.0,0.0,0.0,1.9100000000000001,-0.15,1.9158809984,0.86,0.29,0.9075791976,0.0,0.0,0.0,0.86,0.29,0.9075791976
2020-01-13 13:00:00,1.91192,-0.13944,1.9169980699,0.0019200000000000003,0.0005600000000000001,0.002,1.9100000000000001,-0.14,1.9151240169000001,0.97,0.22,0.9946356117,0.0,0.0,0.0,0.97,0.22,0.9946356117
2020-01-13 13:30:00,1.8599999999999999,-0.14,1.8652613758,0.0,0.0,0.0,1.8599999999999999,-0.14,1.8652613758,0.96,0.22,0.9848857802000001,0.0,0.0,0.0,0.96,0.22,0.9848857802000001
2020-01-13 14:00:00,1.82,-0.17,1.8279223178000001,0.0,0.0,0.0,1.82,-0.17,1.8279223178000001,0.93,0.2,0.9512623192,0.0,0.0,0.0,0.93,0.2,0.9512623192
2020-01-13 14:30:00,1.82,-0.17,1.8279223178000001,0.0,0.0,0.0,1.82,-0.17,1.8279223178000001,0.9500000000000001,0.2,0.9708243919,0.0,0.0,0.0,0.9500000000000001,0.2,0.9708243919
2020-01-13 15:00:00,1.79,-0.14,1.7954665132,0.0,0.0,0.0,1.79,-0.14,1.7954665132,0.92,0.22,0.9459386872000001,0.0,0.0,0.0,0.92,0.22,0.9459386872000001
2020-01-13 15:30:00,1.81,-0.14,1.8154062906,0.0,0.0,0.0,1.81,-0.14,1.8154062906,0.92,0.24,0.9507891459000001,0.0,0.0,0.0,0.92,0.24,0.9507891459000001
2020-01-13 16:00:00,1.83,-0.14,1.8353473786,0.0,0.0,0.0,1.83,-0.14,1.8353473786,1.08,0.22,1.1021796587,0.0,0.0,0.0,1.08,0.22,1.1021796587
2020-01-13 16:30:00,1.92,-0.17,1.9275113489,0.0,0.0,0.0,1.92,-0.17,1.9275113489,1.2,0.17,1.211981848,0.0,0.0,0.0,1.2,0.17,1.211981848
2020-01-13 17:00:00,1.97,-0.13,1.9742846806,0.0,0.0,0.0,1.97,-0.13,1.9742846806,1.25,0.15,1.2589678312,0.0,0.0,0.0,1.25,0.15,1.2589678312
2020-01-13 17:30:00,2.06,-0.13,2.0640978659,0.0,0.0,0.0,2.06,-0.13,2.0640978659,1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,1.4100000000000001,0.14,1.4169333082
2020-01-13 18:00:00,2.06,-0.13,2.0640978659,0.0,0.0,0.0,2.06,-0.13,2.0640978659,1.4100000000000001,0.16,1.4190489773000001,0.0,0.0,0.0,1.4100000000000001,0.16,1.4190489773000001
2020-01-13 18:30:00,2.04,0.0,2.04,0.0,0.0,0.0,2.04,0.0,2.04,1.28,0.16,1.2899612397,0.0,0.0,0.0,1.28,0.16,1.2899612397
2020-01-13 19:00:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.32,0.15,1.3284953895,0.0,0.0,0.0,1.32,0.15,1.3284953895
2020-01-13 19:30:00,1.83,0.0,1.83,0.0,0.0,0.0,1.83,0.0,1.83,1.27,0.15,1.2788275881,0.0,0.0,0.0,1.27,0.15,1.2788275881
2020-01-13 20:00:00,1.70096,0.00028000000000000003,1.700960023,0.0009600000000000001,0.00028000000000000003,0.001,1.7000000000000002,0.0,1.7000000000000002,1.1,0.15,1.1101801656,0.0,0.0,0.0,1.1,0.15,1.1101801656
2020-01-13 20:30:00,1.63,0.0,1.63,0.0,0.0,0.0,1.63,0.0,1.63,1.09,0.13,1.09772492,0.0,0.0,0.0,1.09,0.13,1.09772492
2020-01-13 21:00:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,1.09,0.13,1.09772492,0.0,0.0,0.0,1.09,0.13,1.09772492
2020-01-13 21:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704
2020-01-13 22:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2020-01-13 22:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2020-01-13 23:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-01-13 23:30:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-01-14 00:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-01-14 00:30:00,1.06096,0.00028000000000000003,1.0609600369,0.0009600000000000001,0.00028000000000000003,0.001,1.06,0.0,1.06,0.56,0.15,0.5797413216,0.0,0.0,0.0,0.56,0.15,0.5797413216
2020-01-14 01:00:00,1.24096,0.00028000000000000003,1.2409600316,0.0009600000000000001,0.00028000000000000003,0.001,1.24,0.0,1.24,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-01-14 01:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.92,0.13,0.9291393867000001,0.0,0.0,0.0,0.92,0.13,0.9291393867000001
2020-01-14 02:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-01-14 02:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2020-01-14 03:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-01-14 03:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2020-01-14 04:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-01-14 04:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-01-14 05:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-01-14 05:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2020-01-14 06:00:00,1.29,-0.19,1.3039171753,0.0,0.0,0.0,1.29,-0.19,1.3039171753,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2020-01-14 06:30:00,1.55,-0.19,1.5616017418,0.0,0.0,0.0,1.55,-0.19,1.5616017418,0.67,0.16,0.688839604,0.0,0.0,0.0,0.67,0.16,0.688839604
2020-01-14 07:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,0.97,0.16,0.9831073187,0.0,0.0,0.0,0.97,0.16,0.9831073187
2020-01-14 07:30:00,1.75,-0.13,1.7548219283000002,0.0,0.0,0.0,1.75,-0.13,1.7548219283000002,1.12,0.19,1.1360017606,0.0,0.0,0.0,1.12,0.19,1.1360017606
2020-01-14 08:00:00,1.69,-0.26,1.7098830369,0.0,0.0,0.0,1.69,-0.26,1.7098830369,1.23,0.11,1.2349089035,0.0,0.0,0.0,1.23,0.11,1.2349089035
2020-01-14 08:30:00,1.77,-0.51,1.842009772,0.0,0.0,0.0,1.77,-0.51,1.842009772,2.1,-0.48,2.1541587685,0.0,0.0,0.0,2.1,-0.48,2.1541587685
2020-01-14 09:00:00,2.54,-0.35000000000000003,2.5640007799999998,0.0,0.0,0.0,2.54,-0.35000000000000003,2.5640007799999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 09:30:00,2.48,-0.38,2.508944001,0.0,0.0,0.0,2.48,-0.38,2.508944001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 10:00:00,2.49,-0.35000000000000003,2.5144780771,0.0,0.0,0.0,2.49,-0.35000000000000003,2.5144780771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 10:30:00,2.42,-0.31,2.4397745798,0.0,0.0,0.0,2.42,-0.31,2.4397745798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 11:00:00,2.38,-0.33,2.4027692357,0.0,0.0,0.0,2.38,-0.33,2.4027692357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 11:30:00,2.39,-0.30000000000000004,2.4087548651,0.0,0.0,0.0,2.39,-0.30000000000000004,2.4087548651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 12:00:00,1.49,-0.29,1.5179591561999999,0.0,0.0,0.0,1.49,-0.29,1.5179591561999999,2.64,0.22,2.6491508073,0.0,0.0,0.0,2.64,0.22,2.6491508073
2020-01-14 12:30:00,0.59,-0.13,0.6041522987,0.0,0.0,0.0,0.59,-0.13,0.6041522987,2.84,0.32,2.8579713085,0.0,0.0,0.0,2.84,0.32,2.8579713085
2020-01-14 13:00:00,0.56,-0.13,0.5748912941000001,0.0,0.0,0.0,0.56,-0.13,0.5748912941000001,2.84,0.30000000000000004,2.8558011135,0.0,0.0,0.0,2.84,0.30000000000000004,2.8558011135
2020-01-14 13:30:00,0.55,-0.13,0.565154846,0.0,0.0,0.0,0.55,-0.13,0.565154846,2.7800000000000002,0.27,2.7930807364,0.0,0.0,0.0,2.7800000000000002,0.27,2.7930807364
2020-01-14 14:00:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,2.32,0.42,2.3577107541,0.0,0.0,0.0,2.32,0.42,2.3577107541
2020-01-14 14:30:00,1.43,-0.15,1.4378456106,0.0,0.0,0.0,1.43,-0.15,1.4378456106,1.33,0.32,1.3679546776,0.0,0.0,0.0,1.33,0.32,1.3679546776
2020-01-14 15:00:00,1.7000000000000002,-0.15,1.7066048166,0.0,0.0,0.0,1.7000000000000002,-0.15,1.7066048166,0.9400000000000001,0.26,0.9752948272,0.0,0.0,0.0,0.9400000000000001,0.26,0.9752948272
2020-01-14 15:30:00,1.77,-0.15,1.7763445612000002,0.0,0.0,0.0,1.77,-0.15,1.7763445612000002,0.91,0.24,0.9411163584000001,0.0,0.0,0.0,0.91,0.24,0.9411163584000001
2020-01-14 16:00:00,1.79,-0.15,1.7962739212,0.0,0.0,0.0,1.79,-0.15,1.7962739212,1.07,0.21,1.0904127659,0.0,0.0,0.0,1.07,0.21,1.0904127659
2020-01-14 16:30:00,1.85,-0.13,1.8545619429,0.0,0.0,0.0,1.85,-0.13,1.8545619429,1.09,0.18,1.1047624179,0.0,0.0,0.0,1.09,0.18,1.1047624179
2020-01-14 17:00:00,1.88,-0.13,1.8844893207000002,0.0,0.0,0.0,1.88,-0.13,1.8844893207000002,1.09,0.16,1.1016805345,0.0,0.0,0.0,1.09,0.16,1.1016805345
2020-01-14 17:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.21,0.14,1.2180722474,0.0,0.0,0.0,1.21,0.14,1.2180722474
2020-01-14 18:00:00,1.98096,0.00028000000000000003,1.9809600198,0.0009600000000000001,0.00028000000000000003,0.001,1.98,0.0,1.98,1.35,0.15,1.3583077707,0.0,0.0,0.0,1.35,0.15,1.3583077707
2020-01-14 18:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.28,0.15,1.2887590931,0.0,0.0,0.0,1.28,0.15,1.2887590931
2020-01-14 19:00:00,1.84192,0.0005600000000000001,1.8419200851,0.0019200000000000003,0.0005600000000000001,0.002,1.8399999999999999,0.0,1.8399999999999999,1.28,0.15,1.2887590931,0.0,0.0,0.0,1.28,0.15,1.2887590931
2020-01-14 19:30:00,1.78192,0.0005600000000000001,1.7819200880000001,0.0019200000000000003,0.0005600000000000001,0.002,1.78,0.0,1.78,1.24,0.15,1.2490396311,0.0,0.0,0.0,1.24,0.15,1.2490396311
2020-01-14 20:00:00,1.66192,0.0005600000000000001,1.6619200943,0.0019200000000000003,0.0005600000000000001,0.002,1.6600000000000001,0.0,1.6600000000000001,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2020-01-14 20:30:00,1.5809600000000001,0.00028000000000000003,1.5809600248,0.0009600000000000001,0.00028000000000000003,0.001,1.58,0.0,1.58,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2020-01-14 21:00:00,1.55096,0.00028000000000000003,1.5509600253,0.0009600000000000001,0.00028000000000000003,0.001,1.55,0.0,1.55,0.93,0.14,0.9404786016000001,0.0,0.0,0.0,0.93,0.14,0.9404786016000001
2020-01-14 21:30:00,1.46192,0.0005600000000000001,1.4619201073,0.0019200000000000003,0.0005600000000000001,0.002,1.46,0.0,1.46,0.81,0.14,0.8220097323000001,0.0,0.0,0.0,0.81,0.14,0.8220097323000001
2020-01-14 22:00:00,1.32192,0.0005600000000000001,1.3219201186,0.0019200000000000003,0.0005600000000000001,0.002,1.32,0.0,1.32,0.77,0.12,0.7792945528,0.0,0.0,0.0,0.77,0.12,0.7792945528
2020-01-14 22:30:00,1.21288,0.00084,1.2128802909,0.00288,0.00084,0.003,1.21,0.0,1.21,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2020-01-14 23:00:00,1.09288,0.00084,1.0928803228,0.00288,0.00084,0.003,1.09,0.0,1.09,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2020-01-14 23:30:00,0.9948,0.0014,0.9948009851,0.0048000000000000004,0.0014,0.005,0.99,0.0,0.99,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2020-01-15 00:00:00,0.9528800000000001,0.00084,0.9528803702,0.00288,0.00084,0.003,0.9500000000000001,0.0,0.9500000000000001,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-01-15 00:30:00,1.04288,0.00084,1.0428803383,0.00288,0.00084,0.003,1.04,0.0,1.04,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-01-15 01:00:00,1.21384,0.0011200000000000001,1.2138405167,0.0038400000000000005,0.0011200000000000001,0.004,1.21,0.0,1.21,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-15 01:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2020-01-15 02:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-01-15 02:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-01-15 03:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-01-15 03:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-01-15 04:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-15 04:30:00,1.20192,0.0005600000000000001,1.2019201305,0.0019200000000000003,0.0005600000000000001,0.002,1.2,0.0,1.2,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-01-15 05:00:00,1.1457600000000001,0.00168,1.1457612316999999,0.00576,0.00168,0.006,1.1400000000000001,0.0,1.1400000000000001,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-01-15 05:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-01-15 06:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-01-15 06:30:00,1.5,-0.18,1.5107613974,0.0,0.0,0.0,1.5,-0.18,1.5107613974,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2020-01-15 07:00:00,1.63,-0.14,1.6360012225,0.0,0.0,0.0,1.63,-0.14,1.6360012225,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704
2020-01-15 07:30:00,1.71,-0.14,1.7157214226000002,0.0,0.0,0.0,1.71,-0.14,1.7157214226000002,1.13,0.19,1.1458621209,0.0,0.0,0.0,1.13,0.19,1.1458621209
2020-01-15 08:00:00,1.8,-0.16,1.8070971196999999,0.0,0.0,0.0,1.8,-0.16,1.8070971196999999,1.21,0.23,1.231665539,0.0,0.0,0.0,1.21,0.23,1.231665539
2020-01-15 08:30:00,1.78,-0.18,1.7890779748,0.0,0.0,0.0,1.78,-0.18,1.7890779748,1.19,0.23,1.2120231021,0.0,0.0,0.0,1.19,0.23,1.2120231021
2020-01-15 09:00:00,1.81,-0.18,1.8189282559,0.0,0.0,0.0,1.81,-0.18,1.8189282559,1.08,0.19,1.09658561,0.0,0.0,0.0,1.08,0.19,1.09658561
2020-01-15 09:30:00,1.8399999999999999,-0.17,1.8478365729,0.0,0.0,0.0,1.8399999999999999,-0.17,1.8478365729,1.02,0.18,1.0357605901,0.0,0.0,0.0,1.02,0.18,1.0357605901
2020-01-15 10:00:00,1.76,-0.14,1.7655594014,0.0,0.0,0.0,1.76,-0.14,1.7655594014,0.96,0.23,0.9871676656,0.0,0.0,0.0,0.96,0.23,0.9871676656
2020-01-15 10:30:00,1.75096,-0.13972,1.7565257186,0.0009600000000000001,0.00028000000000000003,0.001,1.75,-0.14,1.7555910686,0.92,0.23,0.9483142939,0.0,0.0,0.0,0.92,0.23,0.9483142939
2020-01-15 11:00:00,1.66192,-0.13944,1.6677594551000001,0.0019200000000000003,0.0005600000000000001,0.002,1.6600000000000001,-0.14,1.6658931538,0.8200000000000001,0.23,0.8516454661,0.0,0.0,0.0,0.8200000000000001,0.23,0.8516454661
2020-01-15 11:30:00,1.5048,-0.1386,1.5111694146999999,0.0048000000000000004,0.0014,0.005,1.5,-0.14,1.5065191668,0.79,0.28,0.8381527307000001,0.0,0.0,0.0,0.79,0.28,0.8381527307000001
2020-01-15 12:00:00,1.55576,-0.13832,1.5618967956,0.00576,0.00168,0.006,1.55,-0.14,1.5563097378,0.92,0.30000000000000004,0.9676776323,0.0,0.0,0.0,0.92,0.30000000000000004,0.9676776323
2020-01-15 12:30:00,1.62192,-0.13944,1.6279029455,0.0019200000000000003,0.0005600000000000001,0.002,1.62,-0.14,1.6260381299,1.2,0.27,1.23,0.0,0.0,0.0,1.2,0.27,1.23
2020-01-15 13:00:00,1.6209600000000002,-0.14972000000000002,1.6278597605,0.0009600000000000001,0.00028000000000000003,0.001,1.62,-0.15,1.6269296236000002,1.11,0.21,1.129690223,0.0,0.0,0.0,1.11,0.21,1.129690223
2020-01-15 13:30:00,1.62,-0.13,1.625207679,0.0,0.0,0.0,1.62,-0.13,1.625207679,1.17,0.19,1.1853269591,0.0,0.0,0.0,1.17,0.19,1.1853269591
2020-01-15 14:00:00,1.51,-0.13,1.5155856954,0.0,0.0,0.0,1.51,-0.13,1.5155856954,1.11,0.17,1.1229425631,0.0,0.0,0.0,1.11,0.17,1.1229425631
2020-01-15 14:30:00,1.55096,-0.16972,1.5602185103,0.0009600000000000001,0.00028000000000000003,0.001,1.55,-0.17,1.5592947124,1.1400000000000001,0.21,1.1591807452,0.0,0.0,0.0,1.1400000000000001,0.21,1.1591807452
2020-01-15 15:00:00,1.55096,-0.15972,1.5591624033,0.0009600000000000001,0.00028000000000000003,0.001,1.55,-0.16,1.5582361824,1.1400000000000001,0.21,1.1591807452,0.0,0.0,0.0,1.1400000000000001,0.21,1.1591807452
2020-01-15 15:30:00,1.62,-0.15,1.6269296236000002,0.0,0.0,0.0,1.62,-0.15,1.6269296236000002,1.13,0.19,1.1458621209,0.0,0.0,0.0,1.13,0.19,1.1458621209
2020-01-15 16:00:00,1.6400000000000001,-0.15,1.6468454694,0.0,0.0,0.0,1.6400000000000001,-0.15,1.6468454694,1.29,0.17,1.3011533345,0.0,0.0,0.0,1.29,0.17,1.3011533345
2020-01-15 16:30:00,1.74,-0.16,1.7473408368,0.0,0.0,0.0,1.74,-0.16,1.7473408368,1.45,0.15,1.4577379737,0.0,0.0,0.0,1.45,0.15,1.4577379737
2020-01-15 17:00:00,1.81288,-0.21916000000000002,1.826079133,0.00288,0.00084,0.003,1.81,-0.22,1.8233211456,1.56,0.13,1.5654072952,0.0,0.0,0.0,1.56,0.13,1.5654072952
2020-01-15 17:30:00,1.9309600000000002,-0.12972,1.9353123262,0.0009600000000000001,0.00028000000000000003,0.001,1.9300000000000002,-0.13,1.9343732835,1.6400000000000001,0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,0.13,1.6451443706000002
2020-01-15 18:00:00,2.03,-0.14,2.0348218595,0.0,0.0,0.0,2.03,-0.14,2.0348218595,1.73,0.13,1.7348775173000002,0.0,0.0,0.0,1.73,0.13,1.7348775173000002
2020-01-15 18:30:00,2.01096,0.00028000000000000003,2.0109600195,0.0009600000000000001,0.00028000000000000003,0.001,2.01,0.0,2.01,1.79,0.15,1.7962739212,0.0,0.0,0.0,1.79,0.15,1.7962739212
2020-01-15 19:00:00,1.9038400000000002,-0.12888000000000002,1.9081972644,0.0038400000000000005,0.0011200000000000001,0.004,1.9,-0.13,1.9044421755,1.77,0.15,1.7763445612000002,0.0,0.0,0.0,1.77,0.15,1.7763445612000002
2020-01-15 19:30:00,1.79288,-0.12916,1.7975263559,0.00288,0.00084,0.003,1.79,-0.13,1.794714462,1.7000000000000002,0.15,1.7066048166,0.0,0.0,0.0,1.7000000000000002,0.15,1.7066048166
2020-01-15 20:00:00,1.69384,-0.12888000000000002,1.6987360006999999,0.0038400000000000005,0.0011200000000000001,0.004,1.69,-0.13,1.6949926254,1.5899999999999999,0.13,1.5953056133999999,0.0,0.0,0.0,1.5899999999999999,0.13,1.5953056133999999
2020-01-15 20:30:00,1.6048,-0.12860000000000002,1.6099444090000001,0.0048000000000000004,0.0014,0.005,1.6,-0.13,1.6052725625000002,1.55,0.13,1.5554420594,0.0,0.0,0.0,1.55,0.13,1.5554420594
2020-01-15 21:00:00,1.56288,0.00084,1.5628802257,0.00288,0.00084,0.003,1.56,0.0,1.56,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51
2020-01-15 21:30:00,1.4819200000000001,0.0005600000000000001,1.4819201058,0.0019200000000000003,0.0005600000000000001,0.002,1.48,0.0,1.48,1.44,0.14,1.4467895493,0.0,0.0,0.0,1.44,0.14,1.4467895493
2020-01-15 22:00:00,1.38096,0.00028000000000000003,1.3809600284,0.0009600000000000001,0.00028000000000000003,0.001,1.38,0.0,1.38,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834
2020-01-15 22:30:00,1.24288,0.00084,1.2428802839,0.00288,0.00084,0.003,1.24,0.0,1.24,1.2,0.18,1.213424905,0.0,0.0,0.0,1.2,0.18,1.213424905
2020-01-15 23:00:00,1.13192,0.0005600000000000001,1.1319201385,0.0019200000000000003,0.0005600000000000001,0.002,1.13,0.0,1.13,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2020-01-15 23:30:00,1.05288,0.00084,1.0528803351,0.00288,0.00084,0.003,1.05,0.0,1.05,0.97,0.18,0.9865596789000001,0.0,0.0,0.0,0.97,0.18,0.9865596789000001
2020-01-16 00:00:00,1.00192,0.0005600000000000001,1.0019201565,0.0019200000000000003,0.0005600000000000001,0.002,1.0,0.0,1.0,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-01-16 00:30:00,1.08384,0.0011200000000000001,1.0838405787,0.0038400000000000005,0.0011200000000000001,0.004,1.08,0.0,1.08,1.03,0.2,1.0492378186,0.0,0.0,0.0,1.03,0.2,1.0492378186
2020-01-16 01:00:00,1.24384,0.0011200000000000001,1.2438405042,0.0038400000000000005,0.0011200000000000001,0.004,1.24,0.0,1.24,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21
2020-01-16 01:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,1.3,0.19,1.3138112498,0.0,0.0,0.0,1.3,0.19,1.3138112498
2020-01-16 02:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31
2020-01-16 02:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.23,0.18,1.2431009613,0.0,0.0,0.0,1.23,0.18,1.2431009613
2020-01-16 03:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17
2020-01-16 03:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,1.12,0.25,1.1475626345,0.0,0.0,0.0,1.12,0.25,1.1475626345
2020-01-16 04:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-01-16 04:30:00,1.21192,0.0005600000000000001,1.2119201294,0.0019200000000000003,0.0005600000000000001,0.002,1.21,0.0,1.21,1.03,0.21,1.0511898021,0.0,0.0,0.0,1.03,0.21,1.0511898021
2020-01-16 05:00:00,1.17384,0.0011200000000000001,1.1738405343,0.0038400000000000005,0.0011200000000000001,0.004,1.17,0.0,1.17,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2020-01-16 05:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.03,0.14,1.0394710193,0.0,0.0,0.0,1.03,0.14,1.0394710193
2020-01-16 06:00:00,1.25,-0.19,1.2643575444000001,0.0,0.0,0.0,1.25,-0.19,1.2643575444000001,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2020-01-16 06:30:00,1.53,-0.14,1.5363918771,0.0,0.0,0.0,1.53,-0.14,1.5363918771,1.16,0.14,1.1684177335,0.0,0.0,0.0,1.16,0.14,1.1684177335
2020-01-16 07:00:00,1.67,-0.14,1.6758579892,0.0,0.0,0.0,1.67,-0.14,1.6758579892,1.29,0.14,1.2975746607,0.0,0.0,0.0,1.29,0.14,1.2975746607
2020-01-16 07:30:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,1.49,0.18,1.500833102,0.0,0.0,0.0,1.49,0.18,1.500833102
2020-01-16 08:00:00,1.79,-0.17,1.7980545042,0.0,0.0,0.0,1.79,-0.17,1.7980545042,1.56,0.19,1.5715279189,0.0,0.0,0.0,1.56,0.19,1.5715279189
2020-01-16 08:30:00,1.76,-0.17,1.7681911661,0.0,0.0,0.0,1.76,-0.17,1.7681911661,1.53,0.25,1.5502902954,0.0,0.0,0.0,1.53,0.25,1.5502902954
2020-01-16 09:00:00,1.76,-0.17,1.7681911661,0.0,0.0,0.0,1.76,-0.17,1.7681911661,1.3599999999999999,0.21,1.3761177275,0.0,0.0,0.0,1.3599999999999999,0.21,1.3761177275
2020-01-16 09:30:00,1.78,-0.15,1.7863090438,0.0,0.0,0.0,1.78,-0.15,1.7863090438,1.34,0.23,1.3595955281,0.0,0.0,0.0,1.34,0.23,1.3595955281
2020-01-16 10:00:00,1.7000000000000002,-0.15,1.7066048166,0.0,0.0,0.0,1.7000000000000002,-0.15,1.7066048166,1.27,0.23,1.2906587465000001,0.0,0.0,0.0,1.27,0.23,1.2906587465000001
2020-01-16 10:30:00,1.70096,-0.16972,1.7094062712,0.0009600000000000001,0.00028000000000000003,0.001,1.7000000000000002,-0.17,1.7084788556000001,1.24,0.21,1.2576565509,0.0,0.0,0.0,1.24,0.21,1.2576565509
2020-01-16 11:00:00,1.72192,-0.16944,1.7302365156000001,0.0019200000000000003,0.0005600000000000001,0.002,1.72,-0.17,1.7283807451,1.32,0.23,1.339888055,0.0,0.0,0.0,1.32,0.23,1.339888055
2020-01-16 11:30:00,1.6248,-0.12860000000000002,1.629881284,0.0048000000000000004,0.0014,0.005,1.62,-0.13,1.625207679,1.29,0.21,1.3069812546000001,0.0,0.0,0.0,1.29,0.21,1.3069812546000001
2020-01-16 12:00:00,1.73384,-0.14888,1.7402202159,0.0038400000000000005,0.0011200000000000001,0.004,1.73,-0.15,1.7364907140999999,1.29,0.18,1.3024976008,0.0,0.0,0.0,1.29,0.18,1.3024976008
2020-01-16 12:30:00,1.8138400000000001,-0.14888,1.8199397792,0.0038400000000000005,0.0011200000000000001,0.004,1.81,-0.15,1.8162048343000001,1.33,0.18,1.3421251805,0.0,0.0,0.0,1.33,0.18,1.3421251805
2020-01-16 13:00:00,1.83288,-0.14916000000000001,1.8389393138,0.00288,0.00084,0.003,1.83,-0.15,1.8361372498000001,1.42,0.18,1.4313629868,0.0,0.0,0.0,1.42,0.18,1.4313629868
2020-01-16 13:30:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,1.42,0.18,1.4313629868,0.0,0.0,0.0,1.42,0.18,1.4313629868
2020-01-16 14:00:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,1.42,0.18,1.4313629868,0.0,0.0,0.0,1.42,0.18,1.4313629868
2020-01-16 14:30:00,1.78,-0.15,1.7863090438,0.0,0.0,0.0,1.78,-0.15,1.7863090438,1.4,0.2,1.4142135624,0.0,0.0,0.0,1.4,0.2,1.4142135624
2020-01-16 15:00:00,1.75,-0.15,1.756416807,0.0,0.0,0.0,1.75,-0.15,1.756416807,1.3599999999999999,0.23,1.3793114224,0.0,0.0,0.0,1.3599999999999999,0.23,1.3793114224
2020-01-16 15:30:00,1.77,-0.15,1.7763445612000002,0.0,0.0,0.0,1.77,-0.15,1.7763445612000002,1.38,0.21,1.3958868148999999,0.0,0.0,0.0,1.38,0.21,1.3958868148999999
2020-01-16 16:00:00,1.81,-0.15,1.8162048343000001,0.0,0.0,0.0,1.81,-0.15,1.8162048343000001,1.51,0.2,1.5231874474,0.0,0.0,0.0,1.51,0.2,1.5231874474
2020-01-16 16:30:00,1.88,-0.14,1.8852055591,0.0,0.0,0.0,1.88,-0.14,1.8852055591,1.56,0.18,1.5703502794,0.0,0.0,0.0,1.56,0.18,1.5703502794
2020-01-16 17:00:00,1.94096,-0.13972,1.9459823740000002,0.0009600000000000001,0.00028000000000000003,0.001,1.94,-0.14,1.9450449866000001,1.63,0.18,1.639908534,0.0,0.0,0.0,1.63,0.18,1.639908534
2020-01-16 17:30:00,1.9,-0.14,1.9051509127,0.0,0.0,0.0,1.9,-0.14,1.9051509127,1.67,0.15,1.6767229944,0.0,0.0,0.0,1.67,0.15,1.6767229944
2020-01-16 18:00:00,1.92,-0.14,1.9250974001,0.0,0.0,0.0,1.92,-0.14,1.9250974001,1.7000000000000002,0.15,1.7066048166,0.0,0.0,0.0,1.7000000000000002,0.15,1.7066048166
2020-01-16 18:30:00,1.92,0.0,1.92,0.0,0.0,0.0,1.92,0.0,1.92,1.7000000000000002,0.15,1.7066048166,0.0,0.0,0.0,1.7000000000000002,0.15,1.7066048166
2020-01-16 19:00:00,1.87,-0.13,1.8745132702,0.0,0.0,0.0,1.87,-0.13,1.8745132702,1.7000000000000002,0.14,1.7057549648,0.0,0.0,0.0,1.7000000000000002,0.14,1.7057549648
2020-01-16 19:30:00,1.8,0.0,1.8,0.0,0.0,0.0,1.8,0.0,1.8,1.6400000000000001,0.14,1.6459647627,0.0,0.0,0.0,1.6400000000000001,0.14,1.6459647627
2020-01-16 20:00:00,1.67192,0.0005600000000000001,1.6719200938,0.0019200000000000003,0.0005600000000000001,0.002,1.67,0.0,1.67,1.5,0.14,1.5065191668,0.0,0.0,0.0,1.5,0.14,1.5065191668
2020-01-16 20:30:00,1.58384,0.0011200000000000001,1.583840396,0.0038400000000000005,0.0011200000000000001,0.004,1.58,0.0,1.58,1.45,0.14,1.4567429423,0.0,0.0,0.0,1.45,0.14,1.4567429423
2020-01-16 21:00:00,1.51192,0.0005600000000000001,1.5119201037,0.0019200000000000003,0.0005600000000000001,0.002,1.51,0.0,1.51,1.37,0.14,1.3771347066000001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001
2020-01-16 21:30:00,1.43192,0.0005600000000000001,1.4319201095,0.0019200000000000003,0.0005600000000000001,0.002,1.43,0.0,1.43,1.28,0.14,1.2876334882,0.0,0.0,0.0,1.28,0.14,1.2876334882
2020-01-16 22:00:00,1.30384,0.0011200000000000001,1.303840481,0.0038400000000000005,0.0011200000000000001,0.004,1.3,0.0,1.3,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23
2020-01-16 22:30:00,1.19384,0.0011200000000000001,1.1938405254,0.0038400000000000005,0.0011200000000000001,0.004,1.19,0.0,1.19,1.1400000000000001,0.2,1.1574109037,0.0,0.0,0.0,1.1400000000000001,0.2,1.1574109037
2020-01-16 23:00:00,1.08384,0.0011200000000000001,1.0838405787,0.0038400000000000005,0.0011200000000000001,0.004,1.08,0.0,1.08,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-01-16 23:30:00,0.9728800000000001,0.00084,0.9728803626,0.00288,0.00084,0.003,0.97,0.0,0.97,0.86,0.19,0.8807383266000001,0.0,0.0,0.0,0.86,0.19,0.8807383266000001
2020-01-17 00:00:00,0.96384,0.0011200000000000001,0.9638406507,0.0038400000000000005,0.0011200000000000001,0.004,0.96,0.0,0.96,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-01-17 00:30:00,1.05288,0.00084,1.0528803351,0.00288,0.00084,0.003,1.05,0.0,1.05,0.93,0.24,0.9604686356000001,0.0,0.0,0.0,0.93,0.24,0.9604686356000001
2020-01-17 01:00:00,1.23288,0.00084,1.2328802862,0.00288,0.00084,0.003,1.23,0.0,1.23,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-01-17 01:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,1.16,0.2,1.1771151176,0.0,0.0,0.0,1.16,0.2,1.1771151176
2020-01-17 02:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-01-17 02:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.11,0.19,1.1261438629,0.0,0.0,0.0,1.11,0.19,1.1261438629
2020-01-17 03:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2020-01-17 03:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.05,0.19,1.0670520137,0.0,0.0,0.0,1.05,0.19,1.0670520137
2020-01-17 04:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-01-17 04:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.93,0.14,0.9404786016000001,0.0,0.0,0.0,0.93,0.14,0.9404786016000001
2020-01-17 05:00:00,1.15096,-0.16972,1.16340612,0.0009600000000000001,0.00028000000000000003,0.001,1.15,-0.17,1.1624973118,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2020-01-17 05:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-01-17 06:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-01-17 06:30:00,1.3599999999999999,-0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,-0.13,1.366199107,1.09,0.15,1.1002726935,0.0,0.0,0.0,1.09,0.15,1.1002726935
2020-01-17 07:00:00,1.52,-0.13,1.5255490815,0.0,0.0,0.0,1.52,-0.13,1.5255490815,1.24,0.13,1.2467958935,0.0,0.0,0.0,1.24,0.13,1.2467958935
2020-01-17 07:30:00,1.6400000000000001,-0.14,1.6459647627,0.0,0.0,0.0,1.6400000000000001,-0.14,1.6459647627,1.43,0.17,1.4400694428,0.0,0.0,0.0,1.43,0.17,1.4400694428
2020-01-17 08:00:00,1.67,-0.14,1.6758579892,0.0,0.0,0.0,1.67,-0.14,1.6758579892,1.51,0.2,1.5231874474,0.0,0.0,0.0,1.51,0.2,1.5231874474
2020-01-17 08:30:00,1.72,-0.15,1.7265283085,0.0,0.0,0.0,1.72,-0.15,1.7265283085,1.45,0.2,1.4637281168,0.0,0.0,0.0,1.45,0.2,1.4637281168
2020-01-17 09:00:00,1.6400000000000001,-0.15,1.6468454694,0.0,0.0,0.0,1.6400000000000001,-0.15,1.6468454694,1.37,0.2,1.384521578,0.0,0.0,0.0,1.37,0.2,1.384521578
2020-01-17 09:30:00,1.69,-0.15,1.6966437457999999,0.0,0.0,0.0,1.69,-0.15,1.6966437457999999,1.33,0.23,1.3497407157999999,0.0,0.0,0.0,1.33,0.23,1.3497407157999999
2020-01-17 10:00:00,1.69,-0.15,1.6966437457999999,0.0,0.0,0.0,1.69,-0.15,1.6966437457999999,1.31,0.2,1.3251792332,0.0,0.0,0.0,1.31,0.2,1.3251792332
2020-01-17 10:30:00,1.69,-0.15,1.6966437457999999,0.0,0.0,0.0,1.69,-0.15,1.6966437457999999,1.29,0.2,1.3054118124,0.0,0.0,0.0,1.29,0.2,1.3054118124
2020-01-17 11:00:00,1.70192,-0.14944000000000002,1.7084683199000001,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,-0.15,1.7066048166,1.33,0.25,1.3532922818,0.0,0.0,0.0,1.33,0.25,1.3532922818
2020-01-17 11:30:00,1.7048,-0.1486,1.7112641526,0.0048000000000000004,0.0014,0.005,1.7000000000000002,-0.15,1.7066048166,1.33,0.24,1.3514806695,0.0,0.0,0.0,1.33,0.24,1.3514806695
2020-01-17 12:00:00,1.6848,-0.1386,1.6904913487000002,0.0048000000000000004,0.0014,0.005,1.6800000000000002,-0.14,1.685823241,1.35,0.25,1.3729530218,0.0,0.0,0.0,1.35,0.25,1.3729530218
2020-01-17 12:30:00,1.71576,-0.13832,1.7213264653,0.00576,0.00168,0.006,1.71,-0.14,1.7157214226000002,1.4,0.2,1.4142135624,0.0,0.0,0.0,1.4,0.2,1.4142135624
2020-01-17 13:00:00,1.73672,-0.13804000000000002,1.7421972908,0.00672,0.0019600000000000004,0.007,1.73,-0.14,1.7356554958000001,1.32,0.13,1.3263860675,0.0,0.0,0.0,1.32,0.13,1.3263860675
2020-01-17 13:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,-0.14,1.6160754932999999,1.27,0.13,1.276636205,0.0,0.0,0.0,1.27,0.13,1.276636205
2020-01-17 14:00:00,1.52096,-0.13972,1.5273640692,0.0009600000000000001,0.00028000000000000003,0.001,1.52,-0.14,1.5264337522,1.21096,0.13028,1.2179478642000001,0.0009600000000000001,0.00028000000000000003,0.001,1.21,0.13,1.2169634341
2020-01-17 14:30:00,1.54,-0.14,1.5463505424,0.0,0.0,0.0,1.54,-0.14,1.5463505424,1.13576,0.13168000000000002,1.1433680072,0.00576,0.00168,0.006,1.13,0.13,1.1374532957
2020-01-17 15:00:00,1.52,-0.14,1.5264337522,0.0,0.0,0.0,1.52,-0.14,1.5264337522,1.04384,0.13112000000000001,1.0520429649,0.0038400000000000005,0.0011200000000000001,0.004,1.04,0.13,1.0480935073
2020-01-17 15:30:00,1.52,-0.14,1.5264337522,0.0,0.0,0.0,1.52,-0.14,1.5264337522,1.06288,0.13084,1.0709028901,0.00288,0.00084,0.003,1.06,0.13,1.067941946
2020-01-17 16:00:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19
2020-01-17 16:30:00,1.6400000000000001,-0.14,1.6459647627,0.0,0.0,0.0,1.6400000000000001,-0.14,1.6459647627,1.37,0.15,1.3781872151,0.0,0.0,0.0,1.37,0.15,1.3781872151
2020-01-17 17:00:00,1.77096,0.00028000000000000003,1.7709600221000001,0.0009600000000000001,0.00028000000000000003,0.001,1.77,0.0,1.77,1.57,0.14,1.5762296786999999,0.0,0.0,0.0,1.57,0.14,1.5762296786999999
2020-01-17 17:30:00,1.9109600000000002,-0.12972,1.9153577734,0.0009600000000000001,0.00028000000000000003,0.001,1.9100000000000001,-0.13,1.9144189719,1.65,0.14,1.6559287424,0.0,0.0,0.0,1.65,0.14,1.6559287424
2020-01-17 18:00:00,1.98384,-0.12888000000000002,1.9880219315,0.0038400000000000005,0.0011200000000000001,0.004,1.98,-0.13,1.9842630874,1.7000000000000002,0.14,1.7057549648,0.0,0.0,0.0,1.7000000000000002,0.14,1.7057549648
2020-01-17 18:30:00,1.9428800000000002,0.00084,1.9428801816,0.00288,0.00084,0.003,1.94,0.0,1.94,1.78,0.14,1.7854971297,0.0,0.0,0.0,1.78,0.14,1.7854971297
2020-01-17 19:00:00,1.9038400000000002,0.0011200000000000001,1.9038403294,0.0038400000000000005,0.0011200000000000001,0.004,1.9,0.0,1.9,1.78,0.15,1.7863090438,0.0,0.0,0.0,1.78,0.15,1.7863090438
2020-01-17 19:30:00,1.84192,-0.12944,1.8464625639,0.0019200000000000003,0.0005600000000000001,0.002,1.8399999999999999,-0.13,1.8445866746,1.6800000000000002,0.15,1.6866831356,0.0,0.0,0.0,1.6800000000000002,0.15,1.6866831356
2020-01-17 20:00:00,1.76288,0.00084,1.7628802001000001,0.00288,0.00084,0.003,1.76,0.0,1.76,1.63,0.13,1.6351758315,0.0,0.0,0.0,1.63,0.13,1.6351758315
2020-01-17 20:30:00,1.69192,0.0005600000000000001,1.6919200927,0.0019200000000000003,0.0005600000000000001,0.002,1.69,0.0,1.69,1.51,0.13,1.5155856954,0.0,0.0,0.0,1.51,0.13,1.5155856954
2020-01-17 21:00:00,1.60384,0.0011200000000000001,1.6038403910999999,0.0038400000000000005,0.0011200000000000001,0.004,1.6,0.0,1.6,1.42,0.13,1.4259382876,0.0,0.0,0.0,1.42,0.13,1.4259382876
2020-01-17 21:30:00,1.47096,0.00028000000000000003,1.4709600266,0.0009600000000000001,0.00028000000000000003,0.001,1.47,0.0,1.47,1.13,0.13,1.1374532957,0.0,0.0,0.0,1.13,0.13,1.1374532957
2020-01-17 22:00:00,1.39288,0.00084,1.3928802533,0.00288,0.00084,0.003,1.3900000000000001,0.0,1.3900000000000001,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2020-01-17 22:30:00,1.28288,0.00084,1.2828802750000001,0.00288,0.00084,0.003,1.28,0.0,1.28,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-01-17 23:00:00,1.18288,0.00084,1.1828802983,0.00288,0.00084,0.003,1.18,0.0,1.18,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-01-17 23:30:00,1.14192,0.0005600000000000001,1.1419201373,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,0.0,1.1400000000000001,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-01-18 00:00:00,1.11288,0.00084,1.1128803170000001,0.00288,0.00084,0.003,1.11,0.0,1.11,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-18 00:30:00,1.16384,0.0011200000000000001,1.1638405389,0.0038400000000000005,0.0011200000000000001,0.004,1.16,0.0,1.16,0.64,-0.13,0.6530696747,0.0,0.0,0.0,0.64,-0.13,0.6530696747
2020-01-18 01:00:00,1.3448,0.0014,1.3448007287000001,0.0048000000000000004,0.0014,0.005,1.34,0.0,1.34,0.9,-0.13,0.9093404203000001,0.0,0.0,0.0,0.9,-0.13,0.9093404203000001
2020-01-18 01:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-01-18 02:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.81,-0.16,0.8256512581000001,0.0,0.0,0.0,0.81,-0.16,0.8256512581000001
2020-01-18 02:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.81,-0.13,0.8203657721000001,0.0,0.0,0.0,0.81,-0.13,0.8203657721000001
2020-01-18 03:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.76,-0.13,0.7710382610000001,0.0,0.0,0.0,0.76,-0.13,0.7710382610000001
2020-01-18 03:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368
2020-01-18 04:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-18 04:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-01-18 05:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-01-18 05:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-18 06:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-18 06:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.71,0.17,0.7300684899000001,0.0,0.0,0.0,0.71,0.17,0.7300684899000001
2020-01-18 07:00:00,1.37096,0.00028000000000000003,1.3709600285999999,0.0009600000000000001,0.00028000000000000003,0.001,1.37,0.0,1.37,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-01-18 07:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.9400000000000001,0.05,0.941328848,0.0,0.0,0.0,0.9400000000000001,0.05,0.941328848
2020-01-18 08:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2020-01-18 08:30:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.9400000000000001,0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,0.13,0.9489467846
2020-01-18 09:00:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.9409600000000001,0.00028000000000000003,0.9409600417,0.0009600000000000001,0.00028000000000000003,0.001,0.9400000000000001,0.0,0.9400000000000001
2020-01-18 09:30:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,0.86672,0.13196000000000002,0.8767080472000001,0.00672,0.0019600000000000004,0.007,0.86,0.13,0.8697700846
2020-01-18 10:00:00,1.5076800000000001,0.0022400000000000002,1.5076816640000001,0.007680000000000001,0.0022400000000000002,0.008,1.5,0.0,1.5,0.8544,0.1342,0.8648751355000001,0.014400000000000001,0.004200000000000001,0.015,0.84,0.13,0.85
2020-01-18 10:30:00,1.5201600000000002,0.005880000000000001,1.5201713719,0.02016,0.005880000000000001,0.021,1.5,0.0,1.5,0.80976,0.13868,0.8215493899,0.02976,0.00868,0.031,0.78,0.13,0.7907591289
2020-01-18 11:00:00,1.46496,0.007280000000000001,1.4649780886000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.44,0.0,1.44,0.6784,-0.1188,0.6887234568,0.038400000000000004,0.0112,0.04,0.64,-0.13,0.6530696747
2020-01-18 11:30:00,1.3940000000000001,0.007,1.3940175752,0.024,0.007,0.025,1.37,0.0,1.37,0.7322400000000001,0.14232,0.7459426251,0.04224000000000001,0.012320000000000001,0.044,0.6900000000000001,0.13,0.7021395873
2020-01-18 12:00:00,1.36688,0.007840000000000001,1.3669024837000001,0.02688,0.007840000000000001,0.028,1.34,0.0,1.34,0.67512,0.013160000000000002,0.6752482506,0.04512,0.013160000000000002,0.047,0.63,0.0,0.63
2020-01-18 12:30:00,1.3736000000000002,0.0098,1.3736349588,0.033600000000000005,0.0098,0.035,1.34,0.0,1.34,0.71704,0.15372000000000002,0.7333322576,0.047040000000000005,0.013720000000000001,0.049,0.67,0.14,0.6844705983
2020-01-18 13:00:00,1.32648,0.01064,1.3265226723,0.036480000000000005,0.01064,0.038,1.29,0.0,1.29,0.668,0.014,0.6681466905,0.048,0.014,0.05,0.62,0.0,0.62
2020-01-18 13:30:00,1.2192,0.0056,1.2192128608,0.019200000000000002,0.0056,0.02,1.2,0.0,1.2,0.6728000000000001,0.1454,0.6883320420000001,0.0528,0.0154,0.055,0.62,0.13,0.6334824386
2020-01-18 14:00:00,1.26672,0.0019600000000000004,1.2667215164,0.00672,0.0019600000000000004,0.007,1.26,0.0,1.26,0.5788,0.008400000000000001,0.5788609505,0.028800000000000003,0.008400000000000001,0.03,0.55,0.0,0.55
2020-01-18 14:30:00,1.33056,0.0030800000000000003,1.3305635648,0.010560000000000002,0.0030800000000000003,0.011,1.32,0.0,1.32,0.6753600000000001,0.0044800000000000005,0.6753748589,0.015360000000000002,0.0044800000000000005,0.016,0.66,0.0,0.66
2020-01-18 15:00:00,1.35248,0.0036400000000000004,1.3524848983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.34,0.0,1.34,0.6496000000000001,0.0028,0.6496060345,0.009600000000000001,0.0028,0.01,0.64,0.0,0.64
2020-01-18 15:30:00,1.34864,0.00252,1.3486423544,0.00864,0.00252,0.009000000000000001,1.34,0.0,1.34,0.65768,0.0022400000000000002,0.6576838146,0.007680000000000001,0.0022400000000000002,0.008,0.65,0.0,0.65
2020-01-18 16:00:00,1.38864,0.00252,1.3886422866,0.00864,0.00252,0.009000000000000001,1.38,0.0,1.38,0.7019200000000001,0.13056,0.7139591025,0.0019200000000000003,0.0005600000000000001,0.002,0.7000000000000001,0.13,0.7119691005000001
2020-01-18 16:30:00,1.48672,0.0019600000000000004,1.486721292,0.00672,0.0019600000000000004,0.007,1.48,0.0,1.48,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2020-01-18 17:00:00,1.5344,0.004200000000000001,1.5344057482,0.014400000000000001,0.004200000000000001,0.015,1.52,0.0,1.52,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946
2020-01-18 17:30:00,1.7492,0.0056,1.7492089641000002,0.019200000000000002,0.0056,0.02,1.73,0.0,1.73,1.28,0.13,1.2865846261,0.0,0.0,0.0,1.28,0.13,1.2865846261
2020-01-18 18:00:00,1.78536,0.0044800000000000005,1.7853656208,0.015360000000000002,0.0044800000000000005,0.016,1.77,0.0,1.77,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28
2020-01-18 18:30:00,1.8172800000000002,0.00504,1.8172869889,0.01728,0.00504,0.018000000000000002,1.8,0.0,1.8,1.24,0.13,1.2467958935,0.0,0.0,0.0,1.24,0.13,1.2467958935
2020-01-18 19:00:00,1.78536,0.0044800000000000005,1.7853656208,0.015360000000000002,0.0044800000000000005,0.016,1.77,0.0,1.77,1.24,0.13,1.2467958935,0.0,0.0,0.0,1.24,0.13,1.2467958935
2020-01-18 19:30:00,1.6982400000000002,0.00532,1.6982483328,0.018240000000000003,0.00532,0.019,1.6800000000000002,0.0,1.6800000000000002,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,0.13,1.1473883388
2020-01-18 20:00:00,1.5924800000000001,0.0036400000000000004,1.5924841600000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.58,0.0,1.58,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-01-18 20:30:00,1.48632,0.00476,1.4863276220000001,0.01632,0.00476,0.017,1.47,0.0,1.47,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-01-18 21:00:00,1.47728,0.00504,1.4772885974,0.01728,0.00504,0.018000000000000002,1.46,0.0,1.46,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-01-18 21:30:00,1.42632,0.00476,1.4263279427,0.01632,0.00476,0.017,1.4100000000000001,0.0,1.4100000000000001,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-01-18 22:00:00,1.33632,0.00476,1.3363284776,0.01632,0.00476,0.017,1.32,0.0,1.32,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-01-18 22:30:00,1.1992,0.0056,1.1992130753,0.019200000000000002,0.0056,0.02,1.18,0.0,1.18,0.77,-0.13,0.7808969202,0.0,0.0,0.0,0.77,-0.13,0.7808969202
2020-01-18 23:00:00,1.13016,0.005880000000000001,1.1301752961,0.02016,0.005880000000000001,0.021,1.11,0.0,1.11,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-01-18 23:30:00,1.07824,0.00532,1.0782531243,0.018240000000000003,0.00532,0.019,1.06,0.0,1.06,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-01-19 00:00:00,1.0692,0.0056,1.0692146651,0.019200000000000002,0.0056,0.02,1.05,0.0,1.05,0.49,-0.13,0.5069516742,0.0,0.0,0.0,0.49,-0.13,0.5069516742
2020-01-19 00:30:00,1.15016,0.13588,1.1581586247,0.02016,0.005880000000000001,0.021,1.13,0.13,1.1374532957,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-01-19 01:00:00,1.30536,0.0044800000000000005,1.3053676877,0.015360000000000002,0.0044800000000000005,0.016,1.29,0.0,1.29,0.76,-0.13,0.7710382610000001,0.0,0.0,0.0,0.76,-0.13,0.7710382610000001
2020-01-19 01:30:00,1.41288,0.00084,1.4128802497000001,0.00288,0.00084,0.003,1.4100000000000001,0.0,1.4100000000000001,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-01-19 02:00:00,1.40192,0.0005600000000000001,1.4019201118,0.0019200000000000003,0.0005600000000000001,0.002,1.4,0.0,1.4,0.81,-0.13,0.8203657721000001,0.0,0.0,0.0,0.81,-0.13,0.8203657721000001
2020-01-19 02:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-01-19 03:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-01-19 03:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-01-19 04:00:00,1.29288,0.00084,1.2928802729,0.00288,0.00084,0.003,1.29,0.0,1.29,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-01-19 04:30:00,1.32056,0.0030800000000000003,1.3205635918,0.010560000000000002,0.0030800000000000003,0.011,1.31,0.0,1.31,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-01-19 05:00:00,1.2292,0.0056,1.2292127562,0.019200000000000002,0.0056,0.02,1.21,0.0,1.21,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-01-19 05:30:00,1.2292,0.0056,1.2292127562,0.019200000000000002,0.0056,0.02,1.21,0.0,1.21,0.68,-0.13,0.6923149572,0.0,0.0,0.0,0.68,-0.13,0.6923149572
2020-01-19 06:00:00,1.15248,0.0036400000000000004,1.1524857483,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1400000000000001,0.0,1.1400000000000001,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-19 06:30:00,1.23344,0.003920000000000001,1.2334462291000001,0.01344,0.003920000000000001,0.014,1.22,0.0,1.22,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-19 07:00:00,1.2944,0.004200000000000001,1.2944068139,0.014400000000000001,0.004200000000000001,0.015,1.28,0.0,1.28,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-01-19 07:30:00,1.36728,0.00504,1.3672892891,0.01728,0.00504,0.018000000000000002,1.35,0.0,1.35,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-01-19 08:00:00,1.2763200000000001,0.00476,1.2763288761,0.01632,0.00476,0.017,1.26,0.0,1.26,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-19 08:30:00,1.3453600000000001,0.0044800000000000005,1.3453674591,0.015360000000000002,0.0044800000000000005,0.016,1.33,0.0,1.33,0.93,0.14,0.9404786016000001,0.0,0.0,0.0,0.93,0.14,0.9404786016000001
2020-01-19 09:00:00,1.42,0.13,1.4259382876,0.0,0.0,0.0,1.42,0.13,1.4259382876,0.9419200000000001,0.0005600000000000001,0.9419201665,0.0019200000000000003,0.0005600000000000001,0.002,0.9400000000000001,0.0,0.9400000000000001
2020-01-19 09:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.9396,0.1328,0.9489383542000001,0.009600000000000001,0.0028,0.01,0.93,0.13,0.9390420651
2020-01-19 10:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.1092,0.1356,1.1174578292,0.019200000000000002,0.0056,0.02,1.09,0.13,1.09772492
2020-01-19 10:30:00,1.45096,0.00028000000000000003,1.450960027,0.0009600000000000001,0.00028000000000000003,0.001,1.45,0.0,1.45,1.00168,0.13924,1.0113113269,0.03168,0.00924,0.033,0.97,0.13,0.9786725704
