Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-19 11:00:00,1.43672,0.0019600000000000004,1.4367213369,0.00672,0.0019600000000000004,0.007,1.43,0.0,1.43,0.93032,-0.11824000000000001,0.9378038174000001,0.04032,0.011760000000000001,0.042,0.89,-0.13,0.8994442729000001
2020-01-19 11:30:00,1.39864,0.00252,1.3986422702,0.00864,0.00252,0.009000000000000001,1.3900000000000001,0.0,1.3900000000000001,0.90512,0.14316,0.9163716495,0.04512,0.013160000000000002,0.047,0.86,0.13,0.8697700846
2020-01-19 12:00:00,1.41344,0.003920000000000001,1.4134454358,0.01344,0.003920000000000001,0.014,1.4,0.0,1.4,0.848,0.014,0.8481155582000001,0.048,0.014,0.05,0.8,0.0,0.8
2020-01-19 12:30:00,1.41536,0.0044800000000000005,1.4153670902,0.015360000000000002,0.0044800000000000005,0.016,1.4,0.0,1.4,0.84896,0.014280000000000001,0.8490800905,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8,0.0,0.8
2020-01-19 13:00:00,1.4384000000000001,0.14120000000000002,1.4453138068,0.038400000000000004,0.0112,0.04,1.4,0.13,1.4060227593999999,0.788,0.014,0.7881243557000001,0.048,0.014,0.05,0.74,0.0,0.74
2020-01-19 13:30:00,1.37976,0.00868,1.3797873024,0.02976,0.00868,0.031,1.35,0.0,1.35,0.84416,0.01288,0.8442582543,0.044160000000000005,0.01288,0.046,0.8,0.0,0.8
2020-01-19 14:00:00,1.31168,0.13924,1.3190497337,0.03168,0.00924,0.033,1.28,0.13,1.2865846261,0.7184,0.0112,0.7184872998,0.038400000000000004,0.0112,0.04,0.68,0.0,0.68
2020-01-19 14:30:00,1.29072,0.008960000000000001,1.2907510992,0.030720000000000004,0.008960000000000001,0.032,1.26,0.0,1.26,0.77168,0.13924,0.7841414413000001,0.03168,0.00924,0.033,0.74,0.13,0.7513321503
2020-01-19 15:00:00,1.28496,0.007280000000000001,1.2849806224,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.26,0.0,1.26,0.7720800000000001,0.00644,0.7721068579,0.022080000000000002,0.00644,0.023,0.75,0.0,0.75
2020-01-19 15:30:00,1.33824,0.00532,1.3382505744,0.018240000000000003,0.00532,0.019,1.32,0.0,1.32,0.82152,0.00336,0.8215268711,0.01152,0.00336,0.012,0.81,0.0,0.81
2020-01-19 16:00:00,1.39864,0.00252,1.3986422702,0.00864,0.00252,0.009000000000000001,1.3900000000000001,0.0,1.3900000000000001,0.87192,0.0005600000000000001,0.8719201798,0.0019200000000000003,0.0005600000000000001,0.002,0.87,0.0,0.87
2020-01-19 16:30:00,1.4748,0.0014,1.4748006645,0.0048000000000000004,0.0014,0.005,1.47,0.0,1.47,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2020-01-19 17:00:00,1.6538400000000002,0.0011200000000000001,1.6538403792,0.0038400000000000005,0.0011200000000000001,0.004,1.65,0.0,1.65,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801
2020-01-19 17:30:00,1.85152,0.13336,1.8563165678,0.01152,0.00336,0.012,1.8399999999999999,0.13,1.8445866746,1.4100000000000001,0.1,1.4135416513,0.0,0.0,0.0,1.4100000000000001,0.1,1.4135416513
2020-01-19 18:00:00,1.9444,0.1342,1.9490256540000002,0.014400000000000001,0.004200000000000001,0.015,1.9300000000000002,0.13,1.9343732835,1.45,0.13,1.4558159224,0.0,0.0,0.0,1.45,0.13,1.4558159224
2020-01-19 18:30:00,1.86728,0.00504,1.8672868018000002,0.01728,0.00504,0.018000000000000002,1.85,0.0,1.85,1.3900000000000001,0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,0.13,1.396065901
2020-01-19 19:00:00,1.79536,0.0044800000000000005,1.7953655895,0.015360000000000002,0.0044800000000000005,0.016,1.78,0.0,1.78,1.4,0.15,1.408012784,0.0,0.0,0.0,1.4,0.15,1.408012784
2020-01-19 19:30:00,1.74536,0.0044800000000000005,1.7453657496,0.015360000000000002,0.0044800000000000005,0.016,1.73,0.0,1.73,1.37,0.15,1.3781872151,0.0,0.0,0.0,1.37,0.15,1.3781872151
2020-01-19 20:00:00,1.5924800000000001,0.0036400000000000004,1.5924841600000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.58,0.0,1.58,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28
2020-01-19 20:30:00,1.49344,0.003920000000000001,1.4934451445999999,0.01344,0.003920000000000001,0.014,1.48,0.0,1.48,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794
2020-01-19 21:00:00,1.4615200000000002,0.13336,1.4675917689,0.01152,0.00336,0.012,1.45,0.13,1.4558159224,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15
2020-01-19 21:30:00,1.43632,0.13476000000000002,1.4426279493,0.01632,0.00476,0.017,1.42,0.13,1.4259382876,1.03,0.13,1.0381714695,0.0,0.0,0.0,1.03,0.13,1.0381714695
2020-01-19 22:00:00,1.3244,0.1342,1.3311818058,0.014400000000000001,0.004200000000000001,0.015,1.31,0.13,1.3164345787,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-01-19 22:30:00,1.21248,0.0036400000000000004,1.2124854638,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2,0.0,1.2,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2020-01-19 23:00:00,1.11536,0.0044800000000000005,1.1153689972,0.015360000000000002,0.0044800000000000005,0.016,1.1,0.0,1.1,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-19 23:30:00,1.02728,0.00504,1.0272923634,0.01728,0.00504,0.018000000000000002,1.01,0.0,1.01,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-20 00:00:00,0.9863200000000001,0.00476,0.9863314859000001,0.01632,0.00476,0.017,0.97,0.0,0.97,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-20 00:30:00,1.04344,0.003920000000000001,1.0434473633,0.01344,0.003920000000000001,0.014,1.03,0.0,1.03,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-20 01:00:00,1.25824,0.00532,1.2582512468,0.018240000000000003,0.00532,0.019,1.24,0.0,1.24,0.85,-0.13,0.8598837131,0.0,0.0,0.0,0.85,-0.13,0.8598837131
2020-01-20 01:30:00,1.35192,0.0005600000000000001,1.351920116,0.0019200000000000003,0.0005600000000000001,0.002,1.35,0.0,1.35,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-01-20 02:00:00,1.33288,0.00084,1.3328802647,0.00288,0.00084,0.003,1.33,0.0,1.33,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88
2020-01-20 02:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-01-20 03:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-01-20 03:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-01-20 04:00:00,1.3109600000000001,0.00028000000000000003,1.3109600299,0.0009600000000000001,0.00028000000000000003,0.001,1.31,0.0,1.31,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-01-20 04:30:00,1.29728,0.00504,1.2972897903,0.01728,0.00504,0.018000000000000002,1.28,0.0,1.28,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-01-20 05:00:00,1.22824,0.00532,1.2282515215,0.018240000000000003,0.00532,0.019,1.21,0.0,1.21,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-01-20 05:30:00,1.28576,0.00168,1.2857610976,0.00576,0.00168,0.006,1.28,0.0,1.28,0.74,-0.15,0.7550496672,0.0,0.0,0.0,0.74,-0.15,0.7550496672
2020-01-20 06:00:00,1.3900000000000001,-0.22,1.407302384,0.0,0.0,0.0,1.3900000000000001,-0.22,1.407302384,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-01-20 06:30:00,1.6600000000000001,-0.17,1.6686821147000002,0.0,0.0,0.0,1.6600000000000001,-0.17,1.6686821147000002,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2020-01-20 07:00:00,1.71,-0.14,1.7157214226000002,0.0,0.0,0.0,1.71,-0.14,1.7157214226000002,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2020-01-20 07:30:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,1.43,0.14,1.4368368035,0.0,0.0,0.0,1.43,0.14,1.4368368035
2020-01-20 08:00:00,1.81,-0.14,1.8154062906,0.0,0.0,0.0,1.81,-0.14,1.8154062906,1.45,0.16,1.4588008774,0.0,0.0,0.0,1.45,0.16,1.4588008774
2020-01-20 08:30:00,1.96,-0.14,1.9649936387,0.0,0.0,0.0,1.96,-0.14,1.9649936387,1.3599999999999999,0.18,1.3718600512,0.0,0.0,0.0,1.3599999999999999,0.18,1.3718600512
2020-01-20 09:00:00,1.94,-0.14,1.9450449866000001,0.0,0.0,0.0,1.94,-0.14,1.9450449866000001,1.21,0.21,1.2280879447,0.0,0.0,0.0,1.21,0.21,1.2280879447
2020-01-20 09:30:00,1.9500000000000002,-0.14,1.9550191815,0.0,0.0,0.0,1.9500000000000002,-0.14,1.9550191815,1.08,0.21,1.1002272493,0.0,0.0,0.0,1.08,0.21,1.1002272493
2020-01-20 10:00:00,1.88,-0.14,1.8852055591,0.0,0.0,0.0,1.88,-0.14,1.8852055591,0.9500000000000001,0.15,0.9617692031,0.0,0.0,0.0,0.9500000000000001,0.15,0.9617692031
2020-01-20 10:30:00,1.81,-0.14,1.8154062906,0.0,0.0,0.0,1.81,-0.14,1.8154062906,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2020-01-20 11:00:00,1.75,-0.14,1.7555910686,0.0,0.0,0.0,1.75,-0.14,1.7555910686,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2020-01-20 11:30:00,1.71,-0.14,1.7157214226000002,0.0,0.0,0.0,1.71,-0.14,1.7157214226000002,0.88,0.16,0.894427191,0.0,0.0,0.0,0.88,0.16,0.894427191
2020-01-20 12:00:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,0.87,0.14,0.8811923740000001,0.0,0.0,0.0,0.87,0.14,0.8811923740000001
2020-01-20 12:30:00,1.75,-0.14,1.7555910686,0.0,0.0,0.0,1.75,-0.14,1.7555910686,0.87,0.14,0.8811923740000001,0.0,0.0,0.0,0.87,0.14,0.8811923740000001
2020-01-20 13:00:00,1.70192,-0.13944,1.7076226749,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,-0.14,1.7057549648,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2020-01-20 13:30:00,1.65152,-0.14664000000000002,1.6580173702,0.01152,0.00336,0.012,1.6400000000000001,-0.15,1.6468454694,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2020-01-20 14:00:00,1.62248,-0.12636,1.6273930687,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6099999999999999,-0.13,1.6152399203,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2020-01-20 14:30:00,1.6453600000000002,-0.12552000000000002,1.6501408425,0.015360000000000002,0.0044800000000000005,0.016,1.63,-0.13,1.6351758315,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2020-01-20 15:00:00,1.6444,-0.1258,1.64920496,0.014400000000000001,0.004200000000000001,0.015,1.63,-0.13,1.6351758315,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2020-01-20 15:30:00,1.7044000000000001,-0.1258,1.7090362781000001,0.014400000000000001,0.004200000000000001,0.015,1.69,-0.13,1.6949926254,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-01-20 16:00:00,1.7915200000000002,-0.12664,1.7959904231000001,0.01152,0.00336,0.012,1.78,-0.13,1.7847408776,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2020-01-20 16:30:00,1.88192,-0.18944000000000003,1.8914307812,0.0019200000000000003,0.0005600000000000001,0.002,1.88,-0.19,1.8895766722,1.13,0.14,1.1386395391,0.0,0.0,0.0,1.13,0.14,1.1386395391
2020-01-20 17:00:00,1.92,0.0,1.92,0.0,0.0,0.0,1.92,0.0,1.92,1.22,0.14,1.2280065146,0.0,0.0,0.0,1.22,0.14,1.2280065146
2020-01-20 17:30:00,1.9828800000000002,0.00084,1.9828801779,0.00288,0.00084,0.003,1.98,0.0,1.98,1.58,0.14,1.5861904047,0.0,0.0,0.0,1.58,0.14,1.5861904047
2020-01-20 18:00:00,2.10864,0.00252,2.1086415058,0.00864,0.00252,0.009000000000000001,2.1,0.0,2.1,1.62,0.14,1.6260381299,0.0,0.0,0.0,1.62,0.14,1.6260381299
2020-01-20 18:30:00,2.1396,0.0028,2.1396018321,0.009600000000000001,0.0028,0.01,2.13,0.0,2.13,1.6600000000000001,0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,0.14,1.6658931538
2020-01-20 19:00:00,2.10864,-0.12748,2.1124899526,0.00864,0.00252,0.009000000000000001,2.1,-0.13,2.1040199619,1.52,0.14,1.5264337522,0.0,0.0,0.0,1.52,0.14,1.5264337522
2020-01-20 19:30:00,1.96056,0.0030800000000000003,1.9605624193,0.010560000000000002,0.0030800000000000003,0.011,1.9500000000000002,0.0,1.9500000000000002,1.3900000000000001,-0.01,1.3900359708,0.0,0.0,0.0,1.3900000000000001,-0.01,1.3900359708
2020-01-20 20:00:00,1.9144,0.004200000000000001,1.9144046072,0.014400000000000001,0.004200000000000001,0.015,1.9,0.0,1.9,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398
2020-01-20 20:30:00,1.81536,0.0044800000000000005,1.8153655279,0.015360000000000002,0.0044800000000000005,0.016,1.8,0.0,1.8,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801
2020-01-20 21:00:00,1.6896,0.0028,1.6896023201,0.009600000000000001,0.0028,0.01,1.6800000000000002,0.0,1.6800000000000002,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19
2020-01-20 21:30:00,1.6044,0.004200000000000001,1.6044054974000002,0.014400000000000001,0.004200000000000001,0.015,1.5899999999999999,0.0,1.5899999999999999,1.12,-0.13,1.1275194012,0.0,0.0,0.0,1.12,-0.13,1.1275194012
2020-01-20 22:00:00,1.4472800000000001,0.00504,1.4472887756000001,0.01728,0.00504,0.018000000000000002,1.43,0.0,1.43,1.0,-0.13,1.0084145973,0.0,0.0,0.0,1.0,-0.13,1.0084145973
2020-01-20 22:30:00,1.31728,0.00504,1.3172896417,0.01728,0.00504,0.018000000000000002,1.3,0.0,1.3,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-01-20 23:00:00,1.18536,0.0044800000000000005,1.1853684659,0.015360000000000002,0.0044800000000000005,0.016,1.17,0.0,1.17,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-01-20 23:30:00,1.11208,0.00644,1.1120986467,0.022080000000000002,0.00644,0.023,1.09,0.0,1.09,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368
2020-01-21 00:00:00,1.08304,0.00672,1.0830608478000001,0.02304,0.00672,0.024,1.06,0.0,1.06,0.5700000000000001,-0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,-0.13,0.5846366393
2020-01-21 00:30:00,1.14536,0.0044800000000000005,1.1453687616,0.015360000000000002,0.0044800000000000005,0.016,1.13,0.0,1.13,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-21 01:00:00,1.3553600000000001,0.0044800000000000005,1.3553674041,0.015360000000000002,0.0044800000000000005,0.016,1.34,0.0,1.34,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001
2020-01-21 01:30:00,1.4248,0.0014,1.4248006878,0.0048000000000000004,0.0014,0.005,1.42,0.0,1.42,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02
2020-01-21 02:00:00,1.4048,0.0014,1.4048006976,0.0048000000000000004,0.0014,0.005,1.4,0.0,1.4,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001
2020-01-21 02:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.97,-0.13,0.9786725704,0.0,0.0,0.0,0.97,-0.13,0.9786725704
2020-01-21 03:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.92,-0.13,0.9291393867000001,0.0,0.0,0.0,0.92,-0.13,0.9291393867000001
2020-01-21 03:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,0.84,-0.13,0.85,0.0,0.0,0.0,0.84,-0.13,0.85
2020-01-21 04:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-01-21 04:30:00,1.3948,0.0014,1.3948007026,0.0048000000000000004,0.0014,0.005,1.3900000000000001,0.0,1.3900000000000001,0.77,-0.13,0.7808969202,0.0,0.0,0.0,0.77,-0.13,0.7808969202
2020-01-21 05:00:00,1.354,0.007,1.3540180944,0.024,0.007,0.025,1.33,0.0,1.33,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-21 05:30:00,1.3748,0.0014,1.3748007128,0.0048000000000000004,0.0014,0.005,1.37,0.0,1.37,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-01-21 06:00:00,1.44096,-0.15972,1.4497848806,0.0009600000000000001,0.00028000000000000003,0.001,1.44,-0.16,1.4488616221,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-01-21 06:30:00,1.75,0.0,1.75,0.0,0.0,0.0,1.75,0.0,1.75,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-01-21 07:00:00,1.85,-0.13,1.8545619429,0.0,0.0,0.0,1.85,-0.13,1.8545619429,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-01-21 07:30:00,1.9300000000000002,-0.13,1.9343732835,0.0,0.0,0.0,1.9300000000000002,-0.13,1.9343732835,1.29,0.15,1.2986916493,0.0,0.0,0.0,1.29,0.15,1.2986916493
2020-01-21 08:00:00,1.9309600000000002,-0.12972,1.9353123262,0.0009600000000000001,0.00028000000000000003,0.001,1.9300000000000002,-0.13,1.9343732835,1.21,0.15,1.2192620719,0.0,0.0,0.0,1.21,0.15,1.2192620719
2020-01-21 08:30:00,2.0,-0.13,2.0042205467,0.0,0.0,0.0,2.0,-0.13,2.0042205467,1.32,0.15,1.3284953895,0.0,0.0,0.0,1.32,0.15,1.3284953895
2020-01-21 09:00:00,2.03,-0.13,2.0341583026,0.0,0.0,0.0,2.03,-0.13,2.0341583026,1.3,0.17,1.3110682667,0.0,0.0,0.0,1.3,0.17,1.3110682667
2020-01-21 09:30:00,2.04096,-0.16972,2.048004541,0.0009600000000000001,0.00028000000000000003,0.001,2.04,-0.17,2.0470710784,1.25,0.24,1.2728314892,0.0,0.0,0.0,1.25,0.24,1.2728314892
2020-01-21 10:00:00,1.9815200000000002,-0.15664,1.9877015873000001,0.01152,0.00336,0.012,1.97,-0.16,1.9764867821,1.1400000000000001,0.16,1.1511733145,0.0,0.0,0.0,1.1400000000000001,0.16,1.1511733145
2020-01-21 10:30:00,1.90496,-0.15272000000000002,1.9110719505,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.88,-0.16,1.8867962264,1.06,0.14,1.0692053124,0.0,0.0,0.0,1.06,0.14,1.0692053124
2020-01-21 11:00:00,1.90128,-0.15796000000000002,1.9078304432,0.041280000000000004,0.01204,0.043000000000000003,1.8599999999999999,-0.17,1.8677526602999999,0.89,0.17,0.9060905032000001,0.0,0.0,0.0,0.89,0.17,0.9060905032000001
2020-01-21 11:30:00,1.7341600000000001,-0.11712000000000002,1.7381104683,0.044160000000000005,0.01288,0.046,1.69,-0.13,1.6949926254,0.89,0.15,0.9025519376000001,0.0,0.0,0.0,0.89,0.15,0.9025519376000001
2020-01-21 12:00:00,1.80472,-0.13404000000000002,1.8096908576000001,0.054720000000000005,0.015960000000000002,0.057,1.75,-0.15,1.756416807,0.73,0.15,0.7452516354000001,0.0,0.0,0.0,0.73,0.15,0.7452516354000001
2020-01-21 12:30:00,1.7828,-0.1646,1.7903823614,0.0528,0.0154,0.055,1.73,-0.18,1.7393389549,0.75,0.15,0.7648529270000001,0.0,0.0,0.0,0.75,0.15,0.7648529270000001
2020-01-21 13:00:00,1.71608,-0.12656,1.7207405383,0.04608,0.01344,0.048,1.67,-0.14,1.6758579892,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2020-01-21 13:30:00,1.68456,-0.12992,1.6895625469,0.03456,0.01008,0.036000000000000004,1.65,-0.14,1.6559287424,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2020-01-21 14:00:00,1.6436000000000002,-0.1302,1.6487489196,0.033600000000000005,0.0098,0.035,1.6099999999999999,-0.14,1.6160754932999999,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-01-21 14:30:00,1.64264,-0.13048,1.6478140672000001,0.03264,0.00952,0.034,1.6099999999999999,-0.14,1.6160754932999999,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2020-01-21 15:00:00,1.634,-0.133,1.6394038550999999,0.024,0.007,0.025,1.6099999999999999,-0.14,1.6160754932999999,0.77,0.16,0.7864477096,0.0,0.0,0.0,0.77,0.16,0.7864477096
2020-01-21 15:30:00,1.7396,-0.13720000000000002,1.7450020057,0.009600000000000001,0.0028,0.01,1.73,-0.14,1.7356554958000001,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2020-01-21 16:00:00,1.8367200000000001,-0.13804000000000002,1.841899943,0.00672,0.0019600000000000004,0.007,1.83,-0.14,1.8353473786,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2020-01-21 16:30:00,1.84288,-0.13916,1.8481266731,0.00288,0.00084,0.003,1.8399999999999999,-0.14,1.8453184007,1.12,0.14,1.1287160848,0.0,0.0,0.0,1.12,0.14,1.1287160848
2020-01-21 17:00:00,1.89384,-0.13888,1.8989253803000001,0.0038400000000000005,0.0011200000000000001,0.004,1.8900000000000001,-0.14,1.8951780919,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19
2020-01-21 17:30:00,1.99248,-0.13636,1.997140606,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.98,-0.14,1.9849433241,1.44,0.14,1.4467895493,0.0,0.0,0.0,1.44,0.14,1.4467895493
2020-01-21 18:00:00,2.11248,-0.13636,2.1168764253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1,-0.14,2.104661493,1.44,0.14,1.4467895493,0.0,0.0,0.0,1.44,0.14,1.4467895493
2020-01-21 18:30:00,2.08344,-0.13608,2.0878793069,0.01344,0.003920000000000001,0.014,2.07,-0.14,2.074728898,1.44,0.14,1.4467895493,0.0,0.0,0.0,1.44,0.14,1.4467895493
2020-01-21 19:00:00,2.01056,-0.13692000000000001,2.0152167625,0.010560000000000002,0.0030800000000000003,0.011,2.0,-0.14,2.0048940122,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34
2020-01-21 19:30:00,1.88152,0.00336,1.8815230001,0.01152,0.00336,0.012,1.87,0.0,1.87,1.28,0.14,1.2876334882,0.0,0.0,0.0,1.28,0.14,1.2876334882
2020-01-21 20:00:00,1.75248,0.0036400000000000004,1.7524837802,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.74,0.0,1.74,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-01-21 20:30:00,1.68632,0.00476,1.6863267180000001,0.01632,0.00476,0.017,1.67,0.0,1.67,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2
2020-01-21 21:00:00,1.63632,0.00476,1.6363269233,0.01632,0.00476,0.017,1.62,0.0,1.62,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16
2020-01-21 21:30:00,1.57824,0.00532,1.5782489664,0.018240000000000003,0.00532,0.019,1.56,0.0,1.56,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-01-21 22:00:00,1.36728,0.00504,1.3672892891,0.01728,0.00504,0.018000000000000002,1.35,0.0,1.35,0.84,-0.13,0.85,0.0,0.0,0.0,0.84,-0.13,0.85
2020-01-21 22:30:00,1.20824,0.00532,1.2082517122,0.018240000000000003,0.00532,0.019,1.19,0.0,1.19,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-01-21 23:00:00,1.1244,0.004200000000000001,1.1244078442,0.014400000000000001,0.004200000000000001,0.015,1.11,0.0,1.11,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-01-21 23:30:00,1.04344,0.003920000000000001,1.0434473633,0.01344,0.003920000000000001,0.014,1.03,0.0,1.03,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-01-22 00:00:00,1.02536,0.0044800000000000005,1.025369787,0.015360000000000002,0.0044800000000000005,0.016,1.01,0.0,1.01,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-01-22 00:30:00,1.0592,0.0056,1.0592148035,0.019200000000000002,0.0056,0.02,1.04,0.0,1.04,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-22 01:00:00,1.25728,0.00504,1.2572901018,0.01728,0.00504,0.018000000000000002,1.24,0.0,1.24,0.8200000000000001,-0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,-0.13,0.8302409289
2020-01-22 01:30:00,1.3348,0.0014,1.3348007342,0.0048000000000000004,0.0014,0.005,1.33,0.0,1.33,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-01-22 02:00:00,1.31192,0.0005600000000000001,1.3119201195,0.0019200000000000003,0.0005600000000000001,0.002,1.31,0.0,1.31,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-01-22 02:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.84,-0.13,0.85,0.0,0.0,0.0,0.84,-0.13,0.85
2020-01-22 03:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-01-22 03:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.72,-0.13,0.731641989,0.0,0.0,0.0,0.72,-0.13,0.731641989
2020-01-22 04:00:00,1.25384,0.0011200000000000001,1.2538405002,0.0038400000000000005,0.0011200000000000001,0.004,1.25,0.0,1.25,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-01-22 04:30:00,1.21824,0.00532,1.218251616,0.018240000000000003,0.00532,0.019,1.2,0.0,1.2,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-01-22 05:00:00,1.18016,0.005880000000000001,1.1801746481,0.02016,0.005880000000000001,0.021,1.16,0.0,1.16,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-01-22 05:30:00,1.18192,0.0005600000000000001,1.1819201327,0.0019200000000000003,0.0005600000000000001,0.002,1.18,0.0,1.18,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2020-01-22 06:00:00,1.25,-0.18,1.262893503,0.0,0.0,0.0,1.25,-0.18,1.262893503,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2020-01-22 06:30:00,1.54,-0.14,1.5463505424,0.0,0.0,0.0,1.54,-0.14,1.5463505424,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-01-22 07:00:00,1.6400000000000001,-0.14,1.6459647627,0.0,0.0,0.0,1.6400000000000001,-0.14,1.6459647627,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2020-01-22 07:30:00,1.77,-0.16,1.7772169253999999,0.0,0.0,0.0,1.77,-0.16,1.7772169253999999,1.17,0.16,1.1808894953,0.0,0.0,0.0,1.17,0.16,1.1808894953
2020-01-22 08:00:00,1.79,-0.16,1.7971366114,0.0,0.0,0.0,1.79,-0.16,1.7971366114,1.1,0.16,1.1115754585,0.0,0.0,0.0,1.1,0.16,1.1115754585
2020-01-22 08:30:00,1.81,-0.17,1.8179658963,0.0,0.0,0.0,1.81,-0.17,1.8179658963,1.1,0.15,1.1101801656,0.0,0.0,0.0,1.1,0.15,1.1101801656
2020-01-22 09:00:00,1.81,-0.15,1.8162048343000001,0.0,0.0,0.0,1.81,-0.15,1.8162048343000001,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2020-01-22 09:30:00,1.81,-0.15,1.8162048343000001,0.0,0.0,0.0,1.81,-0.15,1.8162048343000001,0.85,0.15,0.8631338251,0.0,0.0,0.0,0.85,0.15,0.8631338251
2020-01-22 10:00:00,1.75,-0.15,1.756416807,0.0,0.0,0.0,1.75,-0.15,1.756416807,0.91,0.15,0.9222797840000001,0.0,0.0,0.0,0.91,0.15,0.9222797840000001
2020-01-22 10:30:00,1.73576,-0.17832,1.7448956415999999,0.00576,0.00168,0.006,1.73,-0.18,1.7393389549,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2020-01-22 11:00:00,1.76056,-0.14692000000000002,1.766679654,0.010560000000000002,0.0030800000000000003,0.011,1.75,-0.15,1.756416807,0.64,0.16,0.6596969001,0.0,0.0,0.0,0.64,0.16,0.6596969001
2020-01-22 11:30:00,1.6792,-0.13440000000000002,1.6845699748,0.019200000000000002,0.0056,0.02,1.6600000000000001,-0.14,1.6658931538,0.84,0.17,0.8570297544000001,0.0,0.0,0.0,0.84,0.17,0.8570297544000001
2020-01-22 12:00:00,1.7092,-0.1544,1.7161596662,0.019200000000000002,0.0056,0.02,1.69,-0.16,1.6975570683,0.8200000000000001,0.15,0.8336066219,0.0,0.0,0.0,0.8200000000000001,0.15,0.8336066219
2020-01-22 12:30:00,1.77304,-0.15328,1.7796532246,0.02304,0.00672,0.024,1.75,-0.16,1.7572990639000001,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2020-01-22 13:00:00,1.72632,-0.15524000000000002,1.7332859545,0.01632,0.00476,0.017,1.71,-0.16,1.7174690681,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2020-01-22 13:30:00,1.64288,-0.13916,1.6487632335,0.00288,0.00084,0.003,1.6400000000000001,-0.14,1.6459647627,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2020-01-22 14:00:00,1.69576,-0.14832,1.7022340615,0.00576,0.00168,0.006,1.69,-0.15,1.6966437457999999,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2020-01-22 14:30:00,1.6296,-0.1472,1.6362347019999999,0.009600000000000001,0.0028,0.01,1.62,-0.15,1.6269296236000002,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-01-22 15:00:00,1.6138400000000002,-0.14888,1.6206926914,0.0038400000000000005,0.0011200000000000001,0.004,1.6099999999999999,-0.15,1.6169724797,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2020-01-22 15:30:00,1.67576,-0.14832,1.6823110295,0.00576,0.00168,0.006,1.67,-0.15,1.6767229944,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2020-01-22 16:00:00,1.74384,-0.14888,1.7501837618,0.0038400000000000005,0.0011200000000000001,0.004,1.74,-0.15,1.7464535493,0.93,0.14,0.9404786016000001,0.0,0.0,0.0,0.93,0.14,0.9404786016000001
2020-01-22 16:30:00,1.80192,-0.13944,1.8073071681,0.0019200000000000003,0.0005600000000000001,0.002,1.8,-0.14,1.8054362354,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2020-01-22 17:00:00,1.83864,-0.13748000000000002,1.8437727083,0.00864,0.00252,0.009000000000000001,1.83,-0.14,1.8353473786,1.03,0.14,1.0394710193,0.0,0.0,0.0,1.03,0.14,1.0394710193
2020-01-22 17:30:00,1.8796,-0.13720000000000002,1.8846007535,0.009600000000000001,0.0028,0.01,1.87,-0.14,1.8752333187999999,1.25,0.14,1.2578155668,0.0,0.0,0.0,1.25,0.14,1.2578155668
2020-01-22 18:00:00,1.9024800000000002,-0.13636,1.9073605323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8900000000000001,-0.14,1.8951780919,1.28,0.14,1.2876334882,0.0,0.0,0.0,1.28,0.14,1.2876334882
2020-01-22 18:30:00,1.90056,0.0030800000000000003,1.9005624957,0.010560000000000002,0.0030800000000000003,0.011,1.8900000000000001,0.0,1.8900000000000001,1.32,0.14,1.3274034805000001,0.0,0.0,0.0,1.32,0.14,1.3274034805000001
2020-01-22 19:00:00,1.8634400000000002,0.003920000000000001,1.8634441231,0.01344,0.003920000000000001,0.014,1.85,0.0,1.85,1.27,0.14,1.2776932339,0.0,0.0,0.0,1.27,0.14,1.2776932339
2020-01-22 19:30:00,1.78248,0.0036400000000000004,1.7824837166,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.77,0.0,1.77,1.24,0.09,1.2432618389,0.0,0.0,0.0,1.24,0.09,1.2432618389
2020-01-22 20:00:00,1.69344,0.003920000000000001,1.693444537,0.01344,0.003920000000000001,0.014,1.6800000000000002,0.0,1.6800000000000002,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2020-01-22 20:30:00,1.61152,0.00336,1.6115235028,0.01152,0.00336,0.012,1.6,0.0,1.6,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181
2020-01-22 21:00:00,1.5244,0.004200000000000001,1.5244057859,0.014400000000000001,0.004200000000000001,0.015,1.51,0.0,1.51,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2020-01-22 21:30:00,1.42248,0.0036400000000000004,1.4224846572,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4100000000000001,0.0,1.4100000000000001,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846
2020-01-22 22:00:00,1.3163200000000002,0.00476,1.3163286064,0.01632,0.00476,0.017,1.3,0.0,1.3,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-01-22 22:30:00,1.2244,0.004200000000000001,1.2244072035,0.014400000000000001,0.004200000000000001,0.015,1.21,0.0,1.21,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-01-22 23:00:00,1.0944,0.004200000000000001,1.0944080592,0.014400000000000001,0.004200000000000001,0.015,1.08,0.0,1.08,0.55,0.17,0.5756735186,0.0,0.0,0.0,0.55,0.17,0.5756735186
2020-01-22 23:30:00,0.9763200000000001,0.00476,0.9763316035,0.01632,0.00476,0.017,0.96,0.0,0.96,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-01-23 00:00:00,0.9324800000000001,0.0036400000000000004,0.9324871045,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.92,0.0,0.92,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-01-23 00:30:00,0.9986400000000001,0.00252,0.9986431795,0.00864,0.00252,0.009000000000000001,0.99,0.0,0.99,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-01-23 01:00:00,1.19768,0.0022400000000000002,1.1976820947,0.007680000000000001,0.0022400000000000002,0.008,1.19,0.0,1.19,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-01-23 01:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-01-23 02:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-01-23 02:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.75,-0.13,0.7611832894,0.0,0.0,0.0,0.75,-0.13,0.7611832894
2020-01-23 03:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-01-23 03:30:00,1.2319200000000001,0.0005600000000000001,1.2319201273,0.0019200000000000003,0.0005600000000000001,0.002,1.23,0.0,1.23,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-01-23 04:00:00,1.17384,0.0011200000000000001,1.1738405343,0.0038400000000000005,0.0011200000000000001,0.004,1.17,0.0,1.17,0.54,-0.13,0.5554277631,0.0,0.0,0.0,0.54,-0.13,0.5554277631
2020-01-23 04:30:00,1.1648,0.0014,1.1648008413,0.0048000000000000004,0.0014,0.005,1.16,0.0,1.16,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-01-23 05:00:00,1.12344,0.003920000000000001,1.123446839,0.01344,0.003920000000000001,0.014,1.11,0.0,1.11,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-01-23 05:30:00,1.14384,-0.12888000000000002,1.1510777558,0.0038400000000000005,0.0011200000000000001,0.004,1.1400000000000001,-0.13,1.1473883388,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-01-23 06:00:00,1.18,-0.15,1.1894956915,0.0,0.0,0.0,1.18,-0.15,1.1894956915,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-01-23 06:30:00,1.47,-0.17,1.4797972834,0.0,0.0,0.0,1.47,-0.17,1.4797972834,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-01-23 07:00:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88
2020-01-23 07:30:00,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011,1.11,0.15,1.1200892822,0.0,0.0,0.0,1.11,0.15,1.1200892822
2020-01-23 08:00:00,1.76,-0.15,1.76638048,0.0,0.0,0.0,1.76,-0.15,1.76638048,1.08,0.16,1.0917875251,0.0,0.0,0.0,1.08,0.16,1.0917875251
2020-01-23 08:30:00,1.78,-0.18,1.7890779748,0.0,0.0,0.0,1.78,-0.18,1.7890779748,1.06,0.15,1.0705606008,0.0,0.0,0.0,1.06,0.15,1.0705606008
2020-01-23 09:00:00,1.73,-0.16,1.7373830896,0.0,0.0,0.0,1.73,-0.16,1.7373830896,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2020-01-23 09:30:00,1.78096,-0.16972,1.7890286191,0.0009600000000000001,0.00028000000000000003,0.001,1.78,-0.17,1.7880995498,0.8300000000000001,0.15,0.8434453154,0.0,0.0,0.0,0.8300000000000001,0.15,0.8434453154
2020-01-23 10:00:00,1.7528800000000002,-0.13916,1.7583952343,0.00288,0.00084,0.003,1.75,-0.14,1.7555910686,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2020-01-23 10:30:00,1.72864,-0.15748,1.735798433,0.00864,0.00252,0.009000000000000001,1.72,-0.16,1.7274258305,0.81,0.15,0.8237718131,0.0,0.0,0.0,0.81,0.15,0.8237718131
2020-01-23 11:00:00,1.69056,-0.15692,1.6978271408,0.010560000000000002,0.0030800000000000003,0.011,1.6800000000000002,-0.16,1.6876018488,0.6900000000000001,0.15,0.7061161378,0.0,0.0,0.0,0.6900000000000001,0.15,0.7061161378
2020-01-23 11:30:00,1.64152,-0.12664,1.6463977648,0.01152,0.00336,0.012,1.63,-0.13,1.6351758315,0.85,0.15,0.8631338251,0.0,0.0,0.0,0.85,0.15,0.8631338251
2020-01-23 12:00:00,1.7124800000000002,-0.12636,1.7171355799999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7000000000000002,-0.13,1.7049633427000002,0.8,0.17,0.8178630692000001,0.0,0.0,0.0,0.8,0.17,0.8178630692000001
2020-01-23 12:30:00,1.7444000000000002,-0.1258,1.7489302445,0.014400000000000001,0.004200000000000001,0.015,1.73,-0.13,1.7348775173000002,0.84,0.17,0.8570297544000001,0.0,0.0,0.0,0.84,0.17,0.8570297544000001
2020-01-23 13:00:00,1.6853600000000002,-0.12552000000000002,1.6900276921000001,0.015360000000000002,0.0044800000000000005,0.016,1.67,-0.13,1.6750522380000001,0.88,0.16,0.894427191,0.0,0.0,0.0,0.88,0.16,0.894427191
2020-01-23 13:30:00,1.67,-0.13,1.6750522380000001,0.0,0.0,0.0,1.67,-0.13,1.6750522380000001,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2020-01-23 14:00:00,1.6209600000000002,-0.12972,1.6261422447,0.0009600000000000001,0.00028000000000000003,0.001,1.62,-0.13,1.625207679,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2020-01-23 14:30:00,1.6609600000000002,-0.12972,1.6660178270000001,0.0009600000000000001,0.00028000000000000003,0.001,1.6600000000000001,-0.13,1.6650825805,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2020-01-23 15:00:00,1.68096,-0.12972,1.6859578286999999,0.0009600000000000001,0.00028000000000000003,0.001,1.6800000000000002,-0.13,1.685022255,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2020-01-23 15:30:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,0.88,0.14,0.8910667764,0.0,0.0,0.0,0.88,0.14,0.8910667764
2020-01-23 16:00:00,1.75,-0.13,1.7548219283000002,0.0,0.0,0.0,1.75,-0.13,1.7548219283000002,1.01,0.16,1.0225947389,0.0,0.0,0.0,1.01,0.16,1.0225947389
2020-01-23 16:30:00,1.75096,0.00028000000000000003,1.7509600224000001,0.0009600000000000001,0.00028000000000000003,0.001,1.75,0.0,1.75,1.07,0.14,1.0791200119,0.0,0.0,0.0,1.07,0.14,1.0791200119
2020-01-23 17:00:00,1.8109600000000001,0.00028000000000000003,1.8109600216000001,0.0009600000000000001,0.00028000000000000003,0.001,1.81,0.0,1.81,1.15,0.14,1.158490397,0.0,0.0,0.0,1.15,0.14,1.158490397
2020-01-23 17:30:00,1.8767200000000002,0.0019600000000000004,1.8767210235,0.00672,0.0019600000000000004,0.007,1.87,0.0,1.87,1.32,0.14,1.3274034805000001,0.0,0.0,0.0,1.32,0.14,1.3274034805000001
2020-01-23 18:00:00,1.91288,0.00084,1.9128801844,0.00288,0.00084,0.003,1.9100000000000001,0.0,1.9100000000000001,1.32,0.14,1.3274034805000001,0.0,0.0,0.0,1.32,0.14,1.3274034805000001
2020-01-23 18:30:00,1.94672,0.0019600000000000004,1.9467209867,0.00672,0.0019600000000000004,0.007,1.94,0.0,1.94,1.31,0.14,1.3174596768,0.0,0.0,0.0,1.31,0.14,1.3174596768
2020-01-23 19:00:00,1.89768,0.0022400000000000002,1.897681322,0.007680000000000001,0.0022400000000000002,0.008,1.8900000000000001,0.0,1.8900000000000001,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28
2020-01-23 19:30:00,1.83152,0.00336,1.831523082,0.01152,0.00336,0.012,1.82,0.0,1.82,1.23,0.14,1.2379418403,0.0,0.0,0.0,1.23,0.14,1.2379418403
2020-01-23 20:00:00,1.68056,0.0030800000000000003,1.6805628224,0.010560000000000002,0.0030800000000000003,0.011,1.67,0.0,1.67,1.02,0.14,1.0295630141,0.0,0.0,0.0,1.02,0.14,1.0295630141
2020-01-23 20:30:00,1.61056,0.0030800000000000003,1.6105629450999999,0.010560000000000002,0.0030800000000000003,0.011,1.6,0.0,1.6,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-01-23 21:00:00,1.5476800000000002,0.0022400000000000002,1.5476816210000002,0.007680000000000001,0.0022400000000000002,0.008,1.54,0.0,1.54,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04
2020-01-23 21:30:00,1.4596,0.0028,1.4596026857,0.009600000000000001,0.0028,0.01,1.45,0.0,1.45,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-01-23 22:00:00,1.3496000000000001,0.0028,1.3496029046,0.009600000000000001,0.0028,0.01,1.34,0.0,1.34,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-01-23 22:30:00,1.2396,0.0028,1.2396031623,0.009600000000000001,0.0028,0.01,1.23,0.0,1.23,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2020-01-23 23:00:00,1.1296,0.0028,1.1296034702,0.009600000000000001,0.0028,0.01,1.12,0.0,1.12,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-01-23 23:30:00,0.9896,0.0028,0.9896039612,0.009600000000000001,0.0028,0.01,0.98,0.0,0.98,0.49,-0.13,0.5069516742,0.0,0.0,0.0,0.49,-0.13,0.5069516742
2020-01-24 00:00:00,0.95864,0.00252,0.9586433122,0.00864,0.00252,0.009000000000000001,0.9500000000000001,0.0,0.9500000000000001,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-01-24 00:30:00,1.02152,0.13336,1.0301883323,0.01152,0.00336,0.012,1.01,0.13,1.0183319694,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-01-24 01:00:00,1.23152,0.00336,1.2315245836,0.01152,0.00336,0.012,1.22,0.0,1.22,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368
2020-01-24 01:30:00,1.29096,0.00028000000000000003,1.2909600304,0.0009600000000000001,0.00028000000000000003,0.001,1.29,0.0,1.29,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-01-24 02:00:00,1.24096,0.00028000000000000003,1.2409600316,0.0009600000000000001,0.00028000000000000003,0.001,1.24,0.0,1.24,0.68,-0.13,0.6923149572,0.0,0.0,0.0,0.68,-0.13,0.6923149572
2020-01-24 02:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-01-24 03:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-01-24 03:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-01-24 04:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-01-24 04:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-01-24 05:00:00,1.1648,0.0014,1.1648008413,0.0048000000000000004,0.0014,0.005,1.16,0.0,1.16,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-01-24 05:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-01-24 06:00:00,1.2,-0.17,1.211981848,0.0,0.0,0.0,1.2,-0.17,1.211981848,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-01-24 06:30:00,1.44,-0.18,1.4512063947,0.0,0.0,0.0,1.44,-0.18,1.4512063947,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-24 07:00:00,1.55,-0.18,1.560416611,0.0,0.0,0.0,1.55,-0.18,1.560416611,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2020-01-24 07:30:00,1.76,-0.14,1.7655594014,0.0,0.0,0.0,1.76,-0.14,1.7655594014,1.07,0.14,1.0791200119,0.0,0.0,0.0,1.07,0.14,1.0791200119
2020-01-24 08:00:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2020-01-24 08:30:00,1.81,-0.14,1.8154062906,0.0,0.0,0.0,1.81,-0.14,1.8154062906,1.05,0.16,1.0621205205,0.0,0.0,0.0,1.05,0.16,1.0621205205
2020-01-24 09:00:00,1.72,-0.14,1.7256882685,0.0,0.0,0.0,1.72,-0.14,1.7256882685,0.9500000000000001,0.16,0.9633794683,0.0,0.0,0.0,0.9500000000000001,0.16,0.9633794683
2020-01-24 09:30:00,1.79,-0.14,1.7954665132,0.0,0.0,0.0,1.79,-0.14,1.7954665132,0.9,0.16,0.9141115906,0.0,0.0,0.0,0.9,0.16,0.9141115906
2020-01-24 10:00:00,1.77,-0.14,1.7755280905,0.0,0.0,0.0,1.77,-0.14,1.7755280905,0.89,0.16,0.9042676595,0.0,0.0,0.0,0.89,0.16,0.9042676595
2020-01-24 10:30:00,1.72,-0.14,1.7256882685,0.0,0.0,0.0,1.72,-0.14,1.7256882685,0.92,0.16,0.9338094024,0.0,0.0,0.0,0.92,0.16,0.9338094024
2020-01-24 11:00:00,1.74672,-0.13804000000000002,1.7521660309,0.00672,0.0019600000000000004,0.007,1.74,-0.14,1.7456230979,0.89,0.2,0.9121951546,0.0,0.0,0.0,0.89,0.2,0.9121951546
2020-01-24 11:30:00,1.7053600000000002,-0.13552,1.7107362158,0.015360000000000002,0.0044800000000000005,0.016,1.69,-0.14,1.695788902,0.75,0.17,0.7690253572,0.0,0.0,0.0,0.75,0.17,0.7690253572
2020-01-24 12:00:00,1.68728,-0.13496000000000002,1.6926688985,0.01728,0.00504,0.018000000000000002,1.67,-0.14,1.6758579892,0.84,0.19,0.8612200648,0.0,0.0,0.0,0.84,0.19,0.8612200648
2020-01-24 12:30:00,1.6853600000000002,-0.13552,1.6907998107000002,0.015360000000000002,0.0044800000000000005,0.016,1.67,-0.14,1.6758579892,0.84,0.16,0.8551023331000001,0.0,0.0,0.0,0.84,0.16,0.8551023331000001
2020-01-24 13:00:00,1.68824,-0.13468000000000002,1.6936035546000001,0.018240000000000003,0.00532,0.019,1.67,-0.14,1.6758579892,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-01-24 13:30:00,1.6738400000000002,-0.13888,1.679591617,0.0038400000000000005,0.0011200000000000001,0.004,1.67,-0.14,1.6758579892,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-01-24 14:00:00,1.6796,-0.13720000000000002,1.6851943508,0.009600000000000001,0.0028,0.01,1.67,-0.14,1.6758579892,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-01-24 14:30:00,1.6986400000000001,-0.13748000000000002,1.7041944138,0.00864,0.00252,0.009000000000000001,1.69,-0.14,1.695788902,0.7509600000000001,0.13028,0.7621770136,0.0009600000000000001,0.00028000000000000003,0.001,0.75,0.13,0.7611832894
2020-01-24 15:00:00,1.67576,-0.13832,1.6814588904,0.00576,0.00168,0.006,1.67,-0.14,1.6758579892,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-01-24 15:30:00,1.6867200000000002,0.0019600000000000004,1.6867211388,0.00672,0.0019600000000000004,0.007,1.6800000000000002,0.0,1.6800000000000002,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-01-24 16:00:00,1.66384,0.0011200000000000001,1.663840377,0.0038400000000000005,0.0011200000000000001,0.004,1.6600000000000001,0.0,1.6600000000000001,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-24 16:30:00,1.6609600000000002,0.00028000000000000003,1.6609600236,0.0009600000000000001,0.00028000000000000003,0.001,1.6600000000000001,0.0,1.6600000000000001,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2020-01-24 17:00:00,1.8119200000000002,0.0005600000000000001,1.8119200865,0.0019200000000000003,0.0005600000000000001,0.002,1.81,0.0,1.81,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2020-01-24 17:30:00,1.86632,0.00476,1.8663260701,0.01632,0.00476,0.017,1.85,0.0,1.85,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266
2020-01-24 18:00:00,1.95344,0.003920000000000001,1.9534439332,0.01344,0.003920000000000001,0.014,1.94,0.0,1.94,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266
2020-01-24 18:30:00,1.9292,0.0056,1.9292081277,0.019200000000000002,0.0056,0.02,1.9100000000000001,0.0,1.9100000000000001,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398
2020-01-24 19:00:00,1.8592,0.0056,1.8592084337,0.019200000000000002,0.0056,0.02,1.8399999999999999,0.0,1.8399999999999999,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801
2020-01-24 19:30:00,1.76112,0.0061600000000000005,1.7611307731,0.021120000000000003,0.0061600000000000005,0.022,1.74,0.0,1.74,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,0.13,1.1473883388
2020-01-24 20:00:00,1.65728,0.00504,1.6572876636,0.01728,0.00504,0.018000000000000002,1.6400000000000001,0.0,1.6400000000000001,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-01-24 20:30:00,1.5344,0.004200000000000001,1.5344057482,0.014400000000000001,0.004200000000000001,0.015,1.52,0.0,1.52,1.09,-0.14,1.0989540482,0.0,0.0,0.0,1.09,-0.14,1.0989540482
2020-01-24 21:00:00,1.46824,0.00532,1.4682496382,0.018240000000000003,0.00532,0.019,1.45,0.0,1.45,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2020-01-24 21:30:00,1.38208,0.00644,1.382095004,0.022080000000000002,0.00644,0.023,1.3599999999999999,0.0,1.3599999999999999,0.92,-0.13,0.9291393867000001,0.0,0.0,0.0,0.92,-0.13,0.9291393867000001
2020-01-24 22:00:00,1.28112,0.0061600000000000005,1.2811348095000001,0.021120000000000003,0.0061600000000000005,0.022,1.26,0.0,1.26,0.79,-0.13,0.800624756,0.0,0.0,0.0,0.79,-0.13,0.800624756
2020-01-24 22:30:00,1.20208,0.00644,1.2020972506,0.022080000000000002,0.00644,0.023,1.18,0.0,1.18,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-01-24 23:00:00,1.12824,0.00532,1.1282525427,0.018240000000000003,0.00532,0.019,1.11,0.0,1.11,0.55,-0.14,0.5675385449,0.0,0.0,0.0,0.55,-0.14,0.5675385449
2020-01-24 23:30:00,1.03016,0.005880000000000001,1.0301767809,0.02016,0.005880000000000001,0.021,1.01,0.0,1.01,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-01-25 00:00:00,1.00016,0.005880000000000001,1.0001772843,0.02016,0.005880000000000001,0.021,0.98,0.0,0.98,0.34,-0.13,0.3640054945,0.0,0.0,0.0,0.34,-0.13,0.3640054945
2020-01-25 00:30:00,1.08208,0.00644,1.0820991637,0.022080000000000002,0.00644,0.023,1.06,0.0,1.06,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-01-25 01:00:00,1.26208,0.00644,1.2620964305,0.022080000000000002,0.00644,0.023,1.24,0.0,1.24,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368
2020-01-25 01:30:00,1.29576,0.00168,1.2957610891,0.00576,0.00168,0.006,1.29,0.0,1.29,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-01-25 02:00:00,1.27576,0.00168,1.2757611062,0.00576,0.00168,0.006,1.27,0.0,1.27,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-01-25 02:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-25 03:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-01-25 03:30:00,1.27096,0.00028000000000000003,1.2709600308,0.0009600000000000001,0.00028000000000000003,0.001,1.27,0.0,1.27,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-25 04:00:00,1.22192,0.0005600000000000001,1.2219201283,0.0019200000000000003,0.0005600000000000001,0.002,1.22,0.0,1.22,0.51,-0.13,0.5263078947000001,0.0,0.0,0.0,0.51,-0.13,0.5263078947000001
2020-01-25 04:30:00,1.20192,0.0005600000000000001,1.2019201305,0.0019200000000000003,0.0005600000000000001,0.002,1.2,0.0,1.2,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-01-25 05:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-01-25 05:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-01-25 06:00:00,1.09096,0.00028000000000000003,1.0909600359,0.0009600000000000001,0.00028000000000000003,0.001,1.09,0.0,1.09,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-01-25 06:30:00,1.16864,0.00252,1.168642717,0.00864,0.00252,0.009000000000000001,1.16,0.0,1.16,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-01-25 07:00:00,1.21344,0.003920000000000001,1.2134463317,0.01344,0.003920000000000001,0.014,1.2,0.0,1.2,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-01-25 07:30:00,1.29728,0.00504,1.2972897903,0.01728,0.00504,0.018000000000000002,1.28,0.0,1.28,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-01-25 08:00:00,1.2992,0.0056,1.2992120689,0.019200000000000002,0.0056,0.02,1.28,0.0,1.28,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-01-25 08:30:00,1.39056,0.0030800000000000003,1.390563411,0.010560000000000002,0.0030800000000000003,0.011,1.38,0.0,1.38,0.85,0.15,0.8631338251,0.0,0.0,0.0,0.85,0.15,0.8631338251
2020-01-25 09:00:00,1.42192,0.0005600000000000001,1.4219201103,0.0019200000000000003,0.0005600000000000001,0.002,1.42,0.0,1.42,0.85,-0.13,0.8598837131,0.0,0.0,0.0,0.85,-0.13,0.8598837131
