Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-25 09:30:00,1.4648,0.0014,1.4648006690000002,0.0048000000000000004,0.0014,0.005,1.46,0.0,1.46,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191
2020-01-25 10:00:00,1.46576,0.00168,1.4657609628000001,0.00576,0.00168,0.006,1.46,0.0,1.46,0.8300000000000001,0.14,0.8417244205000001,0.0,0.0,0.0,0.8300000000000001,0.14,0.8417244205000001
2020-01-25 10:30:00,1.4192,0.0056,1.4192110484,0.019200000000000002,0.0056,0.02,1.4,0.0,1.4,0.84096,0.00028000000000000003,0.8409600466,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.0,0.84
2020-01-25 11:00:00,1.40208,0.00644,1.4020947899,0.022080000000000002,0.00644,0.023,1.38,0.0,1.38,0.8328800000000001,0.00084,0.8328804236,0.00288,0.00084,0.003,0.8300000000000001,0.0,0.8300000000000001
2020-01-25 11:30:00,1.45208,0.00644,1.4520942807,0.022080000000000002,0.00644,0.023,1.43,0.0,1.43,0.89192,0.14056000000000002,0.9029276826,0.0019200000000000003,0.0005600000000000001,0.002,0.89,0.14,0.9009439494
2020-01-25 12:00:00,1.48632,0.00476,1.4863276220000001,0.01632,0.00476,0.017,1.47,0.0,1.47,0.78288,-0.12916,0.7934629166,0.00288,0.00084,0.003,0.78,-0.13,0.7907591289
2020-01-25 12:30:00,1.4801600000000001,0.005880000000000001,1.4801716792000001,0.02016,0.005880000000000001,0.021,1.46,0.0,1.46,0.8948,0.0014,0.8948010952000001,0.0048000000000000004,0.0014,0.005,0.89,0.0,0.89
2020-01-25 13:00:00,1.504,0.007,1.5040162898,0.024,0.007,0.025,1.48,0.0,1.48,0.8748,0.0014,0.8748011203,0.0048000000000000004,0.0014,0.005,0.87,0.0,0.87
2020-01-25 13:30:00,1.48384,0.0011200000000000001,1.4838404227,0.0038400000000000005,0.0011200000000000001,0.004,1.48,0.0,1.48,0.91288,0.00084,0.9128803865,0.00288,0.00084,0.003,0.91,0.0,0.91
2020-01-25 14:00:00,1.44576,0.00168,1.4457609761,0.00576,0.00168,0.006,1.44,0.0,1.44,0.8300000000000001,-0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,-0.13,0.8401190392000001
2020-01-25 14:30:00,1.3957600000000001,0.00168,1.3957610111,0.00576,0.00168,0.006,1.3900000000000001,0.0,1.3900000000000001,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-01-25 15:00:00,1.42384,0.0011200000000000001,1.4238404405,0.0038400000000000005,0.0011200000000000001,0.004,1.42,0.0,1.42,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-01-25 15:30:00,1.44384,0.0011200000000000001,1.4438404344,0.0038400000000000005,0.0011200000000000001,0.004,1.44,0.0,1.44,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2020-01-25 16:00:00,1.46288,0.00084,1.4628802412000002,0.00288,0.00084,0.003,1.46,0.0,1.46,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-01-25 16:30:00,1.51288,0.00084,1.5128802332,0.00288,0.00084,0.003,1.51,0.0,1.51,0.9500000000000001,0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,0.13,0.9588534820000001
2020-01-25 17:00:00,1.60016,0.005880000000000001,1.6001708034000002,0.02016,0.005880000000000001,0.021,1.58,0.0,1.58,1.09,0.13,1.09772492,0.0,0.0,0.0,1.09,0.13,1.09772492
2020-01-25 17:30:00,1.7192,0.0056,1.7192091205,0.019200000000000002,0.0056,0.02,1.7000000000000002,0.0,1.7000000000000002,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266
2020-01-25 18:00:00,1.81112,0.0061600000000000005,1.8111304757000002,0.021120000000000003,0.0061600000000000005,0.022,1.79,0.0,1.79,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398
2020-01-25 18:30:00,1.7630400000000002,0.00672,1.7630528069,0.02304,0.00672,0.024,1.74,0.0,1.74,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23
2020-01-25 19:00:00,1.734,0.007,1.7340141291000002,0.024,0.007,0.025,1.71,0.0,1.71,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1
2020-01-25 19:30:00,1.66112,0.0061600000000000005,1.6611314217,0.021120000000000003,0.0061600000000000005,0.022,1.6400000000000001,0.0,1.6400000000000001,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2020-01-25 20:00:00,1.54208,0.00644,1.5420934472,0.022080000000000002,0.00644,0.023,1.52,0.0,1.52,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-01-25 20:30:00,1.4472800000000001,0.13504000000000002,1.4535663728000001,0.01728,0.00504,0.018000000000000002,1.43,0.13,1.4358969322,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-01-25 21:00:00,1.3844,0.004200000000000001,1.384406371,0.014400000000000001,0.004200000000000001,0.015,1.37,0.0,1.37,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-01-25 21:30:00,1.3144,0.004200000000000001,1.3144067103000001,0.014400000000000001,0.004200000000000001,0.015,1.3,0.0,1.3,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-01-25 22:00:00,1.23536,0.13448000000000002,1.2426581187,0.015360000000000002,0.0044800000000000005,0.016,1.22,0.13,1.2269066794,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-25 22:30:00,1.15536,0.13448000000000002,1.1631601781,0.015360000000000002,0.0044800000000000005,0.016,1.1400000000000001,0.13,1.1473883388,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-01-25 23:00:00,1.0592,0.0056,1.0592148035,0.019200000000000002,0.0056,0.02,1.04,0.0,1.04,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-01-25 23:30:00,0.99016,0.005880000000000001,0.9901774588000001,0.02016,0.005880000000000001,0.021,0.97,0.0,0.97,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-01-26 00:00:00,0.9911200000000001,0.0061600000000000005,0.9911391426,0.021120000000000003,0.0061600000000000005,0.022,0.97,0.0,0.97,0.41000000000000003,-0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,-0.13,0.43011626340000003
2020-01-26 00:30:00,1.01632,0.00476,1.0163311468,0.01632,0.00476,0.017,1.0,0.0,1.0,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-01-26 01:00:00,1.21248,0.0036400000000000004,1.2124854638,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2,0.0,1.2,0.66,-0.13,0.6726812024000001,0.0,0.0,0.0,0.66,-0.13,0.6726812024000001
2020-01-26 01:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-01-26 02:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.76,-0.13,0.7710382610000001,0.0,0.0,0.0,0.76,-0.13,0.7710382610000001
2020-01-26 02:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.78,-0.13,0.7907591289,0.0,0.0,0.0,0.78,-0.13,0.7907591289
2020-01-26 03:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-01-26 03:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.67,-0.13,0.6824954212000001,0.0,0.0,0.0,0.67,-0.13,0.6824954212000001
2020-01-26 04:00:00,1.11384,0.0011200000000000001,1.1138405631,0.0038400000000000005,0.0011200000000000001,0.004,1.11,0.0,1.11,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-01-26 04:30:00,1.12056,0.0030800000000000003,1.1205642329,0.010560000000000002,0.0030800000000000003,0.011,1.11,0.0,1.11,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-01-26 05:00:00,1.06824,0.00532,1.0682532471,0.018240000000000003,0.00532,0.019,1.05,0.0,1.05,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-01-26 05:30:00,1.09016,0.005880000000000001,1.0901758574,0.02016,0.005880000000000001,0.021,1.07,0.0,1.07,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-01-26 06:00:00,1.02824,0.00532,1.0282537625,0.018240000000000003,0.00532,0.019,1.01,0.0,1.01,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-01-26 06:30:00,1.0644,0.004200000000000001,1.0644082863,0.014400000000000001,0.004200000000000001,0.015,1.05,0.0,1.05,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-01-26 07:00:00,1.11152,0.00336,1.1115250784,0.01152,0.00336,0.012,1.1,0.0,1.1,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-26 07:30:00,1.18112,0.0061600000000000005,1.1811360633,0.021120000000000003,0.0061600000000000005,0.022,1.16,0.0,1.16,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-01-26 08:00:00,1.13288,0.00084,1.1328803114000001,0.00288,0.00084,0.003,1.13,0.0,1.13,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-01-26 08:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2020-01-26 09:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.8219200000000001,0.0005600000000000001,0.8219201908,0.0019200000000000003,0.0005600000000000001,0.002,0.8200000000000001,0.0,0.8200000000000001
2020-01-26 09:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,1.01096,0.14028000000000002,1.0206461679,0.0009600000000000001,0.00028000000000000003,0.001,1.01,0.14,1.019656805
2020-01-26 10:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.96,0.14,0.9701546269,0.0,0.0,0.0,0.96,0.14,0.9701546269
2020-01-26 10:30:00,1.39096,0.00028000000000000003,1.3909600282,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,0.0,1.3900000000000001,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2020-01-26 11:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2020-01-26 11:30:00,1.45096,0.00028000000000000003,1.450960027,0.0009600000000000001,0.00028000000000000003,0.001,1.45,0.0,1.45,1.08,0.14,1.0890362712,0.0,0.0,0.0,1.08,0.14,1.0890362712
2020-01-26 12:00:00,1.50096,0.00028000000000000003,1.5009600261,0.0009600000000000001,0.00028000000000000003,0.001,1.5,0.0,1.5,1.02,0.14,1.0295630141,0.0,0.0,0.0,1.02,0.14,1.0295630141
2020-01-26 12:30:00,1.6209600000000002,0.13028,1.6261870126,0.0009600000000000001,0.00028000000000000003,0.001,1.62,0.13,1.625207679,1.12096,0.14028000000000002,1.1297034124,0.0009600000000000001,0.00028000000000000003,0.001,1.12,0.14,1.1287160848
2020-01-26 13:00:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,1.0848,0.1414,1.0939766908,0.0048000000000000004,0.0014,0.005,1.08,0.14,1.0890362712
2020-01-26 13:30:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.12576,0.14168,1.1346403836,0.00576,0.00168,0.006,1.12,0.14,1.1287160848
2020-01-26 14:00:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,1.05192,0.0005600000000000001,1.0519201491,0.0019200000000000003,0.0005600000000000001,0.002,1.05,0.0,1.05
2020-01-26 14:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.0048,0.13140000000000002,1.0133553177,0.0048000000000000004,0.0014,0.005,1.0,0.13,1.0084145973
2020-01-26 15:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.88768,0.0022400000000000002,0.8876828262,0.007680000000000001,0.0022400000000000002,0.008,0.88,0.0,0.88
2020-01-26 15:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.9519200000000001,0.13056,0.9608317230000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9500000000000001,0.13,0.9588534820000001
2020-01-26 16:00:00,1.5,0.13,1.5056227947,0.0,0.0,0.0,1.5,0.13,1.5056227947,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-01-26 16:30:00,1.56,0.13,1.5654072952,0.0,0.0,0.0,1.56,0.13,1.5654072952,1.11,0.14,1.1187939935,0.0,0.0,0.0,1.11,0.14,1.1187939935
2020-01-26 17:00:00,1.6048,0.13140000000000002,1.6101704879,0.0048000000000000004,0.0014,0.005,1.6,0.13,1.6052725625000002,1.17,0.14,1.1783462988,0.0,0.0,0.0,1.17,0.14,1.1783462988
2020-01-26 17:30:00,1.7315200000000002,0.00336,1.73152326,0.01152,0.00336,0.012,1.72,0.0,1.72,1.28,0.14,1.2876334882,0.0,0.0,0.0,1.28,0.14,1.2876334882
2020-01-26 18:00:00,1.7505600000000001,0.0030800000000000003,1.7505627095,0.010560000000000002,0.0030800000000000003,0.011,1.74,0.0,1.74,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31
2020-01-26 18:30:00,1.75248,0.0036400000000000004,1.7524837802,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.74,0.0,1.74,1.31,0.15,1.3185598204,0.0,0.0,0.0,1.31,0.15,1.3185598204
2020-01-26 19:00:00,1.6524800000000002,0.0036400000000000004,1.6524840090000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6400000000000001,0.0,1.6400000000000001,1.25,0.14,1.2578155668,0.0,0.0,0.0,1.25,0.14,1.2578155668
2020-01-26 19:30:00,1.61152,0.00336,1.6115235028,0.01152,0.00336,0.012,1.6,0.0,1.6,1.26,0.14,1.2677539193,0.0,0.0,0.0,1.26,0.14,1.2677539193
2020-01-26 20:00:00,1.53152,0.00336,1.5315236856999999,0.01152,0.00336,0.012,1.52,0.0,1.52,1.15,0.14,1.158490397,0.0,0.0,0.0,1.15,0.14,1.158490397
2020-01-26 20:30:00,1.43152,0.00336,1.4315239432,0.01152,0.00336,0.012,1.42,0.0,1.42,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04
2020-01-26 21:00:00,1.37768,0.0022400000000000002,1.377681821,0.007680000000000001,0.0022400000000000002,0.008,1.37,0.0,1.37,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-01-26 21:30:00,1.29152,0.00336,1.2915243707,0.01152,0.00336,0.012,1.28,0.0,1.28,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-01-26 22:00:00,1.20152,0.00336,1.201524698,0.01152,0.00336,0.012,1.19,0.0,1.19,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-01-26 22:30:00,1.1244,0.004200000000000001,1.1244078442,0.014400000000000001,0.004200000000000001,0.015,1.11,0.0,1.11,0.7000000000000001,-0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,-0.13,0.7119691005000001
2020-01-26 23:00:00,1.0744,0.004200000000000001,1.0744082092,0.014400000000000001,0.004200000000000001,0.015,1.06,0.0,1.06,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-01-26 23:30:00,0.94632,0.00476,0.9463319714,0.01632,0.00476,0.017,0.93,0.0,0.93,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-01-27 00:00:00,0.90536,0.0044800000000000005,0.9053710841,0.015360000000000002,0.0044800000000000005,0.016,0.89,0.0,0.89,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-01-27 00:30:00,0.9834400000000001,0.13392,0.9925163978,0.01344,0.003920000000000001,0.014,0.97,0.13,0.9786725704,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-01-27 01:00:00,1.15344,0.003920000000000001,1.1534466611,0.01344,0.003920000000000001,0.014,1.1400000000000001,0.0,1.1400000000000001,0.6900000000000001,-0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,-0.13,0.7021395873
2020-01-27 01:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.77,-0.13,0.7808969202,0.0,0.0,0.0,0.77,-0.13,0.7808969202
2020-01-27 02:00:00,1.21096,0.00028000000000000003,1.2109600324,0.0009600000000000001,0.00028000000000000003,0.001,1.21,0.0,1.21,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-27 02:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-27 03:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-01-27 03:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-01-27 04:00:00,1.1528800000000001,0.00084,1.1528803060000001,0.00288,0.00084,0.003,1.15,0.0,1.15,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-01-27 04:30:00,1.1444,0.004200000000000001,1.1444077071,0.014400000000000001,0.004200000000000001,0.015,1.13,0.0,1.13,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-01-27 05:00:00,1.10112,0.0061600000000000005,1.1011372303,0.021120000000000003,0.0061600000000000005,0.022,1.08,0.0,1.08,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-01-27 05:30:00,1.1548,0.0014,1.1548008486,0.0048000000000000004,0.0014,0.005,1.15,0.0,1.15,0.58,-0.15,0.599082632,0.0,0.0,0.0,0.58,-0.15,0.599082632
2020-01-27 06:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-01-27 06:30:00,1.48,-0.17,1.4897315194,0.0,0.0,0.0,1.48,-0.17,1.4897315194,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2020-01-27 07:00:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-01-27 07:30:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,1.1400000000000001,0.14,1.1485643212,0.0,0.0,0.0,1.1400000000000001,0.14,1.1485643212
2020-01-27 08:00:00,1.76,-0.13,1.7647946056000001,0.0,0.0,0.0,1.76,-0.13,1.7647946056000001,1.1400000000000001,0.14,1.1485643212,0.0,0.0,0.0,1.1400000000000001,0.14,1.1485643212
2020-01-27 08:30:00,1.8399999999999999,-0.18,1.8487833837,0.0,0.0,0.0,1.8399999999999999,-0.18,1.8487833837,1.11,0.16,1.1214722466,0.0,0.0,0.0,1.11,0.16,1.1214722466
2020-01-27 09:00:00,1.81,-0.15,1.8162048343000001,0.0,0.0,0.0,1.81,-0.15,1.8162048343000001,0.99,0.21,1.0120276676,0.0,0.0,0.0,0.99,0.21,1.0120276676
2020-01-27 09:30:00,1.81,-0.18,1.8189282559,0.0,0.0,0.0,1.81,-0.18,1.8189282559,1.0,0.24,1.0283968106,0.0,0.0,0.0,1.0,0.24,1.0283968106
2020-01-27 10:00:00,1.78,-0.18,1.7890779748,0.0,0.0,0.0,1.78,-0.18,1.7890779748,0.8200000000000001,0.19,0.8417244205000001,0.0,0.0,0.0,0.8200000000000001,0.19,0.8417244205000001
2020-01-27 10:30:00,1.7128800000000002,-0.17916,1.7222242014,0.00288,0.00084,0.003,1.71,-0.18,1.7194475857,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2020-01-27 11:00:00,1.68192,-0.15944000000000003,1.6894602688,0.0019200000000000003,0.0005600000000000001,0.002,1.6800000000000002,-0.16,1.6876018488,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2020-01-27 11:30:00,1.66192,-0.13944,1.6677594551000001,0.0019200000000000003,0.0005600000000000001,0.002,1.6600000000000001,-0.14,1.6658931538,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2020-01-27 12:00:00,1.71672,-0.14804,1.7230912338,0.00672,0.0019600000000000004,0.007,1.71,-0.15,1.7165663401,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2020-01-27 12:30:00,1.76056,-0.14692000000000002,1.766679654,0.010560000000000002,0.0030800000000000003,0.011,1.75,-0.15,1.756416807,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-01-27 13:00:00,1.75672,-0.14804,1.762946681,0.00672,0.0019600000000000004,0.007,1.75,-0.15,1.756416807,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2020-01-27 13:30:00,1.75,-0.14,1.7555910686,0.0,0.0,0.0,1.75,-0.14,1.7555910686,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2020-01-27 14:00:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2020-01-27 14:30:00,1.72,-0.14,1.7256882685,0.0,0.0,0.0,1.72,-0.14,1.7256882685,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2020-01-27 15:00:00,1.73,-0.14,1.7356554958000001,0.0,0.0,0.0,1.73,-0.14,1.7356554958000001,0.86,0.15,0.8729833904000001,0.0,0.0,0.0,0.86,0.15,0.8729833904000001
2020-01-27 15:30:00,1.81,-0.14,1.8154062906,0.0,0.0,0.0,1.81,-0.14,1.8154062906,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2020-01-27 16:00:00,1.79,-0.15,1.7962739212,0.0,0.0,0.0,1.79,-0.15,1.7962739212,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2020-01-27 16:30:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-01-27 17:00:00,1.7719200000000002,0.0005600000000000001,1.7719200885,0.0019200000000000003,0.0005600000000000001,0.002,1.77,0.0,1.77,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15
2020-01-27 17:30:00,1.91192,0.0005600000000000001,1.911920082,0.0019200000000000003,0.0005600000000000001,0.002,1.9100000000000001,0.0,1.9100000000000001,1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,1.3599999999999999,0.14,1.3671868929
2020-01-27 18:00:00,1.97384,0.0011200000000000001,1.9738403178000001,0.0038400000000000005,0.0011200000000000001,0.004,1.97,0.0,1.97,1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,1.3900000000000001,0.14,1.3970325694
2020-01-27 18:30:00,1.99384,0.0011200000000000001,1.9938403145999999,0.0038400000000000005,0.0011200000000000001,0.004,1.99,0.0,1.99,1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,1.3900000000000001,0.14,1.3970325694
2020-01-27 19:00:00,1.91288,0.00084,1.9128801844,0.00288,0.00084,0.003,1.9100000000000001,0.0,1.9100000000000001,1.37,0.14,1.3771347066000001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001
2020-01-27 19:30:00,1.84192,0.0005600000000000001,1.8419200851,0.0019200000000000003,0.0005600000000000001,0.002,1.8399999999999999,0.0,1.8399999999999999,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834
2020-01-27 20:00:00,1.7457600000000002,0.00168,1.7457608084,0.00576,0.00168,0.006,1.74,0.0,1.74,1.22,0.14,1.2280065146,0.0,0.0,0.0,1.22,0.14,1.2280065146
2020-01-27 20:30:00,1.66288,0.00084,1.6628802122000002,0.00288,0.00084,0.003,1.6600000000000001,0.0,1.6600000000000001,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2020-01-27 21:00:00,1.5848,0.0014,1.5848006184,0.0048000000000000004,0.0014,0.005,1.58,0.0,1.58,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2020-01-27 21:30:00,1.51384,0.0011200000000000001,1.5138404143000002,0.0038400000000000005,0.0011200000000000001,0.004,1.51,0.0,1.51,1.0,-0.13,1.0084145973,0.0,0.0,0.0,1.0,-0.13,1.0084145973
2020-01-27 22:00:00,1.4157600000000001,0.00168,1.4157609968,0.00576,0.00168,0.006,1.4100000000000001,0.0,1.4100000000000001,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-01-27 22:30:00,1.22576,0.00168,1.2257611513,0.00576,0.00168,0.006,1.22,0.0,1.22,0.78,-0.13,0.7907591289,0.0,0.0,0.0,0.78,-0.13,0.7907591289
2020-01-27 23:00:00,1.11288,0.00084,1.1128803170000001,0.00288,0.00084,0.003,1.11,0.0,1.11,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-27 23:30:00,1.02672,0.0019600000000000004,1.0267218708,0.00672,0.0019600000000000004,0.007,1.02,0.0,1.02,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-28 00:00:00,1.01576,0.00168,1.0157613893,0.00576,0.00168,0.006,1.01,0.0,1.01,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-01-28 00:30:00,1.06768,0.13224000000000002,1.0758382778,0.007680000000000001,0.0022400000000000002,0.008,1.06,0.13,1.067941946,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-28 01:00:00,1.23576,0.00168,1.235761142,0.00576,0.00168,0.006,1.23,0.0,1.23,0.8,-0.13,0.8104936767,0.0,0.0,0.0,0.8,-0.13,0.8104936767
2020-01-28 01:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-01-28 02:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.9,-0.11,0.9066973034,0.0,0.0,0.0,0.9,-0.11,0.9066973034
2020-01-28 02:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.86,-0.13,0.8697700846,0.0,0.0,0.0,0.86,-0.13,0.8697700846
2020-01-28 03:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289
2020-01-28 03:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.78,-0.13,0.7907591289,0.0,0.0,0.0,0.78,-0.13,0.7907591289
2020-01-28 04:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-28 04:30:00,1.28192,0.0005600000000000001,1.2819201223,0.0019200000000000003,0.0005600000000000001,0.002,1.28,0.0,1.28,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-01-28 05:00:00,1.21864,0.00252,1.2186426055,0.00864,0.00252,0.009000000000000001,1.21,0.0,1.21,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-01-28 05:30:00,1.26096,-0.16972,1.2723305388,0.0009600000000000001,0.00028000000000000003,0.001,1.26,-0.17,1.2714165328,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-28 06:00:00,1.32,-0.15,1.3284953895,0.0,0.0,0.0,1.32,-0.15,1.3284953895,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2020-01-28 06:30:00,1.62,-0.15,1.6269296236000002,0.0,0.0,0.0,1.62,-0.15,1.6269296236000002,0.91,0.15,0.9222797840000001,0.0,0.0,0.0,0.91,0.15,0.9222797840000001
2020-01-28 07:00:00,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-01-28 07:30:00,1.87,-0.16,1.8768324379,0.0,0.0,0.0,1.87,-0.16,1.8768324379,1.21,0.15,1.2192620719,0.0,0.0,0.0,1.21,0.15,1.2192620719
2020-01-28 08:00:00,1.8900000000000001,-0.16,1.896760396,0.0,0.0,0.0,1.8900000000000001,-0.16,1.896760396,1.19,0.16,1.2007081244,0.0,0.0,0.0,1.19,0.16,1.2007081244
2020-01-28 08:30:00,1.97,-0.16,1.9764867821,0.0,0.0,0.0,1.97,-0.16,1.9764867821,1.22,0.16,1.2304470732000001,0.0,0.0,0.0,1.22,0.16,1.2304470732000001
2020-01-28 09:00:00,1.9300000000000002,-0.16,1.9366207682,0.0,0.0,0.0,1.9300000000000002,-0.16,1.9366207682,1.04,0.16,1.052235715,0.0,0.0,0.0,1.04,0.16,1.052235715
2020-01-28 09:30:00,1.8900000000000001,-0.18,1.8985520799,0.0,0.0,0.0,1.8900000000000001,-0.18,1.8985520799,1.02,0.16,1.0324727599,0.0,0.0,0.0,1.02,0.16,1.0324727599
2020-01-28 10:00:00,1.78288,-0.13916,1.7883027149,0.00288,0.00084,0.003,1.78,-0.14,1.7854971297,0.8200000000000001,0.17,0.8374365648000001,0.0,0.0,0.0,0.8200000000000001,0.17,0.8374365648000001
2020-01-28 10:30:00,1.75536,-0.13552,1.7605835396,0.015360000000000002,0.0044800000000000005,0.016,1.74,-0.14,1.7456230979,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2020-01-28 11:00:00,1.7101600000000001,-0.14412,1.7162219553,0.02016,0.005880000000000001,0.021,1.69,-0.15,1.6966437457999999,0.65,0.15,0.6670832032,0.0,0.0,0.0,0.65,0.15,0.6670832032
2020-01-28 11:30:00,1.58304,-0.14328000000000002,1.5895108682,0.02304,0.00672,0.024,1.56,-0.15,1.5671949464,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2020-01-28 12:00:00,1.65304,-0.13328,1.6584042933,0.02304,0.00672,0.024,1.63,-0.14,1.6360012225,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2020-01-28 12:30:00,1.7144,-0.1358,1.7197700428,0.014400000000000001,0.004200000000000001,0.015,1.7000000000000002,-0.14,1.7057549648,0.78,0.15,0.7942921377000001,0.0,0.0,0.0,0.78,0.15,0.7942921377000001
2020-01-28 13:00:00,1.68728,-0.13496000000000002,1.6926688985,0.01728,0.00504,0.018000000000000002,1.67,-0.14,1.6758579892,0.74,0.15,0.7550496672,0.0,0.0,0.0,0.74,0.15,0.7550496672
2020-01-28 13:30:00,1.63,-0.14,1.6360012225,0.0,0.0,0.0,1.63,-0.14,1.6360012225,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2020-01-28 14:00:00,1.63192,-0.13944,1.6378664170000001,0.0019200000000000003,0.0005600000000000001,0.002,1.63,-0.14,1.6360012225,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2020-01-28 14:30:00,1.54288,-0.13916,1.5491430534,0.00288,0.00084,0.003,1.54,-0.14,1.5463505424,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2020-01-28 15:00:00,1.6409600000000002,0.00028000000000000003,1.6409600239,0.0009600000000000001,0.00028000000000000003,0.001,1.6400000000000001,0.0,1.6400000000000001,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2020-01-28 15:30:00,1.59192,-0.12944,1.5971737539,0.0019200000000000003,0.0005600000000000001,0.002,1.5899999999999999,-0.13,1.5953056133999999,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2020-01-28 16:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,0.98,0.14,0.9899494937000001,0.0,0.0,0.0,0.98,0.14,0.9899494937000001
2020-01-28 16:30:00,1.77096,0.00028000000000000003,1.7709600221000001,0.0009600000000000001,0.00028000000000000003,0.001,1.77,0.0,1.77,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2020-01-28 17:00:00,1.8367200000000001,0.0019600000000000004,1.8367210458,0.00672,0.0019600000000000004,0.007,1.83,0.0,1.83,1.16,0.14,1.1684177335,0.0,0.0,0.0,1.16,0.14,1.1684177335
2020-01-28 17:30:00,1.9353600000000002,0.0044800000000000005,1.9353651852,0.015360000000000002,0.0044800000000000005,0.016,1.92,0.0,1.92,1.37,0.14,1.3771347066000001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001
2020-01-28 18:00:00,2.04344,-0.12608,2.0473258656,0.01344,0.003920000000000001,0.014,2.03,-0.13,2.0341583026,1.51,0.14,1.5164761785,0.0,0.0,0.0,1.51,0.14,1.5164761785
2020-01-28 18:30:00,2.02728,0.00504,2.0272862649,0.01728,0.00504,0.018000000000000002,2.01,0.0,2.01,1.48,0.14,1.4866068747,0.0,0.0,0.0,1.48,0.14,1.4866068747
2020-01-28 19:00:00,2.0244,-0.1258,2.0283049573,0.014400000000000001,0.004200000000000001,0.015,2.01,-0.13,2.0141995929,1.3599999999999999,0.16,1.3693794215000001,0.0,0.0,0.0,1.3599999999999999,0.16,1.3693794215000001
2020-01-28 19:30:00,1.9243999999999999,0.004200000000000001,1.9244045832,0.014400000000000001,0.004200000000000001,0.015,1.9100000000000001,0.0,1.9100000000000001,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25
2020-01-28 20:00:00,1.8434400000000002,0.003920000000000001,1.8434441679,0.01344,0.003920000000000001,0.014,1.83,0.0,1.83,1.21,0.14,1.2180722474,0.0,0.0,0.0,1.21,0.14,1.2180722474
2020-01-28 20:30:00,1.8092000000000001,0.0056,1.8092086668,0.019200000000000002,0.0056,0.02,1.79,0.0,1.79,1.1400000000000001,-0.14,1.1485643212,0.0,0.0,0.0,1.1400000000000001,-0.14,1.1485643212
2020-01-28 21:00:00,1.7053600000000002,0.0044800000000000005,1.7053658845,0.015360000000000002,0.0044800000000000005,0.016,1.69,0.0,1.69,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2020-01-28 21:30:00,1.58728,0.00504,1.5872880016000002,0.01728,0.00504,0.018000000000000002,1.57,0.0,1.57,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0
2020-01-28 22:00:00,1.41632,0.00476,1.4163279987,0.01632,0.00476,0.017,1.4,0.0,1.4,0.91,-0.15,0.9222797840000001,0.0,0.0,0.0,0.91,-0.15,0.9222797840000001
2020-01-28 22:30:00,1.3192,0.0056,1.3192118859,0.019200000000000002,0.0056,0.02,1.3,0.0,1.3,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-01-28 23:00:00,1.17536,0.0044800000000000005,1.1753685379,0.015360000000000002,0.0044800000000000005,0.016,1.16,0.0,1.16,0.6000000000000001,-0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,-0.13,0.6139218191
2020-01-28 23:30:00,1.06112,0.0061600000000000005,1.0611378798,0.021120000000000003,0.0061600000000000005,0.022,1.04,0.0,1.04,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-01-29 00:00:00,1.01824,0.00532,1.0182538976,0.018240000000000003,0.00532,0.019,1.0,0.0,1.0,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-01-29 00:30:00,1.10112,0.0061600000000000005,1.1011372303,0.021120000000000003,0.0061600000000000005,0.022,1.08,0.0,1.08,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-29 01:00:00,1.2892000000000001,0.0056,1.2892121625000001,0.019200000000000002,0.0056,0.02,1.27,0.0,1.27,0.8200000000000001,-0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,-0.13,0.8302409289
2020-01-29 01:30:00,1.38384,0.0011200000000000001,1.3838404532,0.0038400000000000005,0.0011200000000000001,0.004,1.38,0.0,1.38,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2020-01-29 02:00:00,1.3438400000000001,0.0011200000000000001,1.3438404667000001,0.0038400000000000005,0.0011200000000000001,0.004,1.34,0.0,1.34,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-01-29 02:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-01-29 03:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-29 03:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-29 04:00:00,1.29096,0.00028000000000000003,1.2909600304,0.0009600000000000001,0.00028000000000000003,0.001,1.29,0.0,1.29,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-01-29 04:30:00,1.29152,0.00336,1.2915243707,0.01152,0.00336,0.012,1.28,0.0,1.28,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-01-29 05:00:00,1.2301600000000001,0.005880000000000001,1.2301740527,0.02016,0.005880000000000001,0.021,1.21,0.0,1.21,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-01-29 05:30:00,1.2319200000000001,0.0005600000000000001,1.2319201273,0.0019200000000000003,0.0005600000000000001,0.002,1.23,0.0,1.23,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-01-29 06:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-01-29 06:30:00,1.55,-0.15,1.5572411501999999,0.0,0.0,0.0,1.55,-0.15,1.5572411501999999,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-01-29 07:00:00,1.6800000000000002,-0.15,1.6866831356,0.0,0.0,0.0,1.6800000000000002,-0.15,1.6866831356,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2020-01-29 07:30:00,1.83,-0.13,1.8346116755000001,0.0,0.0,0.0,1.83,-0.13,1.8346116755000001,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2020-01-29 08:00:00,1.87,-0.15,1.8760063966,0.0,0.0,0.0,1.87,-0.15,1.8760063966,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2020-01-29 08:30:00,1.9300000000000002,-0.15,1.9358202396,0.0,0.0,0.0,1.9300000000000002,-0.15,1.9358202396,1.17,0.16,1.1808894953,0.0,0.0,0.0,1.17,0.16,1.1808894953
2020-01-29 09:00:00,1.8599999999999999,-0.17,1.8677526602999999,0.0,0.0,0.0,1.8599999999999999,-0.17,1.8677526602999999,1.04,0.19,1.0572133181,0.0,0.0,0.0,1.04,0.19,1.0572133181
2020-01-29 09:30:00,1.8599999999999999,-0.15,1.8660385848,0.0,0.0,0.0,1.8599999999999999,-0.15,1.8660385848,1.07,0.19,1.086738239,0.0,0.0,0.0,1.07,0.19,1.086738239
2020-01-29 10:00:00,1.8048000000000002,-0.1486,1.8109072312,0.0048000000000000004,0.0014,0.005,1.8,-0.15,1.8062391868,0.88,0.16,0.894427191,0.0,0.0,0.0,0.88,0.16,0.894427191
2020-01-29 10:30:00,1.76208,-0.16356,1.7696547121,0.022080000000000002,0.00644,0.023,1.74,-0.17,1.7482848737999999,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2020-01-29 11:00:00,1.70728,-0.16496000000000002,1.7152308298999999,0.01728,0.00504,0.018000000000000002,1.69,-0.17,1.6985287751,0.66,0.15,0.6768308504,0.0,0.0,0.0,0.66,0.15,0.6768308504
2020-01-29 11:30:00,1.64784,-0.13188,1.6531088892999999,0.027840000000000004,0.00812,0.029,1.62,-0.14,1.6260381299,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-01-29 12:00:00,1.66688,-0.14216,1.6729310805000002,0.02688,0.007840000000000001,0.028,1.6400000000000001,-0.15,1.6468454694,0.6000000000000001,0.15,0.6184658438,0.0,0.0,0.0,0.6000000000000001,0.15,0.6184658438
2020-01-29 12:30:00,1.66208,-0.14356000000000002,1.6682683837,0.022080000000000002,0.00644,0.023,1.6400000000000001,-0.15,1.6468454694,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2020-01-29 13:00:00,1.6388,-0.1516,1.6457970713,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,-0.16,1.6179307773,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2020-01-29 13:30:00,1.63672,-0.12804000000000001,1.6417206218,0.00672,0.0019600000000000004,0.007,1.63,-0.13,1.6351758315,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2020-01-29 14:00:00,1.63864,-0.12748,1.6435912509000001,0.00864,0.00252,0.009000000000000001,1.63,-0.13,1.6351758315,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-01-29 14:30:00,1.64384,-0.12888000000000002,1.6488844714000002,0.0038400000000000005,0.0011200000000000001,0.004,1.6400000000000001,-0.13,1.6451443706000002,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2020-01-29 15:00:00,1.59152,-0.12664,1.5965505316000002,0.01152,0.00336,0.012,1.58,-0.13,1.5853390804,0.76,0.16,0.7766595136000001,0.0,0.0,0.0,0.76,0.16,0.7766595136000001
2020-01-29 15:30:00,1.64056,-0.12692,1.6454621843,0.010560000000000002,0.0030800000000000003,0.011,1.63,-0.13,1.6351758315,0.81,0.14,0.8220097323000001,0.0,0.0,0.0,0.81,0.14,0.8220097323000001
2020-01-29 16:00:00,1.6657600000000001,-0.12832000000000002,1.6706951846,0.00576,0.00168,0.006,1.6600000000000001,-0.13,1.6650825805,0.96,0.14,0.9701546269,0.0,0.0,0.0,0.96,0.14,0.9701546269
2020-01-29 16:30:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,1.09,0.16,1.1016805345,0.0,0.0,0.0,1.09,0.16,1.1016805345
2020-01-29 17:00:00,1.85152,0.00336,1.8515230487,0.01152,0.00336,0.012,1.8399999999999999,0.0,1.8399999999999999,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266
2020-01-29 17:30:00,2.00056,0.0030800000000000003,2.0005623709,0.010560000000000002,0.0030800000000000003,0.011,1.99,0.0,1.99,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35
2020-01-29 18:00:00,2.06,-0.13,2.0640978659,0.0,0.0,0.0,2.06,-0.13,2.0640978659,1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,1.3599999999999999,0.14,1.3671868929
2020-01-29 18:30:00,2.06,0.0,2.06,0.0,0.0,0.0,2.06,0.0,2.06,1.35,0.14,1.3572398462,0.0,0.0,0.0,1.35,0.14,1.3572398462
2020-01-29 19:00:00,1.99,-0.13,1.9942417104999999,0.0,0.0,0.0,1.99,-0.13,1.9942417104999999,1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,1.3599999999999999,0.14,1.3671868929
2020-01-29 19:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.29,0.14,1.2975746607,0.0,0.0,0.0,1.29,0.14,1.2975746607
2020-01-29 20:00:00,1.8,0.0,1.8,0.0,0.0,0.0,1.8,0.0,1.8,1.11,0.14,1.1187939935,0.0,0.0,0.0,1.11,0.14,1.1187939935
2020-01-29 20:30:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72,1.1,0.14,1.1088733021,0.0,0.0,0.0,1.1,0.14,1.1088733021
2020-01-29 21:00:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,1.03,0.14,1.0394710193,0.0,0.0,0.0,1.03,0.14,1.0394710193
2020-01-29 21:30:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,0.9,-0.13,0.9093404203000001,0.0,0.0,0.0,0.9,-0.13,0.9093404203000001
2020-01-29 22:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-01-29 22:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-01-29 23:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-29 23:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-01-30 00:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-01-30 00:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-01-30 01:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-01-30 01:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-01-30 02:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-01-30 02:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-01-30 03:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2020-01-30 03:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-01-30 04:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.58,-0.13,0.5943904441,0.0,0.0,0.0,0.58,-0.13,0.5943904441
2020-01-30 04:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-01-30 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-01-30 05:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-01-30 06:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-01-30 06:30:00,1.5,-0.13,1.5056227947,0.0,0.0,0.0,1.5,-0.13,1.5056227947,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-01-30 07:00:00,1.62,-0.13,1.625207679,0.0,0.0,0.0,1.62,-0.13,1.625207679,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-01-30 07:30:00,1.73,-0.17,1.7383325344,0.0,0.0,0.0,1.73,-0.17,1.7383325344,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-01-30 08:00:00,1.75,-0.15,1.756416807,0.0,0.0,0.0,1.75,-0.15,1.756416807,1.0,0.15,1.0111874208,0.0,0.0,0.0,1.0,0.15,1.0111874208
2020-01-30 08:30:00,1.77,-0.15,1.7763445612000002,0.0,0.0,0.0,1.77,-0.15,1.7763445612000002,1.04,0.14,1.0493807698,0.0,0.0,0.0,1.04,0.14,1.0493807698
2020-01-30 09:00:00,1.79,-0.14,1.7954665132,0.0,0.0,0.0,1.79,-0.14,1.7954665132,0.93,0.17,0.9454099640000001,0.0,0.0,0.0,0.93,0.17,0.9454099640000001
2020-01-30 09:30:00,1.81,-0.16,1.8170580618,0.0,0.0,0.0,1.81,-0.16,1.8170580618,0.9,0.21,0.924175308,0.0,0.0,0.0,0.9,0.21,0.924175308
2020-01-30 10:00:00,1.76,-0.15,1.76638048,0.0,0.0,0.0,1.76,-0.15,1.76638048,0.85,0.18,0.8688498144000001,0.0,0.0,0.0,0.85,0.18,0.8688498144000001
2020-01-30 10:30:00,1.76,-0.16,1.7672577627,0.0,0.0,0.0,1.76,-0.16,1.7672577627,0.85,0.15,0.8631338251,0.0,0.0,0.0,0.85,0.15,0.8631338251
2020-01-30 11:00:00,1.7515200000000002,-0.17664000000000002,1.760404499,0.01152,0.00336,0.012,1.74,-0.18,1.7492855685,0.75,0.18,0.7712976079,0.0,0.0,0.0,0.75,0.18,0.7712976079
2020-01-30 11:30:00,1.69784,-0.13188,1.7029541979,0.027840000000000004,0.00812,0.029,1.67,-0.14,1.6758579892,0.78,0.15,0.7942921377000001,0.0,0.0,0.0,0.78,0.15,0.7942921377000001
2020-01-30 12:00:00,1.7568800000000002,-0.15216000000000002,1.7634568325000002,0.02688,0.007840000000000001,0.028,1.73,-0.16,1.7373830896,1.1,0.19,1.1162884932,0.0,0.0,0.0,1.1,0.19,1.1162884932
2020-01-30 12:30:00,1.75304,-0.14328000000000002,1.7588855563,0.02304,0.00672,0.024,1.73,-0.15,1.7364907140999999,0.85,0.17,0.8668333173,0.0,0.0,0.0,0.85,0.17,0.8668333173
2020-01-30 13:00:00,1.72592,-0.14244,1.7317878046000001,0.025920000000000002,0.007560000000000001,0.027,1.7000000000000002,-0.15,1.7066048166,0.78,0.15,0.7942921377000001,0.0,0.0,0.0,0.78,0.15,0.7942921377000001
2020-01-30 13:30:00,1.69768,-0.12776,1.7024805432,0.007680000000000001,0.0022400000000000002,0.008,1.69,-0.13,1.6949926254,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2020-01-30 14:00:00,1.65056,-0.12692,1.6554325719,0.010560000000000002,0.0030800000000000003,0.011,1.6400000000000001,-0.13,1.6451443706000002,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2020-01-30 14:30:00,1.61632,-0.12524000000000002,1.6211648281,0.01632,0.00476,0.017,1.6,-0.13,1.6052725625000002,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-01-30 15:00:00,1.59056,-0.12692,1.5956158059,0.010560000000000002,0.0030800000000000003,0.011,1.58,-0.13,1.5853390804,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2020-01-30 15:30:00,1.5824799999999999,-0.12636,1.5875168661,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.57,-0.13,1.5753729717,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2020-01-30 16:00:00,1.5824799999999999,-0.12636,1.5875168661,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.57,-0.13,1.5753729717,0.79,0.16,0.8060397013,0.0,0.0,0.0,0.79,0.16,0.8060397013
2020-01-30 16:30:00,1.61536,-0.20552,1.6283815278,0.015360000000000002,0.0044800000000000005,0.016,1.6,-0.21,1.6137224049,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651
2020-01-30 17:00:00,1.6697600000000001,-0.12132000000000001,1.6741615812,0.02976,0.00868,0.031,1.6400000000000001,-0.13,1.6451443706000002,1.02,0.13,1.0282509421,0.0,0.0,0.0,1.02,0.13,1.0282509421
2020-01-30 17:30:00,1.78784,0.00812,1.7878584396,0.027840000000000004,0.00812,0.029,1.76,0.0,1.76,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398
2020-01-30 18:00:00,1.8878400000000002,0.00812,1.8878574628,0.027840000000000004,0.00812,0.029,1.8599999999999999,0.0,1.8599999999999999,1.25,0.13,1.2567418191,0.0,0.0,0.0,1.25,0.13,1.2567418191
2020-01-30 18:30:00,1.8868800000000001,0.007840000000000001,1.8868962876,0.02688,0.007840000000000001,0.028,1.8599999999999999,0.0,1.8599999999999999,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22
2020-01-30 19:00:00,1.8688,0.008400000000000001,1.8688188783,0.028800000000000003,0.008400000000000001,0.03,1.8399999999999999,0.0,1.8399999999999999,1.22,0.15,1.229186723,0.0,0.0,0.0,1.22,0.15,1.229186723
2020-01-30 19:30:00,1.7826400000000002,0.00952,1.7826654201,0.03264,0.00952,0.034,1.75,0.0,1.75,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19
2020-01-30 20:00:00,1.67168,0.00924,1.6717055363000002,0.03168,0.00924,0.033,1.6400000000000001,0.0,1.6400000000000001,1.17,0.14,1.1783462988,0.0,0.0,0.0,1.17,0.14,1.1783462988
2020-01-30 20:30:00,1.55072,0.008960000000000001,1.5507458851,0.030720000000000004,0.008960000000000001,0.032,1.52,0.0,1.52,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09
2020-01-30 21:00:00,1.51688,0.007840000000000001,1.5169002604,0.02688,0.007840000000000001,0.028,1.49,0.0,1.49,1.04,0.13,1.0480935073,0.0,0.0,0.0,1.04,0.13,1.0480935073
2020-01-30 21:30:00,1.404,0.007,1.40401745,0.024,0.007,0.025,1.38,0.0,1.38,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-01-30 22:00:00,1.30496,0.007280000000000001,1.3049803064,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.28,0.0,1.28,0.8,-0.07,0.8030566605,0.0,0.0,0.0,0.8,-0.07,0.8030566605
2020-01-30 22:30:00,1.19016,0.005880000000000001,1.190174525,0.02016,0.005880000000000001,0.021,1.17,0.0,1.17,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-01-30 23:00:00,1.10304,0.00672,1.1030604698,0.02304,0.00672,0.024,1.08,0.0,1.08,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-01-30 23:30:00,0.9759200000000001,0.007560000000000001,0.9759492815,0.025920000000000002,0.007560000000000001,0.027,0.9500000000000001,0.0,0.9500000000000001,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-01-31 00:00:00,0.9230400000000001,0.00672,0.9230644615,0.02304,0.00672,0.024,0.9,0.0,0.9,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2020-01-31 00:30:00,0.9997600000000001,0.00868,0.9997976795000001,0.02976,0.00868,0.031,0.97,0.0,0.97,0.54,-0.13,0.5554277631,0.0,0.0,0.0,0.54,-0.13,0.5554277631
2020-01-31 01:00:00,1.19688,0.007840000000000001,1.1969056772,0.02688,0.007840000000000001,0.028,1.17,0.0,1.17,0.75,-0.13,0.7611832894,0.0,0.0,0.0,0.75,-0.13,0.7611832894
2020-01-31 01:30:00,1.2796,0.0028,1.2796030635,0.009600000000000001,0.0028,0.01,1.27,0.0,1.27,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-01-31 02:00:00,1.25248,0.0036400000000000004,1.2524852893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.24,0.0,1.24,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001
2020-01-31 02:30:00,1.27288,0.00084,1.2728802772,0.00288,0.00084,0.003,1.27,0.0,1.27,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-01-31 03:00:00,1.25288,0.00084,1.2528802816,0.00288,0.00084,0.003,1.25,0.0,1.25,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-01-31 03:30:00,1.25536,0.0044800000000000005,1.2553679939,0.015360000000000002,0.0044800000000000005,0.016,1.24,0.0,1.24,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-01-31 04:00:00,1.16072,0.008960000000000001,1.1607545822,0.030720000000000004,0.008960000000000001,0.032,1.13,0.0,1.13,0.52,-0.14,0.5385164807,0.0,0.0,0.0,0.52,-0.14,0.5385164807
2020-01-31 04:30:00,1.1488,0.008400000000000001,1.1488307099,0.028800000000000003,0.008400000000000001,0.03,1.12,0.0,1.12,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-01-31 05:00:00,1.08824,0.00532,1.0882530037,0.018240000000000003,0.00532,0.019,1.07,0.0,1.07,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-01-31 05:30:00,1.11288,0.00084,1.1128803170000001,0.00288,0.00084,0.003,1.11,0.0,1.11,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-01-31 06:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-01-31 06:30:00,1.31,-0.14,1.3174596768,0.0,0.0,0.0,1.31,-0.14,1.3174596768,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-31 07:00:00,1.48,-0.14,1.4866068747,0.0,0.0,0.0,1.48,-0.14,1.4866068747,0.78,0.15,0.7942921377000001,0.0,0.0,0.0,0.78,0.15,0.7942921377000001
2020-01-31 07:30:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,-0.14,1.6160754932999999,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2020-01-31 08:00:00,1.67,-0.14,1.6758579892,0.0,0.0,0.0,1.67,-0.14,1.6758579892,1.03,0.15,1.0408650249,0.0,0.0,0.0,1.03,0.15,1.0408650249
2020-01-31 08:30:00,1.70288,-0.13916,1.7085566423,0.00288,0.00084,0.003,1.7000000000000002,-0.14,1.7057549648,0.9400000000000001,0.15,0.9518928511,0.0,0.0,0.0,0.9400000000000001,0.15,0.9518928511
2020-01-31 09:00:00,1.65672,-0.13804000000000002,1.6624608868,0.00672,0.0019600000000000004,0.007,1.65,-0.14,1.6559287424,0.88,0.15,0.8926925563,0.0,0.0,0.0,0.88,0.15,0.8926925563
2020-01-31 09:30:00,1.71384,-0.17888,1.7231499064,0.0038400000000000005,0.0011200000000000001,0.004,1.71,-0.18,1.7194475857,0.86,0.18,0.8786353055,0.0,0.0,0.0,0.86,0.18,0.8786353055
2020-01-31 10:00:00,1.62864,-0.13748000000000002,1.6344323174,0.00864,0.00252,0.009000000000000001,1.62,-0.14,1.6260381299,0.75,0.18,0.7712976079,0.0,0.0,0.0,0.75,0.18,0.7712976079
2020-01-31 10:30:00,1.59112,-0.13384000000000001,1.5967391772,0.021120000000000003,0.0061600000000000005,0.022,1.57,-0.14,1.5762296786999999,0.71,0.18,0.7324616031000001,0.0,0.0,0.0,0.71,0.18,0.7324616031000001
