Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 11:00:00,1.584,-0.133,1.5895738423,0.024,0.007,0.025,1.56,-0.14,1.5662694531999999,0.68,0.16,0.6985699679,0.0,0.0,0.0,0.68,0.16,0.6985699679
2020-01-31 11:30:00,1.6178400000000002,-0.15188000000000001,1.6249534763,0.027840000000000004,0.00812,0.029,1.5899999999999999,-0.16,1.5980300373,0.7000000000000001,0.15,0.7158910532,0.0,0.0,0.0,0.7000000000000001,0.15,0.7158910532
2020-01-31 12:00:00,1.56264,-0.12048,1.5672776397,0.03264,0.00952,0.034,1.53,-0.13,1.5355129436000001,0.66,0.16,0.6791170739,0.0,0.0,0.0,0.66,0.16,0.6791170739
2020-01-31 12:30:00,1.55072,-0.12104000000000001,1.5554366589000002,0.030720000000000004,0.008960000000000001,0.032,1.52,-0.13,1.5255490815,0.8,0.17,0.8178630692000001,0.0,0.0,0.0,0.8,0.17,0.8178630692000001
2020-01-31 13:00:00,1.57976,-0.12132000000000001,1.5844116258,0.02976,0.00868,0.031,1.55,-0.13,1.5554420594,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-01-31 13:30:00,1.57536,-0.12552000000000002,1.5803526189000001,0.015360000000000002,0.0044800000000000005,0.016,1.56,-0.13,1.5654072952,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-01-31 14:00:00,1.55768,-0.12776,1.562910618,0.007680000000000001,0.0022400000000000002,0.008,1.55,-0.13,1.5554420594,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894
2020-01-31 14:30:00,1.5676800000000002,-0.12776,1.5728773633,0.007680000000000001,0.0022400000000000002,0.008,1.56,-0.13,1.5654072952,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-01-31 15:00:00,1.5676800000000002,-0.12776,1.5728773633,0.007680000000000001,0.0022400000000000002,0.008,1.56,-0.13,1.5654072952,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2020-01-31 15:30:00,1.46576,0.00168,1.4657609628000001,0.00576,0.00168,0.006,1.46,0.0,1.46,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-01-31 16:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2020-01-31 16:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-01-31 17:00:00,1.56864,0.00252,1.5686420241999999,0.00864,0.00252,0.009000000000000001,1.56,0.0,1.56,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-01-31 17:30:00,1.63264,0.00952,1.6326677555,0.03264,0.00952,0.034,1.6,0.0,1.6,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-01-31 18:00:00,1.6968800000000002,0.007840000000000001,1.6968981113,0.02688,0.007840000000000001,0.028,1.67,0.0,1.67,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181
2020-01-31 18:30:00,1.73976,0.00868,1.739781653,0.02976,0.00868,0.031,1.71,0.0,1.71,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-01-31 19:00:00,1.6707200000000002,0.008960000000000001,1.6707440259,0.030720000000000004,0.008960000000000001,0.032,1.6400000000000001,0.0,1.6400000000000001,1.12,0.11,1.1253888217,0.0,0.0,0.0,1.12,0.11,1.1253888217
2020-01-31 19:30:00,1.5916800000000002,0.00924,1.5917068197000002,0.03168,0.00924,0.033,1.56,0.0,1.56,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2020-01-31 20:00:00,1.5116800000000001,0.00924,1.511708239,0.03168,0.00924,0.033,1.48,0.0,1.48,0.96,0.14,0.9701546269,0.0,0.0,0.0,0.96,0.14,0.9701546269
2020-01-31 20:30:00,1.45168,0.00924,1.4517094062,0.03168,0.00924,0.033,1.42,0.0,1.42,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-01-31 21:00:00,1.37976,0.00868,1.3797873024,0.02976,0.00868,0.031,1.35,0.0,1.35,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-01-31 21:30:00,1.3188,0.008400000000000001,1.3188267513,0.028800000000000003,0.008400000000000001,0.03,1.29,0.0,1.29,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-01-31 22:00:00,1.26456,0.01008,1.264600174,0.03456,0.01008,0.036000000000000004,1.23,0.0,1.23,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-01-31 22:30:00,1.17168,0.00924,1.1717164333,0.03168,0.00924,0.033,1.1400000000000001,0.0,1.1400000000000001,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-01-31 23:00:00,1.0388,0.008400000000000001,1.0388339617,0.028800000000000003,0.008400000000000001,0.03,1.01,0.0,1.01,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-01-31 23:30:00,0.9736,0.0098,0.9736493209,0.033600000000000005,0.0098,0.035,0.9400000000000001,0.0,0.9400000000000001,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-02-01 00:00:00,0.9764800000000001,0.01064,0.9765379665,0.036480000000000005,0.01064,0.038,0.9400000000000001,0.0,0.9400000000000001,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-02-01 00:30:00,1.01744,0.010920000000000001,1.0174985995,0.03744,0.010920000000000001,0.039,0.98,0.0,0.98,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-02-01 01:00:00,1.19456,0.01008,1.194602528,0.03456,0.01008,0.036000000000000004,1.16,0.0,1.16,0.62,-0.13,0.6334824386,0.0,0.0,0.0,0.62,-0.13,0.6334824386
2020-02-01 01:30:00,1.23728,0.00504,1.2372902651,0.01728,0.00504,0.018000000000000002,1.22,0.0,1.22,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-01 02:00:00,1.17632,0.00476,1.1763296307,0.01632,0.00476,0.017,1.16,0.0,1.16,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-02-01 02:30:00,1.20768,0.0022400000000000002,1.2076820773999999,0.007680000000000001,0.0022400000000000002,0.008,1.2,0.0,1.2,0.61,-0.13,0.6236986452000001,0.0,0.0,0.0,0.61,-0.13,0.6236986452000001
2020-02-01 03:00:00,1.14768,0.0022400000000000002,1.147682186,0.007680000000000001,0.0022400000000000002,0.008,1.1400000000000001,0.0,1.1400000000000001,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-02-01 03:30:00,1.16768,0.0022400000000000002,1.1676821485,0.007680000000000001,0.0022400000000000002,0.008,1.16,0.0,1.16,0.51,-0.13,0.5263078947000001,0.0,0.0,0.0,0.51,-0.13,0.5263078947000001
2020-02-01 04:00:00,1.10096,0.00028000000000000003,1.1009600356,0.0009600000000000001,0.00028000000000000003,0.001,1.1,0.0,1.1,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-02-01 04:30:00,1.10192,0.0005600000000000001,1.1019201423,0.0019200000000000003,0.0005600000000000001,0.002,1.1,0.0,1.1,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-02-01 05:00:00,1.06192,0.0005600000000000001,1.0619201477,0.0019200000000000003,0.0005600000000000001,0.002,1.06,0.0,1.06,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-02-01 05:30:00,1.06864,0.00252,1.0686429712,0.00864,0.00252,0.009000000000000001,1.06,0.0,1.06,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-02-01 06:00:00,1.0196,0.0028,1.0196038446,0.009600000000000001,0.0028,0.01,1.01,0.0,1.01,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-02-01 06:30:00,1.13536,0.0044800000000000005,1.1353688387,0.015360000000000002,0.0044800000000000005,0.016,1.12,0.0,1.12,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-02-01 07:00:00,1.1644,0.004200000000000001,1.1644075747,0.014400000000000001,0.004200000000000001,0.015,1.15,0.0,1.15,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-02-01 07:30:00,1.22248,0.0036400000000000004,1.2224854191,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.21,0.0,1.21,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-01 08:00:00,1.21208,0.00644,1.2120971083,0.022080000000000002,0.00644,0.023,1.19,0.0,1.19,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
2020-02-01 08:30:00,1.2792,0.0056,1.2792122576,0.019200000000000002,0.0056,0.02,1.26,0.0,1.26,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-02-01 09:00:00,1.344,-0.123,1.3496166122,0.024,0.007,0.025,1.32,-0.13,1.3263860675,0.69288,0.13084,0.7051253789,0.00288,0.00084,0.003,0.6900000000000001,0.13,0.7021395873
2020-02-01 09:30:00,1.4136,0.0098,1.4136339696,0.033600000000000005,0.0098,0.035,1.38,0.0,1.38,0.70152,0.13336,0.7140834685,0.01152,0.00336,0.012,0.6900000000000001,0.13,0.7021395873
2020-02-01 10:00:00,1.3432,0.0126,1.3432590964,0.0432,0.0126,0.045,1.3,0.0,1.3,0.63304,0.13672,0.6476357001,0.02304,0.00672,0.024,0.61,0.13,0.6236986452000001
2020-02-01 10:30:00,1.27472,0.015960000000000002,1.2748199088,0.054720000000000005,0.015960000000000002,0.057,1.22,0.0,1.22,0.6155200000000001,0.14036,0.6313206792,0.03552,0.010360000000000001,0.037,0.58,0.13,0.5943904441
2020-02-01 11:00:00,1.2524,0.0182,1.2525322351,0.062400000000000004,0.0182,0.065,1.19,0.0,1.19,0.5532,0.1426,0.5712836423000001,0.0432,0.0126,0.045,0.51,0.13,0.5263078947000001
2020-02-01 11:30:00,1.22528,-0.18096,1.2385707893,0.06528,0.01904,0.068,1.16,-0.2,1.1771151176,0.56744,0.14092000000000002,0.5846764917,0.03744,0.010920000000000001,0.039,0.53,0.13,0.545710546
2020-02-01 12:00:00,1.20912,0.02016,1.209288055,0.06912,0.02016,0.07200000000000001,1.1400000000000001,0.0,1.1400000000000001,0.44896,0.14428000000000002,0.47157374820000003,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.4,0.13,0.4205948169
2020-02-01 12:30:00,1.22008,0.020440000000000003,1.2202512036,0.07008,0.020440000000000003,0.073,1.15,0.0,1.15,0.59416,0.01288,0.5942995878,0.044160000000000005,0.01288,0.046,0.55,0.0,0.55
2020-02-01 13:00:00,1.25512,0.013160000000000002,1.2551889898,0.04512,0.013160000000000002,0.047,1.21,0.0,1.21,0.6867200000000001,0.0019600000000000004,0.6867227971000001,0.00672,0.0019600000000000004,0.007,0.68,0.0,0.68
2020-02-01 13:30:00,1.2688000000000001,0.008400000000000001,1.2688278055,0.028800000000000003,0.008400000000000001,0.03,1.24,0.0,1.24,0.71672,0.0019600000000000004,0.7167226800000001,0.00672,0.0019600000000000004,0.007,0.71,0.0,0.71
2020-02-01 14:00:00,1.18936,0.01148,1.1894154026,0.039360000000000006,0.01148,0.041,1.15,0.0,1.15,0.5640000000000001,0.137,0.5804007236000001,0.024,0.007,0.025,0.54,0.13,0.5554277631
2020-02-01 14:30:00,1.20592,0.007560000000000001,1.2059436969,0.025920000000000002,0.007560000000000001,0.027,1.18,0.0,1.18,0.5805600000000001,0.0030800000000000003,0.58056817,0.010560000000000002,0.0030800000000000003,0.011,0.5700000000000001,0.0,0.5700000000000001
2020-02-01 15:00:00,1.18208,0.00644,1.1820975425,0.022080000000000002,0.00644,0.023,1.16,0.0,1.16,0.6028800000000001,-0.39916,0.7230442587,0.00288,0.00084,0.003,0.6000000000000001,-0.4,0.7211102551
2020-02-01 15:30:00,1.20688,0.007840000000000001,1.2069054644000001,0.02688,0.007840000000000001,0.028,1.18,0.0,1.18,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61
2020-02-01 16:00:00,1.16016,0.005880000000000001,1.1601749006,0.02016,0.005880000000000001,0.021,1.1400000000000001,0.0,1.1400000000000001,0.6109600000000001,0.13028,0.624695926,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.13,0.6236986452000001
2020-02-01 16:30:00,1.23152,0.00336,1.2315245836,0.01152,0.00336,0.012,1.22,0.0,1.22,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-02-01 17:00:00,1.37824,0.00532,1.3782502675,0.018240000000000003,0.00532,0.019,1.3599999999999999,0.0,1.3599999999999999,0.86,0.15,0.8729833904000001,0.0,0.0,0.0,0.86,0.15,0.8729833904000001
2020-02-01 17:30:00,1.5578400000000001,0.00812,1.557861162,0.027840000000000004,0.00812,0.029,1.53,0.0,1.53,1.0,-0.41000000000000003,1.0807867505,0.0,0.0,0.0,1.0,-0.41000000000000003,1.0807867505
2020-02-01 18:00:00,1.61496,0.007280000000000001,1.6149764085,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5899999999999999,0.0,1.5899999999999999,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367
2020-02-01 18:30:00,1.64592,0.007560000000000001,1.6459373621000002,0.025920000000000002,0.007560000000000001,0.027,1.62,0.0,1.62,1.08,0.17,1.0932977636,0.0,0.0,0.0,1.08,0.17,1.0932977636
2020-02-01 19:00:00,1.6307200000000002,0.008960000000000001,1.6307446152,0.030720000000000004,0.008960000000000001,0.032,1.6,0.0,1.6,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-02-01 19:30:00,1.52784,0.00812,1.5278615775,0.027840000000000004,0.00812,0.029,1.5,0.0,1.5,1.03,0.13,1.0381714695,0.0,0.0,0.0,1.03,0.13,1.0381714695
2020-02-01 20:00:00,1.4468800000000002,0.007840000000000001,1.4469012406,0.02688,0.007840000000000001,0.028,1.42,0.0,1.42,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-02-01 20:30:00,1.38304,0.00672,1.3830563257000001,0.02304,0.00672,0.024,1.3599999999999999,0.0,1.3599999999999999,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-02-01 21:00:00,1.28688,0.007840000000000001,1.2869038814,0.02688,0.007840000000000001,0.028,1.26,0.0,1.26,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-01 21:30:00,1.20592,0.007560000000000001,1.2059436969,0.025920000000000002,0.007560000000000001,0.027,1.18,0.0,1.18,0.59,-0.13,0.6041522987,0.0,0.0,0.0,0.59,-0.13,0.6041522987
2020-02-01 22:00:00,1.164,0.007,1.1640210479,0.024,0.007,0.025,1.1400000000000001,0.0,1.1400000000000001,0.59,-0.13,0.6041522987,0.0,0.0,0.0,0.59,-0.13,0.6041522987
2020-02-01 22:30:00,1.12496,0.007280000000000001,1.1249835554,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1,0.0,1.1,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-02-01 23:00:00,1.014,0.007,1.0140241614,0.024,0.007,0.025,0.99,0.0,0.99,0.49,-0.13,0.5069516742,0.0,0.0,0.0,0.49,-0.13,0.5069516742
2020-02-01 23:30:00,0.94496,0.007280000000000001,0.9449880423,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.92,0.0,0.92,0.47000000000000003,-0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,-0.13,0.4876474136
2020-02-02 00:00:00,0.91688,0.007840000000000001,0.9169135183,0.02688,0.007840000000000001,0.028,0.89,0.0,0.89,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-02-02 00:30:00,1.00208,0.00644,1.0021006935,0.022080000000000002,0.00644,0.023,0.98,0.0,0.98,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-02-02 01:00:00,1.16208,0.00644,1.1620978444,0.022080000000000002,0.00644,0.023,1.1400000000000001,0.0,1.1400000000000001,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-02-02 01:30:00,1.23576,0.00168,1.235761142,0.00576,0.00168,0.006,1.23,0.0,1.23,0.81,-0.13,0.8203657721000001,0.0,0.0,0.0,0.81,-0.13,0.8203657721000001
2020-02-02 02:00:00,1.21576,0.00168,1.2157611608,0.00576,0.00168,0.006,1.21,0.0,1.21,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-02-02 02:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-02-02 03:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-02-02 03:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.68,-0.13,0.6923149572,0.0,0.0,0.0,0.68,-0.13,0.6923149572
2020-02-02 04:00:00,1.07096,0.00028000000000000003,1.0709600366,0.0009600000000000001,0.00028000000000000003,0.001,1.07,0.0,1.07,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-02 04:30:00,1.07208,0.00644,1.0720993424,0.022080000000000002,0.00644,0.023,1.05,0.0,1.05,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-02-02 05:00:00,1.03304,0.00672,1.0330618568,0.02304,0.00672,0.024,1.01,0.0,1.01,0.43,-0.13,0.4492215489,0.0,0.0,0.0,0.43,-0.13,0.4492215489
2020-02-02 05:30:00,1.03784,0.00812,1.0378717647,0.027840000000000004,0.00812,0.029,1.01,0.0,1.01,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-02-02 06:00:00,0.9920800000000001,0.00644,0.9921009021,0.022080000000000002,0.00644,0.023,0.97,0.0,0.97,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-02-02 06:30:00,1.07688,0.007840000000000001,1.0769085384000001,0.02688,0.007840000000000001,0.028,1.05,0.0,1.05,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-02-02 07:00:00,1.09304,0.00672,1.0930606571,0.02304,0.00672,0.024,1.07,0.0,1.07,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-02-02 07:30:00,1.164,0.007,1.1640210479,0.024,0.007,0.025,1.1400000000000001,0.0,1.1400000000000001,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-02-02 08:00:00,1.1488,0.008400000000000001,1.1488307099,0.028800000000000003,0.008400000000000001,0.03,1.12,0.0,1.12,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-02-02 08:30:00,1.204,0.007,1.2040203487,0.024,0.007,0.025,1.18,0.0,1.18,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-02-02 09:00:00,1.26248,0.0036400000000000004,1.2624852474,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.25,0.0,1.25,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-02-02 09:30:00,1.28248,0.0036400000000000004,1.2824851656,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.27,0.0,1.27,0.74192,0.15056,0.7570426672,0.0019200000000000003,0.0005600000000000001,0.002,0.74,0.15,0.7550496672
2020-02-02 10:00:00,1.29208,0.00644,1.2920960491,0.022080000000000002,0.00644,0.023,1.27,0.0,1.27,0.80576,0.13168000000000002,0.8164488961,0.00576,0.00168,0.006,0.8,0.13,0.8104936767
2020-02-02 10:30:00,1.2988,0.008400000000000001,1.2988271633,0.028800000000000003,0.008400000000000001,0.03,1.27,0.0,1.27,0.81152,0.13336,0.8224047665,0.01152,0.00336,0.012,0.8,0.13,0.8104936767
2020-02-02 11:00:00,1.3278400000000001,0.00812,1.3278648275,0.027840000000000004,0.00812,0.029,1.3,0.0,1.3,0.7292000000000001,0.1356,0.7417007483,0.019200000000000002,0.0056,0.02,0.71,0.13,0.7218032973
2020-02-02 11:30:00,1.23688,0.007840000000000001,1.2369048468,0.02688,0.007840000000000001,0.028,1.21,0.0,1.21,0.8140000000000001,0.007,0.8140300977,0.024,0.007,0.025,0.79,0.0,0.79
2020-02-02 12:00:00,1.2688000000000001,0.008400000000000001,1.2688278055,0.028800000000000003,0.008400000000000001,0.03,1.24,0.0,1.24,0.7626400000000001,0.13952,0.7752971043,0.03264,0.00952,0.034,0.73,0.13,0.7414849965
2020-02-02 12:30:00,1.2616800000000001,0.00924,1.2617138344,0.03168,0.00924,0.033,1.23,0.0,1.23,0.7022400000000001,0.012320000000000001,0.7023480619,0.04224000000000001,0.012320000000000001,0.044,0.66,0.0,0.66
2020-02-02 13:00:00,1.28072,0.008960000000000001,1.280751342,0.030720000000000004,0.008960000000000001,0.032,1.25,0.0,1.25,0.7688,0.1384,0.7811581146000001,0.028800000000000003,0.008400000000000001,0.03,0.74,0.13,0.7513321503
2020-02-02 13:30:00,1.31152,0.00336,1.311524304,0.01152,0.00336,0.012,1.3,0.0,1.3,0.8172800000000001,0.00504,0.8172955402000001,0.01728,0.00504,0.018000000000000002,0.8,0.0,0.8
2020-02-02 14:00:00,1.21248,0.0036400000000000004,1.2124854638,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2,0.0,1.2,0.6388,0.008400000000000001,0.6388552262,0.028800000000000003,0.008400000000000001,0.03,0.61,0.0,0.61
2020-02-02 14:30:00,1.20056,0.0030800000000000003,1.2005639508,0.010560000000000002,0.0030800000000000003,0.011,1.19,0.0,1.19,0.7053600000000001,0.0044800000000000005,0.7053742269000001,0.015360000000000002,0.0044800000000000005,0.016,0.6900000000000001,0.0,0.6900000000000001
2020-02-02 15:00:00,1.20056,0.0030800000000000003,1.2005639508,0.010560000000000002,0.0030800000000000003,0.011,1.19,0.0,1.19,0.62672,0.13196000000000002,0.6404618646,0.00672,0.0019600000000000004,0.007,0.62,0.13,0.6334824386
2020-02-02 15:30:00,1.25864,0.13252,1.2655971713,0.00864,0.00252,0.009000000000000001,1.25,0.13,1.2567418191,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61
2020-02-02 16:00:00,1.33248,0.13364,1.339164889,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.32,0.13,1.3263860675,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-02 16:30:00,1.41864,0.13252,1.4248161285,0.00864,0.00252,0.009000000000000001,1.4100000000000001,0.13,1.4159802259,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-02-02 17:00:00,1.50208,0.13644,1.5082639689000001,0.022080000000000002,0.00644,0.023,1.48,0.13,1.4856984889,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694
2020-02-02 17:30:00,1.68208,0.00644,1.682092328,0.022080000000000002,0.00644,0.023,1.6600000000000001,0.0,1.6600000000000001,1.21,0.13,1.2169634341,0.0,0.0,0.0,1.21,0.13,1.2169634341
2020-02-02 18:00:00,1.68016,0.005880000000000001,1.680170289,0.02016,0.005880000000000001,0.021,1.6600000000000001,0.0,1.6600000000000001,1.29,0.13,1.2965338407,0.0,0.0,0.0,1.29,0.13,1.2965338407
2020-02-02 18:30:00,1.64304,0.00672,1.6430537423,0.02304,0.00672,0.024,1.62,0.0,1.62,1.15,-0.13,1.1573245007,0.0,0.0,0.0,1.15,-0.13,1.1573245007
2020-02-02 19:00:00,1.5892,0.0056,1.5892098666,0.019200000000000002,0.0056,0.02,1.57,0.0,1.57,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2020-02-02 19:30:00,1.51824,0.13532000000000002,1.5242585739,0.018240000000000003,0.00532,0.019,1.5,0.13,1.5056227947,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2020-02-02 20:00:00,1.42016,0.005880000000000001,1.4201721727,0.02016,0.005880000000000001,0.021,1.4,0.0,1.4,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2020-02-02 20:30:00,1.36016,0.005880000000000001,1.3601727096,0.02016,0.005880000000000001,0.021,1.34,0.0,1.34,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-02-02 21:00:00,1.2834400000000001,0.003920000000000001,1.2834459864,0.01344,0.003920000000000001,0.014,1.27,0.0,1.27,0.89,0.13,0.8994442729000001,0.0,0.0,0.0,0.89,0.13,0.8994442729000001
2020-02-02 21:30:00,1.2292,0.0056,1.2292127562,0.019200000000000002,0.0056,0.02,1.21,0.0,1.21,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-02 22:00:00,1.13728,0.00504,1.1372911676,0.01728,0.00504,0.018000000000000002,1.12,0.0,1.12,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-02-02 22:30:00,1.05728,0.00504,1.0572920126,0.01728,0.00504,0.018000000000000002,1.04,0.0,1.04,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-02-02 23:00:00,0.9582400000000001,0.13532000000000002,0.9677475911000001,0.018240000000000003,0.00532,0.019,0.9400000000000001,0.13,0.9489467846,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-02-02 23:30:00,0.8611200000000001,0.0061600000000000005,0.8611420324,0.021120000000000003,0.0061600000000000005,0.022,0.84,0.0,0.84,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-02-03 00:00:00,0.8611200000000001,0.0061600000000000005,0.8611420324,0.021120000000000003,0.0061600000000000005,0.022,0.84,0.0,0.84,0.4,-0.13,0.4205948169,0.0,0.0,0.0,0.4,-0.13,0.4205948169
2020-02-03 00:30:00,0.95208,0.00644,0.9521017803,0.022080000000000002,0.00644,0.023,0.93,0.0,0.93,0.43,-0.13,0.4492215489,0.0,0.0,0.0,0.43,-0.13,0.4492215489
2020-02-03 01:00:00,1.1192,0.0056,1.1192140099,0.019200000000000002,0.0056,0.02,1.1,0.0,1.1,0.6900000000000001,-0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,-0.13,0.7021395873
2020-02-03 01:30:00,1.17576,0.00168,1.1757612002,0.00576,0.00168,0.006,1.17,0.0,1.17,0.6900000000000001,-0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,-0.13,0.7021395873
2020-02-03 02:00:00,1.17576,0.00168,1.1757612002,0.00576,0.00168,0.006,1.17,0.0,1.17,0.62,-0.13,0.6334824386,0.0,0.0,0.0,0.62,-0.13,0.6334824386
2020-02-03 02:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814
2020-02-03 03:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-03 03:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-02-03 04:00:00,1.06576,0.00168,1.0657613241,0.00576,0.00168,0.006,1.06,0.0,1.06,0.48,-0.15,0.5028916384000001,0.0,0.0,0.0,0.48,-0.15,0.5028916384000001
2020-02-03 04:30:00,1.06864,0.00252,1.0686429712,0.00864,0.00252,0.009000000000000001,1.06,0.0,1.06,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-02-03 05:00:00,1.03112,0.0061600000000000005,1.0311384,0.021120000000000003,0.0061600000000000005,0.022,1.01,0.0,1.01,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-02-03 05:30:00,1.05384,0.0011200000000000001,1.0538405952,0.0038400000000000005,0.0011200000000000001,0.004,1.05,0.0,1.05,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-02-03 06:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-02-03 06:30:00,1.37,-0.17,1.3805071532,0.0,0.0,0.0,1.37,-0.17,1.3805071532,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-02-03 07:00:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-03 07:30:00,1.6600000000000001,-0.15,1.6667633305,0.0,0.0,0.0,1.6600000000000001,-0.15,1.6667633305,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2020-02-03 08:00:00,1.6400000000000001,-0.15,1.6468454694,0.0,0.0,0.0,1.6400000000000001,-0.15,1.6468454694,0.9500000000000001,0.15,0.9617692031,0.0,0.0,0.0,0.9500000000000001,0.15,0.9617692031
2020-02-03 08:30:00,1.70192,-0.14944000000000002,1.7084683199000001,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,-0.15,1.7066048166,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2020-02-03 09:00:00,1.68384,-0.19888000000000003,1.6955442783999999,0.0038400000000000005,0.0011200000000000001,0.004,1.6800000000000002,-0.2,1.6918628786,0.76,0.16,0.7766595136000001,0.0,0.0,0.0,0.76,0.16,0.7766595136000001
2020-02-03 09:30:00,1.64192,-0.19944,1.6539883917,0.0019200000000000003,0.0005600000000000001,0.002,1.6400000000000001,-0.2,1.6521501142,0.67,0.15,0.6865857558,0.0,0.0,0.0,0.67,0.15,0.6865857558
2020-02-03 10:00:00,1.61576,-0.15832000000000002,1.6234979520000001,0.00576,0.00168,0.006,1.6099999999999999,-0.16,1.6179307773,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2020-02-03 10:30:00,1.5535999999999999,-0.1302,1.5590461828,0.033600000000000005,0.0098,0.035,1.52,-0.14,1.5264337522,0.6900000000000001,0.18,0.7130918594,0.0,0.0,0.0,0.6900000000000001,0.18,0.7130918594
2020-02-03 11:00:00,1.53688,-0.15216000000000002,1.5443939912,0.02688,0.007840000000000001,0.028,1.51,-0.16,1.5184531603,0.59,0.15,0.6087692502000001,0.0,0.0,0.0,0.59,0.15,0.6087692502000001
2020-02-03 11:30:00,1.4455200000000001,-0.11964000000000001,1.4504626159,0.03552,0.010360000000000001,0.037,1.4100000000000001,-0.13,1.4159802259,0.58,0.15,0.599082632,0.0,0.0,0.0,0.58,0.15,0.599082632
2020-02-03 12:00:00,1.5055200000000002,-0.13964000000000001,1.5119820766,0.03552,0.010360000000000001,0.037,1.47,-0.15,1.4776332427,0.66,0.17,0.6815423685,0.0,0.0,0.0,0.66,0.17,0.6815423685
2020-02-03 12:30:00,1.59456,-0.13992000000000002,1.6006871025,0.03456,0.01008,0.036000000000000004,1.56,-0.15,1.5671949464,0.79,0.17,0.808084154,0.0,0.0,0.0,0.79,0.17,0.808084154
2020-02-03 13:00:00,1.55552,-0.13964000000000001,1.5617752079,0.03552,0.010360000000000001,0.037,1.52,-0.15,1.5273833834000001,0.75,0.15,0.7648529270000001,0.0,0.0,0.0,0.75,0.15,0.7648529270000001
2020-02-03 13:30:00,1.514,-0.123,1.5189881501,0.024,0.007,0.025,1.49,-0.13,1.4956603893,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-02-03 14:00:00,1.5792000000000002,-0.12440000000000001,1.584092169,0.019200000000000002,0.0056,0.02,1.56,-0.13,1.5654072952,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2020-02-03 14:30:00,1.54304,-0.12328000000000001,1.5479568469,0.02304,0.00672,0.024,1.52,-0.13,1.5255490815,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2020-02-03 15:00:00,1.5692,-0.12440000000000001,1.574123248,0.019200000000000002,0.0056,0.02,1.55,-0.13,1.5554420594,0.64,0.17,0.6621933252000001,0.0,0.0,0.0,0.64,0.17,0.6621933252000001
2020-02-03 15:30:00,1.6844000000000001,-0.1258,1.6890911758,0.014400000000000001,0.004200000000000001,0.015,1.67,-0.13,1.6750522380000001,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2020-02-03 16:00:00,1.66632,-0.12524000000000002,1.6710198682000001,0.01632,0.00476,0.017,1.65,-0.13,1.6551132892,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2020-02-03 16:30:00,1.70864,-0.12748,1.7133889809,0.00864,0.00252,0.009000000000000001,1.7000000000000002,-0.13,1.7049633427000002,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2020-02-03 17:00:00,1.76672,0.0019600000000000004,1.7667210872,0.00672,0.0019600000000000004,0.007,1.76,0.0,1.76,1.02,0.14,1.0295630141,0.0,0.0,0.0,1.02,0.14,1.0295630141
2020-02-03 17:30:00,1.9100000000000001,-0.13,1.9144189719,0.0,0.0,0.0,1.9100000000000001,-0.13,1.9144189719,1.21,0.14,1.2180722474,0.0,0.0,0.0,1.21,0.14,1.2180722474
2020-02-03 18:00:00,1.9411200000000002,0.0061600000000000005,1.9411297741,0.021120000000000003,0.0061600000000000005,0.022,1.92,0.0,1.92,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26
2020-02-03 18:30:00,1.9601600000000001,0.005880000000000001,1.9601688193000002,0.02016,0.005880000000000001,0.021,1.94,0.0,1.94,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24
2020-02-03 19:00:00,1.87304,0.00672,1.8730520548,0.02304,0.00672,0.024,1.85,0.0,1.85,1.27,0.14,1.2776932339,0.0,0.0,0.0,1.27,0.14,1.2776932339
2020-02-03 19:30:00,1.82016,0.005880000000000001,1.8201694976,0.02016,0.005880000000000001,0.021,1.8,0.0,1.8,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17
2020-02-03 20:00:00,1.73304,0.00672,1.7330530286,0.02304,0.00672,0.024,1.71,0.0,1.71,1.05,0.11,1.0557461816,0.0,0.0,0.0,1.05,0.11,1.0557461816
2020-02-03 20:30:00,1.65304,0.00672,1.6530536591,0.02304,0.00672,0.024,1.63,0.0,1.63,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2020-02-03 21:00:00,1.5939999999999999,0.007,1.5940153701000002,0.024,0.007,0.025,1.57,0.0,1.57,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0
2020-02-03 21:30:00,1.52496,0.007280000000000001,1.5249773769,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5,0.0,1.5,0.92,-0.13,0.9291393867000001,0.0,0.0,0.0,0.92,-0.13,0.9291393867000001
2020-02-03 22:00:00,1.3940000000000001,0.007,1.3940175752,0.024,0.007,0.025,1.37,0.0,1.37,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-02-03 22:30:00,1.26496,0.007280000000000001,1.2649809485,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.24,0.0,1.24,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-02-03 23:00:00,1.14168,0.00924,1.1417173906,0.03168,0.00924,0.033,1.11,0.0,1.11,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-02-03 23:30:00,1.01784,0.00812,1.0178723889,0.027840000000000004,0.00812,0.029,0.99,0.0,0.99,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-02-04 00:00:00,0.9888,0.008400000000000001,0.988835679,0.028800000000000003,0.008400000000000001,0.03,0.96,0.0,0.96,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-02-04 00:30:00,1.04208,0.00644,1.0420998992,0.022080000000000002,0.00644,0.023,1.02,0.0,1.02,0.52,-0.13,0.5360037313,0.0,0.0,0.0,0.52,-0.13,0.5360037313
2020-02-04 01:00:00,1.2301600000000001,0.005880000000000001,1.2301740527,0.02016,0.005880000000000001,0.021,1.21,0.0,1.21,0.74,-0.13,0.7513321503,0.0,0.0,0.0,0.74,-0.13,0.7513321503
2020-02-04 01:30:00,1.31288,0.00084,1.3128802687,0.00288,0.00084,0.003,1.31,0.0,1.31,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-02-04 02:00:00,1.2696,0.0028,1.2696030876,0.009600000000000001,0.0028,0.01,1.26,0.0,1.26,0.71,-0.13,0.7218032973,0.0,0.0,0.0,0.71,-0.13,0.7218032973
2020-02-04 02:30:00,1.3109600000000001,0.00028000000000000003,1.3109600299,0.0009600000000000001,0.00028000000000000003,0.001,1.31,0.0,1.31,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-02-04 03:00:00,1.26192,0.0005600000000000001,1.2619201243,0.0019200000000000003,0.0005600000000000001,0.002,1.26,0.0,1.26,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-02-04 03:30:00,1.29288,0.00084,1.2928802729,0.00288,0.00084,0.003,1.29,0.0,1.29,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-04 04:00:00,1.22096,0.00028000000000000003,1.2209600321,0.0009600000000000001,0.00028000000000000003,0.001,1.22,0.0,1.22,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-04 04:30:00,1.20344,0.003920000000000001,1.2034463843,0.01344,0.003920000000000001,0.014,1.19,0.0,1.19,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-02-04 05:00:00,1.16456,0.01008,1.1646036236,0.03456,0.01008,0.036000000000000004,1.13,0.0,1.13,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-02-04 05:30:00,1.20576,0.00168,1.2057611704,0.00576,0.00168,0.006,1.2,0.0,1.2,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-02-04 06:00:00,1.25384,0.0011200000000000001,1.2538405002,0.0038400000000000005,0.0011200000000000001,0.004,1.25,0.0,1.25,0.62,-0.13,0.6334824386,0.0,0.0,0.0,0.62,-0.13,0.6334824386
2020-02-04 06:30:00,1.49,-0.18,1.500833102,0.0,0.0,0.0,1.49,-0.18,1.500833102,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2020-02-04 07:00:00,1.69,-0.13,1.6949926254,0.0,0.0,0.0,1.69,-0.13,1.6949926254,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001
2020-02-04 07:30:00,1.88,-0.16,1.8867962264,0.0,0.0,0.0,1.88,-0.16,1.8867962264,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-02-04 08:00:00,1.84576,-0.15832000000000002,1.8525375030000002,0.00576,0.00168,0.006,1.8399999999999999,-0.16,1.8469434209000002,1.01,0.15,1.0210778619,0.0,0.0,0.0,1.01,0.15,1.0210778619
2020-02-04 08:30:00,1.86192,-0.13944,1.8671340605000002,0.0019200000000000003,0.0005600000000000001,0.002,1.8599999999999999,-0.14,1.8652613758,1.12,0.19,1.1360017606,0.0,0.0,0.0,1.12,0.19,1.1360017606
2020-02-04 09:00:00,1.80288,-0.13916,1.8082427381000001,0.00288,0.00084,0.003,1.8,-0.14,1.8054362354,0.96,0.18,0.9767292358,0.0,0.0,0.0,0.96,0.18,0.9767292358
2020-02-04 09:30:00,1.78056,-0.13692000000000001,1.7858166199,0.010560000000000002,0.0030800000000000003,0.011,1.77,-0.14,1.7755280905,0.9,0.19,0.9198369421,0.0,0.0,0.0,0.9,0.19,0.9198369421
2020-02-04 10:00:00,1.77112,-0.13384000000000001,1.7761698117,0.021120000000000003,0.0061600000000000005,0.022,1.75,-0.14,1.7555910686,0.8300000000000001,0.16,0.8452810184,0.0,0.0,0.0,0.8300000000000001,0.16,0.8452810184
2020-02-04 10:30:00,1.7416800000000001,-0.16076000000000001,1.7490834742999999,0.03168,0.00924,0.033,1.71,-0.17,1.7184295156,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2020-02-04 11:00:00,1.7332,-0.1574,1.7403324395,0.0432,0.0126,0.045,1.69,-0.17,1.6985287751,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2020-02-04 11:30:00,1.58608,-0.12656,1.5911213656,0.04608,0.01344,0.048,1.54,-0.14,1.5463505424,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-02-04 12:00:00,1.65896,-0.14572000000000002,1.6653475913,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6099999999999999,-0.16,1.6179307773,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2020-02-04 12:30:00,1.6822400000000002,-0.14768,1.6887098034,0.04224000000000001,0.012320000000000001,0.044,1.6400000000000001,-0.16,1.6477863939000001,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2020-02-04 13:00:00,1.6822400000000002,-0.12768000000000002,1.6870784213999999,0.04224000000000001,0.012320000000000001,0.044,1.6400000000000001,-0.14,1.6459647627,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.78,0.13,0.7907591289
2020-02-04 13:30:00,1.61592,-0.12244000000000001,1.6205520664000002,0.025920000000000002,0.007560000000000001,0.027,1.5899999999999999,-0.13,1.5953056133999999,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2020-02-04 14:00:00,1.6511200000000001,-0.12384,1.6557577117000002,0.021120000000000003,0.0061600000000000005,0.022,1.63,-0.13,1.6351758315,0.72,0.13,0.731641989,0.0,0.0,0.0,0.72,0.13,0.731641989
2020-02-04 14:30:00,1.66304,-0.12328000000000001,1.6676030703,0.02304,0.00672,0.024,1.6400000000000001,-0.13,1.6451443706000002,0.85,0.13,0.8598837131,0.0,0.0,0.0,0.85,0.13,0.8598837131
2020-02-04 15:00:00,1.69016,-0.14412,1.6962934297999999,0.02016,0.005880000000000001,0.021,1.67,-0.15,1.6767229944,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2020-02-04 15:30:00,1.6653600000000002,-0.13552,1.6708649257000001,0.015360000000000002,0.0044800000000000005,0.016,1.65,-0.14,1.6559287424,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-02-04 16:00:00,1.69056,-0.14692000000000002,1.6969321141,0.010560000000000002,0.0030800000000000003,0.011,1.6800000000000002,-0.15,1.6866831356,0.86,0.16,0.8747571091,0.0,0.0,0.0,0.86,0.16,0.8747571091
2020-02-04 16:30:00,1.74824,-0.13468000000000002,1.7534200295,0.018240000000000003,0.00532,0.019,1.73,-0.14,1.7356554958000001,0.98,0.16,0.992975327,0.0,0.0,0.0,0.98,0.16,0.992975327
2020-02-04 17:00:00,1.79784,-0.13188,1.802670519,0.027840000000000004,0.00812,0.029,1.77,-0.14,1.7755280905,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-02-04 17:30:00,1.9097600000000001,0.00868,1.9097797255,0.02976,0.00868,0.031,1.88,0.0,1.88,1.28,-0.13,1.2865846261,0.0,0.0,0.0,1.28,-0.13,1.2865846261
2020-02-04 18:00:00,1.9597600000000002,0.00868,1.9597792223,0.02976,0.00868,0.031,1.9300000000000002,0.0,1.9300000000000002,1.38,0.14,1.3870832708,0.0,0.0,0.0,1.38,0.14,1.3870832708
2020-02-04 18:30:00,1.98976,0.00868,1.9897789324000001,0.02976,0.00868,0.031,1.96,0.0,1.96,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35
2020-02-04 19:00:00,1.9255200000000001,0.010360000000000001,1.9255478701,0.03552,0.010360000000000001,0.037,1.8900000000000001,0.0,1.8900000000000001,1.32,0.13,1.3263860675,0.0,0.0,0.0,1.32,0.13,1.3263860675
2020-02-04 19:30:00,1.83168,0.00924,1.8317033057,0.03168,0.00924,0.033,1.8,0.0,1.8,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17
2020-02-04 20:00:00,1.6836,0.0098,1.683628522,0.033600000000000005,0.0098,0.035,1.65,0.0,1.65,1.03,0.13,1.0381714695,0.0,0.0,0.0,1.03,0.13,1.0381714695
2020-02-04 20:30:00,1.60168,0.00924,1.6017066522999999,0.03168,0.00924,0.033,1.57,0.0,1.57,0.9500000000000001,-0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,-0.13,0.9588534820000001
2020-02-04 21:00:00,1.5488,0.008400000000000001,1.5488227788,0.028800000000000003,0.008400000000000001,0.03,1.52,0.0,1.52,1.0,-0.07,1.0024470061,0.0,0.0,0.0,1.0,-0.07,1.0024470061
2020-02-04 21:30:00,1.47784,0.00812,1.4778623075000001,0.027840000000000004,0.00812,0.029,1.45,0.0,1.45,0.8300000000000001,-0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,-0.13,0.8401190392000001
2020-02-04 22:00:00,1.35592,0.007560000000000001,1.3559410754,0.025920000000000002,0.007560000000000001,0.027,1.33,0.0,1.33,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-02-04 22:30:00,1.20496,0.007280000000000001,1.2049819916,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.18,0.0,1.18,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-02-04 23:00:00,1.07688,0.007840000000000001,1.0769085384000001,0.02688,0.007840000000000001,0.028,1.05,0.0,1.05,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-02-04 23:30:00,1.0188,0.008400000000000001,1.0188346284,0.028800000000000003,0.008400000000000001,0.03,0.99,0.0,0.99,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-02-05 00:00:00,0.97072,0.008960000000000001,0.9707613507,0.030720000000000004,0.008960000000000001,0.032,0.9400000000000001,0.0,0.9400000000000001,0.41000000000000003,-0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,-0.13,0.43011626340000003
2020-02-05 00:30:00,1.0536,0.0098,1.0536455761,0.033600000000000005,0.0098,0.035,1.02,0.0,1.02,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-02-05 01:00:00,1.24072,0.008960000000000001,1.2407523524,0.030720000000000004,0.008960000000000001,0.032,1.21,0.0,1.21,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-02-05 01:30:00,1.30824,0.00532,1.3082508169,0.018240000000000003,0.00532,0.019,1.29,0.0,1.29,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-02-05 02:00:00,1.26536,0.0044800000000000005,1.2653679307,0.015360000000000002,0.0044800000000000005,0.016,1.25,0.0,1.25,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-05 02:30:00,1.34672,0.0019600000000000004,1.3467214263,0.00672,0.0019600000000000004,0.007,1.34,0.0,1.34,0.75,-0.13,0.7611832894,0.0,0.0,0.0,0.75,-0.13,0.7611832894
2020-02-05 03:00:00,1.2848,0.0014,1.2848007628,0.0048000000000000004,0.0014,0.005,1.28,0.0,1.28,0.72,-0.13,0.731641989,0.0,0.0,0.0,0.72,-0.13,0.731641989
2020-02-05 03:30:00,1.29864,0.00252,1.298642445,0.00864,0.00252,0.009000000000000001,1.29,0.0,1.29,0.64,-0.13,0.6530696747,0.0,0.0,0.0,0.64,-0.13,0.6530696747
2020-02-05 04:00:00,1.2172800000000001,0.00504,1.2172904337000001,0.01728,0.00504,0.018000000000000002,1.2,0.0,1.2,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-02-05 04:30:00,1.19824,0.00532,1.1982518099,0.018240000000000003,0.00532,0.019,1.18,0.0,1.18,0.59,-0.13,0.6041522987,0.0,0.0,0.0,0.59,-0.13,0.6041522987
2020-02-05 05:00:00,1.1826400000000001,0.00952,1.1826783164,0.03264,0.00952,0.034,1.15,0.0,1.15,0.46,-0.13,0.4780167361,0.0,0.0,0.0,0.46,-0.13,0.4780167361
2020-02-05 05:30:00,1.21864,0.00252,1.2186426055,0.00864,0.00252,0.009000000000000001,1.21,0.0,1.21,0.61,-0.13,0.6236986452000001,0.0,0.0,0.0,0.61,-0.13,0.6236986452000001
2020-02-05 06:00:00,1.23384,0.0011200000000000001,1.2338405083,0.0038400000000000005,0.0011200000000000001,0.004,1.23,0.0,1.23,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-02-05 06:30:00,1.56,-0.18,1.5703502794,0.0,0.0,0.0,1.56,-0.18,1.5703502794,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-02-05 07:00:00,1.7000000000000002,-0.14,1.7057549648,0.0,0.0,0.0,1.7000000000000002,-0.14,1.7057549648,0.92,0.13,0.9291393867000001,0.0,0.0,0.0,0.92,0.13,0.9291393867000001
2020-02-05 07:30:00,1.82,-0.14,1.8253766735,0.0,0.0,0.0,1.82,-0.14,1.8253766735,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068
2020-02-05 08:00:00,1.7519200000000001,-0.13944,1.7574604405,0.0019200000000000003,0.0005600000000000001,0.002,1.75,-0.14,1.7555910686,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181
2020-02-05 08:30:00,1.7786400000000002,-0.13748000000000002,1.7839453467,0.00864,0.00252,0.009000000000000001,1.77,-0.14,1.7755280905,1.02,0.13,1.0282509421,0.0,0.0,0.0,1.02,0.13,1.0282509421
2020-02-05 09:00:00,1.7976800000000002,-0.13776000000000002,1.8029506926,0.007680000000000001,0.0022400000000000002,0.008,1.79,-0.14,1.7954665132,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2020-02-05 09:30:00,1.8244,-0.1358,1.8294471843000002,0.014400000000000001,0.004200000000000001,0.015,1.81,-0.14,1.8154062906,0.8300000000000001,0.15,0.8434453154,0.0,0.0,0.0,0.8300000000000001,0.15,0.8434453154
2020-02-05 10:00:00,1.69976,-0.13132000000000002,1.7048252110000002,0.02976,0.00868,0.031,1.67,-0.14,1.6758579892,0.68,0.17,0.7009279564,0.0,0.0,0.0,0.68,0.17,0.7009279564
2020-02-05 10:30:00,1.63184,-0.12488,1.6366113772,0.051840000000000004,0.015120000000000001,0.054,1.58,-0.14,1.5861904047,0.68,0.17,0.7009279564,0.0,0.0,0.0,0.68,0.17,0.7009279564
2020-02-05 11:00:00,1.6018400000000002,-0.13488,1.6075086314,0.051840000000000004,0.015120000000000001,0.054,1.55,-0.15,1.5572411501999999,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2020-02-05 11:30:00,1.5095200000000002,-0.11264,1.5137167503,0.05952,0.01736,0.062,1.45,-0.13,1.4558159224,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2020-02-05 12:00:00,1.53144,-0.11208000000000001,1.5355358674000001,0.06144000000000001,0.017920000000000002,0.064,1.47,-0.13,1.475737104,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2020-02-05 12:30:00,1.5324,-0.11180000000000001,1.536472909,0.062400000000000004,0.0182,0.065,1.47,-0.13,1.475737104,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-02-05 13:00:00,1.5024000000000002,-0.1318,1.5081700832,0.062400000000000004,0.0182,0.065,1.44,-0.15,1.4477914214,0.61,0.15,0.628171951,0.0,0.0,0.0,0.61,0.15,0.628171951
2020-02-05 13:30:00,1.48072,-0.12104000000000001,1.4856589111,0.030720000000000004,0.008960000000000001,0.032,1.45,-0.13,1.4558159224,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001
2020-02-05 14:00:00,1.49648,-0.11936000000000001,1.5012325603,0.036480000000000005,0.01064,0.038,1.46,-0.13,1.4657762449,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2020-02-05 14:30:00,1.45224,-0.13768000000000002,1.4587517952,0.04224000000000001,0.012320000000000001,0.044,1.4100000000000001,-0.15,1.4179562758,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2020-02-05 15:00:00,1.44936,-0.13852,1.455964354,0.039360000000000006,0.01148,0.041,1.4100000000000001,-0.15,1.4179562758,0.53,0.15,0.5508175742,0.0,0.0,0.0,0.53,0.15,0.5508175742
2020-02-05 15:30:00,1.49264,-0.14048000000000002,1.4992360721,0.03264,0.00952,0.034,1.46,-0.15,1.4676852524,0.55,0.15,0.5700877125,0.0,0.0,0.0,0.55,0.15,0.5700877125
2020-02-05 16:00:00,1.5259200000000002,-0.13244,1.5316566848000002,0.025920000000000002,0.007560000000000001,0.027,1.5,-0.14,1.5065191668,0.71,0.15,0.7256721023,0.0,0.0,0.0,0.71,0.15,0.7256721023
2020-02-05 16:30:00,1.63728,-0.19496000000000002,1.6488466272,0.01728,0.00504,0.018000000000000002,1.62,-0.2,1.6322989922,0.85,0.15,0.8631338251,0.0,0.0,0.0,0.85,0.15,0.8631338251
2020-02-05 17:00:00,1.73496,0.007280000000000001,1.7349752736,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.71,0.0,1.71,0.9400000000000001,0.15,0.9518928511,0.0,0.0,0.0,0.9400000000000001,0.15,0.9518928511
2020-02-05 17:30:00,1.84688,0.007840000000000001,1.8468966403,0.02688,0.007840000000000001,0.028,1.82,0.0,1.82,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18
2020-02-05 18:00:00,1.9797600000000002,0.00868,1.9797790281,0.02976,0.00868,0.031,1.9500000000000002,0.0,1.9500000000000002,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157
2020-02-05 18:30:00,2.00496,0.007280000000000001,2.0049732168,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.98,0.0,1.98,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001
2020-02-05 19:00:00,1.9687999999999999,0.008400000000000001,1.9688179195000002,0.028800000000000003,0.008400000000000001,0.03,1.94,0.0,1.94,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001
2020-02-05 19:30:00,1.84976,0.00868,1.8497803653,0.02976,0.00868,0.031,1.82,0.0,1.82,1.28,0.04,1.2806248475,0.0,0.0,0.0,1.28,0.04,1.2806248475
2020-02-05 20:00:00,1.77976,0.00868,1.7797811663,0.02976,0.00868,0.031,1.75,0.0,1.75,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2020-02-05 20:30:00,1.67304,0.00672,1.6730534959,0.02304,0.00672,0.024,1.65,0.0,1.65,1.18,0.11,1.1851160281,0.0,0.0,0.0,1.18,0.11,1.1851160281
2020-02-05 21:00:00,1.56688,0.007840000000000001,1.5668996139,0.02688,0.007840000000000001,0.028,1.54,0.0,1.54,1.18,0.13,1.1871394189,0.0,0.0,0.0,1.18,0.13,1.1871394189
2020-02-05 21:30:00,1.50264,0.00952,1.5026701568,0.03264,0.00952,0.034,1.47,0.0,1.47,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0
2020-02-05 22:00:00,1.36168,0.00924,1.3617113497,0.03168,0.00924,0.033,1.33,0.0,1.33,0.88,-0.13,0.8895504483000001,0.0,0.0,0.0,0.88,-0.13,0.8895504483000001
2020-02-05 22:30:00,1.28264,0.00952,1.2826753291,0.03264,0.00952,0.034,1.25,0.0,1.25,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-02-05 23:00:00,1.15072,0.008960000000000001,1.1507548827,0.030720000000000004,0.008960000000000001,0.032,1.12,0.0,1.12,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-02-05 23:30:00,1.05976,0.00868,1.0597955463,0.02976,0.00868,0.031,1.03,0.0,1.03,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-02-06 00:00:00,1.02072,0.008960000000000001,1.0207593252,0.030720000000000004,0.008960000000000001,0.032,0.99,0.0,0.99,0.45,-0.13,0.46840153710000004,0.0,0.0,0.0,0.45,-0.13,0.46840153710000004
2020-02-06 00:30:00,1.10264,0.00952,1.1026810962,0.03264,0.00952,0.034,1.07,0.0,1.07,0.55,-0.13,0.565154846,0.0,0.0,0.0,0.55,-0.13,0.565154846
2020-02-06 01:00:00,1.25168,0.00924,1.2517141047,0.03168,0.00924,0.033,1.22,0.0,1.22,0.78,-0.13,0.7907591289,0.0,0.0,0.0,0.78,-0.13,0.7907591289
2020-02-06 01:30:00,1.33728,0.00504,1.3372894975,0.01728,0.00504,0.018000000000000002,1.32,0.0,1.32,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-02-06 02:00:00,1.33536,0.0044800000000000005,1.335367515,0.015360000000000002,0.0044800000000000005,0.016,1.32,0.0,1.32,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-06 02:30:00,1.3948,0.0014,1.3948007026,0.0048000000000000004,0.0014,0.005,1.3900000000000001,0.0,1.3900000000000001,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-02-06 03:00:00,1.34768,0.0022400000000000002,1.3476818616,0.007680000000000001,0.0022400000000000002,0.008,1.34,0.0,1.34,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-02-06 03:30:00,1.33152,0.00336,1.3315242394,0.01152,0.00336,0.012,1.32,0.0,1.32,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-02-06 04:00:00,1.26688,0.007840000000000001,1.2669042583999999,0.02688,0.007840000000000001,0.028,1.24,0.0,1.24,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368
