Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-06 04:30:00,1.30552,0.010360000000000001,1.3055611054,0.03552,0.010360000000000001,0.037,1.27,0.0,1.27,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-02-06 05:00:00,1.23552,0.010360000000000001,1.2355634342,0.03552,0.010360000000000001,0.037,1.2,0.0,1.2,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-02-06 05:30:00,1.26864,0.00252,1.2686425028000001,0.00864,0.00252,0.009000000000000001,1.26,0.0,1.26,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-02-06 06:00:00,1.26576,0.00168,1.2657611149,0.00576,0.00168,0.006,1.26,0.0,1.26,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-06 06:30:00,1.59288,-0.16916,1.6018370079,0.00288,0.00084,0.003,1.5899999999999999,-0.17,1.5990622252,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-02-06 07:00:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-02-06 07:30:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,1.18,0.13,1.1871394189,0.0,0.0,0.0,1.18,0.13,1.1871394189
2020-02-06 08:00:00,1.82096,-0.13972,1.8263124048,0.0009600000000000001,0.00028000000000000003,0.001,1.82,-0.14,1.8253766735,1.17,0.15,1.1795761951000001,0.0,0.0,0.0,1.17,0.15,1.1795761951000001
2020-02-06 08:30:00,1.87576,-0.13832,1.880852998,0.00576,0.00168,0.006,1.87,-0.14,1.8752333187999999,1.1,0.14,1.1088733021,0.0,0.0,0.0,1.1,0.14,1.1088733021
2020-02-06 09:00:00,1.8900000000000001,-0.14,1.8951780919,0.0,0.0,0.0,1.8900000000000001,-0.14,1.8951780919,0.96,0.14,0.9701546269,0.0,0.0,0.0,0.96,0.14,0.9701546269
2020-02-06 09:30:00,1.8599999999999999,-0.14,1.8652613758,0.0,0.0,0.0,1.8599999999999999,-0.14,1.8652613758,0.84,0.17,0.8570297544000001,0.0,0.0,0.0,0.84,0.17,0.8570297544000001
2020-02-06 10:00:00,1.78,-0.14,1.7854971297,0.0,0.0,0.0,1.78,-0.14,1.7854971297,0.72,0.15,0.7354590403,0.0,0.0,0.0,0.72,0.15,0.7354590403
2020-02-06 10:30:00,1.7186400000000002,-0.13748000000000002,1.7241299835000001,0.00864,0.00252,0.009000000000000001,1.71,-0.14,1.7157214226000002,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
2020-02-06 11:00:00,1.70248,-0.16636,1.7105887291,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.69,-0.17,1.6985287751,0.59,0.15,0.6087692502000001,0.0,0.0,0.0,0.59,0.15,0.6087692502000001
2020-02-06 11:30:00,1.53728,-0.12496000000000002,1.5423504141,0.01728,0.00504,0.018000000000000002,1.52,-0.13,1.5255490815,0.6000000000000001,0.15,0.6184658438,0.0,0.0,0.0,0.6000000000000001,0.15,0.6184658438
2020-02-06 12:00:00,1.6120800000000002,-0.12356000000000002,1.6168082756,0.022080000000000002,0.00644,0.023,1.5899999999999999,-0.13,1.5953056133999999,0.6000000000000001,0.17,0.6236184731000001,0.0,0.0,0.0,0.6000000000000001,0.17,0.6236184731000001
2020-02-06 12:30:00,1.56016,-0.16412000000000002,1.5687684979,0.02016,0.005880000000000001,0.021,1.54,-0.17,1.5493547044,0.6000000000000001,0.17,0.6236184731000001,0.0,0.0,0.0,0.6000000000000001,0.17,0.6236184731000001
2020-02-06 13:00:00,1.53112,-0.13384000000000001,1.5369585551,0.021120000000000003,0.0061600000000000005,0.022,1.51,-0.14,1.5164761785,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2020-02-06 13:30:00,1.42384,-0.13888,1.4305970781,0.0038400000000000005,0.0011200000000000001,0.004,1.42,-0.14,1.4268847185,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2020-02-06 14:00:00,1.45096,-0.13972,1.4576716365,0.0009600000000000001,0.00028000000000000003,0.001,1.45,-0.14,1.4567429423,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2020-02-06 14:30:00,1.45096,-0.13972,1.4576716365,0.0009600000000000001,0.00028000000000000003,0.001,1.45,-0.14,1.4567429423,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2020-02-06 15:00:00,1.48,-0.14,1.4866068747,0.0,0.0,0.0,1.48,-0.14,1.4866068747,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2020-02-06 15:30:00,1.5,-0.14,1.5065191668,0.0,0.0,0.0,1.5,-0.14,1.5065191668,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2020-02-06 16:00:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2020-02-06 16:30:00,1.6600000000000001,-0.18,1.6697305172,0.0,0.0,0.0,1.6600000000000001,-0.18,1.6697305172,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2020-02-06 17:00:00,1.69,0.0,1.69,0.0,0.0,0.0,1.69,0.0,1.69,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-02-06 17:30:00,1.79,0.0,1.79,0.0,0.0,0.0,1.79,0.0,1.79,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17
2020-02-06 18:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.29,0.15,1.2986916493,0.0,0.0,0.0,1.29,0.15,1.2986916493
2020-02-06 18:30:00,1.99,0.0,1.99,0.0,0.0,0.0,1.99,0.0,1.99,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34
2020-02-06 19:00:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834
2020-02-06 19:30:00,1.85,0.0,1.85,0.0,0.0,0.0,1.85,0.0,1.85,1.24,0.14,1.2478781992,0.0,0.0,0.0,1.24,0.14,1.2478781992
2020-02-06 20:00:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,1.1400000000000001,0.14,1.1485643212,0.0,0.0,0.0,1.1400000000000001,0.14,1.1485643212
2020-02-06 20:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-02-06 21:00:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2020-02-06 21:30:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-02-06 22:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-02-06 22:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-02-06 23:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-02-06 23:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.5700000000000001,-0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,-0.13,0.5846366393
2020-02-07 00:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-02-07 00:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-02-07 01:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.8200000000000001,-0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,-0.13,0.8302409289
2020-02-07 01:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-02-07 02:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.77,-0.13,0.7808969202,0.0,0.0,0.0,0.77,-0.13,0.7808969202
2020-02-07 02:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-02-07 03:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-02-07 03:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-02-07 04:00:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.74,0.15,0.7550496672,0.0,0.0,0.0,0.74,0.15,0.7550496672
2020-02-07 04:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-07 05:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-07 05:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-02-07 06:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-02-07 06:30:00,1.54,-0.16,1.5482893786,0.0,0.0,0.0,1.54,-0.16,1.5482893786,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-02-07 07:00:00,1.7000000000000002,-0.13,1.7049633427000002,0.0,0.0,0.0,1.7000000000000002,-0.13,1.7049633427000002,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2020-02-07 07:30:00,1.79,-0.13,1.794714462,0.0,0.0,0.0,1.79,-0.13,1.794714462,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2020-02-07 08:00:00,1.82,-0.14,1.8253766735,0.0,0.0,0.0,1.82,-0.14,1.8253766735,1.15,0.15,1.1597413505,0.0,0.0,0.0,1.15,0.15,1.1597413505
2020-02-07 08:30:00,1.8599999999999999,-0.14,1.8652613758,0.0,0.0,0.0,1.8599999999999999,-0.14,1.8652613758,1.18,0.17,1.1921828719,0.0,0.0,0.0,1.18,0.17,1.1921828719
2020-02-07 09:00:00,1.8599999999999999,-0.14,1.8652613758,0.0,0.0,0.0,1.8599999999999999,-0.14,1.8652613758,1.08,0.18,1.0948972555,0.0,0.0,0.0,1.08,0.18,1.0948972555
2020-02-07 09:30:00,1.9,-0.14,1.9051509127,0.0,0.0,0.0,1.9,-0.14,1.9051509127,1.15,0.24,1.1747765745,0.0,0.0,0.0,1.15,0.24,1.1747765745
2020-02-07 10:00:00,1.85,-0.14,1.8552897348,0.0,0.0,0.0,1.85,-0.14,1.8552897348,1.38,0.25,1.4024621207,0.0,0.0,0.0,1.38,0.25,1.4024621207
2020-02-07 10:30:00,1.77,-0.14,1.7755280905,0.0,0.0,0.0,1.77,-0.14,1.7755280905,1.3,0.25,1.3238202295,0.0,0.0,0.0,1.3,0.25,1.3238202295
2020-02-07 11:00:00,1.77,-0.14,1.7755280905,0.0,0.0,0.0,1.77,-0.14,1.7755280905,1.3,0.25,1.3238202295,0.0,0.0,0.0,1.3,0.25,1.3238202295
2020-02-07 11:30:00,1.71,-0.14,1.7157214226000002,0.0,0.0,0.0,1.71,-0.14,1.7157214226000002,1.12,0.2,1.1377170123,0.0,0.0,0.0,1.12,0.2,1.1377170123
2020-02-07 12:00:00,1.67,-0.14,1.6758579892,0.0,0.0,0.0,1.67,-0.14,1.6758579892,0.58,0.16,0.6016643583,0.0,0.0,0.0,0.58,0.16,0.6016643583
2020-02-07 12:30:00,1.65,-0.14,1.6559287424,0.0,0.0,0.0,1.65,-0.14,1.6559287424,0.6209600000000001,0.15028000000000002,0.6388860618000001,0.0009600000000000001,0.00028000000000000003,0.001,0.62,0.15,0.6378871374
2020-02-07 13:00:00,1.62288,-0.12916,1.6280116093,0.00288,0.00084,0.003,1.62,-0.13,1.625207679,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001
2020-02-07 13:30:00,1.55096,-0.12972,1.5563753403,0.0009600000000000001,0.00028000000000000003,0.001,1.55,-0.13,1.5554420594,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-07 14:00:00,1.54096,-0.12972,1.5464103595,0.0009600000000000001,0.00028000000000000003,0.001,1.54,-0.13,1.5454772726,0.61192,0.13056,0.6256932156,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.13,0.6236986452000001
2020-02-07 14:30:00,1.45672,-0.12804000000000001,1.4623362814,0.00672,0.0019600000000000004,0.007,1.45,-0.13,1.4558159224,0.5976800000000001,0.15224000000000001,0.6167644607,0.007680000000000001,0.0022400000000000002,0.008,0.59,0.15,0.6087692502000001
2020-02-07 15:00:00,1.4344000000000001,-0.1258,1.4399058997,0.014400000000000001,0.004200000000000001,0.015,1.42,-0.13,1.4259382876,0.6248,0.1514,0.6428817932,0.0048000000000000004,0.0014,0.005,0.62,0.15,0.6378871374
2020-02-07 15:30:00,1.5015200000000002,-0.12664,1.5068510212000001,0.01152,0.00336,0.012,1.49,-0.13,1.4956603893,0.62192,0.0005600000000000001,0.6219202521,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.0,0.62
2020-02-07 16:00:00,1.51728,0.00504,1.5172883707,0.01728,0.00504,0.018000000000000002,1.5,0.0,1.5,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2020-02-07 16:30:00,1.59824,-0.12468000000000001,1.6030958175,0.018240000000000003,0.00532,0.019,1.58,-0.13,1.5853390804,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-02-07 17:00:00,1.73824,0.00532,1.7382481411000001,0.018240000000000003,0.00532,0.019,1.72,0.0,1.72,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2020-02-07 17:30:00,1.78496,0.007280000000000001,1.7849748457999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.76,0.0,1.76,1.25,-0.13,1.2567418191,0.0,0.0,0.0,1.25,-0.13,1.2567418191
2020-02-07 18:00:00,1.84688,0.007840000000000001,1.8468966403,0.02688,0.007840000000000001,0.028,1.82,0.0,1.82,1.28,0.13,1.2865846261,0.0,0.0,0.0,1.28,0.13,1.2865846261
2020-02-07 18:30:00,1.884,0.007,1.8840130042,0.024,0.007,0.025,1.8599999999999999,0.0,1.8599999999999999,1.2,0.15,1.2093386622,0.0,0.0,0.0,1.2,0.15,1.2093386622
2020-02-07 19:00:00,1.8172800000000002,0.00504,1.8172869889,0.01728,0.00504,0.018000000000000002,1.8,0.0,1.8,1.27,0.13,1.276636205,0.0,0.0,0.0,1.27,0.13,1.276636205
2020-02-07 19:30:00,1.73632,0.00476,1.7363265246,0.01632,0.00476,0.017,1.72,0.0,1.72,1.22,-0.13,1.2269066794,0.0,0.0,0.0,1.22,-0.13,1.2269066794
2020-02-07 20:00:00,1.6263200000000002,0.00476,1.6263269659000001,0.01632,0.00476,0.017,1.6099999999999999,0.0,1.6099999999999999,1.1,0.15,1.1101801656,0.0,0.0,0.0,1.1,0.15,1.1101801656
2020-02-07 20:30:00,1.5263200000000001,0.00476,1.5263274223,0.01632,0.00476,0.017,1.51,0.0,1.51,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,0.13,1.1473883388
2020-02-07 21:00:00,1.47632,0.00476,1.4763276737,0.01632,0.00476,0.017,1.46,0.0,1.46,1.08,0.15,1.0903669107,0.0,0.0,0.0,1.08,0.15,1.0903669107
2020-02-07 21:30:00,1.37632,0.00476,1.3763282312,0.01632,0.00476,0.017,1.3599999999999999,0.0,1.3599999999999999,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-02-07 22:00:00,1.25632,0.00476,1.2563290174000001,0.01632,0.00476,0.017,1.24,0.0,1.24,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-02-07 22:30:00,1.17728,0.00504,1.1772907882,0.01728,0.00504,0.018000000000000002,1.16,0.0,1.16,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-02-07 23:00:00,1.10728,0.00504,1.1072914702,0.01728,0.00504,0.018000000000000002,1.09,0.0,1.09,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2020-02-07 23:30:00,1.01632,0.00476,1.0163311468,0.01632,0.00476,0.017,1.0,0.0,1.0,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-02-08 00:00:00,0.9644,0.004200000000000001,0.9644091455,0.014400000000000001,0.004200000000000001,0.015,0.9500000000000001,0.0,0.9500000000000001,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2020-02-08 00:30:00,1.04152,0.00336,1.0415254198,0.01152,0.00336,0.012,1.03,0.0,1.03,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-02-08 01:00:00,1.2244,0.004200000000000001,1.2244072035,0.014400000000000001,0.004200000000000001,0.015,1.21,0.0,1.21,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-02-08 01:30:00,1.33384,0.0011200000000000001,1.3338404702,0.0038400000000000005,0.0011200000000000001,0.004,1.33,0.0,1.33,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-02-08 02:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-02-08 02:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.77,-0.13,0.7808969202,0.0,0.0,0.0,0.77,-0.13,0.7808969202
2020-02-08 03:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-08 03:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-08 04:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-08 04:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.53,-0.13,0.545710546,0.0,0.0,0.0,0.53,-0.13,0.545710546
2020-02-08 05:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-02-08 05:30:00,1.14192,0.0005600000000000001,1.1419201373,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,0.0,1.1400000000000001,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-02-08 06:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-08 06:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-08 07:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-02-08 07:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2020-02-08 08:00:00,1.36096,0.00028000000000000003,1.3609600288,0.0009600000000000001,0.00028000000000000003,0.001,1.3599999999999999,0.0,1.3599999999999999,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-02-08 08:30:00,1.43096,0.00028000000000000003,1.4309600274,0.0009600000000000001,0.00028000000000000003,0.001,1.43,0.0,1.43,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2020-02-08 09:00:00,1.46632,0.00476,1.466327726,0.01632,0.00476,0.017,1.45,0.0,1.45,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2020-02-08 09:30:00,1.4930400000000001,-0.12328000000000001,1.4981209564,0.02304,0.00672,0.024,1.47,-0.13,1.475737104,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2020-02-08 10:00:00,1.4788000000000001,0.008400000000000001,1.478823857,0.028800000000000003,0.008400000000000001,0.03,1.45,0.0,1.45,0.87192,0.13056,0.8816407432000001,0.0019200000000000003,0.0005600000000000001,0.002,0.87,0.13,0.8796590248
2020-02-08 10:30:00,1.44608,-0.11656000000000001,1.4507700024,0.04608,0.01344,0.048,1.4,-0.13,1.4060227593999999,0.77288,0.13084,0.7838766485,0.00288,0.00084,0.003,0.77,0.13,0.7808969202
2020-02-08 11:00:00,1.408,0.014,1.4080696006,0.048,0.014,0.05,1.3599999999999999,0.0,1.3599999999999999,0.48056000000000004,0.13308,0.49864636770000004,0.010560000000000002,0.0030800000000000003,0.011,0.47000000000000003,0.13,0.4876474136
2020-02-08 11:30:00,1.3032,-0.1174,1.3084773593999999,0.0432,0.0126,0.045,1.26,-0.13,1.2666885963,0.5782400000000001,0.00532,0.5782644724,0.018240000000000003,0.00532,0.019,0.56,0.0,0.56
2020-02-08 12:00:00,1.27608,-0.11656000000000001,1.2813923677,0.04608,0.01344,0.048,1.23,-0.13,1.2368508398,0.59536,0.14448000000000003,0.6126401880000001,0.015360000000000002,0.0044800000000000005,0.016,0.58,0.14,0.5966573556
2020-02-08 12:30:00,1.24376,-0.11432,1.2490028022,0.05376,0.015680000000000003,0.056,1.19,-0.13,1.1970797801,0.6134400000000001,0.003920000000000001,0.6134525247,0.01344,0.003920000000000001,0.014,0.6000000000000001,0.0,0.6000000000000001
2020-02-08 13:00:00,1.2124,0.0182,1.2125365974,0.062400000000000004,0.0182,0.065,1.15,0.0,1.15,0.5888,0.1584,0.6097343684000001,0.028800000000000003,0.008400000000000001,0.03,0.56,0.15,0.5797413216
2020-02-08 13:30:00,1.2132,0.0126,1.2132654285,0.0432,0.0126,0.045,1.17,0.0,1.17,0.6184000000000001,0.0112,0.6185014147,0.038400000000000004,0.0112,0.04,0.58,0.0,0.58
2020-02-08 14:00:00,1.1988,0.008400000000000001,1.1988294291,0.028800000000000003,0.008400000000000001,0.03,1.17,0.0,1.17,0.5436,0.1398,0.5612886958000001,0.033600000000000005,0.0098,0.035,0.51,0.13,0.5263078947000001
2020-02-08 14:30:00,1.14072,0.008960000000000001,1.1407551885,0.030720000000000004,0.008960000000000001,0.032,1.11,0.0,1.11,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58
2020-02-08 15:00:00,1.1368800000000001,0.007840000000000001,1.1369070323,0.02688,0.007840000000000001,0.028,1.11,0.0,1.11,0.5653600000000001,0.13448000000000002,0.5811340637,0.015360000000000002,0.0044800000000000005,0.016,0.55,0.13,0.565154846
2020-02-08 15:30:00,1.1992,0.0056,1.1992130753,0.019200000000000002,0.0056,0.02,1.18,0.0,1.18,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001
2020-02-08 16:00:00,1.31248,0.13364,1.3192662355,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3,0.13,1.3064838307,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2020-02-08 16:30:00,1.38864,0.00252,1.3886422866,0.00864,0.00252,0.009000000000000001,1.38,0.0,1.38,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-02-08 17:00:00,1.46344,0.003920000000000001,1.4634452501,0.01344,0.003920000000000001,0.014,1.45,0.0,1.45,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2020-02-08 17:30:00,1.56208,0.00644,1.5620932751,0.022080000000000002,0.00644,0.023,1.54,0.0,1.54,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2020-02-08 18:00:00,1.694,0.007,1.6940144627,0.024,0.007,0.025,1.67,0.0,1.67,1.19,0.14,1.1982069938,0.0,0.0,0.0,1.19,0.14,1.1982069938
2020-02-08 18:30:00,1.7111200000000002,0.0061600000000000005,1.7111310879000001,0.021120000000000003,0.0061600000000000005,0.022,1.69,0.0,1.69,1.12,-0.15,1.13,0.0,0.0,0.0,1.12,-0.15,1.13
2020-02-08 19:00:00,1.67496,0.007280000000000001,1.6749758207,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.65,0.0,1.65,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753
2020-02-08 19:30:00,1.61112,0.0061600000000000005,1.6111317761000001,0.021120000000000003,0.0061600000000000005,0.022,1.5899999999999999,0.0,1.5899999999999999,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-02-08 20:00:00,1.49592,0.007560000000000001,1.495939103,0.025920000000000002,0.007560000000000001,0.027,1.47,0.0,1.47,0.91,0.15,0.9222797840000001,0.0,0.0,0.0,0.91,0.15,0.9222797840000001
2020-02-08 20:30:00,1.46496,0.007280000000000001,1.4649780886000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.44,0.0,1.44,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2020-02-08 21:00:00,1.35592,0.007560000000000001,1.3559410754,0.025920000000000002,0.007560000000000001,0.027,1.33,0.0,1.33,0.91,0.15,0.9222797840000001,0.0,0.0,0.0,0.91,0.15,0.9222797840000001
2020-02-08 21:30:00,1.32592,0.007560000000000001,1.3259415523,0.025920000000000002,0.007560000000000001,0.027,1.3,0.0,1.3,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-08 22:00:00,1.24112,0.0061600000000000005,1.2411352867,0.021120000000000003,0.0061600000000000005,0.022,1.22,0.0,1.22,0.74,-0.13,0.7513321503,0.0,0.0,0.0,0.74,-0.13,0.7513321503
2020-02-08 22:30:00,1.1444,0.004200000000000001,1.1444077071,0.014400000000000001,0.004200000000000001,0.015,1.13,0.0,1.13,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-02-08 23:00:00,1.07016,0.005880000000000001,1.0701761537,0.02016,0.005880000000000001,0.021,1.05,0.0,1.05,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-08 23:30:00,0.9701600000000001,0.005880000000000001,0.9701778188,0.02016,0.005880000000000001,0.021,0.9500000000000001,0.0,0.9500000000000001,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-09 00:00:00,0.9711200000000001,0.0061600000000000005,0.9711395368,0.021120000000000003,0.0061600000000000005,0.022,0.9500000000000001,0.0,0.9500000000000001,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-02-09 00:30:00,1.0544,0.1342,1.0629059225,0.014400000000000001,0.004200000000000001,0.015,1.04,0.13,1.0480935073,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-02-09 01:00:00,1.21632,0.00476,1.216329314,0.01632,0.00476,0.017,1.2,0.0,1.2,0.75,-0.13,0.7611832894,0.0,0.0,0.0,0.75,-0.13,0.7611832894
2020-02-09 01:30:00,1.27576,0.00168,1.2757611062,0.00576,0.00168,0.006,1.27,0.0,1.27,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-02-09 02:00:00,1.25576,0.00168,1.2557611238,0.00576,0.00168,0.006,1.25,0.0,1.25,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-09 02:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-02-09 03:00:00,1.22192,0.0005600000000000001,1.2219201283,0.0019200000000000003,0.0005600000000000001,0.002,1.22,0.0,1.22,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-09 03:30:00,1.21288,0.00084,1.2128802909,0.00288,0.00084,0.003,1.21,0.0,1.21,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-02-09 04:00:00,1.13576,0.00168,1.1357612425,0.00576,0.00168,0.006,1.13,0.0,1.13,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-02-09 04:30:00,1.11152,0.00336,1.1115250784,0.01152,0.00336,0.012,1.1,0.0,1.1,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-09 05:00:00,1.05112,0.0061600000000000005,1.0511380499,0.021120000000000003,0.0061600000000000005,0.022,1.03,0.0,1.03,0.45,-0.13,0.46840153710000004,0.0,0.0,0.0,0.45,-0.13,0.46840153710000004
2020-02-09 05:30:00,1.02016,0.005880000000000001,1.0201769454,0.02016,0.005880000000000001,0.021,1.0,0.0,1.0,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-02-09 06:00:00,1.0244,0.004200000000000001,1.0244086099,0.014400000000000001,0.004200000000000001,0.015,1.01,0.0,1.01,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-02-09 06:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-02-09 07:00:00,1.12728,0.00504,1.1272912667,0.01728,0.00504,0.018000000000000002,1.11,0.0,1.11,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-02-09 07:30:00,1.16536,0.0044800000000000005,1.1653686112,0.015360000000000002,0.0044800000000000005,0.016,1.15,0.0,1.15,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-09 08:00:00,1.1296,0.0028,1.1296034702,0.009600000000000001,0.0028,0.01,1.12,0.0,1.12,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-02-09 08:30:00,1.19344,0.003920000000000001,1.1934464378,0.01344,0.003920000000000001,0.014,1.18,0.0,1.18,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-02-09 09:00:00,1.3192,0.0056,1.3192118859,0.019200000000000002,0.0056,0.02,1.3,0.0,1.3,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2020-02-09 09:30:00,1.3692,0.0056,1.3692114519,0.019200000000000002,0.0056,0.02,1.35,0.0,1.35,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2020-02-09 10:00:00,1.4192,0.0056,1.4192110484,0.019200000000000002,0.0056,0.02,1.4,0.0,1.4,0.88,0.14,0.8910667764,0.0,0.0,0.0,0.88,0.14,0.8910667764
2020-02-09 10:30:00,1.4372800000000001,0.00504,1.4372888367,0.01728,0.00504,0.018000000000000002,1.42,0.0,1.42,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-02-09 11:00:00,1.44016,0.005880000000000001,1.4401720036,0.02016,0.005880000000000001,0.021,1.42,0.0,1.42,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2020-02-09 11:30:00,1.51784,0.00812,1.5178617197,0.027840000000000004,0.00812,0.029,1.49,0.0,1.49,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-02-09 12:00:00,1.46112,-0.15384,1.4691965151000002,0.021120000000000003,0.0061600000000000005,0.022,1.44,-0.16,1.4488616221,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001
2020-02-09 12:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04
2020-02-09 13:00:00,1.3596,0.0028,1.3596028832,0.009600000000000001,0.0028,0.01,1.35,0.0,1.35,1.13,0.14,1.1386395391,0.0,0.0,0.0,1.13,0.14,1.1386395391
2020-02-09 13:30:00,1.3244,0.17420000000000002,1.3358072466,0.014400000000000001,0.004200000000000001,0.015,1.31,0.17,1.3209844814,1.06,0.14,1.0692053124,0.0,0.0,0.0,1.06,0.14,1.0692053124
2020-02-09 14:00:00,1.26248,0.0036400000000000004,1.2624852474,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.25,0.0,1.25,0.87,-0.18,0.8884255737000001,0.0,0.0,0.0,0.87,-0.18,0.8884255737000001
2020-02-09 14:30:00,1.1544,0.004200000000000001,1.1544076403,0.014400000000000001,0.004200000000000001,0.015,1.1400000000000001,0.0,1.1400000000000001,0.85384,0.13112000000000001,0.8638490609,0.0038400000000000005,0.0011200000000000001,0.004,0.85,0.13,0.8598837131
2020-02-09 15:00:00,1.1044,0.004200000000000001,1.1044079862,0.014400000000000001,0.004200000000000001,0.015,1.09,0.0,1.09,0.77192,0.13056,0.7828833885,0.0019200000000000003,0.0005600000000000001,0.002,0.77,0.13,0.7808969202
2020-02-09 15:30:00,1.14536,0.0044800000000000005,1.1453687616,0.015360000000000002,0.0044800000000000005,0.016,1.13,0.0,1.13,0.7409600000000001,0.00028000000000000003,0.7409600529,0.0009600000000000001,0.00028000000000000003,0.001,0.74,0.0,0.74
2020-02-09 16:00:00,1.1715200000000001,0.00336,1.1715248183,0.01152,0.00336,0.012,1.16,0.0,1.16,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-02-09 16:30:00,1.22344,0.003920000000000001,1.22344628,0.01344,0.003920000000000001,0.014,1.21,0.0,1.21,0.99,0.13,0.9984988733000001,0.0,0.0,0.0,0.99,0.13,0.9984988733000001
2020-02-09 17:00:00,1.24304,0.00672,1.2430581644,0.02304,0.00672,0.024,1.22,0.0,1.22,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694
2020-02-09 17:30:00,1.3349600000000001,0.007280000000000001,1.33497985,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.31,0.0,1.31,1.27,0.13,1.276636205,0.0,0.0,0.0,1.27,0.13,1.276636205
2020-02-09 18:00:00,1.45592,0.007560000000000001,1.4559396279,0.025920000000000002,0.007560000000000001,0.027,1.43,0.0,1.43,1.34,0.13,1.3462912018,0.0,0.0,0.0,1.34,0.13,1.3462912018
2020-02-09 18:30:00,1.43016,0.005880000000000001,1.4301720875,0.02016,0.005880000000000001,0.021,1.4100000000000001,0.0,1.4100000000000001,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38
2020-02-09 19:00:00,1.4011200000000001,0.0061600000000000005,1.4011335411,0.021120000000000003,0.0061600000000000005,0.022,1.38,0.0,1.38,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794
2020-02-09 19:30:00,1.33016,0.005880000000000001,1.3301729963,0.02016,0.005880000000000001,0.021,1.31,0.0,1.31,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2020-02-09 20:00:00,1.2292,0.1356,1.2366567834,0.019200000000000002,0.0056,0.02,1.21,0.13,1.2169634341,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2020-02-09 20:30:00,1.1592,0.1356,1.1671041085,0.019200000000000002,0.0056,0.02,1.1400000000000001,0.13,1.1473883388,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-02-09 21:00:00,1.14496,0.13728,1.1531605266,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.12,0.13,1.1275194012,0.92,0.13,0.9291393867000001,0.0,0.0,0.0,0.92,0.13,0.9291393867000001
2020-02-09 21:30:00,1.07592,0.13756000000000002,1.0846781089,0.025920000000000002,0.007560000000000001,0.027,1.05,0.13,1.0580170131,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-02-09 22:00:00,1.00304,0.00672,1.0030625105,0.02304,0.00672,0.024,0.98,0.0,0.98,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-02-09 22:30:00,0.934,0.007,0.9340262309,0.024,0.007,0.025,0.91,0.0,0.91,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-02-09 23:00:00,0.84496,0.007280000000000001,0.8449913609,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.8200000000000001,0.0,0.8200000000000001,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-09 23:30:00,0.7730400000000001,0.00672,0.7730692078,0.02304,0.00672,0.024,0.75,0.0,0.75,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-10 00:00:00,0.77688,0.007840000000000001,0.7769195583,0.02688,0.007840000000000001,0.028,0.75,0.0,0.75,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-02-10 00:30:00,0.88592,0.13756000000000002,0.8965361119,0.025920000000000002,0.007560000000000001,0.027,0.86,0.13,0.8697700846,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-02-10 01:00:00,1.07976,0.00868,1.0797948878999999,0.02976,0.00868,0.031,1.05,0.0,1.05,0.84,-0.13,0.85,0.0,0.0,0.0,0.84,-0.13,0.85
2020-02-10 01:30:00,1.13056,0.0030800000000000003,1.1305641954,0.010560000000000002,0.0030800000000000003,0.011,1.12,0.0,1.12,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-02-10 02:00:00,1.13248,0.0036400000000000004,1.1324858498,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.12,0.0,1.12,0.6900000000000001,-0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,-0.13,0.7021395873
2020-02-10 02:30:00,1.12192,0.0005600000000000001,1.1219201398,0.0019200000000000003,0.0005600000000000001,0.002,1.12,0.0,1.12,0.79,-0.13,0.800624756,0.0,0.0,0.0,0.79,-0.13,0.800624756
2020-02-10 03:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-10 03:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.62,-0.13,0.6334824386,0.0,0.0,0.0,0.62,-0.13,0.6334824386
2020-02-10 04:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-02-10 04:30:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-02-10 05:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-02-10 05:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-02-10 06:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
2020-02-10 06:30:00,1.38,-0.21,1.3958868148999999,0.0,0.0,0.0,1.38,-0.21,1.3958868148999999,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2020-02-10 07:00:00,1.5,-0.19,1.5119854497,0.0,0.0,0.0,1.5,-0.19,1.5119854497,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651
2020-02-10 07:30:00,1.52,-0.13,1.5255490815,0.0,0.0,0.0,1.52,-0.13,1.5255490815,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367
2020-02-10 08:00:00,1.57,-0.13,1.5753729717,0.0,0.0,0.0,1.57,-0.13,1.5753729717,1.05,0.15,1.0606601718,0.0,0.0,0.0,1.05,0.15,1.0606601718
2020-02-10 08:30:00,1.61576,-0.12832000000000002,1.6208474327,0.00576,0.00168,0.006,1.6099999999999999,-0.13,1.6152399203,1.1400000000000001,0.15,1.1498260738,0.0,0.0,0.0,1.1400000000000001,0.15,1.1498260738
2020-02-10 09:00:00,1.5667200000000001,-0.12804000000000001,1.5719433195999999,0.00672,0.0019600000000000004,0.007,1.56,-0.13,1.5654072952,0.9500000000000001,0.15,0.9617692031,0.0,0.0,0.0,0.9500000000000001,0.15,0.9617692031
2020-02-10 09:30:00,1.5609600000000001,-0.12972,1.5663407675,0.0009600000000000001,0.00028000000000000003,0.001,1.56,-0.13,1.5654072952,0.89,0.21,0.9144397192,0.0,0.0,0.0,0.89,0.21,0.9144397192
2020-02-10 10:00:00,1.5219200000000002,-0.12944,1.5274145475,0.0019200000000000003,0.0005600000000000001,0.002,1.52,-0.13,1.5255490815,0.76,0.17,0.7787810989,0.0,0.0,0.0,0.76,0.17,0.7787810989
2020-02-10 10:30:00,1.504,-0.123,1.5090212058999999,0.024,0.007,0.025,1.48,-0.13,1.4856984889,0.66,0.16,0.6791170739,0.0,0.0,0.0,0.66,0.16,0.6791170739
2020-02-10 11:00:00,1.534,-0.14300000000000002,1.5406508365,0.024,0.007,0.025,1.51,-0.15,1.5174320413,0.7000000000000001,0.16,0.7180529228,0.0,0.0,0.0,0.7000000000000001,0.16,0.7180529228
2020-02-10 11:30:00,1.4759200000000001,-0.12244000000000001,1.4809900067,0.025920000000000002,0.007560000000000001,0.027,1.45,-0.13,1.4558159224,0.8300000000000001,0.16,0.8452810184,0.0,0.0,0.0,0.8300000000000001,0.16,0.8452810184
2020-02-10 12:00:00,1.6107200000000002,-0.12104000000000001,1.6152614649,0.030720000000000004,0.008960000000000001,0.032,1.58,-0.13,1.5853390804,0.97,0.17,0.9847842403,0.0,0.0,0.0,0.97,0.17,0.9847842403
2020-02-10 12:30:00,1.6968800000000002,-0.15216000000000002,1.7036884692,0.02688,0.007840000000000001,0.028,1.67,-0.16,1.677647162,0.8300000000000001,0.16,0.8452810184,0.0,0.0,0.0,0.8300000000000001,0.16,0.8452810184
2020-02-10 13:00:00,1.5388000000000002,-0.1316,1.5444170421,0.028800000000000003,0.008400000000000001,0.03,1.51,-0.14,1.5164761785,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2020-02-10 13:30:00,1.5015200000000002,-0.13664,1.507724378,0.01152,0.00336,0.012,1.49,-0.14,1.4965627284,0.87,0.14,0.8811923740000001,0.0,0.0,0.0,0.87,0.14,0.8811923740000001
2020-02-10 14:00:00,1.57152,-0.13664,1.57744908,0.01152,0.00336,0.012,1.56,-0.14,1.5662694531999999,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2020-02-10 14:30:00,1.5344,-0.1358,1.5403976759,0.014400000000000001,0.004200000000000001,0.015,1.52,-0.14,1.5264337522,0.81,0.14,0.8220097323000001,0.0,0.0,0.0,0.81,0.14,0.8220097323000001
2020-02-10 15:00:00,1.48344,-0.13608,1.4896684195,0.01344,0.003920000000000001,0.014,1.47,-0.14,1.4766516177,0.8300000000000001,0.14,0.8417244205000001,0.0,0.0,0.0,0.8300000000000001,0.14,0.8417244205000001
2020-02-10 15:30:00,1.4744000000000002,-0.1358,1.4806407397,0.014400000000000001,0.004200000000000001,0.015,1.46,-0.14,1.4666969694,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2020-02-10 16:00:00,1.55016,-0.13412000000000002,1.5559512202999999,0.02016,0.005880000000000001,0.021,1.53,-0.14,1.5363918771,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191
2020-02-10 16:30:00,1.54356,-0.13992000000000002,1.5498887315,0.010560000000000002,0.0030800000000000003,0.011,1.533,-0.14300000000000002,1.5396551562,0.973,0.14300000000000002,0.9834520832,0.0,0.0,0.0,0.973,0.14300000000000002,0.9834520832
2020-02-10 17:00:00,1.5805600000000002,0.0030800000000000003,1.580563001,0.010560000000000002,0.0030800000000000003,0.011,1.57,0.0,1.57,1.24,0.14,1.2478781992,0.0,0.0,0.0,1.24,0.14,1.2478781992
2020-02-10 17:30:00,1.63496,0.007280000000000001,1.6349762077999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6099999999999999,0.0,1.6099999999999999,1.45,0.14,1.4567429423,0.0,0.0,0.0,1.45,0.14,1.4567429423
2020-02-10 18:00:00,1.7182400000000002,0.00532,1.7182482358,0.018240000000000003,0.00532,0.019,1.7000000000000002,0.0,1.7000000000000002,1.45,0.14,1.4567429423,0.0,0.0,0.0,1.45,0.14,1.4567429423
2020-02-10 18:30:00,1.7692,0.0056,1.7692088627,0.019200000000000002,0.0056,0.02,1.75,0.0,1.75,1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,1.3599999999999999,0.14,1.3671868929
2020-02-10 19:00:00,1.76824,0.00532,1.768248003,0.018240000000000003,0.00532,0.019,1.75,0.0,1.75,1.46,0.14,1.4666969694,0.0,0.0,0.0,1.46,0.14,1.4666969694
2020-02-10 19:30:00,1.64824,0.00532,1.6482485856,0.018240000000000003,0.00532,0.019,1.63,0.0,1.63,1.31,0.14,1.3174596768,0.0,0.0,0.0,1.31,0.14,1.3174596768
2020-02-10 20:00:00,1.5744,0.004200000000000001,1.5744056021000001,0.014400000000000001,0.004200000000000001,0.015,1.56,0.0,1.56,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801
2020-02-10 20:30:00,1.47344,0.003920000000000001,1.4734452145,0.01344,0.003920000000000001,0.014,1.46,0.0,1.46,1.21,0.13,1.2169634341,0.0,0.0,0.0,1.21,0.13,1.2169634341
2020-02-10 21:00:00,1.44536,0.0044800000000000005,1.445366943,0.015360000000000002,0.0044800000000000005,0.016,1.43,0.0,1.43,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012
2020-02-10 21:30:00,1.39864,0.13252,1.4049040537,0.00864,0.00252,0.009000000000000001,1.3900000000000001,0.13,1.396065901,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2020-02-10 22:00:00,1.27152,0.00336,1.2715244394,0.01152,0.00336,0.012,1.26,0.0,1.26,0.92,0.13,0.9291393867000001,0.0,0.0,0.0,0.92,0.13,0.9291393867000001
2020-02-10 22:30:00,1.16152,0.00336,1.1615248598,0.01152,0.00336,0.012,1.15,0.0,1.15,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-02-10 23:00:00,1.05824,0.00532,1.0582533723,0.018240000000000003,0.00532,0.019,1.04,0.0,1.04,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2020-02-10 23:30:00,0.9711200000000001,0.0061600000000000005,0.9711395368,0.021120000000000003,0.0061600000000000005,0.022,0.9500000000000001,0.0,0.9500000000000001,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-02-11 00:00:00,0.9382400000000001,0.00532,0.9382550826,0.018240000000000003,0.00532,0.019,0.92,0.0,0.92,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-11 00:30:00,1.02824,0.00532,1.0282537625,0.018240000000000003,0.00532,0.019,1.01,0.0,1.01,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-02-11 01:00:00,1.21632,0.00476,1.216329314,0.01632,0.00476,0.017,1.2,0.0,1.2,0.86,-0.13,0.8697700846,0.0,0.0,0.0,0.86,-0.13,0.8697700846
2020-02-11 01:30:00,1.21384,0.0011200000000000001,1.2138405167,0.0038400000000000005,0.0011200000000000001,0.004,1.21,0.0,1.21,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92
2020-02-11 02:00:00,1.24288,0.00084,1.2428802839,0.00288,0.00084,0.003,1.24,0.0,1.24,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-02-11 02:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2020-02-11 03:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-02-11 03:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-11 04:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-11 04:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-11 05:00:00,1.14152,0.00336,1.141524945,0.01152,0.00336,0.012,1.13,0.0,1.13,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2020-02-11 05:30:00,1.11288,0.00084,1.1128803170000001,0.00288,0.00084,0.003,1.11,0.0,1.11,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-02-11 06:00:00,1.15,0.13,1.1573245007,0.0,0.0,0.0,1.15,0.13,1.1573245007,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-02-11 06:30:00,1.47,-0.17,1.4797972834,0.0,0.0,0.0,1.47,-0.17,1.4797972834,0.8300000000000001,0.15,0.8434453154,0.0,0.0,0.0,0.8300000000000001,0.15,0.8434453154
2020-02-11 07:00:00,1.63,-0.14,1.6360012225,0.0,0.0,0.0,1.63,-0.14,1.6360012225,1.04,0.14,1.0493807698,0.0,0.0,0.0,1.04,0.14,1.0493807698
2020-02-11 07:30:00,1.69,-0.14,1.695788902,0.0,0.0,0.0,1.69,-0.14,1.695788902,1.26,0.14,1.2677539193,0.0,0.0,0.0,1.26,0.14,1.2677539193
2020-02-11 08:00:00,1.67,-0.14,1.6758579892,0.0,0.0,0.0,1.67,-0.14,1.6758579892,1.16,0.14,1.1684177335,0.0,0.0,0.0,1.16,0.14,1.1684177335
2020-02-11 08:30:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,1.11,0.14,1.1187939935,0.0,0.0,0.0,1.11,0.14,1.1187939935
2020-02-11 09:00:00,1.71,-0.14,1.7157214226000002,0.0,0.0,0.0,1.71,-0.14,1.7157214226000002,1.02,0.15,1.0309704166,0.0,0.0,0.0,1.02,0.15,1.0309704166
2020-02-11 09:30:00,1.72,-0.14,1.7256882685,0.0,0.0,0.0,1.72,-0.14,1.7256882685,1.0,0.17,1.0143470806,0.0,0.0,0.0,1.0,0.17,1.0143470806
2020-02-11 10:00:00,1.7000000000000002,-0.14,1.7057549648,0.0,0.0,0.0,1.7000000000000002,-0.14,1.7057549648,0.87,0.15,0.8828363382000001,0.0,0.0,0.0,0.87,0.15,0.8828363382000001
2020-02-11 10:30:00,1.74384,-0.13888,1.7493614835,0.0038400000000000005,0.0011200000000000001,0.004,1.74,-0.14,1.7456230979,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2020-02-11 11:00:00,1.6267200000000002,-0.13804000000000002,1.6325663846,0.00672,0.0019600000000000004,0.007,1.62,-0.14,1.6260381299,0.66,0.17,0.6815423685,0.0,0.0,0.0,0.66,0.17,0.6815423685
2020-02-11 11:30:00,1.53056,-0.13692000000000001,1.5366720535,0.010560000000000002,0.0030800000000000003,0.011,1.52,-0.14,1.5264337522,0.8300000000000001,0.19,0.8514693183,0.0,0.0,0.0,0.8300000000000001,0.19,0.8514693183
2020-02-11 12:00:00,1.49152,-0.13664,1.4977658028,0.01152,0.00336,0.012,1.48,-0.14,1.4866068747,0.66,0.17,0.6815423685,0.0,0.0,0.0,0.66,0.17,0.6815423685
2020-02-11 12:30:00,1.49056,-0.13692000000000001,1.4968353951,0.010560000000000002,0.0030800000000000003,0.011,1.48,-0.14,1.4866068747,0.68,0.15,0.6963476143,0.0,0.0,0.0,0.68,0.15,0.6963476143
2020-02-11 13:00:00,1.5205600000000001,-0.13692000000000001,1.5267120881,0.010560000000000002,0.0030800000000000003,0.011,1.51,-0.14,1.5164761785,0.6900000000000001,0.15,0.7061161378,0.0,0.0,0.0,0.6900000000000001,0.15,0.7061161378
2020-02-11 13:30:00,1.44192,-0.13944,1.4486465407,0.0019200000000000003,0.0005600000000000001,0.002,1.44,-0.14,1.4467895493,0.71,0.15,0.7256721023,0.0,0.0,0.0,0.71,0.15,0.7256721023
2020-02-11 14:00:00,1.4428800000000002,-0.13916,1.4495751791,0.00288,0.00084,0.003,1.44,-0.14,1.4467895493,0.75,0.15,0.7648529270000001,0.0,0.0,0.0,0.75,0.15,0.7648529270000001
2020-02-11 14:30:00,1.52096,-0.14972000000000002,1.5283112903,0.0009600000000000001,0.00028000000000000003,0.001,1.52,-0.15,1.5273833834000001,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2020-02-11 15:00:00,1.5219200000000002,-0.12944,1.5274145475,0.0019200000000000003,0.0005600000000000001,0.002,1.52,-0.13,1.5255490815,0.9400000000000001,0.16,0.9535197953000001,0.0,0.0,0.0,0.9400000000000001,0.16,0.9535197953000001
2020-02-11 15:30:00,1.53096,-0.12972,1.5364458337,0.0009600000000000001,0.00028000000000000003,0.001,1.53,-0.13,1.5355129436000001,0.76,0.16,0.7766595136000001,0.0,0.0,0.0,0.76,0.16,0.7766595136000001
2020-02-11 16:00:00,1.60288,-0.12916,1.6080754336,0.00288,0.00084,0.003,1.6,-0.13,1.6052725625000002,0.91,0.16,0.9239588735,0.0,0.0,0.0,0.91,0.16,0.9239588735
2020-02-11 16:30:00,1.58384,0.0011200000000000001,1.583840396,0.0038400000000000005,0.0011200000000000001,0.004,1.58,0.0,1.58,1.03,0.13,1.0381714695,0.0,0.0,0.0,1.03,0.13,1.0381714695
2020-02-11 17:00:00,1.55096,0.00028000000000000003,1.5509600253,0.0009600000000000001,0.00028000000000000003,0.001,1.55,0.0,1.55,1.13,0.11,1.1353413584,0.0,0.0,0.0,1.13,0.11,1.1353413584
2020-02-11 17:30:00,1.70056,0.0030800000000000003,1.7005627892000001,0.010560000000000002,0.0030800000000000003,0.011,1.69,0.0,1.69,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33
2020-02-11 18:00:00,1.83248,0.0036400000000000004,1.8324836152000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.82,0.0,1.82,1.5,0.13,1.5056227947,0.0,0.0,0.0,1.5,0.13,1.5056227947
2020-02-11 18:30:00,1.8195999999999999,0.0028,1.8196021543,0.009600000000000001,0.0028,0.01,1.81,0.0,1.81,1.52,0.13,1.5255490815,0.0,0.0,0.0,1.52,0.13,1.5255490815
2020-02-11 19:00:00,1.7496,0.0028,1.7496022405,0.009600000000000001,0.0028,0.01,1.74,0.0,1.74,1.52,0.13,1.5255490815,0.0,0.0,0.0,1.52,0.13,1.5255490815
2020-02-11 19:30:00,1.70056,0.0030800000000000003,1.7005627892000001,0.010560000000000002,0.0030800000000000003,0.011,1.69,0.0,1.69,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46
2020-02-11 20:00:00,1.66056,0.0030800000000000003,1.6605628564,0.010560000000000002,0.0030800000000000003,0.011,1.65,0.0,1.65,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2020-02-11 20:30:00,1.55152,0.00336,1.5515236382,0.01152,0.00336,0.012,1.54,0.0,1.54,1.26,0.14,1.2677539193,0.0,0.0,0.0,1.26,0.14,1.2677539193
2020-02-11 21:00:00,1.47344,0.003920000000000001,1.4734452145,0.01344,0.003920000000000001,0.014,1.46,0.0,1.46,1.19,0.14,1.1982069938,0.0,0.0,0.0,1.19,0.14,1.1982069938
2020-02-11 21:30:00,1.45248,0.0036400000000000004,1.452484561,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.44,0.0,1.44,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2020-02-11 22:00:00,1.3424800000000001,0.0036400000000000004,1.3424849347,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.33,0.0,1.33,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2020-02-11 22:30:00,1.24248,0.0036400000000000004,1.2424853319,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.23,0.0,1.23,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-02-11 23:00:00,1.0996,0.0028,1.0996035649,0.009600000000000001,0.0028,0.01,1.09,0.0,1.09,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-02-11 23:30:00,1.0196,0.0028,1.0196038446,0.009600000000000001,0.0028,0.01,1.01,0.0,1.01,0.53,-0.13,0.545710546,0.0,0.0,0.0,0.53,-0.13,0.545710546
2020-02-12 00:00:00,0.9605600000000001,0.0030800000000000003,0.9605649379000001,0.010560000000000002,0.0030800000000000003,0.011,0.9500000000000001,0.0,0.9500000000000001,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-02-12 00:30:00,1.03344,0.003920000000000001,1.0334474346,0.01344,0.003920000000000001,0.014,1.02,0.0,1.02,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-02-12 01:00:00,1.20248,0.0036400000000000004,1.2024855093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.19,0.0,1.19,0.76,-0.13,0.7710382610000001,0.0,0.0,0.0,0.76,-0.13,0.7710382610000001
2020-02-12 01:30:00,1.26096,0.00028000000000000003,1.2609600311,0.0009600000000000001,0.00028000000000000003,0.001,1.26,0.0,1.26,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-02-12 02:00:00,1.25096,0.00028000000000000003,1.2509600313,0.0009600000000000001,0.00028000000000000003,0.001,1.25,0.0,1.25,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-02-12 02:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-02-12 03:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-02-12 03:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.6900000000000001,-0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,-0.14,0.7040596566
