Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-12 04:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-12 04:30:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-12 05:00:00,1.15768,0.0022400000000000002,1.1576821671,0.007680000000000001,0.0022400000000000002,0.008,1.15,0.0,1.15,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-02-12 05:30:00,1.19096,0.00028000000000000003,1.1909600329,0.0009600000000000001,0.00028000000000000003,0.001,1.19,0.0,1.19,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-02-12 06:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.78,-0.13,0.7907591289,0.0,0.0,0.0,0.78,-0.13,0.7907591289
2020-02-12 06:30:00,1.47,-0.18,1.4809794057,0.0,0.0,0.0,1.47,-0.18,1.4809794057,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-02-12 07:00:00,1.65,-0.13,1.6551132892,0.0,0.0,0.0,1.65,-0.13,1.6551132892,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-02-12 07:30:00,1.69,-0.13,1.6949926254,0.0,0.0,0.0,1.69,-0.13,1.6949926254,1.3,0.14,1.3075167303,0.0,0.0,0.0,1.3,0.14,1.3075167303
2020-02-12 08:00:00,1.69,-0.13,1.6949926254,0.0,0.0,0.0,1.69,-0.13,1.6949926254,1.25,0.16,1.2601983971,0.0,0.0,0.0,1.25,0.16,1.2601983971
2020-02-12 08:30:00,1.65,-0.13,1.6551132892,0.0,0.0,0.0,1.65,-0.13,1.6551132892,1.23,0.16,1.2403628501,0.0,0.0,0.0,1.23,0.16,1.2403628501
2020-02-12 09:00:00,1.6099999999999999,-0.13,1.6152399203,0.0,0.0,0.0,1.6099999999999999,-0.13,1.6152399203,1.04,0.2,1.0590561836,0.0,0.0,0.0,1.04,0.2,1.0590561836
2020-02-12 09:30:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,0.97,0.21,0.9924716621,0.0,0.0,0.0,0.97,0.21,0.9924716621
2020-02-12 10:00:00,1.55096,-0.12972,1.5563753403,0.0009600000000000001,0.00028000000000000003,0.001,1.55,-0.13,1.5554420594,0.8,0.18,0.8200000000000001,0.0,0.0,0.0,0.8,0.18,0.8200000000000001
2020-02-12 10:30:00,1.4976800000000001,-0.12776,1.5031194231,0.007680000000000001,0.0022400000000000002,0.008,1.49,-0.13,1.4956603893,0.88,0.14,0.8910667764,0.0,0.0,0.0,0.88,0.14,0.8910667764
2020-02-12 11:00:00,1.46056,-0.12692,1.4660641869,0.010560000000000002,0.0030800000000000003,0.011,1.45,-0.13,1.4558159224,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2020-02-12 11:30:00,1.39248,-0.12636,1.3982014876,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.38,-0.13,1.3861096638000001,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2020-02-12 12:00:00,1.42344,-0.12608,1.4290128061,0.01344,0.003920000000000001,0.014,1.4100000000000001,-0.13,1.4159802259,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2020-02-12 12:30:00,1.4759200000000001,-0.14244,1.4827774614,0.025920000000000002,0.007560000000000001,0.027,1.45,-0.15,1.4577379737,0.73,0.15,0.7452516354000001,0.0,0.0,0.0,0.73,0.15,0.7452516354000001
2020-02-12 13:00:00,1.47784,-0.14188,1.484634972,0.027840000000000004,0.00812,0.029,1.45,-0.15,1.4577379737,0.73,0.17,0.7495331881,0.0,0.0,0.0,0.73,0.17,0.7495331881
2020-02-12 13:30:00,1.3844,-0.1458,1.3920563925,0.014400000000000001,0.004200000000000001,0.015,1.37,-0.15,1.3781872151,0.7000000000000001,0.17,0.7203471385,0.0,0.0,0.0,0.7000000000000001,0.17,0.7203471385
2020-02-12 14:00:00,1.35728,-0.14496,1.3649990476,0.01728,0.00504,0.018000000000000002,1.34,-0.15,1.3483693856,0.64,0.17,0.6621933252000001,0.0,0.0,0.0,0.64,0.17,0.6621933252000001
2020-02-12 14:30:00,1.35632,-0.13524,1.3630457806,0.01632,0.00476,0.017,1.34,-0.14,1.3472935834,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-02-12 15:00:00,1.33728,-0.13496000000000002,1.3440729147,0.01728,0.00504,0.018000000000000002,1.32,-0.14,1.3274034805000001,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2020-02-12 15:30:00,1.35248,-0.13636,1.3593366765,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.34,-0.14,1.3472935834,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2020-02-12 16:00:00,1.4348,-0.1486,1.4424746098,0.0048000000000000004,0.0014,0.005,1.43,-0.15,1.4378456106,0.9,0.17,0.9159148432,0.0,0.0,0.0,0.9,0.17,0.9159148432
2020-02-12 16:30:00,1.5419200000000002,-0.17944000000000002,1.5523259967,0.0019200000000000003,0.0005600000000000001,0.002,1.54,-0.18,1.5504837955,1.07,0.14,1.0791200119,0.0,0.0,0.0,1.07,0.14,1.0791200119
2020-02-12 17:00:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,1.12,0.14,1.1287160848,0.0,0.0,0.0,1.12,0.14,1.1287160848
2020-02-12 17:30:00,1.63768,0.0022400000000000002,1.6376815319,0.007680000000000001,0.0022400000000000002,0.008,1.63,0.0,1.63,1.43,0.14,1.4368368035,0.0,0.0,0.0,1.43,0.14,1.4368368035
2020-02-12 18:00:00,1.7786400000000002,0.00252,1.7786417852,0.00864,0.00252,0.009000000000000001,1.77,0.0,1.77,1.43,0.14,1.4368368035,0.0,0.0,0.0,1.43,0.14,1.4368368035
2020-02-12 18:30:00,1.80384,0.0011200000000000001,1.8038403477,0.0038400000000000005,0.0011200000000000001,0.004,1.8,0.0,1.8,1.43,0.14,1.4368368035,0.0,0.0,0.0,1.43,0.14,1.4368368035
2020-02-12 19:00:00,1.78576,0.00168,1.7857607903,0.00576,0.00168,0.006,1.78,0.0,1.78,1.43,0.14,1.4368368035,0.0,0.0,0.0,1.43,0.14,1.4368368035
2020-02-12 19:30:00,1.74864,0.00252,1.7486418158,0.00864,0.00252,0.009000000000000001,1.74,0.0,1.74,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38
2020-02-12 20:00:00,1.65536,0.0044800000000000005,1.6553660622000002,0.015360000000000002,0.0044800000000000005,0.016,1.6400000000000001,0.0,1.6400000000000001,1.19,0.14,1.1982069938,0.0,0.0,0.0,1.19,0.14,1.1982069938
2020-02-12 20:30:00,1.52344,0.003920000000000001,1.5234450433,0.01344,0.003920000000000001,0.014,1.51,0.0,1.51,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16
2020-02-12 21:00:00,1.44344,0.003920000000000001,1.4434453228000002,0.01344,0.003920000000000001,0.014,1.43,0.0,1.43,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04
2020-02-12 21:30:00,1.3696000000000002,0.0028,1.3696028621,0.009600000000000001,0.0028,0.01,1.3599999999999999,0.0,1.3599999999999999,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-02-12 22:00:00,1.2596,0.1328,1.2665812252,0.009600000000000001,0.0028,0.01,1.25,0.13,1.2567418191,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-02-12 22:30:00,1.1296,0.1328,1.1373794442,0.009600000000000001,0.0028,0.01,1.12,0.13,1.1275194012,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-12 23:00:00,1.00152,0.00336,1.0015256362,0.01152,0.00336,0.012,0.99,0.0,0.99,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-12 23:30:00,0.9444,0.004200000000000001,0.9444093392,0.014400000000000001,0.004200000000000001,0.015,0.93,0.0,0.93,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-02-13 00:00:00,0.9024800000000001,0.0036400000000000004,0.9024873406,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.89,0.0,0.89,0.45,-0.15,0.47434164900000003,0.0,0.0,0.0,0.45,-0.15,0.47434164900000003
2020-02-13 00:30:00,1.00152,0.13336,1.0103599359,0.01152,0.00336,0.012,0.99,0.13,0.9984988733000001,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-02-13 01:00:00,1.16344,0.003920000000000001,1.1634466038,0.01344,0.003920000000000001,0.014,1.15,0.0,1.15,0.76,-0.13,0.7710382610000001,0.0,0.0,0.0,0.76,-0.13,0.7710382610000001
2020-02-13 01:30:00,1.20192,0.0005600000000000001,1.2019201305,0.0019200000000000003,0.0005600000000000001,0.002,1.2,0.0,1.2,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-02-13 02:00:00,1.20288,0.00084,1.2028802933,0.00288,0.00084,0.003,1.2,0.0,1.2,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-13 02:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-02-13 03:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-13 03:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-02-13 04:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-02-13 04:30:00,1.11096,0.00028000000000000003,1.1109600353,0.0009600000000000001,0.00028000000000000003,0.001,1.11,0.0,1.11,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-02-13 05:00:00,1.06768,0.0022400000000000002,1.0676823498,0.007680000000000001,0.0022400000000000002,0.008,1.06,0.0,1.06,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-02-13 05:30:00,1.10192,0.0005600000000000001,1.1019201423,0.0019200000000000003,0.0005600000000000001,0.002,1.1,0.0,1.1,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-02-13 06:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-02-13 06:30:00,1.4100000000000001,-0.2,1.4241137595,0.0,0.0,0.0,1.4100000000000001,-0.2,1.4241137595,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2020-02-13 07:00:00,1.56,-0.13,1.5654072952,0.0,0.0,0.0,1.56,-0.13,1.5654072952,0.99,0.13,0.9984988733000001,0.0,0.0,0.0,0.99,0.13,0.9984988733000001
2020-02-13 07:30:00,1.6,-0.15,1.607015868,0.0,0.0,0.0,1.6,-0.15,1.607015868,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181
2020-02-13 08:00:00,1.6600000000000001,-0.23,1.6758579892,0.0,0.0,0.0,1.6600000000000001,-0.23,1.6758579892,1.1,0.16,1.1115754585,0.0,0.0,0.0,1.1,0.16,1.1115754585
2020-02-13 08:30:00,1.87,-0.16,1.8768324379,0.0,0.0,0.0,1.87,-0.16,1.8768324379,1.07,0.16,1.081896483,0.0,0.0,0.0,1.07,0.16,1.081896483
2020-02-13 09:00:00,1.87,-0.17,1.8777113729,0.0,0.0,0.0,1.87,-0.17,1.8777113729,1.02,0.2,1.0394229168,0.0,0.0,0.0,1.02,0.2,1.0394229168
2020-02-13 09:30:00,1.85,-0.17,1.8577943912000001,0.0,0.0,0.0,1.85,-0.17,1.8577943912000001,0.92,0.27,0.9588013350000001,0.0,0.0,0.0,0.92,0.27,0.9588013350000001
2020-02-13 10:00:00,1.85,-0.17,1.8577943912000001,0.0,0.0,0.0,1.85,-0.17,1.8577943912000001,1.23,0.23,1.2513193038,0.0,0.0,0.0,1.23,0.23,1.2513193038
2020-02-13 10:30:00,1.69192,-0.15944000000000003,1.6994158997,0.0019200000000000003,0.0005600000000000001,0.002,1.69,-0.16,1.6975570683,1.0,0.2,1.0198039027,0.0,0.0,0.0,1.0,0.2,1.0198039027
2020-02-13 11:00:00,1.5796000000000001,-0.16720000000000002,1.5884243765,0.009600000000000001,0.0028,0.01,1.57,-0.17,1.5791770008000001,0.76,0.23,0.7940403012,0.0,0.0,0.0,0.76,0.23,0.7940403012
2020-02-13 11:30:00,1.6005600000000002,-0.13692000000000001,1.6064057395,0.010560000000000002,0.0030800000000000003,0.011,1.5899999999999999,-0.14,1.5961516219,1.1,0.2,1.1180339887,0.0,0.0,0.0,1.1,0.2,1.1180339887
2020-02-13 12:00:00,1.71056,-0.13692000000000001,1.7160310603000002,0.010560000000000002,0.0030800000000000003,0.011,1.7000000000000002,-0.14,1.7057549648,0.79,0.2,0.8149233093,0.0,0.0,0.0,0.79,0.2,0.8149233093
2020-02-13 12:30:00,1.60864,-0.15748,1.6163299787,0.00864,0.00252,0.009000000000000001,1.6,-0.16,1.6079800994,0.72,0.22,0.7528612090000001,0.0,0.0,0.0,0.72,0.22,0.7528612090000001
2020-02-13 13:00:00,1.5667200000000001,-0.14804,1.5736986370000001,0.00672,0.0019600000000000004,0.007,1.56,-0.15,1.5671949464,0.93,0.21,0.9534149149000001,0.0,0.0,0.0,0.93,0.21,0.9534149149000001
2020-02-13 13:30:00,1.5938400000000001,-0.14888,1.6007783107,0.0038400000000000005,0.0011200000000000001,0.004,1.5899999999999999,-0.15,1.5970597985000001,1.03,0.15,1.0408650249,0.0,0.0,0.0,1.03,0.15,1.0408650249
2020-02-13 14:00:00,1.66288,-0.14916000000000001,1.6695564082,0.00288,0.00084,0.003,1.6600000000000001,-0.15,1.6667633305,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2020-02-13 14:30:00,1.6538400000000002,-0.14888,1.660527627,0.0038400000000000005,0.0011200000000000001,0.004,1.65,-0.15,1.6568041526,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-02-13 15:00:00,1.6986400000000001,-0.14748,1.7050302636999999,0.00864,0.00252,0.009000000000000001,1.69,-0.15,1.6966437457999999,0.88,0.15,0.8926925563,0.0,0.0,0.0,0.88,0.15,0.8926925563
2020-02-13 15:30:00,1.7515200000000002,-0.14664000000000002,1.7576477463,0.01152,0.00336,0.012,1.74,-0.15,1.7464535493,0.9500000000000001,0.18,0.9669022701000001,0.0,0.0,0.0,0.9500000000000001,0.18,0.9669022701000001
2020-02-13 16:00:00,1.76192,-0.12944,1.7666682767,0.0019200000000000003,0.0005600000000000001,0.002,1.76,-0.13,1.7647946056000001,1.13,0.18,1.1442464769,0.0,0.0,0.0,1.13,0.18,1.1442464769
2020-02-13 16:30:00,1.79096,-0.12972,1.7956516922999999,0.0009600000000000001,0.00028000000000000003,0.001,1.79,-0.13,1.794714462,1.15,0.15,1.1597413505,0.0,0.0,0.0,1.15,0.15,1.1597413505
2020-02-13 17:00:00,1.78576,0.00168,1.7857607903,0.00576,0.00168,0.006,1.78,0.0,1.78,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2020-02-13 17:30:00,1.8301600000000002,-0.12412000000000001,1.8343640315,0.02016,0.005880000000000001,0.021,1.81,-0.13,1.8146625031,1.46,0.14,1.4666969694,0.0,0.0,0.0,1.46,0.14,1.4666969694
2020-02-13 18:00:00,1.9415200000000001,0.00336,1.9415229074,0.01152,0.00336,0.012,1.9300000000000002,0.0,1.9300000000000002,1.51,0.46,1.5785119575,0.0,0.0,0.0,1.51,0.46,1.5785119575
2020-02-13 18:30:00,2.05248,0.0036400000000000004,2.0524832277,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.04,0.0,2.04,1.26,0.13,1.2666885963,0.0,0.0,0.0,1.26,0.13,1.2666885963
2020-02-13 19:00:00,1.99248,0.0036400000000000004,1.9924833249,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.98,0.0,1.98,1.3,0.13,1.3064838307,0.0,0.0,0.0,1.3,0.13,1.3064838307
2020-02-13 19:30:00,1.83344,0.003920000000000001,1.8334441906,0.01344,0.003920000000000001,0.014,1.82,0.0,1.82,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398
2020-02-13 20:00:00,1.75344,0.003920000000000001,1.7534443818,0.01344,0.003920000000000001,0.014,1.74,0.0,1.74,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367
2020-02-13 20:30:00,1.6853600000000002,0.0044800000000000005,1.6853659543,0.015360000000000002,0.0044800000000000005,0.016,1.67,0.0,1.67,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946
2020-02-13 21:00:00,1.6053600000000001,0.0044800000000000005,1.605366251,0.015360000000000002,0.0044800000000000005,0.016,1.5899999999999999,0.0,1.5899999999999999,1.04,0.13,1.0480935073,0.0,0.0,0.0,1.04,0.13,1.0480935073
2020-02-13 21:30:00,1.55056,0.0030800000000000003,1.550563059,0.010560000000000002,0.0030800000000000003,0.011,1.54,0.0,1.54,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2020-02-13 22:00:00,1.44248,0.0036400000000000004,1.4424845926,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.43,0.0,1.43,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001
2020-02-13 22:30:00,1.29344,0.003920000000000001,1.2934459401,0.01344,0.003920000000000001,0.014,1.28,0.0,1.28,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-02-13 23:00:00,1.15248,0.0036400000000000004,1.1524857483,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1400000000000001,0.0,1.1400000000000001,0.62,-0.13,0.6334824386,0.0,0.0,0.0,0.62,-0.13,0.6334824386
2020-02-13 23:30:00,1.03056,0.0030800000000000003,1.0305646025,0.010560000000000002,0.0030800000000000003,0.011,1.02,0.0,1.02,0.54,-0.13,0.5554277631,0.0,0.0,0.0,0.54,-0.13,0.5554277631
2020-02-14 00:00:00,1.01056,0.0030800000000000003,1.0105646936,0.010560000000000002,0.0030800000000000003,0.011,1.0,0.0,1.0,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-02-14 00:30:00,1.08536,0.13448000000000002,1.0936595448,0.015360000000000002,0.0044800000000000005,0.016,1.07,0.13,1.0778682665,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-02-14 01:00:00,1.2744,0.004200000000000001,1.2744069209,0.014400000000000001,0.004200000000000001,0.015,1.26,0.0,1.26,0.74,-0.13,0.7513321503,0.0,0.0,0.0,0.74,-0.13,0.7513321503
2020-02-14 01:30:00,1.37192,0.0005600000000000001,1.3719201143,0.0019200000000000003,0.0005600000000000001,0.002,1.37,0.0,1.37,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-02-14 02:00:00,1.32288,0.00084,1.3228802667,0.00288,0.00084,0.003,1.32,0.0,1.32,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-14 02:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-02-14 03:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-14 03:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-02-14 04:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-02-14 04:30:00,1.29192,0.0005600000000000001,1.2919201214,0.0019200000000000003,0.0005600000000000001,0.002,1.29,0.0,1.29,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-02-14 05:00:00,1.2448000000000001,0.0014,1.2448007873,0.0048000000000000004,0.0014,0.005,1.24,0.0,1.24,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-02-14 05:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-02-14 06:00:00,1.27,-0.16,1.2800390619,0.0,0.0,0.0,1.27,-0.16,1.2800390619,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-02-14 06:30:00,1.5899999999999999,-0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,-0.14,1.5961516219,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-02-14 07:00:00,1.75,-0.14,1.7555910686,0.0,0.0,0.0,1.75,-0.14,1.7555910686,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471
2020-02-14 07:30:00,1.9300000000000002,-0.14,1.9350710581000001,0.0,0.0,0.0,1.9300000000000002,-0.14,1.9350710581000001,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946
2020-02-14 08:00:00,1.9,-0.14,1.9051509127,0.0,0.0,0.0,1.9,-0.14,1.9051509127,0.99,0.13,0.9984988733000001,0.0,0.0,0.0,0.99,0.13,0.9984988733000001
2020-02-14 08:30:00,1.8709600000000002,-0.13972,1.8761697684,0.0009600000000000001,0.00028000000000000003,0.001,1.87,-0.14,1.8752333187999999,0.99,0.13,0.9984988733000001,0.0,0.0,0.0,0.99,0.13,0.9984988733000001
2020-02-14 09:00:00,1.85,-0.15,1.8560711193000001,0.0,0.0,0.0,1.85,-0.15,1.8560711193000001,0.9500000000000001,0.15,0.9617692031,0.0,0.0,0.0,0.9500000000000001,0.15,0.9617692031
2020-02-14 09:30:00,1.8109600000000001,-0.16972,1.818895544,0.0009600000000000001,0.00028000000000000003,0.001,1.81,-0.17,1.8179658963,0.8200000000000001,0.19,0.8417244205000001,0.0,0.0,0.0,0.8200000000000001,0.19,0.8417244205000001
2020-02-14 10:00:00,1.78096,-0.13972,1.7864322545,0.0009600000000000001,0.00028000000000000003,0.001,1.78,-0.14,1.7854971297,0.81,0.16,0.8256512581000001,0.0,0.0,0.0,0.81,0.16,0.8256512581000001
2020-02-14 10:30:00,1.6996,-0.1572,1.7068544168000002,0.009600000000000001,0.0028,0.01,1.69,-0.16,1.6975570683,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2020-02-14 11:00:00,1.7715200000000002,-0.18664000000000003,1.7813246756,0.01152,0.00336,0.012,1.76,-0.19,1.7702259743000002,0.73,0.16,0.7473285757,0.0,0.0,0.0,0.73,0.16,0.7473285757
2020-02-14 11:30:00,1.70152,-0.14664000000000002,1.7078271575000001,0.01152,0.00336,0.012,1.69,-0.15,1.6966437457999999,0.87,0.18,0.8884255737000001,0.0,0.0,0.0,0.87,0.18,0.8884255737000001
2020-02-14 12:00:00,1.7053600000000002,-0.14552,1.7115574194,0.015360000000000002,0.0044800000000000005,0.016,1.69,-0.15,1.6966437457999999,0.9,0.18,0.9178235124,0.0,0.0,0.0,0.9,0.18,0.9178235124
2020-02-14 12:30:00,1.7644000000000002,-0.1458,1.7704137934,0.014400000000000001,0.004200000000000001,0.015,1.75,-0.15,1.756416807,0.88,0.15,0.8926925563,0.0,0.0,0.0,0.88,0.15,0.8926925563
2020-02-14 13:00:00,1.75536,-0.13552,1.7605835396,0.015360000000000002,0.0044800000000000005,0.016,1.74,-0.14,1.7456230979,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001
2020-02-14 13:30:00,1.74096,-0.13972,1.7465575857000002,0.0009600000000000001,0.00028000000000000003,0.001,1.74,-0.14,1.7456230979,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-02-14 14:00:00,1.79,-0.18,1.7990275151000001,0.0,0.0,0.0,1.79,-0.18,1.7990275151000001,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894
2020-02-14 14:30:00,1.76096,-0.14972000000000002,1.7673132716,0.0009600000000000001,0.00028000000000000003,0.001,1.76,-0.15,1.76638048,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-02-14 15:00:00,1.62288,-0.13916,1.6288354736000001,0.00288,0.00084,0.003,1.62,-0.14,1.6260381299,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2020-02-14 15:30:00,1.62288,-0.13916,1.6288354736000001,0.00288,0.00084,0.003,1.62,-0.14,1.6260381299,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-02-14 16:00:00,1.59288,-0.13916,1.5989472161,0.00288,0.00084,0.003,1.5899999999999999,-0.14,1.5961516219,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2020-02-14 16:30:00,1.59096,0.00028000000000000003,1.5909600246,0.0009600000000000001,0.00028000000000000003,0.001,1.5899999999999999,0.0,1.5899999999999999,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-02-14 17:00:00,1.62192,0.0005600000000000001,1.6219200967,0.0019200000000000003,0.0005600000000000001,0.002,1.62,0.0,1.62,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471
2020-02-14 17:30:00,1.67768,0.0022400000000000002,1.6776814954,0.007680000000000001,0.0022400000000000002,0.008,1.67,0.0,1.67,1.17,0.15,1.1795761951000001,0.0,0.0,0.0,1.17,0.15,1.1795761951000001
2020-02-14 18:00:00,1.9157600000000001,-0.12832000000000002,1.9200527076,0.00576,0.00168,0.006,1.9100000000000001,-0.13,1.9144189719,1.21,0.13,1.2169634341,0.0,0.0,0.0,1.21,0.13,1.2169634341
2020-02-14 18:30:00,1.91384,-0.12888000000000002,1.9181745489000002,0.0038400000000000005,0.0011200000000000001,0.004,1.9100000000000001,-0.13,1.9144189719,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25
2020-02-14 19:00:00,1.8705600000000002,0.0030800000000000003,1.8705625357,0.010560000000000002,0.0030800000000000003,0.011,1.8599999999999999,0.0,1.8599999999999999,1.25,0.13,1.2567418191,0.0,0.0,0.0,1.25,0.13,1.2567418191
2020-02-14 19:30:00,1.7496,0.0028,1.7496022405,0.009600000000000001,0.0028,0.01,1.74,0.0,1.74,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2020-02-14 20:00:00,1.61056,0.0030800000000000003,1.6105629450999999,0.010560000000000002,0.0030800000000000003,0.011,1.6,0.0,1.6,1.04,0.14,1.0493807698,0.0,0.0,0.0,1.04,0.14,1.0493807698
2020-02-14 20:30:00,1.57056,0.0030800000000000003,1.5705630201,0.010560000000000002,0.0030800000000000003,0.011,1.56,0.0,1.56,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-02-14 21:00:00,1.47152,0.00336,1.471523836,0.01152,0.00336,0.012,1.46,0.0,1.46,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-02-14 21:30:00,1.33576,0.00168,1.3357610565,0.00576,0.00168,0.006,1.33,0.0,1.33,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-14 22:00:00,1.28768,0.0022400000000000002,1.2876819483,0.007680000000000001,0.0022400000000000002,0.008,1.28,0.0,1.28,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-02-14 22:30:00,1.23056,0.0030800000000000003,1.2305638545,0.010560000000000002,0.0030800000000000003,0.011,1.22,0.0,1.22,0.61,-0.13,0.6236986452000001,0.0,0.0,0.0,0.61,-0.13,0.6236986452000001
2020-02-14 23:00:00,1.12152,0.00336,1.1215250332,0.01152,0.00336,0.012,1.11,0.0,1.11,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-02-14 23:30:00,1.03344,0.003920000000000001,1.0334474346,0.01344,0.003920000000000001,0.014,1.02,0.0,1.02,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-15 00:00:00,0.9853600000000001,0.0044800000000000005,0.9853701842,0.015360000000000002,0.0044800000000000005,0.016,0.97,0.0,0.97,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-02-15 00:30:00,1.05864,0.00252,1.0586429993,0.00864,0.00252,0.009000000000000001,1.05,0.0,1.05,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-02-15 01:00:00,1.2496,0.0028,1.249603137,0.009600000000000001,0.0028,0.01,1.24,0.0,1.24,0.68,-0.13,0.6923149572,0.0,0.0,0.0,0.68,-0.13,0.6923149572
2020-02-15 01:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-15 02:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-02-15 02:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-02-15 03:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-02-15 03:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.58,-0.16,0.6016643583,0.0,0.0,0.0,0.58,-0.16,0.6016643583
2020-02-15 04:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.55,-0.13,0.565154846,0.0,0.0,0.0,0.55,-0.13,0.565154846
2020-02-15 04:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-02-15 05:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-02-15 05:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-02-15 06:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-02-15 06:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-02-15 07:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-02-15 07:30:00,1.2648000000000001,0.0014,1.2648007748,0.0048000000000000004,0.0014,0.005,1.26,0.0,1.26,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-02-15 08:00:00,1.25672,0.0019600000000000004,1.2567215284,0.00672,0.0019600000000000004,0.007,1.25,0.0,1.25,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2020-02-15 08:30:00,1.34288,0.00084,1.3428802627,0.00288,0.00084,0.003,1.34,0.0,1.34,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-02-15 09:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.8200000000000001,0.15,0.8336066219,0.0,0.0,0.0,0.8200000000000001,0.15,0.8336066219
2020-02-15 09:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.8200000000000001,0.15,0.8336066219,0.0,0.0,0.0,0.8200000000000001,0.15,0.8336066219
2020-02-15 10:00:00,1.39096,0.00028000000000000003,1.3909600282,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,0.0,1.3900000000000001,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-02-15 10:30:00,1.44672,0.0019600000000000004,1.4467213277,0.00672,0.0019600000000000004,0.007,1.44,0.0,1.44,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-02-15 11:00:00,1.4486400000000001,0.00252,1.4486421918,0.00864,0.00252,0.009000000000000001,1.44,0.0,1.44,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2020-02-15 11:30:00,1.44768,0.0022400000000000002,1.447681733,0.007680000000000001,0.0022400000000000002,0.008,1.44,0.0,1.44,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-02-15 12:00:00,1.4748,0.0014,1.4748006645,0.0048000000000000004,0.0014,0.005,1.47,0.0,1.47,0.8300000000000001,0.14,0.8417244205000001,0.0,0.0,0.0,0.8300000000000001,0.14,0.8417244205000001
2020-02-15 12:30:00,1.44648,0.01064,1.4465191323,0.036480000000000005,0.01064,0.038,1.4100000000000001,0.0,1.4100000000000001,0.88,0.14,0.8910667764,0.0,0.0,0.0,0.88,0.14,0.8910667764
2020-02-15 13:00:00,1.4251200000000002,0.013160000000000002,1.4251807605,0.04512,0.013160000000000002,0.047,1.38,0.0,1.38,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2020-02-15 13:30:00,1.34688,0.007840000000000001,1.3469028176,0.02688,0.007840000000000001,0.028,1.32,0.0,1.32,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2020-02-15 14:00:00,1.3632,0.0126,1.3632582294,0.0432,0.0126,0.045,1.32,0.0,1.32,0.84,0.14,0.8515867542000001,0.0,0.0,0.0,0.84,0.14,0.8515867542000001
2020-02-15 14:30:00,1.35128,0.01204,1.3513336376,0.041280000000000004,0.01204,0.043000000000000003,1.31,0.0,1.31,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-02-15 15:00:00,1.3184,0.0112,1.318447572,0.038400000000000004,0.0112,0.04,1.28,0.0,1.28,0.8,0.15,0.8139410298,0.0,0.0,0.0,0.8,0.15,0.8139410298
2020-02-15 15:30:00,1.35688,0.007840000000000001,1.3569026494,0.02688,0.007840000000000001,0.028,1.33,0.0,1.33,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-15 16:00:00,1.29744,0.010920000000000001,1.2974859537,0.03744,0.010920000000000001,0.039,1.26,0.0,1.26,0.8,0.15,0.8139410298,0.0,0.0,0.0,0.8,0.15,0.8139410298
2020-02-15 16:30:00,1.40704,0.013720000000000001,1.40710689,0.047040000000000005,0.013720000000000001,0.049,1.3599999999999999,0.0,1.3599999999999999,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-02-15 17:00:00,1.5232,0.0126,1.5232521130999999,0.0432,0.0126,0.045,1.48,0.0,1.48,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-02-15 17:30:00,1.56016,-0.14412,1.5668024126,0.02016,0.005880000000000001,0.021,1.54,-0.15,1.5472879499,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-02-15 18:00:00,1.64992,-0.18544000000000002,1.6603084050999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6,-0.2,1.6124515497,1.12,0.14,1.1287160848,0.0,0.0,0.0,1.12,0.14,1.1287160848
2020-02-15 18:30:00,1.59112,-0.13384000000000001,1.5967391772,0.021120000000000003,0.0061600000000000005,0.022,1.57,-0.14,1.5762296786999999,1.12,0.14,1.1287160848,0.0,0.0,0.0,1.12,0.14,1.1287160848
2020-02-15 19:00:00,1.63048,-0.12236000000000001,1.6350648305000002,0.060480000000000006,0.017640000000000003,0.063,1.57,-0.14,1.5762296786999999,1.05,0.14,1.0592922165,0.0,0.0,0.0,1.05,0.14,1.0592922165
2020-02-15 19:30:00,1.5819999999999999,0.021,1.5821393744,0.07200000000000001,0.021,0.075,1.51,0.0,1.51,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2020-02-15 20:00:00,1.43448,0.024640000000000002,1.4346916045,0.08448000000000001,0.024640000000000002,0.088,1.35,0.0,1.35,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2020-02-15 20:30:00,1.3664,0.0252,1.3666323572999999,0.0864,0.0252,0.09,1.28,0.0,1.28,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-02-15 21:00:00,1.3268,0.0224,1.3269890731,0.07680000000000001,0.0224,0.08,1.25,0.0,1.25,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2020-02-15 21:30:00,1.2432,0.0126,1.2432638497,0.0432,0.0126,0.045,1.2,0.0,1.2,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-02-15 22:00:00,1.16072,0.008960000000000001,1.1607545822,0.030720000000000004,0.008960000000000001,0.032,1.13,0.0,1.13,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-02-15 22:30:00,1.10992,0.014560000000000002,1.1100154954,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.06,0.0,1.06,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-02-15 23:00:00,1.02704,0.013720000000000001,1.0271316371,0.047040000000000005,0.013720000000000001,0.049,0.98,0.0,0.98,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2020-02-15 23:30:00,0.96896,0.014280000000000001,0.9690652197,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.92,0.0,0.92,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-02-16 00:00:00,0.9872000000000001,0.0196,0.9873945513000001,0.06720000000000001,0.0196,0.07,0.92,0.0,0.92,0.39,-0.15,0.4178516483,0.0,0.0,0.0,0.39,-0.15,0.4178516483
2020-02-16 00:30:00,1.04296,0.15128000000000003,1.0538743758,0.07296000000000001,0.02128,0.076,0.97,0.13,0.9786725704,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-02-16 01:00:00,1.19336,0.01848,1.1935030792,0.06336,0.01848,0.066,1.13,0.0,1.13,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-02-16 01:30:00,1.24512,0.013160000000000002,1.2451895438,0.04512,0.013160000000000002,0.047,1.2,0.0,1.2,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-02-16 02:00:00,1.23168,0.00924,1.2317146585,0.03168,0.00924,0.033,1.2,0.0,1.2,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-16 02:30:00,1.2288000000000001,0.008400000000000001,1.2288287106,0.028800000000000003,0.008400000000000001,0.03,1.2,0.0,1.2,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-02-16 03:00:00,1.15728,0.00504,1.1572909746,0.01728,0.00504,0.018000000000000002,1.1400000000000001,0.0,1.1400000000000001,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-16 03:30:00,1.1288,0.008400000000000001,1.128831254,0.028800000000000003,0.008400000000000001,0.03,1.1,0.0,1.1,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-16 04:00:00,1.09688,0.007840000000000001,1.096908018,0.02688,0.007840000000000001,0.028,1.07,0.0,1.07,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-16 04:30:00,1.04552,0.010360000000000001,1.0455713271,0.03552,0.010360000000000001,0.037,1.01,0.0,1.01,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-02-16 05:00:00,1.0184,0.0112,1.0184615849,0.038400000000000004,0.0112,0.04,0.98,0.0,0.98,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2020-02-16 05:30:00,1.03856,0.01708,1.038700438,0.05856000000000001,0.01708,0.061,0.98,0.0,0.98,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-02-16 06:00:00,1.0476,0.016800000000000002,1.0477346992,0.057600000000000005,0.016800000000000002,0.06,0.99,0.0,0.99,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-02-16 06:30:00,1.12144,0.017920000000000002,1.1215831668,0.06144000000000001,0.017920000000000002,0.064,1.06,0.0,1.06,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-02-16 07:00:00,1.13392,0.021560000000000003,1.134124949,0.07392,0.021560000000000003,0.077,1.06,0.0,1.06,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-02-16 07:30:00,1.17912,0.02016,1.1792923302,0.06912,0.02016,0.07200000000000001,1.11,0.0,1.11,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-02-16 08:00:00,1.15952,0.01736,1.1596499472,0.05952,0.01736,0.062,1.1,0.0,1.1,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-02-16 08:30:00,1.27088,0.01484,1.27096664,0.05088,0.01484,0.053,1.22,0.0,1.22,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894
2020-02-16 09:00:00,1.25976,0.00868,1.2597899031,0.02976,0.00868,0.031,1.23,0.0,1.23,0.85,0.13,0.8598837131,0.0,0.0,0.0,0.85,0.13,0.8598837131
2020-02-16 09:30:00,1.38144,0.017920000000000002,1.381556224,0.06144000000000001,0.017920000000000002,0.064,1.32,0.0,1.32,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2020-02-16 10:00:00,1.42032,0.011760000000000001,1.4203686845,0.04032,0.011760000000000001,0.042,1.38,0.0,1.38,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2020-02-16 10:30:00,1.44264,0.00952,1.442671411,0.03264,0.00952,0.034,1.4100000000000001,0.0,1.4100000000000001,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-02-16 11:00:00,1.5168,0.0224,1.5169653918,0.07680000000000001,0.0224,0.08,1.44,0.0,1.44,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-02-16 11:30:00,1.5055200000000002,0.010360000000000001,1.5055556449,0.03552,0.010360000000000001,0.037,1.47,0.0,1.47,0.9419200000000001,0.14056000000000002,0.9523499357,0.0019200000000000003,0.0005600000000000001,0.002,0.9400000000000001,0.14,0.9503683496
2020-02-16 12:00:00,1.4684,0.0112,1.4684427125,0.038400000000000004,0.0112,0.04,1.43,0.0,1.43,0.9857600000000001,0.14168,0.9958895521000001,0.00576,0.00168,0.006,0.98,0.14,0.9899494937000001
2020-02-16 12:30:00,1.5876000000000001,0.016800000000000002,1.5876888864,0.057600000000000005,0.016800000000000002,0.06,1.53,0.0,1.53,1.07096,0.14028000000000002,1.0801082353,0.0009600000000000001,0.00028000000000000003,0.001,1.07,0.14,1.0791200119
2020-02-16 13:00:00,1.6068,0.0224,1.6069561288,0.07680000000000001,0.0224,0.08,1.53,0.0,1.53,1.15,0.14,1.158490397,0.0,0.0,0.0,1.15,0.14,1.158490397
2020-02-16 13:30:00,1.58624,0.01932,1.586357652,0.06624000000000001,0.01932,0.069,1.52,0.0,1.52,1.17192,0.14056000000000002,1.1803192788,0.0019200000000000003,0.0005600000000000001,0.002,1.17,0.14,1.1783462988
2020-02-16 14:00:00,1.53048,0.017640000000000003,1.5305816541000001,0.060480000000000006,0.017640000000000003,0.063,1.47,0.0,1.47,1.02768,0.14224,1.0374769395,0.007680000000000001,0.0022400000000000002,0.008,1.02,0.14,1.0295630141
2020-02-16 14:30:00,1.3732,0.0126,1.3732578054,0.0432,0.0126,0.045,1.33,0.0,1.33,0.8645600000000001,0.01008,0.8646187599,0.03456,0.01008,0.036000000000000004,0.8300000000000001,0.0,0.8300000000000001
2020-02-16 15:00:00,1.2584,0.0112,1.2584498401,0.038400000000000004,0.0112,0.04,1.22,0.0,1.22,0.8245600000000001,0.16008,0.8399552369000001,0.03456,0.01008,0.036000000000000004,0.79,0.15,0.8041144197000001
2020-02-16 15:30:00,1.30168,0.00924,1.3017127947,0.03168,0.00924,0.033,1.27,0.0,1.27,0.82728,0.00504,0.8272953523000001,0.01728,0.00504,0.018000000000000002,0.81,0.0,0.81
2020-02-16 16:00:00,1.35416,0.01288,1.3542212522,0.044160000000000005,0.01288,0.046,1.31,0.0,1.31,0.8534400000000001,0.15392,0.8672088560000001,0.01344,0.003920000000000001,0.014,0.84,0.15,0.8532877592
2020-02-16 16:30:00,1.44608,0.01344,1.4461424549,0.04608,0.01344,0.048,1.4,0.0,1.4,0.9648,0.0014,0.9648010158,0.0048000000000000004,0.0014,0.005,0.96,0.0,0.96
2020-02-16 17:00:00,1.5628000000000002,0.1454,1.5695492984000001,0.0528,0.0154,0.055,1.51,0.13,1.5155856954,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2020-02-16 17:30:00,1.6347200000000002,0.015960000000000002,1.634797908,0.054720000000000005,0.015960000000000002,0.057,1.58,0.0,1.58,1.2,0.14,1.2081390648,0.0,0.0,0.0,1.2,0.14,1.2081390648
2020-02-16 18:00:00,1.7614400000000001,0.14792000000000002,1.7676400086,0.06144000000000001,0.017920000000000002,0.064,1.7000000000000002,0.13,1.7049633427000002,1.28,0.15,1.2887590931,0.0,0.0,0.0,1.28,0.15,1.2887590931
2020-02-16 18:30:00,1.7472,0.0196,1.7473099323999999,0.06720000000000001,0.0196,0.07,1.6800000000000002,0.0,1.6800000000000002,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398
2020-02-16 19:00:00,1.6920000000000002,0.021,1.6921303141,0.07200000000000001,0.021,0.075,1.62,0.0,1.62,1.22,0.15,1.229186723,0.0,0.0,0.0,1.22,0.15,1.229186723
2020-02-16 19:30:00,1.61144,0.017920000000000002,1.6115396364999999,0.06144000000000001,0.017920000000000002,0.064,1.55,0.0,1.55,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17
2020-02-16 20:00:00,1.54032,0.011760000000000001,1.5403648918,0.04032,0.011760000000000001,0.042,1.5,0.0,1.5,1.07,0.14,1.0791200119,0.0,0.0,0.0,1.07,0.14,1.0791200119
2020-02-16 20:30:00,1.42856,0.01708,1.4286621014,0.05856000000000001,0.01708,0.061,1.37,0.0,1.37,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-02-16 21:00:00,1.4051200000000001,0.013160000000000002,1.4051816253,0.04512,0.013160000000000002,0.047,1.3599999999999999,0.0,1.3599999999999999,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92
2020-02-16 21:30:00,1.30112,0.0061600000000000005,1.3011345818,0.021120000000000003,0.0061600000000000005,0.022,1.28,0.0,1.28,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-02-16 22:00:00,1.23688,0.007840000000000001,1.2369048468,0.02688,0.007840000000000001,0.028,1.21,0.0,1.21,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-02-16 22:30:00,1.21568,0.01624,1.2157884684,0.05568000000000001,0.01624,0.058,1.16,0.0,1.16,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-16 23:00:00,1.08744,0.010920000000000001,1.0874948276,0.03744,0.010920000000000001,0.039,1.05,0.0,1.05,0.52,-0.13,0.5360037313,0.0,0.0,0.0,0.52,-0.13,0.5360037313
2020-02-16 23:30:00,0.9993600000000001,0.01148,0.9994259352,0.039360000000000006,0.01148,0.041,0.96,0.0,0.96,0.52,-0.13,0.5360037313,0.0,0.0,0.0,0.52,-0.13,0.5360037313
2020-02-17 00:00:00,0.9570400000000001,0.013720000000000001,0.957138339,0.047040000000000005,0.013720000000000001,0.049,0.91,0.0,0.91,0.47000000000000003,-0.16,0.4964876635,0.0,0.0,0.0,0.47000000000000003,-0.16,0.4964876635
2020-02-17 00:30:00,1.01576,0.00168,1.0157613893,0.00576,0.00168,0.006,1.01,0.0,1.01,0.48,-0.4,0.6248199741,0.0,0.0,0.0,0.48,-0.4,0.6248199741
2020-02-17 01:00:00,1.23096,0.00028000000000000003,1.2309600318,0.0009600000000000001,0.00028000000000000003,0.001,1.23,0.0,1.23,0.77,-0.13,0.7808969202,0.0,0.0,0.0,0.77,-0.13,0.7808969202
2020-02-17 01:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-02-17 02:00:00,1.27288,0.00084,1.2728802772,0.00288,0.00084,0.003,1.27,0.0,1.27,0.71,-0.30000000000000004,0.7707788269,0.0,0.0,0.0,0.71,-0.30000000000000004,0.7707788269
2020-02-17 02:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.79,-0.27,0.8348652586,0.0,0.0,0.0,0.79,-0.27,0.8348652586
2020-02-17 03:00:00,1.30056,0.0030800000000000003,1.3005636470000002,0.010560000000000002,0.0030800000000000003,0.011,1.29,0.0,1.29,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-02-17 03:30:00,1.2834400000000001,0.003920000000000001,1.2834459864,0.01344,0.003920000000000001,0.014,1.27,0.0,1.27,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-02-17 04:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-02-17 04:30:00,1.21192,0.0005600000000000001,1.2119201294,0.0019200000000000003,0.0005600000000000001,0.002,1.21,0.0,1.21,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-17 05:00:00,1.1755200000000001,0.010360000000000001,1.1755656510999999,0.03552,0.010360000000000001,0.037,1.1400000000000001,0.0,1.1400000000000001,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-02-17 05:30:00,1.1715200000000001,0.00336,1.1715248183,0.01152,0.00336,0.012,1.16,0.0,1.16,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-17 06:00:00,1.214,0.007,1.2140201811,0.024,0.007,0.025,1.19,0.0,1.19,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-02-17 06:30:00,1.49864,-0.17748000000000003,1.5091126531999999,0.00864,0.00252,0.009000000000000001,1.49,-0.18,1.500833102,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-02-17 07:00:00,1.57632,-0.14524,1.5829969678,0.01632,0.00476,0.017,1.56,-0.15,1.5671949464,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651
2020-02-17 07:30:00,1.6396000000000002,-0.1472,1.6461943992,0.009600000000000001,0.0028,0.01,1.63,-0.15,1.63688729,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367
2020-02-17 08:00:00,1.66248,-0.14636000000000002,1.6689101234,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.65,-0.15,1.6568041526,1.02,0.15,1.0309704166,0.0,0.0,0.0,1.02,0.15,1.0309704166
2020-02-17 08:30:00,1.6972800000000001,-0.14496,1.7034590691,0.01728,0.00504,0.018000000000000002,1.6800000000000002,-0.15,1.6866831356,1.09,0.17,1.1031772296,0.0,0.0,0.0,1.09,0.17,1.1031772296
2020-02-17 09:00:00,1.77824,-0.13468000000000002,1.7833328910000001,0.018240000000000003,0.00532,0.019,1.76,-0.14,1.7655594014,1.08,0.2,1.0983624174,0.0,0.0,0.0,1.08,0.2,1.0983624174
2020-02-17 09:30:00,1.81168,-0.13076000000000002,1.8163927439,0.03168,0.00924,0.033,1.78,-0.14,1.7854971297,0.9400000000000001,0.2,0.9610411021,0.0,0.0,0.0,0.9400000000000001,0.2,0.9610411021
2020-02-17 10:00:00,1.79304,-0.13328,1.7979866518,0.02304,0.00672,0.024,1.77,-0.14,1.7755280905,0.89,0.17,0.9060905032000001,0.0,0.0,0.0,0.89,0.17,0.9060905032000001
2020-02-17 10:30:00,1.71784,-0.13188,1.7228948314,0.027840000000000004,0.00812,0.029,1.69,-0.14,1.695788902,0.8,0.17,0.8178630692000001,0.0,0.0,0.0,0.8,0.17,0.8178630692000001
2020-02-17 11:00:00,1.6788,-0.1316,1.683950118,0.028800000000000003,0.008400000000000001,0.03,1.65,-0.14,1.6559287424,0.66,0.17,0.6815423685,0.0,0.0,0.0,0.66,0.17,0.6815423685
2020-02-17 11:30:00,1.5488,-0.1316,1.5543809057,0.028800000000000003,0.008400000000000001,0.03,1.52,-0.14,1.5264337522,0.86,0.15,0.8729833904000001,0.0,0.0,0.0,0.86,0.15,0.8729833904000001
2020-02-17 12:00:00,1.65032,-0.12824000000000002,1.655295019,0.04032,0.011760000000000001,0.042,1.6099999999999999,-0.14,1.6160754932999999,0.77,0.18,0.7907591289,0.0,0.0,0.0,0.77,0.18,0.7907591289
2020-02-17 12:30:00,1.68568,-0.12376000000000001,1.6902170275000001,0.05568000000000001,0.01624,0.058,1.63,-0.14,1.6360012225,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2020-02-17 13:00:00,1.61128,-0.12796000000000002,1.6163529936,0.041280000000000004,0.01204,0.043000000000000003,1.57,-0.14,1.5762296786999999,0.71,0.15,0.7256721023,0.0,0.0,0.0,0.71,0.15,0.7256721023
2020-02-17 13:30:00,1.6032000000000002,-0.1274,1.6082540222000001,0.0432,0.0126,0.045,1.56,-0.14,1.5662694531999999,0.9,0.16,0.9141115906,0.0,0.0,0.0,0.9,0.16,0.9141115906
2020-02-17 14:00:00,1.64688,-0.13216,1.6521743249,0.02688,0.007840000000000001,0.028,1.62,-0.14,1.6260381299,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2020-02-17 14:30:00,1.57976,-0.14132,1.5860684096000002,0.02976,0.00868,0.031,1.55,-0.15,1.5572411501999999,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2020-02-17 15:00:00,1.5459200000000002,-0.12244000000000001,1.5507611679000002,0.025920000000000002,0.007560000000000001,0.027,1.52,-0.13,1.5255490815,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2020-02-17 15:30:00,1.61224,-0.11768,1.6165291213000001,0.04224000000000001,0.012320000000000001,0.044,1.57,-0.13,1.5753729717,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2020-02-17 16:00:00,1.65128,-0.11796000000000001,1.6554879039000001,0.041280000000000004,0.01204,0.043000000000000003,1.6099999999999999,-0.13,1.6152399203,0.9400000000000001,0.15,0.9518928511,0.0,0.0,0.0,0.9400000000000001,0.15,0.9518928511
2020-02-17 16:30:00,1.65496,-0.25272,1.6741445577,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.63,-0.26,1.6506059493,0.89,0.15,0.9025519376000001,0.0,0.0,0.0,0.89,0.15,0.9025519376000001
2020-02-17 17:00:00,1.7132,0.0126,1.7132463337,0.0432,0.0126,0.045,1.67,0.0,1.67,1.05,0.15,1.0606601718,0.0,0.0,0.0,1.05,0.15,1.0606601718
2020-02-17 17:30:00,1.74472,0.015960000000000002,1.7447929963000002,0.054720000000000005,0.015960000000000002,0.057,1.69,0.0,1.69,1.26,0.14,1.2677539193,0.0,0.0,0.0,1.26,0.14,1.2677539193
2020-02-17 18:00:00,1.9003200000000002,0.011760000000000001,1.9003563876,0.04032,0.011760000000000001,0.042,1.8599999999999999,0.0,1.8599999999999999,1.38,0.14,1.3870832708,0.0,0.0,0.0,1.38,0.14,1.3870832708
2020-02-17 18:30:00,1.9632,0.0126,1.9632404336,0.0432,0.0126,0.045,1.92,0.0,1.92,1.47,0.14,1.4766516177,0.0,0.0,0.0,1.47,0.14,1.4766516177
2020-02-17 19:00:00,1.9636,0.0098,1.9636244549000001,0.033600000000000005,0.0098,0.035,1.9300000000000002,0.0,1.9300000000000002,1.44,0.14,1.4467895493,0.0,0.0,0.0,1.44,0.14,1.4467895493
2020-02-17 19:30:00,1.8788,0.008400000000000001,1.8788187778,0.028800000000000003,0.008400000000000001,0.03,1.85,0.0,1.85,1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,1.4100000000000001,0.14,1.4169333082
2020-02-17 20:00:00,1.73824,0.00532,1.7382481411000001,0.018240000000000003,0.00532,0.019,1.72,0.0,1.72,1.21,0.14,1.2180722474,0.0,0.0,0.0,1.21,0.14,1.2180722474
2020-02-17 20:30:00,1.68304,0.00672,1.6830534156999999,0.02304,0.00672,0.024,1.6600000000000001,0.0,1.6600000000000001,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24
2020-02-17 21:00:00,1.6178400000000002,0.00812,1.6178603772,0.027840000000000004,0.00812,0.029,1.5899999999999999,0.0,1.5899999999999999,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12
2020-02-17 21:30:00,1.5388000000000002,0.008400000000000001,1.5388229268,0.028800000000000003,0.008400000000000001,0.03,1.51,0.0,1.51,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-02-17 22:00:00,1.4092,0.0056,1.4092111268,0.019200000000000002,0.0056,0.02,1.3900000000000001,0.0,1.3900000000000001,0.89,0.15,0.9025519376000001,0.0,0.0,0.0,0.89,0.15,0.9025519376000001
2020-02-17 22:30:00,1.30496,0.007280000000000001,1.3049803064,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.28,0.0,1.28,0.8,-0.13,0.8104936767,0.0,0.0,0.0,0.8,-0.13,0.8104936767
2020-02-17 23:00:00,1.16416,0.01288,1.1642312485,0.044160000000000005,0.01288,0.046,1.12,0.0,1.12,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-17 23:30:00,1.05552,0.010360000000000001,1.0555708408,0.03552,0.010360000000000001,0.037,1.02,0.0,1.02,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-18 00:00:00,1.004,0.007,1.0040244021,0.024,0.007,0.025,0.98,0.0,0.98,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-02-18 00:30:00,1.10208,0.13644,1.110493674,0.022080000000000002,0.00644,0.023,1.08,0.13,1.0877959367,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
