Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-18 01:00:00,1.25208,0.00644,1.2520965618,0.022080000000000002,0.00644,0.023,1.23,0.0,1.23,0.85,-0.13,0.8598837131,0.0,0.0,0.0,0.85,-0.13,0.8598837131
2020-02-18 01:30:00,1.35768,0.0022400000000000002,1.3576818479,0.007680000000000001,0.0022400000000000002,0.008,1.35,0.0,1.35,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2020-02-18 02:00:00,1.3096,0.0028,1.3096029933,0.009600000000000001,0.0028,0.01,1.3,0.0,1.3,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-02-18 02:30:00,1.37096,0.00028000000000000003,1.3709600285999999,0.0009600000000000001,0.00028000000000000003,0.001,1.37,0.0,1.37,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2020-02-18 03:00:00,1.32096,0.00028000000000000003,1.3209600297000001,0.0009600000000000001,0.00028000000000000003,0.001,1.32,0.0,1.32,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-02-18 03:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-18 04:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-18 04:30:00,1.24096,0.00028000000000000003,1.2409600316,0.0009600000000000001,0.00028000000000000003,0.001,1.24,0.0,1.24,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-02-18 05:00:00,1.19536,0.0044800000000000005,1.1953683951,0.015360000000000002,0.0044800000000000005,0.016,1.18,0.0,1.18,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-02-18 05:30:00,1.2196,0.0028,1.2196032142,0.009600000000000001,0.0028,0.01,1.21,0.0,1.21,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-02-18 06:00:00,1.2248,-0.1686,1.2363498696,0.0048000000000000004,0.0014,0.005,1.22,-0.17,1.2317873193,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-18 06:30:00,1.5248,-0.1386,1.5310862157,0.0048000000000000004,0.0014,0.005,1.52,-0.14,1.5264337522,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2020-02-18 07:00:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2020-02-18 07:30:00,1.76,-0.14,1.7655594014,0.0,0.0,0.0,1.76,-0.14,1.7655594014,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857
2020-02-18 08:00:00,1.72,-0.14,1.7256882685,0.0,0.0,0.0,1.72,-0.14,1.7256882685,1.06,0.15,1.0705606008,0.0,0.0,0.0,1.06,0.15,1.0705606008
2020-02-18 08:30:00,1.75096,-0.13972,1.7565257186,0.0009600000000000001,0.00028000000000000003,0.001,1.75,-0.14,1.7555910686,1.07,0.17,1.0834205093,0.0,0.0,0.0,1.07,0.17,1.0834205093
2020-02-18 09:00:00,1.79288,-0.13916,1.79827256,0.00288,0.00084,0.003,1.79,-0.14,1.7954665132,1.04,0.18,1.0554619842,0.0,0.0,0.0,1.04,0.18,1.0554619842
2020-02-18 09:30:00,1.84288,-0.15916000000000002,1.8497401439,0.00288,0.00084,0.003,1.8399999999999999,-0.16,1.8469434209000002,1.0,0.23,1.026109156,0.0,0.0,0.0,1.0,0.23,1.026109156
2020-02-18 10:00:00,1.84288,-0.14916000000000001,1.8489065417,0.00288,0.00084,0.003,1.8399999999999999,-0.15,1.8461040057,0.96,0.17,0.9749358953,0.0,0.0,0.0,0.96,0.17,0.9749358953
2020-02-18 10:30:00,1.80688,-0.14216,1.8124637376,0.02688,0.007840000000000001,0.028,1.78,-0.15,1.7863090438,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2020-02-18 11:00:00,1.74456,-0.13992000000000002,1.7501620496,0.03456,0.01008,0.036000000000000004,1.71,-0.15,1.7165663401,0.78,0.17,0.7983107165000001,0.0,0.0,0.0,0.78,0.17,0.7983107165000001
2020-02-18 11:30:00,1.67856,-0.13292,1.6838145385,0.05856000000000001,0.01708,0.061,1.62,-0.15,1.6269296236000002,0.91,0.17,0.9257429449000001,0.0,0.0,0.0,0.91,0.17,0.9257429449000001
2020-02-18 12:00:00,1.6262400000000001,-0.13068000000000002,1.6314820869000002,0.06624000000000001,0.01932,0.069,1.56,-0.15,1.5671949464,0.8,0.17,0.8178630692000001,0.0,0.0,0.0,0.8,0.17,0.8178630692000001
2020-02-18 12:30:00,1.6493600000000002,-0.13852,1.6551665173,0.039360000000000006,0.01148,0.041,1.6099999999999999,-0.15,1.6169724797,0.86,0.16,0.8747571091,0.0,0.0,0.0,0.86,0.16,0.8747571091
2020-02-18 13:00:00,1.6995200000000001,-0.13264,1.704688124,0.05952,0.01736,0.062,1.6400000000000001,-0.15,1.6468454694,0.89,0.15,0.9025519376000001,0.0,0.0,0.0,0.89,0.15,0.9025519376000001
2020-02-18 13:30:00,1.59552,-0.13964000000000001,1.6016189934,0.03552,0.010360000000000001,0.037,1.56,-0.15,1.5671949464,0.9,0.17,0.9159148432,0.0,0.0,0.0,0.9,0.17,0.9159148432
2020-02-18 14:00:00,1.60704,-0.16628,1.6156195716,0.047040000000000005,0.013720000000000001,0.049,1.56,-0.18,1.5703502794,0.8,0.15,0.8139410298,0.0,0.0,0.0,0.8,0.15,0.8139410298
2020-02-18 14:30:00,1.6328,-0.11460000000000001,1.6368167276999999,0.0528,0.0154,0.055,1.58,-0.13,1.5853390804,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2020-02-18 15:00:00,1.66432,-0.11124,1.668033393,0.06432,0.018760000000000002,0.067,1.6,-0.13,1.6052725625000002,0.9,0.14,0.9108238029,0.0,0.0,0.0,0.9,0.14,0.9108238029
2020-02-18 15:30:00,1.7004800000000002,-0.13236,1.7056234637,0.060480000000000006,0.017640000000000003,0.063,1.6400000000000001,-0.15,1.6468454694,0.86,0.16,0.8747571091,0.0,0.0,0.0,0.86,0.16,0.8747571091
2020-02-18 16:00:00,1.7876,-0.1332,1.7925557174,0.057600000000000005,0.016800000000000002,0.06,1.73,-0.15,1.7364907140999999,1.0,0.16,1.0127191121,0.0,0.0,0.0,1.0,0.16,1.0127191121
2020-02-18 16:30:00,1.7828,-0.1346,1.787873877,0.0528,0.0154,0.055,1.73,-0.15,1.7364907140999999,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2020-02-18 17:00:00,1.84104,0.020720000000000002,1.841156593,0.07104,0.020720000000000002,0.074,1.77,0.0,1.77,1.06,0.15,1.0705606008,0.0,0.0,0.0,1.06,0.15,1.0705606008
2020-02-18 17:30:00,1.8860800000000002,0.01344,1.8861278854,0.04608,0.01344,0.048,1.8399999999999999,0.0,1.8399999999999999,1.28,0.17,1.2912397144,0.0,0.0,0.0,1.28,0.17,1.2912397144
2020-02-18 18:00:00,1.9832,0.0126,1.9832400258,0.0432,0.0126,0.045,1.94,0.0,1.94,1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,1.4100000000000001,0.14,1.4169333082
2020-02-18 18:30:00,1.9997600000000002,0.00868,1.9997788378,0.02976,0.00868,0.031,1.97,0.0,1.97,1.47,0.14,1.4766516177,0.0,0.0,0.0,1.47,0.14,1.4766516177
2020-02-18 19:00:00,1.96088,0.01484,1.960936154,0.05088,0.01484,0.053,1.9100000000000001,0.0,1.9100000000000001,1.53,0.14,1.5363918771,0.0,0.0,0.0,1.53,0.14,1.5363918771
2020-02-18 19:30:00,1.91608,0.01344,1.9161271357,0.04608,0.01344,0.048,1.87,0.0,1.87,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42
2020-02-18 20:00:00,1.7803200000000001,0.011760000000000001,1.7803588402,0.04032,0.011760000000000001,0.042,1.74,0.0,1.74,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18
2020-02-18 20:30:00,1.6578400000000002,0.00812,1.6578598855000002,0.027840000000000004,0.00812,0.029,1.63,0.0,1.63,1.18,-0.13,1.1871394189,0.0,0.0,0.0,1.18,-0.13,1.1871394189
2020-02-18 21:00:00,1.62592,0.007560000000000001,1.6259375757,0.025920000000000002,0.007560000000000001,0.027,1.6,0.0,1.6,1.09,0.03,1.0904127659,0.0,0.0,0.0,1.09,0.03,1.0904127659
2020-02-18 21:30:00,1.5784,0.0112,1.5784397359,0.038400000000000004,0.0112,0.04,1.54,0.0,1.54,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-02-18 22:00:00,1.45456,0.01008,1.4545949264,0.03456,0.01008,0.036000000000000004,1.42,0.0,1.42,0.91,-0.08,0.9135097153,0.0,0.0,0.0,0.91,-0.08,0.9135097153
2020-02-18 22:30:00,1.31976,0.00868,1.3197885437,0.02976,0.00868,0.031,1.29,0.0,1.29,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-02-18 23:00:00,1.15552,0.010360000000000001,1.1555664412,0.03552,0.010360000000000001,0.037,1.12,0.0,1.12,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814
2020-02-18 23:30:00,1.0436,0.0098,1.0436460128,0.033600000000000005,0.0098,0.035,1.01,0.0,1.01,0.59,-0.13,0.6041522987,0.0,0.0,0.0,0.59,-0.13,0.6041522987
2020-02-19 00:00:00,1.0284,0.0112,1.0284609861,0.038400000000000004,0.0112,0.04,0.99,0.0,0.99,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2020-02-19 00:30:00,1.09592,0.13756000000000002,1.1045195336,0.025920000000000002,0.007560000000000001,0.027,1.07,0.13,1.0778682665,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-02-19 01:00:00,1.24824,0.00532,1.2482513369000001,0.018240000000000003,0.00532,0.019,1.23,0.0,1.23,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-02-19 01:30:00,1.33344,0.003920000000000001,1.3334457619,0.01344,0.003920000000000001,0.014,1.32,0.0,1.32,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-02-19 02:00:00,1.3144,0.004200000000000001,1.3144067103000001,0.014400000000000001,0.004200000000000001,0.015,1.3,0.0,1.3,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-02-19 02:30:00,1.3957600000000001,0.00168,1.3957610111,0.00576,0.00168,0.006,1.3900000000000001,0.0,1.3900000000000001,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-02-19 03:00:00,1.3238400000000001,0.0011200000000000001,1.3238404738,0.0038400000000000005,0.0011200000000000001,0.004,1.32,0.0,1.32,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-02-19 03:30:00,1.32096,0.00028000000000000003,1.3209600297000001,0.0009600000000000001,0.00028000000000000003,0.001,1.32,0.0,1.32,0.7000000000000001,-0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,-0.13,0.7119691005000001
2020-02-19 04:00:00,1.26192,0.0005600000000000001,1.2619201243,0.0019200000000000003,0.0005600000000000001,0.002,1.26,0.0,1.26,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-19 04:30:00,1.26096,0.00028000000000000003,1.2609600311,0.0009600000000000001,0.00028000000000000003,0.001,1.26,0.0,1.26,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-02-19 05:00:00,1.18056,0.0030800000000000003,1.1805640177,0.010560000000000002,0.0030800000000000003,0.011,1.17,0.0,1.17,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-02-19 05:30:00,1.28192,0.0005600000000000001,1.2819201223,0.0019200000000000003,0.0005600000000000001,0.002,1.28,0.0,1.28,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-02-19 06:00:00,1.32,-0.28,1.3493702235,0.0,0.0,0.0,1.32,-0.28,1.3493702235,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-02-19 06:30:00,1.5899999999999999,-0.16,1.5980300373,0.0,0.0,0.0,1.5899999999999999,-0.16,1.5980300373,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-02-19 07:00:00,1.5899999999999999,-0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,-0.14,1.5961516219,1.04,0.14,1.0493807698,0.0,0.0,0.0,1.04,0.14,1.0493807698
2020-02-19 07:30:00,1.72,-0.14,1.7256882685,0.0,0.0,0.0,1.72,-0.14,1.7256882685,1.16,0.14,1.1684177335,0.0,0.0,0.0,1.16,0.14,1.1684177335
2020-02-19 08:00:00,1.6728800000000001,-0.13916,1.678658095,0.00288,0.00084,0.003,1.67,-0.14,1.6758579892,1.05,0.15,1.0606601718,0.0,0.0,0.0,1.05,0.15,1.0606601718
2020-02-19 08:30:00,1.72672,-0.13804000000000002,1.732228911,0.00672,0.0019600000000000004,0.007,1.72,-0.14,1.7256882685,1.05,0.17,1.063672882,0.0,0.0,0.0,1.05,0.17,1.063672882
2020-02-19 09:00:00,1.80192,-0.14944000000000002,1.8081061916,0.0019200000000000003,0.0005600000000000001,0.002,1.8,-0.15,1.8062391868,0.97,0.17,0.9847842403,0.0,0.0,0.0,0.97,0.17,0.9847842403
2020-02-19 09:30:00,1.8399999999999999,-0.14,1.8453184007,0.0,0.0,0.0,1.8399999999999999,-0.14,1.8453184007,0.92,0.19,0.9394147114,0.0,0.0,0.0,0.92,0.19,0.9394147114
2020-02-19 10:00:00,1.7976800000000002,-0.13776000000000002,1.8029506926,0.007680000000000001,0.0022400000000000002,0.008,1.79,-0.14,1.7954665132,0.9400000000000001,0.15,0.9518928511,0.0,0.0,0.0,0.9400000000000001,0.15,0.9518928511
2020-02-19 10:30:00,1.8478400000000001,-0.14188,1.8532788781,0.027840000000000004,0.00812,0.029,1.82,-0.15,1.8261708573000002,0.9400000000000001,0.15,0.9518928511,0.0,0.0,0.0,0.9400000000000001,0.15,0.9518928511
2020-02-19 11:00:00,1.79304,-0.15328,1.7995797287,0.02304,0.00672,0.024,1.77,-0.16,1.7772169253999999,0.85,0.16,0.8649277426,0.0,0.0,0.0,0.85,0.16,0.8649277426
2020-02-19 11:30:00,1.69208,-0.12356000000000002,1.6965853353,0.022080000000000002,0.00644,0.023,1.67,-0.13,1.6750522380000001,0.98,0.19,0.9982484661000001,0.0,0.0,0.0,0.98,0.19,0.9982484661000001
2020-02-19 12:00:00,1.7944,-0.1258,1.7988043250999999,0.014400000000000001,0.004200000000000001,0.015,1.78,-0.13,1.7847408776,0.97,0.16,0.9831073187,0.0,0.0,0.0,0.97,0.16,0.9831073187
2020-02-19 12:30:00,1.8392,-0.12440000000000001,1.8434022892000002,0.019200000000000002,0.0056,0.02,1.82,-0.13,1.8246369502,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2020-02-19 13:00:00,1.80632,-0.12524000000000002,1.8106565108,0.01632,0.00476,0.017,1.79,-0.13,1.794714462,1.03,0.14,1.0394710193,0.0,0.0,0.0,1.03,0.14,1.0394710193
2020-02-19 13:30:00,1.73576,-0.12832000000000002,1.7404967107,0.00576,0.00168,0.006,1.73,-0.13,1.7348775173000002,1.05,0.16,1.0621205205,0.0,0.0,0.0,1.05,0.16,1.0621205205
2020-02-19 14:00:00,1.7124800000000002,-0.14636000000000002,1.7187230725,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7000000000000002,-0.15,1.7066048166,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2020-02-19 14:30:00,1.73056,-0.14692000000000002,1.7367853638000001,0.010560000000000002,0.0030800000000000003,0.011,1.72,-0.15,1.7265283085,0.93,0.16,0.9436630755000001,0.0,0.0,0.0,0.93,0.16,0.9436630755000001
2020-02-19 15:00:00,1.78056,-0.13692000000000001,1.7858166199,0.010560000000000002,0.0030800000000000003,0.011,1.77,-0.14,1.7755280905,0.85,0.16,0.8649277426,0.0,0.0,0.0,0.85,0.16,0.8649277426
2020-02-19 15:30:00,1.7596,-0.13720000000000002,1.7649407922,0.009600000000000001,0.0028,0.01,1.75,-0.14,1.7555910686,0.85,0.18,0.8688498144000001,0.0,0.0,0.0,0.85,0.18,0.8688498144000001
2020-02-19 16:00:00,1.7834400000000001,-0.13608,1.7886240521999999,0.01344,0.003920000000000001,0.014,1.77,-0.14,1.7755280905,1.02,0.16,1.0324727599,0.0,0.0,0.0,1.02,0.16,1.0324727599
2020-02-19 16:30:00,1.7748,-0.1386,1.7802036399999999,0.0048000000000000004,0.0014,0.005,1.77,-0.14,1.7755280905,1.04,0.14,1.0493807698,0.0,0.0,0.0,1.04,0.14,1.0493807698
2020-02-19 17:00:00,1.82536,0.0044800000000000005,1.8253654976,0.015360000000000002,0.0044800000000000005,0.016,1.81,0.0,1.81,1.11,0.14,1.1187939935,0.0,0.0,0.0,1.11,0.14,1.1187939935
2020-02-19 17:30:00,1.89112,0.0061600000000000005,1.8911300325,0.021120000000000003,0.0061600000000000005,0.022,1.87,0.0,1.87,1.32,0.14,1.3274034805000001,0.0,0.0,0.0,1.32,0.14,1.3274034805000001
2020-02-19 18:00:00,2.00208,0.00644,2.0020903576,0.022080000000000002,0.00644,0.023,1.98,0.0,1.98,1.44,0.14,1.4467895493,0.0,0.0,0.0,1.44,0.14,1.4467895493
2020-02-19 18:30:00,2.04552,0.010360000000000001,2.0455462350999998,0.03552,0.010360000000000001,0.037,2.01,0.0,2.01,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44
2020-02-19 19:00:00,2.0108800000000002,0.01484,2.0109347578,0.05088,0.01484,0.053,1.96,0.0,1.96,1.3900000000000001,0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,0.13,1.396065901
2020-02-19 19:30:00,1.9076,0.016800000000000002,1.9076739763,0.057600000000000005,0.016800000000000002,0.06,1.85,0.0,1.85,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28
2020-02-19 20:00:00,1.7341600000000001,0.01288,1.7342078307,0.044160000000000005,0.01288,0.046,1.69,0.0,1.69,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181
2020-02-19 20:30:00,1.66128,0.01204,1.6613236289,0.041280000000000004,0.01204,0.043000000000000003,1.62,0.0,1.62,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-02-19 21:00:00,1.59488,0.021840000000000002,1.5950295295,0.07488,0.021840000000000002,0.078,1.52,0.0,1.52,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04
2020-02-19 21:30:00,1.5164,0.0252,1.5166093762,0.0864,0.0252,0.09,1.43,0.0,1.43,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-02-19 22:00:00,1.3802400000000001,0.026320000000000003,1.3804909271999999,0.09024,0.026320000000000003,0.094,1.29,0.0,1.29,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001
2020-02-19 22:30:00,1.25584,0.02212,1.2560347925,0.07584,0.02212,0.079,1.18,0.0,1.18,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-02-19 23:00:00,1.13432,0.018760000000000002,1.1344751209,0.06432,0.018760000000000002,0.067,1.07,0.0,1.07,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-19 23:30:00,1.00512,0.013160000000000002,1.005206148,0.04512,0.013160000000000002,0.047,0.96,0.0,0.96,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-02-20 00:00:00,0.9760800000000001,0.01344,0.9761725257,0.04608,0.01344,0.048,0.93,0.0,0.93,0.44,-0.13,0.4588027899,0.0,0.0,0.0,0.44,-0.13,0.4588027899
2020-02-20 00:30:00,1.04128,0.01204,1.0413496051,0.041280000000000004,0.01204,0.043000000000000003,1.0,0.0,1.0,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-02-20 01:00:00,1.21072,0.008960000000000001,1.210753154,0.030720000000000004,0.008960000000000001,0.032,1.18,0.0,1.18,0.77,-0.13,0.7808969202,0.0,0.0,0.0,0.77,-0.13,0.7808969202
2020-02-20 01:30:00,1.29344,0.003920000000000001,1.2934459401,0.01344,0.003920000000000001,0.014,1.28,0.0,1.28,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-02-20 02:00:00,1.29128,0.01204,1.2913361298,0.041280000000000004,0.01204,0.043000000000000003,1.25,0.0,1.25,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-20 02:30:00,1.3260800000000001,0.01344,1.3261481064,0.04608,0.01344,0.048,1.28,0.0,1.28,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-02-20 03:00:00,1.28112,0.0061600000000000005,1.2811348095000001,0.021120000000000003,0.0061600000000000005,0.022,1.26,0.0,1.26,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-02-20 03:30:00,1.30824,0.00532,1.3082508169,0.018240000000000003,0.00532,0.019,1.29,0.0,1.29,0.65,-0.14,0.6649060084,0.0,0.0,0.0,0.65,-0.14,0.6649060084
2020-02-20 04:00:00,1.22344,0.003920000000000001,1.22344628,0.01344,0.003920000000000001,0.014,1.21,0.0,1.21,0.65,-0.14,0.6649060084,0.0,0.0,0.0,0.65,-0.14,0.6649060084
2020-02-20 04:30:00,1.2244,0.004200000000000001,1.2244072035,0.014400000000000001,0.004200000000000001,0.015,1.21,0.0,1.21,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-20 05:00:00,1.18456,0.01008,1.184602887,0.03456,0.01008,0.036000000000000004,1.15,0.0,1.15,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-02-20 05:30:00,1.1692,0.0056,1.1692134108,0.019200000000000002,0.0056,0.02,1.15,0.0,1.15,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-02-20 06:00:00,1.17688,-0.16216000000000003,1.1879993266,0.02688,0.007840000000000001,0.028,1.15,-0.17,1.1624973118,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-02-20 06:30:00,1.43072,-0.19104000000000002,1.4434181653,0.030720000000000004,0.008960000000000001,0.032,1.4,-0.2,1.4142135624,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-20 07:00:00,1.51056,-0.13692000000000001,1.5167526496,0.010560000000000002,0.0030800000000000003,0.011,1.5,-0.14,1.5065191668,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2020-02-20 07:30:00,1.62288,-0.14916000000000001,1.6297202827000001,0.00288,0.00084,0.003,1.62,-0.15,1.6269296236000002,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2020-02-20 08:00:00,1.59192,-0.14944000000000002,1.5989188847,0.0019200000000000003,0.0005600000000000001,0.002,1.5899999999999999,-0.15,1.5970597985000001,0.98,0.15,0.9914131329,0.0,0.0,0.0,0.98,0.15,0.9914131329
2020-02-20 08:30:00,1.68824,-0.14468,1.6944281041,0.018240000000000003,0.00532,0.019,1.67,-0.15,1.6767229944,1.04,0.15,1.0507616285,0.0,0.0,0.0,1.04,0.15,1.0507616285
2020-02-20 09:00:00,1.70632,-0.14524,1.7124901752000001,0.01632,0.00476,0.017,1.69,-0.15,1.6966437457999999,1.04,0.19,1.0572133181,0.0,0.0,0.0,1.04,0.19,1.0572133181
2020-02-20 09:30:00,1.73632,-0.14524,1.7423839416,0.01632,0.00476,0.017,1.72,-0.15,1.7265283085,0.99,0.22,1.0141498903,0.0,0.0,0.0,0.99,0.22,1.0141498903
2020-02-20 10:00:00,1.7744,-0.1358,1.7795889974999999,0.014400000000000001,0.004200000000000001,0.015,1.76,-0.14,1.7655594014,0.99,0.17,1.0044899203,0.0,0.0,0.0,0.99,0.17,1.0044899203
2020-02-20 10:30:00,1.7591999999999999,-0.13440000000000002,1.7643265004000002,0.019200000000000002,0.0056,0.02,1.74,-0.14,1.7456230979,0.91,0.17,0.9257429449000001,0.0,0.0,0.0,0.91,0.17,0.9257429449000001
2020-02-20 11:00:00,1.7488000000000001,-0.1316,1.7537445651999999,0.028800000000000003,0.008400000000000001,0.03,1.72,-0.14,1.7256882685,0.84,0.17,0.8570297544000001,0.0,0.0,0.0,0.84,0.17,0.8570297544000001
2020-02-20 11:30:00,1.73184,0.015120000000000001,1.7319060021000001,0.051840000000000004,0.015120000000000001,0.054,1.6800000000000002,0.0,1.6800000000000002,0.87,0.16,0.8845903006,0.0,0.0,0.0,0.87,0.16,0.8845903006
2020-02-20 12:00:00,1.818,-0.126,1.8223611058,0.048,0.014,0.05,1.77,-0.14,1.7755280905,0.91,0.16,0.9239588735,0.0,0.0,0.0,0.91,0.16,0.9239588735
2020-02-20 12:30:00,1.8284,-0.1288,1.8329309862,0.038400000000000004,0.0112,0.04,1.79,-0.14,1.7954665132,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2020-02-20 13:00:00,1.85552,-0.12964,1.8600432791000001,0.03552,0.010360000000000001,0.037,1.82,-0.14,1.8253766735,0.99,0.16,1.0028459503,0.0,0.0,0.0,0.99,0.16,1.0028459503
2020-02-20 13:30:00,1.7372800000000002,-0.13496000000000002,1.7425142754,0.01728,0.00504,0.018000000000000002,1.72,-0.14,1.7256882685,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2020-02-20 14:00:00,1.71304,-0.13328,1.7182169828,0.02304,0.00672,0.024,1.69,-0.14,1.695788902,0.8,0.15,0.8139410298,0.0,0.0,0.0,0.8,0.15,0.8139410298
2020-02-20 14:30:00,1.64704,-0.12628,1.6518739056,0.047040000000000005,0.013720000000000001,0.049,1.6,-0.14,1.606113321,0.85,0.15,0.8631338251,0.0,0.0,0.0,0.85,0.15,0.8631338251
2020-02-20 15:00:00,1.65088,-0.12516000000000002,1.6556176490999999,0.05088,0.01484,0.053,1.6,-0.14,1.606113321,0.85,0.15,0.8631338251,0.0,0.0,0.0,0.85,0.15,0.8631338251
2020-02-20 15:30:00,1.6832,-0.1274,1.6880145142,0.0432,0.0126,0.045,1.6400000000000001,-0.14,1.6459647627,0.8,0.15,0.8139410298,0.0,0.0,0.0,0.8,0.15,0.8139410298
2020-02-20 16:00:00,1.65168,-0.13076000000000002,1.6568479109,0.03168,0.00924,0.033,1.62,-0.14,1.6260381299,0.9,0.15,0.9124143795,0.0,0.0,0.0,0.9,0.15,0.9124143795
2020-02-20 16:30:00,1.65768,-0.13776000000000002,1.6633943609,0.007680000000000001,0.0022400000000000002,0.008,1.65,-0.14,1.6559287424,0.98,0.15,0.9914131329,0.0,0.0,0.0,0.98,0.15,0.9914131329
2020-02-20 17:00:00,1.67576,0.00168,1.6757608420999999,0.00576,0.00168,0.006,1.67,0.0,1.67,1.06,0.15,1.0705606008,0.0,0.0,0.0,1.06,0.15,1.0705606008
2020-02-20 17:30:00,1.7492,0.0056,1.7492089641000002,0.019200000000000002,0.0056,0.02,1.73,0.0,1.73,1.3,0.15,1.3086252328,0.0,0.0,0.0,1.3,0.15,1.3086252328
2020-02-20 18:00:00,1.94576,0.00168,1.9457607253,0.00576,0.00168,0.006,1.94,0.0,1.94,1.38,0.13,1.3861096638000001,0.0,0.0,0.0,1.38,0.13,1.3861096638000001
2020-02-20 18:30:00,2.04096,-0.17972000000000002,2.0488574865,0.0009600000000000001,0.00028000000000000003,0.001,2.04,-0.18,2.0479257799,1.46,0.13,1.4657762449,0.0,0.0,0.0,1.46,0.13,1.4657762449
2020-02-20 19:00:00,2.04,-0.18,2.0479257799,0.0,0.0,0.0,2.04,-0.18,2.0479257799,1.5,0.13,1.5056227947,0.0,0.0,0.0,1.5,0.13,1.5056227947
2020-02-20 19:30:00,1.92,0.0,1.92,0.0,0.0,0.0,1.92,0.0,1.92,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43
2020-02-20 20:00:00,1.81,0.0,1.81,0.0,0.0,0.0,1.81,0.0,1.81,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25
2020-02-20 20:30:00,1.70192,0.0005600000000000001,1.7019200921,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,0.0,1.7000000000000002,1.29,0.14,1.2975746607,0.0,0.0,0.0,1.29,0.14,1.2975746607
2020-02-20 21:00:00,1.70096,0.00028000000000000003,1.700960023,0.0009600000000000001,0.00028000000000000003,0.001,1.7000000000000002,0.0,1.7000000000000002,1.17,0.14,1.1783462988,0.0,0.0,0.0,1.17,0.14,1.1783462988
2020-02-20 21:30:00,1.6009600000000002,0.00028000000000000003,1.6009600245,0.0009600000000000001,0.00028000000000000003,0.001,1.6,0.0,1.6,0.99,-0.17,1.0044899203,0.0,0.0,0.0,0.99,-0.17,1.0044899203
2020-02-20 22:00:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-02-20 22:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-02-20 23:00:00,1.21192,0.0005600000000000001,1.2119201294,0.0019200000000000003,0.0005600000000000001,0.002,1.21,0.0,1.21,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-02-20 23:30:00,1.10096,0.00028000000000000003,1.1009600356,0.0009600000000000001,0.00028000000000000003,0.001,1.1,0.0,1.1,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-02-21 00:00:00,1.08288,0.00084,1.0828803258,0.00288,0.00084,0.003,1.08,0.0,1.08,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-02-21 00:30:00,1.13192,0.13056,1.1394247672,0.0019200000000000003,0.0005600000000000001,0.002,1.13,0.13,1.1374532957,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-21 01:00:00,1.30096,0.00028000000000000003,1.3009600301,0.0009600000000000001,0.00028000000000000003,0.001,1.3,0.0,1.3,0.8300000000000001,-0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,-0.13,0.8401190392000001
2020-02-21 01:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-02-21 02:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.79,-0.13,0.800624756,0.0,0.0,0.0,0.79,-0.13,0.800624756
2020-02-21 02:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-02-21 03:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-02-21 03:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-21 04:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-21 04:30:00,1.28096,0.00028000000000000003,1.2809600306,0.0009600000000000001,0.00028000000000000003,0.001,1.28,0.0,1.28,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-02-21 05:00:00,1.25288,0.00084,1.2528802816,0.00288,0.00084,0.003,1.25,0.0,1.25,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-02-21 05:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-02-21 06:00:00,1.34,-0.22,1.3579396156999999,0.0,0.0,0.0,1.34,-0.22,1.3579396156999999,0.67,-0.13,0.6824954212000001,0.0,0.0,0.0,0.67,-0.13,0.6824954212000001
2020-02-21 06:30:00,1.54,-0.18,1.5504837955,0.0,0.0,0.0,1.54,-0.18,1.5504837955,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-02-21 07:00:00,1.6048,-0.12860000000000002,1.6099444090000001,0.0048000000000000004,0.0014,0.005,1.6,-0.13,1.6052725625000002,0.87,0.14,0.8811923740000001,0.0,0.0,0.0,0.87,0.14,0.8811923740000001
2020-02-21 07:30:00,1.74288,-0.12916,1.7476592917,0.00288,0.00084,0.003,1.74,-0.13,1.7448495636999999,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2020-02-21 08:00:00,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011,1.03,0.2,1.0492378186,0.0,0.0,0.0,1.03,0.2,1.0492378186
2020-02-21 08:30:00,1.76192,-0.12944,1.7666682767,0.0019200000000000003,0.0005600000000000001,0.002,1.76,-0.13,1.7647946056000001,1.08,0.18,1.0948972555,0.0,0.0,0.0,1.08,0.18,1.0948972555
2020-02-21 09:00:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,1.05,0.19,1.0670520137,0.0,0.0,0.0,1.05,0.19,1.0670520137
2020-02-21 09:30:00,1.82192,-0.12944,1.8265123049,0.0019200000000000003,0.0005600000000000001,0.002,1.82,-0.13,1.8246369502,0.9400000000000001,0.24,0.9701546269,0.0,0.0,0.0,0.9400000000000001,0.24,0.9701546269
2020-02-21 10:00:00,1.7763200000000001,-0.12524000000000002,1.7807295696,0.01632,0.00476,0.017,1.76,-0.13,1.7647946056000001,0.87,0.17,0.8864536085,0.0,0.0,0.0,0.87,0.17,0.8864536085
2020-02-21 10:30:00,1.72552,-0.15964,1.7328889751,0.03552,0.010360000000000001,0.037,1.69,-0.17,1.6985287751,0.99,0.19,1.0080674581,0.0,0.0,0.0,0.99,0.19,1.0080674581
2020-02-21 11:00:00,1.7428,-0.1246,1.7472484082,0.0528,0.0154,0.055,1.69,-0.14,1.695788902,0.92,0.24,0.9507891459000001,0.0,0.0,0.0,0.92,0.24,0.9507891459000001
2020-02-21 11:30:00,1.7856800000000002,-0.12376000000000001,1.789963575,0.05568000000000001,0.01624,0.058,1.73,-0.14,1.7356554958000001,1.0,0.23,1.026109156,0.0,0.0,0.0,1.0,0.23,1.026109156
2020-02-21 12:00:00,1.75528,-0.12096000000000001,1.7594428664000001,0.06528,0.01904,0.068,1.69,-0.14,1.695788902,0.92,0.18,0.9374433316,0.0,0.0,0.0,0.92,0.18,0.9374433316
2020-02-21 12:30:00,1.7391200000000002,-0.11984000000000002,1.7432441022,0.06912,0.02016,0.07200000000000001,1.67,-0.14,1.6758579892,0.87,0.16,0.8845903006,0.0,0.0,0.0,0.87,0.16,0.8845903006
2020-02-21 13:00:00,1.69256,-0.11592000000000001,1.6965249188,0.08256000000000001,0.02408,0.08600000000000001,1.6099999999999999,-0.14,1.6160754932999999,0.82096,0.13028,0.8312329397,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.13,0.8302409289
2020-02-21 13:30:00,1.66008,-0.15956,1.6677304938000002,0.07008,0.020440000000000003,0.073,1.5899999999999999,-0.18,1.6001562424,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2020-02-21 14:00:00,1.64216,-0.15312,1.6492832383,0.09216,0.02688,0.096,1.55,-0.18,1.560416611,0.75,0.15,0.7648529270000001,0.0,0.0,0.0,0.75,0.15,0.7648529270000001
2020-02-21 14:30:00,1.69888,-0.15116000000000002,1.7055915689,0.09888000000000001,0.02884,0.10300000000000001,1.6,-0.18,1.6100931649999999,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-21 15:00:00,1.60064,0.023520000000000003,1.6008127936,0.08064,0.023520000000000003,0.084,1.52,0.0,1.52,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2020-02-21 15:30:00,1.58624,-0.15068,1.5933806199,0.06624000000000001,0.01932,0.069,1.52,-0.17,1.5294770348,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-02-21 16:00:00,1.5956800000000002,0.01624,1.5957626390000001,0.05568000000000001,0.01624,0.058,1.54,0.0,1.54,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2020-02-21 16:30:00,1.56744,0.010920000000000001,1.5674780381,0.03744,0.010920000000000001,0.039,1.53,0.0,1.53,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-02-21 17:00:00,1.6551200000000001,0.013160000000000002,1.6551723173,0.04512,0.013160000000000002,0.047,1.6099999999999999,0.0,1.6099999999999999,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2020-02-21 17:30:00,1.8154400000000002,0.02492,1.8156110266,0.08544,0.02492,0.089,1.73,0.0,1.73,1.25,0.08,1.2525573839,0.0,0.0,0.0,1.25,0.08,1.2525573839
2020-02-21 18:00:00,1.96256,0.02408,1.9627077215000002,0.08256000000000001,0.02408,0.08600000000000001,1.88,0.0,1.88,1.27,0.13,1.276636205,0.0,0.0,0.0,1.27,0.13,1.276636205
2020-02-21 18:30:00,1.93408,0.027440000000000003,1.9342746444,0.09408000000000001,0.027440000000000003,0.098,1.8399999999999999,0.0,1.8399999999999999,1.29,0.13,1.2965338407,0.0,0.0,0.0,1.29,0.13,1.2965338407
2020-02-21 19:00:00,1.92312,0.027160000000000004,1.9233117792,0.09312000000000001,0.027160000000000004,0.097,1.83,0.0,1.83,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157
2020-02-21 19:30:00,1.8168000000000002,0.0224,1.8169380837,0.07680000000000001,0.0224,0.08,1.74,0.0,1.74,1.21,0.13,1.2169634341,0.0,0.0,0.0,1.21,0.13,1.2169634341
2020-02-21 20:00:00,1.6764000000000001,0.0252,1.6765893952000002,0.0864,0.0252,0.09,1.5899999999999999,0.0,1.5899999999999999,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367
2020-02-21 20:30:00,1.59064,0.023520000000000003,1.5908138797,0.08064,0.023520000000000003,0.084,1.51,0.0,1.51,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-02-21 21:00:00,1.51336,0.01848,1.5134728276,0.06336,0.01848,0.066,1.45,0.0,1.45,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471
2020-02-21 21:30:00,1.4163999999999999,0.0252,1.4166241562000002,0.0864,0.0252,0.09,1.33,0.0,1.33,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001
2020-02-21 22:00:00,1.3272,0.0196,1.3273447178,0.06720000000000001,0.0196,0.07,1.26,0.0,1.26,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001
2020-02-21 22:30:00,1.2368000000000001,0.0224,1.2370028294,0.07680000000000001,0.0224,0.08,1.16,0.0,1.16,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-02-21 23:00:00,1.15488,0.021840000000000002,1.1550864903,0.07488,0.021840000000000002,0.078,1.08,0.0,1.08,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2020-02-21 23:30:00,1.06816,0.019880000000000002,1.0683449817,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0,0.0,1.0,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-22 00:00:00,1.03736,0.025480000000000003,1.0376728772,0.08736000000000001,0.025480000000000003,0.091,0.9500000000000001,0.0,0.9500000000000001,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-02-22 00:30:00,1.08528,0.01904,1.0854470047,0.06528,0.01904,0.068,1.02,0.0,1.02,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-02-22 01:00:00,1.26736,0.025480000000000003,1.2676161091,0.08736000000000001,0.025480000000000003,0.091,1.18,0.0,1.18,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-02-22 01:30:00,1.33088,0.01484,1.3309627343,0.05088,0.01484,0.053,1.28,0.0,1.28,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-02-22 02:00:00,1.31296,0.02128,1.3131324381,0.07296000000000001,0.02128,0.076,1.24,0.0,1.24,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-22 02:30:00,1.34224,0.012320000000000001,1.3422965395,0.04224000000000001,0.012320000000000001,0.044,1.3,0.0,1.3,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-02-22 03:00:00,1.31952,0.01736,1.3196341917,0.05952,0.01736,0.062,1.26,0.0,1.26,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-02-22 03:30:00,1.3020800000000001,0.00644,1.3020959258,0.022080000000000002,0.00644,0.023,1.28,0.0,1.28,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-02-22 04:00:00,1.264,0.007,1.2640193828,0.024,0.007,0.025,1.24,0.0,1.24,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-02-22 04:30:00,1.22688,0.007840000000000001,1.2269050493,0.02688,0.007840000000000001,0.028,1.2,0.0,1.2,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-02-22 05:00:00,1.14728,0.00504,1.1472910703,0.01728,0.00504,0.018000000000000002,1.13,0.0,1.13,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-02-22 05:30:00,1.14632,0.00476,1.1463298827,0.01632,0.00476,0.017,1.13,0.0,1.13,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-02-22 06:00:00,1.10704,0.013720000000000001,1.1071250155,0.047040000000000005,0.013720000000000001,0.049,1.06,0.0,1.06,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-02-22 06:30:00,1.19184,0.015120000000000001,1.1919359043,0.051840000000000004,0.015120000000000001,0.054,1.1400000000000001,0.0,1.1400000000000001,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-02-22 07:00:00,1.262,0.021,1.2621747106,0.07200000000000001,0.021,0.075,1.19,0.0,1.19,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
2020-02-22 07:30:00,1.27128,0.01204,1.2713370128,0.041280000000000004,0.01204,0.043000000000000003,1.23,0.0,1.23,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-02-22 08:00:00,1.24336,0.01848,1.2434973261,0.06336,0.01848,0.066,1.18,0.0,1.18,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-02-22 08:30:00,1.28704,0.013720000000000001,1.2871131263,0.047040000000000005,0.013720000000000001,0.049,1.24,0.0,1.24,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973
2020-02-22 09:00:00,1.36568,0.01624,1.3657765557000001,0.05568000000000001,0.01624,0.058,1.31,0.0,1.31,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.81,0.13,0.8203657721000001
2020-02-22 09:30:00,1.3628,0.0154,1.3628870093,0.0528,0.0154,0.055,1.31,0.0,1.31,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2020-02-22 10:00:00,1.37648,0.01064,1.3765211222,0.036480000000000005,0.01064,0.038,1.34,0.0,1.34,0.73096,0.13028,0.7424792253,0.0009600000000000001,0.00028000000000000003,0.001,0.73,0.13,0.7414849965
2020-02-22 10:30:00,1.3980000000000001,0.014,1.3980700984,0.048,0.014,0.05,1.35,0.0,1.35,0.7609600000000001,0.15028000000000002,0.7756572697,0.0009600000000000001,0.00028000000000000003,0.001,0.76,0.15,0.7746612163000001
2020-02-22 11:00:00,1.3891200000000001,0.02016,1.3892662812,0.06912,0.02016,0.07200000000000001,1.32,0.0,1.32,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-02-22 11:30:00,1.3272,0.0196,1.3273447178,0.06720000000000001,0.0196,0.07,1.26,0.0,1.26,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-02-22 12:00:00,1.29912,0.02016,1.299276414,0.06912,0.02016,0.07200000000000001,1.23,0.0,1.23,0.74192,0.15056,0.7570426672,0.0019200000000000003,0.0005600000000000001,0.002,0.74,0.15,0.7550496672
2020-02-22 12:30:00,1.3416000000000001,0.0238,1.3418110895,0.0816,0.0238,0.085,1.26,0.0,1.26,0.8119200000000001,0.20056000000000002,0.836324339,0.0019200000000000003,0.0005600000000000001,0.002,0.81,0.2,0.8343260753
2020-02-22 13:00:00,1.35872,0.02296,1.3589139781,0.07872000000000001,0.02296,0.082,1.28,0.0,1.28,0.81,0.14,0.8220097323000001,0.0,0.0,0.0,0.81,0.14,0.8220097323000001
2020-02-22 13:30:00,1.34624,0.01932,1.3463786243,0.06624000000000001,0.01932,0.069,1.28,0.0,1.28,0.77192,0.0005600000000000001,0.7719202031,0.0019200000000000003,0.0005600000000000001,0.002,0.77,0.0,0.77
2020-02-22 14:00:00,1.28856,0.01708,1.2886731936,0.05856000000000001,0.01708,0.061,1.23,0.0,1.23,0.6619200000000001,0.13056,0.6746732542,0.0019200000000000003,0.0005600000000000001,0.002,0.66,0.13,0.6726812024000001
2020-02-22 14:30:00,1.21704,0.013720000000000001,1.2171173321,0.047040000000000005,0.013720000000000001,0.049,1.17,0.0,1.17,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-02-22 15:00:00,1.21608,0.01344,1.2161542665,0.04608,0.01344,0.048,1.17,0.0,1.17,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2020-02-22 15:30:00,1.27072,0.008960000000000001,1.2707515886,0.030720000000000004,0.008960000000000001,0.032,1.24,0.0,1.24,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566
2020-02-22 16:00:00,1.27072,0.008960000000000001,1.2707515886,0.030720000000000004,0.008960000000000001,0.032,1.24,0.0,1.24,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2020-02-22 16:30:00,1.2892000000000001,0.0056,1.2892121625000001,0.019200000000000002,0.0056,0.02,1.27,0.0,1.27,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-02-22 17:00:00,1.44304,0.00672,1.4430556469,0.02304,0.00672,0.024,1.42,0.0,1.42,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001
2020-02-22 17:30:00,1.53592,0.007560000000000001,1.5359386055000002,0.025920000000000002,0.007560000000000001,0.027,1.51,0.0,1.51,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-02-22 18:00:00,1.61264,0.00952,1.6126680998,0.03264,0.00952,0.034,1.58,0.0,1.58,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068
2020-02-22 18:30:00,1.66784,0.00812,1.6678597662999999,0.027840000000000004,0.00812,0.029,1.6400000000000001,0.0,1.6400000000000001,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-02-22 19:00:00,1.64688,0.007840000000000001,1.6468986611,0.02688,0.007840000000000001,0.028,1.62,0.0,1.62,1.13,0.14,1.1386395391,0.0,0.0,0.0,1.13,0.14,1.1386395391
2020-02-22 19:30:00,1.58304,0.00672,1.5830542631,0.02304,0.00672,0.024,1.56,0.0,1.56,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2020-02-22 20:00:00,1.49208,0.00644,1.4920938978,0.022080000000000002,0.00644,0.023,1.47,0.0,1.47,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2020-02-22 20:30:00,1.42824,0.00532,1.4282499081,0.018240000000000003,0.00532,0.019,1.4100000000000001,0.0,1.4100000000000001,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2020-02-22 21:00:00,1.3868800000000001,0.007840000000000001,1.3869021595,0.02688,0.007840000000000001,0.028,1.3599999999999999,0.0,1.3599999999999999,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2020-02-22 21:30:00,1.2988,0.008400000000000001,1.2988271633,0.028800000000000003,0.008400000000000001,0.03,1.27,0.0,1.27,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-02-22 22:00:00,1.17496,0.007280000000000001,1.1749825531,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.15,0.0,1.15,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-22 22:30:00,1.09728,0.00504,1.0972915747,0.01728,0.00504,0.018000000000000002,1.08,0.0,1.08,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-02-22 23:00:00,1.04112,0.0061600000000000005,1.0411382233,0.021120000000000003,0.0061600000000000005,0.022,1.02,0.0,1.02,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-02-22 23:30:00,0.9592,0.0056,0.9592163468,0.019200000000000002,0.0056,0.02,0.9400000000000001,0.0,0.9400000000000001,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-02-23 00:00:00,0.9220800000000001,0.00644,0.9221024889,0.022080000000000002,0.00644,0.023,0.9,0.0,0.9,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-02-23 00:30:00,1.03688,0.007840000000000001,1.0369096393,0.02688,0.007840000000000001,0.028,1.01,0.0,1.01,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-02-23 01:00:00,1.22208,0.00644,1.2220969683,0.022080000000000002,0.00644,0.023,1.2,0.0,1.2,0.72,-0.13,0.731641989,0.0,0.0,0.0,0.72,-0.13,0.731641989
2020-02-23 01:30:00,1.27864,0.00252,1.2786424833,0.00864,0.00252,0.009000000000000001,1.27,0.0,1.27,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-02-23 02:00:00,1.23384,0.0011200000000000001,1.2338405083,0.0038400000000000005,0.0011200000000000001,0.004,1.23,0.0,1.23,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-02-23 02:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,0.71,-0.13,0.7218032973,0.0,0.0,0.0,0.71,-0.13,0.7218032973
2020-02-23 03:00:00,1.22096,0.00028000000000000003,1.2209600321,0.0009600000000000001,0.00028000000000000003,0.001,1.22,0.0,1.22,0.7000000000000001,-0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,-0.13,0.7119691005000001
2020-02-23 03:30:00,1.20384,0.0011200000000000001,1.203840521,0.0038400000000000005,0.0011200000000000001,0.004,1.2,0.0,1.2,0.58,-0.13,0.5943904441,0.0,0.0,0.0,0.58,-0.13,0.5943904441
2020-02-23 04:00:00,1.14248,0.0036400000000000004,1.1424857986,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.13,0.0,1.13,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-02-23 04:30:00,1.1176,0.016800000000000002,1.1177262634,0.057600000000000005,0.016800000000000002,0.06,1.06,0.0,1.06,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-23 05:00:00,1.07392,0.021560000000000003,1.0741363973,0.07392,0.021560000000000003,0.077,1.0,0.0,1.0,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-02-23 05:30:00,1.05872,0.02296,1.0589689325,0.07872000000000001,0.02296,0.082,0.98,0.0,0.98,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-02-23 06:00:00,1.01544,0.02492,1.0157457359,0.08544,0.02492,0.089,0.93,0.0,0.93,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-02-23 06:30:00,1.09392,0.021560000000000003,1.0941324417,0.07392,0.021560000000000003,0.077,1.02,0.0,1.02,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-02-23 07:00:00,1.12392,0.021560000000000003,1.1241267722,0.07392,0.021560000000000003,0.077,1.05,0.0,1.05,0.51,0.15,0.5316013544,0.0,0.0,0.0,0.51,0.15,0.5316013544
2020-02-23 07:30:00,1.1448800000000001,0.021840000000000002,1.1450882935,0.07488,0.021840000000000002,0.078,1.07,0.0,1.07,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-23 08:00:00,1.12952,0.01736,1.1296533981999999,0.05952,0.01736,0.062,1.07,0.0,1.07,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2020-02-23 08:30:00,1.1828,0.0154,1.1829002494,0.0528,0.0154,0.055,1.13,0.0,1.13,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-02-23 09:00:00,1.2568000000000001,0.0224,1.2569996022,0.07680000000000001,0.0224,0.08,1.18,0.0,1.18,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2020-02-23 09:30:00,1.2625600000000001,0.02408,1.2627896103,0.08256000000000001,0.02408,0.08600000000000001,1.18,0.0,1.18,0.77288,0.13084,0.7838766485,0.00288,0.00084,0.003,0.77,0.13,0.7808969202
2020-02-23 10:00:00,1.28776,0.022680000000000002,1.2879597043,0.07776000000000001,0.022680000000000002,0.081,1.21,0.0,1.21,0.7715200000000001,0.13336,0.7829610463000001,0.01152,0.00336,0.012,0.76,0.13,0.7710382610000001
2020-02-23 10:30:00,1.34104,0.020720000000000002,1.3412000596,0.07104,0.020720000000000002,0.074,1.27,0.0,1.27,0.67168,0.00924,0.6717435523,0.03168,0.00924,0.033,0.64,0.0,0.64
2020-02-23 11:00:00,1.312,0.021,1.3121680533,0.07200000000000001,0.021,0.075,1.24,0.0,1.24,0.6772800000000001,0.13504000000000002,0.6906113234,0.01728,0.00504,0.018000000000000002,0.66,0.13,0.6726812024000001
2020-02-23 11:30:00,1.312,0.021,1.3121680533,0.07200000000000001,0.021,0.075,1.24,0.0,1.24,0.83208,0.00644,0.8321049213,0.022080000000000002,0.00644,0.023,0.81,0.0,0.81
2020-02-23 12:00:00,1.30488,0.021840000000000002,1.3050627571,0.07488,0.021840000000000002,0.078,1.23,0.0,1.23,0.9282400000000001,0.14532,0.9395463799,0.018240000000000003,0.00532,0.019,0.91,0.14,0.9207062507
2020-02-23 12:30:00,1.29952,0.01736,1.299635949,0.05952,0.01736,0.062,1.24,0.0,1.24,0.86128,0.01204,0.8613641506,0.041280000000000004,0.01204,0.043000000000000003,0.8200000000000001,0.0,0.8200000000000001
2020-02-23 13:00:00,1.21568,0.01624,1.2157884684,0.05568000000000001,0.01624,0.058,1.16,0.0,1.16,0.7435200000000001,0.17436000000000001,0.7636906442,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.66,0.15,0.6768308504
2020-02-23 13:30:00,1.19456,0.01008,1.194602528,0.03456,0.01008,0.036000000000000004,1.16,0.0,1.16,0.7776000000000001,0.016800000000000002,0.7777814603000001,0.057600000000000005,0.016800000000000002,0.06,0.72,0.0,0.72
2020-02-23 14:00:00,1.134,0.007,1.1340216047,0.024,0.007,0.025,1.11,0.0,1.11,0.61048,0.14764000000000002,0.6280791351,0.060480000000000006,0.017640000000000003,0.063,0.55,0.13,0.565154846
2020-02-23 14:30:00,1.15824,0.00532,1.1582522178,0.018240000000000003,0.00532,0.019,1.1400000000000001,0.0,1.1400000000000001,0.6466400000000001,0.01652,0.6468509875,0.05664,0.01652,0.059000000000000004,0.59,0.0,0.59
2020-02-23 15:00:00,1.13632,0.00476,1.1363299697,0.01632,0.00476,0.017,1.12,0.0,1.12,0.6911200000000001,0.0061600000000000005,0.6911474517,0.021120000000000003,0.0061600000000000005,0.022,0.67,0.0,0.67
2020-02-23 15:30:00,1.24768,0.0022400000000000002,1.2476820108,0.007680000000000001,0.0022400000000000002,0.008,1.24,0.0,1.24,0.70576,0.00168,0.7057619995000001,0.00576,0.00168,0.006,0.7000000000000001,0.0,0.7000000000000001
2020-02-23 16:00:00,1.31248,0.13364,1.3192662355,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3,0.13,1.3064838307,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-02-23 16:30:00,1.43152,0.13336,1.4377184704000001,0.01152,0.00336,0.012,1.42,0.13,1.4259382876,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-02-23 17:00:00,1.53632,0.00476,1.536327374,0.01632,0.00476,0.017,1.52,0.0,1.52,0.98,0.15,0.9914131329,0.0,0.0,0.0,0.98,0.15,0.9914131329
2020-02-23 17:30:00,1.5892,0.0056,1.5892098666,0.019200000000000002,0.0056,0.02,1.57,0.0,1.57,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21
2020-02-23 18:00:00,1.68016,0.005880000000000001,1.680170289,0.02016,0.005880000000000001,0.021,1.6600000000000001,0.0,1.6600000000000001,1.27,0.13,1.276636205,0.0,0.0,0.0,1.27,0.13,1.276636205
2020-02-23 18:30:00,1.70632,0.00476,1.7063266393,0.01632,0.00476,0.017,1.69,0.0,1.69,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787
2020-02-23 19:00:00,1.66016,0.005880000000000001,1.6601704129,0.02016,0.005880000000000001,0.021,1.6400000000000001,0.0,1.6400000000000001,1.29,0.13,1.2965338407,0.0,0.0,0.0,1.29,0.13,1.2965338407
2020-02-23 19:30:00,1.59824,0.00532,1.5982488542,0.018240000000000003,0.00532,0.019,1.58,0.0,1.58,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19
2020-02-23 20:00:00,1.50632,0.00476,1.5063275208,0.01632,0.00476,0.017,1.49,0.0,1.49,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471
2020-02-23 20:30:00,1.4544000000000001,0.004200000000000001,1.4544060643,0.014400000000000001,0.004200000000000001,0.015,1.44,0.0,1.44,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-02-23 21:00:00,1.36728,0.00504,1.3672892891,0.01728,0.00504,0.018000000000000002,1.35,0.0,1.35,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
