Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-23 21:30:00,1.27536,0.0044800000000000005,1.2753678685,0.015360000000000002,0.0044800000000000005,0.016,1.26,0.0,1.26,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-02-23 22:00:00,1.19824,0.00532,1.1982518099,0.018240000000000003,0.00532,0.019,1.18,0.0,1.18,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2020-02-23 22:30:00,1.10824,0.00532,1.108252769,0.018240000000000003,0.00532,0.019,1.09,0.0,1.09,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-23 23:00:00,1.02016,0.005880000000000001,1.0201769454,0.02016,0.005880000000000001,0.021,1.0,0.0,1.0,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-02-23 23:30:00,0.9440000000000001,0.007,0.944025953,0.024,0.007,0.025,0.92,0.0,0.92,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-02-24 00:00:00,0.884,0.007,0.8840277145000001,0.024,0.007,0.025,0.86,0.0,0.86,0.39,-0.13,0.4110960958,0.0,0.0,0.0,0.39,-0.13,0.4110960958
2020-02-24 00:30:00,0.964,0.137,0.9736862945,0.024,0.007,0.025,0.9400000000000001,0.13,0.9489467846,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-02-24 01:00:00,1.16208,0.00644,1.1620978444,0.022080000000000002,0.00644,0.023,1.1400000000000001,0.0,1.1400000000000001,0.71,-0.13,0.7218032973,0.0,0.0,0.0,0.71,-0.13,0.7218032973
2020-02-24 01:30:00,1.24672,0.0019600000000000004,1.2467215407,0.00672,0.0019600000000000004,0.007,1.24,0.0,1.24,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-02-24 02:00:00,1.24384,0.0011200000000000001,1.2438405042,0.0038400000000000005,0.0011200000000000001,0.004,1.24,0.0,1.24,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-24 02:30:00,1.25096,0.00028000000000000003,1.2509600313,0.0009600000000000001,0.00028000000000000003,0.001,1.25,0.0,1.25,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-02-24 03:00:00,1.21768,0.0022400000000000002,1.2176820603,0.007680000000000001,0.0022400000000000002,0.008,1.21,0.0,1.21,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-24 03:30:00,1.22864,0.00252,1.2286425843,0.00864,0.00252,0.009000000000000001,1.22,0.0,1.22,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-24 04:00:00,1.17056,0.0030800000000000003,1.1705640521,0.010560000000000002,0.0030800000000000003,0.011,1.16,0.0,1.16,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-24 04:30:00,1.1496,0.0028,1.1496034099,0.009600000000000001,0.0028,0.01,1.1400000000000001,0.0,1.1400000000000001,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-02-24 05:00:00,1.13784,0.00812,1.1378689731,0.027840000000000004,0.00812,0.029,1.11,0.0,1.11,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-02-24 05:30:00,1.12672,0.0019600000000000004,1.1267217048,0.00672,0.0019600000000000004,0.007,1.12,0.0,1.12,0.55,-0.13,0.565154846,0.0,0.0,0.0,0.55,-0.13,0.565154846
2020-02-24 06:00:00,1.15384,0.0011200000000000001,1.1538405436,0.0038400000000000005,0.0011200000000000001,0.004,1.15,0.0,1.15,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-02-24 06:30:00,1.41192,-0.17944000000000002,1.4232767826,0.0019200000000000003,0.0005600000000000001,0.002,1.4100000000000001,-0.18,1.4214429289,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-02-24 07:00:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,0.93,0.14,0.9404786016000001,0.0,0.0,0.0,0.93,0.14,0.9404786016000001
2020-02-24 07:30:00,1.7000000000000002,-0.14,1.7057549648,0.0,0.0,0.0,1.7000000000000002,-0.14,1.7057549648,1.03,0.14,1.0394710193,0.0,0.0,0.0,1.03,0.14,1.0394710193
2020-02-24 08:00:00,1.72768,-0.15776,1.7348678336,0.007680000000000001,0.0022400000000000002,0.008,1.72,-0.16,1.7274258305,1.05,0.18,1.0653168543,0.0,0.0,0.0,1.05,0.18,1.0653168543
2020-02-24 08:30:00,1.7631999999999999,-0.1474,1.7693504458,0.0432,0.0126,0.045,1.72,-0.16,1.7274258305,1.0,0.18,1.0160708637,0.0,0.0,0.0,1.0,0.18,1.0160708637
2020-02-24 09:00:00,1.7776,-0.1432,1.7833586290999999,0.057600000000000005,0.016800000000000002,0.06,1.72,-0.16,1.7274258305,0.9500000000000001,0.19,0.9688137076000001,0.0,0.0,0.0,0.9500000000000001,0.19,0.9688137076000001
2020-02-24 09:30:00,1.83088,-0.16516,1.8383142822,0.05088,0.01484,0.053,1.78,-0.18,1.7890779748,0.84,0.19,0.8612200648,0.0,0.0,0.0,0.84,0.19,0.8612200648
2020-02-24 10:00:00,1.82952,-0.13264,1.8343218911,0.05952,0.01736,0.062,1.77,-0.15,1.7763445612000002,0.86,0.16,0.8747571091,0.0,0.0,0.0,0.86,0.16,0.8747571091
2020-02-24 10:30:00,1.78952,-0.14264000000000002,1.7951958110000001,0.05952,0.01736,0.062,1.73,-0.16,1.7373830896,0.88,0.16,0.894427191,0.0,0.0,0.0,0.88,0.16,0.894427191
2020-02-24 11:00:00,1.7224,-0.1218,1.7267011901,0.062400000000000004,0.0182,0.065,1.6600000000000001,-0.14,1.6658931538,0.7000000000000001,0.17,0.7203471385,0.0,0.0,0.0,0.7000000000000001,0.17,0.7203471385
2020-02-24 11:30:00,1.7868,-0.1476,1.7928859417,0.07680000000000001,0.0224,0.08,1.71,-0.17,1.7184295156,0.86,0.17,0.8766413178,0.0,0.0,0.0,0.86,0.17,0.8766413178
2020-02-24 12:00:00,1.76872,-0.18704,1.7785821319,0.07872000000000001,0.02296,0.082,1.69,-0.21,1.7029973576000002,0.8300000000000001,0.17,0.8472307832,0.0,0.0,0.0,0.8300000000000001,0.17,0.8472307832
2020-02-24 12:30:00,1.7668,-0.2076,1.7789547493,0.07680000000000001,0.0224,0.08,1.69,-0.23,1.7055790805000002,0.78,0.17,0.7983107165000001,0.0,0.0,0.0,0.78,0.17,0.7983107165000001
2020-02-24 13:00:00,1.76872,-0.18704,1.7785821319,0.07872000000000001,0.02296,0.082,1.69,-0.21,1.7029973576000002,0.85,0.17,0.8668333173,0.0,0.0,0.0,0.85,0.17,0.8668333173
2020-02-24 13:30:00,1.7004800000000002,-0.15236000000000002,1.7072919493,0.060480000000000006,0.017640000000000003,0.063,1.6400000000000001,-0.17,1.6487874331999999,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2020-02-24 14:00:00,1.6520000000000001,-0.149,1.6587058208,0.07200000000000001,0.021,0.075,1.58,-0.17,1.5891192529,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2020-02-24 14:30:00,1.66552,-0.16964,1.6741369716999999,0.03552,0.010360000000000001,0.037,1.63,-0.18,1.639908534,0.67,0.15,0.6865857558,0.0,0.0,0.0,0.67,0.15,0.6865857558
2020-02-24 15:00:00,1.63976,-0.17132000000000003,1.6486853551,0.02976,0.00868,0.031,1.6099999999999999,-0.18,1.6200308639,0.61,0.15,0.628171951,0.0,0.0,0.0,0.61,0.15,0.628171951
2020-02-24 15:30:00,1.67304,-0.14328000000000002,1.6791640776999999,0.02304,0.00672,0.024,1.65,-0.15,1.6568041526,0.75,0.19,0.7736924454,0.0,0.0,0.0,0.75,0.19,0.7736924454
2020-02-24 16:00:00,1.6692,-0.1444,1.6754342721,0.019200000000000002,0.0056,0.02,1.65,-0.15,1.6568041526,0.84,0.16,0.8551023331000001,0.0,0.0,0.0,0.84,0.16,0.8551023331000001
2020-02-24 16:30:00,1.764,-0.14300000000000002,1.7697867103,0.024,0.007,0.025,1.74,-0.15,1.7464535493,0.92,0.14,0.9305912099,0.0,0.0,0.0,0.92,0.14,0.9305912099
2020-02-24 17:00:00,1.72496,-0.12272000000000001,1.7293198663,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7000000000000002,-0.13,1.7049633427000002,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2020-02-24 17:30:00,1.7697600000000002,0.00868,1.7697812859000002,0.02976,0.00868,0.031,1.74,0.0,1.74,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16
2020-02-24 18:00:00,1.91568,-0.23376000000000002,1.9298895305000001,0.05568000000000001,0.01624,0.058,1.8599999999999999,-0.25,1.8767258724,1.25,0.13,1.2567418191,0.0,0.0,0.0,1.25,0.13,1.2567418191
2020-02-24 18:30:00,2.05224,0.012320000000000001,2.0522769794,0.04224000000000001,0.012320000000000001,0.044,2.01,0.0,2.01,1.29,0.13,1.2965338407,0.0,0.0,0.0,1.29,0.13,1.2965338407
2020-02-24 19:00:00,1.98608,0.01344,1.9861254744,0.04608,0.01344,0.048,1.94,0.0,1.94,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107
2020-02-24 19:30:00,1.87032,0.011760000000000001,1.8703569713000001,0.04032,0.011760000000000001,0.042,1.83,0.0,1.83,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24
2020-02-24 20:00:00,1.7341600000000001,0.01288,1.7342078307,0.044160000000000005,0.01288,0.046,1.69,0.0,1.69,1.09,0.14,1.0989540482,0.0,0.0,0.0,1.09,0.14,1.0989540482
2020-02-24 20:30:00,1.6632,0.0126,1.6632477265999999,0.0432,0.0126,0.045,1.62,0.0,1.62,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2020-02-24 21:00:00,1.5774400000000002,0.010920000000000001,1.577477797,0.03744,0.010920000000000001,0.039,1.54,0.0,1.54,1.01,0.14,1.019656805,0.0,0.0,0.0,1.01,0.14,1.019656805
2020-02-24 21:30:00,1.49456,0.01008,1.4945939917,0.03456,0.01008,0.036000000000000004,1.46,0.0,1.46,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-02-24 22:00:00,1.37032,0.011760000000000001,1.3703704609,0.04032,0.011760000000000001,0.042,1.33,0.0,1.33,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2020-02-24 22:30:00,1.2636,0.0098,1.263638002,0.033600000000000005,0.0098,0.035,1.23,0.0,1.23,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-02-24 23:00:00,1.11648,0.01064,1.1165306982,0.036480000000000005,0.01064,0.038,1.08,0.0,1.08,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-02-24 23:30:00,1.01168,0.00924,1.0117221951,0.03168,0.00924,0.033,0.98,0.0,0.98,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-25 00:00:00,0.9745600000000001,0.01008,0.9746121280000001,0.03456,0.01008,0.036000000000000004,0.9400000000000001,0.0,0.9400000000000001,0.49,-0.13,0.5069516742,0.0,0.0,0.0,0.49,-0.13,0.5069516742
2020-02-25 00:30:00,1.03264,0.00952,1.0326838819,0.03264,0.00952,0.034,1.0,0.0,1.0,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-02-25 01:00:00,1.26264,0.00952,1.2626758887,0.03264,0.00952,0.034,1.23,0.0,1.23,0.79,-0.13,0.800624756,0.0,0.0,0.0,0.79,-0.13,0.800624756
2020-02-25 01:30:00,1.31728,0.00504,1.3172896417,0.01728,0.00504,0.018000000000000002,1.3,0.0,1.3,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-02-25 02:00:00,1.28112,0.0061600000000000005,1.2811348095000001,0.021120000000000003,0.0061600000000000005,0.022,1.26,0.0,1.26,0.78,-0.13,0.7907591289,0.0,0.0,0.0,0.78,-0.13,0.7907591289
2020-02-25 02:30:00,1.3396,0.0028,1.3396029262,0.009600000000000001,0.0028,0.01,1.33,0.0,1.33,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-02-25 03:00:00,1.2776800000000001,0.0022400000000000002,1.2776819636,0.007680000000000001,0.0022400000000000002,0.008,1.27,0.0,1.27,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-02-25 03:30:00,1.2776800000000001,0.0022400000000000002,1.2776819636,0.007680000000000001,0.0022400000000000002,0.008,1.27,0.0,1.27,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-25 04:00:00,1.1796,0.0028,1.1796033232,0.009600000000000001,0.0028,0.01,1.17,0.0,1.17,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-02-25 04:30:00,1.2096,0.0028,1.2096032407,0.009600000000000001,0.0028,0.01,1.2,0.0,1.2,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-02-25 05:00:00,1.16936,0.01148,1.1694163502000001,0.039360000000000006,0.01148,0.041,1.13,0.0,1.13,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-02-25 05:30:00,1.22248,0.0036400000000000004,1.2224854191,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.21,0.0,1.21,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-02-25 06:00:00,1.21864,-0.24748000000000003,1.2435150984,0.00864,0.00252,0.009000000000000001,1.21,-0.25,1.2355565548,0.66,-0.13,0.6726812024000001,0.0,0.0,0.0,0.66,-0.13,0.6726812024000001
2020-02-25 06:30:00,1.52096,-0.17972000000000002,1.5315412499,0.0009600000000000001,0.00028000000000000003,0.001,1.52,-0.18,1.5306207890999999,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-02-25 07:00:00,1.6609600000000002,-0.12972,1.6660178270000001,0.0009600000000000001,0.00028000000000000003,0.001,1.6600000000000001,-0.13,1.6650825805,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2020-02-25 07:30:00,1.78,-0.16,1.7871765442,0.0,0.0,0.0,1.78,-0.16,1.7871765442,1.12,0.15,1.13,0.0,0.0,0.0,1.12,0.15,1.13
2020-02-25 08:00:00,1.76,-0.16,1.7672577627,0.0,0.0,0.0,1.76,-0.16,1.7672577627,1.08,0.16,1.0917875251,0.0,0.0,0.0,1.08,0.16,1.0917875251
2020-02-25 08:30:00,1.72,-0.16,1.7274258305,0.0,0.0,0.0,1.72,-0.16,1.7274258305,1.04,0.2,1.0590561836,0.0,0.0,0.0,1.04,0.2,1.0590561836
2020-02-25 09:00:00,1.6800000000000002,-0.14,1.685823241,0.0,0.0,0.0,1.6800000000000002,-0.14,1.685823241,0.8,0.19,0.8222530024,0.0,0.0,0.0,0.8,0.19,0.8222530024
2020-02-25 09:30:00,1.5809600000000001,-0.13972,1.5871219865000001,0.0009600000000000001,0.00028000000000000003,0.001,1.58,-0.14,1.5861904047,0.59,0.23,0.6332456080000001,0.0,0.0,0.0,0.59,0.23,0.6332456080000001
2020-02-25 10:00:00,1.58304,-0.13328,1.5886406767999999,0.02304,0.00672,0.024,1.56,-0.14,1.5662694531999999,0.5700000000000001,0.18,0.5977457654,0.0,0.0,0.0,0.5700000000000001,0.18,0.5977457654
2020-02-25 10:30:00,1.64744,-0.15908,1.6551027158,0.03744,0.010920000000000001,0.039,1.6099999999999999,-0.17,1.6189502772000002,0.68,0.18,0.7034202158,0.0,0.0,0.0,0.68,0.18,0.7034202158
2020-02-25 11:00:00,1.59184,-0.15488000000000002,1.5993568706999999,0.051840000000000004,0.015120000000000001,0.054,1.54,-0.17,1.5493547044,0.7000000000000001,0.18,0.72277244,0.0,0.0,0.0,0.7000000000000001,0.18,0.72277244
2020-02-25 11:30:00,1.60608,-0.12656,1.6110587823,0.04608,0.01344,0.048,1.56,-0.14,1.5662694531999999,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2020-02-25 12:00:00,1.64472,-0.15404,1.651917734,0.054720000000000005,0.015960000000000002,0.057,1.5899999999999999,-0.17,1.5990622252,0.58,0.16,0.6016643583,0.0,0.0,0.0,0.58,0.16,0.6016643583
2020-02-25 12:30:00,1.58664,-0.15348,1.5940459843,0.05664,0.01652,0.059000000000000004,1.53,-0.17,1.5394154735,0.64,0.16,0.6596969001,0.0,0.0,0.0,0.64,0.16,0.6596969001
2020-02-25 13:00:00,1.61568,-0.19376000000000002,1.6272568328,0.05568000000000001,0.01624,0.058,1.56,-0.21,1.5740711547,0.66,0.16,0.6791170739,0.0,0.0,0.0,0.66,0.16,0.6791170739
2020-02-25 13:30:00,1.5884,-0.1388,1.5944528841999999,0.038400000000000004,0.0112,0.04,1.55,-0.15,1.5572411501999999,0.67,0.16,0.688839604,0.0,0.0,0.0,0.67,0.16,0.688839604
2020-02-25 14:00:00,1.56208,-0.14356000000000002,1.5686629338,0.022080000000000002,0.00644,0.023,1.54,-0.15,1.5472879499,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2020-02-25 14:30:00,1.58784,-0.15188000000000001,1.5950872703,0.027840000000000004,0.00812,0.029,1.56,-0.16,1.5681836627,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894
2020-02-25 15:00:00,1.57824,-0.15468,1.5858018161,0.018240000000000003,0.00532,0.019,1.56,-0.16,1.5681836627,0.8,0.15,0.8139410298,0.0,0.0,0.0,0.8,0.15,0.8139410298
2020-02-25 15:30:00,1.69496,-0.14272,1.7009580830000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.67,-0.15,1.6767229944,0.8200000000000001,0.15,0.8336066219,0.0,0.0,0.0,0.8200000000000001,0.15,0.8336066219
2020-02-25 16:00:00,1.83168,-0.14076000000000002,1.8370805644,0.03168,0.00924,0.033,1.8,-0.15,1.8062391868,1.03,0.15,1.0408650249,0.0,0.0,0.0,1.03,0.15,1.0408650249
2020-02-25 16:30:00,1.8244,-0.1258,1.8287320744,0.014400000000000001,0.004200000000000001,0.015,1.81,-0.13,1.8146625031,1.07,0.15,1.0804628638,0.0,0.0,0.0,1.07,0.15,1.0804628638
2020-02-25 17:00:00,1.7501600000000002,-0.12412000000000001,1.7545557272,0.02016,0.005880000000000001,0.021,1.73,-0.13,1.7348775173000002,1.07,0.15,1.0804628638,0.0,0.0,0.0,1.07,0.15,1.0804628638
2020-02-25 17:30:00,1.8392,0.0056,1.8392085254000001,0.019200000000000002,0.0056,0.02,1.82,0.0,1.82,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34
2020-02-25 18:00:00,2.00112,0.0061600000000000005,2.0011294811,0.021120000000000003,0.0061600000000000005,0.022,1.98,0.0,1.98,1.43,0.14,1.4368368035,0.0,0.0,0.0,1.43,0.14,1.4368368035
2020-02-25 18:30:00,2.054,-0.123,2.0576795183,0.024,0.007,0.025,2.03,-0.13,2.0341583026,1.47,0.14,1.4766516177,0.0,0.0,0.0,1.47,0.14,1.4766516177
2020-02-25 19:00:00,1.99784,0.00812,1.9978565014,0.027840000000000004,0.00812,0.029,1.97,0.0,1.97,1.52,0.14,1.5264337522,0.0,0.0,0.0,1.52,0.14,1.5264337522
2020-02-25 19:30:00,1.90496,0.007280000000000001,1.9049739105999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.88,0.0,1.88,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45
2020-02-25 20:00:00,1.76112,0.0061600000000000005,1.7611307731,0.021120000000000003,0.0061600000000000005,0.022,1.74,0.0,1.74,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787
2020-02-25 20:30:00,1.6653600000000002,0.0044800000000000005,1.6653660258,0.015360000000000002,0.0044800000000000005,0.016,1.65,0.0,1.65,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26
2020-02-25 21:00:00,1.6292,0.0056,1.6292096243,0.019200000000000002,0.0056,0.02,1.6099999999999999,0.0,1.6099999999999999,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398
2020-02-25 21:30:00,1.5792000000000002,0.0056,1.5792099290000001,0.019200000000000002,0.0056,0.02,1.56,0.0,1.56,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1
2020-02-25 22:00:00,1.48632,0.00476,1.4863276220000001,0.01632,0.00476,0.017,1.47,0.0,1.47,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-02-25 22:30:00,1.344,0.007,1.344018229,0.024,0.007,0.025,1.32,0.0,1.32,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-02-25 23:00:00,1.20304,0.00672,1.2030587683,0.02304,0.00672,0.024,1.18,0.0,1.18,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-02-25 23:30:00,1.094,0.007,1.0940223947,0.024,0.007,0.025,1.07,0.0,1.07,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-02-26 00:00:00,1.05688,0.007840000000000001,1.0569090784,0.02688,0.007840000000000001,0.028,1.03,0.0,1.03,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-02-26 00:30:00,1.094,0.007,1.0940223947,0.024,0.007,0.025,1.07,0.0,1.07,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-02-26 01:00:00,1.2945600000000002,0.01008,1.294599243,0.03456,0.01008,0.036000000000000004,1.26,0.0,1.26,0.93,-0.13,0.9390420651,0.0,0.0,0.0,0.93,-0.13,0.9390420651
2020-02-26 01:30:00,1.39824,0.00532,1.3982501207,0.018240000000000003,0.00532,0.019,1.38,0.0,1.38,1.03,-0.14,1.0394710193,0.0,0.0,0.0,1.03,-0.14,1.0394710193
2020-02-26 02:00:00,1.34824,0.00532,1.348250496,0.018240000000000003,0.00532,0.019,1.33,0.0,1.33,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0
2020-02-26 02:30:00,1.4044,0.004200000000000001,1.4044062802,0.014400000000000001,0.004200000000000001,0.015,1.3900000000000001,0.0,1.3900000000000001,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-02-26 03:00:00,1.33536,0.0044800000000000005,1.335367515,0.015360000000000002,0.0044800000000000005,0.016,1.32,0.0,1.32,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2020-02-26 03:30:00,1.3644,0.004200000000000001,1.3644064644,0.014400000000000001,0.004200000000000001,0.015,1.35,0.0,1.35,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2020-02-26 04:00:00,1.29112,0.0061600000000000005,1.2911346948,0.021120000000000003,0.0061600000000000005,0.022,1.27,0.0,1.27,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-02-26 04:30:00,1.29496,0.007280000000000001,1.2949804632,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.27,0.0,1.27,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-02-26 05:00:00,1.25264,0.00952,1.2526761752,0.03264,0.00952,0.034,1.22,0.0,1.22,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-02-26 05:30:00,1.25152,0.00336,1.2515245103,0.01152,0.00336,0.012,1.24,0.0,1.24,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-02-26 06:00:00,1.31824,-0.16468000000000002,1.328486432,0.018240000000000003,0.00532,0.019,1.3,-0.17,1.3110682667,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-02-26 06:30:00,1.6144,-0.1458,1.6209703884,0.014400000000000001,0.004200000000000001,0.015,1.6,-0.15,1.607015868,0.99,-0.13,0.9984988733000001,0.0,0.0,0.0,0.99,-0.13,0.9984988733000001
2020-02-26 07:00:00,1.76248,-0.13636,1.7677470973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.75,-0.14,1.7555910686,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2020-02-26 07:30:00,1.8909600000000002,-0.14972000000000002,1.8968779086,0.0009600000000000001,0.00028000000000000003,0.001,1.8900000000000001,-0.15,1.8959430371,1.33,0.16,1.3395894894,0.0,0.0,0.0,1.33,0.16,1.3395894894
2020-02-26 08:00:00,1.8488,-0.16160000000000002,1.8558491317999999,0.028800000000000003,0.008400000000000001,0.03,1.82,-0.17,1.8279223178000001,1.3599999999999999,0.16,1.3693794215000001,0.0,0.0,0.0,1.3599999999999999,0.16,1.3693794215000001
2020-02-26 08:30:00,1.84496,-0.18272000000000002,1.8539859762000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.82,-0.19,1.8298907071000001,1.24,0.17,1.2515989773,0.0,0.0,0.0,1.24,0.17,1.2515989773
2020-02-26 09:00:00,1.8296000000000001,-0.2172,1.8424472855,0.009600000000000001,0.0028,0.01,1.82,-0.22,1.8332484829,1.06,0.17,1.0735455277,0.0,0.0,0.0,1.06,0.17,1.0735455277
2020-02-26 09:30:00,1.8582400000000001,-0.21468,1.8705997434000001,0.018240000000000003,0.00532,0.019,1.8399999999999999,-0.22,1.8531055016,1.02,0.2,1.0394229168,0.0,0.0,0.0,1.02,0.2,1.0394229168
2020-02-26 10:00:00,1.8092000000000001,-0.1444,1.8149534429,0.019200000000000002,0.0056,0.02,1.79,-0.15,1.7962739212,0.88,0.17,0.8962700486,0.0,0.0,0.0,0.88,0.17,0.8962700486
2020-02-26 10:30:00,1.76072,-0.14104,1.7663598727,0.030720000000000004,0.008960000000000001,0.032,1.73,-0.15,1.7364907140999999,0.85,0.17,0.8668333173,0.0,0.0,0.0,0.85,0.17,0.8668333173
2020-02-26 11:00:00,1.70992,-0.16544,1.7179047704000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6600000000000001,-0.18,1.6697305172,0.68,0.15,0.6963476143,0.0,0.0,0.0,0.68,0.15,0.6963476143
2020-02-26 11:30:00,1.58376,-0.11432,1.5878806,0.05376,0.015680000000000003,0.056,1.53,-0.13,1.5355129436000001,0.67,0.15,0.6865857558,0.0,0.0,0.0,0.67,0.15,0.6865857558
2020-02-26 12:00:00,1.53992,-0.11544000000000001,1.5442409138,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.49,-0.13,1.4956603893,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2020-02-26 12:30:00,1.54664,-0.11348000000000001,1.5507975368,0.05664,0.01652,0.059000000000000004,1.49,-0.13,1.4956603893,0.7000000000000001,0.16,0.7180529228,0.0,0.0,0.0,0.7000000000000001,0.16,0.7180529228
2020-02-26 13:00:00,1.558,-0.116,1.5623123887,0.048,0.014,0.05,1.51,-0.13,1.5155856954,0.67,0.16,0.688839604,0.0,0.0,0.0,0.67,0.16,0.688839604
2020-02-26 13:30:00,1.52264,-0.12048,1.5273990965,0.03264,0.00952,0.034,1.49,-0.13,1.4956603893,0.73,0.15,0.7452516354000001,0.0,0.0,0.0,0.73,0.15,0.7452516354000001
2020-02-26 14:00:00,1.5072800000000002,-0.12496000000000002,1.5124509909000001,0.01728,0.00504,0.018000000000000002,1.49,-0.13,1.4956603893,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2020-02-26 14:30:00,1.4930400000000001,-0.12328000000000001,1.4981209564,0.02304,0.00672,0.024,1.47,-0.13,1.475737104,0.81,0.16,0.8256512581000001,0.0,0.0,0.0,0.81,0.16,0.8256512581000001
2020-02-26 15:00:00,1.52168,-0.12076,1.5264642150999999,0.03168,0.00924,0.033,1.49,-0.13,1.4956603893,0.9500000000000001,0.19,0.9688137076000001,0.0,0.0,0.0,0.9500000000000001,0.19,0.9688137076000001
2020-02-26 15:30:00,1.56016,-0.12412000000000001,1.5650894543,0.02016,0.005880000000000001,0.021,1.54,-0.13,1.5454772726,1.06,0.21,1.0806016842,0.0,0.0,0.0,1.06,0.21,1.0806016842
2020-02-26 16:00:00,1.63536,-0.15552000000000002,1.6427382018999999,0.015360000000000002,0.0044800000000000005,0.016,1.62,-0.16,1.6278820596,1.17,0.17,1.1822859214,0.0,0.0,0.0,1.17,0.17,1.1822859214
2020-02-26 16:30:00,1.6640000000000001,-0.133,1.6693067422999999,0.024,0.007,0.025,1.6400000000000001,-0.14,1.6459647627,1.27,0.17,1.2813274367,0.0,0.0,0.0,1.27,0.17,1.2813274367
2020-02-26 17:00:00,1.66208,-0.13356,1.667437615,0.022080000000000002,0.00644,0.023,1.6400000000000001,-0.14,1.6459647627,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834
2020-02-26 17:30:00,1.774,-0.133,1.7789786396,0.024,0.007,0.025,1.75,-0.14,1.7555910686,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29
2020-02-26 18:00:00,1.9630400000000001,-0.13328,1.9675593002,0.02304,0.00672,0.024,1.94,-0.14,1.9450449866000001,1.45,0.14,1.4567429423,0.0,0.0,0.0,1.45,0.14,1.4567429423
2020-02-26 18:30:00,2.06632,0.00476,2.0663254826,0.01632,0.00476,0.017,2.05,0.0,2.05,1.51,0.14,1.5164761785,0.0,0.0,0.0,1.51,0.14,1.5164761785
2020-02-26 19:00:00,2.04016,0.005880000000000001,2.0401684734,0.02016,0.005880000000000001,0.021,2.02,0.0,2.02,1.49,0.14,1.4965627284,0.0,0.0,0.0,1.49,0.14,1.4965627284
2020-02-26 19:30:00,1.9701600000000001,0.005880000000000001,1.9701687745,0.02016,0.005880000000000001,0.021,1.9500000000000002,0.0,1.9500000000000002,1.42,0.14,1.4268847185,0.0,0.0,0.0,1.42,0.14,1.4268847185
2020-02-26 20:00:00,1.8749600000000002,0.007280000000000001,1.8749741332,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.85,0.0,1.85,1.33,0.14,1.3373481221999999,0.0,0.0,0.0,1.33,0.14,1.3373481221999999
2020-02-26 20:30:00,1.8188,0.008400000000000001,1.8188193973,0.028800000000000003,0.008400000000000001,0.03,1.79,0.0,1.79,1.3,0.07,1.3018832513,0.0,0.0,0.0,1.3,0.07,1.3018832513
2020-02-26 21:00:00,1.72496,0.007280000000000001,1.7249753621,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7000000000000002,0.0,1.7000000000000002,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794
2020-02-26 21:30:00,1.5992000000000002,0.0056,1.5992098049,0.019200000000000002,0.0056,0.02,1.58,0.0,1.58,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15
2020-02-26 22:00:00,1.464,0.007,1.4640167349,0.024,0.007,0.025,1.44,0.0,1.44,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946
2020-02-26 22:30:00,1.3420800000000002,0.00644,1.3420954512,0.022080000000000002,0.00644,0.023,1.32,0.0,1.32,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-02-26 23:00:00,1.21112,0.0061600000000000005,1.2111356654,0.021120000000000003,0.0061600000000000005,0.022,1.19,0.0,1.19,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-02-26 23:30:00,1.12016,0.005880000000000001,1.1201754327,0.02016,0.005880000000000001,0.021,1.1,0.0,1.1,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-02-27 00:00:00,1.07632,0.00476,1.0763305254,0.01632,0.00476,0.017,1.06,0.0,1.06,0.58,-0.13,0.5943904441,0.0,0.0,0.0,0.58,-0.13,0.5943904441
2020-02-27 00:30:00,1.12632,0.13476000000000002,1.1343531196,0.01632,0.00476,0.017,1.11,0.13,1.1175866857,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-27 01:00:00,1.30824,0.00532,1.3082508169,0.018240000000000003,0.00532,0.019,1.29,0.0,1.29,1.29,0.17,1.3011533345,0.0,0.0,0.0,1.29,0.17,1.3011533345
2020-02-27 01:30:00,1.3748,0.0014,1.3748007128,0.0048000000000000004,0.0014,0.005,1.37,0.0,1.37,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34
2020-02-27 02:00:00,1.3248,0.0014,1.3248007397000001,0.0048000000000000004,0.0014,0.005,1.32,0.0,1.32,1.35,0.22,1.3678084661,0.0,0.0,0.0,1.35,0.22,1.3678084661
2020-02-27 02:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35
2020-02-27 03:00:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,1.29,0.2,1.3054118124,0.0,0.0,0.0,1.29,0.2,1.3054118124
2020-02-27 03:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92
2020-02-27 04:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.8,-0.13,0.8104936767,0.0,0.0,0.0,0.8,-0.13,0.8104936767
2020-02-27 04:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-27 05:00:00,1.21248,0.0036400000000000004,1.2124854638,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2,0.0,1.2,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-27 05:30:00,1.24288,0.00084,1.2428802839,0.00288,0.00084,0.003,1.24,0.0,1.24,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-27 06:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-02-27 06:30:00,1.5899999999999999,-0.15,1.5970597985000001,0.0,0.0,0.0,1.5899999999999999,-0.15,1.5970597985000001,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-02-27 07:00:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857
2020-02-27 07:30:00,1.83,-0.15,1.8361372498000001,0.0,0.0,0.0,1.83,-0.15,1.8361372498000001,1.24,0.13,1.2467958935,0.0,0.0,0.0,1.24,0.13,1.2467958935
2020-02-27 08:00:00,1.82,-0.16,1.8270194307,0.0,0.0,0.0,1.82,-0.16,1.8270194307,1.35,0.17,1.3606616038000001,0.0,0.0,0.0,1.35,0.17,1.3606616038000001
2020-02-27 08:30:00,1.8900000000000001,-0.2,1.9005525512,0.0,0.0,0.0,1.8900000000000001,-0.2,1.9005525512,1.23,0.17,1.2416923935,0.0,0.0,0.0,1.23,0.17,1.2416923935
2020-02-27 09:00:00,1.83,-0.16,1.8369812193000001,0.0,0.0,0.0,1.83,-0.16,1.8369812193000001,1.07,0.17,1.0834205093,0.0,0.0,0.0,1.07,0.17,1.0834205093
2020-02-27 09:30:00,1.8900000000000001,-0.16,1.896760396,0.0,0.0,0.0,1.8900000000000001,-0.16,1.896760396,1.03,0.17,1.0439348639,0.0,0.0,0.0,1.03,0.17,1.0439348639
2020-02-27 10:00:00,1.8,-0.16,1.8070971196999999,0.0,0.0,0.0,1.8,-0.16,1.8070971196999999,0.92,0.19,0.9394147114,0.0,0.0,0.0,0.92,0.19,0.9394147114
2020-02-27 10:30:00,1.65152,-0.15664,1.6589317044,0.01152,0.00336,0.012,1.6400000000000001,-0.16,1.6477863939000001,1.05,0.2,1.0688779163,0.0,0.0,0.0,1.05,0.2,1.0688779163
2020-02-27 11:00:00,1.6524800000000002,-0.17636000000000002,1.6618643146,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6400000000000001,-0.18,1.6498484779,1.05,0.2,1.0688779163,0.0,0.0,0.0,1.05,0.2,1.0688779163
2020-02-27 11:30:00,1.5845600000000002,-0.12992,1.5898772280000002,0.03456,0.01008,0.036000000000000004,1.55,-0.14,1.5563097378,0.99,0.2,1.01,0.0,0.0,0.0,0.99,0.2,1.01
2020-02-27 12:00:00,1.6174400000000002,-0.18908000000000003,1.6284542978,0.03744,0.010920000000000001,0.039,1.58,-0.2,1.5926079241000002,0.97,0.2,0.990403958,0.0,0.0,0.0,0.97,0.2,0.990403958
2020-02-27 12:30:00,1.6085600000000002,-0.15292,1.6158124272,0.05856000000000001,0.01708,0.061,1.55,-0.17,1.5592947124,0.85,0.19,0.8709764635,0.0,0.0,0.0,0.85,0.19,0.8709764635
2020-02-27 13:00:00,1.5556800000000002,-0.15376,1.5632601831000001,0.05568000000000001,0.01624,0.058,1.5,-0.17,1.5096025967,0.6900000000000001,0.16,0.7083078427,0.0,0.0,0.0,0.6900000000000001,0.16,0.7083078427
2020-02-27 13:30:00,1.47168,-0.14076000000000002,1.4783962256,0.03168,0.00924,0.033,1.44,-0.15,1.4477914214,0.71,0.17,0.7300684899000001,0.0,0.0,0.0,0.71,0.17,0.7300684899000001
2020-02-27 14:00:00,1.48224,-0.13768000000000002,1.4886205695,0.04224000000000001,0.012320000000000001,0.044,1.44,-0.15,1.4477914214,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2020-02-27 14:30:00,1.5188000000000001,-0.1416,1.5253865084,0.028800000000000003,0.008400000000000001,0.03,1.49,-0.15,1.4975313018,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2020-02-27 15:00:00,1.52744,-0.15908,1.5357015986,0.03744,0.010920000000000001,0.039,1.49,-0.17,1.4996666296,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2020-02-27 15:30:00,1.52784,-0.14188,1.5344135688,0.027840000000000004,0.00812,0.029,1.5,-0.15,1.5074813432,0.7000000000000001,0.15,0.7158910532,0.0,0.0,0.0,0.7000000000000001,0.15,0.7158910532
2020-02-27 16:00:00,1.6045600000000002,-0.12992,1.6098111690999999,0.03456,0.01008,0.036000000000000004,1.57,-0.14,1.5762296786999999,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2020-02-27 16:30:00,1.5924800000000001,-0.18636000000000003,1.6033473111,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.58,-0.19,1.5913830463,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-02-27 17:00:00,1.5396,0.0028,1.5396025461,0.009600000000000001,0.0028,0.01,1.53,0.0,1.53,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-02-27 17:30:00,1.7111200000000002,0.0061600000000000005,1.7111310879000001,0.021120000000000003,0.0061600000000000005,0.022,1.69,0.0,1.69,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068
2020-02-27 18:00:00,1.8592,0.0056,1.8592084337,0.019200000000000002,0.0056,0.02,1.8399999999999999,0.0,1.8399999999999999,1.49,0.13,1.4956603893,0.0,0.0,0.0,1.49,0.13,1.4956603893
2020-02-27 18:30:00,1.9444,0.004200000000000001,1.9444045361,0.014400000000000001,0.004200000000000001,0.015,1.9300000000000002,0.0,1.9300000000000002,1.82,0.15,1.8261708573000002,0.0,0.0,0.0,1.82,0.15,1.8261708573000002
2020-02-27 19:00:00,1.92536,-0.12552000000000002,1.9294471747,0.015360000000000002,0.0044800000000000005,0.016,1.9100000000000001,-0.13,1.9144189719,1.8599999999999999,0.15,1.8660385848,0.0,0.0,0.0,1.8599999999999999,0.15,1.8660385848
2020-02-27 19:30:00,1.84632,0.00476,1.8463261359,0.01632,0.00476,0.017,1.83,0.0,1.83,1.76,0.13,1.7647946056000001,0.0,0.0,0.0,1.76,0.13,1.7647946056000001
2020-02-27 20:00:00,1.78632,0.00476,1.7863263420000002,0.01632,0.00476,0.017,1.77,0.0,1.77,1.67,0.13,1.6750522380000001,0.0,0.0,0.0,1.67,0.13,1.6750522380000001
2020-02-27 20:30:00,1.67344,0.003920000000000001,1.6734445913,0.01344,0.003920000000000001,0.014,1.6600000000000001,0.0,1.6600000000000001,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37
2020-02-27 21:00:00,1.64824,0.00532,1.6482485856,0.018240000000000003,0.00532,0.019,1.63,0.0,1.63,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22
2020-02-27 21:30:00,1.56208,0.00644,1.5620932751,0.022080000000000002,0.00644,0.023,1.54,0.0,1.54,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2020-02-27 22:00:00,1.42632,0.00476,1.4263279427,0.01632,0.00476,0.017,1.4100000000000001,0.0,1.4100000000000001,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-02-27 22:30:00,1.30056,0.0030800000000000003,1.3005636470000002,0.010560000000000002,0.0030800000000000003,0.011,1.29,0.0,1.29,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-02-27 23:00:00,1.15824,0.00532,1.1582522178,0.018240000000000003,0.00532,0.019,1.1400000000000001,0.0,1.1400000000000001,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-02-27 23:30:00,1.08208,0.00644,1.0820991637,0.022080000000000002,0.00644,0.023,1.06,0.0,1.06,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368
2020-02-28 00:00:00,1.0392,0.0056,1.0392150884,0.019200000000000002,0.0056,0.02,1.02,0.0,1.02,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-02-28 00:30:00,1.10344,0.003920000000000001,1.1034469629,0.01344,0.003920000000000001,0.014,1.09,0.0,1.09,0.74,-0.13,0.7513321503,0.0,0.0,0.0,0.74,-0.13,0.7513321503
2020-02-28 01:00:00,1.30728,0.00504,1.3072897154,0.01728,0.00504,0.018000000000000002,1.29,0.0,1.29,0.93,-0.13,0.9390420651,0.0,0.0,0.0,0.93,-0.13,0.9390420651
2020-02-28 01:30:00,1.38288,0.00084,1.3828802551,0.00288,0.00084,0.003,1.38,0.0,1.38,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-02-28 02:00:00,1.3348,0.0014,1.3348007342,0.0048000000000000004,0.0014,0.005,1.33,0.0,1.33,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2020-02-28 02:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29
2020-02-28 03:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.29,0.17,1.3011533345,0.0,0.0,0.0,1.29,0.17,1.3011533345
2020-02-28 03:30:00,1.36096,0.00028000000000000003,1.3609600288,0.0009600000000000001,0.00028000000000000003,0.001,1.3599999999999999,0.0,1.3599999999999999,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29
2020-02-28 04:00:00,1.28192,0.0005600000000000001,1.2819201223,0.0019200000000000003,0.0005600000000000001,0.002,1.28,0.0,1.28,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21
2020-02-28 04:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16
2020-02-28 05:00:00,1.2848,0.0014,1.2848007628,0.0048000000000000004,0.0014,0.005,1.28,0.0,1.28,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-02-28 05:30:00,1.27096,0.00028000000000000003,1.2709600308,0.0009600000000000001,0.00028000000000000003,0.001,1.27,0.0,1.27,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-02-28 06:00:00,1.27,-0.13,1.276636205,0.0,0.0,0.0,1.27,-0.13,1.276636205,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-02-28 06:30:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.9400000000000001,0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,0.13,0.9489467846
2020-02-28 07:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012
2020-02-28 07:30:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.29,0.13,1.2965338407,0.0,0.0,0.0,1.29,0.13,1.2965338407
2020-02-28 08:00:00,1.8,-0.13,1.8046883387000001,0.0,0.0,0.0,1.8,-0.13,1.8046883387000001,1.3900000000000001,0.16,1.3991783303,0.0,0.0,0.0,1.3900000000000001,0.16,1.3991783303
2020-02-28 08:30:00,1.83384,-0.12888000000000002,1.838363185,0.0038400000000000005,0.0011200000000000001,0.004,1.83,-0.13,1.8346116755000001,1.38,0.19,1.3930183057,0.0,0.0,0.0,1.38,0.19,1.3930183057
2020-02-28 09:00:00,1.8348,-0.12860000000000002,1.839301226,0.0048000000000000004,0.0014,0.005,1.83,-0.13,1.8346116755000001,1.26,0.2,1.2757742747,0.0,0.0,0.0,1.26,0.2,1.2757742747
2020-02-28 09:30:00,1.8948,-0.18860000000000002,1.9041630707000001,0.0048000000000000004,0.0014,0.005,1.8900000000000001,-0.19,1.8995262567000002,1.22,0.21,1.2379418403,0.0,0.0,0.0,1.22,0.21,1.2379418403
2020-02-28 10:00:00,1.84672,-0.15804,1.8534700969000002,0.00672,0.0019600000000000004,0.007,1.8399999999999999,-0.16,1.8469434209000002,1.16,0.18,1.1738824473,0.0,0.0,0.0,1.16,0.18,1.1738824473
2020-02-28 10:30:00,1.8439999999999999,-0.153,1.8503364559,0.024,0.007,0.025,1.82,-0.16,1.8270194307,1.3900000000000001,0.21,1.4057738083,0.0,0.0,0.0,1.3900000000000001,0.21,1.4057738083
2020-02-28 11:00:00,1.86304,-0.15328,1.869334855,0.02304,0.00672,0.024,1.8399999999999999,-0.16,1.8469434209000002,1.48,0.23,1.4977650016,0.0,0.0,0.0,1.48,0.23,1.4977650016
2020-02-28 11:30:00,1.8430400000000002,-0.13328,1.847852808,0.02304,0.00672,0.024,1.82,-0.14,1.8253766735,1.53,0.23,1.5471910031,0.0,0.0,0.0,1.53,0.23,1.5471910031
2020-02-28 12:00:00,1.86112,-0.13384000000000001,1.8659262579,0.021120000000000003,0.0061600000000000005,0.022,1.8399999999999999,-0.14,1.8453184007,1.53,0.24,1.5487091399000001,0.0,0.0,0.0,1.53,0.24,1.5487091399000001
2020-02-28 12:30:00,1.8582400000000001,-0.13468000000000002,1.8631142209,0.018240000000000003,0.00532,0.019,1.8399999999999999,-0.14,1.8453184007,1.5,0.18,1.5107613974,0.0,0.0,0.0,1.5,0.18,1.5107613974
2020-02-28 13:00:00,1.8563200000000002,-0.13524,1.8612398556,0.01632,0.00476,0.017,1.8399999999999999,-0.14,1.8453184007,1.18,0.13,1.1871394189,0.0,0.0,0.0,1.18,0.13,1.1871394189
2020-02-28 13:30:00,1.7548,-0.12860000000000002,1.7595058966,0.0048000000000000004,0.0014,0.005,1.75,-0.13,1.7548219283000002,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946
2020-02-28 14:00:00,1.7976800000000002,-0.14776,1.8037423319,0.007680000000000001,0.0022400000000000002,0.008,1.79,-0.15,1.7962739212,1.02,0.13,1.0282509421,0.0,0.0,0.0,1.02,0.13,1.0282509421
2020-02-28 14:30:00,1.77248,-0.14636000000000002,1.7785124683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.76,-0.15,1.76638048,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-02-28 15:00:00,1.65728,-0.12496000000000002,1.6619843561,0.01728,0.00504,0.018000000000000002,1.6400000000000001,-0.13,1.6451443706000002,0.89,0.15,0.9025519376000001,0.0,0.0,0.0,0.89,0.15,0.9025519376000001
2020-02-28 15:30:00,1.62824,0.00532,1.6282486911,0.018240000000000003,0.00532,0.019,1.6099999999999999,0.0,1.6099999999999999,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-02-28 16:00:00,1.61456,0.01008,1.6145914654,0.03456,0.01008,0.036000000000000004,1.58,0.0,1.58,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001
2020-02-28 16:30:00,1.64608,0.01344,1.6461348669,0.04608,0.01344,0.048,1.6,0.0,1.6,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2020-02-28 17:00:00,1.74456,-0.11992000000000001,1.7486767569000001,0.03456,0.01008,0.036000000000000004,1.71,-0.13,1.7149344011,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12
2020-02-28 17:30:00,1.76936,-0.11852000000000001,1.7733250689000002,0.039360000000000006,0.01148,0.041,1.73,-0.13,1.7348775173000002,1.27,0.13,1.276636205,0.0,0.0,0.0,1.27,0.13,1.276636205
2020-02-28 18:00:00,1.9136000000000002,-0.1202,1.9173713776999999,0.033600000000000005,0.0098,0.035,1.88,-0.13,1.8844893207000002,1.65,0.13,1.6551132892,0.0,0.0,0.0,1.65,0.13,1.6551132892
2020-02-28 18:30:00,1.86264,-0.12048,1.8665323999,0.03264,0.00952,0.034,1.83,-0.13,1.8346116755000001,1.74,0.13,1.7448495636999999,0.0,0.0,0.0,1.74,0.13,1.7448495636999999
2020-02-28 19:00:00,1.79784,0.00812,1.797858337,0.027840000000000004,0.00812,0.029,1.77,0.0,1.77,1.72,0.13,1.7249057945000001,0.0,0.0,0.0,1.72,0.13,1.7249057945000001
2020-02-28 19:30:00,1.7559200000000001,0.007560000000000001,1.7559362745,0.025920000000000002,0.007560000000000001,0.027,1.73,0.0,1.73,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67
2020-02-28 20:00:00,1.6640000000000001,0.007,1.6640147235,0.024,0.007,0.025,1.6400000000000001,0.0,1.6400000000000001,1.58,0.13,1.5853390804,0.0,0.0,0.0,1.58,0.13,1.5853390804
2020-02-28 20:30:00,1.5330400000000002,0.00672,1.5330547283,0.02304,0.00672,0.024,1.51,0.0,1.51,1.26,0.13,1.2666885963,0.0,0.0,0.0,1.26,0.13,1.2666885963
2020-02-28 21:00:00,1.47784,0.00812,1.4778623075000001,0.027840000000000004,0.00812,0.029,1.45,0.0,1.45,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2020-02-28 21:30:00,1.38976,0.00868,1.389787106,0.02976,0.00868,0.031,1.3599999999999999,0.0,1.3599999999999999,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-02-28 22:00:00,1.26784,0.00812,1.2678660024,0.027840000000000004,0.00812,0.029,1.24,0.0,1.24,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-02-28 22:30:00,1.18456,0.01008,1.184602887,0.03456,0.01008,0.036000000000000004,1.15,0.0,1.15,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-02-28 23:00:00,1.10128,0.01204,1.1013458131,0.041280000000000004,0.01204,0.043000000000000003,1.06,0.0,1.06,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-02-28 23:30:00,1.03936,0.01148,1.0394233979,0.039360000000000006,0.01148,0.041,1.0,0.0,1.0,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-02-29 00:00:00,1.01608,0.01344,1.0161688836,0.04608,0.01344,0.048,0.97,0.0,0.97,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-02-29 00:30:00,1.0732,0.0126,1.0732739632,0.0432,0.0126,0.045,1.03,0.0,1.03,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-02-29 01:00:00,1.2599200000000002,0.014560000000000002,1.260004127,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.21,0.0,1.21,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-02-29 01:30:00,1.28936,0.01148,1.2894111059,0.039360000000000006,0.01148,0.041,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25
2020-02-29 02:00:00,1.2884,0.0112,1.2884486796,0.038400000000000004,0.0112,0.04,1.25,0.0,1.25,1.24,0.17,1.2515989773,0.0,0.0,0.0,1.24,0.17,1.2515989773
2020-02-29 02:30:00,1.30688,0.007840000000000001,1.3069035159,0.02688,0.007840000000000001,0.028,1.28,0.0,1.28,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22
2020-02-29 03:00:00,1.29168,0.00924,1.2917130486000001,0.03168,0.00924,0.033,1.26,0.0,1.26,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068
2020-02-29 03:30:00,1.28112,0.0061600000000000005,1.2811348095000001,0.021120000000000003,0.0061600000000000005,0.022,1.26,0.0,1.26,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2020-02-29 04:00:00,1.1844000000000001,0.004200000000000001,1.1844074468,0.014400000000000001,0.004200000000000001,0.015,1.17,0.0,1.17,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-02-29 04:30:00,1.14728,0.00504,1.1472910703,0.01728,0.00504,0.018000000000000002,1.13,0.0,1.13,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-02-29 05:00:00,1.11632,0.00476,1.1163301483,0.01632,0.00476,0.017,1.1,0.0,1.1,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2020-02-29 05:30:00,1.12384,0.0011200000000000001,1.1238405581,0.0038400000000000005,0.0011200000000000001,0.004,1.12,0.0,1.12,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-02-29 06:00:00,1.09288,0.00084,1.0928803228,0.00288,0.00084,0.003,1.09,0.0,1.09,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-02-29 06:30:00,1.18576,0.00168,1.1857611901,0.00576,0.00168,0.006,1.18,0.0,1.18,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-02-29 07:00:00,1.18112,0.0061600000000000005,1.1811360633,0.021120000000000003,0.0061600000000000005,0.022,1.16,0.0,1.16,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001
2020-02-29 07:30:00,1.31728,0.00504,1.3172896417,0.01728,0.00504,0.018000000000000002,1.3,0.0,1.3,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001
2020-02-29 08:00:00,1.29536,0.0044800000000000005,1.295367747,0.015360000000000002,0.0044800000000000005,0.016,1.28,0.0,1.28,0.9500000000000001,0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,0.13,0.9588534820000001
2020-02-29 08:30:00,1.354,0.007,1.3540180944,0.024,0.007,0.025,1.33,0.0,1.33,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801
2020-02-29 09:00:00,1.41784,0.00812,1.4178632515,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.0,1.3900000000000001,1.29,0.15,1.2986916493,0.0,0.0,0.0,1.29,0.15,1.2986916493
2020-02-29 09:30:00,1.43208,0.00644,1.4320944801,0.022080000000000002,0.00644,0.023,1.4100000000000001,0.0,1.4100000000000001,1.37,0.15,1.3781872151,0.0,0.0,0.0,1.37,0.15,1.3781872151
2020-02-29 10:00:00,1.3888,0.008400000000000001,1.388825403,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,0.0,1.3599999999999999,1.22192,0.13056,1.2288752581,0.0019200000000000003,0.0005600000000000001,0.002,1.22,0.13,1.2269066794
2020-02-29 10:30:00,1.30376,0.015680000000000003,1.3038542863,0.05376,0.015680000000000003,0.056,1.25,0.0,1.25,1.05344,0.13392,1.0619182643,0.01344,0.003920000000000001,0.014,1.04,0.13,1.0480935073
2020-02-29 11:00:00,1.29816,-0.11012000000000001,1.3028222442000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.23,-0.13,1.2368508398,0.9744,0.1642,0.9881381482,0.014400000000000001,0.004200000000000001,0.015,0.96,0.16,0.9732420048
2020-02-29 11:30:00,1.21776,0.022680000000000002,1.2179711819,0.07776000000000001,0.022680000000000002,0.081,1.1400000000000001,0.0,1.1400000000000001,0.57264,0.00952,0.5727191284,0.03264,0.00952,0.034,0.54,0.0,0.54
2020-02-29 12:00:00,1.16832,0.02576,1.1686039534,0.08832000000000001,0.02576,0.092,1.08,0.0,1.08,0.6084,0.0112,0.6085030813,0.038400000000000004,0.0112,0.04,0.5700000000000001,0.0,0.5700000000000001
2020-02-29 12:30:00,1.23736,-0.16452000000000003,1.2482494142,0.08736000000000001,0.025480000000000003,0.091,1.15,-0.19,1.1655899794,0.7064800000000001,0.01064,0.7065601178,0.036480000000000005,0.01064,0.038,0.67,0.0,0.67
2020-02-29 13:00:00,1.2264,0.0252,1.2266588768,0.0864,0.0252,0.09,1.1400000000000001,0.0,1.1400000000000001,0.7036,0.1398,0.7173541664,0.033600000000000005,0.0098,0.035,0.67,0.13,0.6824954212000001
2020-02-29 13:30:00,1.24488,0.021840000000000002,1.2450715642,0.07488,0.021840000000000002,0.078,1.17,0.0,1.17,0.7678400000000001,0.00812,0.7678829338000001,0.027840000000000004,0.00812,0.029,0.74,0.0,0.74
2020-02-29 14:00:00,1.22968,0.02324,1.2298995894,0.07968,0.02324,0.083,1.15,0.0,1.15,0.7526400000000001,0.13952,0.7654624746,0.03264,0.00952,0.034,0.72,0.13,0.731641989
2020-02-29 14:30:00,1.1372,0.0196,1.1373688935,0.06720000000000001,0.0196,0.07,1.07,0.0,1.07,0.62744,0.010920000000000001,0.6275350189000001,0.03744,0.010920000000000001,0.039,0.59,0.0,0.59
2020-02-29 15:00:00,1.16376,0.015680000000000003,1.163865628,0.05376,0.015680000000000003,0.056,1.11,0.0,1.11,0.8224800000000001,0.13364,0.833266464,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.81,0.13,0.8203657721000001
2020-02-29 15:30:00,1.26064,0.023520000000000003,1.2608593895,0.08064,0.023520000000000003,0.084,1.18,0.0,1.18,1.13824,0.13532000000000002,1.1462555561,0.018240000000000003,0.00532,0.019,1.12,0.13,1.1275194012
2020-02-29 16:00:00,1.28816,0.019880000000000002,1.2883133935,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.22,0.0,1.22,1.11112,0.20616,1.1300838907,0.021120000000000003,0.0061600000000000005,0.022,1.09,0.2,1.1081967334
