Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-29 16:30:00,1.3224,0.0182,1.3225252361,0.062400000000000004,0.0182,0.065,1.26,0.0,1.26,1.23248,0.13364,1.2397042389,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.22,0.13,1.2269066794
2020-02-29 17:00:00,1.46296,0.02128,1.4631147597,0.07296000000000001,0.02128,0.076,1.3900000000000001,0.0,1.3900000000000001,1.45096,0.13028,1.4567971032,0.0009600000000000001,0.00028000000000000003,0.001,1.45,0.13,1.4558159224
2020-02-29 17:30:00,1.6224,0.0182,1.6225020801,0.062400000000000004,0.0182,0.065,1.56,0.0,1.56,1.54,0.13,1.5454772726,0.0,0.0,0.0,1.54,0.13,1.5454772726
2020-02-29 18:00:00,1.8164,0.0252,1.8165747989,0.0864,0.0252,0.09,1.73,0.0,1.73,1.6400000000000001,0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,0.13,1.6451443706000002
2020-02-29 18:30:00,1.8776000000000002,0.016800000000000002,1.8776751583,0.057600000000000005,0.016800000000000002,0.06,1.82,0.0,1.82,1.4100000000000001,0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,0.13,1.4159802259
2020-02-29 19:00:00,1.8496800000000002,0.02324,1.8498259918,0.07968,0.02324,0.083,1.77,0.0,1.77,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107
2020-02-29 19:30:00,1.73584,0.02212,1.7359809331,0.07584,0.02212,0.079,1.6600000000000001,0.0,1.6600000000000001,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27
2020-02-29 20:00:00,1.6219999999999999,0.021,1.6221359376,0.07200000000000001,0.021,0.075,1.55,0.0,1.55,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15
2020-02-29 20:30:00,1.49912,0.02016,1.4992555486,0.06912,0.02016,0.07200000000000001,1.43,0.0,1.43,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2020-02-29 21:00:00,1.44256,0.02408,1.4427609643000001,0.08256000000000001,0.02408,0.08600000000000001,1.3599999999999999,0.0,1.3599999999999999,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-02-29 21:30:00,1.3762400000000001,0.01932,1.3763756028,0.06624000000000001,0.01932,0.069,1.31,0.0,1.31,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92
2020-02-29 22:00:00,1.31776,0.15268,1.3265755161000001,0.07776000000000001,0.022680000000000002,0.081,1.24,0.13,1.2467958935,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0
2020-02-29 22:30:00,1.23488,0.15184,1.2441800513,0.07488,0.021840000000000002,0.078,1.16,0.13,1.167261753,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15
2020-02-29 23:00:00,1.10088,0.14484000000000002,1.1103672365,0.05088,0.01484,0.053,1.05,0.13,1.0580170131,1.09,0.2,1.1081967334,0.0,0.0,0.0,1.09,0.2,1.1081967334
2020-02-29 23:30:00,1.0424,0.0182,1.0425588712,0.062400000000000004,0.0182,0.065,0.98,0.0,0.98,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02
2020-03-01 00:00:00,1.042,0.021,1.0422115908,0.07200000000000001,0.021,0.075,0.97,0.0,0.97,0.98,0.17,0.9946356117,0.0,0.0,0.0,0.98,0.17,0.9946356117
2020-03-01 00:30:00,1.09472,0.14596,1.104407624,0.054720000000000005,0.015960000000000002,0.057,1.04,0.13,1.0480935073,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-03-01 01:00:00,1.26992,0.014560000000000002,1.2700034646,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.22,0.0,1.22,1.26,0.15,1.268897159,0.0,0.0,0.0,1.26,0.15,1.268897159
2020-03-01 01:30:00,1.3235999999999999,0.0098,1.3236362793,0.033600000000000005,0.0098,0.035,1.29,0.0,1.29,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2020-03-01 02:00:00,1.35128,0.01204,1.3513336376,0.041280000000000004,0.01204,0.043000000000000003,1.31,0.0,1.31,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2020-03-01 02:30:00,1.4197600000000001,0.00868,1.4197865333,0.02976,0.00868,0.031,1.3900000000000001,0.0,1.3900000000000001,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-03-01 03:00:00,1.33264,0.00952,1.3326740036,0.03264,0.00952,0.034,1.3,0.0,1.3,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9
2020-03-01 03:30:00,1.33552,0.010360000000000001,1.3355601821,0.03552,0.010360000000000001,0.037,1.3,0.0,1.3,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88
2020-03-01 04:00:00,1.264,0.007,1.2640193828,0.024,0.007,0.025,1.24,0.0,1.24,0.85,-0.13,0.8598837131,0.0,0.0,0.0,0.85,-0.13,0.8598837131
2020-03-01 04:30:00,1.2536,0.0098,1.2536383051,0.033600000000000005,0.0098,0.035,1.22,0.0,1.22,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-03-01 05:00:00,1.19704,0.013720000000000001,1.197118624,0.047040000000000005,0.013720000000000001,0.049,1.15,0.0,1.15,1.0,0.17,1.0143470806,0.0,0.0,0.0,1.0,0.17,1.0143470806
2020-03-01 05:30:00,1.1932,0.0126,1.1932665251,0.0432,0.0126,0.045,1.15,0.0,1.15,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-03-01 06:00:00,1.16144,0.017920000000000002,1.1615782367,0.06144000000000001,0.017920000000000002,0.064,1.1,0.0,1.1,1.05,0.17,1.063672882,0.0,0.0,0.0,1.05,0.17,1.063672882
2020-03-01 06:30:00,1.23512,0.013160000000000002,1.2351901068,0.04512,0.013160000000000002,0.047,1.19,0.0,1.19,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2020-03-01 07:00:00,1.28416,0.01288,1.2842245909,0.044160000000000005,0.01288,0.046,1.24,0.0,1.24,1.16,0.23,1.1825819211,0.0,0.0,0.0,1.16,0.23,1.1825819211
2020-03-01 07:30:00,1.30168,0.00924,1.3017127947,0.03168,0.00924,0.033,1.27,0.0,1.27,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22
2020-03-01 08:00:00,1.2136,0.0098,1.2136395676,0.033600000000000005,0.0098,0.035,1.18,0.0,1.18,1.13576,0.14168,1.1445627986,0.00576,0.00168,0.006,1.13,0.14,1.1386395391
2020-03-01 08:30:00,1.29128,0.01204,1.2913361298,0.041280000000000004,0.01204,0.043000000000000003,1.25,0.0,1.25,0.86728,0.00504,0.8672946443,0.01728,0.00504,0.018000000000000002,0.85,0.0,0.85
2020-03-01 09:00:00,1.3504800000000001,0.017640000000000003,1.3505952021,0.060480000000000006,0.017640000000000003,0.063,1.29,0.0,1.29,0.88168,0.14924,0.8942215609,0.03168,0.00924,0.033,0.85,0.14,0.8614522622
2020-03-01 09:30:00,1.36584,0.02212,1.3660191067,0.07584,0.02212,0.079,1.29,0.0,1.29,0.8660800000000001,0.01344,0.866184276,0.04608,0.01344,0.048,0.8200000000000001,0.0,0.8200000000000001
2020-03-01 10:00:00,1.31296,0.02128,1.3131324381,0.07296000000000001,0.02128,0.076,1.24,0.0,1.24,0.82952,0.01736,0.8297016331,0.05952,0.01736,0.062,0.77,0.0,0.77
2020-03-01 10:30:00,1.2968,0.0224,1.2969934464000001,0.07680000000000001,0.0224,0.08,1.22,0.0,1.22,0.7400800000000001,0.020440000000000003,0.7403622087,0.07008,0.020440000000000003,0.073,0.67,0.0,0.67
2020-03-01 11:00:00,1.34928,0.02604,1.349531252,0.08928000000000001,0.02604,0.093,1.26,0.0,1.26,0.7710400000000001,0.15072000000000002,0.7856329932,0.07104,0.020720000000000002,0.074,0.7000000000000001,0.13,0.7119691005000001
2020-03-01 11:30:00,1.33104,0.020720000000000002,1.331201262,0.07104,0.020720000000000002,0.074,1.26,0.0,1.26,1.06952,0.14736000000000002,1.0796240086,0.05952,0.01736,0.062,1.01,0.13,1.0183319694
2020-03-01 12:00:00,1.28912,0.02016,1.2892776272,0.06912,0.02016,0.07200000000000001,1.22,0.0,1.22,1.10968,0.15324000000000002,1.1202107837,0.07968,0.02324,0.083,1.03,0.13,1.0381714695
2020-03-01 12:30:00,1.37856,0.01708,1.3786658043,0.05856000000000001,0.01708,0.061,1.32,0.0,1.32,1.37496,0.13728,1.3817962223,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.35,0.13,1.3562448157
2020-03-01 13:00:00,1.3833600000000001,0.01848,1.3834834296,0.06336,0.01848,0.066,1.32,0.0,1.32,1.2872,0.1696,1.2983250749,0.06720000000000001,0.0196,0.07,1.22,0.15,1.229186723
2020-03-01 13:30:00,1.29128,0.01204,1.2913361298,0.041280000000000004,0.01204,0.043000000000000003,1.25,0.0,1.25,1.248,0.014,1.2480785232,0.048,0.014,0.05,1.2,0.0,1.2
2020-03-01 14:00:00,1.29704,0.013720000000000001,1.2971125626,0.047040000000000005,0.013720000000000001,0.049,1.25,0.0,1.25,1.21512,0.15316000000000002,1.2247345018,0.04512,0.013160000000000002,0.047,1.17,0.14,1.1783462988
2020-03-01 14:30:00,1.29704,0.013720000000000001,1.2971125626,0.047040000000000005,0.013720000000000001,0.049,1.25,0.0,1.25,0.9822400000000001,0.15232,0.9939802815000001,0.04224000000000001,0.012320000000000001,0.044,0.9400000000000001,0.14,0.9503683496
2020-03-01 15:00:00,1.28048,0.017640000000000003,1.2806014993,0.060480000000000006,0.017640000000000003,0.063,1.22,0.0,1.22,0.7660800000000001,0.15344000000000002,0.7812953347,0.04608,0.01344,0.048,0.72,0.14,0.7334848328
2020-03-01 15:30:00,1.32128,0.01204,1.3213348554,0.041280000000000004,0.01204,0.043000000000000003,1.28,0.0,1.28,0.7684000000000001,0.0112,0.7684816198000001,0.038400000000000004,0.0112,0.04,0.73,0.0,0.73
2020-03-01 16:00:00,1.30416,0.01288,1.3042236005,0.044160000000000005,0.01288,0.046,1.26,0.0,1.26,0.83208,0.00644,0.8321049213,0.022080000000000002,0.00644,0.023,0.81,0.0,0.81
2020-03-01 16:30:00,1.39304,0.00672,1.3930562085,0.02304,0.00672,0.024,1.37,0.0,1.37,1.0044,0.004200000000000001,1.0044087813,0.014400000000000001,0.004200000000000001,0.015,0.99,0.0,0.99
2020-03-01 17:00:00,1.51592,0.007560000000000001,1.515938851,0.025920000000000002,0.007560000000000001,0.027,1.49,0.0,1.49,1.07768,0.13224000000000002,1.0857631418,0.007680000000000001,0.0022400000000000002,0.008,1.07,0.13,1.0778682665
2020-03-01 17:30:00,1.63704,0.013720000000000001,1.6370974925000001,0.047040000000000005,0.013720000000000001,0.049,1.5899999999999999,0.0,1.5899999999999999,1.44,0.13,1.4458561478,0.0,0.0,0.0,1.44,0.13,1.4458561478
2020-03-01 18:00:00,1.7584,0.0112,1.7584356684,0.038400000000000004,0.0112,0.04,1.72,0.0,1.72,1.6800000000000002,0.13,1.685022255,0.0,0.0,0.0,1.6800000000000002,0.13,1.685022255
2020-03-01 18:30:00,1.75784,0.00812,1.7578587543,0.027840000000000004,0.00812,0.029,1.73,0.0,1.73,1.76,0.13,1.7647946056000001,0.0,0.0,0.0,1.76,0.13,1.7647946056000001
2020-03-01 19:00:00,1.81824,0.00532,1.8182477828999999,0.018240000000000003,0.00532,0.019,1.8,0.0,1.8,1.76,0.13,1.7647946056000001,0.0,0.0,0.0,1.76,0.13,1.7647946056000001
2020-03-01 19:30:00,1.66824,0.00532,1.6682484827000001,0.018240000000000003,0.00532,0.019,1.65,0.0,1.65,1.74,0.13,1.7448495636999999,0.0,0.0,0.0,1.74,0.13,1.7448495636999999
2020-03-01 20:00:00,1.58344,0.003920000000000001,1.5834448522,0.01344,0.003920000000000001,0.014,1.57,0.0,1.57,1.6099999999999999,0.19,1.6211724153,0.0,0.0,0.0,1.6099999999999999,0.19,1.6211724153
2020-03-01 20:30:00,1.48248,0.0036400000000000004,1.4824844687,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.47,0.0,1.47,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5
2020-03-01 21:00:00,1.4344000000000001,0.004200000000000001,1.4344061489,0.014400000000000001,0.004200000000000001,0.015,1.42,0.0,1.42,1.35,0.15,1.3583077707,0.0,0.0,0.0,1.35,0.15,1.3583077707
2020-03-01 21:30:00,1.37248,0.0036400000000000004,1.3724848269,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3599999999999999,0.0,1.3599999999999999,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2020-03-01 22:00:00,1.28248,0.0036400000000000004,1.2824851656,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.27,0.0,1.27,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2020-03-01 22:30:00,1.1844000000000001,0.004200000000000001,1.1844074468,0.014400000000000001,0.004200000000000001,0.015,1.17,0.0,1.17,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-03-01 23:00:00,1.10728,0.00504,1.1072914702,0.01728,0.00504,0.018000000000000002,1.09,0.0,1.09,0.72,-0.13,0.731641989,0.0,0.0,0.0,0.72,-0.13,0.731641989
2020-03-01 23:30:00,1.02016,0.005880000000000001,1.0201769454,0.02016,0.005880000000000001,0.021,1.0,0.0,1.0,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814
2020-03-02 00:00:00,0.9811200000000001,0.0061600000000000005,0.9811393377000001,0.021120000000000003,0.0061600000000000005,0.022,0.96,0.0,0.96,0.59,-0.13,0.6041522987,0.0,0.0,0.0,0.59,-0.13,0.6041522987
2020-03-02 00:30:00,1.06016,0.005880000000000001,1.0601763061,0.02016,0.005880000000000001,0.021,1.04,0.0,1.04,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-02 01:00:00,1.27016,0.005880000000000001,1.2701736102,0.02016,0.005880000000000001,0.021,1.25,0.0,1.25,1.16,0.2,1.1771151176,0.0,0.0,0.0,1.16,0.2,1.1771151176
2020-03-02 01:30:00,1.35384,0.0011200000000000001,1.3538404633,0.0038400000000000005,0.0011200000000000001,0.004,1.35,0.0,1.35,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3
2020-03-02 02:00:00,1.3248,0.0014,1.3248007397000001,0.0048000000000000004,0.0014,0.005,1.32,0.0,1.32,1.32,0.18,1.3322161987,0.0,0.0,0.0,1.32,0.18,1.3322161987
2020-03-02 02:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29
2020-03-02 03:00:00,1.3248,0.0014,1.3248007397000001,0.0048000000000000004,0.0014,0.005,1.32,0.0,1.32,1.29,0.22,1.3086252328,0.0,0.0,0.0,1.29,0.22,1.3086252328
2020-03-02 03:30:00,1.33384,0.0011200000000000001,1.3338404702,0.0038400000000000005,0.0011200000000000001,0.004,1.33,0.0,1.33,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24
2020-03-02 04:00:00,1.26576,0.00168,1.2657611149,0.00576,0.00168,0.006,1.26,0.0,1.26,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753
2020-03-02 04:30:00,1.24768,0.0022400000000000002,1.2476820108,0.007680000000000001,0.0022400000000000002,0.008,1.24,0.0,1.24,0.98,-0.17,0.9946356117,0.0,0.0,0.0,0.98,-0.17,0.9946356117
2020-03-02 05:00:00,1.2172800000000001,0.00504,1.2172904337000001,0.01728,0.00504,0.018000000000000002,1.2,0.0,1.2,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-03-02 05:30:00,1.25384,0.0011200000000000001,1.2538405002,0.0038400000000000005,0.0011200000000000001,0.004,1.25,0.0,1.25,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-03-02 06:00:00,1.29,-0.2,1.3054118124,0.0,0.0,0.0,1.29,-0.2,1.3054118124,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2020-03-02 06:30:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471
2020-03-02 07:00:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266
2020-03-02 07:30:00,1.85,-0.14,1.8552897348,0.0,0.0,0.0,1.85,-0.14,1.8552897348,1.38,0.15,1.3881282362,0.0,0.0,0.0,1.38,0.15,1.3881282362
2020-03-02 08:00:00,1.83,-0.14,1.8353473786,0.0,0.0,0.0,1.83,-0.14,1.8353473786,1.43,0.19,1.4425671561,0.0,0.0,0.0,1.43,0.19,1.4425671561
2020-03-02 08:30:00,1.7996,-0.1572,1.8064528779,0.009600000000000001,0.0028,0.01,1.79,-0.16,1.7971366114,1.43,0.19,1.4425671561,0.0,0.0,0.0,1.43,0.19,1.4425671561
2020-03-02 09:00:00,1.74056,-0.15692,1.7476192377,0.010560000000000002,0.0030800000000000003,0.011,1.73,-0.16,1.7373830896,1.33,0.22,1.3480726983,0.0,0.0,0.0,1.33,0.22,1.3480726983
2020-03-02 09:30:00,1.74056,-0.17692000000000002,1.7495284508000002,0.010560000000000002,0.0030800000000000003,0.011,1.73,-0.18,1.7393389549,1.24,0.26,1.2669648772,0.0,0.0,0.0,1.24,0.26,1.2669648772
2020-03-02 10:00:00,1.6640000000000001,-0.14300000000000002,1.6701332282,0.024,0.007,0.025,1.6400000000000001,-0.15,1.6468454694,1.13,0.21,1.1493476411,0.0,0.0,0.0,1.13,0.21,1.1493476411
2020-03-02 10:30:00,1.61456,-0.12992,1.6197787503,0.03456,0.01008,0.036000000000000004,1.58,-0.14,1.5861904047,1.06,0.24,1.0868302535,0.0,0.0,0.0,1.06,0.24,1.0868302535
2020-03-02 11:00:00,1.60864,-0.14748,1.6153863314999999,0.00864,0.00252,0.009000000000000001,1.6,-0.15,1.607015868,1.02,0.21,1.0413932975,0.0,0.0,0.0,1.02,0.21,1.0413932975
2020-03-02 11:30:00,1.49112,-0.15384,1.4990348895,0.021120000000000003,0.0061600000000000005,0.022,1.47,-0.16,1.4786818454000001,0.8,0.17,0.8178630692000001,0.0,0.0,0.0,0.8,0.17,0.8178630692000001
2020-03-02 12:00:00,1.54872,-0.12704000000000001,1.5539217484,0.07872000000000001,0.02296,0.082,1.47,-0.15,1.4776332427,0.63,0.17,0.6525335240000001,0.0,0.0,0.0,0.63,0.17,0.6525335240000001
2020-03-02 12:30:00,1.61048,-0.13236,1.6159099604,0.060480000000000006,0.017640000000000003,0.063,1.55,-0.15,1.5572411501999999,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2020-03-02 13:00:00,1.58488,-0.13816,1.5908905682,0.07488,0.021840000000000002,0.078,1.51,-0.16,1.5184531603,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2020-03-02 13:30:00,1.45744,-0.12908,1.4631449005000001,0.03744,0.010920000000000001,0.039,1.42,-0.14,1.4268847185,0.78,0.16,0.7962411695,0.0,0.0,0.0,0.78,0.16,0.7962411695
2020-03-02 14:00:00,1.52168,-0.13076000000000002,1.5272878576,0.03168,0.00924,0.033,1.49,-0.14,1.4965627284,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2020-03-02 14:30:00,1.49472,-0.12404000000000001,1.4998579266,0.054720000000000005,0.015960000000000002,0.057,1.44,-0.14,1.4467895493,0.9500000000000001,0.17,0.9650906693,0.0,0.0,0.0,0.9500000000000001,0.17,0.9650906693
2020-03-02 15:00:00,1.4108800000000001,-0.12516000000000002,1.4164206296000001,0.05088,0.01484,0.053,1.3599999999999999,-0.14,1.3671868929,0.9500000000000001,0.15,0.9617692031,0.0,0.0,0.0,0.9500000000000001,0.15,0.9617692031
2020-03-02 15:30:00,1.50088,-0.12516000000000002,1.5060895724,0.05088,0.01484,0.053,1.45,-0.14,1.4567429423,1.01,0.19,1.0277159141,0.0,0.0,0.0,1.01,0.19,1.0277159141
2020-03-02 16:00:00,1.548,-0.126,1.5531194416,0.048,0.014,0.05,1.5,-0.14,1.5065191668,1.17,0.22,1.1905040949,0.0,0.0,0.0,1.17,0.22,1.1905040949
2020-03-02 16:30:00,1.6284,-0.1288,1.6334858432,0.038400000000000004,0.0112,0.04,1.5899999999999999,-0.14,1.5961516219,1.21,0.2,1.2264175472,0.0,0.0,0.0,1.21,0.2,1.2264175472
2020-03-02 17:00:00,1.62744,0.010920000000000001,1.6274766358,0.03744,0.010920000000000001,0.039,1.5899999999999999,0.0,1.5899999999999999,1.38,0.14,1.3870832708,0.0,0.0,0.0,1.38,0.14,1.3870832708
2020-03-02 17:30:00,1.67224,0.012320000000000001,1.6722853823000001,0.04224000000000001,0.012320000000000001,0.044,1.63,0.0,1.63,1.53,0.14,1.5363918771,0.0,0.0,0.0,1.53,0.14,1.5363918771
2020-03-02 18:00:00,1.84552,0.010360000000000001,1.8455490782,0.03552,0.010360000000000001,0.037,1.81,0.0,1.81,1.63,0.15,1.63688729,0.0,0.0,0.0,1.63,0.15,1.63688729
2020-03-02 18:30:00,1.93648,0.01064,1.9365092305,0.036480000000000005,0.01064,0.038,1.9,0.0,1.9,1.5899999999999999,0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,0.14,1.5961516219
2020-03-02 19:00:00,1.93648,0.01064,1.9365092305,0.036480000000000005,0.01064,0.038,1.9,0.0,1.9,1.47,0.14,1.4766516177,0.0,0.0,0.0,1.47,0.14,1.4766516177
2020-03-02 19:30:00,1.87744,0.010920000000000001,1.8774717574,0.03744,0.010920000000000001,0.039,1.8399999999999999,0.0,1.8399999999999999,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44
2020-03-02 20:00:00,1.8364800000000001,0.01064,1.8365108222000002,0.036480000000000005,0.01064,0.038,1.8,0.0,1.8,1.29,0.14,1.2975746607,0.0,0.0,0.0,1.29,0.14,1.2975746607
2020-03-02 20:30:00,1.72208,0.00644,1.7220920417,0.022080000000000002,0.00644,0.023,1.7000000000000002,0.0,1.7000000000000002,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22
2020-03-02 21:00:00,1.6440000000000001,0.007,1.6440149026,0.024,0.007,0.025,1.62,0.0,1.62,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753
2020-03-02 21:30:00,1.5649600000000001,0.007280000000000001,1.5649769327,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.54,0.0,1.54,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2020-03-02 22:00:00,1.4288,0.008400000000000001,1.4288246918,0.028800000000000003,0.008400000000000001,0.03,1.4,0.0,1.4,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012
2020-03-02 22:30:00,1.28072,0.008960000000000001,1.280751342,0.030720000000000004,0.008960000000000001,0.032,1.25,0.0,1.25,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24
2020-03-02 23:00:00,1.16072,0.008960000000000001,1.1607545822,0.030720000000000004,0.008960000000000001,0.032,1.13,0.0,1.13,1.11,0.22,1.1315917992,0.0,0.0,0.0,1.11,0.22,1.1315917992
2020-03-02 23:30:00,1.05688,0.007840000000000001,1.0569090784,0.02688,0.007840000000000001,0.028,1.03,0.0,1.03,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-03-03 00:00:00,1.02552,0.010360000000000001,1.025572328,0.03552,0.010360000000000001,0.037,0.99,0.0,0.99,0.98,0.2,1.00019998,0.0,0.0,0.0,0.98,0.2,1.00019998
2020-03-03 00:30:00,1.09936,0.01148,1.099419938,0.039360000000000006,0.01148,0.041,1.06,0.0,1.06,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09
2020-03-03 01:00:00,1.29744,0.010920000000000001,1.2974859537,0.03744,0.010920000000000001,0.039,1.26,0.0,1.26,1.27,0.2,1.2856515858,0.0,0.0,0.0,1.27,0.2,1.2856515858
2020-03-03 01:30:00,1.3664800000000001,0.01064,1.3665214232,0.036480000000000005,0.01064,0.038,1.33,0.0,1.33,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2020-03-03 02:00:00,1.35592,0.007560000000000001,1.3559410754,0.025920000000000002,0.007560000000000001,0.027,1.33,0.0,1.33,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2020-03-03 02:30:00,1.3824800000000002,0.0036400000000000004,1.382484792,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.37,0.0,1.37,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2020-03-03 03:00:00,1.33864,0.00252,1.338642372,0.00864,0.00252,0.009000000000000001,1.33,0.0,1.33,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-03-03 03:30:00,1.33768,0.0022400000000000002,1.3376818755,0.007680000000000001,0.0022400000000000002,0.008,1.33,0.0,1.33,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-03-03 04:00:00,1.26576,0.00168,1.2657611149,0.00576,0.00168,0.006,1.26,0.0,1.26,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-03-03 04:30:00,1.2896,0.0028,1.2896030397,0.009600000000000001,0.0028,0.01,1.28,0.0,1.28,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2020-03-03 05:00:00,1.2188,0.008400000000000001,1.2188289462,0.028800000000000003,0.008400000000000001,0.03,1.19,0.0,1.19,1.06,0.14,1.0692053124,0.0,0.0,0.0,1.06,0.14,1.0692053124
2020-03-03 05:30:00,1.22672,0.0019600000000000004,1.2267215658,0.00672,0.0019600000000000004,0.007,1.22,0.0,1.22,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11
2020-03-03 06:00:00,1.25288,-0.12916,1.2595199879,0.00288,0.00084,0.003,1.25,-0.13,1.2567418191,1.11,0.18,1.1244998888,0.0,0.0,0.0,1.11,0.18,1.1244998888
2020-03-03 06:30:00,1.5809600000000001,-0.15972,1.5890075519,0.0009600000000000001,0.00028000000000000003,0.001,1.58,-0.16,1.5880806025,1.28,0.14,1.2876334882,0.0,0.0,0.0,1.28,0.14,1.2876334882
2020-03-03 07:00:00,1.75,-0.14,1.7555910686,0.0,0.0,0.0,1.75,-0.14,1.7555910686,1.5,0.14,1.5065191668,0.0,0.0,0.0,1.5,0.14,1.5065191668
2020-03-03 07:30:00,1.8599999999999999,-0.16,1.8668690366,0.0,0.0,0.0,1.8599999999999999,-0.16,1.8668690366,1.6400000000000001,0.17,1.6487874331999999,0.0,0.0,0.0,1.6400000000000001,0.17,1.6487874331999999
2020-03-03 08:00:00,1.8119200000000002,-0.14944000000000002,1.8180721658,0.0019200000000000003,0.0005600000000000001,0.002,1.81,-0.15,1.8162048343000001,1.5,0.17,1.5096025967,0.0,0.0,0.0,1.5,0.17,1.5096025967
2020-03-03 08:30:00,1.86576,-0.16832000000000003,1.8733371293,0.00576,0.00168,0.006,1.8599999999999999,-0.17,1.8677526602999999,1.24,0.17,1.2515989773,0.0,0.0,0.0,1.24,0.17,1.2515989773
2020-03-03 09:00:00,1.77384,-0.13888,1.779268389,0.0038400000000000005,0.0011200000000000001,0.004,1.77,-0.14,1.7755280905,1.1400000000000001,0.17,1.1526057435000001,0.0,0.0,0.0,1.1400000000000001,0.17,1.1526057435000001
2020-03-03 09:30:00,1.7972800000000002,-0.18496,1.8067721494,0.01728,0.00504,0.018000000000000002,1.78,-0.19,1.7901117283999999,1.0,0.24,1.0283968106,0.0,0.0,0.0,1.0,0.24,1.0283968106
2020-03-03 10:00:00,1.74112,-0.14384000000000002,1.7470514589000001,0.021120000000000003,0.0061600000000000005,0.022,1.72,-0.15,1.7265283085,0.89,0.2,0.9121951546,0.0,0.0,0.0,0.89,0.2,0.9121951546
2020-03-03 10:30:00,1.67592,-0.16244,1.6837739159,0.025920000000000002,0.007560000000000001,0.027,1.65,-0.17,1.6587344573,0.77,0.16,0.7864477096,0.0,0.0,0.0,0.77,0.16,0.7864477096
2020-03-03 11:00:00,1.6826400000000001,-0.17048000000000002,1.6912542092,0.03264,0.00952,0.034,1.65,-0.18,1.6597891432,0.93,0.19,0.9492101980000001,0.0,0.0,0.0,0.93,0.19,0.9492101980000001
2020-03-03 11:30:00,1.58552,-0.11964000000000001,1.5900274840000002,0.03552,0.010360000000000001,0.037,1.55,-0.13,1.5554420594,1.08,0.19,1.09658561,0.0,0.0,0.0,1.08,0.19,1.09658561
2020-03-03 12:00:00,1.63264,-0.15048,1.6395601849,0.03264,0.00952,0.034,1.6,-0.16,1.6079800994,1.1400000000000001,0.22,1.1610340219,0.0,0.0,0.0,1.1400000000000001,0.22,1.1610340219
2020-03-03 12:30:00,1.73744,-0.16908,1.7456476735000002,0.03744,0.010920000000000001,0.039,1.7000000000000002,-0.18,1.7095028517,1.22,0.22,1.2396773774,0.0,0.0,0.0,1.22,0.22,1.2396773774
2020-03-03 13:00:00,1.65936,-0.12852000000000002,1.6643295947999999,0.039360000000000006,0.01148,0.041,1.62,-0.14,1.6260381299,1.05,0.18,1.0653168543,0.0,0.0,0.0,1.05,0.18,1.0653168543
2020-03-03 13:30:00,1.5659200000000002,-0.13244,1.5715106745,0.025920000000000002,0.007560000000000001,0.027,1.54,-0.14,1.5463505424,1.08,0.2,1.0983624174,0.0,0.0,0.0,1.08,0.2,1.0983624174
2020-03-03 14:00:00,1.524,-0.153,1.5316608632,0.024,0.007,0.025,1.5,-0.16,1.5085091979,0.96,0.17,0.9749358953,0.0,0.0,0.0,0.96,0.17,0.9749358953
2020-03-03 14:30:00,1.49592,-0.15244000000000002,1.5036670508999999,0.025920000000000002,0.007560000000000001,0.027,1.47,-0.16,1.4786818454000001,0.73,0.17,0.7495331881,0.0,0.0,0.0,0.73,0.17,0.7495331881
2020-03-03 15:00:00,1.52264,-0.15048,1.5300577767,0.03264,0.00952,0.034,1.49,-0.16,1.4985659812,0.56,0.15,0.5797413216,0.0,0.0,0.0,0.56,0.15,0.5797413216
2020-03-03 15:30:00,1.49688,-0.15216000000000002,1.5045937658000001,0.02688,0.007840000000000001,0.028,1.47,-0.16,1.4786818454000001,0.56,0.15,0.5797413216,0.0,0.0,0.0,0.56,0.15,0.5797413216
2020-03-03 16:00:00,1.51552,-0.12964,1.5210546999,0.03552,0.010360000000000001,0.037,1.48,-0.14,1.4866068747,0.6900000000000001,0.15,0.7061161378,0.0,0.0,0.0,0.6900000000000001,0.15,0.7061161378
2020-03-03 16:30:00,1.60032,-0.12824000000000002,1.6054499681,0.04032,0.011760000000000001,0.042,1.56,-0.14,1.5662694531999999,0.85,0.15,0.8631338251,0.0,0.0,0.0,0.85,0.15,0.8631338251
2020-03-03 17:00:00,1.5964800000000001,0.01064,1.5965154556,0.036480000000000005,0.01064,0.038,1.56,0.0,1.56,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2020-03-03 17:30:00,1.6484,0.0112,1.6484380486,0.038400000000000004,0.0112,0.04,1.6099999999999999,0.0,1.6099999999999999,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53
2020-03-03 18:00:00,1.79688,0.007840000000000001,1.7968971033,0.02688,0.007840000000000001,0.028,1.77,0.0,1.77,1.72,0.14,1.7256882685,0.0,0.0,0.0,1.72,0.14,1.7256882685
2020-03-03 18:30:00,1.92496,-0.12272000000000001,1.9288678545,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9,-0.13,1.9044421755,1.8,0.14,1.8054362354,0.0,0.0,0.0,1.8,0.14,1.8054362354
2020-03-03 19:00:00,1.95592,0.007560000000000001,1.9559346104,0.025920000000000002,0.007560000000000001,0.027,1.9300000000000002,0.0,1.9300000000000002,1.8,0.14,1.8054362354,0.0,0.0,0.0,1.8,0.14,1.8054362354
2020-03-03 19:30:00,1.87016,0.005880000000000001,1.8701692437,0.02016,0.005880000000000001,0.021,1.85,0.0,1.85,1.8,0.14,1.8054362354,0.0,0.0,0.0,1.8,0.14,1.8054362354
2020-03-03 20:00:00,1.8344,0.004200000000000001,1.8344048081,0.014400000000000001,0.004200000000000001,0.015,1.82,0.0,1.82,1.79,0.15,1.7962739212,0.0,0.0,0.0,1.79,0.15,1.7962739212
2020-03-03 20:30:00,1.70344,0.003920000000000001,1.7034445104,0.01344,0.003920000000000001,0.014,1.69,0.0,1.69,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001
2020-03-03 21:00:00,1.6292,0.0056,1.6292096243,0.019200000000000002,0.0056,0.02,1.6099999999999999,0.0,1.6099999999999999,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15
2020-03-03 21:30:00,1.56536,0.0044800000000000005,1.5653664108,0.015360000000000002,0.0044800000000000005,0.016,1.55,0.0,1.55,1.15,-0.13,1.1573245007,0.0,0.0,0.0,1.15,-0.13,1.1573245007
2020-03-03 22:00:00,1.434,0.007,1.434017085,0.024,0.007,0.025,1.4100000000000001,0.0,1.4100000000000001,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-03-03 22:30:00,1.2792,0.0056,1.2792122576,0.019200000000000002,0.0056,0.02,1.26,0.0,1.26,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-03-03 23:00:00,1.13632,0.00476,1.1363299697,0.01632,0.00476,0.017,1.12,0.0,1.12,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-03-03 23:30:00,1.03112,0.0061600000000000005,1.0311384,0.021120000000000003,0.0061600000000000005,0.022,1.01,0.0,1.01,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-03-04 00:00:00,0.99016,0.005880000000000001,0.9901774588000001,0.02016,0.005880000000000001,0.021,0.97,0.0,0.97,0.93,0.17,0.9454099640000001,0.0,0.0,0.0,0.93,0.17,0.9454099640000001
2020-03-04 00:30:00,1.05304,0.00672,1.0530614417,0.02304,0.00672,0.024,1.03,0.0,1.03,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2020-03-04 01:00:00,1.24208,0.00644,1.2420966951,0.022080000000000002,0.00644,0.023,1.22,0.0,1.22,1.26,0.17,1.2714165328,0.0,0.0,0.0,1.26,0.17,1.2714165328
2020-03-04 01:30:00,1.34576,0.00168,1.3457610486,0.00576,0.00168,0.006,1.34,0.0,1.34,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32
2020-03-04 02:00:00,1.3048,0.0014,1.3048007511,0.0048000000000000004,0.0014,0.005,1.3,0.0,1.3,1.3,0.17,1.3110682667,0.0,0.0,0.0,1.3,0.17,1.3110682667
2020-03-04 02:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17
2020-03-04 03:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-03-04 03:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-03-04 04:00:00,1.25096,0.00028000000000000003,1.2509600313,0.0009600000000000001,0.00028000000000000003,0.001,1.25,0.0,1.25,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-03-04 04:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-03-04 05:00:00,1.18576,0.00168,1.1857611901,0.00576,0.00168,0.006,1.18,0.0,1.18,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-03-04 05:30:00,1.22096,0.00028000000000000003,1.2209600321,0.0009600000000000001,0.00028000000000000003,0.001,1.22,0.0,1.22,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0
2020-03-04 06:00:00,1.28,-0.18,1.2925942906,0.0,0.0,0.0,1.28,-0.18,1.2925942906,1.1400000000000001,0.22,1.1610340219,0.0,0.0,0.0,1.1400000000000001,0.22,1.1610340219
2020-03-04 06:30:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157
2020-03-04 07:00:00,1.75,-0.14,1.7555910686,0.0,0.0,0.0,1.75,-0.14,1.7555910686,1.49,0.13,1.4956603893,0.0,0.0,0.0,1.49,0.13,1.4956603893
2020-03-04 07:30:00,1.87,-0.14,1.8752333187999999,0.0,0.0,0.0,1.87,-0.14,1.8752333187999999,1.6,0.17,1.6090059043,0.0,0.0,0.0,1.6,0.17,1.6090059043
2020-03-04 08:00:00,1.8309600000000001,-0.16972,1.8388092343,0.0009600000000000001,0.00028000000000000003,0.001,1.83,-0.17,1.8378792125999999,1.55,0.21,1.564161117,0.0,0.0,0.0,1.55,0.21,1.564161117
2020-03-04 08:30:00,1.88192,-0.16944,1.8895324289,0.0019200000000000003,0.0005600000000000001,0.002,1.88,-0.17,1.8876705221,1.38,0.17,1.3904315877,0.0,0.0,0.0,1.38,0.17,1.3904315877
2020-03-04 09:00:00,1.86288,-0.19916,1.8734958233,0.00288,0.00084,0.003,1.8599999999999999,-0.2,1.8707217858,1.01,0.15,1.0210778619,0.0,0.0,0.0,1.01,0.15,1.0210778619
2020-03-04 09:30:00,1.8109600000000001,-0.16972,1.818895544,0.0009600000000000001,0.00028000000000000003,0.001,1.81,-0.17,1.8179658963,0.93,0.15,0.9420191081,0.0,0.0,0.0,0.93,0.15,0.9420191081
2020-03-04 10:00:00,1.7748,-0.15860000000000002,1.7818723299,0.0048000000000000004,0.0014,0.005,1.77,-0.16,1.7772169253999999,0.85,0.16,0.8649277426,0.0,0.0,0.0,0.85,0.16,0.8649277426
2020-03-04 10:30:00,1.7591999999999999,-0.1544,1.765962627,0.019200000000000002,0.0056,0.02,1.74,-0.16,1.7473408368,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2020-03-04 11:00:00,1.76112,-0.15384,1.7678264621,0.021120000000000003,0.0061600000000000005,0.022,1.74,-0.16,1.7473408368,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001
2020-03-04 11:30:00,1.58592,-0.13244,1.5914404167,0.025920000000000002,0.007560000000000001,0.027,1.56,-0.14,1.5662694531999999,1.06,0.17,1.0735455277,0.0,0.0,0.0,1.06,0.17,1.0735455277
2020-03-04 12:00:00,1.70688,-0.16216000000000003,1.7145656009999999,0.02688,0.007840000000000001,0.028,1.6800000000000002,-0.17,1.6885792845,1.17,0.17,1.1822859214,0.0,0.0,0.0,1.17,0.17,1.1822859214
2020-03-04 12:30:00,1.774,-0.14300000000000002,1.7797541964999999,0.024,0.007,0.025,1.75,-0.15,1.756416807,1.29,0.19,1.3039171753,0.0,0.0,0.0,1.29,0.19,1.3039171753
2020-03-04 13:00:00,1.73496,-0.14272,1.7408202664,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.71,-0.15,1.7165663401,1.29,0.17,1.3011533345,0.0,0.0,0.0,1.29,0.17,1.3011533345
2020-03-04 13:30:00,1.69056,-0.13692000000000001,1.6960955751,0.010560000000000002,0.0030800000000000003,0.011,1.6800000000000002,-0.14,1.685823241,1.32,0.2,1.3350655415000001,0.0,0.0,0.0,1.32,0.2,1.3350655415000001
2020-03-04 14:00:00,1.7196,-0.13720000000000002,1.7250646365,0.009600000000000001,0.0028,0.01,1.71,-0.14,1.7157214226000002,1.3,0.18,1.3124023773,0.0,0.0,0.0,1.3,0.18,1.3124023773
2020-03-04 14:30:00,1.63152,-0.13664,1.6372318101,0.01152,0.00336,0.012,1.62,-0.14,1.6260381299,1.21,0.18,1.2233151679,0.0,0.0,0.0,1.21,0.18,1.2233151679
2020-03-04 15:00:00,1.65344,-0.13608,1.6590303192,0.01344,0.003920000000000001,0.014,1.6400000000000001,-0.14,1.6459647627,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2020-03-04 15:30:00,1.6796,-0.1472,1.6860379592,0.009600000000000001,0.0028,0.01,1.67,-0.15,1.6767229944,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2020-03-04 16:00:00,1.7515200000000002,-0.14664000000000002,1.7576477463,0.01152,0.00336,0.012,1.74,-0.15,1.7464535493,0.9,0.14,0.9108238029,0.0,0.0,0.0,0.9,0.14,0.9108238029
2020-03-04 16:30:00,1.74864,-0.13748000000000002,1.7540360886,0.00864,0.00252,0.009000000000000001,1.74,-0.14,1.7456230979,0.98,0.14,0.9899494937000001,0.0,0.0,0.0,0.98,0.14,0.9899494937000001
2020-03-04 17:00:00,1.78688,-0.13216,1.7917606983,0.02688,0.007840000000000001,0.028,1.76,-0.14,1.7655594014,1.09,0.14,1.0989540482,0.0,0.0,0.0,1.09,0.14,1.0989540482
2020-03-04 17:30:00,1.8359200000000002,-0.18244000000000002,1.8449624928000001,0.025920000000000002,0.007560000000000001,0.027,1.81,-0.19,1.8199450541000002,1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,1.3599999999999999,0.14,1.3671868929
2020-03-04 18:00:00,1.92304,0.00672,1.9230517414000001,0.02304,0.00672,0.024,1.9,0.0,1.9,1.73,0.14,1.7356554958000001,0.0,0.0,0.0,1.73,0.14,1.7356554958000001
2020-03-04 18:30:00,1.9930400000000001,0.00672,1.993051329,0.02304,0.00672,0.024,1.97,0.0,1.97,1.8399999999999999,0.15,1.8461040057,0.0,0.0,0.0,1.8399999999999999,0.15,1.8461040057
2020-03-04 19:00:00,1.9687999999999999,0.008400000000000001,1.9688179195000002,0.028800000000000003,0.008400000000000001,0.03,1.94,0.0,1.94,1.83,0.15,1.8361372498000001,0.0,0.0,0.0,1.83,0.15,1.8361372498000001
2020-03-04 19:30:00,1.87784,0.00812,1.8778575558,0.027840000000000004,0.00812,0.029,1.85,0.0,1.85,1.71,0.14,1.7157214226000002,0.0,0.0,0.0,1.71,0.14,1.7157214226000002
2020-03-04 20:00:00,1.7959200000000002,0.007560000000000001,1.795935912,0.025920000000000002,0.007560000000000001,0.027,1.77,0.0,1.77,1.63,0.14,1.6360012225,0.0,0.0,0.0,1.63,0.14,1.6360012225
2020-03-04 20:30:00,1.75072,0.008960000000000001,1.7507429280000002,0.030720000000000004,0.008960000000000001,0.032,1.72,0.0,1.72,1.52,0.14,1.5264337522,0.0,0.0,0.0,1.52,0.14,1.5264337522
2020-03-04 21:00:00,1.61688,0.007840000000000001,1.6168990074,0.02688,0.007840000000000001,0.028,1.5899999999999999,0.0,1.5899999999999999,1.24,0.14,1.2478781992,0.0,0.0,0.0,1.24,0.14,1.2478781992
2020-03-04 21:30:00,1.51112,0.0061600000000000005,1.5111325554000001,0.021120000000000003,0.0061600000000000005,0.022,1.49,0.0,1.49,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02
2020-03-04 22:00:00,1.43688,0.007840000000000001,1.4369013884,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.0,1.4100000000000001,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2020-03-04 22:30:00,1.3020800000000001,0.00644,1.3020959258,0.022080000000000002,0.00644,0.023,1.28,0.0,1.28,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-03-04 23:00:00,1.16592,0.007560000000000001,1.1659445098,0.025920000000000002,0.007560000000000001,0.027,1.1400000000000001,0.0,1.1400000000000001,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-03-04 23:30:00,1.07784,0.00812,1.0778705859,0.027840000000000004,0.00812,0.029,1.05,0.0,1.05,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-03-05 00:00:00,1.00688,0.007840000000000001,1.0069105223,0.02688,0.007840000000000001,0.028,0.98,0.0,0.98,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-03-05 00:30:00,1.07496,0.007280000000000001,1.0749846511,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.05,0.0,1.05,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-03-05 01:00:00,1.27688,0.007840000000000001,1.2769040684,0.02688,0.007840000000000001,0.028,1.25,0.0,1.25,1.24,0.19,1.2544720005,0.0,0.0,0.0,1.24,0.19,1.2544720005
2020-03-05 01:30:00,1.3424800000000001,0.0036400000000000004,1.3424849347,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.33,0.0,1.33,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28
2020-03-05 02:00:00,1.30248,0.0036400000000000004,1.3024850863,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.29,0.0,1.29,1.26,0.22,1.2790621564,0.0,0.0,0.0,1.26,0.22,1.2790621564
2020-03-05 02:30:00,1.3438400000000001,0.0011200000000000001,1.3438404667000001,0.0038400000000000005,0.0011200000000000001,0.004,1.34,0.0,1.34,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24
2020-03-05 03:00:00,1.3348,0.0014,1.3348007342,0.0048000000000000004,0.0014,0.005,1.33,0.0,1.33,1.15,0.2,1.167261753,0.0,0.0,0.0,1.15,0.2,1.167261753
2020-03-05 03:30:00,1.35384,0.0011200000000000001,1.3538404633,0.0038400000000000005,0.0011200000000000001,0.004,1.35,0.0,1.35,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-03-05 04:00:00,1.25384,0.0011200000000000001,1.2538405002,0.0038400000000000005,0.0011200000000000001,0.004,1.25,0.0,1.25,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-03-05 04:30:00,1.28192,0.0005600000000000001,1.2819201223,0.0019200000000000003,0.0005600000000000001,0.002,1.28,0.0,1.28,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-03-05 05:00:00,1.22632,0.00476,1.226329238,0.01632,0.00476,0.017,1.21,0.0,1.21,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-03-05 05:30:00,1.25576,0.00168,1.2557611238,0.00576,0.00168,0.006,1.25,0.0,1.25,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-03-05 06:00:00,1.28,-0.2,1.2955307793,0.0,0.0,0.0,1.28,-0.2,1.2955307793,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-03-05 06:30:00,1.58,-0.15,1.5871042814,0.0,0.0,0.0,1.58,-0.15,1.5871042814,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704
2020-03-05 07:00:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,1.04,0.13,1.0480935073,0.0,0.0,0.0,1.04,0.13,1.0480935073
2020-03-05 07:30:00,1.79,-0.13,1.794714462,0.0,0.0,0.0,1.79,-0.13,1.794714462,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801
2020-03-05 08:00:00,1.83,-0.16,1.8369812193000001,0.0,0.0,0.0,1.83,-0.16,1.8369812193000001,1.23,0.18,1.2431009613,0.0,0.0,0.0,1.23,0.18,1.2431009613
2020-03-05 08:30:00,1.8909600000000002,-0.17972000000000002,1.899481245,0.0009600000000000001,0.00028000000000000003,0.001,1.8900000000000001,-0.18,1.8985520799,1.18,0.15,1.1894956915,0.0,0.0,0.0,1.18,0.15,1.1894956915
2020-03-05 09:00:00,1.8967200000000002,-0.17804,1.9050577418999999,0.00672,0.0019600000000000004,0.007,1.8900000000000001,-0.18,1.8985520799,1.34,0.18,1.3520355025,0.0,0.0,0.0,1.34,0.18,1.3520355025
2020-03-05 09:30:00,1.89768,-0.16776000000000002,1.9050807857,0.007680000000000001,0.0022400000000000002,0.008,1.8900000000000001,-0.17,1.8976301009,1.3900000000000001,0.2,1.4043147795,0.0,0.0,0.0,1.3900000000000001,0.2,1.4043147795
2020-03-05 10:00:00,1.89056,-0.14692000000000002,1.8962601614999999,0.010560000000000002,0.0030800000000000003,0.011,1.88,-0.15,1.8859745491000002,1.3,0.2,1.3152946438,0.0,0.0,0.0,1.3,0.2,1.3152946438
2020-03-05 10:30:00,1.91112,-0.18384,1.9199418741,0.021120000000000003,0.0061600000000000005,0.022,1.8900000000000001,-0.19,1.8995262567000002,1.3,0.19,1.3138112498,0.0,0.0,0.0,1.3,0.19,1.3138112498
2020-03-05 11:00:00,1.8582400000000001,-0.18468,1.8673946021,0.018240000000000003,0.00532,0.019,1.8399999999999999,-0.19,1.8497837711,1.35,0.2,1.3647344064,0.0,0.0,0.0,1.35,0.2,1.3647344064
2020-03-05 11:30:00,1.8101600000000002,-0.14412,1.8158881573,0.02016,0.005880000000000001,0.021,1.79,-0.15,1.7962739212,1.33,0.19,1.3435028843,0.0,0.0,0.0,1.33,0.19,1.3435028843
2020-03-05 12:00:00,0.02892,0.010560000000000002,0.0307876599,0.025920000000000002,0.007560000000000001,0.027,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005
2020-03-05 12:30:00,1.9078400000000002,-0.15188000000000001,1.9138759103,0.027840000000000004,0.00812,0.029,1.88,-0.16,1.8867962264,1.01,0.15,1.0210778619,0.0,0.0,0.0,1.01,0.15,1.0210778619
2020-03-05 13:00:00,1.85784,-0.15188000000000001,1.8640378215000002,0.027840000000000004,0.00812,0.029,1.83,-0.16,1.8369812193000001,1.01,0.15,1.0210778619,0.0,0.0,0.0,1.01,0.15,1.0210778619
2020-03-05 13:30:00,1.73056,-0.13692000000000001,1.7359680297,0.010560000000000002,0.0030800000000000003,0.011,1.72,-0.14,1.7256882685,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-03-05 14:00:00,1.75536,-0.13552,1.7605835396,0.015360000000000002,0.0044800000000000005,0.016,1.74,-0.14,1.7456230979,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2020-03-05 14:30:00,1.68344,-0.13608,1.6889310229,0.01344,0.003920000000000001,0.014,1.67,-0.14,1.6758579892,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2020-03-05 15:00:00,1.74344,-0.14608000000000002,1.7495491991,0.01344,0.003920000000000001,0.014,1.73,-0.15,1.7364907140999999,0.73,0.15,0.7452516354000001,0.0,0.0,0.0,0.73,0.15,0.7452516354000001
2020-03-05 15:30:00,1.68728,-0.14496,1.6934955565,0.01728,0.00504,0.018000000000000002,1.67,-0.15,1.6767229944,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2020-03-05 16:00:00,1.7544,-0.1458,1.7604479544,0.014400000000000001,0.004200000000000001,0.015,1.74,-0.15,1.7464535493,0.93,0.14,0.9404786016000001,0.0,0.0,0.0,0.93,0.14,0.9404786016000001
2020-03-05 16:30:00,1.76768,-0.14776,1.7738448636,0.007680000000000001,0.0022400000000000002,0.008,1.76,-0.15,1.76638048,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2020-03-05 17:00:00,1.7515200000000002,-0.21664000000000003,1.7648669072,0.01152,0.00336,0.012,1.74,-0.22,1.7538529015000002,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-03-05 17:30:00,1.80592,0.007560000000000001,1.8059358239,0.025920000000000002,0.007560000000000001,0.027,1.78,0.0,1.78,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25
2020-03-05 18:00:00,1.8949600000000002,0.007280000000000001,1.894973984,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.87,0.0,1.87,1.33,0.14,1.3373481221999999,0.0,0.0,0.0,1.33,0.14,1.3373481221999999
2020-03-05 18:30:00,1.98168,0.00924,1.9817015416000001,0.03168,0.00924,0.033,1.9500000000000002,0.0,1.9500000000000002,1.51,0.14,1.5164761785,0.0,0.0,0.0,1.51,0.14,1.5164761785
2020-03-05 19:00:00,1.99688,0.007840000000000001,1.9968953903000002,0.02688,0.007840000000000001,0.028,1.97,0.0,1.97,1.54,0.14,1.5463505424,0.0,0.0,0.0,1.54,0.14,1.5463505424
2020-03-05 19:30:00,1.92168,0.00924,1.9217022142,0.03168,0.00924,0.033,1.8900000000000001,0.0,1.8900000000000001,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001
2020-03-05 20:00:00,1.81168,0.00924,1.8117035629,0.03168,0.00924,0.033,1.78,0.0,1.78,1.34,0.13,1.3462912018,0.0,0.0,0.0,1.34,0.13,1.3462912018
2020-03-05 20:30:00,1.7187999999999999,0.008400000000000001,1.7188205258,0.028800000000000003,0.008400000000000001,0.03,1.69,0.0,1.69,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24
2020-03-05 21:00:00,1.62976,0.00868,1.6297831144,0.02976,0.00868,0.031,1.6,0.0,1.6,1.22,0.15,1.229186723,0.0,0.0,0.0,1.22,0.15,1.229186723
2020-03-05 21:30:00,1.52688,0.007840000000000001,1.5269001277,0.02688,0.007840000000000001,0.028,1.5,0.0,1.5,1.11,-0.13,1.1175866857,0.0,0.0,0.0,1.11,-0.13,1.1175866857
2020-03-05 22:00:00,1.4088,0.008400000000000001,1.4088250424,0.028800000000000003,0.008400000000000001,0.03,1.38,0.0,1.38,1.02,0.04,1.0207840124,0.0,0.0,0.0,1.02,0.04,1.0207840124
2020-03-05 22:30:00,1.28976,0.00868,1.2897892076,0.02976,0.00868,0.031,1.26,0.0,1.26,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846
2020-03-05 23:00:00,1.1588,0.008400000000000001,1.1588304449,0.028800000000000003,0.008400000000000001,0.03,1.13,0.0,1.13,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2020-03-05 23:30:00,1.06168,0.00924,1.061720208,0.03168,0.00924,0.033,1.03,0.0,1.03,0.66,-0.13,0.6726812024000001,0.0,0.0,0.0,0.66,-0.13,0.6726812024000001
2020-03-06 00:00:00,1.04072,0.008960000000000001,1.0407585695,0.030720000000000004,0.008960000000000001,0.032,1.01,0.0,1.01,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-03-06 00:30:00,1.11168,0.13924,1.1203661009,0.03168,0.00924,0.033,1.08,0.13,1.0877959367,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-03-06 01:00:00,1.3235999999999999,0.0098,1.3236362793,0.033600000000000005,0.0098,0.035,1.29,0.0,1.29,0.89,-0.13,0.8994442729000001,0.0,0.0,0.0,0.89,-0.13,0.8994442729000001
2020-03-06 01:30:00,1.36632,0.00476,1.3663282914,0.01632,0.00476,0.017,1.35,0.0,1.35,0.96,-0.13,0.9687620967,0.0,0.0,0.0,0.96,-0.13,0.9687620967
2020-03-06 02:00:00,1.33536,0.0044800000000000005,1.335367515,0.015360000000000002,0.0044800000000000005,0.016,1.32,0.0,1.32,0.96,-0.13,0.9687620967,0.0,0.0,0.0,0.96,-0.13,0.9687620967
2020-03-06 02:30:00,1.40632,0.00476,1.4063280556,0.01632,0.00476,0.017,1.3900000000000001,0.0,1.3900000000000001,0.93,-0.13,0.9390420651,0.0,0.0,0.0,0.93,-0.13,0.9390420651
2020-03-06 03:00:00,1.37728,0.00504,1.3772892216,0.01728,0.00504,0.018000000000000002,1.3599999999999999,0.0,1.3599999999999999,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001
2020-03-06 03:30:00,1.38536,0.0044800000000000005,1.3853672437,0.015360000000000002,0.0044800000000000005,0.016,1.37,0.0,1.37,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-03-06 04:00:00,1.31728,0.00504,1.3172896417,0.01728,0.00504,0.018000000000000002,1.3,0.0,1.3,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-03-06 04:30:00,1.32112,0.0061600000000000005,1.3211343611,0.021120000000000003,0.0061600000000000005,0.022,1.3,0.0,1.3,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-03-06 05:00:00,1.28688,0.007840000000000001,1.2869038814,0.02688,0.007840000000000001,0.028,1.26,0.0,1.26,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-03-06 05:30:00,1.28864,0.00252,1.288642464,0.00864,0.00252,0.009000000000000001,1.28,0.0,1.28,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-03-06 06:00:00,1.30672,-0.12804000000000001,1.3129780653,0.00672,0.0019600000000000004,0.007,1.3,-0.13,1.3064838307,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-03-06 06:30:00,1.5019200000000001,0.0005600000000000001,1.5019201044,0.0019200000000000003,0.0005600000000000001,0.002,1.5,0.0,1.5,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2020-03-06 07:00:00,1.6600000000000001,-0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,-0.13,1.6650825805,1.21,0.14,1.2180722474,0.0,0.0,0.0,1.21,0.14,1.2180722474
2020-03-06 07:30:00,1.8599999999999999,-0.13,1.8645374762,0.0,0.0,0.0,1.8599999999999999,-0.13,1.8645374762,1.34,0.14,1.3472935834,0.0,0.0,0.0,1.34,0.14,1.3472935834
2020-03-06 08:00:00,1.8048000000000002,-0.12860000000000002,1.8093758592,0.0048000000000000004,0.0014,0.005,1.8,-0.13,1.8046883387000001,1.29,0.15,1.2986916493,0.0,0.0,0.0,1.29,0.15,1.2986916493
2020-03-06 08:30:00,1.7772800000000002,-0.12496000000000002,1.7816675335,0.01728,0.00504,0.018000000000000002,1.76,-0.13,1.7647946056000001,1.17,0.15,1.1795761951000001,0.0,0.0,0.0,1.17,0.15,1.1795761951000001
2020-03-06 09:00:00,1.70688,-0.15216000000000002,1.7136487388,0.02688,0.007840000000000001,0.028,1.6800000000000002,-0.16,1.6876018488,1.02,0.17,1.0340696302,0.0,0.0,0.0,1.02,0.17,1.0340696302
2020-03-06 09:30:00,1.69128,-0.12796000000000002,1.6961137344,0.041280000000000004,0.01204,0.043000000000000003,1.65,-0.14,1.6559287424,0.81,0.16,0.8256512581000001,0.0,0.0,0.0,0.81,0.16,0.8256512581000001
