Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-06 10:00:00,1.6623999999999999,-0.1218,1.6668560226,0.062400000000000004,0.0182,0.065,1.6,-0.14,1.606113321,0.71,0.16,0.7278049189,0.0,0.0,0.0,0.71,0.16,0.7278049189
2020-03-06 10:30:00,1.57488,-0.11816000000000002,1.5793064301,0.07488,0.021840000000000002,0.078,1.5,-0.14,1.5065191668,0.68,0.16,0.6985699679,0.0,0.0,0.0,0.68,0.16,0.6985699679
2020-03-06 11:00:00,1.54352,-0.11564,1.5478457934,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.46,-0.14,1.4666969694,0.55,0.16,0.5728001397,0.0,0.0,0.0,0.55,0.16,0.5728001397
2020-03-06 11:30:00,1.48832,-0.11424000000000001,1.4926979601,0.08832000000000001,0.02576,0.092,1.4,-0.14,1.406982587,0.53,0.17,0.5565968020000001,0.0,0.0,0.0,0.53,0.17,0.5565968020000001
2020-03-06 12:00:00,1.4768,-0.11760000000000001,1.4814749407,0.07680000000000001,0.0224,0.08,1.4,-0.14,1.406982587,0.59,0.15,0.6087692502000001,0.0,0.0,0.0,0.59,0.15,0.6087692502000001
2020-03-06 12:30:00,1.4488,-0.1316,1.4547645858,0.028800000000000003,0.008400000000000001,0.03,1.42,-0.14,1.4268847185,0.51344,0.15392,0.5360149252,0.01344,0.003920000000000001,0.014,0.5,0.15,0.5220153254000001
2020-03-06 13:00:00,1.3876,-0.1232,1.3930585056,0.057600000000000005,0.016800000000000002,0.06,1.33,-0.14,1.3373481221999999,0.4736,0.1598,0.4998329721,0.033600000000000005,0.0098,0.035,0.44,0.15,0.464865572
2020-03-06 13:30:00,1.31256,-0.11592000000000001,1.3176688507,0.08256000000000001,0.02408,0.08600000000000001,1.23,-0.14,1.2379418403,0.4988,0.008400000000000001,0.49887072470000005,0.028800000000000003,0.008400000000000001,0.03,0.47000000000000003,0.0,0.47000000000000003
2020-03-06 14:00:00,1.308,-0.126,1.3140547934,0.048,0.014,0.05,1.26,-0.14,1.2677539193,0.5092,0.1356,0.5269459175,0.019200000000000002,0.0056,0.02,0.49,0.13,0.5069516742
2020-03-06 14:30:00,1.2872,-0.12040000000000001,1.2928186261,0.06720000000000001,0.0196,0.07,1.22,-0.14,1.2280065146,0.49552,0.14036,0.5150155337,0.03552,0.010360000000000001,0.037,0.46,0.13,0.4780167361
2020-03-06 15:00:00,1.33952,-0.12264000000000001,1.3451224480000001,0.05952,0.01736,0.062,1.28,-0.14,1.2876334882,0.5796,0.1328,0.5946192059000001,0.009600000000000001,0.0028,0.01,0.5700000000000001,0.13,0.5846366393
2020-03-06 15:30:00,1.36936,-0.14852,1.377390649,0.039360000000000006,0.01148,0.041,1.33,-0.16,1.3395894894,0.5467200000000001,0.0019600000000000004,0.5467235133,0.00672,0.0019600000000000004,0.007,0.54,0.0,0.54
2020-03-06 16:00:00,1.4088,0.008400000000000001,1.4088250424,0.028800000000000003,0.008400000000000001,0.03,1.38,0.0,1.38,0.6367200000000001,0.0019600000000000004,0.6367230167,0.00672,0.0019600000000000004,0.007,0.63,0.0,0.63
2020-03-06 16:30:00,1.4486400000000001,0.00252,1.4486421918,0.00864,0.00252,0.009000000000000001,1.44,0.0,1.44,0.73192,0.13056,0.7434734696,0.0019200000000000003,0.0005600000000000001,0.002,0.73,0.13,0.7414849965
2020-03-06 17:00:00,1.5316800000000002,0.00924,1.5317078703,0.03168,0.00924,0.033,1.5,0.0,1.5,0.92,0.13,0.9291393867000001,0.0,0.0,0.0,0.92,0.13,0.9291393867000001
2020-03-06 17:30:00,1.5836000000000001,0.0098,1.583630323,0.033600000000000005,0.0098,0.035,1.55,0.0,1.55,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07
2020-03-06 18:00:00,1.7097600000000002,0.00868,1.7097820329,0.02976,0.00868,0.031,1.6800000000000002,0.0,1.6800000000000002,1.1400000000000001,0.14,1.1485643212,0.0,0.0,0.0,1.1400000000000001,0.14,1.1485643212
2020-03-06 18:30:00,1.83744,0.010920000000000001,1.8374724488,0.03744,0.010920000000000001,0.039,1.8,0.0,1.8,1.19,0.14,1.1982069938,0.0,0.0,0.0,1.19,0.14,1.1982069938
2020-03-06 19:00:00,1.87744,0.010920000000000001,1.8774717574,0.03744,0.010920000000000001,0.039,1.8399999999999999,0.0,1.8399999999999999,1.27,0.14,1.2776932339,0.0,0.0,0.0,1.27,0.14,1.2776932339
2020-03-06 19:30:00,1.7536,0.0098,1.7536273835,0.033600000000000005,0.0098,0.035,1.72,0.0,1.72,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21
2020-03-06 20:00:00,1.64648,0.01064,1.6465143789,0.036480000000000005,0.01064,0.038,1.6099999999999999,0.0,1.6099999999999999,1.12,0.14,1.1287160848,0.0,0.0,0.0,1.12,0.14,1.1287160848
2020-03-06 20:30:00,1.59976,0.00868,1.5997835479,0.02976,0.00868,0.031,1.57,0.0,1.57,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12
2020-03-06 21:00:00,1.54496,0.007280000000000001,1.5449771519,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.52,0.0,1.52,1.15,0.14,1.158490397,0.0,0.0,0.0,1.15,0.14,1.158490397
2020-03-06 21:30:00,1.42592,0.007560000000000001,1.4259400408,0.025920000000000002,0.007560000000000001,0.027,1.4,0.0,1.4,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-03-06 22:00:00,1.3464800000000001,0.01064,1.3465220384,0.036480000000000005,0.01064,0.038,1.31,0.0,1.31,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-03-06 22:30:00,1.2284,0.0112,1.2284510572,0.038400000000000004,0.0112,0.04,1.19,0.0,1.19,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-03-06 23:00:00,1.14936,0.01148,1.1494173307,0.039360000000000006,0.01148,0.041,1.11,0.0,1.11,0.64,-0.13,0.6530696747,0.0,0.0,0.0,0.64,-0.13,0.6530696747
2020-03-06 23:30:00,1.03936,0.01148,1.0394233979,0.039360000000000006,0.01148,0.041,1.0,0.0,1.0,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-03-07 00:00:00,1.01744,0.010920000000000001,1.0174985995,0.03744,0.010920000000000001,0.039,0.98,0.0,0.98,0.53,-0.13,0.545710546,0.0,0.0,0.0,0.53,-0.13,0.545710546
2020-03-07 00:30:00,1.1184,0.0112,1.1184560787,0.038400000000000004,0.0112,0.04,1.08,0.0,1.08,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-03-07 01:00:00,1.2784,0.0112,1.2784490604,0.038400000000000004,0.0112,0.04,1.24,0.0,1.24,0.8,-0.13,0.8104936767,0.0,0.0,0.0,0.8,-0.13,0.8104936767
2020-03-07 01:30:00,1.33112,0.0061600000000000005,1.3311342532000001,0.021120000000000003,0.0061600000000000005,0.022,1.31,0.0,1.31,0.85,-0.13,0.8598837131,0.0,0.0,0.0,0.85,-0.13,0.8598837131
2020-03-07 02:00:00,1.2992,0.0056,1.2992120689,0.019200000000000002,0.0056,0.02,1.28,0.0,1.28,0.78,-0.13,0.7907591289,0.0,0.0,0.0,0.78,-0.13,0.7907591289
2020-03-07 02:30:00,1.3644,0.004200000000000001,1.3644064644,0.014400000000000001,0.004200000000000001,0.015,1.35,0.0,1.35,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-03-07 03:00:00,1.3034400000000002,0.003920000000000001,1.3034458945,0.01344,0.003920000000000001,0.014,1.29,0.0,1.29,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-03-07 03:30:00,1.30864,0.00252,1.3086424263,0.00864,0.00252,0.009000000000000001,1.3,0.0,1.3,0.64,-0.13,0.6530696747,0.0,0.0,0.0,0.64,-0.13,0.6530696747
2020-03-07 04:00:00,1.20096,0.00028000000000000003,1.2009600326,0.0009600000000000001,0.00028000000000000003,0.001,1.2,0.0,1.2,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-03-07 04:30:00,1.22288,0.00084,1.2228802885,0.00288,0.00084,0.003,1.22,0.0,1.22,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-03-07 05:00:00,1.18056,0.0030800000000000003,1.1805640177,0.010560000000000002,0.0030800000000000003,0.011,1.17,0.0,1.17,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-03-07 05:30:00,1.15768,0.0022400000000000002,1.1576821671,0.007680000000000001,0.0022400000000000002,0.008,1.15,0.0,1.15,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-03-07 06:00:00,1.12248,0.0036400000000000004,1.1224859019,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.11,0.0,1.11,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-03-07 06:30:00,1.2288000000000001,0.008400000000000001,1.2288287106,0.028800000000000003,0.008400000000000001,0.03,1.2,0.0,1.2,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-03-07 07:00:00,1.2559200000000001,0.007560000000000001,1.2559427535,0.025920000000000002,0.007560000000000001,0.027,1.23,0.0,1.23,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-03-07 07:30:00,1.35072,0.008960000000000001,1.3507497177,0.030720000000000004,0.008960000000000001,0.032,1.32,0.0,1.32,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-03-07 08:00:00,1.2936,0.0098,1.2936371207000001,0.033600000000000005,0.0098,0.035,1.26,0.0,1.26,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2020-03-07 08:30:00,1.3284,0.0112,1.3284472139,0.038400000000000004,0.0112,0.04,1.29,0.0,1.29,0.6719200000000001,0.14056000000000002,0.6864645657,0.0019200000000000003,0.0005600000000000001,0.002,0.67,0.14,0.6844705983
2020-03-07 09:00:00,1.35648,0.01064,1.3565217285,0.036480000000000005,0.01064,0.038,1.32,0.0,1.32,0.6548,0.1414,0.6698932751000001,0.0048000000000000004,0.0014,0.005,0.65,0.14,0.6649060084
2020-03-07 09:30:00,1.3651200000000001,0.013160000000000002,1.3651834309,0.04512,0.013160000000000002,0.047,1.32,0.0,1.32,0.68728,0.14504,0.7024175396,0.01728,0.00504,0.018000000000000002,0.67,0.14,0.6844705983
2020-03-07 10:00:00,1.3584,0.0112,1.3584461712,0.038400000000000004,0.0112,0.04,1.32,0.0,1.32,0.73248,0.14364000000000002,0.7464311087000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.72,0.14,0.7334848328
2020-03-07 10:30:00,1.33992,-0.17544,1.3513566517,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.29,-0.19,1.3039171753,0.6544,0.004200000000000001,0.6544134779,0.014400000000000001,0.004200000000000001,0.015,0.64,0.0,0.64
2020-03-07 11:00:00,1.328,-0.20600000000000002,1.3438824353,0.048,0.014,0.05,1.28,-0.22,1.2987686476,0.68864,0.13252,0.7012749817,0.00864,0.00252,0.009000000000000001,0.68,0.13,0.6923149572
2020-03-07 11:30:00,1.32512,0.013160000000000002,1.3251853455,0.04512,0.013160000000000002,0.047,1.28,0.0,1.28,0.56864,0.00252,0.5686455838000001,0.00864,0.00252,0.009000000000000001,0.56,0.0,0.56
2020-03-07 12:00:00,1.32512,0.013160000000000002,1.3251853455,0.04512,0.013160000000000002,0.047,1.28,0.0,1.28,0.54688,0.13784000000000002,0.5639836877000001,0.02688,0.007840000000000001,0.028,0.52,0.13,0.5360037313
2020-03-07 12:30:00,1.328,0.014,1.3280737931,0.048,0.014,0.05,1.28,0.0,1.28,0.6659200000000001,0.007560000000000001,0.6659629119,0.025920000000000002,0.007560000000000001,0.027,0.64,0.0,0.64
2020-03-07 13:00:00,1.28992,0.014560000000000002,1.2900021705,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.24,0.0,1.24,0.6836,0.1398,0.697748522,0.033600000000000005,0.0098,0.035,0.65,0.13,0.6628725368
2020-03-07 13:30:00,1.27744,0.010920000000000001,1.2774866731,0.03744,0.010920000000000001,0.039,1.24,0.0,1.24,0.67688,0.007840000000000001,0.6769254021000001,0.02688,0.007840000000000001,0.028,0.65,0.0,0.65
2020-03-07 14:00:00,1.2874400000000001,0.010920000000000001,1.2874863106,0.03744,0.010920000000000001,0.039,1.25,0.0,1.25,0.6619200000000001,0.0005600000000000001,0.6619202369,0.0019200000000000003,0.0005600000000000001,0.002,0.66,0.0,0.66
2020-03-07 14:30:00,1.3220800000000001,0.00644,1.3220956849,0.022080000000000002,0.00644,0.023,1.3,0.0,1.3,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-03-07 15:00:00,1.30144,0.017920000000000002,1.3015633676,0.06144000000000001,0.017920000000000002,0.064,1.24,0.0,1.24,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2020-03-07 15:30:00,1.3576000000000001,0.016800000000000002,1.3577039442,0.057600000000000005,0.016800000000000002,0.06,1.3,0.0,1.3,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-03-07 16:00:00,1.3487200000000001,0.02296,1.3489154162,0.07872000000000001,0.02296,0.082,1.27,0.0,1.27,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-03-07 16:30:00,1.4073600000000002,0.025480000000000003,1.4075906365,0.08736000000000001,0.025480000000000003,0.091,1.32,0.0,1.32,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-03-07 17:00:00,1.5392800000000002,0.02604,1.5395002436,0.08928000000000001,0.02604,0.093,1.45,0.0,1.45,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2020-03-07 17:30:00,1.59888,0.02884,1.5991400813999999,0.09888000000000001,0.02884,0.10300000000000001,1.5,0.0,1.5,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-03-07 18:00:00,1.60832,0.02576,1.6085262820000001,0.08832000000000001,0.02576,0.092,1.52,0.0,1.52,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-03-07 18:30:00,1.70584,0.02212,1.7059834114,0.07584,0.02212,0.079,1.63,0.0,1.63,0.97,0.15,0.9815294188,0.0,0.0,0.0,0.97,0.15,0.9815294188
2020-03-07 19:00:00,1.67896,0.014280000000000001,1.6790207265000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.63,0.0,1.63,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857
2020-03-07 19:30:00,1.64608,0.01344,1.6461348669,0.04608,0.01344,0.048,1.6,0.0,1.6,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-03-07 20:00:00,1.52664,0.01652,1.5267293801,0.05664,0.01652,0.059000000000000004,1.47,0.0,1.47,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651
2020-03-07 20:30:00,1.4876,0.016800000000000002,1.4876948612,0.057600000000000005,0.016800000000000002,0.06,1.43,0.0,1.43,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-03-07 21:00:00,1.36816,0.019880000000000002,1.3683044252,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.3,0.0,1.3,0.9,0.14,0.9108238029,0.0,0.0,0.0,0.9,0.14,0.9108238029
2020-03-07 21:30:00,1.30624,0.01932,1.3063828688,0.06624000000000001,0.01932,0.069,1.24,0.0,1.24,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-03-07 22:00:00,1.24528,0.01904,1.2454255498,0.06528,0.01904,0.068,1.18,0.0,1.18,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-03-07 22:30:00,1.19336,0.01848,1.1935030792,0.06336,0.01848,0.066,1.13,0.0,1.13,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-03-07 23:00:00,1.12352,0.024360000000000003,1.123784054,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.04,0.0,1.04,0.53,-0.13,0.545710546,0.0,0.0,0.0,0.53,-0.13,0.545710546
2020-03-07 23:30:00,1.0168,0.0224,1.0170467049,0.07680000000000001,0.0224,0.08,0.9400000000000001,0.0,0.9400000000000001,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-03-08 00:00:00,1.01104,0.020720000000000002,1.011252293,0.07104,0.020720000000000002,0.074,0.9400000000000001,0.0,0.9400000000000001,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-03-08 00:30:00,1.07816,0.019880000000000002,1.0783432663,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.01,0.0,1.01,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-03-08 01:00:00,1.2510400000000002,0.020720000000000002,1.2512115728,0.07104,0.020720000000000002,0.074,1.18,0.0,1.18,0.72,-0.13,0.731641989,0.0,0.0,0.0,0.72,-0.13,0.731641989
2020-03-08 01:30:00,1.32144,0.017920000000000002,1.3215615006,0.06144000000000001,0.017920000000000002,0.064,1.26,0.0,1.26,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-03-08 02:00:00,1.29664,0.01652,1.2967452333,0.05664,0.01652,0.059000000000000004,1.24,0.0,1.24,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-03-08 02:30:00,1.32416,0.01288,1.3242226398999999,0.044160000000000005,0.01288,0.046,1.28,0.0,1.28,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-03-08 03:00:00,1.23264,0.00952,1.2326767622,0.03264,0.00952,0.034,1.2,0.0,1.2,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-03-08 03:30:00,1.18072,0.008960000000000001,1.1807539964,0.030720000000000004,0.008960000000000001,0.032,1.15,0.0,1.15,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-03-08 04:00:00,1.1484,0.0112,1.1484546138,0.038400000000000004,0.0112,0.04,1.11,0.0,1.11,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-03-08 04:30:00,1.11144,0.017920000000000002,1.1115844547,0.06144000000000001,0.017920000000000002,0.064,1.05,0.0,1.05,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-03-08 05:00:00,1.06816,0.019880000000000002,1.0683449817,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0,0.0,1.0,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-08 05:30:00,1.0816,0.0238,1.0818618211,0.0816,0.0238,0.085,1.0,0.0,1.0,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-03-08 06:00:00,1.05392,0.021560000000000003,1.054140503,0.07392,0.021560000000000003,0.077,0.98,0.0,0.98,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-03-08 06:30:00,1.14336,0.01848,1.1435093353,0.06336,0.01848,0.066,1.08,0.0,1.08,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-08 07:00:00,1.15488,0.021840000000000002,1.1550864903,0.07488,0.021840000000000002,0.078,1.08,0.0,1.08,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
2020-03-08 07:30:00,1.20776,0.022680000000000002,1.2079729302,0.07776000000000001,0.022680000000000002,0.081,1.13,0.0,1.13,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-08 08:00:00,1.19528,0.01904,1.1954316375,0.06528,0.01904,0.068,1.13,0.0,1.13,0.5728800000000001,0.13084,0.5876313470000001,0.00288,0.00084,0.003,0.5700000000000001,0.13,0.5846366393
2020-03-08 08:30:00,1.2268,0.0224,1.2270044825,0.07680000000000001,0.0224,0.08,1.15,0.0,1.15,0.6396000000000001,0.1328,0.65324115,0.009600000000000001,0.0028,0.01,0.63,0.13,0.6432728814
2020-03-08 09:00:00,1.20048,0.017640000000000003,1.2006095952,0.060480000000000006,0.017640000000000003,0.063,1.1400000000000001,0.0,1.1400000000000001,0.67112,0.13616,0.6847931074,0.021120000000000003,0.0061600000000000005,0.022,0.65,0.13,0.6628725368
2020-03-08 09:30:00,1.3115999999999999,0.0238,1.311815917,0.0816,0.0238,0.085,1.23,0.0,1.23,0.69288,0.13084,0.7051253789,0.00288,0.00084,0.003,0.6900000000000001,0.13,0.7021395873
2020-03-08 10:00:00,1.32488,0.021840000000000002,1.3250599986,0.07488,0.021840000000000002,0.078,1.25,0.0,1.25,0.74824,0.13532000000000002,0.7603779323000001,0.018240000000000003,0.00532,0.019,0.73,0.13,0.7414849965
2020-03-08 10:30:00,1.2679200000000002,0.028560000000000002,1.2682416174,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.17,0.0,1.17,0.52624,0.14932,0.5470146250000001,0.06624000000000001,0.01932,0.069,0.46,0.13,0.4780167361
2020-03-08 11:00:00,1.23928,0.02604,1.2395535487,0.08928000000000001,0.02604,0.093,1.15,0.0,1.15,0.58008,0.15044000000000002,0.5992703897,0.07008,0.020440000000000003,0.073,0.51,0.13,0.5263078947000001
2020-03-08 11:30:00,1.25656,0.031080000000000003,1.2569443106,0.10656,0.031080000000000003,0.111,1.15,0.0,1.15,0.58896,0.014280000000000001,0.5891330919000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.54,0.0,0.54
2020-03-08 12:00:00,1.33736,0.025480000000000003,1.3376027063,0.08736000000000001,0.025480000000000003,0.091,1.25,0.0,1.25,0.72152,0.13336,0.7337410988,0.01152,0.00336,0.012,0.71,0.13,0.7218032973
2020-03-08 12:30:00,1.25528,0.01904,1.2554243904,0.06528,0.01904,0.068,1.19,0.0,1.19,0.5628000000000001,0.0154,0.5630106571,0.0528,0.0154,0.055,0.51,0.0,0.51
2020-03-08 13:00:00,1.2181600000000001,0.019880000000000002,1.218322207,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.15,0.0,1.15,0.61584,0.02212,0.6162371297,0.07584,0.02212,0.079,0.54,0.0,0.54
2020-03-08 13:30:00,1.22936,0.14148000000000002,1.2374742826,0.039360000000000006,0.01148,0.041,1.19,0.13,1.1970797801,0.6816800000000001,0.00924,0.6817426201,0.03168,0.00924,0.033,0.65,0.0,0.65
2020-03-08 14:00:00,1.19128,0.01204,1.1913408412,0.041280000000000004,0.01204,0.043000000000000003,1.15,0.0,1.15,0.5528000000000001,-0.11460000000000001,0.5645538061,0.0528,0.0154,0.055,0.5,-0.13,0.5166236541
2020-03-08 14:30:00,1.12336,0.14848,1.1331301779,0.06336,0.01848,0.066,1.06,0.13,1.067941946,0.4868,0.0224,0.48731509310000004,0.07680000000000001,0.0224,0.08,0.41000000000000003,0.0,0.41000000000000003
2020-03-08 15:00:00,1.08432,0.14876,1.09447677,0.06432,0.018760000000000002,0.067,1.02,0.13,1.0282509421,0.53568,-0.11376000000000001,0.5476261499,0.05568000000000001,0.01624,0.058,0.48,-0.13,0.4972926704
2020-03-08 15:30:00,1.1448800000000001,0.021840000000000002,1.1450882935,0.07488,0.021840000000000002,0.078,1.07,0.0,1.07,0.51568,-0.11376000000000001,0.528078782,0.05568000000000001,0.01624,0.058,0.46,-0.13,0.4780167361
2020-03-08 16:00:00,1.23392,0.15156,1.2431930663,0.07392,0.021560000000000003,0.077,1.16,0.13,1.167261753,0.7386400000000001,-0.12748,0.7495600043,0.00864,0.00252,0.009000000000000001,0.73,-0.13,0.7414849965
2020-03-08 16:30:00,1.35568,0.14624,1.3635447921,0.05568000000000001,0.01624,0.058,1.3,0.13,1.3064838307,0.80864,0.00252,0.8086439266000001,0.00864,0.00252,0.009000000000000001,0.8,0.0,0.8
2020-03-08 17:00:00,1.45432,0.018760000000000002,1.4544409923,0.06432,0.018760000000000002,0.067,1.3900000000000001,0.0,1.3900000000000001,0.8267200000000001,0.13196000000000002,0.8371854036,0.00672,0.0019600000000000004,0.007,0.8200000000000001,0.13,0.8302409289
2020-03-08 17:30:00,1.50528,0.01904,1.5054004119000002,0.06528,0.01904,0.068,1.44,0.0,1.44,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96
2020-03-08 18:00:00,1.5043199999999999,0.018760000000000002,1.5044369711,0.06432,0.018760000000000002,0.067,1.44,0.0,1.44,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012
2020-03-08 18:30:00,1.60952,0.01736,1.6096136182,0.05952,0.01736,0.062,1.55,0.0,1.55,1.17,-0.14,1.1783462988,0.0,0.0,0.0,1.17,-0.14,1.1783462988
2020-03-08 19:00:00,1.6328,0.0154,1.6328726221,0.0528,0.0154,0.055,1.58,0.0,1.58,1.29,0.13,1.2965338407,0.0,0.0,0.0,1.29,0.13,1.2965338407
2020-03-08 19:30:00,1.58088,0.01484,1.5809496513,0.05088,0.01484,0.053,1.53,0.0,1.53,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-03-08 20:00:00,1.49416,0.01288,1.4942155132,0.044160000000000005,0.01288,0.046,1.45,0.0,1.45,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694
2020-03-08 20:30:00,1.4284,0.0112,1.4284439086,0.038400000000000004,0.0112,0.04,1.3900000000000001,0.0,1.3900000000000001,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-03-08 21:00:00,1.3384,0.0112,1.3384468611,0.038400000000000004,0.0112,0.04,1.3,0.0,1.3,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-03-08 21:30:00,1.2984,0.0112,1.2984483047,0.038400000000000004,0.0112,0.04,1.26,0.0,1.26,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-03-08 22:00:00,1.21744,0.14092000000000002,1.2255686843,0.03744,0.010920000000000001,0.039,1.18,0.13,1.1871394189,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-03-08 22:30:00,1.11224,0.14232,1.1213085213,0.04224000000000001,0.012320000000000001,0.044,1.07,0.13,1.0778682665,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-03-08 23:00:00,1.01608,0.14344,1.0261547642,0.04608,0.01344,0.048,0.97,0.13,0.9786725704,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-03-08 23:30:00,0.9289600000000001,0.014280000000000001,0.9290697498,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.88,0.0,0.88,0.47000000000000003,-0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,-0.14,0.4904079934
2020-03-09 00:00:00,0.8789600000000001,0.014280000000000001,0.8790759922,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8300000000000001,0.0,0.8300000000000001,0.46,-0.14,0.48083261120000004,0.0,0.0,0.0,0.46,-0.14,0.48083261120000004
2020-03-09 00:30:00,0.9895200000000001,0.14736000000000002,1.0004323066,0.05952,0.01736,0.062,0.93,0.13,0.9390420651,0.41000000000000003,-0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,-0.14,0.4332435804
2020-03-09 01:00:00,1.14952,0.01736,1.1496510775,0.05952,0.01736,0.062,1.09,0.0,1.09,0.71,-0.14,0.7236711961000001,0.0,0.0,0.0,0.71,-0.14,0.7236711961000001
2020-03-09 01:30:00,1.21704,0.013720000000000001,1.2171173321,0.047040000000000005,0.013720000000000001,0.049,1.17,0.0,1.17,0.73,-0.14,0.7433034374,0.0,0.0,0.0,0.73,-0.14,0.7433034374
2020-03-09 02:00:00,1.18704,0.013720000000000001,1.1871192863,0.047040000000000005,0.013720000000000001,0.049,1.1400000000000001,0.0,1.1400000000000001,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-03-09 02:30:00,1.22552,0.010360000000000001,1.2255637886,0.03552,0.010360000000000001,0.037,1.19,0.0,1.19,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965
2020-03-09 03:00:00,1.17648,0.01064,1.1765281127,0.036480000000000005,0.01064,0.038,1.1400000000000001,0.0,1.1400000000000001,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-03-09 03:30:00,1.20224,0.012320000000000001,1.2023031232,0.04224000000000001,0.012320000000000001,0.044,1.16,0.0,1.16,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-03-09 04:00:00,1.14224,0.012320000000000001,1.1423064387,0.04224000000000001,0.012320000000000001,0.044,1.1,0.0,1.1,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-03-09 04:30:00,1.1408800000000001,0.01484,1.1409765116,0.05088,0.01484,0.053,1.09,0.0,1.09,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-03-09 05:00:00,1.07432,0.018760000000000002,1.074483783,0.06432,0.018760000000000002,0.067,1.01,0.0,1.01,0.51,-0.13,0.5263078947000001,0.0,0.0,0.0,0.51,-0.13,0.5263078947000001
2020-03-09 05:30:00,1.12112,0.0061600000000000005,1.1211369228999999,0.021120000000000003,0.0061600000000000005,0.022,1.1,0.0,1.1,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-03-09 06:00:00,1.20112,-0.21384000000000003,1.2200068852000001,0.021120000000000003,0.0061600000000000005,0.022,1.18,-0.22,1.200333287,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-03-09 06:30:00,1.48496,-0.12272000000000001,1.4900222817,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.46,-0.13,1.4657762449,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-03-09 07:00:00,1.58304,-0.14328000000000002,1.5895108682,0.02304,0.00672,0.024,1.56,-0.15,1.5671949464,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2020-03-09 07:30:00,1.64592,-0.14244,1.6520719717999999,0.025920000000000002,0.007560000000000001,0.027,1.62,-0.15,1.6269296236000002,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449
2020-03-09 08:00:00,1.5996000000000001,-0.1472,1.606358615,0.009600000000000001,0.0028,0.01,1.5899999999999999,-0.15,1.5970597985000001,1.0,0.17,1.0143470806,0.0,0.0,0.0,1.0,0.17,1.0143470806
2020-03-09 08:30:00,1.7147999999999999,-0.1486,1.7212265975,0.0048000000000000004,0.0014,0.005,1.71,-0.15,1.7165663401,0.89,0.17,0.9060905032000001,0.0,0.0,0.0,0.89,0.17,0.9060905032000001
2020-03-09 09:00:00,1.72672,-0.16804000000000002,1.7348773444,0.00672,0.0019600000000000004,0.007,1.72,-0.17,1.7283807451,0.8200000000000001,0.15,0.8336066219,0.0,0.0,0.0,0.8200000000000001,0.15,0.8336066219
2020-03-09 09:30:00,1.68456,-0.15992,1.6921338009,0.03456,0.01008,0.036000000000000004,1.65,-0.17,1.6587344573,0.66,0.15,0.6768308504,0.0,0.0,0.0,0.66,0.15,0.6768308504
2020-03-09 10:00:00,1.58288,-0.14916000000000001,1.5898923863,0.00288,0.00084,0.003,1.58,-0.15,1.5871042814,0.51,0.19,0.544242593,0.0,0.0,0.0,0.51,0.19,0.544242593
2020-03-09 10:30:00,1.56552,-0.13964000000000001,1.5717354103,0.03552,0.010360000000000001,0.037,1.53,-0.15,1.537335357,0.56,0.21,0.5980802622,0.0,0.0,0.0,0.56,0.21,0.5980802622
2020-03-09 11:00:00,1.5684,-0.17880000000000001,1.5785588364,0.038400000000000004,0.0112,0.04,1.53,-0.19,1.5417522499,0.58,0.19,0.6103277808,0.0,0.0,0.0,0.58,0.19,0.6103277808
2020-03-09 11:30:00,1.5032,-0.1274,1.5085890759,0.0432,0.0126,0.045,1.46,-0.14,1.4666969694,0.62,0.16,0.6403124237000001,0.0,0.0,0.0,0.62,0.16,0.6403124237000001
2020-03-09 12:00:00,1.58952,-0.15264000000000003,1.5968321139000001,0.05952,0.01736,0.062,1.53,-0.17,1.5394154735,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2020-03-09 12:30:00,1.62528,-0.17096,1.6342467378,0.06528,0.01904,0.068,1.56,-0.19,1.5715279189,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2020-03-09 13:00:00,1.6368,-0.1376,1.6425735904,0.07680000000000001,0.0224,0.08,1.56,-0.16,1.5681836627,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2020-03-09 13:30:00,1.6289600000000002,-0.12572,1.6338042110000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.58,-0.14,1.5861904047,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2020-03-09 14:00:00,1.6884000000000001,-0.1288,1.6933056428,0.038400000000000004,0.0112,0.04,1.65,-0.14,1.6559287424,0.8200000000000001,0.16,0.835463943,0.0,0.0,0.0,0.8200000000000001,0.16,0.835463943
2020-03-09 14:30:00,1.6893600000000002,-0.12852000000000002,1.6942416002,0.039360000000000006,0.01148,0.041,1.65,-0.14,1.6559287424,0.84,0.16,0.8551023331000001,0.0,0.0,0.0,0.84,0.16,0.8551023331000001
2020-03-09 15:00:00,1.68608,-0.12656,1.6908232314,0.04608,0.01344,0.048,1.6400000000000001,-0.14,1.6459647627,0.8200000000000001,0.15,0.8336066219,0.0,0.0,0.0,0.8200000000000001,0.15,0.8336066219
2020-03-09 15:30:00,1.7036,-0.1302,1.7085681139000002,0.033600000000000005,0.0098,0.035,1.67,-0.14,1.6758579892,0.79,0.15,0.8041144197000001,0.0,0.0,0.0,0.79,0.15,0.8041144197000001
2020-03-09 16:00:00,1.74688,-0.13216,1.7518721415,0.02688,0.007840000000000001,0.028,1.72,-0.14,1.7256882685,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846
2020-03-09 16:30:00,1.76456,-0.12992,1.7693363728,0.03456,0.01008,0.036000000000000004,1.73,-0.14,1.7356554958000001,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88
2020-03-09 17:00:00,1.7376,-0.1232,1.7419621121,0.057600000000000005,0.016800000000000002,0.06,1.6800000000000002,-0.14,1.685823241,1.02,0.13,1.0282509421,0.0,0.0,0.0,1.02,0.13,1.0282509421
2020-03-09 17:30:00,1.82528,0.01904,1.825379303,0.06528,0.01904,0.068,1.76,0.0,1.76,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266
2020-03-09 18:00:00,1.8900800000000002,0.020440000000000003,1.8901905195,0.07008,0.020440000000000003,0.073,1.82,0.0,1.82,1.27,0.13,1.276636205,0.0,0.0,0.0,1.27,0.13,1.276636205
2020-03-09 18:30:00,1.9091200000000002,0.02016,1.9092264401999999,0.06912,0.02016,0.07200000000000001,1.8399999999999999,0.0,1.8399999999999999,1.3,0.13,1.3064838307,0.0,0.0,0.0,1.3,0.13,1.3064838307
2020-03-09 19:00:00,1.90816,0.019880000000000002,1.9082635562,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8399999999999999,0.0,1.8399999999999999,1.28,0.13,1.2865846261,0.0,0.0,0.0,1.28,0.13,1.2865846261
2020-03-09 19:30:00,1.81624,0.01932,1.816342754,0.06624000000000001,0.01932,0.069,1.75,0.0,1.75,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19
2020-03-09 20:00:00,1.7062400000000002,0.01932,1.7063493781,0.06624000000000001,0.01932,0.069,1.6400000000000001,0.0,1.6400000000000001,1.02,0.14,1.0295630141,0.0,0.0,0.0,1.02,0.14,1.0295630141
2020-03-09 20:30:00,1.6388,0.008400000000000001,1.6388215278,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,0.0,1.6099999999999999,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-03-09 21:00:00,1.55912,0.02016,1.5592503327,0.06912,0.02016,0.07200000000000001,1.49,0.0,1.49,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-03-09 21:30:00,1.4372,0.0196,1.4373336425,0.06720000000000001,0.0196,0.07,1.37,0.0,1.37,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-03-09 22:00:00,1.31816,0.019880000000000002,1.3183099029,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.25,0.0,1.25,0.79,-0.13,0.800624756,0.0,0.0,0.0,0.79,-0.13,0.800624756
2020-03-09 22:30:00,1.21432,0.018760000000000002,1.2144649027,0.06432,0.018760000000000002,0.067,1.15,0.0,1.15,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-03-09 23:00:00,1.08376,0.015680000000000003,1.0838734243,0.05376,0.015680000000000003,0.056,1.03,0.0,1.03,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-03-09 23:30:00,0.9643200000000001,0.018760000000000002,0.9645024624,0.06432,0.018760000000000002,0.067,0.9,0.0,0.9,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-10 00:00:00,0.9052800000000001,0.01904,0.9054802041000001,0.06528,0.01904,0.068,0.84,0.0,0.84,0.37,-0.13,0.392173431,0.0,0.0,0.0,0.37,-0.13,0.392173431
2020-03-10 00:30:00,0.9676,0.016800000000000002,0.9677458344000001,0.057600000000000005,0.016800000000000002,0.06,0.91,0.0,0.91,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-10 01:00:00,1.1576,0.016800000000000002,1.157721901,0.057600000000000005,0.016800000000000002,0.06,1.1,0.0,1.1,0.66,-0.13,0.6726812024000001,0.0,0.0,0.0,0.66,-0.13,0.6726812024000001
2020-03-10 01:30:00,1.20744,0.010920000000000001,1.2074893788,0.03744,0.010920000000000001,0.039,1.17,0.0,1.17,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-03-10 02:00:00,1.1884000000000001,0.0112,1.1884527757,0.038400000000000004,0.0112,0.04,1.15,0.0,1.15,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67
2020-03-10 02:30:00,1.21456,0.01008,1.2146018278,0.03456,0.01008,0.036000000000000004,1.18,0.0,1.18,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-03-10 03:00:00,1.15224,0.012320000000000001,1.1523058622,0.04224000000000001,0.012320000000000001,0.044,1.11,0.0,1.11,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-10 03:30:00,1.13128,0.01204,1.1313440679,0.041280000000000004,0.01204,0.043000000000000003,1.09,0.0,1.09,0.5700000000000001,-0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,-0.13,0.5846366393
2020-03-10 04:00:00,1.10128,0.01204,1.1013458131,0.041280000000000004,0.01204,0.043000000000000003,1.06,0.0,1.06,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-03-10 04:30:00,1.0984,0.0112,1.0984570998,0.038400000000000004,0.0112,0.04,1.06,0.0,1.06,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-10 05:00:00,1.05648,0.01064,1.0565335773,0.036480000000000005,0.01064,0.038,1.02,0.0,1.02,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-03-10 05:30:00,1.04496,0.007280000000000001,1.0449853587,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.02,0.0,1.02,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-03-10 06:00:00,1.13072,-0.12104000000000001,1.1371800209,0.030720000000000004,0.008960000000000001,0.032,1.1,-0.13,1.107655181,0.52,-0.15,0.5412023651,0.0,0.0,0.0,0.52,-0.15,0.5412023651
2020-03-10 06:30:00,1.34304,-0.17328000000000002,1.3541722195,0.02304,0.00672,0.024,1.32,-0.18,1.3322161987,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-03-10 07:00:00,1.52536,-0.13552,1.5313682771,0.015360000000000002,0.0044800000000000005,0.016,1.51,-0.14,1.5164761785,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87
2020-03-10 07:30:00,1.60288,-0.13916,1.6089095064999999,0.00288,0.00084,0.003,1.6,-0.14,1.606113321,0.98,0.15,0.9914131329,0.0,0.0,0.0,0.98,0.15,0.9914131329
2020-03-10 08:00:00,1.54248,-0.13636,1.5484955925000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.53,-0.14,1.5363918771,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2020-03-10 08:30:00,1.5645600000000002,-0.12992,1.5699449672,0.03456,0.01008,0.036000000000000004,1.53,-0.14,1.5363918771,0.96,0.15,0.9716480844000001,0.0,0.0,0.0,0.96,0.15,0.9716480844000001
2020-03-10 09:00:00,1.5645600000000002,-0.14992000000000003,1.5717264393,0.03456,0.01008,0.036000000000000004,1.53,-0.16,1.5383432647,0.76,0.17,0.7787810989,0.0,0.0,0.0,0.76,0.17,0.7787810989
2020-03-10 09:30:00,1.608,-0.136,1.6137409953000001,0.048,0.014,0.05,1.56,-0.15,1.5671949464,0.6900000000000001,0.17,0.7106335202,0.0,0.0,0.0,0.6900000000000001,0.17,0.7106335202
2020-03-10 10:00:00,1.60816,-0.14012000000000002,1.6142528302999999,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.54,-0.16,1.5482893786,0.6900000000000001,0.19,0.7156814934,0.0,0.0,0.0,0.6900000000000001,0.19,0.7156814934
2020-03-10 10:30:00,1.57448,-0.13536,1.5802878219,0.08448000000000001,0.024640000000000002,0.088,1.49,-0.16,1.4985659812,0.71,0.23,0.7463243263,0.0,0.0,0.0,0.71,0.23,0.7463243263
2020-03-10 11:00:00,1.5512000000000001,-0.1534,1.5587664995,0.0912,0.026600000000000002,0.095,1.46,-0.18,1.4710540439,0.59,0.17,0.6140032573,0.0,0.0,0.0,0.59,0.17,0.6140032573
2020-03-10 11:30:00,1.4060000000000001,-0.112,1.4104538277,0.096,0.028,0.1,1.31,-0.14,1.3174596768,0.56,0.17,0.5852349955,0.0,0.0,0.0,0.56,0.17,0.5852349955
2020-03-10 12:00:00,1.4536,-0.1302,1.4594194051,0.033600000000000005,0.0098,0.035,1.42,-0.14,1.4268847185,0.58,0.16,0.6016643583,0.0,0.0,0.0,0.58,0.16,0.6016643583
2020-03-10 12:30:00,1.50144,-0.14208,1.5081474729000002,0.06144000000000001,0.017920000000000002,0.064,1.44,-0.16,1.4488616221,0.66,0.16,0.6791170739,0.0,0.0,0.0,0.66,0.16,0.6791170739
2020-03-10 13:00:00,1.5036800000000001,-0.12976000000000001,1.5092684321,0.10368000000000001,0.030240000000000003,0.108,1.4,-0.16,1.4091131963,0.63,0.16,0.65,0.0,0.0,0.0,0.63,0.16,0.65
2020-03-10 13:30:00,1.4568,-0.11760000000000001,1.461538915,0.07680000000000001,0.0224,0.08,1.38,-0.14,1.3870832708,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2020-03-10 14:00:00,1.47472,-0.12404000000000001,1.4799273631,0.054720000000000005,0.015960000000000002,0.057,1.42,-0.14,1.4268847185,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2020-03-10 14:30:00,1.47256,-0.11592000000000001,1.4771155676,0.08256000000000001,0.02408,0.08600000000000001,1.3900000000000001,-0.14,1.3970325694,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-03-10 15:00:00,1.45776,-0.11732000000000001,1.462473316,0.07776000000000001,0.022680000000000002,0.081,1.38,-0.14,1.3870832708,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-03-10 15:30:00,1.518,-0.126,1.5232202730000002,0.048,0.014,0.05,1.47,-0.14,1.4766516177,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2020-03-10 16:00:00,1.42528,-0.12096000000000001,1.4304035794,0.06528,0.01904,0.068,1.3599999999999999,-0.14,1.3671868929,0.73,0.16,0.7473285757,0.0,0.0,0.0,0.73,0.16,0.7473285757
2020-03-10 16:30:00,1.47008,-0.11956000000000001,1.474933829,0.07008,0.020440000000000003,0.073,1.4,-0.14,1.406982587,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-03-10 17:00:00,1.45376,0.015680000000000003,1.4538445584000002,0.05376,0.015680000000000003,0.056,1.4,0.0,1.4,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-03-10 17:30:00,1.55856,0.01708,1.5586535856000001,0.05856000000000001,0.01708,0.061,1.5,0.0,1.5,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88
2020-03-10 18:00:00,1.5979999999999999,0.014,1.5980613255,0.048,0.014,0.05,1.55,0.0,1.55,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04
2020-03-10 18:30:00,1.658,0.014,1.6580591063,0.048,0.014,0.05,1.6099999999999999,0.0,1.6099999999999999,1.15,0.13,1.1573245007,0.0,0.0,0.0,1.15,0.13,1.1573245007
2020-03-10 19:00:00,1.7631999999999999,0.0126,1.7632450198,0.0432,0.0126,0.045,1.72,0.0,1.72,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794
2020-03-10 19:30:00,1.69224,0.012320000000000001,1.6922848460000002,0.04224000000000001,0.012320000000000001,0.044,1.65,0.0,1.65,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12
2020-03-10 20:00:00,1.5632000000000001,0.0126,1.5632507796000001,0.0432,0.0126,0.045,1.52,0.0,1.52,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2020-03-10 20:30:00,1.4912800000000002,0.01204,1.4913286023,0.041280000000000004,0.01204,0.043000000000000003,1.45,0.0,1.45,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0
2020-03-10 21:00:00,1.3684,0.0112,1.3684458338,0.038400000000000004,0.0112,0.04,1.33,0.0,1.33,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2020-03-10 21:30:00,1.34936,0.01148,1.3494088335,0.039360000000000006,0.01148,0.041,1.31,0.0,1.31,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-03-10 22:00:00,1.24032,0.011760000000000001,1.2403757495,0.04032,0.011760000000000001,0.042,1.2,0.0,1.2,0.71,-0.13,0.7218032973,0.0,0.0,0.0,0.71,-0.13,0.7218032973
2020-03-10 22:30:00,1.12704,0.013720000000000001,1.127123507,0.047040000000000005,0.013720000000000001,0.049,1.08,0.0,1.08,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-03-10 23:00:00,1.02184,0.015120000000000001,1.021951858,0.051840000000000004,0.015120000000000001,0.054,0.97,0.0,0.97,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2020-03-10 23:30:00,0.95896,0.014280000000000001,0.9590663168,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.91,0.0,0.91,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-11 00:00:00,0.9008800000000001,0.01484,0.9010022198000001,0.05088,0.01484,0.053,0.85,0.0,0.85,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-03-11 00:30:00,0.9580000000000001,0.014,0.9581022910000001,0.048,0.014,0.05,0.91,0.0,0.91,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-11 01:00:00,1.1232,0.0126,1.1232706709,0.0432,0.0126,0.045,1.08,0.0,1.08,0.7000000000000001,-0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,-0.13,0.7119691005000001
2020-03-11 01:30:00,1.18592,0.007560000000000001,1.1859440965,0.025920000000000002,0.007560000000000001,0.027,1.16,0.0,1.16,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-03-11 02:00:00,1.17688,0.007840000000000001,1.1769061135,0.02688,0.007840000000000001,0.028,1.15,0.0,1.15,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-11 02:30:00,1.18632,0.00476,1.1863295495,0.01632,0.00476,0.017,1.17,0.0,1.17,0.61,-0.13,0.6236986452000001,0.0,0.0,0.0,0.61,-0.13,0.6236986452000001
2020-03-11 03:00:00,1.11112,0.0061600000000000005,1.1111370753,0.021120000000000003,0.0061600000000000005,0.022,1.09,0.0,1.09,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-03-11 03:30:00,1.11112,0.0061600000000000005,1.1111370753,0.021120000000000003,0.0061600000000000005,0.022,1.09,0.0,1.09,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-03-11 04:00:00,1.05168,0.00924,1.0517205903,0.03168,0.00924,0.033,1.02,0.0,1.02,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-03-11 04:30:00,1.08456,0.01008,1.0846068412,0.03456,0.01008,0.036000000000000004,1.05,0.0,1.05,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-11 05:00:00,1.02512,0.013160000000000002,1.0252044674,0.04512,0.013160000000000002,0.047,0.98,0.0,0.98,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-03-11 05:30:00,1.03344,-0.12608,1.0411024926,0.01344,0.003920000000000001,0.014,1.02,-0.13,1.0282509421,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-03-11 06:00:00,1.11016,0.005880000000000001,1.1101755717,0.02016,0.005880000000000001,0.021,1.09,0.0,1.09,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-03-11 06:30:00,1.38056,-0.16692,1.3906143247,0.010560000000000002,0.0030800000000000003,0.011,1.37,-0.17,1.3805071532,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-03-11 07:00:00,1.51576,-0.13832,1.5220580804,0.00576,0.00168,0.006,1.51,-0.14,1.5164761785,0.85,0.13,0.8598837131,0.0,0.0,0.0,0.85,0.13,0.8598837131
2020-03-11 07:30:00,1.62384,-0.14888,1.6306506677,0.0038400000000000005,0.0011200000000000001,0.004,1.62,-0.15,1.6269296236000002,0.99,0.15,1.0012991561,0.0,0.0,0.0,0.99,0.15,1.0012991561
2020-03-11 08:00:00,1.61112,-0.14384000000000002,1.6175282378,0.021120000000000003,0.0061600000000000005,0.022,1.5899999999999999,-0.15,1.5970597985000001,0.9,0.17,0.9159148432,0.0,0.0,0.0,0.9,0.17,0.9159148432
2020-03-11 08:30:00,1.5907200000000001,-0.16104000000000002,1.5988508373,0.030720000000000004,0.008960000000000001,0.032,1.56,-0.17,1.5692354826,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2020-03-11 09:00:00,1.66016,-0.16412000000000002,1.6682525588,0.02016,0.005880000000000001,0.021,1.6400000000000001,-0.17,1.6487874331999999,0.75,0.32,0.8154140053000001,0.0,0.0,0.0,0.75,0.32,0.8154140053000001
2020-03-11 09:30:00,1.5744,-0.1758,1.5841846483,0.014400000000000001,0.004200000000000001,0.015,1.56,-0.18,1.5703502794,0.71,0.18,0.7324616031000001,0.0,0.0,0.0,0.71,0.18,0.7324616031000001
2020-03-11 10:00:00,1.6049600000000002,-0.17272,1.6142269976999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.58,-0.18,1.5902201106,0.67,0.21,0.7021395873,0.0,0.0,0.0,0.67,0.21,0.7021395873
2020-03-11 10:30:00,1.5724,-0.1618,1.5807026918,0.062400000000000004,0.0182,0.065,1.51,-0.18,1.5206906326,0.68,0.21,0.7116881339000001,0.0,0.0,0.0,0.68,0.21,0.7116881339000001
2020-03-11 11:00:00,1.51544,-0.15508000000000002,1.5233542595,0.08544,0.02492,0.089,1.43,-0.18,1.4412841496,0.51,0.17,0.5375872022,0.0,0.0,0.0,0.51,0.17,0.5375872022
2020-03-11 11:30:00,1.28712,-0.10584,1.2914642852,0.11712000000000002,0.03416,0.122,1.17,-0.14,1.1783462988,0.39,0.16,0.4215447782,0.0,0.0,0.0,0.39,0.16,0.4215447782
2020-03-11 12:00:00,1.33232,-0.11724000000000001,1.3374684295,0.11232,0.032760000000000004,0.117,1.22,-0.15,1.229186723,0.61,0.16,0.630634601,0.0,0.0,0.0,0.61,0.16,0.630634601
2020-03-11 12:30:00,1.48176,-0.16032000000000002,1.4904077294,0.10176,0.02968,0.106,1.38,-0.19,1.3930183057,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2020-03-11 13:00:00,1.43848,-0.15836,1.4471705497,0.10848000000000001,0.03164,0.113,1.33,-0.19,1.3435028843,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2020-03-11 13:30:00,1.39064,-0.11648000000000001,1.395509656,0.08064,0.023520000000000003,0.084,1.31,-0.14,1.3174596768,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2020-03-11 14:00:00,1.42968,-0.13676000000000002,1.436206183,0.07968,0.02324,0.083,1.35,-0.16,1.3594484176,0.55,0.47000000000000003,0.7234638899,0.0,0.0,0.0,0.55,0.47000000000000003,0.7234638899
2020-03-11 14:30:00,1.5300799999999999,-0.13956000000000002,1.5364315149,0.07008,0.020440000000000003,0.073,1.46,-0.16,1.4687409574,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2020-03-11 15:00:00,1.50336,-0.16152000000000002,1.5120119047,0.06336,0.01848,0.066,1.44,-0.18,1.4512063947,0.65,0.17,0.6718630813,0.0,0.0,0.0,0.65,0.17,0.6718630813
2020-03-11 15:30:00,1.49048,-0.13236,1.4963454815000001,0.060480000000000006,0.017640000000000003,0.063,1.43,-0.15,1.4378456106,0.53,0.17,0.5565968020000001,0.0,0.0,0.0,0.53,0.17,0.5565968020000001
2020-03-11 16:00:00,1.4572,-0.12040000000000001,1.4621655172999999,0.06720000000000001,0.0196,0.07,1.3900000000000001,-0.14,1.3970325694,0.67,0.15,0.6865857558,0.0,0.0,0.0,0.67,0.15,0.6865857558
2020-03-11 16:30:00,1.51856,-0.12292000000000002,1.5235267638,0.05856000000000001,0.01708,0.061,1.46,-0.14,1.4666969694,0.7000000000000001,-0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,-0.13,0.7119691005000001
2020-03-11 17:00:00,1.54968,0.02324,1.5498542512,0.07968,0.02324,0.083,1.47,0.0,1.47,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-03-11 17:30:00,1.616,0.028,1.6162425561,0.096,0.028,0.1,1.52,0.0,1.52,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-03-11 18:00:00,1.7179200000000001,0.028560000000000002,1.7181573851,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.62,0.0,1.62,1.07,0.16,1.081896483,0.0,0.0,0.0,1.07,0.16,1.081896483
2020-03-11 18:30:00,1.7312,0.026600000000000002,1.7314043433,0.0912,0.026600000000000002,0.095,1.6400000000000001,0.0,1.6400000000000001,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857
2020-03-11 19:00:00,1.77736,0.025480000000000003,1.7775426296,0.08736000000000001,0.025480000000000003,0.091,1.69,0.0,1.69,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801
2020-03-11 19:30:00,1.7391200000000002,0.02016,1.7392368441000001,0.06912,0.02016,0.07200000000000001,1.67,0.0,1.67,1.09,0.13,1.09772492,0.0,0.0,0.0,1.09,0.13,1.09772492
2020-03-11 20:00:00,1.66432,0.018760000000000002,1.6644257268,0.06432,0.018760000000000002,0.067,1.6,0.0,1.6,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704
2020-03-11 20:30:00,1.52832,0.02576,1.5285370783999999,0.08832000000000001,0.02576,0.092,1.44,0.0,1.44,0.92,0.13,0.9291393867000001,0.0,0.0,0.0,0.92,0.13,0.9291393867000001
2020-03-11 21:00:00,1.5175200000000002,0.031360000000000006,1.5178439973,0.10752,0.031360000000000006,0.112,1.4100000000000001,0.0,1.4100000000000001,0.88,0.15,0.8926925563,0.0,0.0,0.0,0.88,0.15,0.8926925563
2020-03-11 21:30:00,1.4208,0.029400000000000003,1.4211041482,0.1008,0.029400000000000003,0.105,1.32,0.0,1.32,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-03-11 22:00:00,1.3083200000000001,0.02576,1.3085735745,0.08832000000000001,0.02576,0.092,1.22,0.0,1.22,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-03-11 22:30:00,1.18584,0.02212,1.1860462891,0.07584,0.02212,0.079,1.11,0.0,1.11,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-03-11 23:00:00,1.09544,0.02492,1.095723414,0.08544,0.02492,0.089,1.01,0.0,1.01,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-03-11 23:30:00,1.0208,0.029400000000000003,1.0212232861,0.1008,0.029400000000000003,0.105,0.92,0.0,0.92,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
