Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-12 00:00:00,0.96296,0.02128,0.9631950997000001,0.07296000000000001,0.02128,0.076,0.89,0.0,0.89,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-03-12 00:30:00,1.02584,0.02212,1.026078457,0.07584,0.02212,0.079,0.9500000000000001,0.0,0.9500000000000001,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2020-03-12 01:00:00,1.20064,0.023520000000000003,1.200870351,0.08064,0.023520000000000003,0.084,1.12,0.0,1.12,0.61,-0.13,0.6236986452000001,0.0,0.0,0.0,0.61,-0.13,0.6236986452000001
2020-03-12 01:30:00,1.25488,0.021840000000000002,1.2550700379,0.07488,0.021840000000000002,0.078,1.18,0.0,1.18,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-03-12 02:00:00,1.2239200000000001,0.021560000000000003,1.2241098807,0.07392,0.021560000000000003,0.077,1.15,0.0,1.15,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-12 02:30:00,1.26992,0.014560000000000002,1.2700034646,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.22,0.0,1.22,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-12 03:00:00,1.2532,0.0126,1.2532633402,0.0432,0.0126,0.045,1.21,0.0,1.21,0.66,-0.14,0.6746851117,0.0,0.0,0.0,0.66,-0.14,0.6746851117
2020-03-12 03:30:00,1.2545600000000001,0.01008,1.2546004942,0.03456,0.01008,0.036000000000000004,1.22,0.0,1.22,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-03-12 04:00:00,1.17648,0.01064,1.1765281127,0.036480000000000005,0.01064,0.038,1.1400000000000001,0.0,1.1400000000000001,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-03-12 04:30:00,1.18128,0.01204,1.1813413563,0.041280000000000004,0.01204,0.043000000000000003,1.1400000000000001,0.0,1.1400000000000001,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-03-12 05:00:00,1.11992,0.014560000000000002,1.1200146428,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.07,0.0,1.07,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-12 05:30:00,1.16304,-0.13328,1.1706517843,0.02304,0.00672,0.024,1.1400000000000001,-0.14,1.1485643212,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-03-12 06:00:00,1.24592,-0.13244,1.2529393441,0.025920000000000002,0.007560000000000001,0.027,1.22,-0.14,1.2280065146,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2020-03-12 06:30:00,1.54208,-0.13356,1.5478530292000001,0.022080000000000002,0.00644,0.023,1.52,-0.14,1.5264337522,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001
2020-03-12 07:00:00,1.6511200000000001,-0.13384000000000001,1.6565356622,0.021120000000000003,0.0061600000000000005,0.022,1.63,-0.14,1.6360012225,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248
2020-03-12 07:30:00,1.6836,-0.17020000000000002,1.6921811369,0.033600000000000005,0.0098,0.035,1.65,-0.18,1.6597891432,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2020-03-12 08:00:00,1.6853600000000002,-0.17552,1.6944750219,0.015360000000000002,0.0044800000000000005,0.016,1.67,-0.18,1.6796725871,0.91,0.16,0.9239588735,0.0,0.0,0.0,0.91,0.16,0.9239588735
2020-03-12 08:30:00,1.73048,-0.14236000000000001,1.7363258335,0.060480000000000006,0.017640000000000003,0.063,1.67,-0.16,1.677647162,0.8,0.19,0.8222530024,0.0,0.0,0.0,0.8,0.19,0.8222530024
2020-03-12 09:00:00,1.7310400000000001,-0.12928,1.7358608239,0.07104,0.020720000000000002,0.074,1.6600000000000001,-0.15,1.6667633305,0.77,0.19,0.7930952024,0.0,0.0,0.0,0.77,0.19,0.7930952024
2020-03-12 09:30:00,1.678,-0.156,1.6852358885,0.048,0.014,0.05,1.63,-0.17,1.6388410539,0.65,0.19,0.6772001181,0.0,0.0,0.0,0.65,0.19,0.6772001181
2020-03-12 10:00:00,1.75088,-0.15516000000000002,1.7577415623000001,0.05088,0.01484,0.053,1.7000000000000002,-0.17,1.7084788556000001,0.71,0.17,0.7300684899000001,0.0,0.0,0.0,0.71,0.17,0.7300684899000001
2020-03-12 10:30:00,1.82024,-0.17368,1.8285071507000001,0.09024,0.026320000000000003,0.094,1.73,-0.2,1.7415223226,0.56,0.17,0.5852349955,0.0,0.0,0.0,0.56,0.17,0.5852349955
2020-03-12 11:00:00,1.8612000000000002,-0.2134,1.8733939789,0.0912,0.026600000000000002,0.095,1.77,-0.24,1.7861970776,0.45,0.19,0.4884669897,0.0,0.0,0.0,0.45,0.19,0.4884669897
2020-03-12 11:30:00,1.7551999999999999,-0.16640000000000002,1.7630700497,0.11520000000000001,0.033600000000000005,0.12,1.6400000000000001,-0.2,1.6521501142,0.43,0.19,0.4701063709,0.0,0.0,0.0,0.43,0.19,0.4701063709
2020-03-12 12:00:00,1.91616,-0.16612000000000002,1.9233473425,0.11616000000000001,0.03388,0.121,1.8,-0.2,1.8110770276000001,0.48,0.19,0.51623638,0.0,0.0,0.0,0.48,0.19,0.51623638
2020-03-12 12:30:00,1.91424,-0.20668000000000003,1.925365264,0.11424000000000001,0.03332,0.11900000000000001,1.8,-0.24,1.8159295141,0.44,0.16,0.46818799640000003,0.0,0.0,0.0,0.44,0.16,0.46818799640000003
2020-03-12 13:00:00,1.81288,-0.16416,1.8202973383,0.12288000000000002,0.035840000000000004,0.128,1.69,-0.2,1.7017931719,0.45096,0.14028000000000002,0.4722747082,0.0009600000000000001,0.00028000000000000003,0.001,0.45,0.14,0.4712748667
2020-03-12 13:30:00,1.7679200000000002,-0.18144000000000002,1.777206122,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.67,-0.21,1.6831518054,0.48096000000000005,0.14028000000000002,0.501,0.0009600000000000001,0.00028000000000000003,0.001,0.48,0.14,0.5
2020-03-12 14:00:00,1.4616,-0.1062,1.4654531722000002,0.0816,0.0238,0.085,1.38,-0.13,1.3861096638000001,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2020-03-12 14:30:00,1.4856,-0.09920000000000001,1.4889083249000001,0.1056,0.0308,0.11,1.38,-0.13,1.3861096638000001,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2020-03-12 15:00:00,1.50792,-0.10144,1.5113281576,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4100000000000001,-0.13,1.4159802259,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2020-03-12 15:30:00,1.50984,-0.10088000000000001,1.513206397,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4100000000000001,-0.13,1.4159802259,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2020-03-12 16:00:00,1.51896,-0.11572,1.5233616117,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.47,-0.13,1.475737104,0.5700000000000001,0.16,0.5920304046,0.0,0.0,0.0,0.5700000000000001,0.16,0.5920304046
2020-03-12 16:30:00,1.57952,-0.11264,1.5835312438,0.05952,0.01736,0.062,1.52,-0.13,1.5255490815,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2020-03-12 17:00:00,1.5864,0.0252,1.5866001387000002,0.0864,0.0252,0.09,1.5,0.0,1.5,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2020-03-12 17:30:00,1.63888,0.02884,1.6391337346000001,0.09888000000000001,0.02884,0.10300000000000001,1.54,0.0,1.54,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2020-03-12 18:00:00,1.8064,0.0252,1.8065757665,0.0864,0.0252,0.09,1.72,0.0,1.72,1.09,0.14,1.0989540482,0.0,0.0,0.0,1.09,0.14,1.0989540482
2020-03-12 18:30:00,1.8412000000000002,0.026600000000000002,1.8413921364,0.0912,0.026600000000000002,0.095,1.75,0.0,1.75,1.1400000000000001,-0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,-0.13,1.1473883388
2020-03-12 19:00:00,1.8931200000000001,0.027160000000000004,1.893314818,0.09312000000000001,0.027160000000000004,0.097,1.8,0.0,1.8,1.21,0.13,1.2169634341,0.0,0.0,0.0,1.21,0.13,1.2169634341
2020-03-12 19:30:00,1.81776,0.022680000000000002,1.8179014825,0.07776000000000001,0.022680000000000002,0.081,1.74,0.0,1.74,1.15,0.13,1.1573245007,0.0,0.0,0.0,1.15,0.13,1.1573245007
2020-03-12 20:00:00,1.76448,0.024640000000000002,1.7646520337,0.08448000000000001,0.024640000000000002,0.088,1.6800000000000002,0.0,1.6800000000000002,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946
2020-03-12 20:30:00,1.70872,0.02296,1.7088742493,0.07872000000000001,0.02296,0.082,1.63,0.0,1.63,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2020-03-12 21:00:00,1.59104,0.020720000000000002,1.5911749118,0.07104,0.020720000000000002,0.074,1.52,0.0,1.52,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2020-03-12 21:30:00,1.5214400000000001,0.017920000000000002,1.52154553,0.06144000000000001,0.017920000000000002,0.064,1.46,0.0,1.46,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-03-12 22:00:00,1.40568,0.01624,1.4057738083,0.05568000000000001,0.01624,0.058,1.35,0.0,1.35,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76
2020-03-12 22:30:00,1.3100800000000001,0.020440000000000003,1.3102394438,0.07008,0.020440000000000003,0.073,1.24,0.0,1.24,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-03-12 23:00:00,1.16432,0.018760000000000002,1.1644711246,0.06432,0.018760000000000002,0.067,1.1,0.0,1.1,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-03-12 23:30:00,1.04856,0.01708,1.0486990989,0.05856000000000001,0.01708,0.061,0.99,0.0,0.99,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-03-13 00:00:00,0.9733600000000001,0.01848,0.9735354128,0.06336,0.01848,0.066,0.91,0.0,0.91,0.33,-0.13,0.354682957,0.0,0.0,0.0,0.33,-0.13,0.354682957
2020-03-13 00:30:00,1.08488,0.021840000000000002,1.0850998111,0.07488,0.021840000000000002,0.078,1.01,0.0,1.01,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-03-13 01:00:00,1.2485600000000001,0.01708,1.2486768197,0.05856000000000001,0.01708,0.061,1.19,0.0,1.19,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814
2020-03-13 01:30:00,1.28088,0.01484,1.2809659636,0.05088,0.01484,0.053,1.23,0.0,1.23,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-13 02:00:00,1.2745600000000001,0.01008,1.2745998588,0.03456,0.01008,0.036000000000000004,1.24,0.0,1.24,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-13 02:30:00,1.3092000000000001,0.0056,1.3092119767,0.019200000000000002,0.0056,0.02,1.29,0.0,1.29,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-13 03:00:00,1.264,0.007,1.2640193828,0.024,0.007,0.025,1.24,0.0,1.24,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-03-13 03:30:00,1.28592,0.007560000000000001,1.2859422227000001,0.025920000000000002,0.007560000000000001,0.027,1.26,0.0,1.26,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-03-13 04:00:00,1.19744,0.010920000000000001,1.1974897912,0.03744,0.010920000000000001,0.039,1.16,0.0,1.16,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-03-13 04:30:00,1.20512,0.013160000000000002,1.2051918519,0.04512,0.013160000000000002,0.047,1.16,0.0,1.16,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-03-13 05:00:00,1.17088,0.01484,1.170974039,0.05088,0.01484,0.053,1.12,0.0,1.12,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-13 05:30:00,1.16304,0.00672,1.1630594138,0.02304,0.00672,0.024,1.1400000000000001,0.0,1.1400000000000001,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-13 06:00:00,1.22016,0.005880000000000001,1.2201741679,0.02016,0.005880000000000001,0.021,1.2,0.0,1.2,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-03-13 06:30:00,1.4148,-0.12860000000000002,1.4206326056,0.0048000000000000004,0.0014,0.005,1.4100000000000001,-0.13,1.4159802259,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-03-13 07:00:00,1.50384,-0.12888000000000002,1.5093524439000001,0.0038400000000000005,0.0011200000000000001,0.004,1.5,-0.13,1.5056227947,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2020-03-13 07:30:00,1.6457600000000001,-0.12832000000000002,1.6507549788,0.00576,0.00168,0.006,1.6400000000000001,-0.13,1.6451443706000002,0.86,0.16,0.8747571091,0.0,0.0,0.0,0.86,0.16,0.8747571091
2020-03-13 08:00:00,1.6296,-0.1272,1.6345568206999999,0.009600000000000001,0.0028,0.01,1.62,-0.13,1.625207679,0.86,0.15,0.8729833904000001,0.0,0.0,0.0,0.86,0.15,0.8729833904000001
2020-03-13 08:30:00,1.68552,-0.11964000000000001,1.6897607523,0.03552,0.010360000000000001,0.037,1.65,-0.13,1.6551132892,0.8300000000000001,0.16,0.8452810184,0.0,0.0,0.0,0.8300000000000001,0.16,0.8452810184
2020-03-13 09:00:00,1.6692,-0.12440000000000001,1.673829143,0.019200000000000002,0.0056,0.02,1.65,-0.13,1.6551132892,0.66,0.16,0.6791170739,0.0,0.0,0.0,0.66,0.16,0.6791170739
2020-03-13 09:30:00,1.69768,-0.12776,1.7024805432,0.007680000000000001,0.0022400000000000002,0.008,1.69,-0.13,1.6949926254,0.66,0.2,0.689637586,0.0,0.0,0.0,0.66,0.2,0.689637586
2020-03-13 10:00:00,1.6382400000000001,-0.12468000000000001,1.6429776018000002,0.018240000000000003,0.00532,0.019,1.62,-0.13,1.625207679,0.6900000000000001,0.2,0.7184010022,0.0,0.0,0.0,0.6900000000000001,0.2,0.7184010022
2020-03-13 10:30:00,1.62208,-0.12356000000000002,1.6267792106,0.022080000000000002,0.00644,0.023,1.6,-0.13,1.6052725625000002,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2020-03-13 11:00:00,1.61592,-0.12244000000000001,1.6205520664000002,0.025920000000000002,0.007560000000000001,0.027,1.5899999999999999,-0.13,1.5953056133999999,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-03-13 11:30:00,1.53456,-0.11992000000000001,1.539238513,0.03456,0.01008,0.036000000000000004,1.5,-0.13,1.5056227947,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2020-03-13 12:00:00,1.48264,-0.12048,1.4875270754,0.03264,0.00952,0.034,1.45,-0.13,1.4558159224,0.38096,0.15028000000000002,0.4095297303,0.0009600000000000001,0.00028000000000000003,0.001,0.38,0.15,0.4085339643
2020-03-13 12:30:00,1.4759200000000001,-0.12244000000000001,1.4809900067,0.025920000000000002,0.007560000000000001,0.027,1.45,-0.13,1.4558159224,0.51,0.15,0.5316013544,0.0,0.0,0.0,0.51,0.15,0.5316013544
2020-03-13 13:00:00,1.50688,-0.12216,1.5118235347,0.02688,0.007840000000000001,0.028,1.48,-0.13,1.4856984889,0.43672000000000005,0.14196,0.459213458,0.00672,0.0019600000000000004,0.007,0.43,0.14,0.4522167622
2020-03-13 13:30:00,1.39864,-0.15748,1.4074778151,0.00864,0.00252,0.009000000000000001,1.3900000000000001,-0.16,1.3991783303,0.31976000000000004,0.00868,0.3198777892,0.02976,0.00868,0.031,0.29,0.0,0.29
2020-03-13 14:00:00,1.30056,-0.12692,1.3067383059,0.010560000000000002,0.0030800000000000003,0.011,1.29,-0.13,1.2965338407,0.23920000000000002,0.1356,0.2749618155,0.019200000000000002,0.0056,0.02,0.22,0.13,0.2555386468
2020-03-13 14:30:00,1.37152,-0.12664,1.3773542754,0.01152,0.00336,0.012,1.3599999999999999,-0.13,1.366199107,0.21880000000000002,0.008400000000000001,0.21896118380000001,0.028800000000000003,0.008400000000000001,0.03,0.19,0.0,0.19
2020-03-13 15:00:00,1.31248,-0.12636,1.3185486718,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3,-0.13,1.3064838307,0.22704000000000002,0.013720000000000001,0.2274541712,0.047040000000000005,0.013720000000000001,0.049,0.18,0.0,0.18
2020-03-13 15:30:00,1.25384,-0.12888000000000002,1.2604462702,0.0038400000000000005,0.0011200000000000001,0.004,1.25,-0.13,1.2567418191,0.2024,0.0182,0.2032166332,0.062400000000000004,0.0182,0.065,0.14,0.0,0.14
2020-03-13 16:00:00,1.24344,-0.12608,1.2498156664,0.01344,0.003920000000000001,0.014,1.23,-0.13,1.2368508398,0.28512000000000004,0.14316,0.3190426304,0.04512,0.013160000000000002,0.047,0.24,0.13,0.2729468813
2020-03-13 16:30:00,1.30056,0.0030800000000000003,1.3005636470000002,0.010560000000000002,0.0030800000000000003,0.011,1.29,0.0,1.29,0.32976000000000005,0.00868,0.32987421850000004,0.02976,0.00868,0.031,0.30000000000000004,0.0,0.30000000000000004
2020-03-13 17:00:00,1.43208,0.00644,1.4320944801,0.022080000000000002,0.00644,0.023,1.4100000000000001,0.0,1.4100000000000001,0.52768,0.0022400000000000002,0.5276847544000001,0.007680000000000001,0.0022400000000000002,0.008,0.52,0.0,0.52
2020-03-13 17:30:00,1.5692,0.0056,1.5692099923,0.019200000000000002,0.0056,0.02,1.55,0.0,1.55,0.6548,0.0014,0.6548014966,0.0048000000000000004,0.0014,0.005,0.65,0.0,0.65
2020-03-13 18:00:00,1.59688,0.007840000000000001,1.5968992454,0.02688,0.007840000000000001,0.028,1.57,0.0,1.57,0.8609600000000001,0.14028000000000002,0.8723133611,0.0009600000000000001,0.00028000000000000003,0.001,0.86,0.14,0.8713208364
2020-03-13 18:30:00,1.7182400000000002,0.00532,1.7182482358,0.018240000000000003,0.00532,0.019,1.7000000000000002,0.0,1.7000000000000002,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2020-03-13 19:00:00,1.794,0.007,1.7940136566,0.024,0.007,0.025,1.77,0.0,1.77,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694
2020-03-13 19:30:00,1.65728,0.00504,1.6572876636,0.01728,0.00504,0.018000000000000002,1.6400000000000001,0.0,1.6400000000000001,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2020-03-13 20:00:00,1.59304,0.00672,1.5930541736000001,0.02304,0.00672,0.024,1.57,0.0,1.57,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-03-13 20:30:00,1.55016,0.005880000000000001,1.5501711517999999,0.02016,0.005880000000000001,0.021,1.53,0.0,1.53,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-03-13 21:00:00,1.46496,0.007280000000000001,1.4649780886000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.44,0.0,1.44,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289
2020-03-13 21:30:00,1.34728,0.00504,1.347289427,0.01728,0.00504,0.018000000000000002,1.33,0.0,1.33,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-03-13 22:00:00,1.2634400000000001,0.003920000000000001,1.2634460812000001,0.01344,0.003920000000000001,0.014,1.25,0.0,1.25,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-03-13 22:30:00,1.21344,0.003920000000000001,1.2134463317,0.01344,0.003920000000000001,0.014,1.2,0.0,1.2,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-03-13 23:00:00,1.0992,0.0056,1.0992142648,0.019200000000000002,0.0056,0.02,1.08,0.0,1.08,0.43,-0.13,0.4492215489,0.0,0.0,0.0,0.43,-0.13,0.4492215489
2020-03-13 23:30:00,1.0092,0.0056,1.0092155369,0.019200000000000002,0.0056,0.02,0.99,0.0,0.99,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-03-14 00:00:00,0.9540000000000001,0.007,0.9540256810000001,0.024,0.007,0.025,0.93,0.0,0.93,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-03-14 00:30:00,1.03496,0.007280000000000001,1.0349856038,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.01,0.0,1.01,0.32,-0.13,0.3453983208,0.0,0.0,0.0,0.32,-0.13,0.3453983208
2020-03-14 01:00:00,1.21112,0.0061600000000000005,1.2111356654,0.021120000000000003,0.0061600000000000005,0.022,1.19,0.0,1.19,0.52,-0.13,0.5360037313,0.0,0.0,0.0,0.52,-0.13,0.5360037313
2020-03-14 01:30:00,1.26864,0.00252,1.2686425028000001,0.00864,0.00252,0.009000000000000001,1.26,0.0,1.26,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-03-14 02:00:00,1.24576,0.00168,1.2457611328,0.00576,0.00168,0.006,1.24,0.0,1.24,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-03-14 02:30:00,1.29288,0.00084,1.2928802729,0.00288,0.00084,0.003,1.29,0.0,1.29,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-03-14 03:00:00,1.22096,0.00028000000000000003,1.2209600321,0.0009600000000000001,0.00028000000000000003,0.001,1.22,0.0,1.22,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-03-14 03:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-14 04:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-03-14 04:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-03-14 05:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-03-14 05:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.30000000000000004,-0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,-0.13,0.3269556545
2020-03-14 06:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-03-14 06:30:00,1.16864,0.00252,1.168642717,0.00864,0.00252,0.009000000000000001,1.16,0.0,1.16,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-03-14 07:00:00,1.23152,0.00336,1.2315245836,0.01152,0.00336,0.012,1.22,0.0,1.22,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2020-03-14 07:30:00,1.3034400000000002,0.003920000000000001,1.3034458945,0.01344,0.003920000000000001,0.014,1.29,0.0,1.29,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-03-14 08:00:00,1.25152,0.00336,1.2515245103,0.01152,0.00336,0.012,1.24,0.0,1.24,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2020-03-14 08:30:00,1.30192,0.0005600000000000001,1.3019201204,0.0019200000000000003,0.0005600000000000001,0.002,1.3,0.0,1.3,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2020-03-14 09:00:00,1.31864,0.00252,1.3186424079,0.00864,0.00252,0.009000000000000001,1.31,0.0,1.31,0.55096,0.14028000000000002,0.5685379495,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.14,0.5675385449
2020-03-14 09:30:00,1.2905600000000002,0.0030800000000000003,1.2905636753,0.010560000000000002,0.0030800000000000003,0.011,1.28,0.0,1.28,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2020-03-14 10:00:00,1.3244,0.004200000000000001,1.3244066596000001,0.014400000000000001,0.004200000000000001,0.015,1.31,0.0,1.31,0.49,0.14,0.5096076922,0.0,0.0,0.0,0.49,0.14,0.5096076922
2020-03-14 10:30:00,1.33208,-0.17356000000000002,1.3433391977,0.022080000000000002,0.00644,0.023,1.31,-0.18,1.3223085873,0.52288,0.14084000000000002,0.5415158354,0.00288,0.00084,0.003,0.52,0.14,0.5385164807
2020-03-14 11:00:00,1.27976,0.00868,1.2797894358,0.02976,0.00868,0.031,1.25,0.0,1.25,0.5296000000000001,0.1428,0.5485143572,0.009600000000000001,0.0028,0.01,0.52,0.14,0.5385164807
2020-03-14 11:30:00,1.2159200000000001,0.007560000000000001,1.215943502,0.025920000000000002,0.007560000000000001,0.027,1.19,0.0,1.19,0.27816,0.15988000000000002,0.32083422510000004,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.21,0.14,0.2523885893
2020-03-14 12:00:00,1.24976,0.00868,1.2497901424,0.02976,0.00868,0.031,1.22,0.0,1.22,0.47864000000000007,0.14252,0.4994078494,0.00864,0.00252,0.009000000000000001,0.47000000000000003,0.14,0.4904079934
2020-03-14 12:30:00,1.2992,0.0056,1.2992120689,0.019200000000000002,0.0056,0.02,1.28,0.0,1.28,0.47384000000000004,0.0011200000000000001,0.47384132370000004,0.0038400000000000005,0.0011200000000000001,0.004,0.47000000000000003,0.0,0.47000000000000003
2020-03-14 13:00:00,1.31264,0.00952,1.3126745217,0.03264,0.00952,0.034,1.28,0.0,1.28,0.59,0.15,0.6087692502000001,0.0,0.0,0.0,0.59,0.15,0.6087692502000001
2020-03-14 13:30:00,1.2834400000000001,0.003920000000000001,1.2834459864,0.01344,0.003920000000000001,0.014,1.27,0.0,1.27,0.5138400000000001,0.0011200000000000001,0.5138412206,0.0038400000000000005,0.0011200000000000001,0.004,0.51,0.0,0.51
2020-03-14 14:00:00,1.29536,0.0044800000000000005,1.295367747,0.015360000000000002,0.0044800000000000005,0.016,1.28,0.0,1.28,0.44768,0.04224000000000001,0.4496683222,0.007680000000000001,0.0022400000000000002,0.008,0.44,0.04,0.44181444070000003
2020-03-14 14:30:00,1.12112,0.0061600000000000005,1.1211369228999999,0.021120000000000003,0.0061600000000000005,0.022,1.1,0.0,1.1,0.27128,0.01204,0.2715470493,0.041280000000000004,0.01204,0.043000000000000003,0.23,0.0,0.23
2020-03-14 15:00:00,1.1788,0.008400000000000001,1.1788299284,0.028800000000000003,0.008400000000000001,0.03,1.15,0.0,1.15,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-14 15:30:00,1.23112,0.0061600000000000005,1.2311354109,0.021120000000000003,0.0061600000000000005,0.022,1.21,0.0,1.21,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-14 16:00:00,1.22112,0.0061600000000000005,1.2211355371,0.021120000000000003,0.0061600000000000005,0.022,1.2,0.0,1.2,0.48192,0.13056,0.4992922992,0.0019200000000000003,0.0005600000000000001,0.002,0.48,0.13,0.4972926704
2020-03-14 16:30:00,1.22824,0.00532,1.2282515215,0.018240000000000003,0.00532,0.019,1.21,0.0,1.21,0.51768,0.0022400000000000002,0.5176848462,0.007680000000000001,0.0022400000000000002,0.008,0.51,0.0,0.51
2020-03-14 17:00:00,1.32824,0.00532,1.3282506541,0.018240000000000003,0.00532,0.019,1.31,0.0,1.31,0.57672,0.13196000000000002,0.5916243741,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.13,0.5846366393
2020-03-14 17:30:00,1.44976,0.00868,1.4497859842,0.02976,0.00868,0.031,1.42,0.0,1.42,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-03-14 18:00:00,1.55072,0.008960000000000001,1.5507458851,0.030720000000000004,0.008960000000000001,0.032,1.52,0.0,1.52,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289
2020-03-14 18:30:00,1.61976,0.00868,1.6197832571,0.02976,0.00868,0.031,1.5899999999999999,0.0,1.5899999999999999,0.8200000000000001,-0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,-0.13,0.8302409289
2020-03-14 19:00:00,1.5936,0.0098,1.5936301327,0.033600000000000005,0.0098,0.035,1.56,0.0,1.56,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-03-14 19:30:00,1.53936,0.01148,1.5394028063,0.039360000000000006,0.01148,0.041,1.5,0.0,1.5,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-03-14 20:00:00,1.494,0.007,1.4940163988,0.024,0.007,0.025,1.47,0.0,1.47,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2020-03-14 20:30:00,1.4088,0.008400000000000001,1.4088250424,0.028800000000000003,0.008400000000000001,0.03,1.38,0.0,1.38,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-03-14 21:00:00,1.3088,0.008400000000000001,1.3088269557,0.028800000000000003,0.008400000000000001,0.03,1.28,0.0,1.28,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-03-14 21:30:00,1.2336,0.0098,1.2336389261,0.033600000000000005,0.0098,0.035,1.2,0.0,1.2,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-03-14 22:00:00,1.16992,0.014560000000000002,1.1700105982,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.12,0.0,1.12,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-03-14 22:30:00,1.1328,0.0154,1.1329046738,0.0528,0.0154,0.055,1.08,0.0,1.08,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-14 23:00:00,1.04048,0.017640000000000003,1.040629521,0.060480000000000006,0.017640000000000003,0.063,0.98,0.0,0.98,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-03-14 23:30:00,0.96184,0.015120000000000001,0.9619588349,0.051840000000000004,0.015120000000000001,0.054,0.91,0.0,0.91,0.22,-0.13,0.2555386468,0.0,0.0,0.0,0.22,-0.13,0.2555386468
2020-03-15 00:00:00,0.9424,0.0182,0.9425757264,0.062400000000000004,0.0182,0.065,0.88,0.0,0.88,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-03-15 00:30:00,1.01144,0.017920000000000002,1.0115987347,0.06144000000000001,0.017920000000000002,0.064,0.9500000000000001,0.0,0.9500000000000001,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-03-15 01:00:00,1.1828,0.0154,1.1829002494,0.0528,0.0154,0.055,1.13,0.0,1.13,0.44,-0.13,0.4588027899,0.0,0.0,0.0,0.44,-0.13,0.4588027899
2020-03-15 01:30:00,1.23688,0.007840000000000001,1.2369048468,0.02688,0.007840000000000001,0.028,1.21,0.0,1.21,0.51,-0.13,0.5263078947000001,0.0,0.0,0.0,0.51,-0.13,0.5263078947000001
2020-03-15 02:00:00,1.22072,0.008960000000000001,1.2207528824,0.030720000000000004,0.008960000000000001,0.032,1.19,0.0,1.19,0.47000000000000003,-0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,-0.13,0.4876474136
2020-03-15 02:30:00,1.25496,0.007280000000000001,1.2549811154000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.23,0.0,1.23,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-15 03:00:00,1.1584,0.0112,1.1584541424,0.038400000000000004,0.0112,0.04,1.12,0.0,1.12,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-03-15 03:30:00,1.1626400000000001,0.00952,1.1626789755,0.03264,0.00952,0.034,1.13,0.0,1.13,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-03-15 04:00:00,1.10496,0.007280000000000001,1.1049839818,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.08,0.0,1.08,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-03-15 04:30:00,1.06976,0.00868,1.069795214,0.02976,0.00868,0.031,1.04,0.0,1.04,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-03-15 05:00:00,1.03184,0.015120000000000001,1.031950774,0.051840000000000004,0.015120000000000001,0.054,0.98,0.0,0.98,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-03-15 05:30:00,0.9937600000000001,0.015680000000000003,0.9938836954,0.05376,0.015680000000000003,0.056,0.9400000000000001,0.0,0.9400000000000001,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-03-15 06:00:00,0.9774400000000001,0.010920000000000001,0.9775009974000001,0.03744,0.010920000000000001,0.039,0.9400000000000001,0.0,0.9400000000000001,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-03-15 06:30:00,1.0384,0.0112,1.0384603989,0.038400000000000004,0.0112,0.04,1.0,0.0,1.0,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-03-15 07:00:00,1.0636,0.0098,1.0636451476,0.033600000000000005,0.0098,0.035,1.03,0.0,1.03,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-03-15 07:30:00,1.13456,0.01008,1.134604777,0.03456,0.01008,0.036000000000000004,1.1,0.0,1.1,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2020-03-15 08:00:00,1.13552,0.010360000000000001,1.1355672591000001,0.03552,0.010360000000000001,0.037,1.1,0.0,1.1,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2020-03-15 08:30:00,1.18784,0.00812,1.1878677536,0.027840000000000004,0.00812,0.029,1.16,0.0,1.16,0.51192,0.13056,0.5283067291,0.0019200000000000003,0.0005600000000000001,0.002,0.51,0.13,0.5263078947000001
2020-03-15 09:00:00,1.26976,0.00868,1.2697896676,0.02976,0.00868,0.031,1.24,0.0,1.24,0.5748,0.13140000000000002,0.5896278487000001,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.13,0.5846366393
2020-03-15 09:30:00,1.3188,0.008400000000000001,1.3188267513,0.028800000000000003,0.008400000000000001,0.03,1.29,0.0,1.29,0.7286400000000001,0.15252000000000002,0.7444317296,0.00864,0.00252,0.009000000000000001,0.72,0.15,0.7354590403
2020-03-15 10:00:00,1.3188,0.1384,1.3260422316,0.028800000000000003,0.008400000000000001,0.03,1.29,0.13,1.2965338407,1.1743999999999999,0.1542,1.1844800547,0.014400000000000001,0.004200000000000001,0.015,1.16,0.15,1.1696580697
2020-03-15 10:30:00,1.2945600000000002,0.01008,1.294599243,0.03456,0.01008,0.036000000000000004,1.26,0.0,1.26,0.5215200000000001,0.00336,0.5215308236,0.01152,0.00336,0.012,0.51,0.0,0.51
2020-03-15 11:00:00,1.37456,0.01008,1.3745969591,0.03456,0.01008,0.036000000000000004,1.34,0.0,1.34,0.5648000000000001,0.13140000000000002,0.579883609,0.0048000000000000004,0.0014,0.005,0.56,0.13,0.5748912941000001
2020-03-15 11:30:00,1.26456,0.01008,1.264600174,0.03456,0.01008,0.036000000000000004,1.23,0.0,1.23,0.5160800000000001,0.01344,0.5162549758,0.04608,0.01344,0.048,0.47000000000000003,0.0,0.47000000000000003
2020-03-15 12:00:00,1.32224,0.012320000000000001,1.3222973947,0.04224000000000001,0.012320000000000001,0.044,1.28,0.0,1.28,0.66208,0.13644,0.6759924556,0.022080000000000002,0.00644,0.023,0.64,0.13,0.6530696747
2020-03-15 12:30:00,1.42128,0.01204,1.4213309959,0.041280000000000004,0.01204,0.043000000000000003,1.38,0.0,1.38,0.6911200000000001,0.0061600000000000005,0.6911474517,0.021120000000000003,0.0061600000000000005,0.022,0.67,0.0,0.67
2020-03-15 13:00:00,1.3464800000000001,0.01064,1.3465220384,0.036480000000000005,0.01064,0.038,1.31,0.0,1.31,0.67552,0.16036,0.6942928777,0.03552,0.010360000000000001,0.037,0.64,0.15,0.6573431372
2020-03-15 13:30:00,1.334,0.007,1.3340183657,0.024,0.007,0.025,1.31,0.0,1.31,0.63648,0.01064,0.6365689279,0.036480000000000005,0.01064,0.038,0.6000000000000001,0.0,0.6000000000000001
2020-03-15 14:00:00,1.26112,0.0061600000000000005,1.2611350443,0.021120000000000003,0.0061600000000000005,0.022,1.24,0.0,1.24,0.55128,0.15204,0.5718616966,0.041280000000000004,0.01204,0.043000000000000003,0.51,0.14,0.5288667129
2020-03-15 14:30:00,1.19304,0.00672,1.1930589256,0.02304,0.00672,0.024,1.17,0.0,1.17,0.4632,0.0126,0.4633713414,0.0432,0.0126,0.045,0.42,0.0,0.42
2020-03-15 15:00:00,1.24728,0.00504,1.2472901828,0.01728,0.00504,0.018000000000000002,1.23,0.0,1.23,0.6848000000000001,0.13140000000000002,0.6972926215,0.0048000000000000004,0.0014,0.005,0.68,0.13,0.6923149572
2020-03-15 15:30:00,1.3792,0.0056,1.3792113689,0.019200000000000002,0.0056,0.02,1.3599999999999999,0.0,1.3599999999999999,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54
2020-03-15 16:00:00,1.29728,0.00504,1.2972897903,0.01728,0.00504,0.018000000000000002,1.28,0.0,1.28,0.544,0.007,0.5440450349,0.024,0.007,0.025,0.52,0.0,0.52
2020-03-15 16:30:00,1.33632,0.00476,1.3363284776,0.01632,0.00476,0.017,1.32,0.0,1.32,0.68056,-0.16692,0.7007311895,0.010560000000000002,0.0030800000000000003,0.011,0.67,-0.17,0.6912307864
2020-03-15 17:00:00,1.4197600000000001,0.00868,1.4197865333,0.02976,0.00868,0.031,1.3900000000000001,0.0,1.3900000000000001,0.7696000000000001,0.1328,0.7809737512,0.009600000000000001,0.0028,0.01,0.76,0.13,0.7710382610000001
2020-03-15 17:30:00,1.4936,0.0098,1.4936321502,0.033600000000000005,0.0098,0.035,1.46,0.0,1.46,0.8928800000000001,0.00084,0.8928803951000001,0.00288,0.00084,0.003,0.89,0.0,0.89
2020-03-15 18:00:00,1.53648,0.01064,1.5365168401,0.036480000000000005,0.01064,0.038,1.5,0.0,1.5,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01
2020-03-15 18:30:00,1.59456,0.01008,1.59459186,0.03456,0.01008,0.036000000000000004,1.56,0.0,1.56,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665
2020-03-15 19:00:00,1.64648,0.01064,1.6465143789,0.036480000000000005,0.01064,0.038,1.6099999999999999,0.0,1.6099999999999999,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857
2020-03-15 19:30:00,1.60264,0.00952,1.6026682751,0.03264,0.00952,0.034,1.57,0.0,1.57,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-03-15 20:00:00,1.52976,0.00868,1.5297846254,0.02976,0.00868,0.031,1.5,0.0,1.5,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704
2020-03-15 20:30:00,1.43784,0.00812,1.4378629281,0.027840000000000004,0.00812,0.029,1.4100000000000001,0.0,1.4100000000000001,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84
2020-03-15 21:00:00,1.354,0.007,1.3540180944,0.024,0.007,0.025,1.33,0.0,1.33,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-03-15 21:30:00,1.25016,0.005880000000000001,1.2501738279,0.02016,0.005880000000000001,0.021,1.23,0.0,1.23,0.6900000000000001,-0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,-0.13,0.7021395873
2020-03-15 22:00:00,1.17208,0.00644,1.1720976922,0.022080000000000002,0.00644,0.023,1.15,0.0,1.15,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-03-15 22:30:00,1.13304,0.00672,1.1330599278,0.02304,0.00672,0.024,1.11,0.0,1.11,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-03-15 23:00:00,1.004,0.007,1.0040244021,0.024,0.007,0.025,0.98,0.0,0.98,0.4,-0.13,0.4205948169,0.0,0.0,0.0,0.4,-0.13,0.4205948169
2020-03-15 23:30:00,0.94496,0.007280000000000001,0.9449880423,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.92,0.0,0.92,0.25,-0.13,0.2817800561,0.0,0.0,0.0,0.25,-0.13,0.2817800561
2020-03-16 00:00:00,0.9259200000000001,0.007560000000000001,0.9259508626,0.025920000000000002,0.007560000000000001,0.027,0.9,0.0,0.9,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-03-16 00:30:00,0.9888,0.1384,0.9984387813000001,0.028800000000000003,0.008400000000000001,0.03,0.96,0.13,0.9687620967,0.35000000000000003,-0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,-0.13,0.3733630941
2020-03-16 01:00:00,1.16496,0.007280000000000001,1.1649827467,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1400000000000001,0.0,1.1400000000000001,0.55,-0.13,0.565154846,0.0,0.0,0.0,0.55,-0.13,0.565154846
2020-03-16 01:30:00,1.22344,0.003920000000000001,1.22344628,0.01344,0.003920000000000001,0.014,1.21,0.0,1.21,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368
2020-03-16 02:00:00,1.19248,0.0036400000000000004,1.1924855555,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.18,0.0,1.18,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-03-16 02:30:00,1.22384,0.0011200000000000001,1.2238405125,0.0038400000000000005,0.0011200000000000001,0.004,1.22,0.0,1.22,0.54,-0.13,0.5554277631,0.0,0.0,0.0,0.54,-0.13,0.5554277631
2020-03-16 03:00:00,1.20384,0.0011200000000000001,1.203840521,0.0038400000000000005,0.0011200000000000001,0.004,1.2,0.0,1.2,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-03-16 03:30:00,1.2148,0.0014,1.2148008067,0.0048000000000000004,0.0014,0.005,1.21,0.0,1.21,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-03-16 04:00:00,1.1448,0.0014,1.144800856,0.0048000000000000004,0.0014,0.005,1.1400000000000001,0.0,1.1400000000000001,0.46,-0.13,0.4780167361,0.0,0.0,0.0,0.46,-0.13,0.4780167361
2020-03-16 04:30:00,1.10768,0.0022400000000000002,1.1076822649,0.007680000000000001,0.0022400000000000002,0.008,1.1,0.0,1.1,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-03-16 05:00:00,1.10344,0.003920000000000001,1.1034469629,0.01344,0.003920000000000001,0.014,1.09,0.0,1.09,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-16 05:30:00,1.14384,0.0011200000000000001,1.1438405483,0.0038400000000000005,0.0011200000000000001,0.004,1.1400000000000001,0.0,1.1400000000000001,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-03-16 06:00:00,1.23096,-0.20972000000000002,1.2486973212,0.0009600000000000001,0.00028000000000000003,0.001,1.23,-0.21,1.2477980606,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-03-16 06:30:00,1.48,-0.17,1.4897315194,0.0,0.0,0.0,1.48,-0.17,1.4897315194,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-03-16 07:00:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,0.91,0.16,0.9239588735,0.0,0.0,0.0,0.91,0.16,0.9239588735
2020-03-16 07:30:00,1.68096,-0.13972,1.6867567104,0.0009600000000000001,0.00028000000000000003,0.001,1.6800000000000002,-0.14,1.685823241,1.02,0.16,1.0324727599,0.0,0.0,0.0,1.02,0.16,1.0324727599
2020-03-16 08:00:00,1.6448,-0.1386,1.6506292739,0.0048000000000000004,0.0014,0.005,1.6400000000000001,-0.14,1.6459647627,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2020-03-16 08:30:00,1.61536,-0.13552,1.6210347313,0.015360000000000002,0.0044800000000000005,0.016,1.6,-0.14,1.606113321,0.88,0.21,0.9047098983,0.0,0.0,0.0,0.88,0.21,0.9047098983
2020-03-16 09:00:00,1.6263200000000002,-0.15524000000000002,1.6337123982000001,0.01632,0.00476,0.017,1.6099999999999999,-0.16,1.6179307773,0.7000000000000001,0.21,0.7308214556,0.0,0.0,0.0,0.7000000000000001,0.21,0.7308214556
2020-03-16 09:30:00,1.57112,-0.15384,1.5786338397000002,0.021120000000000003,0.0061600000000000005,0.022,1.55,-0.16,1.5582361824,0.51,0.18,0.5408326913,0.0,0.0,0.0,0.51,0.18,0.5408326913
2020-03-16 10:00:00,1.50976,-0.15132,1.5173242896999999,0.02976,0.00868,0.031,1.48,-0.16,1.4886235253,0.38,0.15,0.4085339643,0.0,0.0,0.0,0.38,0.15,0.4085339643
2020-03-16 10:30:00,1.37704,-0.12628,1.3828180647,0.047040000000000005,0.013720000000000001,0.049,1.33,-0.14,1.3373481221999999,0.35000000000000003,0.15,0.3807886553,0.0,0.0,0.0,0.35000000000000003,0.15,0.3807886553
2020-03-16 11:00:00,1.38184,-0.12488,1.3874713691,0.051840000000000004,0.015120000000000001,0.054,1.33,-0.14,1.3373481221999999,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2020-03-16 11:30:00,1.32992,-0.12544000000000002,1.3358227427,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.28,-0.14,1.2876334882,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2020-03-16 12:00:00,1.3389600000000002,-0.14572000000000002,1.3468660661,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.29,-0.16,1.2998846103,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2020-03-16 12:30:00,1.3908800000000001,-0.14516,1.3984343388,0.05088,0.01484,0.053,1.34,-0.16,1.3495184326,0.27,0.18,0.3244996148,0.0,0.0,0.0,0.27,0.18,0.3244996148
2020-03-16 13:00:00,1.36456,-0.12992,1.3707308999,0.03456,0.01008,0.036000000000000004,1.33,-0.14,1.3373481221999999,0.38,0.18,0.4204759208,0.0,0.0,0.0,0.38,0.18,0.4204759208
2020-03-16 13:30:00,1.31,-0.14,1.3174596768,0.0,0.0,0.0,1.31,-0.14,1.3174596768,0.24576000000000003,0.15168,0.28879889200000003,0.00576,0.00168,0.006,0.24,0.15,0.283019434
2020-03-16 14:00:00,1.29096,-0.13972,1.2984989026,0.0009600000000000001,0.00028000000000000003,0.001,1.29,-0.14,1.2975746607,0.21,0.17,0.27018512170000003,0.0,0.0,0.0,0.21,0.17,0.27018512170000003
2020-03-16 14:30:00,1.31,-0.14,1.3174596768,0.0,0.0,0.0,1.31,-0.14,1.3174596768,0.27,0.16,0.31384709650000003,0.0,0.0,0.0,0.27,0.16,0.31384709650000003
2020-03-16 15:00:00,1.3,-0.14,1.3075167303,0.0,0.0,0.0,1.3,-0.14,1.3075167303,0.39,0.17,0.4254409477,0.0,0.0,0.0,0.39,0.17,0.4254409477
2020-03-16 15:30:00,1.37152,-0.13664,1.3783096894,0.01152,0.00336,0.012,1.3599999999999999,-0.14,1.3671868929,0.42,0.15,0.4459820624,0.0,0.0,0.0,0.42,0.15,0.4459820624
2020-03-16 16:00:00,1.42304,-0.13328,1.4292677846,0.02304,0.00672,0.024,1.4,-0.14,1.406982587,0.51,0.17,0.5375872022,0.0,0.0,0.0,0.51,0.17,0.5375872022
2020-03-16 16:30:00,1.48072,-0.13104000000000002,1.4865070467,0.030720000000000004,0.008960000000000001,0.032,1.45,-0.14,1.4567429423,0.51,0.16,0.5345091206,0.0,0.0,0.0,0.51,0.16,0.5345091206
2020-03-16 17:00:00,1.46512,-0.12684,1.4706002176,0.04512,0.013160000000000002,0.047,1.42,-0.14,1.4268847185,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2020-03-16 17:30:00,1.48896,0.014280000000000001,1.4890284752,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.44,0.0,1.44,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767
2020-03-16 18:00:00,1.6045600000000002,-0.11992000000000001,1.6090349903,0.03456,0.01008,0.036000000000000004,1.57,-0.13,1.5753729717,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651
2020-03-16 18:30:00,1.7222400000000002,0.012320000000000001,1.7222840648000002,0.04224000000000001,0.012320000000000001,0.044,1.6800000000000002,0.0,1.6800000000000002,0.9500000000000001,0.15,0.9617692031,0.0,0.0,0.0,0.9500000000000001,0.15,0.9617692031
2020-03-16 19:00:00,1.82512,0.013160000000000002,1.8251674444,0.04512,0.013160000000000002,0.047,1.78,0.0,1.78,1.08,0.15,1.0903669107,0.0,0.0,0.0,1.08,0.15,1.0903669107
2020-03-16 19:30:00,1.77648,0.01064,1.7765118632,0.036480000000000005,0.01064,0.038,1.74,0.0,1.74,0.92,-0.13,0.9291393867000001,0.0,0.0,0.0,0.92,-0.13,0.9291393867000001
2020-03-16 20:00:00,1.63416,0.01288,1.6342107575,0.044160000000000005,0.01288,0.046,1.5899999999999999,0.0,1.5899999999999999,0.84,0.15,0.8532877592,0.0,0.0,0.0,0.84,0.15,0.8532877592
2020-03-16 20:30:00,1.54936,0.01148,1.54940253,0.039360000000000006,0.01148,0.041,1.51,0.0,1.51,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-03-16 21:00:00,1.51976,0.00868,1.5197847874,0.02976,0.00868,0.031,1.49,0.0,1.49,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-03-16 21:30:00,1.48128,0.01204,1.4813289304000001,0.041280000000000004,0.01204,0.043000000000000003,1.44,0.0,1.44,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2020-03-16 22:00:00,1.3235999999999999,0.0098,1.3236362793,0.033600000000000005,0.0098,0.035,1.29,0.0,1.29,0.62,-0.13,0.6334824386,0.0,0.0,0.0,0.62,-0.13,0.6334824386
2020-03-16 22:30:00,1.20224,0.012320000000000001,1.2023031232,0.04224000000000001,0.012320000000000001,0.044,1.16,0.0,1.16,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-03-16 23:00:00,1.04184,0.015120000000000001,1.0419497109,0.051840000000000004,0.015120000000000001,0.054,0.99,0.0,0.99,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-16 23:30:00,0.9518400000000001,0.015120000000000001,0.9519600832,0.051840000000000004,0.015120000000000001,0.054,0.9,0.0,0.9,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-03-17 00:00:00,0.90744,0.010920000000000001,0.9075057025000001,0.03744,0.010920000000000001,0.039,0.87,0.0,0.87,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-03-17 00:30:00,0.9464800000000001,0.01064,0.9465398037,0.036480000000000005,0.01064,0.038,0.91,0.0,0.91,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-03-17 01:00:00,1.09088,0.01484,1.0909809348,0.05088,0.01484,0.053,1.04,0.0,1.04,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-03-17 01:30:00,1.17472,0.015960000000000002,1.174828413,0.054720000000000005,0.015960000000000002,0.057,1.12,0.0,1.12,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-03-17 02:00:00,1.17088,0.01484,1.170974039,0.05088,0.01484,0.053,1.12,0.0,1.12,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-03-17 02:30:00,1.18168,0.00924,1.181716125,0.03168,0.00924,0.033,1.15,0.0,1.15,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-03-17 03:00:00,1.14648,0.01064,1.1465293716,0.036480000000000005,0.01064,0.038,1.11,0.0,1.11,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-03-17 03:30:00,1.1332,0.0126,1.1332700473,0.0432,0.0126,0.045,1.09,0.0,1.09,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-03-17 04:00:00,1.08088,0.01484,1.0809818684999999,0.05088,0.01484,0.053,1.03,0.0,1.03,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-03-17 04:30:00,1.07992,0.014560000000000002,1.080018148,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.03,0.0,1.03,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-03-17 05:00:00,1.03376,0.015680000000000003,1.0338789097,0.05376,0.015680000000000003,0.056,0.98,0.0,0.98,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-03-17 05:30:00,1.01576,0.00168,1.0157613893,0.00576,0.00168,0.006,1.01,0.0,1.01,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-03-17 06:00:00,1.0848,-0.21860000000000002,1.1066060726,0.0048000000000000004,0.0014,0.005,1.08,-0.22,1.1021796587,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2020-03-17 06:30:00,1.35768,-0.15776,1.3668149837999999,0.007680000000000001,0.0022400000000000002,0.008,1.35,-0.16,1.3594484176,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-03-17 07:00:00,1.47672,-0.12804000000000001,1.4822605034,0.00672,0.0019600000000000004,0.007,1.47,-0.13,1.475737104,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2020-03-17 07:30:00,1.57288,-0.12916,1.5781741982000002,0.00288,0.00084,0.003,1.57,-0.13,1.5753729717,0.78,0.15,0.7942921377000001,0.0,0.0,0.0,0.78,0.15,0.7942921377000001
2020-03-17 08:00:00,1.57,-0.16,1.5781318069,0.0,0.0,0.0,1.57,-0.16,1.5781318069,0.78,0.16,0.7962411695,0.0,0.0,0.0,0.78,0.16,0.7962411695
2020-03-17 08:30:00,1.6248,-0.1486,1.631581135,0.0048000000000000004,0.0014,0.005,1.62,-0.15,1.6269296236000002,0.71,0.18,0.7324616031000001,0.0,0.0,0.0,0.71,0.18,0.7324616031000001
2020-03-17 09:00:00,1.62864,-0.14748,1.635303825,0.00864,0.00252,0.009000000000000001,1.62,-0.15,1.6269296236000002,0.68,0.23,0.7178439942,0.0,0.0,0.0,0.68,0.23,0.7178439942
2020-03-17 09:30:00,1.6457600000000001,-0.14832,1.6524299682999999,0.00576,0.00168,0.006,1.6400000000000001,-0.15,1.6468454694,0.97,0.28,1.0096038827,0.0,0.0,0.0,0.97,0.28,1.0096038827
2020-03-17 10:00:00,1.63496,-0.14272,1.6411773822,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6099999999999999,-0.15,1.6169724797,1.31,0.29,1.34171532,0.0,0.0,0.0,1.31,0.29,1.34171532
2020-03-17 10:30:00,1.5575999999999999,-0.1432,1.5641687888,0.057600000000000005,0.016800000000000002,0.06,1.5,-0.16,1.5085091979,1.18,0.26,1.2083045974,0.0,0.0,0.0,1.18,0.26,1.2083045974
2020-03-17 11:00:00,1.51624,-0.14068,1.5227523108,0.06624000000000001,0.01932,0.069,1.45,-0.16,1.4588008774,0.56,0.21,0.5980802622,0.0,0.0,0.0,0.56,0.21,0.5980802622
2020-03-17 11:30:00,1.36568,-0.12376000000000001,1.3712761939,0.05568000000000001,0.01624,0.058,1.31,-0.14,1.3174596768,0.47000000000000003,0.2,0.5107837116,0.0,0.0,0.0,0.47000000000000003,0.2,0.5107837116
2020-03-17 12:00:00,1.4739200000000001,-0.14844000000000002,1.4813759145,0.07392,0.021560000000000003,0.077,1.4,-0.17,1.4102836594000001,0.78,0.25,0.8190848552000001,0.0,0.0,0.0,0.78,0.25,0.8190848552000001
2020-03-17 12:30:00,1.51472,-0.14404,1.5215532196,0.054720000000000005,0.015960000000000002,0.057,1.46,-0.16,1.4687409574,0.4,0.17,0.4346262762,0.0,0.0,0.0,0.4,0.17,0.4346262762
2020-03-17 13:00:00,1.54952,-0.12264000000000001,1.5543657227,0.05952,0.01736,0.062,1.49,-0.14,1.4965627284,0.47000000000000003,0.17,0.49979996,0.0,0.0,0.0,0.47000000000000003,0.17,0.49979996
