Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-17 13:30:00,1.53072,-0.13104000000000002,1.5363187168999999,0.030720000000000004,0.008960000000000001,0.032,1.5,-0.14,1.5065191668,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2020-03-17 14:00:00,1.50072,-0.13104000000000002,1.5064302174000002,0.030720000000000004,0.008960000000000001,0.032,1.47,-0.14,1.4766516177,0.45,0.17,0.48104053880000003,0.0,0.0,0.0,0.45,0.17,0.48104053880000003
2020-03-17 14:30:00,1.5045600000000001,-0.14992000000000003,1.5120108465,0.03456,0.01008,0.036000000000000004,1.47,-0.16,1.4786818454000001,0.44,0.17,0.4716990566,0.0,0.0,0.0,0.44,0.17,0.4716990566
2020-03-17 15:00:00,1.51976,-0.15132,1.5272747624,0.02976,0.00868,0.031,1.49,-0.16,1.4985659812,0.47000000000000003,0.17,0.49979996,0.0,0.0,0.0,0.47000000000000003,0.17,0.49979996
2020-03-17 15:30:00,1.54688,-0.13216,1.5525153782999999,0.02688,0.007840000000000001,0.028,1.52,-0.14,1.5264337522,0.54,0.19,0.5724508713,0.0,0.0,0.0,0.54,0.19,0.5724508713
2020-03-17 16:00:00,1.5788,-0.1316,1.5842752286000001,0.028800000000000003,0.008400000000000001,0.03,1.55,-0.14,1.5563097378,0.61,0.16,0.630634601,0.0,0.0,0.0,0.61,0.16,0.630634601
2020-03-17 16:30:00,1.7192,-0.13440000000000002,1.7244454181000002,0.019200000000000002,0.0056,0.02,1.7000000000000002,-0.14,1.7057549648,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2020-03-17 17:00:00,1.69208,-0.13356,1.6973429235,0.022080000000000002,0.00644,0.023,1.67,-0.14,1.6758579892,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2020-03-17 17:30:00,1.6622400000000002,0.012320000000000001,1.6622856554,0.04224000000000001,0.012320000000000001,0.044,1.62,0.0,1.62,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-03-17 18:00:00,1.7355200000000002,0.010360000000000001,1.7355509212,0.03552,0.010360000000000001,0.037,1.7000000000000002,0.0,1.7000000000000002,1.03,0.15,1.0408650249,0.0,0.0,0.0,1.03,0.15,1.0408650249
2020-03-17 18:30:00,1.8184,0.0112,1.8184344915000001,0.038400000000000004,0.0112,0.04,1.78,0.0,1.78,0.9400000000000001,0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,0.13,0.9489467846
2020-03-17 19:00:00,1.84552,0.010360000000000001,1.8455490782,0.03552,0.010360000000000001,0.037,1.81,0.0,1.81,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2020-03-17 19:30:00,1.74744,0.010920000000000001,1.7474741200000001,0.03744,0.010920000000000001,0.039,1.71,0.0,1.71,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2020-03-17 20:00:00,1.642,0.021,1.642134282,0.07200000000000001,0.021,0.075,1.57,0.0,1.57,0.81,0.14,0.8220097323000001,0.0,0.0,0.0,0.81,0.14,0.8220097323000001
2020-03-17 20:30:00,1.5524,0.0182,1.5525066828,0.062400000000000004,0.0182,0.065,1.49,0.0,1.49,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-03-17 21:00:00,1.4672,0.0196,1.4673309102,0.06720000000000001,0.0196,0.07,1.4,0.0,1.4,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-03-17 21:30:00,1.40544,0.02492,1.4056609122000001,0.08544,0.02492,0.089,1.32,0.0,1.32,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-03-17 22:00:00,1.2825600000000001,0.02408,1.2827860305,0.08256000000000001,0.02408,0.08600000000000001,1.2,0.0,1.2,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-03-17 22:30:00,1.14296,0.02128,1.1431580818,0.07296000000000001,0.02128,0.076,1.07,0.0,1.07,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-03-17 23:00:00,1.01992,0.014560000000000002,1.0200239213,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.97,0.0,0.97,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-03-17 23:30:00,0.9318400000000001,0.015120000000000001,0.9319626602000001,0.051840000000000004,0.015120000000000001,0.054,0.88,0.0,0.88,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-03-18 00:00:00,0.9229600000000001,0.02128,0.9232052859000001,0.07296000000000001,0.02128,0.076,0.85,0.0,0.85,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-03-18 00:30:00,0.9991200000000001,0.02016,0.9993233711,0.06912,0.02016,0.07200000000000001,0.93,0.0,0.93,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-03-18 01:00:00,1.13776,0.022680000000000002,1.137986028,0.07776000000000001,0.022680000000000002,0.081,1.06,0.0,1.06,0.41000000000000003,-0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,-0.13,0.43011626340000003
2020-03-18 01:30:00,1.1724,0.0182,1.1725412573,0.062400000000000004,0.0182,0.065,1.11,0.0,1.11,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-03-18 02:00:00,1.168,0.014,1.1680839011,0.048,0.014,0.05,1.12,0.0,1.12,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-03-18 02:30:00,1.15936,0.01148,1.1594168362,0.039360000000000006,0.01148,0.041,1.12,0.0,1.12,0.37,-0.13,0.392173431,0.0,0.0,0.0,0.37,-0.13,0.392173431
2020-03-18 03:00:00,1.0884,0.0112,1.0884576243,0.038400000000000004,0.0112,0.04,1.05,0.0,1.05,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-03-18 03:30:00,1.0784,0.0112,1.0784581587,0.038400000000000004,0.0112,0.04,1.04,0.0,1.04,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-03-18 04:00:00,1.04744,0.010920000000000001,1.0474969212,0.03744,0.010920000000000001,0.039,1.01,0.0,1.01,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-03-18 04:30:00,1.0384,0.0112,1.0384603989,0.038400000000000004,0.0112,0.04,1.0,0.0,1.0,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-03-18 05:00:00,1.01184,0.015120000000000001,1.0119529633,0.051840000000000004,0.015120000000000001,0.054,0.96,0.0,0.96,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-03-18 05:30:00,1.01304,0.00672,1.0130622883,0.02304,0.00672,0.024,0.99,0.0,0.99,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-03-18 06:00:00,1.07824,-0.12468000000000001,1.0854246174,0.018240000000000003,0.00532,0.019,1.06,-0.13,1.067941946,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-03-18 06:30:00,1.33576,-0.12832000000000002,1.3419093859,0.00576,0.00168,0.006,1.33,-0.13,1.3363382805000001,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-03-18 07:00:00,1.46576,-0.12832000000000002,1.4713661679,0.00576,0.00168,0.006,1.46,-0.13,1.4657762449,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2020-03-18 07:30:00,1.57576,-0.15832000000000002,1.5836934047,0.00576,0.00168,0.006,1.57,-0.16,1.5781318069,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-03-18 08:00:00,1.6009600000000002,-0.16972,1.6099309923,0.0009600000000000001,0.00028000000000000003,0.001,1.6,-0.17,1.6090059043,0.64,0.15,0.6573431372,0.0,0.0,0.0,0.64,0.15,0.6573431372
2020-03-18 08:30:00,1.58288,-0.16916,1.5918932753,0.00288,0.00084,0.003,1.58,-0.17,1.5891192529,0.64,0.17,0.6621933252000001,0.0,0.0,0.0,0.64,0.17,0.6621933252000001
2020-03-18 09:00:00,1.64344,-0.18608000000000002,1.6539409905,0.01344,0.003920000000000001,0.014,1.63,-0.19,1.6410362580000002,0.65,0.22,0.6862215386,0.0,0.0,0.0,0.65,0.22,0.6862215386
2020-03-18 09:30:00,1.64152,-0.15664,1.6489766524,0.01152,0.00336,0.012,1.63,-0.16,1.6378339354,0.66,0.25,0.7057619995000001,0.0,0.0,0.0,0.66,0.25,0.7057619995000001
2020-03-18 10:00:00,1.62016,-0.14412,1.6265574075,0.02016,0.005880000000000001,0.021,1.6,-0.15,1.607015868,0.66,0.2,0.689637586,0.0,0.0,0.0,0.66,0.2,0.689637586
2020-03-18 10:30:00,1.604,-0.163,1.612260835,0.024,0.007,0.025,1.58,-0.17,1.5891192529,0.58,0.16,0.6016643583,0.0,0.0,0.0,0.58,0.16,0.6016643583
2020-03-18 11:00:00,1.59456,-0.15992,1.6025592033,0.03456,0.01008,0.036000000000000004,1.56,-0.17,1.5692354826,0.52,0.16,0.5440588203,0.0,0.0,0.0,0.52,0.16,0.5440588203
2020-03-18 11:30:00,1.52032,-0.12824000000000002,1.5257189781,0.04032,0.011760000000000001,0.042,1.48,-0.14,1.4866068747,0.59,0.18,0.6168468205000001,0.0,0.0,0.0,0.59,0.18,0.6168468205000001
2020-03-18 12:00:00,1.63416,-0.12712,1.6390968245000002,0.044160000000000005,0.01288,0.046,1.5899999999999999,-0.14,1.5961516219,0.59,0.17,0.6140032573,0.0,0.0,0.0,0.59,0.17,0.6140032573
2020-03-18 12:30:00,1.6684,-0.1288,1.6733642759,0.038400000000000004,0.0112,0.04,1.63,-0.14,1.6360012225,0.63,0.19,0.6580273551,0.0,0.0,0.0,0.63,0.19,0.6580273551
2020-03-18 13:00:00,1.64552,-0.12964,1.6506188536000002,0.03552,0.010360000000000001,0.037,1.6099999999999999,-0.14,1.6160754932999999,0.65,0.16,0.6694027188,0.0,0.0,0.0,0.65,0.16,0.6694027188
2020-03-18 13:30:00,1.61016,-0.13412000000000002,1.615736179,0.02016,0.005880000000000001,0.021,1.5899999999999999,-0.14,1.5961516219,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-03-18 14:00:00,1.54824,-0.13468000000000002,1.5540868058,0.018240000000000003,0.00532,0.019,1.53,-0.14,1.5363918771,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2020-03-18 14:30:00,1.6092,-0.13440000000000002,1.6148027743000002,0.019200000000000002,0.0056,0.02,1.5899999999999999,-0.14,1.5961516219,0.56,0.16,0.5824087911,0.0,0.0,0.0,0.56,0.16,0.5824087911
2020-03-18 15:00:00,1.54536,-0.14552,1.5521963793,0.015360000000000002,0.0044800000000000005,0.016,1.53,-0.15,1.537335357,0.52,0.16,0.5440588203,0.0,0.0,0.0,0.52,0.16,0.5440588203
2020-03-18 15:30:00,1.59728,-0.14496,1.6038443815,0.01728,0.00504,0.018000000000000002,1.58,-0.15,1.5871042814,0.54,0.17,0.5661271942,0.0,0.0,0.0,0.54,0.17,0.5661271942
2020-03-18 16:00:00,1.6344,-0.1358,1.6400320119,0.014400000000000001,0.004200000000000001,0.015,1.62,-0.14,1.6260381299,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2020-03-18 16:30:00,1.6944,-0.1458,1.7006613419,0.014400000000000001,0.004200000000000001,0.015,1.6800000000000002,-0.15,1.6866831356,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-03-18 17:00:00,1.654,-0.14300000000000002,1.660170172,0.024,0.007,0.025,1.63,-0.15,1.63688729,0.8200000000000001,0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,0.14,0.8318653737
2020-03-18 17:30:00,1.69168,0.00924,1.6917052344,0.03168,0.00924,0.033,1.6600000000000001,0.0,1.6600000000000001,1.31,0.14,1.3174596768,0.0,0.0,0.0,1.31,0.14,1.3174596768
2020-03-18 18:00:00,1.73496,0.007280000000000001,1.7349752736,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.71,0.0,1.71,1.02,0.11,1.0259142264,0.0,0.0,0.0,1.02,0.11,1.0259142264
2020-03-18 18:30:00,1.8439999999999999,0.007,1.8440132863,0.024,0.007,0.025,1.82,0.0,1.82,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2020-03-18 19:00:00,1.8439999999999999,-0.14300000000000002,1.8495364284,0.024,0.007,0.025,1.82,-0.15,1.8261708573000002,1.04,0.13,1.0480935073,0.0,0.0,0.0,1.04,0.13,1.0480935073
2020-03-18 19:30:00,1.75496,0.007280000000000001,1.7549750995000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.73,0.0,1.73,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2020-03-18 20:00:00,1.67496,0.007280000000000001,1.6749758207,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.65,0.0,1.65,0.9400000000000001,0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,0.14,0.9503683496
2020-03-18 20:30:00,1.574,0.007,1.5740155653999999,0.024,0.007,0.025,1.55,0.0,1.55,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-03-18 21:00:00,1.49688,0.007840000000000001,1.4969005311,0.02688,0.007840000000000001,0.028,1.47,0.0,1.47,0.81,0.14,0.8220097323000001,0.0,0.0,0.0,0.81,0.14,0.8220097323000001
2020-03-18 21:30:00,1.40208,0.00644,1.4020947899,0.022080000000000002,0.00644,0.023,1.38,0.0,1.38,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-03-18 22:00:00,1.28304,0.00672,1.2830575981,0.02304,0.00672,0.024,1.26,0.0,1.26,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-03-18 22:30:00,1.22496,0.007280000000000001,1.2249816325,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2,0.0,1.2,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-03-18 23:00:00,1.05304,0.00672,1.0530614417,0.02304,0.00672,0.024,1.03,0.0,1.03,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-03-18 23:30:00,0.96784,0.13812000000000002,0.9776458459,0.027840000000000004,0.00812,0.029,0.9400000000000001,0.13,0.9489467846,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-03-19 00:00:00,0.90688,0.007840000000000001,0.9069138879,0.02688,0.007840000000000001,0.028,0.88,0.0,0.88,0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,0.21,-0.13,0.24698178070000001
2020-03-19 00:30:00,0.9568800000000001,0.007840000000000001,0.9569121172,0.02688,0.007840000000000001,0.028,0.93,0.0,0.93,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-03-19 01:00:00,1.1497600000000001,0.00868,1.1497927639,0.02976,0.00868,0.031,1.12,0.0,1.12,0.53,-0.13,0.545710546,0.0,0.0,0.0,0.53,-0.13,0.545710546
2020-03-19 01:30:00,1.19344,0.003920000000000001,1.1934464378,0.01344,0.003920000000000001,0.014,1.18,0.0,1.18,0.6000000000000001,-0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,-0.13,0.6139218191
2020-03-19 02:00:00,1.17344,0.003920000000000001,1.1734465476,0.01344,0.003920000000000001,0.014,1.16,0.0,1.16,0.56,-0.13,0.5748912941000001,0.0,0.0,0.0,0.56,-0.13,0.5748912941000001
2020-03-19 02:30:00,1.22288,0.00084,1.2228802885,0.00288,0.00084,0.003,1.22,0.0,1.22,0.53,-0.13,0.545710546,0.0,0.0,0.0,0.53,-0.13,0.545710546
2020-03-19 03:00:00,1.19288,0.00084,1.1928802958,0.00288,0.00084,0.003,1.19,0.0,1.19,0.49,-0.13,0.5069516742,0.0,0.0,0.0,0.49,-0.13,0.5069516742
2020-03-19 03:30:00,1.22288,0.00084,1.2228802885,0.00288,0.00084,0.003,1.22,0.0,1.22,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-03-19 04:00:00,1.0848,0.0014,1.0848009034,0.0048000000000000004,0.0014,0.005,1.08,0.0,1.08,0.37,-0.13,0.392173431,0.0,0.0,0.0,0.37,-0.13,0.392173431
2020-03-19 04:30:00,1.10384,0.0011200000000000001,1.1038405682,0.0038400000000000005,0.0011200000000000001,0.004,1.1,0.0,1.1,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-03-19 05:00:00,1.0692,0.0056,1.0692146651,0.019200000000000002,0.0056,0.02,1.05,0.0,1.05,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-03-19 05:30:00,1.05576,0.00168,1.0557613367,0.00576,0.00168,0.006,1.05,0.0,1.05,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-03-19 06:00:00,1.11096,-0.12972,1.1185076665,0.0009600000000000001,0.00028000000000000003,0.001,1.11,-0.13,1.1175866857,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-19 06:30:00,1.39192,-0.14944000000000002,1.3999191405,0.0019200000000000003,0.0005600000000000001,0.002,1.3900000000000001,-0.15,1.3980700984,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-03-19 07:00:00,1.51,-0.15,1.5174320413,0.0,0.0,0.0,1.51,-0.15,1.5174320413,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-19 07:30:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,0.72,0.15,0.7354590403,0.0,0.0,0.0,0.72,0.15,0.7354590403
2020-03-19 08:00:00,1.6209600000000002,-0.13972,1.6269704976,0.0009600000000000001,0.00028000000000000003,0.001,1.62,-0.14,1.6260381299,0.77,0.15,0.7844743463,0.0,0.0,0.0,0.77,0.15,0.7844743463
2020-03-19 08:30:00,1.70864,-0.16748000000000002,1.7168285295999999,0.00864,0.00252,0.009000000000000001,1.7000000000000002,-0.17,1.7084788556000001,0.8200000000000001,0.17,0.8374365648000001,0.0,0.0,0.0,0.8200000000000001,0.17,0.8374365648000001
2020-03-19 09:00:00,1.6796,-0.16720000000000002,1.6879016559000002,0.009600000000000001,0.0028,0.01,1.67,-0.17,1.6786303941,0.77,0.16,0.7864477096,0.0,0.0,0.0,0.77,0.16,0.7864477096
2020-03-19 09:30:00,1.73536,-0.16552,1.7432358418,0.015360000000000002,0.0044800000000000005,0.016,1.72,-0.17,1.7283807451,0.73,0.17,0.7495331881,0.0,0.0,0.0,0.73,0.17,0.7495331881
2020-03-19 10:00:00,1.69976,-0.14132,1.7056246363,0.02976,0.00868,0.031,1.67,-0.15,1.6767229944,0.68,0.17,0.7009279564,0.0,0.0,0.0,0.68,0.17,0.7009279564
2020-03-19 10:30:00,1.6768800000000001,-0.14216,1.6828951245,0.02688,0.007840000000000001,0.028,1.65,-0.15,1.6568041526,0.59,0.17,0.6140032573,0.0,0.0,0.0,0.59,0.17,0.6140032573
2020-03-19 11:00:00,1.68304,-0.14328000000000002,1.6891278223000001,0.02304,0.00672,0.024,1.6600000000000001,-0.15,1.6667633305,0.63,0.17,0.6525335240000001,0.0,0.0,0.0,0.63,0.17,0.6525335240000001
2020-03-19 11:30:00,1.5988,-0.1216,1.6034176,0.028800000000000003,0.008400000000000001,0.03,1.57,-0.13,1.5753729717,0.63,0.18,0.65520989,0.0,0.0,0.0,0.63,0.18,0.65520989
2020-03-19 12:00:00,1.68168,-0.18076,1.6913668437,0.03168,0.00924,0.033,1.65,-0.19,1.6609033687,0.63,0.2,0.6609841148000001,0.0,0.0,0.0,0.63,0.2,0.6609841148000001
2020-03-19 12:30:00,1.7697600000000002,-0.16132000000000002,1.7770972399,0.02976,0.00868,0.031,1.74,-0.17,1.7482848737999999,0.6900000000000001,0.19,0.7156814934,0.0,0.0,0.0,0.6900000000000001,0.19,0.7156814934
2020-03-19 13:00:00,1.69168,-0.14076000000000002,1.6975260234,0.03168,0.00924,0.033,1.6600000000000001,-0.15,1.6667633305,0.68,0.15,0.6963476143,0.0,0.0,0.0,0.68,0.15,0.6963476143
2020-03-19 13:30:00,1.67056,-0.14692000000000002,1.6770081097,0.010560000000000002,0.0030800000000000003,0.011,1.6600000000000001,-0.15,1.6667633305,0.72,0.17,0.7397972695,0.0,0.0,0.0,0.72,0.17,0.7397972695
2020-03-19 14:00:00,1.65016,-0.14412,1.6564415474,0.02016,0.005880000000000001,0.021,1.63,-0.15,1.63688729,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2020-03-19 14:30:00,1.68304,-0.15328,1.6900054438,0.02304,0.00672,0.024,1.6600000000000001,-0.16,1.6676930173,0.58,0.17,0.6044005295,0.0,0.0,0.0,0.58,0.17,0.6044005295
2020-03-19 15:00:00,1.62016,-0.15412,1.6274739322,0.02016,0.005880000000000001,0.021,1.6,-0.16,1.6079800994,0.58,0.16,0.6016643583,0.0,0.0,0.0,0.58,0.16,0.6016643583
2020-03-19 15:30:00,1.68304,-0.15328,1.6900054438,0.02304,0.00672,0.024,1.6600000000000001,-0.16,1.6676930173,0.6000000000000001,0.16,0.6209669879,0.0,0.0,0.0,0.6000000000000001,0.16,0.6209669879
2020-03-19 16:00:00,1.67728,-0.14496,1.6835324767,0.01728,0.00504,0.018000000000000002,1.6600000000000001,-0.15,1.6667633305,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2020-03-19 16:30:00,1.72536,-0.14552,1.7314858359,0.015360000000000002,0.0044800000000000005,0.016,1.71,-0.15,1.7165663401,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2020-03-19 17:00:00,1.674,-0.14300000000000002,1.6800967234000002,0.024,0.007,0.025,1.65,-0.15,1.6568041526,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-03-19 17:30:00,1.77168,0.00924,1.7717040949,0.03168,0.00924,0.033,1.74,0.0,1.74,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-03-19 18:00:00,1.8478400000000001,0.00812,1.8478578409000002,0.027840000000000004,0.00812,0.029,1.82,0.0,1.82,1.13,0.15,1.1399122773,0.0,0.0,0.0,1.13,0.15,1.1399122773
2020-03-19 18:30:00,1.89744,0.010920000000000001,1.8974714227,0.03744,0.010920000000000001,0.039,1.8599999999999999,0.0,1.8599999999999999,1.15,0.13,1.1573245007,0.0,0.0,0.0,1.15,0.13,1.1573245007
2020-03-19 19:00:00,1.9155200000000001,-0.11964000000000001,1.919252615,0.03552,0.010360000000000001,0.037,1.88,-0.13,1.8844893207000002,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753
2020-03-19 19:30:00,1.80264,0.00952,1.8026651381,0.03264,0.00952,0.034,1.77,0.0,1.77,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-03-19 20:00:00,1.6736,0.0098,1.6736286924,0.033600000000000005,0.0098,0.035,1.6400000000000001,0.0,1.6400000000000001,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2020-03-19 20:30:00,1.5984,-0.1188,1.6028087846,0.038400000000000004,0.0112,0.04,1.56,-0.13,1.5654072952,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-03-19 21:00:00,1.50936,0.01148,1.5094036571,0.039360000000000006,0.01148,0.041,1.47,0.0,1.47,0.86,0.04,0.8609297300000001,0.0,0.0,0.0,0.86,0.04,0.8609297300000001
2020-03-19 21:30:00,1.47936,0.01148,1.4794045424,0.039360000000000006,0.01148,0.041,1.44,0.0,1.44,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-03-19 22:00:00,1.36936,0.01148,1.3694081203000001,0.039360000000000006,0.01148,0.041,1.33,0.0,1.33,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814
2020-03-19 22:30:00,1.2545600000000001,0.01008,1.2546004942,0.03456,0.01008,0.036000000000000004,1.22,0.0,1.22,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-03-19 23:00:00,1.10648,0.01064,1.1065311564,0.036480000000000005,0.01064,0.038,1.07,0.0,1.07,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-19 23:30:00,0.9874400000000001,0.010920000000000001,0.9875003797,0.03744,0.010920000000000001,0.039,0.9500000000000001,0.0,0.9500000000000001,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-03-20 00:00:00,0.9793600000000001,0.01148,0.9794272816,0.039360000000000006,0.01148,0.041,0.9400000000000001,0.0,0.9400000000000001,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-03-20 00:30:00,1.03744,0.010920000000000001,1.0374974699,0.03744,0.010920000000000001,0.039,1.0,0.0,1.0,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-03-20 01:00:00,1.2284,0.0112,1.2284510572,0.038400000000000004,0.0112,0.04,1.19,0.0,1.19,0.51,-0.13,0.5263078947000001,0.0,0.0,0.0,0.51,-0.13,0.5263078947000001
2020-03-20 01:30:00,1.26824,0.00532,1.2682511581,0.018240000000000003,0.00532,0.019,1.25,0.0,1.25,0.59,-0.13,0.6041522987,0.0,0.0,0.0,0.59,-0.13,0.6041522987
2020-03-20 02:00:00,1.224,0.007,1.2240200162,0.024,0.007,0.025,1.2,0.0,1.2,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-03-20 02:30:00,1.27536,0.0044800000000000005,1.2753678685,0.015360000000000002,0.0044800000000000005,0.016,1.26,0.0,1.26,0.56,-0.13,0.5748912941000001,0.0,0.0,0.0,0.56,-0.13,0.5748912941000001
2020-03-20 03:00:00,1.25632,0.00476,1.2563290174000001,0.01632,0.00476,0.017,1.24,0.0,1.24,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-03-20 03:30:00,1.27536,0.0044800000000000005,1.2753678685,0.015360000000000002,0.0044800000000000005,0.016,1.26,0.0,1.26,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-03-20 04:00:00,1.19016,0.005880000000000001,1.190174525,0.02016,0.005880000000000001,0.021,1.17,0.0,1.17,0.45,-0.13,0.46840153710000004,0.0,0.0,0.0,0.45,-0.13,0.46840153710000004
2020-03-20 04:30:00,1.20016,0.005880000000000001,1.200174404,0.02016,0.005880000000000001,0.021,1.18,0.0,1.18,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-20 05:00:00,1.1192,0.0056,1.1192140099,0.019200000000000002,0.0056,0.02,1.1,0.0,1.1,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-20 05:30:00,1.1544,0.004200000000000001,1.1544076403,0.014400000000000001,0.004200000000000001,0.015,1.1400000000000001,0.0,1.1400000000000001,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-20 06:00:00,1.1996,-0.1272,1.2063249977,0.009600000000000001,0.0028,0.01,1.19,-0.13,1.1970797801,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2020-03-20 06:30:00,1.40056,-0.12692,1.4062990436,0.010560000000000002,0.0030800000000000003,0.011,1.3900000000000001,-0.13,1.396065901,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-03-20 07:00:00,1.4976800000000001,-0.12776,1.5031194231,0.007680000000000001,0.0022400000000000002,0.008,1.49,-0.13,1.4956603893,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-03-20 07:30:00,1.5695999999999999,-0.1472,1.5764872343,0.009600000000000001,0.0028,0.01,1.56,-0.15,1.5671949464,0.79,0.15,0.8041144197000001,0.0,0.0,0.0,0.79,0.15,0.8041144197000001
2020-03-20 08:00:00,1.55112,-0.12384,1.5560557831000001,0.021120000000000003,0.0061600000000000005,0.022,1.53,-0.13,1.5355129436000001,0.86,0.16,0.8747571091,0.0,0.0,0.0,0.86,0.16,0.8747571091
2020-03-20 08:30:00,1.57632,-0.12524000000000002,1.5812873869000001,0.01632,0.00476,0.017,1.56,-0.13,1.5654072952,0.75,0.2,0.7762087348000001,0.0,0.0,0.0,0.75,0.2,0.7762087348000001
2020-03-20 09:00:00,1.5695999999999999,-0.1272,1.5747456938000002,0.009600000000000001,0.0028,0.01,1.56,-0.13,1.5654072952,0.74,0.2,0.7665507159,0.0,0.0,0.0,0.74,0.2,0.7665507159
2020-03-20 09:30:00,1.62208,-0.12356000000000002,1.6267792106,0.022080000000000002,0.00644,0.023,1.6,-0.13,1.6052725625000002,0.72,0.23,0.7558438992000001,0.0,0.0,0.0,0.72,0.23,0.7558438992000001
2020-03-20 10:00:00,1.5892,-0.12440000000000001,1.5940614794,0.019200000000000002,0.0056,0.02,1.57,-0.13,1.5753729717,0.6900000000000001,0.2,0.7184010022,0.0,0.0,0.0,0.6900000000000001,0.2,0.7184010022
2020-03-20 10:30:00,1.59112,-0.12384,1.5959320788,0.021120000000000003,0.0061600000000000005,0.022,1.57,-0.13,1.5753729717,0.65,0.2,0.6800735254,0.0,0.0,0.0,0.65,0.2,0.6800735254
2020-03-20 11:00:00,1.60168,-0.12076,1.6062259492000002,0.03168,0.00924,0.033,1.57,-0.13,1.5753729717,0.6000000000000001,0.18,0.6264183905,0.0,0.0,0.0,0.6000000000000001,0.18,0.6264183905
2020-03-20 11:30:00,1.6103200000000002,-0.11824000000000001,1.6146551335,0.04032,0.011760000000000001,0.042,1.57,-0.13,1.5753729717,0.59,0.2,0.6229767251,0.0,0.0,0.0,0.59,0.2,0.6229767251
2020-03-20 12:00:00,1.6151200000000001,-0.11684000000000001,1.6193406683,0.04512,0.013160000000000002,0.047,1.57,-0.13,1.5753729717,0.66,0.21,0.6926037828,0.0,0.0,0.0,0.66,0.21,0.6926037828
2020-03-20 12:30:00,1.6332,-0.1374,1.6389694932999999,0.0432,0.0126,0.045,1.5899999999999999,-0.15,1.5970597985000001,0.5267200000000001,0.17196,0.5540795972,0.00672,0.0019600000000000004,0.007,0.52,0.17,0.5470831747
2020-03-20 13:00:00,1.5818400000000001,-0.12488,1.5867617338,0.051840000000000004,0.015120000000000001,0.054,1.53,-0.14,1.5363918771,0.7048,0.1514,0.720877937,0.0048000000000000004,0.0014,0.005,0.7000000000000001,0.15,0.7158910532
2020-03-20 13:30:00,1.56168,0.00924,1.5617073349,0.03168,0.00924,0.033,1.53,0.0,1.53,0.6257600000000001,0.00168,0.6257622552000001,0.00576,0.00168,0.006,0.62,0.0,0.62
2020-03-20 14:00:00,1.47648,-0.11936000000000001,1.4812967291999999,0.036480000000000005,0.01064,0.038,1.44,-0.13,1.4458561478,0.6005600000000001,0.15308000000000002,0.6197626965,0.010560000000000002,0.0030800000000000003,0.011,0.59,0.15,0.6087692502000001
2020-03-20 14:30:00,1.4726400000000002,-0.12048,1.4775601511,0.03264,0.00952,0.034,1.44,-0.13,1.4458561478,0.5155200000000001,0.010360000000000001,0.5156240879,0.03552,0.010360000000000001,0.037,0.48,0.0,0.48
2020-03-20 15:00:00,1.47744,-0.11908,1.4822310886,0.03744,0.010920000000000001,0.039,1.44,-0.13,1.4458561478,0.47496000000000005,0.13728,0.49440145630000004,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.45,0.13,0.46840153710000004
2020-03-20 15:30:00,1.4432,-0.1174,1.4479671958,0.0432,0.0126,0.045,1.4,-0.13,1.4060227593999999,0.44032000000000004,0.011760000000000001,0.4404770142,0.04032,0.011760000000000001,0.042,0.4,0.0,0.4
2020-03-20 16:00:00,1.44744,0.010920000000000001,1.4474811916,0.03744,0.010920000000000001,0.039,1.4100000000000001,0.0,1.4100000000000001,0.5682400000000001,0.13532000000000002,0.5841302937,0.018240000000000003,0.00532,0.019,0.55,0.13,0.565154846
2020-03-20 16:30:00,1.4468800000000002,0.007840000000000001,1.4469012406,0.02688,0.007840000000000001,0.028,1.42,0.0,1.42,0.63632,0.13476000000000002,0.6504332402,0.01632,0.00476,0.017,0.62,0.13,0.6334824386
2020-03-20 17:00:00,1.55128,0.01204,1.5513267225,0.041280000000000004,0.01204,0.043000000000000003,1.51,0.0,1.51,0.7628800000000001,0.15084,0.7776494069000001,0.00288,0.00084,0.003,0.76,0.15,0.7746612163000001
2020-03-20 17:30:00,1.6880000000000002,0.014,1.6880580559,0.048,0.014,0.05,1.6400000000000001,0.0,1.6400000000000001,0.9519200000000001,0.0005600000000000001,0.9519201647000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9500000000000001,0.0,0.9500000000000001
2020-03-20 18:00:00,1.73936,0.01148,1.7393978843,0.039360000000000006,0.01148,0.041,1.7000000000000002,0.0,1.7000000000000002,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694
2020-03-20 18:30:00,1.83936,0.01148,1.8393958247,0.039360000000000006,0.01148,0.041,1.8,0.0,1.8,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665
2020-03-20 19:00:00,1.8732000000000002,0.0126,1.8732423762,0.0432,0.0126,0.045,1.83,0.0,1.83,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266
2020-03-20 19:30:00,1.78512,0.013160000000000002,1.7851685075,0.04512,0.013160000000000002,0.047,1.74,0.0,1.74,1.19,-0.13,1.1970797801,0.0,0.0,0.0,1.19,-0.13,1.1970797801
2020-03-20 20:00:00,1.69608,0.01344,1.6961332494999999,0.04608,0.01344,0.048,1.65,0.0,1.65,1.11,0.16,1.1214722466,0.0,0.0,0.0,1.11,0.16,1.1214722466
2020-03-20 20:30:00,1.60032,0.14176000000000002,1.6065864434,0.04032,0.011760000000000001,0.042,1.56,0.13,1.5654072952,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2020-03-20 21:00:00,1.56224,0.14232,1.5687092784,0.04224000000000001,0.012320000000000001,0.044,1.52,0.13,1.5255490815,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471
2020-03-20 21:30:00,1.4484,0.0112,1.4484433023,0.038400000000000004,0.0112,0.04,1.4100000000000001,0.0,1.4100000000000001,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-03-20 22:00:00,1.33744,0.14092000000000002,1.3448435597000001,0.03744,0.010920000000000001,0.039,1.3,0.13,1.3064838307,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81
2020-03-20 22:30:00,1.2236,0.0098,1.2236392442,0.033600000000000005,0.0098,0.035,1.19,0.0,1.19,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368
2020-03-20 23:00:00,1.12552,0.010360000000000001,1.125567679,0.03552,0.010360000000000001,0.037,1.09,0.0,1.09,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-03-20 23:30:00,1.05648,0.01064,1.0565335773,0.036480000000000005,0.01064,0.038,1.02,0.0,1.02,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-03-21 00:00:00,1.02456,0.01008,1.0246095842,0.03456,0.01008,0.036000000000000004,0.99,0.0,0.99,0.32,-0.13,0.3453983208,0.0,0.0,0.0,0.32,-0.13,0.3453983208
2020-03-21 00:30:00,1.05496,0.007280000000000001,1.0549851184,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.03,0.0,1.03,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-03-21 01:00:00,1.21264,0.00952,1.2126773685,0.03264,0.00952,0.034,1.18,0.0,1.18,0.5700000000000001,-0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,-0.13,0.5846366393
2020-03-21 01:30:00,1.29824,0.00532,1.2982509003,0.018240000000000003,0.00532,0.019,1.28,0.0,1.28,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368
2020-03-21 02:00:00,1.29728,0.00504,1.2972897903,0.01728,0.00504,0.018000000000000002,1.28,0.0,1.28,0.65,-0.15,0.6670832032,0.0,0.0,0.0,0.65,-0.15,0.6670832032
2020-03-21 02:30:00,1.34288,0.00084,1.3428802627,0.00288,0.00084,0.003,1.34,0.0,1.34,0.59,-0.13,0.6041522987,0.0,0.0,0.0,0.59,-0.13,0.6041522987
2020-03-21 03:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-03-21 03:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.52,-0.13,0.5360037313,0.0,0.0,0.0,0.52,-0.13,0.5360037313
2020-03-21 04:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.48,-0.13,0.4972926704,0.0,0.0,0.0,0.48,-0.13,0.4972926704
2020-03-21 04:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-03-21 05:00:00,1.17096,0.00028000000000000003,1.1709600335,0.0009600000000000001,0.00028000000000000003,0.001,1.17,0.0,1.17,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-21 05:30:00,1.15576,0.00168,1.1557612210000001,0.00576,0.00168,0.006,1.15,0.0,1.15,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-21 06:00:00,1.14192,0.0005600000000000001,1.1419201373,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,0.0,1.1400000000000001,0.49,-0.13,0.5069516742,0.0,0.0,0.0,0.49,-0.13,0.5069516742
2020-03-21 06:30:00,1.20192,0.0005600000000000001,1.2019201305,0.0019200000000000003,0.0005600000000000001,0.002,1.2,0.0,1.2,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-03-21 07:00:00,1.20384,0.0011200000000000001,1.203840521,0.0038400000000000005,0.0011200000000000001,0.004,1.2,0.0,1.2,0.5209600000000001,0.00028000000000000003,0.5209600752,0.0009600000000000001,0.00028000000000000003,0.001,0.52,0.0,0.52
2020-03-21 07:30:00,1.29728,0.00504,1.2972897903,0.01728,0.00504,0.018000000000000002,1.28,0.0,1.28,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59
2020-03-21 08:00:00,1.22648,0.01064,1.2265261514,0.036480000000000005,0.01064,0.038,1.19,0.0,1.19,0.60536,0.13448000000000002,0.6201174082,0.015360000000000002,0.0044800000000000005,0.016,0.59,0.13,0.6041522987
2020-03-21 08:30:00,1.30416,0.01288,1.3042236005,0.044160000000000005,0.01288,0.046,1.26,0.0,1.26,0.5588000000000001,0.008400000000000001,0.5588631317,0.028800000000000003,0.008400000000000001,0.03,0.53,0.0,0.53
2020-03-21 09:00:00,1.28048,0.017640000000000003,1.2806014993,0.060480000000000006,0.017640000000000003,0.063,1.22,0.0,1.22,0.6003200000000001,0.15176,0.6192052971,0.04032,0.011760000000000001,0.042,0.56,0.14,0.5772347876
2020-03-21 09:30:00,1.30952,0.01736,1.3096350637,0.05952,0.01736,0.062,1.25,0.0,1.25,0.6441600000000001,0.15288000000000002,0.6620531701,0.044160000000000005,0.01288,0.046,0.6000000000000001,0.14,0.6161168720000001
2020-03-21 10:00:00,1.29992,0.014560000000000002,1.3000015385,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.25,0.0,1.25,0.6303200000000001,0.15176,0.6483320137,0.04032,0.011760000000000001,0.042,0.59,0.14,0.6063827174
2020-03-21 10:30:00,1.2876,0.016800000000000002,1.2877095946,0.057600000000000005,0.016800000000000002,0.06,1.23,0.0,1.23,0.6051200000000001,0.15316000000000002,0.6242020506,0.04512,0.013160000000000002,0.047,0.56,0.14,0.5772347876
2020-03-21 11:00:00,1.18488,0.021840000000000002,1.185081263,0.07488,0.021840000000000002,0.078,1.11,0.0,1.11,0.44256,0.16408,0.4719974576,0.08256000000000001,0.02408,0.08600000000000001,0.36,0.14,0.3862641583
2020-03-21 11:30:00,1.13832,0.02576,1.138611435,0.08832000000000001,0.02576,0.092,1.05,0.0,1.05,0.36312000000000005,0.027160000000000004,0.3641343159,0.09312000000000001,0.027160000000000004,0.097,0.27,0.0,0.27
2020-03-21 12:00:00,1.14504,0.02772,1.1453754843,0.09504000000000001,0.02772,0.099,1.05,0.0,1.05,0.40640000000000004,0.1652,0.4386935149,0.0864,0.0252,0.09,0.32,0.14,0.3492849839
2020-03-21 12:30:00,1.18392,0.021560000000000003,1.184116295,0.07392,0.021560000000000003,0.077,1.11,0.0,1.11,0.43256000000000006,0.02408,0.4332297312,0.08256000000000001,0.02408,0.08600000000000001,0.35000000000000003,0.0,0.35000000000000003
2020-03-21 13:00:00,1.16736,0.025480000000000003,1.1676380432,0.08736000000000001,0.025480000000000003,0.091,1.08,0.0,1.08,0.5029600000000001,0.02128,0.5034099721,0.07296000000000001,0.02128,0.076,0.43,0.0,0.43
2020-03-21 13:30:00,1.1376,0.016800000000000002,1.1377240439,0.057600000000000005,0.016800000000000002,0.06,1.08,0.0,1.08,0.51104,0.020720000000000002,0.5114598713,0.07104,0.020720000000000002,0.074,0.44,0.0,0.44
2020-03-21 14:00:00,1.1624,0.0182,1.1625424723,0.062400000000000004,0.0182,0.065,1.1,0.0,1.1,0.39336000000000004,0.14848,0.4204502349,0.06336,0.01848,0.066,0.33,0.13,0.354682957
2020-03-21 14:30:00,1.10584,0.02212,1.1060612099,0.07584,0.02212,0.079,1.03,0.0,1.03,0.31064,0.023520000000000003,0.31152913190000003,0.08064,0.023520000000000003,0.084,0.23,0.0,0.23
2020-03-21 15:00:00,1.09664,0.01652,1.0967644232,0.05664,0.01652,0.059000000000000004,1.04,0.0,1.04,0.36144000000000004,0.15792,0.39443326430000003,0.06144000000000001,0.017920000000000002,0.064,0.30000000000000004,0.14,0.3310589071
2020-03-21 15:30:00,1.13568,0.01624,1.1357961085000001,0.05568000000000001,0.01624,0.058,1.08,0.0,1.08,0.3532,0.0126,0.3534246737,0.0432,0.0126,0.045,0.31,0.0,0.31
2020-03-21 16:00:00,1.14896,0.014280000000000001,1.149048737,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1,0.0,1.1,0.4184,0.1512,0.4448820068,0.038400000000000004,0.0112,0.04,0.38,0.14,0.4049691346
2020-03-21 16:30:00,1.22128,0.14204,1.2295121797,0.041280000000000004,0.01204,0.043000000000000003,1.18,0.13,1.1871394189,0.5288,0.008400000000000001,0.5288667129,0.028800000000000003,0.008400000000000001,0.03,0.5,0.0,0.5
2020-03-21 17:00:00,1.42896,0.14428000000000002,1.4362254001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.38,0.13,1.3861096638000001,0.6982400000000001,0.15532,0.7153065077,0.018240000000000003,0.00532,0.019,0.68,0.15,0.6963476143
2020-03-21 17:30:00,1.49032,0.011760000000000001,1.4903663979,0.04032,0.011760000000000001,0.042,1.45,0.0,1.45,0.8676800000000001,0.0022400000000000002,0.8676828914,0.007680000000000001,0.0022400000000000002,0.008,0.86,0.0,0.86
2020-03-21 18:00:00,1.59552,0.14036,1.6016819285000001,0.03552,0.010360000000000001,0.037,1.56,0.13,1.5654072952,0.95096,-0.07972000000000001,0.9542956565,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,-0.08,0.9533624704
2020-03-21 18:30:00,1.64264,0.00952,1.6426675866,0.03264,0.00952,0.034,1.6099999999999999,0.0,1.6099999999999999,1.03,0.13,1.0381714695,0.0,0.0,0.0,1.03,0.13,1.0381714695
2020-03-21 19:00:00,1.7388,0.008400000000000001,1.7388202897,0.028800000000000003,0.008400000000000001,0.03,1.71,0.0,1.71,1.1400000000000001,0.04,1.1407015385000001,0.0,0.0,0.0,1.1400000000000001,0.04,1.1407015385000001
2020-03-21 19:30:00,1.6788,0.008400000000000001,1.6788210149,0.028800000000000003,0.008400000000000001,0.03,1.65,0.0,1.65,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-03-21 20:00:00,1.5716800000000002,0.00924,1.571707161,0.03168,0.00924,0.033,1.54,0.0,1.54,1.02,0.13,1.0282509421,0.0,0.0,0.0,1.02,0.13,1.0282509421
2020-03-21 20:30:00,1.434,0.137,1.4405294166,0.024,0.007,0.025,1.4100000000000001,0.13,1.4159802259,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92
2020-03-21 21:00:00,1.35688,0.13784000000000002,1.3638633363000001,0.02688,0.007840000000000001,0.028,1.33,0.13,1.3363382805000001,0.77,-0.13,0.7808969202,0.0,0.0,0.0,0.77,-0.13,0.7808969202
2020-03-21 21:30:00,1.28824,0.13532000000000002,1.2953276806,0.018240000000000003,0.00532,0.019,1.27,0.13,1.276636205,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75
2020-03-21 22:00:00,1.21824,0.13532000000000002,1.2257325157,0.018240000000000003,0.00532,0.019,1.2,0.13,1.2070211266,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-21 22:30:00,1.1544,0.004200000000000001,1.1544076403,0.014400000000000001,0.004200000000000001,0.015,1.1400000000000001,0.0,1.1400000000000001,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-03-21 23:00:00,1.06728,0.00504,1.0672919001,0.01728,0.00504,0.018000000000000002,1.05,0.0,1.05,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-03-21 23:30:00,0.9882400000000001,0.13532000000000002,0.9974616785,0.018240000000000003,0.00532,0.019,0.97,0.13,0.9786725704,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-03-22 00:00:00,0.9572800000000001,0.00504,0.9572932675,0.01728,0.00504,0.018000000000000002,0.9400000000000001,0.0,0.9400000000000001,0.33,-0.13,0.354682957,0.0,0.0,0.0,0.33,-0.13,0.354682957
2020-03-22 00:30:00,1.0392,0.1356,1.0480095419,0.019200000000000002,0.0056,0.02,1.02,0.13,1.0282509421,0.38,-0.13,0.4016217126,0.0,0.0,0.0,0.38,-0.13,0.4016217126
2020-03-22 01:00:00,1.19208,0.00644,1.1920973953,0.022080000000000002,0.00644,0.023,1.17,0.0,1.17,0.55,-0.13,0.565154846,0.0,0.0,0.0,0.55,-0.13,0.565154846
2020-03-22 01:30:00,1.2848,0.0014,1.2848007628,0.0048000000000000004,0.0014,0.005,1.28,0.0,1.28,0.61,-0.13,0.6236986452000001,0.0,0.0,0.0,0.61,-0.13,0.6236986452000001
2020-03-22 02:00:00,1.25576,0.00168,1.2557611238,0.00576,0.00168,0.006,1.25,0.0,1.25,0.61,-0.13,0.6236986452000001,0.0,0.0,0.0,0.61,-0.13,0.6236986452000001
2020-03-22 02:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,0.5700000000000001,-0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,-0.13,0.5846366393
2020-03-22 03:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.5700000000000001,-0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,-0.13,0.5846366393
2020-03-22 03:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.52,-0.13,0.5360037313,0.0,0.0,0.0,0.52,-0.13,0.5360037313
2020-03-22 04:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.47000000000000003,-0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,-0.13,0.4876474136
2020-03-22 04:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-03-22 05:00:00,1.1544,0.004200000000000001,1.1544076403,0.014400000000000001,0.004200000000000001,0.015,1.1400000000000001,0.0,1.1400000000000001,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-03-22 05:30:00,1.16208,0.00644,1.1620978444,0.022080000000000002,0.00644,0.023,1.1400000000000001,0.0,1.1400000000000001,0.45,-0.13,0.46840153710000004,0.0,0.0,0.0,0.45,-0.13,0.46840153710000004
2020-03-22 06:00:00,1.1144,0.004200000000000001,1.1144079145,0.014400000000000001,0.004200000000000001,0.015,1.1,0.0,1.1,0.46,-0.13,0.4780167361,0.0,0.0,0.0,0.46,-0.13,0.4780167361
2020-03-22 06:30:00,1.21536,0.0044800000000000005,1.2153682569,0.015360000000000002,0.0044800000000000005,0.016,1.2,0.0,1.2,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-03-22 07:00:00,1.22824,0.00532,1.2282515215,0.018240000000000003,0.00532,0.019,1.21,0.0,1.21,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-03-22 07:30:00,1.22168,0.00924,1.2217149422,0.03168,0.00924,0.033,1.19,0.0,1.19,0.5496,0.0028,0.5496071324,0.009600000000000001,0.0028,0.01,0.54,0.0,0.54
2020-03-22 08:00:00,1.1222400000000001,0.012320000000000001,1.1223076227,0.04224000000000001,0.012320000000000001,0.044,1.08,0.0,1.08,0.57976,0.13868,0.5961155928,0.02976,0.00868,0.031,0.55,0.13,0.565154846
2020-03-22 08:30:00,1.15512,0.013160000000000002,1.1551949619,0.04512,0.013160000000000002,0.047,1.11,0.0,1.11,0.53608,0.16344,0.5604412547000001,0.04608,0.01344,0.048,0.49,0.15,0.512445119
2020-03-22 09:00:00,1.21008,0.020440000000000003,1.2102526183,0.07008,0.020440000000000003,0.073,1.1400000000000001,0.0,1.1400000000000001,0.55144,0.14792000000000002,0.5709346723000001,0.06144000000000001,0.017920000000000002,0.064,0.49,0.13,0.5069516742
2020-03-22 09:30:00,1.21776,0.022680000000000002,1.2179711819,0.07776000000000001,0.022680000000000002,0.081,1.1400000000000001,0.0,1.1400000000000001,0.5181600000000001,0.14988,0.5394013348,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.45,0.13,0.46840153710000004
2020-03-22 10:00:00,1.18312,0.027160000000000004,1.1834317048,0.09312000000000001,0.027160000000000004,0.097,1.09,0.0,1.09,0.47736000000000006,0.15548,0.5020424285,0.08736000000000001,0.025480000000000003,0.091,0.39,0.13,0.4110960958
2020-03-22 10:30:00,1.2021600000000001,0.02688,1.2024604775,0.09216,0.02688,0.096,1.11,0.0,1.11,0.46928000000000003,0.17604,0.5012123303,0.08928000000000001,0.02604,0.093,0.38,0.15,0.4085339643
2020-03-22 11:00:00,1.15736,0.025480000000000003,1.157640445,0.08736000000000001,0.025480000000000003,0.091,1.07,0.0,1.07,0.44888000000000006,0.02884,0.44980551350000003,0.09888000000000001,0.02884,0.10300000000000001,0.35000000000000003,0.0,0.35000000000000003
2020-03-22 11:30:00,1.08312,0.027160000000000004,1.0834604746,0.09312000000000001,0.027160000000000004,0.097,0.99,0.0,0.99,0.38464000000000004,0.030520000000000002,0.3858489342,0.10464000000000001,0.030520000000000002,0.109,0.28,0.0,0.28
2020-03-22 12:00:00,1.06696,0.028280000000000003,1.0673347179000001,0.09696,0.028280000000000003,0.101,0.97,0.0,0.97,0.43176000000000003,0.17968,0.46765542870000004,0.10176,0.02968,0.106,0.33,0.15,0.3624913792
2020-03-22 12:30:00,1.06888,0.02884,1.0692690026,0.09888000000000001,0.02884,0.10300000000000001,0.97,0.0,0.97,0.53656,0.031080000000000003,0.5374593938000001,0.10656,0.031080000000000003,0.111,0.43,0.0,0.43
2020-03-22 13:00:00,1.07984,0.029120000000000004,1.0802325676,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.98,0.0,0.98,0.53368,0.16024000000000002,0.5572173723,0.10368000000000001,0.030240000000000003,0.108,0.43,0.13,0.4492215489
2020-03-22 13:30:00,1.04352,0.024360000000000003,1.043804292,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.96,0.0,0.96,0.51176,0.02968,0.5126199372,0.10176,0.02968,0.106,0.41000000000000003,0.0,0.41000000000000003
2020-03-22 14:00:00,0.9916,0.15380000000000002,1.0034565262,0.0816,0.0238,0.085,0.91,0.13,0.9192388155000001,0.4208,0.15940000000000001,0.4499788884,0.1008,0.029400000000000003,0.105,0.32,0.13,0.3453983208
2020-03-22 14:30:00,0.9296800000000001,0.15324000000000002,0.9422247078,0.07968,0.02324,0.083,0.85,0.13,0.8598837131,0.33736000000000005,0.025480000000000003,0.3383208536,0.08736000000000001,0.025480000000000003,0.091,0.25,0.0,0.25
2020-03-22 15:00:00,0.9287200000000001,0.02296,0.9290037675,0.07872000000000001,0.02296,0.082,0.85,0.0,0.85,0.3912,0.026600000000000002,0.3921033027,0.0912,0.026600000000000002,0.095,0.30000000000000004,0.0,0.30000000000000004
2020-03-22 15:30:00,1.02184,0.14512,1.0320934066,0.051840000000000004,0.015120000000000001,0.054,0.97,0.13,0.9786725704,0.48184000000000005,0.015120000000000001,0.4820771722,0.051840000000000004,0.015120000000000001,0.054,0.43,0.0,0.43
2020-03-22 16:00:00,1.12632,0.13476000000000002,1.1343531196,0.01632,0.00476,0.017,1.11,0.13,1.1175866857,0.5659200000000001,0.13756000000000002,0.5823986607,0.025920000000000002,0.007560000000000001,0.027,0.54,0.13,0.5554277631
2020-03-22 16:30:00,1.26,0.13,1.2666885963,0.0,0.0,0.0,1.26,0.13,1.2666885963,0.7144,0.004200000000000001,0.7144123459,0.014400000000000001,0.004200000000000001,0.015,0.7000000000000001,0.0,0.7000000000000001
2020-03-22 17:00:00,1.3688,0.1384,1.375779052,0.028800000000000003,0.008400000000000001,0.03,1.34,0.13,1.3462912018,0.7357600000000001,0.13168000000000002,0.7474506004,0.00576,0.00168,0.006,0.73,0.13,0.7414849965
2020-03-22 17:30:00,1.44032,0.14176000000000002,1.4472793787,0.04032,0.011760000000000001,0.042,1.4,0.13,1.4060227593999999,0.78576,0.13168000000000002,0.7967172648,0.00576,0.00168,0.006,0.78,0.13,0.7907591289
2020-03-22 18:00:00,1.50128,0.14204,1.5079844164,0.041280000000000004,0.01204,0.043000000000000003,1.46,0.13,1.4657762449,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001
2020-03-22 18:30:00,1.56648,0.14064000000000002,1.5727807222,0.036480000000000005,0.01064,0.038,1.53,0.13,1.5355129436000001,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-03-22 19:00:00,1.6103200000000002,0.011760000000000001,1.6103629405,0.04032,0.011760000000000001,0.042,1.57,0.0,1.57,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665
2020-03-22 19:30:00,1.57552,0.14036,1.5817598427,0.03552,0.010360000000000001,0.037,1.54,0.13,1.5454772726,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665
2020-03-22 20:00:00,1.4655200000000002,0.14036,1.4722261375,0.03552,0.010360000000000001,0.037,1.43,0.13,1.4358969322,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2020-03-22 20:30:00,1.37552,0.14036,1.382662721,0.03552,0.010360000000000001,0.037,1.34,0.13,1.3462912018,0.88,-0.16,0.894427191,0.0,0.0,0.0,0.88,-0.16,0.894427191
2020-03-22 21:00:00,1.2896,0.1328,1.2964196851,0.009600000000000001,0.0028,0.01,1.28,0.13,1.2865846261,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-03-22 21:30:00,1.23456,0.14008,1.2424817101,0.03456,0.01008,0.036000000000000004,1.2,0.13,1.2070211266,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79
2020-03-22 22:00:00,1.15072,0.13896,1.15907998,0.030720000000000004,0.008960000000000001,0.032,1.12,0.13,1.1275194012,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-03-22 22:30:00,1.09072,0.13896,1.0995362659,0.030720000000000004,0.008960000000000001,0.032,1.06,0.13,1.067941946,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-03-22 23:00:00,0.984,0.137,0.9934913185,0.024,0.007,0.025,0.96,0.13,0.9687620967,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-03-22 23:30:00,0.9007200000000001,0.13896,0.9113761024,0.030720000000000004,0.008960000000000001,0.032,0.87,0.13,0.8796590248,0.34,-0.13,0.3640054945,0.0,0.0,0.0,0.34,-0.13,0.3640054945
2020-03-23 00:00:00,0.8936000000000001,0.1398,0.9044694577,0.033600000000000005,0.0098,0.035,0.86,0.13,0.8697700846,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-03-23 00:30:00,0.9836,0.1398,0.9934852792000001,0.033600000000000005,0.0098,0.035,0.9500000000000001,0.13,0.9588534820000001,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-03-23 01:00:00,1.1536,0.0098,1.1536416255,0.033600000000000005,0.0098,0.035,1.12,0.0,1.12,0.5700000000000001,-0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,-0.13,0.5846366393
2020-03-23 01:30:00,1.20248,0.0036400000000000004,1.2024855093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.19,0.0,1.19,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814
