Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-23 02:00:00,1.18632,0.00476,1.1863295495,0.01632,0.00476,0.017,1.17,0.0,1.17,0.6000000000000001,-0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,-0.13,0.6139218191
2020-03-23 02:30:00,1.2534399999999999,0.003920000000000001,1.2534461297,0.01344,0.003920000000000001,0.014,1.24,0.0,1.24,0.51,-0.13,0.5263078947000001,0.0,0.0,0.0,0.51,-0.13,0.5263078947000001
2020-03-23 03:00:00,1.22536,0.0044800000000000005,1.2253681896,0.015360000000000002,0.0044800000000000005,0.016,1.21,0.0,1.21,0.47000000000000003,-0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,-0.13,0.4876474136
2020-03-23 03:30:00,1.24536,0.0044800000000000005,1.245368058,0.015360000000000002,0.0044800000000000005,0.016,1.23,0.0,1.23,0.48,-0.13,0.4972926704,0.0,0.0,0.0,0.48,-0.13,0.4972926704
2020-03-23 04:00:00,1.1844000000000001,0.004200000000000001,1.1844074468,0.014400000000000001,0.004200000000000001,0.015,1.17,0.0,1.17,0.42,-0.13,0.4396589587,0.0,0.0,0.0,0.42,-0.13,0.4396589587
2020-03-23 04:30:00,1.17632,0.00476,1.1763296307,0.01632,0.00476,0.017,1.16,0.0,1.16,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-03-23 05:00:00,1.16688,0.007840000000000001,1.1669063373,0.02688,0.007840000000000001,0.028,1.1400000000000001,0.0,1.1400000000000001,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-23 05:30:00,1.14768,0.0022400000000000002,1.147682186,0.007680000000000001,0.0022400000000000002,0.008,1.1400000000000001,0.0,1.1400000000000001,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-23 06:00:00,1.19576,0.00168,1.1957611801999999,0.00576,0.00168,0.006,1.19,0.0,1.19,0.48,-0.13,0.4972926704,0.0,0.0,0.0,0.48,-0.13,0.4972926704
2020-03-23 06:30:00,1.5048,-0.1786,1.5153616730000001,0.0048000000000000004,0.0014,0.005,1.5,-0.18,1.5107613974,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-03-23 07:00:00,1.5667200000000001,-0.12804000000000001,1.5719433195999999,0.00672,0.0019600000000000004,0.007,1.56,-0.13,1.5654072952,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2020-03-23 07:30:00,1.61056,-0.12692,1.6155532179,0.010560000000000002,0.0030800000000000003,0.011,1.6,-0.13,1.6052725625000002,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2020-03-23 08:00:00,1.57632,-0.12524000000000002,1.5812873869000001,0.01632,0.00476,0.017,1.56,-0.13,1.5654072952,0.75,0.18,0.7712976079,0.0,0.0,0.0,0.75,0.18,0.7712976079
2020-03-23 08:30:00,1.5419200000000002,-0.12944,1.5473435301,0.0019200000000000003,0.0005600000000000001,0.002,1.54,-0.13,1.5454772726,0.63,0.16,0.65,0.0,0.0,0.0,0.63,0.16,0.65
2020-03-23 09:00:00,1.55192,-0.14944000000000002,1.5590984574,0.0019200000000000003,0.0005600000000000001,0.002,1.55,-0.15,1.5572411501999999,0.61,0.16,0.630634601,0.0,0.0,0.0,0.61,0.16,0.630634601
2020-03-23 09:30:00,1.52672,-0.14804,1.5338806342,0.00672,0.0019600000000000004,0.007,1.52,-0.15,1.5273833834000001,1.0,0.21,1.0218121158,0.0,0.0,0.0,1.0,0.21,1.0218121158
2020-03-23 10:00:00,1.48344,-0.14608000000000002,1.490615175,0.01344,0.003920000000000001,0.014,1.47,-0.15,1.4776332427,0.47000000000000003,0.19,0.5069516742,0.0,0.0,0.0,0.47000000000000003,0.19,0.5069516742
2020-03-23 10:30:00,1.41072,-0.14104,1.4177528699,0.030720000000000004,0.008960000000000001,0.032,1.38,-0.15,1.3881282362,0.33,0.19,0.3807886553,0.0,0.0,0.0,0.33,0.19,0.3807886553
2020-03-23 11:00:00,1.46072,-0.14104,1.4675132708,0.030720000000000004,0.008960000000000001,0.032,1.43,-0.15,1.4378456106,0.4,0.17,0.4346262762,0.0,0.0,0.0,0.4,0.17,0.4346262762
2020-03-23 11:30:00,1.35992,-0.12544000000000002,1.3656930841000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.31,-0.14,1.3174596768,0.28,0.17,0.32756678710000003,0.0,0.0,0.0,0.28,0.17,0.32756678710000003
2020-03-23 12:00:00,1.4295200000000001,-0.15264000000000003,1.4376461317,0.05952,0.01736,0.062,1.37,-0.17,1.3805071532,0.2,0.18,0.2690724809,0.0,0.0,0.0,0.2,0.18,0.2690724809
2020-03-23 12:30:00,1.39856,-0.14292000000000002,1.4058435902,0.05856000000000001,0.01708,0.061,1.34,-0.16,1.3495184326,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2020-03-23 13:00:00,1.35432,-0.16124000000000002,1.3638845259,0.06432,0.018760000000000002,0.067,1.29,-0.18,1.3024976008,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2020-03-23 13:30:00,1.23472,-0.13404000000000002,1.2419743154,0.054720000000000005,0.015960000000000002,0.057,1.18,-0.15,1.1894956915,0.30096,0.14028000000000002,0.33204728580000004,0.0009600000000000001,0.00028000000000000003,0.001,0.30000000000000004,0.14,0.3310589071
2020-03-23 14:00:00,1.25432,-0.13124000000000002,1.2611671578,0.06432,0.018760000000000002,0.067,1.19,-0.15,1.1994165248,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2020-03-23 14:30:00,1.30472,-0.14404,1.312646868,0.054720000000000005,0.015960000000000002,0.057,1.25,-0.16,1.2601983971,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2020-03-23 15:00:00,1.23088,-0.12516000000000002,1.23722698,0.05088,0.01484,0.053,1.18,-0.14,1.1882760622,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2020-03-23 15:30:00,1.32224,-0.12768000000000002,1.3283903041,0.04224000000000001,0.012320000000000001,0.044,1.28,-0.14,1.2876334882,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-03-23 16:00:00,1.35416,-0.12712,1.3601135247,0.044160000000000005,0.01288,0.046,1.31,-0.14,1.3174596768,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2020-03-23 16:30:00,1.34552,-0.12964,1.3517509386,0.03552,0.010360000000000001,0.037,1.31,-0.14,1.3174596768,0.40096000000000004,0.14028000000000002,0.42479100740000003,0.0009600000000000001,0.00028000000000000003,0.001,0.4,0.14,0.423792402
2020-03-23 17:00:00,1.37416,0.01288,1.3742203608,0.044160000000000005,0.01288,0.046,1.33,0.0,1.33,0.47096000000000005,0.14028000000000002,0.4914079771,0.0009600000000000001,0.00028000000000000003,0.001,0.47000000000000003,0.14,0.4904079934
2020-03-23 17:30:00,1.4584000000000001,0.0112,1.4584430054,0.038400000000000004,0.0112,0.04,1.42,0.0,1.42,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-03-23 18:00:00,1.5735999999999999,0.0098,1.5736305157000001,0.033600000000000005,0.0098,0.035,1.54,0.0,1.54,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651
2020-03-23 18:30:00,1.6136,0.0098,1.6136297593000002,0.033600000000000005,0.0098,0.035,1.58,0.0,1.58,0.9500000000000001,0.13,0.9588534820000001,0.0,0.0,0.0,0.9500000000000001,0.13,0.9588534820000001
2020-03-23 19:00:00,1.71456,0.01008,1.7145896301999999,0.03456,0.01008,0.036000000000000004,1.6800000000000002,0.0,1.6800000000000002,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694
2020-03-23 19:30:00,1.71168,0.00924,1.7117049395000001,0.03168,0.00924,0.033,1.6800000000000002,0.0,1.6800000000000002,1.06,-0.13,1.067941946,0.0,0.0,0.0,1.06,-0.13,1.067941946
2020-03-23 20:00:00,1.62072,0.008960000000000001,1.6207447671000001,0.030720000000000004,0.008960000000000001,0.032,1.5899999999999999,0.0,1.5899999999999999,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-03-23 20:30:00,1.50688,0.007840000000000001,1.5069003949000002,0.02688,0.007840000000000001,0.028,1.48,0.0,1.48,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-03-23 21:00:00,1.3868800000000001,0.007840000000000001,1.3869021595,0.02688,0.007840000000000001,0.028,1.3599999999999999,0.0,1.3599999999999999,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-03-23 21:30:00,1.3420800000000002,0.00644,1.3420954512,0.022080000000000002,0.00644,0.023,1.32,0.0,1.32,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-03-23 22:00:00,1.25976,0.00868,1.2597899031,0.02976,0.00868,0.031,1.23,0.0,1.23,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-03-23 22:30:00,1.17592,0.007560000000000001,1.1759443014,0.025920000000000002,0.007560000000000001,0.027,1.15,0.0,1.15,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-03-23 23:00:00,1.03264,0.00952,1.0326838819,0.03264,0.00952,0.034,1.0,0.0,1.0,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2020-03-23 23:30:00,0.9349600000000001,0.007280000000000001,0.9349883422,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.91,0.0,0.91,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-03-24 00:00:00,0.9188000000000001,0.008400000000000001,0.9188383971,0.028800000000000003,0.008400000000000001,0.03,0.89,0.0,0.89,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-03-24 00:30:00,0.9797600000000001,0.00868,0.9797984487,0.02976,0.00868,0.031,0.9500000000000001,0.0,0.9500000000000001,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-03-24 01:00:00,1.13168,0.00924,1.131717721,0.03168,0.00924,0.033,1.1,0.0,1.1,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-24 01:30:00,1.22728,0.00504,1.2272903487,0.01728,0.00504,0.018000000000000002,1.21,0.0,1.21,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-03-24 02:00:00,1.20728,0.00504,1.2072905201,0.01728,0.00504,0.018000000000000002,1.19,0.0,1.19,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-03-24 02:30:00,1.23672,0.0019600000000000004,1.2367215531,0.00672,0.0019600000000000004,0.007,1.23,0.0,1.23,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-24 03:00:00,1.17672,0.0019600000000000004,1.1767216323,0.00672,0.0019600000000000004,0.007,1.17,0.0,1.17,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-24 03:30:00,1.1657600000000001,0.00168,1.1657612105,0.00576,0.00168,0.006,1.16,0.0,1.16,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-24 04:00:00,1.12576,0.00168,1.1257612536,0.00576,0.00168,0.006,1.12,0.0,1.12,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-03-24 04:30:00,1.1396,0.0028,1.1396034398000001,0.009600000000000001,0.0028,0.01,1.13,0.0,1.13,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-03-24 05:00:00,1.08248,0.0036400000000000004,1.08248612,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.07,0.0,1.07,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-03-24 05:30:00,1.09288,0.00084,1.0928803228,0.00288,0.00084,0.003,1.09,0.0,1.09,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-03-24 06:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-03-24 06:30:00,1.38,-0.19,1.3930183057,0.0,0.0,0.0,1.38,-0.19,1.3930183057,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-03-24 07:00:00,1.48,-0.17,1.4897315194,0.0,0.0,0.0,1.48,-0.17,1.4897315194,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-03-24 07:30:00,1.48288,-0.12916,1.4884943399,0.00288,0.00084,0.003,1.48,-0.13,1.4856984889,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2020-03-24 08:00:00,1.4082400000000002,-0.12468000000000001,1.4137485632,0.018240000000000003,0.00532,0.019,1.3900000000000001,-0.13,1.396065901,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2020-03-24 08:30:00,1.43056,-0.12692,1.4361791671000002,0.010560000000000002,0.0030800000000000003,0.011,1.42,-0.13,1.4259382876,0.52,0.15,0.5412023651,0.0,0.0,0.0,0.52,0.15,0.5412023651
2020-03-24 09:00:00,1.464,-0.123,1.4691579221,0.024,0.007,0.025,1.44,-0.13,1.4458561478,0.53,0.17,0.5565968020000001,0.0,0.0,0.0,0.53,0.17,0.5565968020000001
2020-03-24 09:30:00,1.4255200000000001,-0.11964000000000001,1.4305317193,0.03552,0.010360000000000001,0.037,1.3900000000000001,-0.13,1.396065901,0.53,0.21,0.5700877125,0.0,0.0,0.0,0.53,0.21,0.5700877125
2020-03-24 10:00:00,1.37512,-0.11684000000000001,1.380074853,0.04512,0.013160000000000002,0.047,1.33,-0.13,1.3363382805000001,0.45,0.19,0.4884669897,0.0,0.0,0.0,0.45,0.19,0.4884669897
2020-03-24 10:30:00,1.35528,-0.11096,1.3598146933,0.06528,0.01904,0.068,1.29,-0.13,1.2965338407,0.26,0.16,0.30528675040000003,0.0,0.0,0.0,0.26,0.16,0.30528675040000003
2020-03-24 11:00:00,1.32448,-0.12536,1.3303993385,0.08448000000000001,0.024640000000000002,0.088,1.24,-0.15,1.2490396311,0.21,0.17,0.27018512170000003,0.0,0.0,0.0,0.21,0.17,0.27018512170000003
2020-03-24 11:30:00,1.2464,0.0252,1.2466547237,0.0864,0.0252,0.09,1.16,0.0,1.16,0.22,0.16,0.2720294102,0.0,0.0,0.0,0.22,0.16,0.2720294102
2020-03-24 12:00:00,1.26024,-0.11368,1.2653568667,0.09024,0.026320000000000003,0.094,1.17,-0.14,1.1783462988,0.24,0.15,0.283019434,0.0,0.0,0.0,0.24,0.15,0.283019434
2020-03-24 12:30:00,1.2164,-0.1148,1.2218052218,0.0864,0.0252,0.09,1.13,-0.14,1.1386395391,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2020-03-24 13:00:00,1.20024,-0.11368,1.2056115461,0.09024,0.026320000000000003,0.094,1.11,-0.14,1.1187939935,0.34,0.15,0.37161808350000003,0.0,0.0,0.0,0.34,0.15,0.37161808350000003
2020-03-24 13:30:00,1.11584,-0.11788000000000001,1.1220492859,0.07584,0.02212,0.079,1.04,-0.14,1.0493807698,0.26096,0.15028000000000002,0.3011381743,0.0009600000000000001,0.00028000000000000003,0.001,0.26,0.15,0.30016662040000003
2020-03-24 14:00:00,1.14296,-0.12872,1.1501853764,0.07296000000000001,0.02128,0.076,1.07,-0.15,1.0804628638,0.25,0.16,0.29681644160000004,0.0,0.0,0.0,0.25,0.16,0.29681644160000004
2020-03-24 14:30:00,1.14104,-0.12928,1.1483403677,0.07104,0.020720000000000002,0.074,1.07,-0.15,1.0804628638,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-03-24 15:00:00,1.14336,-0.11152000000000001,1.1487857938000001,0.06336,0.01848,0.066,1.08,-0.13,1.0877959367,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2020-03-24 15:30:00,1.20568,-0.11376000000000001,1.2110349293,0.05568000000000001,0.01624,0.058,1.15,-0.13,1.1573245007,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2020-03-24 16:00:00,1.23704,-0.11628000000000001,1.2424930583,0.047040000000000005,0.013720000000000001,0.049,1.19,-0.13,1.1970797801,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-03-24 16:30:00,1.3074400000000002,-0.19908,1.3225098109,0.03744,0.010920000000000001,0.039,1.27,-0.21,1.2872451204,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2020-03-24 17:00:00,1.30936,0.01148,1.3094103253,0.039360000000000006,0.01148,0.041,1.27,0.0,1.27,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2020-03-24 17:30:00,1.45456,0.01008,1.4545949264,0.03456,0.01008,0.036000000000000004,1.42,0.0,1.42,0.76,-0.13,0.7710382610000001,0.0,0.0,0.0,0.76,-0.13,0.7710382610000001
2020-03-24 18:00:00,1.57496,0.007280000000000001,1.5749768252,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.55,0.0,1.55,0.88,0.15,0.8926925563,0.0,0.0,0.0,0.88,0.15,0.8926925563
2020-03-24 18:30:00,1.57592,0.007560000000000001,1.5759381333,0.025920000000000002,0.007560000000000001,0.027,1.55,0.0,1.55,0.89,0.13,0.8994442729000001,0.0,0.0,0.0,0.89,0.13,0.8994442729000001
2020-03-24 19:00:00,1.6440000000000001,0.007,1.6440149026,0.024,0.007,0.025,1.62,0.0,1.62,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2020-03-24 19:30:00,1.6292,0.0056,1.6292096243,0.019200000000000002,0.0056,0.02,1.6099999999999999,0.0,1.6099999999999999,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-03-24 20:00:00,1.53112,0.0061600000000000005,1.5311323914,0.021120000000000003,0.0061600000000000005,0.022,1.51,0.0,1.51,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001
2020-03-24 20:30:00,1.374,0.007,1.374017831,0.024,0.007,0.025,1.35,0.0,1.35,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-03-24 21:00:00,1.29592,0.13756000000000002,1.3032004450999999,0.025920000000000002,0.007560000000000001,0.027,1.27,0.13,1.276636205,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-03-24 21:30:00,1.23304,0.00672,1.2330583117,0.02304,0.00672,0.024,1.21,0.0,1.21,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-03-24 22:00:00,1.13592,0.007560000000000001,1.1359451571,0.025920000000000002,0.007560000000000001,0.027,1.11,0.0,1.11,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-03-24 22:30:00,0.9968800000000001,0.007840000000000001,0.9969108285,0.02688,0.007840000000000001,0.028,0.97,0.0,0.97,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-03-24 23:00:00,0.9126400000000001,0.00952,0.9126896515,0.03264,0.00952,0.034,0.88,0.0,0.88,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-03-24 23:30:00,0.854,0.007,0.8540286880000001,0.024,0.007,0.025,0.8300000000000001,0.0,0.8300000000000001,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-03-25 00:00:00,0.8078400000000001,0.00812,0.8078808080000001,0.027840000000000004,0.00812,0.029,0.78,0.0,0.78,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-03-25 00:30:00,0.8888,0.008400000000000001,0.8888396931,0.028800000000000003,0.008400000000000001,0.03,0.86,0.0,0.86,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-03-25 01:00:00,1.03976,0.00868,1.03979623,0.02976,0.00868,0.031,1.01,0.0,1.01,0.32,-0.13,0.3453983208,0.0,0.0,0.0,0.32,-0.13,0.3453983208
2020-03-25 01:30:00,1.12248,0.0036400000000000004,1.1224859019,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.11,0.0,1.11,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-03-25 02:00:00,1.1196,0.0028,1.1196035012,0.009600000000000001,0.0028,0.01,1.11,0.0,1.11,0.36,-0.13,0.38275318420000004,0.0,0.0,0.0,0.36,-0.13,0.38275318420000004
2020-03-25 02:30:00,1.08192,0.0005600000000000001,1.0819201449,0.0019200000000000003,0.0005600000000000001,0.002,1.08,0.0,1.08,0.29,-0.13,0.3178049716,0.0,0.0,0.0,0.29,-0.13,0.3178049716
2020-03-25 03:00:00,1.09384,0.0011200000000000001,1.0938405734,0.0038400000000000005,0.0011200000000000001,0.004,1.09,0.0,1.09,0.29,-0.13,0.3178049716,0.0,0.0,0.0,0.29,-0.13,0.3178049716
2020-03-25 03:30:00,1.07096,0.00028000000000000003,1.0709600366,0.0009600000000000001,0.00028000000000000003,0.001,1.07,0.0,1.07,0.29,-0.13,0.3178049716,0.0,0.0,0.0,0.29,-0.13,0.3178049716
2020-03-25 04:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.29,-0.13,0.3178049716,0.0,0.0,0.0,0.29,-0.13,0.3178049716
2020-03-25 04:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-03-25 05:00:00,0.95096,0.00028000000000000003,0.9509600412,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.0,0.9500000000000001,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-03-25 05:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-03-25 06:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.32,-0.13,0.3453983208,0.0,0.0,0.0,0.32,-0.13,0.3453983208
2020-03-25 06:30:00,1.26,-0.17,1.2714165328,0.0,0.0,0.0,1.26,-0.17,1.2714165328,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-03-25 07:00:00,1.35,-0.18,1.3619471355,0.0,0.0,0.0,1.35,-0.18,1.3619471355,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-03-25 07:30:00,1.36152,-0.13664,1.3683593095,0.01152,0.00336,0.012,1.35,-0.14,1.3572398462,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2020-03-25 08:00:00,1.33592,-0.13244,1.3424688451,0.025920000000000002,0.007560000000000001,0.027,1.31,-0.14,1.3174596768,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2020-03-25 08:30:00,1.34936,-0.12852000000000002,1.3554666355,0.039360000000000006,0.01148,0.041,1.31,-0.14,1.3174596768,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2020-03-25 09:00:00,1.39336,-0.12152,1.3986490625,0.06336,0.01848,0.066,1.33,-0.14,1.3373481221999999,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2020-03-25 09:30:00,1.3172000000000001,-0.12040000000000001,1.322691196,0.06720000000000001,0.0196,0.07,1.25,-0.14,1.2578155668,0.41000000000000003,0.18,0.4477722635,0.0,0.0,0.0,0.41000000000000003,0.18,0.4477722635
2020-03-25 10:00:00,1.25488,-0.14816000000000001,1.263596138,0.07488,0.021840000000000002,0.078,1.18,-0.17,1.1921828719,0.30000000000000004,0.2,0.3605551275,0.0,0.0,0.0,0.30000000000000004,0.2,0.3605551275
2020-03-25 10:30:00,1.22968,-0.10676000000000001,1.2343057158,0.07968,0.02324,0.083,1.15,-0.13,1.1573245007,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-03-25 11:00:00,1.2364,-0.1048,1.2408335907999999,0.0864,0.0252,0.09,1.15,-0.13,1.1573245007,0.18096,0.15028000000000002,0.2352245735,0.0009600000000000001,0.00028000000000000003,0.001,0.18,0.15,0.2343074903
2020-03-25 11:30:00,1.12024,-0.16368000000000002,1.132134621,0.09024,0.026320000000000003,0.094,1.03,-0.19,1.0473776778,0.15192,0.14056000000000002,0.2069705293,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.14,0.2051828453
2020-03-25 12:00:00,1.16696,-0.11172000000000001,1.1722956112,0.09696,0.028280000000000003,0.101,1.07,-0.14,1.0791200119,0.1948,0.1514,0.24671643640000002,0.0048000000000000004,0.0014,0.005,0.19,0.15,0.24207436870000001
2020-03-25 12:30:00,1.2150400000000001,-0.11228,1.220216784,0.09504000000000001,0.02772,0.099,1.12,-0.14,1.1287160848,0.19384,0.15112,0.2457868996,0.0038400000000000005,0.0011200000000000001,0.004,0.19,0.15,0.24207436870000001
2020-03-25 13:00:00,1.2479200000000001,-0.11144000000000001,1.2528859485,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.15,-0.14,1.158490397,0.17768,0.13224000000000002,0.2214895031,0.007680000000000001,0.0022400000000000002,0.008,0.17,0.13,0.2140093456
2020-03-25 13:30:00,1.15872,-0.11704,1.1646159882,0.07872000000000001,0.02296,0.082,1.08,-0.14,1.0890362712,0.15960000000000002,0.0028,0.1596245595,0.009600000000000001,0.0028,0.01,0.15,0.0,0.15
2020-03-25 14:00:00,1.12776,-0.13732,1.1360895211,0.07776000000000001,0.022680000000000002,0.081,1.05,-0.16,1.0621205205,0.16152000000000002,0.14336000000000002,0.2159648119,0.01152,0.00336,0.012,0.15,0.14,0.2051828453
2020-03-25 14:30:00,1.102,-0.139,1.1107317408,0.07200000000000001,0.021,0.075,1.03,-0.16,1.0423531072,0.14096,0.14028000000000002,0.1988672924,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.14,0.1979898987
2020-03-25 15:00:00,1.05816,-0.11012000000000001,1.0638745227,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.99,-0.13,0.9984988733000001,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2020-03-25 15:30:00,1.15856,-0.21292000000000003,1.1779627329,0.05856000000000001,0.01708,0.061,1.1,-0.23,1.1237882363,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2020-03-25 16:00:00,1.16952,-0.15264000000000003,1.1794388496,0.05952,0.01736,0.062,1.11,-0.17,1.1229425631,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2020-03-25 16:30:00,1.20896,0.014280000000000001,1.2090443333,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.16,0.0,1.16,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2020-03-25 17:00:00,1.2585600000000001,0.01708,1.2586758916,0.05856000000000001,0.01708,0.061,1.2,0.0,1.2,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-03-25 17:30:00,1.3828,0.0154,1.3828857508999999,0.0528,0.0154,0.055,1.33,0.0,1.33,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-03-25 18:00:00,1.50744,0.010920000000000001,1.5074795521,0.03744,0.010920000000000001,0.039,1.47,0.0,1.47,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77
2020-03-25 18:30:00,1.52976,0.00868,1.5297846254,0.02976,0.00868,0.031,1.5,0.0,1.5,0.81,0.15,0.8237718131,0.0,0.0,0.0,0.81,0.15,0.8237718131
2020-03-25 19:00:00,1.5888,0.008400000000000001,1.5888222053,0.028800000000000003,0.008400000000000001,0.03,1.56,0.0,1.56,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2020-03-25 19:30:00,1.6053600000000001,0.0044800000000000005,1.605366251,0.015360000000000002,0.0044800000000000005,0.016,1.5899999999999999,0.0,1.5899999999999999,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001
2020-03-25 20:00:00,1.45784,0.00812,1.4578626136000001,0.027840000000000004,0.00812,0.029,1.43,0.0,1.43,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289
2020-03-25 20:30:00,1.36112,0.0061600000000000005,1.3611339390000001,0.021120000000000003,0.0061600000000000005,0.022,1.34,0.0,1.34,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-03-25 21:00:00,1.25168,0.00924,1.2517141047,0.03168,0.00924,0.033,1.22,0.0,1.22,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-03-25 21:30:00,1.2136,0.0098,1.2136395676,0.033600000000000005,0.0098,0.035,1.18,0.0,1.18,0.5700000000000001,-0.17,0.5948108943,0.0,0.0,0.0,0.5700000000000001,-0.17,0.5948108943
2020-03-25 22:00:00,1.0888,0.008400000000000001,1.0888324022,0.028800000000000003,0.008400000000000001,0.03,1.06,0.0,1.06,0.47000000000000003,-0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,-0.13,0.4876474136
2020-03-25 22:30:00,0.994,0.007,0.9940246476000001,0.024,0.007,0.025,0.97,0.0,0.97,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-03-25 23:00:00,0.8949600000000001,0.007280000000000001,0.8949896089,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.87,0.0,0.87,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-03-25 23:30:00,0.8207200000000001,0.008960000000000001,0.8207689078,0.030720000000000004,0.008960000000000001,0.032,0.79,0.0,0.79,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-03-26 00:00:00,0.79168,0.00924,0.79173392,0.03168,0.00924,0.033,0.76,0.0,0.76,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-03-26 00:30:00,0.8655200000000001,0.14036,0.8768271209,0.03552,0.010360000000000001,0.037,0.8300000000000001,0.13,0.8401190392000001,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-03-26 01:00:00,1.0236,0.0098,1.0236469118,0.033600000000000005,0.0098,0.035,0.99,0.0,0.99,0.33,-0.13,0.354682957,0.0,0.0,0.0,0.33,-0.13,0.354682957
2020-03-26 01:30:00,1.08728,0.00504,1.0872916812,0.01728,0.00504,0.018000000000000002,1.07,0.0,1.07,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-03-26 02:00:00,1.07536,0.0044800000000000005,1.0753693319,0.015360000000000002,0.0044800000000000005,0.016,1.06,0.0,1.06,0.4,-0.13,0.4205948169,0.0,0.0,0.0,0.4,-0.13,0.4205948169
2020-03-26 02:30:00,1.09192,0.0005600000000000001,1.0919201436,0.0019200000000000003,0.0005600000000000001,0.002,1.09,0.0,1.09,0.33,-0.13,0.354682957,0.0,0.0,0.0,0.33,-0.13,0.354682957
2020-03-26 03:00:00,1.06768,0.0022400000000000002,1.0676823498,0.007680000000000001,0.0022400000000000002,0.008,1.06,0.0,1.06,0.33,-0.13,0.354682957,0.0,0.0,0.0,0.33,-0.13,0.354682957
2020-03-26 03:30:00,1.04576,0.00168,1.0457613494,0.00576,0.00168,0.006,1.04,0.0,1.04,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-03-26 04:00:00,1.02288,0.00084,1.0228803449,0.00288,0.00084,0.003,1.02,0.0,1.02,0.28,-0.13,0.30870698080000003,0.0,0.0,0.0,0.28,-0.13,0.30870698080000003
2020-03-26 04:30:00,0.9909600000000001,0.00028000000000000003,0.9909600396,0.0009600000000000001,0.00028000000000000003,0.001,0.99,0.0,0.99,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-03-26 05:00:00,0.9676800000000001,0.0022400000000000002,0.9676825926,0.007680000000000001,0.0022400000000000002,0.008,0.96,0.0,0.96,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-03-26 05:30:00,0.9648,0.0014,0.9648010158,0.0048000000000000004,0.0014,0.005,0.96,0.0,0.96,0.25,-0.2,0.3201562119,0.0,0.0,0.0,0.25,-0.2,0.3201562119
2020-03-26 06:00:00,1.03096,0.00028000000000000003,1.030960038,0.0009600000000000001,0.00028000000000000003,0.001,1.03,0.0,1.03,0.5700000000000001,-0.02,0.5703507693000001,0.0,0.0,0.0,0.5700000000000001,-0.02,0.5703507693000001
2020-03-26 06:30:00,1.26,-0.17,1.2714165328,0.0,0.0,0.0,1.26,-0.17,1.2714165328,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2020-03-26 07:00:00,1.35,-0.19,1.3633048082,0.0,0.0,0.0,1.35,-0.19,1.3633048082,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2020-03-26 07:30:00,1.37576,-0.12832000000000002,1.3817313777,0.00576,0.00168,0.006,1.37,-0.13,1.3761540611,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2020-03-26 08:00:00,1.37576,-0.12832000000000002,1.3817313777,0.00576,0.00168,0.006,1.37,-0.13,1.3761540611,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2020-03-26 08:30:00,1.3807200000000002,-0.12104000000000001,1.3860152957,0.030720000000000004,0.008960000000000001,0.032,1.35,-0.13,1.3562448157,0.39,0.15,0.4178516483,0.0,0.0,0.0,0.39,0.15,0.4178516483
2020-03-26 09:00:00,1.3864800000000002,-0.11936000000000001,1.3916082782,0.036480000000000005,0.01064,0.038,1.35,-0.13,1.3562448157,0.39,0.18,0.4295346319,0.0,0.0,0.0,0.39,0.18,0.4295346319
2020-03-26 09:30:00,1.37528,-0.11096,1.3797489627,0.06528,0.01904,0.068,1.31,-0.13,1.3164345787,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2020-03-26 10:00:00,1.25296,-0.12872,1.2595545244,0.07296000000000001,0.02128,0.076,1.18,-0.15,1.1894956915,0.22,0.2,0.2973213749,0.0,0.0,0.0,0.22,0.2,0.2973213749
2020-03-26 10:30:00,1.22064,-0.11648000000000001,1.2261849779,0.08064,0.023520000000000003,0.084,1.1400000000000001,-0.14,1.1485643212,0.18,0.15,0.2343074903,0.0,0.0,0.0,0.18,0.15,0.2343074903
2020-03-26 11:00:00,1.25352,-0.11564,1.2588427225,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.17,-0.14,1.1783462988,0.18,0.15,0.2343074903,0.0,0.0,0.0,0.18,0.15,0.2343074903
2020-03-26 11:30:00,1.12928,-0.11396,1.1350155065,0.08928000000000001,0.02604,0.093,1.04,-0.14,1.0493807698,0.22,0.16,0.2720294102,0.0,0.0,0.0,0.22,0.16,0.2720294102
2020-03-26 12:00:00,1.1364,-0.1148,1.1421838731,0.0864,0.0252,0.09,1.05,-0.14,1.0592922165,0.2,0.16,0.2561249695,0.0,0.0,0.0,0.2,0.16,0.2561249695
2020-03-26 12:30:00,1.19504,-0.11228,1.2003030451,0.09504000000000001,0.02772,0.099,1.1,-0.14,1.1088733021,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-03-26 13:00:00,1.18832,-0.11424000000000001,1.193798643,0.08832000000000001,0.02576,0.092,1.1,-0.14,1.1088733021,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-03-26 13:30:00,1.102,-0.139,1.1107317408,0.07200000000000001,0.021,0.075,1.03,-0.16,1.0423531072,0.18096,0.14028000000000002,0.2289650628,0.0009600000000000001,0.00028000000000000003,0.001,0.18,0.14,0.22803508500000003
2020-03-26 14:00:00,1.13624,-0.12068000000000001,1.1426307365,0.06624000000000001,0.01932,0.069,1.07,-0.14,1.0791200119,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2020-03-26 14:30:00,1.1324,-0.1218,1.1389315168,0.062400000000000004,0.0182,0.065,1.07,-0.14,1.0791200119,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-03-26 15:00:00,1.10008,-0.11956000000000001,1.1065579967,0.07008,0.020440000000000003,0.073,1.03,-0.14,1.0394710193,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2020-03-26 15:30:00,1.16624,-0.12068000000000001,1.1724672277,0.06624000000000001,0.01932,0.069,1.1,-0.14,1.1088733021,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2020-03-26 16:00:00,1.1576,0.016800000000000002,1.157721901,0.057600000000000005,0.016800000000000002,0.06,1.1,0.0,1.1,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2020-03-26 16:30:00,1.238,-0.256,1.2641914412,0.048,0.014,0.05,1.19,-0.27,1.2202458769,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2020-03-26 17:00:00,1.2724,0.0182,1.2725301568,0.062400000000000004,0.0182,0.065,1.21,0.0,1.21,0.52,0.15,0.5412023651,0.0,0.0,0.0,0.52,0.15,0.5412023651
2020-03-26 17:30:00,1.35568,0.01624,1.3557772678,0.05568000000000001,0.01624,0.058,1.3,0.0,1.3,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-03-26 18:00:00,1.48184,0.015120000000000001,1.4819171367,0.051840000000000004,0.015120000000000001,0.054,1.43,0.0,1.43,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.81,0.13,0.8203657721000001
2020-03-26 18:30:00,1.59224,0.012320000000000001,1.5922876625,0.04224000000000001,0.012320000000000001,0.044,1.55,0.0,1.55,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86
2020-03-26 19:00:00,1.59704,0.013720000000000001,1.5970989324,0.047040000000000005,0.013720000000000001,0.049,1.55,0.0,1.55,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973
2020-03-26 19:30:00,1.59512,0.013160000000000002,1.5951742851000001,0.04512,0.013160000000000002,0.047,1.55,0.0,1.55,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97
2020-03-26 20:00:00,1.5312800000000002,0.01204,1.5313273327,0.041280000000000004,0.01204,0.043000000000000003,1.49,0.0,1.49,0.85,0.13,0.8598837131,0.0,0.0,0.0,0.85,0.13,0.8598837131
2020-03-26 20:30:00,1.4084,0.0112,1.4084445321,0.038400000000000004,0.0112,0.04,1.37,0.0,1.37,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-03-26 21:00:00,1.35304,0.00672,1.3530566877,0.02304,0.00672,0.024,1.33,0.0,1.33,0.7000000000000001,0.06,0.7025667228,0.0,0.0,0.0,0.7000000000000001,0.06,0.7025667228
2020-03-26 21:30:00,1.26824,0.00532,1.2682511581,0.018240000000000003,0.00532,0.019,1.25,0.0,1.25,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-03-26 22:00:00,1.1826400000000001,0.00952,1.1826783164,0.03264,0.00952,0.034,1.15,0.0,1.15,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-03-26 22:30:00,1.04976,0.00868,1.0497958849,0.02976,0.00868,0.031,1.02,0.0,1.02,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-03-26 23:00:00,0.9478400000000001,0.00812,0.9478747808,0.027840000000000004,0.00812,0.029,0.92,0.0,0.92,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-03-26 23:30:00,0.85784,0.00812,0.8578784296,0.027840000000000004,0.00812,0.029,0.8300000000000001,0.0,0.8300000000000001,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-03-27 00:00:00,0.8645600000000001,0.01008,0.8646187599,0.03456,0.01008,0.036000000000000004,0.8300000000000001,0.0,0.8300000000000001,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-03-27 00:30:00,0.9564800000000001,0.01064,0.9565391785,0.036480000000000005,0.01064,0.038,0.92,0.0,0.92,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-03-27 01:00:00,1.06456,0.01008,1.0646077212,0.03456,0.01008,0.036000000000000004,1.03,0.0,1.03,0.32,-0.13,0.3453983208,0.0,0.0,0.0,0.32,-0.13,0.3453983208
2020-03-27 01:30:00,1.1311200000000001,0.0061600000000000005,1.1311367733,0.021120000000000003,0.0061600000000000005,0.022,1.11,0.0,1.11,0.38,-0.13,0.4016217126,0.0,0.0,0.0,0.38,-0.13,0.4016217126
2020-03-27 02:00:00,1.13016,0.005880000000000001,1.1301752961,0.02016,0.005880000000000001,0.021,1.11,0.0,1.11,0.38,-0.13,0.4016217126,0.0,0.0,0.0,0.38,-0.13,0.4016217126
2020-03-27 02:30:00,1.14384,0.0011200000000000001,1.1438405483,0.0038400000000000005,0.0011200000000000001,0.004,1.1400000000000001,0.0,1.1400000000000001,0.33,-0.13,0.354682957,0.0,0.0,0.0,0.33,-0.13,0.354682957
2020-03-27 03:00:00,1.0996,0.0028,1.0996035649,0.009600000000000001,0.0028,0.01,1.09,0.0,1.09,0.32,-0.13,0.3453983208,0.0,0.0,0.0,0.32,-0.13,0.3453983208
2020-03-27 03:30:00,1.0744,0.004200000000000001,1.0744082092,0.014400000000000001,0.004200000000000001,0.015,1.06,0.0,1.06,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-03-27 04:00:00,1.04056,0.0030800000000000003,1.0405645583,0.010560000000000002,0.0030800000000000003,0.011,1.03,0.0,1.03,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-03-27 04:30:00,1.02096,0.00028000000000000003,1.0209600384,0.0009600000000000001,0.00028000000000000003,0.001,1.02,0.0,1.02,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-03-27 05:00:00,0.9824800000000001,0.0036400000000000004,0.9824867429,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.97,0.0,0.97,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-03-27 05:30:00,0.9676800000000001,0.0022400000000000002,0.9676825926,0.007680000000000001,0.0022400000000000002,0.008,0.96,0.0,0.96,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-03-27 06:00:00,0.9938400000000001,0.0011200000000000001,0.9938406311,0.0038400000000000005,0.0011200000000000001,0.004,0.99,0.0,0.99,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-03-27 06:30:00,1.18,-0.16,1.1907980517,0.0,0.0,0.0,1.18,-0.16,1.1907980517,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-03-27 07:00:00,1.25288,-0.12916,1.2595199879,0.00288,0.00084,0.003,1.25,-0.13,1.2567418191,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-27 07:30:00,1.34288,-0.12916,1.3490770919,0.00288,0.00084,0.003,1.34,-0.13,1.3462912018,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2020-03-27 08:00:00,1.40576,-0.12832000000000002,1.4116044772,0.00576,0.00168,0.006,1.4,-0.13,1.4060227593999999,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2020-03-27 08:30:00,1.44576,-0.12832000000000002,1.4514434194999999,0.00576,0.00168,0.006,1.44,-0.13,1.4458561478,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-03-27 09:00:00,1.44304,-0.12328000000000001,1.4482963785,0.02304,0.00672,0.024,1.42,-0.13,1.4259382876,0.56,0.17,0.5852349955,0.0,0.0,0.0,0.56,0.17,0.5852349955
2020-03-27 09:30:00,1.328,-0.116,1.333056638,0.048,0.014,0.05,1.28,-0.13,1.2865846261,0.56,0.2,0.5946427499,0.0,0.0,0.0,0.56,0.2,0.5946427499
2020-03-27 10:00:00,1.2516,0.0238,1.2518262659000001,0.0816,0.0238,0.085,1.17,0.0,1.17,0.4,0.2,0.4472135955,0.0,0.0,0.0,0.4,0.2,0.4472135955
2020-03-27 10:30:00,1.22544,-0.11508000000000002,1.2308316701,0.08544,0.02492,0.089,1.1400000000000001,-0.14,1.1485643212,0.23,0.16,0.28017851450000003,0.0,0.0,0.0,0.23,0.16,0.28017851450000003
2020-03-27 11:00:00,1.1512,0.026600000000000002,1.1515072731,0.0912,0.026600000000000002,0.095,1.06,0.0,1.06,0.25,0.16,0.29681644160000004,0.0,0.0,0.0,0.25,0.16,0.29681644160000004
2020-03-27 11:30:00,1.12408,-0.11256000000000001,1.1297015535,0.09408000000000001,0.027440000000000003,0.098,1.03,-0.14,1.0394710193,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2020-03-27 12:00:00,1.12888,0.02884,1.1292483341,0.09888000000000001,0.02884,0.10300000000000001,1.03,0.0,1.03,0.19192,0.14056000000000002,0.2378873683,0.0019200000000000003,0.0005600000000000001,0.002,0.19,0.14,0.2360084744
2020-03-27 12:30:00,1.08888,-0.11116000000000001,1.0945392638,0.09888000000000001,0.02884,0.10300000000000001,0.99,-0.14,0.9998499887000001,0.23128,0.01204,0.23159317780000002,0.041280000000000004,0.01204,0.043000000000000003,0.19,0.0,0.19
2020-03-27 13:00:00,1.11368,-0.10976000000000001,1.11907569,0.10368000000000001,0.030240000000000003,0.108,1.01,-0.14,1.019656805,0.26504,0.15772,0.3084182225,0.09504000000000001,0.02772,0.099,0.17,0.13,0.2140093456
2020-03-27 13:30:00,1.05448,0.024640000000000002,1.0547678418,0.08448000000000001,0.024640000000000002,0.088,0.97,0.0,0.97,0.24312000000000003,0.027160000000000004,0.2446323773,0.09312000000000001,0.027160000000000004,0.097,0.15,0.0,0.15
2020-03-27 14:00:00,1.0264,-0.1048,1.0317364004,0.0864,0.0252,0.09,0.9400000000000001,-0.13,0.9489467846,0.23024000000000003,0.17632,0.2899986207,0.09024,0.026320000000000003,0.094,0.14,0.15,0.2051828453
2020-03-27 14:30:00,1.02872,-0.18704,1.0455853863,0.07872000000000001,0.02296,0.082,0.9500000000000001,-0.21,0.9729337079,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.0,0.0,0.0
2020-03-27 15:00:00,1.02392,0.021560000000000003,1.0241469621000001,0.07392,0.021560000000000003,0.077,0.9500000000000001,0.0,0.9500000000000001,0.2068,0.1524,0.2568890811,0.07680000000000001,0.0224,0.08,0.13,0.13,0.1838477631
2020-03-27 15:30:00,1.01528,0.01904,1.0154585171,0.06528,0.01904,0.068,0.9500000000000001,0.0,0.9500000000000001,0.06624000000000001,0.01932,0.069,0.06624000000000001,0.01932,0.069,0.0,0.0,0.0
2020-03-27 16:00:00,0.9976800000000001,0.0022400000000000002,0.9976825146,0.007680000000000001,0.0022400000000000002,0.008,0.99,0.0,0.99,0.21280000000000002,0.0154,0.21335650920000002,0.0528,0.0154,0.055,0.16,0.0,0.16
2020-03-27 16:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.29744000000000004,0.010920000000000001,0.297640387,0.03744,0.010920000000000001,0.039,0.26,0.0,0.26
2020-03-27 17:00:00,1.20096,0.00028000000000000003,1.2009600326,0.0009600000000000001,0.00028000000000000003,0.001,1.2,0.0,1.2,0.46208000000000005,0.00644,0.46212487490000004,0.022080000000000002,0.00644,0.023,0.44,0.0,0.44
2020-03-27 17:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.6496000000000001,0.0028,0.6496060345,0.009600000000000001,0.0028,0.01,0.64,0.0,0.64
2020-03-27 18:00:00,1.4815200000000002,0.00336,1.4815238101000001,0.01152,0.00336,0.012,1.47,0.0,1.47,0.77192,0.13056,0.7828833885,0.0019200000000000003,0.0005600000000000001,0.002,0.77,0.13,0.7808969202
2020-03-27 18:30:00,1.588,0.014,1.5880617116,0.048,0.014,0.05,1.54,0.0,1.54,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-03-27 19:00:00,1.61416,0.01288,1.6142113864,0.044160000000000005,0.01288,0.046,1.57,0.0,1.57,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814
2020-03-27 19:30:00,1.59976,0.00868,1.5997835479,0.02976,0.00868,0.031,1.57,0.0,1.57,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-03-27 20:00:00,1.53288,0.00084,1.5328802302,0.00288,0.00084,0.003,1.53,0.0,1.53,0.85,0.13,0.8598837131,0.0,0.0,0.0,0.85,0.13,0.8598837131
2020-03-27 20:30:00,1.4332,0.0126,1.4332553855,0.0432,0.0126,0.045,1.3900000000000001,0.0,1.3900000000000001,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-03-27 21:00:00,1.3460800000000002,0.01344,1.3461470945,0.04608,0.01344,0.048,1.3,0.0,1.3,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-03-27 21:30:00,1.23224,0.012320000000000001,1.2323015865,0.04224000000000001,0.012320000000000001,0.044,1.19,0.0,1.19,0.6000000000000001,-0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,-0.13,0.6139218191
2020-03-27 22:00:00,1.1532,0.0126,1.1532688325,0.0432,0.0126,0.045,1.11,0.0,1.11,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-03-27 22:30:00,1.04552,0.010360000000000001,1.0455713271,0.03552,0.010360000000000001,0.037,1.01,0.0,1.01,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-27 23:00:00,0.9703200000000001,0.14176000000000002,0.9806206198,0.04032,0.011760000000000001,0.042,0.93,0.13,0.9390420651,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-03-27 23:30:00,0.92032,0.14176000000000002,0.9311738828,0.04032,0.011760000000000001,0.042,0.88,0.13,0.8895504483000001,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-03-28 00:00:00,0.8912800000000001,0.01204,0.8913613184,0.041280000000000004,0.01204,0.043000000000000003,0.85,0.0,0.85,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-03-28 00:30:00,0.9926400000000001,0.13952,1.0023971269,0.03264,0.00952,0.034,0.96,0.13,0.9687620967,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-03-28 01:00:00,1.13704,0.013720000000000001,1.1371227726,0.047040000000000005,0.013720000000000001,0.049,1.09,0.0,1.09,0.42,-0.13,0.4396589587,0.0,0.0,0.0,0.42,-0.13,0.4396589587
2020-03-28 01:30:00,1.17976,0.00868,1.1797919308,0.02976,0.00868,0.031,1.15,0.0,1.15,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-03-28 02:00:00,1.17688,0.007840000000000001,1.1769061135,0.02688,0.007840000000000001,0.028,1.15,0.0,1.15,0.44,-0.13,0.4588027899,0.0,0.0,0.0,0.44,-0.13,0.4588027899
2020-03-28 02:30:00,1.17016,0.005880000000000001,1.1701747733,0.02016,0.005880000000000001,0.021,1.15,0.0,1.15,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-28 03:00:00,1.1644,0.004200000000000001,1.1644075747,0.014400000000000001,0.004200000000000001,0.015,1.15,0.0,1.15,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-03-28 03:30:00,1.134,0.007,1.1340216047,0.024,0.007,0.025,1.11,0.0,1.11,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-03-28 04:00:00,1.08344,0.003920000000000001,1.0834470915,0.01344,0.003920000000000001,0.014,1.07,0.0,1.07,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-03-28 04:30:00,1.07672,0.0019600000000000004,1.0767217839,0.00672,0.0019600000000000004,0.007,1.07,0.0,1.07,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-03-28 05:00:00,1.06728,0.00504,1.0672919001,0.01728,0.00504,0.018000000000000002,1.05,0.0,1.05,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-03-28 05:30:00,1.02152,0.00336,1.0215255259,0.01152,0.00336,0.012,1.01,0.0,1.01,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-03-28 06:00:00,1.01768,0.0022400000000000002,1.0176824652,0.007680000000000001,0.0022400000000000002,0.008,1.01,0.0,1.01,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-03-28 06:30:00,1.07672,0.0019600000000000004,1.0767217839,0.00672,0.0019600000000000004,0.007,1.07,0.0,1.07,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-03-28 07:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-03-28 07:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-28 08:00:00,1.10056,0.0030800000000000003,1.1005643098,0.010560000000000002,0.0030800000000000003,0.011,1.09,0.0,1.09,0.38768,0.0022400000000000002,0.3876864713,0.007680000000000001,0.0022400000000000002,0.008,0.38,0.0,0.38
2020-03-28 08:30:00,1.08144,0.017920000000000002,1.0815884615,0.06144000000000001,0.017920000000000002,0.064,1.02,0.0,1.02,0.34552000000000005,-0.11964000000000001,0.3656470976,0.03552,0.010360000000000001,0.037,0.31,-0.13,0.33615472630000004
2020-03-28 09:00:00,1.0872,0.0196,1.0873766597,0.06720000000000001,0.0196,0.07,1.02,0.0,1.02,0.34648,0.01064,0.3466433325,0.036480000000000005,0.01064,0.038,0.31,0.0,0.31
2020-03-28 09:30:00,1.17528,0.01904,1.1754342175999999,0.06528,0.01904,0.068,1.11,0.0,1.11,0.36896,0.14428000000000002,0.396166884,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.32,0.13,0.3453983208
2020-03-28 10:00:00,1.1724,0.0182,1.1725412573,0.062400000000000004,0.0182,0.065,1.11,0.0,1.11,0.45128,0.14204,0.4731056964,0.041280000000000004,0.01204,0.043000000000000003,0.41000000000000003,0.13,0.43011626340000003
2020-03-28 10:30:00,1.18272,0.029960000000000004,1.1830994041,0.10272,0.029960000000000004,0.107,1.08,0.0,1.08,0.42392,0.15156,0.4501984007,0.07392,0.021560000000000003,0.077,0.35000000000000003,0.13,0.3733630941
2020-03-28 11:00:00,1.2316,0.0238,1.2318299396,0.0816,0.0238,0.085,1.15,0.0,1.15,0.49592,0.007560000000000001,0.4959776205,0.025920000000000002,0.007560000000000001,0.027,0.47000000000000003,0.0,0.47000000000000003
2020-03-28 11:30:00,1.2279200000000001,0.028560000000000002,1.2282520914,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.13,0.0,1.13,0.47456000000000004,0.14008,0.4948025869,0.03456,0.01008,0.036000000000000004,0.44,0.13,0.4588027899
2020-03-28 12:00:00,1.2825600000000001,0.02408,1.2827860305,0.08256000000000001,0.02408,0.08600000000000001,1.2,0.0,1.2,0.48208000000000006,0.13644,0.5010159678,0.022080000000000002,0.00644,0.023,0.46,0.13,0.4780167361
2020-03-28 12:30:00,1.37104,0.020720000000000002,1.3711965578,0.07104,0.020720000000000002,0.074,1.3,0.0,1.3,0.5592,-0.1444,0.577543072,0.019200000000000002,0.0056,0.02,0.54,-0.15,0.5604462508
2020-03-28 13:00:00,1.28024,0.026320000000000003,1.2805105232,0.09024,0.026320000000000003,0.094,1.19,0.0,1.19,0.5814400000000001,0.18792,0.6110535165000001,0.06144000000000001,0.017920000000000002,0.064,0.52,0.17,0.5470831747
2020-03-28 13:30:00,1.29376,0.14568,1.3019360967,0.05376,0.015680000000000003,0.056,1.24,0.13,1.2467958935,0.6349600000000001,0.007280000000000001,0.6350017323,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.61,0.0,0.61
2020-03-28 14:00:00,1.27336,0.01848,1.2734940911,0.06336,0.01848,0.066,1.21,0.0,1.21,0.52688,0.007840000000000001,0.5269383266000001,0.02688,0.007840000000000001,0.028,0.5,0.0,0.5
2020-03-28 14:30:00,1.26184,0.015120000000000001,1.2619305845,0.051840000000000004,0.015120000000000001,0.054,1.21,0.0,1.21,0.46112000000000003,0.0061600000000000005,0.4611611432,0.021120000000000003,0.0061600000000000005,0.022,0.44,0.0,0.44
2020-03-28 15:00:00,1.14624,0.01932,1.1464028088,0.06624000000000001,0.01932,0.069,1.08,0.0,1.08,0.3432,0.0126,0.3434312158,0.0432,0.0126,0.045,0.30000000000000004,0.0,0.30000000000000004
2020-03-28 15:30:00,1.26608,0.14344,1.2741795792000001,0.04608,0.01344,0.048,1.22,0.13,1.2269066794,0.41960000000000003,0.0028,0.4196093421,0.009600000000000001,0.0028,0.01,0.41000000000000003,0.0,0.41000000000000003
2020-03-28 16:00:00,1.2356800000000001,0.14624,1.2443035,0.05568000000000001,0.01624,0.058,1.18,0.13,1.1871394189,0.44112,0.0061600000000000005,0.4411630084,0.021120000000000003,0.0061600000000000005,0.022,0.42,0.0,0.42
