Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-28 16:30:00,1.29512,0.14316,1.3030082885,0.04512,0.013160000000000002,0.047,1.25,0.13,1.2567418191,0.55344,0.003920000000000001,0.5534538825,0.01344,0.003920000000000001,0.014,0.54,0.0,0.54
2020-03-28 17:00:00,1.51456,0.14008,1.5210241287000001,0.03456,0.01008,0.036000000000000004,1.48,0.13,1.4856984889,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2020-03-28 17:30:00,1.5779999999999998,0.14400000000000002,1.5845567203000002,0.048,0.014,0.05,1.53,0.13,1.5355129436000001,0.85096,0.14028000000000002,0.8624450127000001,0.0009600000000000001,0.00028000000000000003,0.001,0.85,0.14,0.8614522622
2020-03-28 18:00:00,1.60664,0.14652,1.6133072243000002,0.05664,0.01652,0.059000000000000004,1.55,0.13,1.5554420594,0.8809600000000001,0.14028000000000002,0.8920588546,0.0009600000000000001,0.00028000000000000003,0.001,0.88,0.14,0.8910667764
2020-03-28 18:30:00,1.5360800000000001,0.01344,1.5361387958,0.04608,0.01344,0.048,1.49,0.0,1.49,0.84,0.14,0.8515867542000001,0.0,0.0,0.0,0.84,0.14,0.8515867542000001
2020-03-28 19:00:00,1.558,0.14400000000000002,1.5646405338,0.048,0.014,0.05,1.51,0.13,1.5155856954,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2020-03-28 19:30:00,1.59416,0.14288,1.6005501554000001,0.044160000000000005,0.01288,0.046,1.55,0.13,1.5554420594,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85
2020-03-28 20:00:00,1.4659200000000001,0.13756000000000002,1.4723600782,0.025920000000000002,0.007560000000000001,0.027,1.44,0.13,1.4458561478,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2020-03-28 20:30:00,1.40224,0.14232,1.409443862,0.04224000000000001,0.012320000000000001,0.044,1.3599999999999999,0.13,1.366199107,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72
2020-03-28 21:00:00,1.31416,0.14288,1.3219043838,0.044160000000000005,0.01288,0.046,1.27,0.13,1.276636205,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2020-03-28 21:30:00,1.2399200000000001,0.14456000000000002,1.2483185491,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.19,0.13,1.1970797801,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-03-28 22:00:00,1.19512,0.14316,1.2036638235,0.04512,0.013160000000000002,0.047,1.15,0.13,1.1573245007,0.46,-0.13,0.4780167361,0.0,0.0,0.0,0.46,-0.13,0.4780167361
2020-03-28 22:30:00,1.10744,0.14092000000000002,1.1163699208,0.03744,0.010920000000000001,0.039,1.07,0.13,1.0778682665,0.38,-0.13,0.4016217126,0.0,0.0,0.0,0.38,-0.13,0.4016217126
2020-03-28 23:00:00,1.03456,0.14008,1.0440003831,0.03456,0.01008,0.036000000000000004,1.0,0.13,1.0084145973,0.28,-0.13,0.30870698080000003,0.0,0.0,0.0,0.28,-0.13,0.30870698080000003
2020-03-28 23:30:00,0.9532,0.1426,0.9638075534,0.0432,0.0126,0.045,0.91,0.13,0.9192388155000001,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-03-29 00:00:00,0.91224,0.14232,0.9232750403000001,0.04224000000000001,0.012320000000000001,0.044,0.87,0.13,0.8796590248,0.14,-0.14,0.1979898987,0.0,0.0,0.0,0.14,-0.14,0.1979898987
2020-03-29 00:30:00,0.9803200000000001,0.14176000000000002,0.9905166329,0.04032,0.011760000000000001,0.042,0.9400000000000001,0.13,0.9489467846,0.16,-0.14,0.2126029163,0.0,0.0,0.0,0.16,-0.14,0.2126029163
2020-03-29 01:00:00,1.14128,0.14204,1.1500849534,0.041280000000000004,0.01204,0.043000000000000003,1.1,0.13,1.107655181,0.36,-0.14,0.3862641583,0.0,0.0,0.0,0.36,-0.14,0.3862641583
2020-03-29 01:30:00,0.01836,0.0074800000000000005,0.0198252364,0.015360000000000002,0.0044800000000000005,0.016,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.024120000000000003,0.009160000000000001,0.0258007752,0.021120000000000003,0.0061600000000000005,0.022,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,1.20592,0.007560000000000001,1.2059436969,0.025920000000000002,0.007560000000000001,0.027,1.18,0.0,1.18,0.44,-0.14,0.4617358552,0.0,0.0,0.0,0.44,-0.14,0.4617358552
2020-03-29 03:00:00,1.214,0.137,1.2217057747,0.024,0.007,0.025,1.19,0.13,1.1970797801,0.44,-0.14,0.4617358552,0.0,0.0,0.0,0.44,-0.14,0.4617358552
2020-03-29 03:30:00,1.20784,0.00812,1.207867294,0.027840000000000004,0.00812,0.029,1.18,0.0,1.18,0.39,-0.14,0.41436698710000003,0.0,0.0,0.0,0.39,-0.14,0.41436698710000003
2020-03-29 04:00:00,1.16592,0.13756000000000002,1.1740068995,0.025920000000000002,0.007560000000000001,0.027,1.1400000000000001,0.13,1.1473883388,0.37,-0.14,0.3956008089,0.0,0.0,0.0,0.37,-0.14,0.3956008089
2020-03-29 04:30:00,1.16168,0.13924,1.1699949573,0.03168,0.00924,0.033,1.13,0.13,1.1374532957,0.37,-0.14,0.3956008089,0.0,0.0,0.0,0.37,-0.14,0.3956008089
2020-03-29 05:00:00,1.12072,0.008960000000000001,1.1207558164,0.030720000000000004,0.008960000000000001,0.032,1.09,0.0,1.09,0.33,-0.14,0.3584689666,0.0,0.0,0.0,0.33,-0.14,0.3584689666
2020-03-29 05:30:00,1.1092,0.1356,1.1174578292,0.019200000000000002,0.0056,0.02,1.09,0.13,1.09772492,0.27,-0.14,0.3041381265,0.0,0.0,0.0,0.27,-0.14,0.3041381265
2020-03-29 06:00:00,1.06112,0.0061600000000000005,1.0611378798,0.021120000000000003,0.0061600000000000005,0.022,1.04,0.0,1.04,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-03-29 06:30:00,1.0578400000000001,0.00812,1.0578711642,0.027840000000000004,0.00812,0.029,1.03,0.0,1.03,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-03-29 07:00:00,1.09456,0.01008,1.0946064133,0.03456,0.01008,0.036000000000000004,1.06,0.0,1.06,0.33192000000000005,0.0005600000000000001,0.3319204724,0.0019200000000000003,0.0005600000000000001,0.002,0.33,0.0,0.33
2020-03-29 07:30:00,1.0836000000000001,0.0098,1.0836443143,0.033600000000000005,0.0098,0.035,1.05,0.0,1.05,0.38152,0.00336,0.3815347953,0.01152,0.00336,0.012,0.37,0.0,0.37
2020-03-29 08:00:00,1.11704,0.14372000000000001,1.1262476637,0.047040000000000005,0.013720000000000001,0.049,1.07,0.13,1.0778682665,0.43112000000000006,0.13616,0.4521106059,0.021120000000000003,0.0061600000000000005,0.022,0.41000000000000003,0.13,0.43011626340000003
2020-03-29 08:30:00,1.192,0.021,1.1921849689,0.07200000000000001,0.021,0.075,1.12,0.0,1.12,0.4732,0.0126,0.47336772180000003,0.0432,0.0126,0.045,0.43,0.0,0.43
2020-03-29 09:00:00,1.15064,0.023520000000000003,1.1508803587,0.08064,0.023520000000000003,0.084,1.07,0.0,1.07,0.47992,0.14456000000000002,0.5012193133,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.43,0.13,0.4492215489
2020-03-29 09:30:00,1.14848,0.03164,1.1489157497,0.10848000000000001,0.03164,0.113,1.04,0.0,1.04,0.5176000000000001,0.1468,0.5380148697,0.057600000000000005,0.016800000000000002,0.06,0.46,0.13,0.4780167361
2020-03-29 10:00:00,1.12368,0.16024000000000002,1.1350478404,0.10368000000000001,0.030240000000000003,0.108,1.02,0.13,1.0282509421,0.50224,0.14232,0.5220153254000001,0.04224000000000001,0.012320000000000001,0.044,0.46,0.13,0.4780167361
2020-03-29 10:30:00,1.0668,0.0224,1.0670351447,0.07680000000000001,0.0224,0.08,0.99,0.0,0.99,0.47528000000000004,0.039040000000000005,0.47688069790000004,0.06528,0.01904,0.068,0.41000000000000003,0.02,0.410487515
2020-03-29 11:00:00,1.2508,0.15940000000000001,1.2609159369,0.1008,0.029400000000000003,0.105,1.15,0.13,1.1573245007,0.552,0.161,0.5750000000000001,0.07200000000000001,0.021,0.075,0.48,0.14,0.5
2020-03-29 11:30:00,1.26712,0.16416,1.2777095132,0.11712000000000002,0.03416,0.122,1.15,0.13,1.1573245007,0.48064,0.023520000000000003,0.48121512860000004,0.08064,0.023520000000000003,0.084,0.4,0.0,0.4
2020-03-29 12:00:00,1.2604,0.1622,1.2707938464,0.11040000000000001,0.0322,0.115,1.15,0.13,1.1573245007,0.5392800000000001,0.18604,0.5704680534000001,0.08928000000000001,0.02604,0.093,0.45,0.16,0.4775981575
2020-03-29 12:30:00,1.25272,0.15996000000000002,1.2628913651,0.10272,0.029960000000000004,0.107,1.15,0.13,1.1573245007,0.5381600000000001,0.14988,0.5586413877,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.47000000000000003,0.13,0.4876474136
2020-03-29 13:00:00,1.25576,0.16668000000000002,1.2667736183,0.12576,0.036680000000000004,0.131,1.13,0.13,1.1374532957,0.58408,0.15744000000000002,0.6049271030000001,0.09408000000000001,0.027440000000000003,0.098,0.49,0.13,0.5069516742
2020-03-29 13:30:00,1.2608000000000001,0.15940000000000001,1.2708363388000001,0.1008,0.029400000000000003,0.105,1.16,0.13,1.167261753,0.56584,0.02212,0.566272196,0.07584,0.02212,0.079,0.49,0.0,0.49
2020-03-29 14:00:00,1.14216,0.15688000000000002,1.1528836888,0.09216,0.02688,0.096,1.05,0.13,1.0580170131,0.432,0.161,0.4610260296,0.07200000000000001,0.021,0.075,0.36,0.14,0.3862641583
2020-03-29 14:30:00,1.13544,0.02492,1.1357134322,0.08544,0.02492,0.089,1.05,0.0,1.05,0.43856000000000006,0.01708,0.4388924697,0.05856000000000001,0.01708,0.061,0.38,0.0,0.38
2020-03-29 15:00:00,1.10296,0.15128000000000003,1.1132863064,0.07296000000000001,0.02128,0.076,1.03,0.13,1.0381714695,0.38104000000000005,0.16072,0.4135485461,0.07104,0.020720000000000002,0.074,0.31,0.14,0.34014702700000005
2020-03-29 15:30:00,1.11832,0.15576,1.1291150517,0.08832000000000001,0.02576,0.092,1.03,0.13,1.0381714695,0.34936,0.15148,0.380786817,0.039360000000000006,0.01148,0.041,0.31,0.14,0.34014702700000005
2020-03-29 16:00:00,1.24024,0.15632000000000001,1.2500524789,0.09024,0.026320000000000003,0.094,1.15,0.13,1.1573245007,0.40800000000000003,0.14400000000000002,0.4326661531,0.048,0.014,0.05,0.36,0.13,0.38275318420000004
2020-03-29 16:30:00,1.31856,0.14708000000000002,1.3267377284,0.05856000000000001,0.01708,0.061,1.26,0.13,1.2666885963,0.58264,0.00952,0.5827177705000001,0.03264,0.00952,0.034,0.55,0.0,0.55
2020-03-29 17:00:00,1.3189600000000001,0.14428000000000002,1.3268278713,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.27,0.13,1.276636205,0.5992000000000001,0.0056,0.5992261677,0.019200000000000002,0.0056,0.02,0.58,0.0,0.58
2020-03-29 17:30:00,1.44624,0.14932,1.45392799,0.06624000000000001,0.01932,0.069,1.38,0.13,1.3861096638000001,0.76768,0.0022400000000000002,0.7676832680000001,0.007680000000000001,0.0022400000000000002,0.008,0.76,0.0,0.76
2020-03-29 18:00:00,1.5128,0.0154,1.5128783824,0.0528,0.0154,0.055,1.46,0.0,1.46,0.8519200000000001,0.13056,0.8618663469000001,0.0019200000000000003,0.0005600000000000001,0.002,0.85,0.13,0.8598837131
2020-03-29 18:30:00,1.538,0.14400000000000002,1.544726513,0.048,0.014,0.05,1.49,0.13,1.4956603893,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0
2020-03-29 19:00:00,1.50744,0.14092000000000002,1.5140124834000002,0.03744,0.010920000000000001,0.039,1.47,0.13,1.475737104,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967
2020-03-29 19:30:00,1.5632000000000001,0.1426,1.5696907339,0.0432,0.0126,0.045,1.52,0.13,1.5255490815,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001
2020-03-29 20:00:00,1.54552,0.14036,1.5518804722000001,0.03552,0.010360000000000001,0.037,1.51,0.13,1.5155856954,0.9400000000000001,0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,0.13,0.9489467846
2020-03-29 20:30:00,1.5136,0.1398,1.5200424336,0.033600000000000005,0.0098,0.035,1.48,0.13,1.4856984889,0.91,-0.14,0.9207062507,0.0,0.0,0.0,0.91,-0.14,0.9207062507
2020-03-29 21:00:00,1.40552,0.14036,1.4125110265,0.03552,0.010360000000000001,0.037,1.37,0.13,1.3761540611,0.75,-0.14,0.7629547824,0.0,0.0,0.0,0.75,-0.14,0.7629547824
2020-03-29 21:30:00,1.30168,0.13924,1.3091060308,0.03168,0.00924,0.033,1.27,0.13,1.276636205,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-03-29 22:00:00,1.22168,0.13924,1.229589281,0.03168,0.00924,0.033,1.19,0.13,1.1970797801,0.62,-0.13,0.6334824386,0.0,0.0,0.0,0.62,-0.13,0.6334824386
2020-03-29 22:30:00,1.16456,0.14008,1.1729545601,0.03456,0.01008,0.036000000000000004,1.13,0.13,1.1374532957,0.51,-0.13,0.5263078947000001,0.0,0.0,0.0,0.51,-0.13,0.5263078947000001
2020-03-29 23:00:00,1.04744,0.14092000000000002,1.0568770033,0.03744,0.010920000000000001,0.039,1.01,0.13,1.0183319694,0.42,-0.13,0.4396589587,0.0,0.0,0.0,0.42,-0.13,0.4396589587
2020-03-29 23:30:00,0.9474400000000001,0.14092000000000002,0.957862725,0.03744,0.010920000000000001,0.039,0.91,0.13,0.9192388155000001,0.32,-0.13,0.3453983208,0.0,0.0,0.0,0.32,-0.13,0.3453983208
2020-03-30 00:00:00,0.8774400000000001,0.14092000000000002,0.8886840834,0.03744,0.010920000000000001,0.039,0.84,0.13,0.85,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-03-30 00:30:00,0.8474400000000001,0.14092000000000002,0.8590768301,0.03744,0.010920000000000001,0.039,0.81,0.13,0.8203657721000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-03-30 01:00:00,0.8845600000000001,0.14008,0.8955829386,0.03456,0.01008,0.036000000000000004,0.85,0.13,0.8598837131,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-03-30 01:30:00,0.9436,0.1398,0.9538998899000001,0.033600000000000005,0.0098,0.035,0.91,0.13,0.9192388155000001,0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,0.21,-0.13,0.24698178070000001
2020-03-30 02:00:00,1.1536,0.1398,1.1620400165,0.033600000000000005,0.0098,0.035,1.12,0.13,1.1275194012,0.35000000000000003,-0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,-0.13,0.3733630941
2020-03-30 02:30:00,1.17672,0.0019600000000000004,1.1767216323,0.00672,0.0019600000000000004,0.007,1.17,0.0,1.17,0.44,-0.13,0.4588027899,0.0,0.0,0.0,0.44,-0.13,0.4588027899
2020-03-30 03:00:00,1.17384,0.0011200000000000001,1.1738405343,0.0038400000000000005,0.0011200000000000001,0.004,1.17,0.0,1.17,0.46,-0.13,0.4780167361,0.0,0.0,0.0,0.46,-0.13,0.4780167361
2020-03-30 03:30:00,1.21576,0.00168,1.2157611608,0.00576,0.00168,0.006,1.21,0.0,1.21,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-03-30 04:00:00,1.21768,0.0022400000000000002,1.2176820603,0.007680000000000001,0.0022400000000000002,0.008,1.21,0.0,1.21,0.36,-0.13,0.38275318420000004,0.0,0.0,0.0,0.36,-0.13,0.38275318420000004
2020-03-30 04:30:00,1.16768,0.13224000000000002,1.1751442465,0.007680000000000001,0.0022400000000000002,0.008,1.16,0.13,1.167261753,0.37,-0.13,0.392173431,0.0,0.0,0.0,0.37,-0.13,0.392173431
2020-03-30 05:00:00,1.12768,0.0022400000000000002,1.1276822247,0.007680000000000001,0.0022400000000000002,0.008,1.12,0.0,1.12,0.36,-0.13,0.38275318420000004,0.0,0.0,0.0,0.36,-0.13,0.38275318420000004
2020-03-30 05:30:00,1.15056,0.13308,1.158230806,0.010560000000000002,0.0030800000000000003,0.011,1.1400000000000001,0.13,1.1473883388,0.32,-0.13,0.3453983208,0.0,0.0,0.0,0.32,-0.13,0.3453983208
2020-03-30 06:00:00,1.22192,-0.17944000000000002,1.2350251819,0.0019200000000000003,0.0005600000000000001,0.002,1.22,-0.18,1.2332072008,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-03-30 06:30:00,1.42,-0.16,1.4289856542,0.0,0.0,0.0,1.42,-0.16,1.4289856542,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-03-30 07:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.42,-0.13,0.4396589587,0.0,0.0,0.0,0.42,-0.13,0.4396589587
2020-03-30 07:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-03-30 08:00:00,1.49672,-0.12804000000000001,1.5021867394,0.00672,0.0019600000000000004,0.007,1.49,-0.13,1.4956603893,0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,0.6000000000000001,0.14,0.6161168720000001
2020-03-30 08:30:00,1.5648,-0.15860000000000002,1.5728168997,0.0048000000000000004,0.0014,0.005,1.56,-0.16,1.5681836627,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-03-30 09:00:00,1.57152,-0.12664,1.5766143473,0.01152,0.00336,0.012,1.56,-0.13,1.5654072952,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2020-03-30 09:30:00,1.63264,-0.12048,1.6370793506,0.03264,0.00952,0.034,1.6,-0.13,1.6052725625000002,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2020-03-30 10:00:00,1.5832000000000002,0.0126,1.5832501382,0.0432,0.0126,0.045,1.54,0.0,1.54,0.6028800000000001,0.13084,0.6169144187000001,0.00288,0.00084,0.003,0.6000000000000001,0.13,0.6139218191
2020-03-30 10:30:00,1.5699200000000002,-0.12544000000000002,1.5749234902,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.52,-0.14,1.5264337522,0.49384000000000006,0.15112,0.5164447696,0.0038400000000000005,0.0011200000000000001,0.004,0.49,0.15,0.512445119
2020-03-30 11:00:00,1.5324,-0.1218,1.5372329036,0.062400000000000004,0.0182,0.065,1.47,-0.14,1.4766516177,0.4892,0.1456,0.5104076802,0.019200000000000002,0.0056,0.02,0.47000000000000003,0.14,0.4904079934
2020-03-30 11:30:00,1.3891200000000001,-0.11984000000000002,1.3942797424,0.06912,0.02016,0.07200000000000001,1.32,-0.14,1.3274034805000001,0.4436,0.0098,0.4437082375,0.033600000000000005,0.0098,0.035,0.41000000000000003,0.0,0.41000000000000003
2020-03-30 12:00:00,1.43392,-0.13844,1.4405874496,0.07392,0.021560000000000003,0.077,1.3599999999999999,-0.16,1.3693794215000001,0.4092,0.1456,0.4343316705,0.019200000000000002,0.0056,0.02,0.39,0.14,0.41436698710000003
2020-03-30 12:30:00,1.5814400000000002,-0.12208000000000001,1.5861450123,0.06144000000000001,0.017920000000000002,0.064,1.52,-0.14,1.5264337522,0.4596,0.0028,0.4596085291,0.009600000000000001,0.0028,0.01,0.45,0.0,0.45
2020-03-30 13:00:00,1.5210400000000002,-0.11928000000000001,1.5257098020000002,0.07104,0.020720000000000002,0.074,1.45,-0.14,1.4567429423,0.53112,0.13616,0.5482955407,0.021120000000000003,0.0061600000000000005,0.022,0.51,0.13,0.5263078947000001
2020-03-30 13:30:00,1.56624,0.01932,1.5663591542000002,0.06624000000000001,0.01932,0.069,1.5,0.0,1.5,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56
2020-03-30 14:00:00,1.5372,-0.1904,1.5489467389,0.06720000000000001,0.0196,0.07,1.47,-0.21,1.4849242405,0.56672,0.13196000000000002,0.5818805719,0.00672,0.0019600000000000004,0.007,0.56,0.13,0.5748912941000001
2020-03-30 14:30:00,1.52184,0.015120000000000001,1.5219151093,0.051840000000000004,0.015120000000000001,0.054,1.47,0.0,1.47,0.47672000000000003,-0.12804000000000001,0.4936154374,0.00672,0.0019600000000000004,0.007,0.47000000000000003,-0.13,0.4876474136
2020-03-30 15:00:00,1.43856,0.01708,1.4386613917,0.05856000000000001,0.01708,0.061,1.38,0.0,1.38,0.35304,0.13672,0.3785889592,0.02304,0.00672,0.024,0.33,0.13,0.354682957
2020-03-30 15:30:00,1.5707200000000001,-0.12104000000000001,1.5753767803,0.030720000000000004,0.008960000000000001,0.032,1.54,-0.13,1.5454772726,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-03-30 16:00:00,1.5735999999999999,0.0098,1.5736305157000001,0.033600000000000005,0.0098,0.035,1.54,0.0,1.54,0.56,0.15,0.5797413216,0.0,0.0,0.0,0.56,0.15,0.5797413216
2020-03-30 16:30:00,1.63552,-0.18964,1.6464777556999999,0.03552,0.010360000000000001,0.037,1.6,-0.2,1.6124515497,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-03-30 17:00:00,1.5964800000000001,0.01064,1.5965154556,0.036480000000000005,0.01064,0.038,1.56,0.0,1.56,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2020-03-30 17:30:00,1.63976,0.00868,1.6397829734,0.02976,0.00868,0.031,1.6099999999999999,0.0,1.6099999999999999,0.8519200000000001,0.0005600000000000001,0.8519201841,0.0019200000000000003,0.0005600000000000001,0.002,0.85,0.0,0.85
2020-03-30 18:00:00,1.74208,0.00644,1.7420919034,0.022080000000000002,0.00644,0.023,1.72,0.0,1.72,0.91,0.15,0.9222797840000001,0.0,0.0,0.0,0.91,0.15,0.9222797840000001
2020-03-30 18:30:00,1.81552,0.14036,1.8209376156000001,0.03552,0.010360000000000001,0.037,1.78,0.13,1.7847408776,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2020-03-30 19:00:00,1.75936,0.14148000000000002,1.765039433,0.039360000000000006,0.01148,0.041,1.72,0.13,1.7249057945000001,0.96,0.14,0.9701546269,0.0,0.0,0.0,0.96,0.14,0.9701546269
2020-03-30 19:30:00,1.7026400000000002,0.13952,1.7083468032,0.03264,0.00952,0.034,1.67,0.13,1.6750522380000001,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93
2020-03-30 20:00:00,1.6236000000000002,0.0098,1.623629576,0.033600000000000005,0.0098,0.035,1.5899999999999999,0.0,1.5899999999999999,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846
2020-03-30 20:30:00,1.55264,0.00952,1.5526691856000001,0.03264,0.00952,0.034,1.52,0.0,1.52,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-03-30 21:00:00,1.46784,0.00812,1.4678624595,0.027840000000000004,0.00812,0.029,1.44,0.0,1.44,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-03-30 21:30:00,1.37264,0.00952,1.3726730128,0.03264,0.00952,0.034,1.34,0.0,1.34,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-03-30 22:00:00,1.24456,0.14008,1.2524184604,0.03456,0.01008,0.036000000000000004,1.21,0.13,1.2169634341,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-03-30 22:30:00,1.14456,0.14008,1.1531001691,0.03456,0.01008,0.036000000000000004,1.11,0.13,1.1175866857,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-03-30 23:00:00,1.05552,0.010360000000000001,1.0555708408,0.03552,0.010360000000000001,0.037,1.02,0.0,1.02,0.35000000000000003,-0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,-0.13,0.3733630941
2020-03-30 23:30:00,0.9774400000000001,0.14092000000000002,0.9875461508000001,0.03744,0.010920000000000001,0.039,0.9400000000000001,0.13,0.9489467846,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-03-31 00:00:00,0.88648,0.14064000000000002,0.8975669334,0.036480000000000005,0.01064,0.038,0.85,0.13,0.8598837131,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-03-31 00:30:00,0.83264,0.00952,0.8326944217000001,0.03264,0.00952,0.034,0.8,0.0,0.8,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-03-31 01:00:00,0.83264,0.00952,0.8326944217000001,0.03264,0.00952,0.034,0.8,0.0,0.8,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-03-31 01:30:00,0.9036000000000001,0.1398,0.9143505892,0.033600000000000005,0.0098,0.035,0.87,0.13,0.8796590248,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-03-31 02:00:00,1.0936,0.0098,1.0936439091,0.033600000000000005,0.0098,0.035,1.06,0.0,1.06,0.35000000000000003,-0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,-0.13,0.3733630941
2020-03-31 02:30:00,1.16192,0.0005600000000000001,1.1619201349,0.0019200000000000003,0.0005600000000000001,0.002,1.16,0.0,1.16,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-03-31 03:00:00,1.19384,0.0011200000000000001,1.1938405254,0.0038400000000000005,0.0011200000000000001,0.004,1.19,0.0,1.19,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-03-31 03:30:00,1.21672,0.0019600000000000004,1.2167215787,0.00672,0.0019600000000000004,0.007,1.21,0.0,1.21,0.38,-0.13,0.4016217126,0.0,0.0,0.0,0.38,-0.13,0.4016217126
2020-03-31 04:00:00,1.1848,0.0014,1.1848008271000001,0.0048000000000000004,0.0014,0.005,1.18,0.0,1.18,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-03-31 04:30:00,1.15096,0.00028000000000000003,1.1509600341,0.0009600000000000001,0.00028000000000000003,0.001,1.15,0.0,1.15,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-03-31 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,0.31,-0.13,0.33615472630000004
2020-03-31 05:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-03-31 06:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-03-31 06:30:00,1.37,-0.27,1.3963523911,0.0,0.0,0.0,1.37,-0.27,1.3963523911,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-03-31 07:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-03-31 07:30:00,1.53,-0.13,1.5355129436000001,0.0,0.0,0.0,1.53,-0.13,1.5355129436000001,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-03-31 08:00:00,1.56,-0.13,1.5654072952,0.0,0.0,0.0,1.56,-0.13,1.5654072952,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2020-03-31 08:30:00,1.5,-0.13,1.5056227947,0.0,0.0,0.0,1.5,-0.13,1.5056227947,0.65,0.15,0.6670832032,0.0,0.0,0.0,0.65,0.15,0.6670832032
2020-03-31 09:00:00,1.4836,-0.1202,1.4884612860000002,0.033600000000000005,0.0098,0.035,1.45,-0.13,1.4558159224,0.5700000000000001,0.15,0.5894064811,0.0,0.0,0.0,0.5700000000000001,0.15,0.5894064811
2020-03-31 09:30:00,1.5236,-0.1202,1.5283340603000002,0.033600000000000005,0.0098,0.035,1.49,-0.13,1.4956603893,0.48096000000000005,0.15028000000000002,0.5038914566,0.0009600000000000001,0.00028000000000000003,0.001,0.48,0.15,0.5028916384000001
2020-03-31 10:00:00,1.4584000000000001,-0.2988,1.4886947303,0.038400000000000004,0.0112,0.04,1.42,-0.31,1.4534441854,1.4648,0.19140000000000001,1.4772518404000001,0.0048000000000000004,0.0014,0.005,1.46,0.19,1.4723111084
2020-03-31 10:30:00,-0.72584,0.38288000000000005,0.8206343888000001,0.044160000000000005,0.01288,0.046,-0.77,0.37,0.8542833254000001,2.61384,0.23112000000000002,2.6240381095,0.0038400000000000005,0.0011200000000000001,0.004,2.61,0.23,2.6201145013
2020-03-31 11:00:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,2.56768,0.23224000000000003,2.5781613603,0.007680000000000001,0.0022400000000000002,0.008,2.56,0.23,2.5703112652
2020-03-31 11:30:00,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,2.164,0.267,2.1804093652,0.024,0.007,0.025,2.14,0.26,2.1557365331
2020-03-31 12:00:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,2.158,0.254,2.1728966842,0.048,0.014,0.05,2.11,0.24,2.1236054247
2020-03-31 12:30:00,0.07008,0.020440000000000003,0.073,0.07008,0.020440000000000003,0.073,0.0,0.0,0.0,2.1936,0.2298,2.2056039989,0.033600000000000005,0.0098,0.035,2.16,0.22,2.1711747972
2020-03-31 13:00:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,2.33264,0.26952000000000004,2.3481589384,0.03264,0.00952,0.034,2.3,0.26,2.3146490015
2020-03-31 13:30:00,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.0,0.0,0.0,2.20032,0.21176,2.2104864623,0.04032,0.011760000000000001,0.042,2.16,0.2,2.1692394981
2020-03-31 14:00:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,2.21496,0.14728000000000002,2.2198511662,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.19,0.14,2.1944703233
2020-03-31 14:30:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,2.1584,0.1512,2.1636894417,0.038400000000000004,0.0112,0.04,2.12,0.14,2.1246176127
2020-03-31 15:00:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,2.16728,0.17504,2.1743370484,0.01728,0.00504,0.018000000000000002,2.15,0.17,2.1567104581
2020-03-31 15:30:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,2.27536,0.20448000000000002,2.2845295358,0.015360000000000002,0.0044800000000000005,0.016,2.26,0.2,2.2688322988
2020-03-31 16:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,2.21112,0.16616,2.2173544597,0.021120000000000003,0.0061600000000000005,0.022,2.19,0.16,2.1958369703
2020-03-31 16:30:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,2.384,0.147,2.3885277892,0.024,0.007,0.025,2.36,0.14,2.3641488955
2020-03-31 17:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,2.59248,0.14364000000000002,2.5964562388,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.58,0.14,2.5837956576
2020-03-31 17:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,2.8582400000000003,-0.12468000000000001,2.8609580563,0.018240000000000003,0.00532,0.019,2.84,-0.13,2.8429737952
2020-03-31 18:00:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,3.0948,-0.12860000000000002,3.0974707424,0.0048000000000000004,0.0014,0.005,3.09,-0.13,3.0927334188
2020-03-31 18:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,3.22096,-0.07972000000000001,3.2219463993,0.0009600000000000001,0.00028000000000000003,0.001,3.22,-0.08,3.2209936355
2020-03-31 19:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,3.38,0.13,3.3824990761000002,0.0,0.0,0.0,3.38,0.13,3.3824990761000002
2020-03-31 19:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,3.21,-0.13,3.2126313203,0.0,0.0,0.0,3.21,-0.13,3.2126313203
2020-03-31 20:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,3.13,-0.13,3.1326985173,0.0,0.0,0.0,3.13,-0.13,3.1326985173
2020-03-31 20:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,2.98,-0.15,2.9837727796,0.0,0.0,0.0,2.98,-0.15,2.9837727796
2020-03-31 21:00:00,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,2.75,-0.17,2.755249535,0.0,0.0,0.0,2.75,-0.17,2.755249535
2020-03-31 21:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,2.58,-0.15,2.5843567865,0.0,0.0,0.0,2.58,-0.15,2.5843567865
2020-03-31 22:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,2.36,-0.17,2.3661149592,0.0,0.0,0.0,2.36,-0.17,2.3661149592
2020-03-31 22:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,2.1,-0.17,2.106869716,0.0,0.0,0.0,2.1,-0.17,2.106869716
2020-03-31 23:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,1.83,-0.15,1.8361372498000001,0.0,0.0,0.0,1.83,-0.15,1.8361372498000001
2020-03-31 23:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,1.5,-0.18,1.5107613974,0.0,0.0,0.0,1.5,-0.18,1.5107613974
2020-04-01 00:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,1.33,-0.18,1.3421251805,0.0,0.0,0.0,1.33,-0.18,1.3421251805
2020-04-01 00:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,1.23,-0.18,1.2431009613,0.0,0.0,0.0,1.23,-0.18,1.2431009613
2020-04-01 01:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,1.29,-0.18,1.3024976008,0.0,0.0,0.0,1.29,-0.18,1.3024976008
2020-04-01 01:30:00,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,1.45,-0.23,1.4681280598,0.0,0.0,0.0,1.45,-0.23,1.4681280598
2020-04-01 02:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,1.9,-0.2,1.9104973175,0.0,0.0,0.0,1.9,-0.2,1.9104973175
2020-04-01 02:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,2.04,-0.18,2.0479257799,0.0,0.0,0.0,2.04,-0.18,2.0479257799
2020-04-01 03:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,2.08,-0.17,2.0869355524,0.0,0.0,0.0,2.08,-0.17,2.0869355524
2020-04-01 03:30:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,2.05,-0.17,2.0570367036,0.0,0.0,0.0,2.05,-0.17,2.0570367036
2020-04-01 04:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,1.97,-0.19,1.9791412279,0.0,0.0,0.0,1.97,-0.19,1.9791412279
2020-04-01 04:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,1.9300000000000002,-0.19,1.9393297811,0.0,0.0,0.0,1.9300000000000002,-0.19,1.9393297811
2020-04-01 05:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,1.83,-0.17,1.8378792125999999,0.0,0.0,0.0,1.83,-0.17,1.8378792125999999
2020-04-01 05:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.83,-0.17,1.8378792125999999,0.0,0.0,0.0,1.83,-0.17,1.8378792125999999
2020-04-01 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.8599999999999999,-0.14,1.8652613758,0.0,0.0,0.0,1.8599999999999999,-0.14,1.8652613758
2020-04-01 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.17,0.07,2.1711287387000002,0.0,0.0,0.0,2.17,0.07,2.1711287387000002
2020-04-01 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.14,2.4140629652,0.0,0.0,0.0,2.41,0.14,2.4140629652
2020-04-01 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.14,2.5438553418,0.0,0.0,0.0,2.54,0.14,2.5438553418
2020-04-01 08:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,2.76,0.14,2.7635484436,0.0,0.0,0.0,2.76,0.14,2.7635484436
2020-04-01 08:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,2.8200000000000003,0.14,2.8234730387,0.0,0.0,0.0,2.8200000000000003,0.14,2.8234730387
2020-04-01 09:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,2.87,0.16,2.8744564704,0.0,0.0,0.0,2.87,0.16,2.8744564704
2020-04-01 09:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,2.83,0.16,2.8345193596,0.0,0.0,0.0,2.83,0.16,2.8345193596
2020-04-01 10:00:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,2.74,0.16,2.7446675573,0.0,0.0,0.0,2.74,0.16,2.7446675573
2020-04-01 10:30:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,2.64,0.16,2.6448440408,0.0,0.0,0.0,2.64,0.16,2.6448440408
2020-04-01 11:00:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,2.76,0.18,2.7658633372,0.0,0.0,0.0,2.76,0.18,2.7658633372
2020-04-01 11:30:00,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,2.56,0.18,2.5663203230000002,0.0,0.0,0.0,2.56,0.18,2.5663203230000002
2020-04-01 12:00:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,2.62,0.15,2.6242903803,0.0,0.0,0.0,2.62,0.15,2.6242903803
2020-04-01 12:30:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,2.73,0.15,2.7341177736,0.0,0.0,0.0,2.73,0.15,2.7341177736
2020-04-01 13:00:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,2.79096,0.16028,2.7955585131,0.0009600000000000001,0.00028000000000000003,0.001,2.79,0.16,2.7945840478
2020-04-01 13:30:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,2.7138400000000003,0.13112000000000001,2.7170057048,0.0038400000000000005,0.0011200000000000001,0.004,2.71,0.13,2.7131162894000003
2020-04-01 14:00:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,2.67096,0.13028,2.6741354117,0.0009600000000000001,0.00028000000000000003,0.001,2.67,0.13,2.6731629206000003
2020-04-01 14:30:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,2.64,0.13,2.6431988196000002,0.0,0.0,0.0,2.64,0.13,2.6431988196000002
2020-04-01 15:00:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,2.44192,0.13056,2.4454077779,0.0019200000000000003,0.0005600000000000001,0.002,2.44,0.13,2.4434606606
2020-04-01 15:30:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,2.49,0.15,2.4945139807,0.0,0.0,0.0,2.49,0.15,2.4945139807
2020-04-01 16:00:00,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0,2.65,0.15,2.654241888,0.0,0.0,0.0,2.65,0.15,2.654241888
2020-04-01 16:30:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,2.81,0.14,2.8134853829,0.0,0.0,0.0,2.81,0.14,2.8134853829
2020-04-01 17:00:00,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0,2.9,0.14,2.9033773437,0.0,0.0,0.0,2.9,0.14,2.9033773437
2020-04-01 17:30:00,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0,3.18096,-0.12972,3.1836039012,0.0009600000000000001,0.00028000000000000003,0.001,3.18,-0.13,3.1826561234
2020-04-01 18:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,3.31384,-0.12888000000000002,3.3163452173,0.0038400000000000005,0.0011200000000000001,0.004,3.31,-0.13,3.3125518864
2020-04-01 18:30:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,3.31,-0.13,3.3125518864,0.0,0.0,0.0,3.31,-0.13,3.3125518864
2020-04-01 19:00:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,3.26,0.12,3.2622078413,0.0,0.0,0.0,3.26,0.12,3.2622078413
2020-04-01 19:30:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,3.16,0.06,3.1605695689,0.0,0.0,0.0,3.16,0.06,3.1605695689
2020-04-01 20:00:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,3.03,-0.07,3.030808473,0.0,0.0,0.0,3.03,-0.07,3.030808473
2020-04-01 20:30:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,2.9,-0.14,2.9033773437,0.0,0.0,0.0,2.9,-0.14,2.9033773437
2020-04-01 21:00:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,2.75,-0.14,2.7535613304,0.0,0.0,0.0,2.75,-0.14,2.7535613304
2020-04-01 21:30:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,2.55,-0.16,2.5550146771,0.0,0.0,0.0,2.55,-0.16,2.5550146771
2020-04-01 22:00:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,2.37,-0.23,2.3811341835,0.0,0.0,0.0,2.37,-0.23,2.3811341835
2020-04-01 22:30:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,2.15,-0.17,2.1567104581,0.0,0.0,0.0,2.15,-0.17,2.1567104581
2020-04-01 23:00:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,1.78,-0.17,1.7880995498,0.0,0.0,0.0,1.78,-0.17,1.7880995498
2020-04-01 23:30:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,1.49,-0.17,1.4996666296,0.0,0.0,0.0,1.49,-0.17,1.4996666296
2020-04-02 00:00:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,1.4,-0.18,1.4115239991,0.0,0.0,0.0,1.4,-0.18,1.4115239991
2020-04-02 00:30:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,1.31,-0.16,1.3197348218,0.0,0.0,0.0,1.31,-0.16,1.3197348218
2020-04-02 01:00:00,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,1.28,-0.18,1.2925942906,0.0,0.0,0.0,1.28,-0.18,1.2925942906
2020-04-02 01:30:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,1.49,-0.19,1.5020652449,0.0,0.0,0.0,1.49,-0.19,1.5020652449
2020-04-02 02:00:00,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,1.8599999999999999,-0.19,1.8696791169,0.0,0.0,0.0,1.8599999999999999,-0.19,1.8696791169
2020-04-02 02:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,2.02,-0.19,2.0289159667,0.0,0.0,0.0,2.02,-0.19,2.0289159667
2020-04-02 03:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,2.09,-0.17,2.0969024775,0.0,0.0,0.0,2.09,-0.17,2.0969024775
2020-04-02 03:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,2.05,-0.19,2.0587860501,0.0,0.0,0.0,2.05,-0.19,2.0587860501
2020-04-02 04:00:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.97,-0.17,1.9773214205,0.0,0.0,0.0,1.97,-0.17,1.9773214205
2020-04-02 04:30:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,1.9100000000000001,-0.17,1.9175505207999999,0.0,0.0,0.0,1.9100000000000001,-0.17,1.9175505207999999
2020-04-02 05:00:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,1.82,-0.16,1.8270194307,0.0,0.0,0.0,1.82,-0.16,1.8270194307
2020-04-02 05:30:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,1.81,-0.15,1.8162048343000001,0.0,0.0,0.0,1.81,-0.15,1.8162048343000001
2020-04-02 06:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.83,-0.15,1.8361372498000001,0.0,0.0,0.0,1.83,-0.15,1.8361372498000001
2020-04-02 06:30:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,2.17,0.15,2.1751781536,0.0,0.0,0.0,2.17,0.15,2.1751781536
2020-04-02 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.15,2.3747420913,0.0,0.0,0.0,2.37,0.15,2.3747420913
2020-04-02 07:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,2.54,0.16,2.5450343809,0.0,0.0,0.0,2.54,0.16,2.5450343809
2020-04-02 08:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,2.69,0.14,2.693640659,0.0,0.0,0.0,2.69,0.14,2.693640659
2020-04-02 08:30:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,2.75,0.19,2.756555822,0.0,0.0,0.0,2.75,0.19,2.756555822
2020-04-02 09:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,2.59096,0.24028000000000002,2.6020776699,0.0009600000000000001,0.00028000000000000003,0.001,2.59,0.24,2.6010959229
2020-04-02 09:30:00,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,2.38248,0.22364,2.3929533635,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.37,0.22,2.3801890681
2020-04-02 10:00:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,2.23632,0.24476000000000003,2.249674332,0.01632,0.00476,0.017,2.22,0.24,2.2329352879
2020-04-02 10:30:00,0.08736000000000001,0.025480000000000003,0.091,0.08736000000000001,0.025480000000000003,0.091,0.0,0.0,0.0,2.11264,0.21952000000000002,2.1240143126,0.03264,0.00952,0.034,2.08,0.21,2.0905740838
2020-04-02 11:00:00,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0,2.09096,0.16028,2.097094037,0.0009600000000000001,0.00028000000000000003,0.001,2.09,0.16,2.0961154548
2020-04-02 11:30:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,2.38,0.23,2.3910876186,0.0,0.0,0.0,2.38,0.23,2.3910876186
2020-04-02 12:00:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,2.34768,0.21224,2.3572541653,0.007680000000000001,0.0022400000000000002,0.008,2.34,0.21,2.3494041798
2020-04-02 12:30:00,0.07296000000000001,0.02128,0.076,0.07296000000000001,0.02128,0.076,0.0,0.0,0.0,2.3896,0.21280000000000002,2.3990564812,0.009600000000000001,0.0028,0.01,2.38,0.21,2.3892467432
2020-04-02 13:00:00,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,2.50576,0.21168,2.514685189,0.00576,0.00168,0.006,2.5,0.21,2.5088044962
2020-04-02 13:30:00,0.12576,0.036680000000000004,0.131,0.12576,0.036680000000000004,0.131,0.0,0.0,0.0,2.08952,0.17736000000000002,2.0970337146,0.05952,0.01736,0.062,2.03,0.16,2.0362956563
2020-04-02 14:00:00,0.12096000000000001,0.035280000000000006,0.126,0.12096000000000001,0.035280000000000006,0.126,0.0,0.0,0.0,2.06936,0.17148000000000002,2.0764527926,0.039360000000000006,0.01148,0.041,2.03,0.16,2.0362956563
2020-04-02 14:30:00,0.08736000000000001,0.025480000000000003,0.091,0.08736000000000001,0.025480000000000003,0.091,0.0,0.0,0.0,2.23576,0.20168000000000003,2.2448379897,0.00576,0.00168,0.006,2.23,0.2,2.2389506471
2020-04-02 15:00:00,1.19176,0.46968000000000004,1.2809727554,0.10176,0.02968,0.106,1.09,0.44,1.1754573578,1.7088,0.2184,1.7227002061,0.028800000000000003,0.008400000000000001,0.03,1.6800000000000002,0.21,1.6930741271
2020-04-02 15:30:00,1.31736,-0.11452000000000001,1.3223283253,0.08736000000000001,0.025480000000000003,0.091,1.23,-0.14,1.2379418403,0.31192000000000003,0.0005600000000000001,0.3119205027,0.0019200000000000003,0.0005600000000000001,0.002,0.31,0.0,0.31
2020-04-02 16:00:00,1.2956,-0.1092,1.3001938317000001,0.1056,0.0308,0.11,1.19,-0.14,1.1982069938,0.5192,0.15560000000000002,0.5420147599,0.019200000000000002,0.0056,0.02,0.5,0.15,0.5220153254000001
2020-04-02 16:30:00,1.3327200000000001,-0.17004000000000002,1.3435237996,0.10272,0.029960000000000004,0.107,1.23,-0.2,1.2461540836,0.92168,0.15924000000000002,0.9353349133000001,0.03168,0.00924,0.033,0.89,0.15,0.9025519376000001
2020-04-02 17:00:00,1.32312,0.027160000000000004,1.3233987305000001,0.09312000000000001,0.027160000000000004,0.097,1.23,0.0,1.23,1.03728,0.15504,1.048802746,0.01728,0.00504,0.018000000000000002,1.02,0.15,1.0309704166
2020-04-02 17:30:00,1.4064,0.0252,1.4066257497999999,0.0864,0.0252,0.09,1.32,0.0,1.32,0.6870400000000001,0.013720000000000001,0.6871769787,0.047040000000000005,0.013720000000000001,0.049,0.64,0.0,0.64
2020-04-02 18:00:00,1.3833600000000001,0.01848,1.3834834296,0.06336,0.01848,0.066,1.32,0.0,1.32,0.6649600000000001,0.14728000000000002,0.6810750326,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.64,0.14,0.6551335742000001
2020-04-02 18:30:00,1.49432,0.018760000000000002,1.4944377538,0.06432,0.018760000000000002,0.067,1.43,0.0,1.43,0.7176800000000001,0.0022400000000000002,0.7176834957,0.007680000000000001,0.0022400000000000002,0.008,0.71,0.0,0.71
2020-04-02 19:00:00,1.56568,0.01624,1.5657642224,0.05568000000000001,0.01624,0.058,1.51,0.0,1.51,0.7409600000000001,0.13028,0.7523261261,0.0009600000000000001,0.00028000000000000003,0.001,0.74,0.13,0.7513321503
2020-04-02 19:30:00,1.5628000000000002,0.0154,1.5628758748,0.0528,0.0154,0.055,1.51,0.0,1.51,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74
2020-04-02 20:00:00,1.47992,0.014560000000000002,1.4799916216,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.43,0.0,1.43,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-04-02 20:30:00,1.43568,0.01624,1.4357718482,0.05568000000000001,0.01624,0.058,1.38,0.0,1.38,0.68,-0.13,0.6923149572,0.0,0.0,0.0,0.68,-0.13,0.6923149572
2020-04-02 21:00:00,1.3389600000000002,0.014280000000000001,1.3390361459,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.29,0.0,1.29,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-04-02 21:30:00,1.27936,0.01148,1.2794115053000001,0.039360000000000006,0.01148,0.041,1.24,0.0,1.24,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368
2020-04-02 22:00:00,1.19648,0.14064000000000002,1.2047173942,0.036480000000000005,0.01064,0.038,1.16,0.13,1.167261753,0.47000000000000003,-0.16,0.4964876635,0.0,0.0,0.0,0.47000000000000003,-0.16,0.4964876635
2020-04-02 22:30:00,1.0684,0.0112,1.0684587030000001,0.038400000000000004,0.0112,0.04,1.03,0.0,1.03,0.39,-0.12,0.4080441153,0.0,0.0,0.0,0.39,-0.12,0.4080441153
2020-04-02 23:00:00,0.9693600000000001,0.14148000000000002,0.9796302364,0.039360000000000006,0.01148,0.041,0.93,0.13,0.9390420651,0.30000000000000004,-0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,-0.13,0.3269556545
2020-04-02 23:30:00,0.9012800000000001,0.14204,0.9124039675000001,0.041280000000000004,0.01204,0.043000000000000003,0.86,0.13,0.8697700846,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-04-03 00:00:00,0.83608,0.01344,0.8361880171,0.04608,0.01344,0.048,0.79,0.0,0.79,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-03 00:30:00,0.8151200000000001,0.013160000000000002,0.8152262263000001,0.04512,0.013160000000000002,0.047,0.77,0.0,0.77,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-03 01:00:00,0.81608,0.01344,0.8161906640000001,0.04608,0.01344,0.048,0.77,0.0,0.77,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-03 01:30:00,0.8903200000000001,0.14176000000000002,0.9015351352000001,0.04032,0.011760000000000001,0.042,0.85,0.13,0.8598837131,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-03 02:00:00,1.05224,0.012320000000000001,1.052312121,0.04224000000000001,0.012320000000000001,0.044,1.01,0.0,1.01,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
