Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-03 02:30:00,1.1053600000000001,0.0044800000000000005,1.1053690785999999,0.015360000000000002,0.0044800000000000005,0.016,1.09,0.0,1.09,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-04-03 03:00:00,1.10824,0.00532,1.108252769,0.018240000000000003,0.00532,0.019,1.09,0.0,1.09,0.28,-0.13,0.30870698080000003,0.0,0.0,0.0,0.28,-0.13,0.30870698080000003
2020-04-03 03:30:00,1.11304,0.00672,1.1130602859,0.02304,0.00672,0.024,1.09,0.0,1.09,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-04-03 04:00:00,1.07128,0.01204,1.071347656,0.041280000000000004,0.01204,0.043000000000000003,1.03,0.0,1.03,0.22,-0.13,0.2555386468,0.0,0.0,0.0,0.22,-0.13,0.2555386468
2020-04-03 04:30:00,1.05704,0.013720000000000001,1.0571290366,0.047040000000000005,0.013720000000000001,0.049,1.01,0.0,1.01,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-04-03 05:00:00,0.99304,0.00672,0.9930627372,0.02304,0.00672,0.024,0.97,0.0,0.97,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-04-03 05:30:00,0.9824800000000001,0.0036400000000000004,0.9824867429,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.97,0.0,0.97,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-04-03 06:00:00,0.9834400000000001,0.003920000000000001,0.9834478125,0.01344,0.003920000000000001,0.014,0.97,0.0,0.97,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-04-03 06:30:00,1.10288,0.00084,1.1028803199,0.00288,0.00084,0.003,1.1,0.0,1.1,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-04-03 07:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-04-03 07:30:00,1.22672,0.0019600000000000004,1.2267215658,0.00672,0.0019600000000000004,0.007,1.22,0.0,1.22,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-04-03 08:00:00,1.32768,-0.12776,1.3338128804,0.007680000000000001,0.0022400000000000002,0.008,1.32,-0.13,1.3263860675,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-04-03 08:30:00,1.34288,0.00084,1.3428802627,0.00288,0.00084,0.003,1.34,0.0,1.34,0.45384,0.0011200000000000001,0.453841382,0.0038400000000000005,0.0011200000000000001,0.004,0.45,0.0,0.45
2020-04-03 09:00:00,1.29976,0.00868,1.2997889829,0.02976,0.00868,0.031,1.27,0.0,1.27,0.43920000000000003,0.1356,0.45965639340000003,0.019200000000000002,0.0056,0.02,0.42,0.13,0.4396589587
2020-04-03 09:30:00,1.31032,0.011760000000000001,1.3103727714,0.04032,0.011760000000000001,0.042,1.27,0.0,1.27,0.44304000000000004,0.13672,0.4636559069,0.02304,0.00672,0.024,0.42,0.13,0.4396589587
2020-04-03 10:00:00,1.2356800000000001,0.01624,1.235786713,0.05568000000000001,0.01624,0.058,1.18,0.0,1.18,0.34240000000000004,0.1482,0.3730965023,0.062400000000000004,0.0182,0.065,0.28,0.13,0.30870698080000003
2020-04-03 10:30:00,1.18568,0.01624,1.1857912127,0.05568000000000001,0.01624,0.058,1.13,0.0,1.13,0.2524,0.0182,0.2530553299,0.062400000000000004,0.0182,0.065,0.19,0.0,0.19
2020-04-03 11:00:00,1.19968,0.02324,1.1999050796,0.07968,0.02324,0.083,1.12,0.0,1.12,0.21856,0.15708000000000003,0.2691516301,0.05856000000000001,0.01708,0.061,0.16,0.14,0.2126029163
2020-04-03 11:30:00,1.23408,0.027440000000000003,1.2343850291,0.09408000000000001,0.027440000000000003,0.098,1.1400000000000001,0.0,1.1400000000000001,0.2528,0.1554,0.2967439974,0.0528,0.0154,0.055,0.2,0.14,0.2441311123
2020-04-03 12:00:00,1.1916,0.0238,1.1918376567,0.0816,0.0238,0.085,1.11,0.0,1.11,0.25952000000000003,0.15736,0.3035009061,0.05952,0.01736,0.062,0.2,0.14,0.2441311123
2020-04-03 12:30:00,1.2268,0.0224,1.2270044825,0.07680000000000001,0.0224,0.08,1.15,0.0,1.15,0.28968000000000005,0.02324,0.2906107362,0.07968,0.02324,0.083,0.21,0.0,0.21
2020-04-03 13:00:00,1.17968,0.02324,1.1799088948,0.07968,0.02324,0.083,1.1,0.0,1.1,0.33776,0.15268,0.3706656175,0.07776000000000001,0.022680000000000002,0.081,0.26,0.13,0.2906888371
2020-04-03 13:30:00,1.10736,0.025480000000000003,1.1076531045,0.08736000000000001,0.025480000000000003,0.091,1.02,0.0,1.02,0.30288000000000004,0.035840000000000004,0.3049931147,0.12288000000000002,0.035840000000000004,0.128,0.18,0.0,0.18
2020-04-03 14:00:00,1.0364,0.0252,1.0367063229,0.0864,0.0252,0.09,0.9500000000000001,0.0,0.9500000000000001,0.24712000000000003,0.16416,0.2966762545,0.11712000000000002,0.03416,0.122,0.13,0.13,0.1838477631
2020-04-03 14:30:00,1.00968,0.02324,1.0099474244,0.07968,0.02324,0.083,0.93,0.0,0.93,0.26216,0.02688,0.26353443800000004,0.09216,0.02688,0.096,0.17,0.0,0.17
2020-04-03 15:00:00,0.9806400000000001,0.023520000000000003,0.9809220152,0.08064,0.023520000000000003,0.084,0.9,0.0,0.9,0.052160000000000005,-0.10312,0.1155612392,0.09216,0.02688,0.096,-0.04,-0.13,0.1360147051
2020-04-03 15:30:00,0.9914400000000001,0.017920000000000002,0.9916019363,0.06144000000000001,0.017920000000000002,0.064,0.93,0.0,0.93,0.22968000000000002,0.02324,0.2308527669,0.07968,0.02324,0.083,0.15,0.0,0.15
2020-04-03 16:00:00,0.9991200000000001,0.02016,0.9993233711,0.06912,0.02016,0.07200000000000001,0.93,0.0,0.93,0.2528,0.0154,0.2532686321,0.0528,0.0154,0.055,0.2,0.0,0.2
2020-04-03 16:30:00,1.08992,0.014560000000000002,1.0900172476,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.04,0.0,1.04,0.34264000000000006,0.00952,0.34277222760000003,0.03264,0.00952,0.034,0.31,0.0,0.31
2020-04-03 17:00:00,1.29184,0.015120000000000001,1.291928481,0.051840000000000004,0.015120000000000001,0.054,1.24,0.0,1.24,0.444,0.137,0.4646557866,0.024,0.007,0.025,0.42,0.13,0.4396589587
2020-04-03 17:30:00,1.3632,0.0126,1.3632582294,0.0432,0.0126,0.045,1.32,0.0,1.32,0.62592,0.13756000000000002,0.6408577065000001,0.025920000000000002,0.007560000000000001,0.027,0.6000000000000001,0.13,0.6139218191
2020-04-03 18:00:00,1.42032,0.011760000000000001,1.4203686845,0.04032,0.011760000000000001,0.042,1.38,0.0,1.38,0.61016,0.13588,0.6251068709000001,0.02016,0.005880000000000001,0.021,0.59,0.13,0.6041522987
2020-04-03 18:30:00,1.45184,0.015120000000000001,1.4519187305,0.051840000000000004,0.015120000000000001,0.054,1.4,0.0,1.4,0.6396000000000001,0.1328,0.65324115,0.009600000000000001,0.0028,0.01,0.63,0.13,0.6432728814
2020-04-03 19:00:00,1.4508800000000002,0.01484,1.4509558918,0.05088,0.01484,0.053,1.4,0.0,1.4,0.7048,0.0014,0.7048013905,0.0048000000000000004,0.0014,0.005,0.7000000000000001,0.0,0.7000000000000001
2020-04-03 19:30:00,1.39704,0.013720000000000001,1.3971073688,0.047040000000000005,0.013720000000000001,0.049,1.35,0.0,1.35,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-04-03 20:00:00,1.39128,0.01204,1.3913320955000001,0.041280000000000004,0.01204,0.043000000000000003,1.35,0.0,1.35,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-04-03 20:30:00,1.37032,0.011760000000000001,1.3703704609,0.04032,0.011760000000000001,0.042,1.33,0.0,1.33,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-04-03 21:00:00,1.26456,0.01008,1.264600174,0.03456,0.01008,0.036000000000000004,1.23,0.0,1.23,0.53,-0.15,0.5508175742,0.0,0.0,0.0,0.53,-0.15,0.5508175742
2020-04-03 21:30:00,1.20168,0.00924,1.2017155237,0.03168,0.00924,0.033,1.17,0.0,1.17,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-04-03 22:00:00,1.12496,0.007280000000000001,1.1249835554,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1,0.0,1.1,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-04-03 22:30:00,1.0536,0.0098,1.0536455761,0.033600000000000005,0.0098,0.035,1.02,0.0,1.02,0.4,-0.13,0.4205948169,0.0,0.0,0.0,0.4,-0.13,0.4205948169
2020-04-03 23:00:00,0.9716800000000001,0.00924,0.9717239320000001,0.03168,0.00924,0.033,0.9400000000000001,0.0,0.9400000000000001,0.30000000000000004,-0.17,0.344818793,0.0,0.0,0.0,0.30000000000000004,-0.17,0.344818793
2020-04-03 23:30:00,0.9026400000000001,0.00952,0.9026902016,0.03264,0.00952,0.034,0.87,0.0,0.87,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-04-04 00:00:00,0.85128,0.01204,0.8513651391,0.041280000000000004,0.01204,0.043000000000000003,0.81,0.0,0.81,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-05 00:30:00,0.78224,0.012320000000000001,0.7823370118,0.04224000000000001,0.012320000000000001,0.044,0.74,0.0,0.74,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-05 01:00:00,0.7893600000000001,0.01148,0.7894434749,0.039360000000000006,0.01148,0.041,0.75,0.0,0.75,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-05 01:30:00,0.864,0.137,0.8747942615000001,0.024,0.007,0.025,0.84,0.13,0.85,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-05 02:00:00,1.01304,0.00672,1.0130622883,0.02304,0.00672,0.024,0.99,0.0,0.99,0.25,-0.13,0.2817800561,0.0,0.0,0.0,0.25,-0.13,0.2817800561
2020-04-05 02:30:00,1.04728,0.00504,1.0472921273,0.01728,0.00504,0.018000000000000002,1.03,0.0,1.03,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-04-05 03:00:00,1.04824,0.00532,1.0482534999,0.018240000000000003,0.00532,0.019,1.03,0.0,1.03,0.28,-0.13,0.30870698080000003,0.0,0.0,0.0,0.28,-0.13,0.30870698080000003
2020-04-05 03:30:00,1.0578400000000001,0.00812,1.0578711642,0.027840000000000004,0.00812,0.029,1.03,0.0,1.03,0.28,-0.13,0.30870698080000003,0.0,0.0,0.0,0.28,-0.13,0.30870698080000003
2020-04-05 04:00:00,1.03416,0.01288,1.0342402042,0.044160000000000005,0.01288,0.046,0.99,0.0,0.99,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-04-05 04:30:00,1.01648,0.01064,1.0165356856,0.036480000000000005,0.01064,0.038,0.98,0.0,0.98,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-04-05 05:00:00,0.9574400000000001,0.010920000000000001,0.9575022715,0.03744,0.010920000000000001,0.039,0.92,0.0,0.92,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-04-05 05:30:00,0.9401600000000001,0.005880000000000001,0.9401783873,0.02016,0.005880000000000001,0.021,0.92,0.0,0.92,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-04-05 06:00:00,0.924,0.007,0.9240265148000001,0.024,0.007,0.025,0.9,0.0,0.9,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-05 06:30:00,0.95208,0.13644,0.9618067373,0.022080000000000002,0.00644,0.023,0.93,0.13,0.9390420651,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-04-05 07:00:00,1.02536,0.0044800000000000005,1.025369787,0.015360000000000002,0.0044800000000000005,0.016,1.01,0.0,1.01,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-04-05 07:30:00,1.00552,0.010360000000000001,1.0055733688,0.03552,0.010360000000000001,0.037,0.97,0.0,0.97,0.30288000000000004,0.00084,0.3028811648,0.00288,0.00084,0.003,0.30000000000000004,0.0,0.30000000000000004
2020-04-05 08:00:00,0.9860800000000001,0.01344,0.9861715875,0.04608,0.01344,0.048,0.9400000000000001,0.0,0.9400000000000001,0.31344000000000005,0.13392,0.3408507005,0.01344,0.003920000000000001,0.014,0.30000000000000004,0.13,0.3269556545
2020-04-05 08:30:00,1.0128,0.0154,1.0129170746,0.0528,0.0154,0.055,0.96,0.0,0.96,0.35784000000000005,0.00812,0.3579321165,0.027840000000000004,0.00812,0.029,0.33,0.0,0.33
2020-04-05 09:00:00,0.9872000000000001,0.1496,0.9984708308,0.06720000000000001,0.0196,0.07,0.92,0.13,0.9291393867000001,0.32320000000000004,0.1726,0.3664000546,0.0432,0.0126,0.045,0.28,0.16,0.3224903099
2020-04-05 09:30:00,0.9948800000000001,0.15184,1.006400318,0.07488,0.021840000000000002,0.078,0.92,0.13,0.9291393867000001,0.30048,0.14764000000000002,0.3347921743,0.060480000000000006,0.017640000000000003,0.063,0.24,0.13,0.2729468813
2020-04-05 10:00:00,0.93776,0.022680000000000002,0.9380342211,0.07776000000000001,0.022680000000000002,0.081,0.86,0.0,0.86,0.36872000000000005,0.15296,0.3991881762,0.07872000000000001,0.02296,0.082,0.29,0.13,0.3178049716
2020-04-05 10:30:00,1.01816,0.019880000000000002,1.0183540642,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9500000000000001,0.0,0.9500000000000001,0.39184,0.015120000000000001,0.3921316106,0.051840000000000004,0.015120000000000001,0.054,0.34,0.0,0.34
2020-04-05 11:00:00,1.0424,0.1482,1.0528822346,0.062400000000000004,0.0182,0.065,0.98,0.13,0.9885848471,0.37320000000000003,0.1426,0.39951595710000004,0.0432,0.0126,0.045,0.33,0.13,0.354682957
2020-04-05 11:30:00,1.04912,0.02016,1.0493136805,0.06912,0.02016,0.07200000000000001,0.98,0.0,0.98,0.3728,0.0154,0.3731179438,0.0528,0.0154,0.055,0.32,0.0,0.32
2020-04-05 12:00:00,1.04488,0.021840000000000002,1.0451082241,0.07488,0.021840000000000002,0.078,0.97,0.0,0.97,0.30624,0.16932000000000003,0.34993170760000003,0.06624000000000001,0.01932,0.069,0.24,0.15,0.283019434
2020-04-05 12:30:00,1.00816,0.14988,1.0192402072,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9400000000000001,0.13,0.9489467846,0.36104,0.15072000000000002,0.3912370126,0.07104,0.020720000000000002,0.074,0.29,0.13,0.3178049716
2020-04-05 13:00:00,1.01064,0.15352000000000002,1.0222336328,0.08064,0.023520000000000003,0.084,0.93,0.13,0.9390420651,0.29368,0.16024000000000002,0.3345516403,0.10368000000000001,0.030240000000000003,0.108,0.19,0.13,0.2302172887
2020-04-05 13:30:00,0.96064,0.15352000000000002,0.972829687,0.08064,0.023520000000000003,0.084,0.88,0.13,0.8895504483000001,0.32080000000000003,0.15940000000000001,0.3582192066,0.1008,0.029400000000000003,0.105,0.22,0.13,0.2555386468
2020-04-05 14:00:00,0.9520000000000001,0.021,0.9522315895000001,0.07200000000000001,0.021,0.075,0.88,0.0,0.88,0.32008000000000003,0.15044000000000002,0.35367131630000004,0.07008,0.020440000000000003,0.073,0.25,0.13,0.2817800561
2020-04-05 14:30:00,0.8706400000000001,0.023520000000000003,0.8709576339,0.08064,0.023520000000000003,0.084,0.79,0.0,0.79,0.2712,0.15660000000000002,0.3131660901,0.0912,0.026600000000000002,0.095,0.18,0.13,0.2220360331
2020-04-05 15:00:00,0.8575200000000001,0.031360000000000006,0.858093235,0.10752,0.031360000000000006,0.112,0.75,0.0,0.75,0.23856000000000002,0.01708,0.23917065040000002,0.05856000000000001,0.01708,0.061,0.18,0.0,0.18
2020-04-05 15:30:00,0.84616,0.03388,0.8468380010000001,0.11616000000000001,0.03388,0.121,0.73,0.0,0.73,0.22504000000000002,0.02772,0.2267408212,0.09504000000000001,0.02772,0.099,0.13,0.0,0.13
2020-04-05 16:00:00,0.8388800000000001,0.02884,0.8393756013,0.09888000000000001,0.02884,0.10300000000000001,0.74,0.0,0.74,0.21448,0.024640000000000002,0.21589071310000002,0.08448000000000001,0.024640000000000002,0.088,0.13,0.0,0.13
2020-04-05 16:30:00,0.936,0.028,0.9364187098000001,0.096,0.028,0.1,0.84,0.0,0.84,0.32528,0.01904,0.325836769,0.06528,0.01904,0.068,0.26,0.0,0.26
2020-04-05 17:00:00,1.04928,0.02604,1.0496030678,0.08928000000000001,0.02604,0.093,0.96,0.0,0.96,0.36992,0.16456,0.4048713376,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.32,0.15,0.3534119409
2020-04-05 17:30:00,1.1795200000000001,0.01736,1.179647744,0.05952,0.01736,0.062,1.12,0.0,1.12,0.5026400000000001,0.00952,0.5027301463,0.03264,0.00952,0.034,0.47000000000000003,0.0,0.47000000000000003
2020-04-05 18:00:00,1.26008,0.020440000000000003,1.2602457697,0.07008,0.020440000000000003,0.073,1.19,0.0,1.19,0.60016,0.13588,0.6153498192,0.02016,0.005880000000000001,0.021,0.58,0.13,0.5943904441
2020-04-05 18:30:00,1.27088,0.14484000000000002,1.2791069541,0.05088,0.01484,0.053,1.22,0.13,1.2269066794,0.6944,0.004200000000000001,0.6944127015,0.014400000000000001,0.004200000000000001,0.015,0.68,0.0,0.68
2020-04-05 19:00:00,1.25704,0.013720000000000001,1.2571148714,0.047040000000000005,0.013720000000000001,0.049,1.21,0.0,1.21,0.61768,0.13224000000000002,0.6316771327,0.007680000000000001,0.0022400000000000002,0.008,0.61,0.13,0.6236986452000001
2020-04-05 19:30:00,1.2084,0.14120000000000002,1.2166215517,0.038400000000000004,0.0112,0.04,1.17,0.13,1.177200068,0.6509600000000001,-0.039720000000000005,0.6521706832,0.0009600000000000001,0.00028000000000000003,0.001,0.65,-0.04,0.6512296062
2020-04-05 20:00:00,1.18032,0.14176000000000002,1.1888024226,0.04032,0.011760000000000001,0.042,1.1400000000000001,0.13,1.1473883388,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-04-05 20:30:00,1.15648,0.14064000000000002,1.1650002575,0.036480000000000005,0.01064,0.038,1.12,0.13,1.1275194012,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814
2020-04-05 21:00:00,1.11896,0.014280000000000001,1.1190511159,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.07,0.0,1.07,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-04-05 21:30:00,1.0489600000000001,0.014280000000000001,1.0490571958,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.0,0.0,1.0,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-04-05 22:00:00,0.9903200000000001,0.011760000000000001,0.9903898222,0.04032,0.011760000000000001,0.042,0.9500000000000001,0.0,0.9500000000000001,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-04-05 22:30:00,0.93032,0.14176000000000002,0.9410585529000001,0.04032,0.011760000000000001,0.042,0.89,0.13,0.8994442729000001,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-04-05 23:00:00,0.8622400000000001,0.012320000000000001,0.8623280118000001,0.04224000000000001,0.012320000000000001,0.044,0.8200000000000001,0.0,0.8200000000000001,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-04-05 23:30:00,0.78456,0.01008,0.7846247511000001,0.03456,0.01008,0.036000000000000004,0.75,0.0,0.75,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-04-06 00:00:00,0.7284,0.0112,0.7284861014,0.038400000000000004,0.0112,0.04,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 00:30:00,0.7132000000000001,0.0126,0.7133112925,0.0432,0.0126,0.045,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 01:00:00,0.7093600000000001,0.01148,0.7094528878,0.039360000000000006,0.01148,0.041,0.67,0.0,0.67,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-04-06 01:30:00,0.7792,0.0056,0.7792201229,0.019200000000000002,0.0056,0.02,0.76,0.0,0.76,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-06 02:00:00,0.9416800000000001,0.00924,0.9417253315,0.03168,0.00924,0.033,0.91,0.0,0.91,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-04-06 02:30:00,0.9459200000000001,0.007560000000000001,0.9459502101,0.025920000000000002,0.007560000000000001,0.027,0.92,0.0,0.92,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-04-06 03:00:00,0.9182400000000001,0.00532,0.9182554111000001,0.018240000000000003,0.00532,0.019,0.9,0.0,0.9,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-04-06 03:30:00,0.924,0.007,0.9240265148000001,0.024,0.007,0.025,0.9,0.0,0.9,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-04-06 04:00:00,0.9189600000000001,0.014280000000000001,0.9190709439,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.87,0.0,0.87,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-04-06 04:30:00,0.8889600000000001,0.014280000000000001,0.8890746875000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.84,0.0,0.84,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-04-06 05:00:00,0.81976,0.00868,0.8198059526,0.02976,0.00868,0.031,0.79,0.0,0.79,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-06 05:30:00,0.84152,0.00336,0.8415267078,0.01152,0.00336,0.012,0.8300000000000001,0.0,0.8300000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-06 06:00:00,0.90536,-0.24552000000000002,0.9380601260000001,0.015360000000000002,0.0044800000000000005,0.016,0.89,-0.25,0.9244457799,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-06 06:30:00,1.0448,0.0014,1.044800938,0.0048000000000000004,0.0014,0.005,1.04,0.0,1.04,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-06 07:00:00,1.08768,-0.18776,1.1037670044,0.007680000000000001,0.0022400000000000002,0.008,1.08,-0.19,1.09658561,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-04-06 07:30:00,1.19288,-0.18916000000000002,1.2077848318,0.00288,0.00084,0.003,1.19,-0.19,1.2050726119,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2020-04-06 08:00:00,1.2248,-0.12860000000000002,1.2315327848,0.0048000000000000004,0.0014,0.005,1.22,-0.13,1.2269066794,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2020-04-06 08:30:00,1.19768,-0.12776,1.2044749894,0.007680000000000001,0.0022400000000000002,0.008,1.19,-0.13,1.1970797801,0.34096000000000004,0.14028000000000002,0.36868984260000004,0.0009600000000000001,0.00028000000000000003,0.001,0.34,0.14,0.3676955262
2020-04-06 09:00:00,1.20344,-0.12608,1.210026446,0.01344,0.003920000000000001,0.014,1.19,-0.13,1.1970797801,0.27768000000000004,0.14224,0.3119910255,0.007680000000000001,0.0022400000000000002,0.008,0.27,0.14,0.3041381265
2020-04-06 09:30:00,1.2244,-0.1258,1.2308456443,0.014400000000000001,0.004200000000000001,0.015,1.21,-0.13,1.2169634341,0.2692,0.1456,0.3060522831,0.019200000000000002,0.0056,0.02,0.25,0.14,0.2865309756
2020-04-06 10:00:00,1.21672,-0.12804000000000001,1.223438515,0.00672,0.0019600000000000004,0.007,1.21,-0.13,1.2169634341,0.31768,0.14224,0.34807010790000004,0.007680000000000001,0.0022400000000000002,0.008,0.31,0.14,0.34014702700000005
2020-04-06 10:30:00,1.26688,-0.12216,1.2727560646,0.02688,0.007840000000000001,0.028,1.24,-0.13,1.2467958935,0.29384000000000005,0.14112000000000002,0.32597055080000004,0.0038400000000000005,0.0011200000000000001,0.004,0.29,0.14,0.3220248438
2020-04-06 11:00:00,1.27592,-0.14244,1.2838461746,0.025920000000000002,0.007560000000000001,0.027,1.25,-0.15,1.2589678312,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-04-06 11:30:00,1.14936,0.01148,1.1494173307,0.039360000000000006,0.01148,0.041,1.11,0.0,1.11,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2020-04-06 12:00:00,1.18896,-0.15572000000000003,1.1991140897,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1400000000000001,-0.17,1.1526057435000001,0.2692,0.15560000000000002,0.3109340766,0.019200000000000002,0.0056,0.02,0.25,0.15,0.2915475947
2020-04-06 12:30:00,1.2532,0.0126,1.2532633402,0.0432,0.0126,0.045,1.21,0.0,1.21,0.29056000000000004,0.15308000000000002,0.3284183308,0.010560000000000002,0.0030800000000000003,0.011,0.28,0.15,0.3176476035
2020-04-06 13:00:00,1.2328000000000001,0.0154,1.2328961838,0.0528,0.0154,0.055,1.18,0.0,1.18,0.26472,0.14596,0.3022929043,0.054720000000000005,0.015960000000000002,0.057,0.21,0.13,0.24698178070000001
2020-04-06 13:30:00,1.1537600000000001,0.015680000000000003,1.1538665434,0.05376,0.015680000000000003,0.056,1.1,0.0,1.1,0.29912,0.02016,0.2997985991,0.06912,0.02016,0.07200000000000001,0.23,0.0,0.23
2020-04-06 14:00:00,1.1584,-0.1688,1.1706340162,0.038400000000000004,0.0112,0.04,1.12,-0.18,1.134372073,0.48128000000000004,0.15204,0.5047242812,0.041280000000000004,0.01204,0.043000000000000003,0.44,0.14,0.4617358552
2020-04-06 14:30:00,1.17264,-0.15048,1.1822558099,0.03264,0.00952,0.034,1.1400000000000001,-0.16,1.1511733145,0.28152000000000005,0.00336,0.2815400504,0.01152,0.00336,0.012,0.27,0.0,0.27
2020-04-06 15:00:00,1.20992,-0.11544000000000001,1.2154146618000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.16,-0.13,1.167261753,0.21824000000000002,0.14532,0.2621957284,0.018240000000000003,0.00532,0.019,0.2,0.14,0.2441311123
2020-04-06 15:30:00,1.10816,0.019880000000000002,1.1083383058,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.04,0.0,1.04,0.24784000000000003,0.14812,0.28872859230000003,0.027840000000000004,0.00812,0.029,0.22,0.14,0.2607680962
2020-04-06 16:00:00,1.08816,-0.21012000000000003,1.1082610703,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.02,-0.23,1.0456098699,0.21976,0.14868,0.2653303601,0.02976,0.00868,0.031,0.19,0.14,0.2360084744
2020-04-06 16:30:00,1.17992,-0.17544,1.1928916128,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.13,-0.19,1.1458621209,0.28248,0.14364000000000002,0.3169028242,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.27,0.14,0.3041381265
2020-04-06 17:00:00,1.1984,0.0112,1.1984523353,0.038400000000000004,0.0112,0.04,1.16,0.0,1.16,0.31768,0.14224,0.34807010790000004,0.007680000000000001,0.0022400000000000002,0.008,0.31,0.14,0.34014702700000005
2020-04-06 17:30:00,1.2736,0.0098,1.2736377036,0.033600000000000005,0.0098,0.035,1.24,0.0,1.24,0.56152,0.00336,0.5615300526,0.01152,0.00336,0.012,0.55,0.0,0.55
2020-04-06 18:00:00,1.27376,0.015680000000000003,1.2738565068,0.05376,0.015680000000000003,0.056,1.22,0.0,1.22,0.6215200000000001,-0.036640000000000006,0.6225990684,0.01152,0.00336,0.012,0.61,-0.04,0.6113100686
2020-04-06 18:30:00,1.27376,0.015680000000000003,1.2738565068,0.05376,0.015680000000000003,0.056,1.22,0.0,1.22,0.6228800000000001,0.00084,0.6228805664,0.00288,0.00084,0.003,0.62,0.0,0.62
2020-04-06 19:00:00,1.31128,0.01204,1.3113352737000001,0.041280000000000004,0.01204,0.043000000000000003,1.27,0.0,1.27,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-04-06 19:30:00,1.3336000000000001,0.1398,1.3409075285,0.033600000000000005,0.0098,0.035,1.3,0.13,1.3064838307,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-04-06 20:00:00,1.31264,0.13952,1.320033939,0.03264,0.00952,0.034,1.28,0.13,1.2865846261,0.61,-0.15,0.628171951,0.0,0.0,0.0,0.61,-0.15,0.628171951
2020-04-06 20:30:00,1.2888,0.008400000000000001,1.288827374,0.028800000000000003,0.008400000000000001,0.03,1.26,0.0,1.26,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-04-06 21:00:00,1.24496,0.13728,1.252505968,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.22,0.13,1.2269066794,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2020-04-06 21:30:00,1.16688,0.13784000000000002,1.1749931064,0.02688,0.007840000000000001,0.028,1.1400000000000001,0.13,1.1473883388,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-04-06 22:00:00,1.0707200000000001,0.13896,1.0796995878,0.030720000000000004,0.008960000000000001,0.032,1.04,0.13,1.0480935073,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2020-04-06 22:30:00,1.0036,0.1398,1.0132901855,0.033600000000000005,0.0098,0.035,0.97,0.13,0.9786725704,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-04-06 23:00:00,0.8845600000000001,0.14008,0.8955829386,0.03456,0.01008,0.036000000000000004,0.85,0.13,0.8598837131,0.26,-0.13,0.2906888371,0.0,0.0,0.0,0.26,-0.13,0.2906888371
2020-04-06 23:30:00,0.82264,0.00952,0.8226950832000001,0.03264,0.00952,0.034,0.79,0.0,0.79,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-04-07 00:00:00,0.7374400000000001,0.14092000000000002,0.7507837239,0.03744,0.010920000000000001,0.039,0.7000000000000001,0.13,0.7119691005000001,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-08 00:30:00,0.72128,0.01204,0.7213804821,0.041280000000000004,0.01204,0.043000000000000003,0.68,0.0,0.68,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-08 01:00:00,0.6984,0.0112,0.6984897995,0.038400000000000004,0.0112,0.04,0.66,0.0,0.66,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-08 01:30:00,0.76592,0.13756000000000002,0.7781749161,0.025920000000000002,0.007560000000000001,0.027,0.74,0.13,0.7513321503,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-08 02:00:00,0.90688,0.007840000000000001,0.9069138879,0.02688,0.007840000000000001,0.028,0.88,0.0,0.88,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-04-08 02:30:00,0.9192,0.0056,0.9192170582,0.019200000000000002,0.0056,0.02,0.9,0.0,0.9,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-04-08 03:00:00,0.9153600000000001,0.0044800000000000005,0.9153709631,0.015360000000000002,0.0044800000000000005,0.016,0.9,0.0,0.9,0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,0.21,-0.13,0.24698178070000001
2020-04-08 03:30:00,0.9230400000000001,0.00672,0.9230644615,0.02304,0.00672,0.024,0.9,0.0,0.9,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-04-08 04:00:00,0.88704,0.013720000000000001,0.8871460985,0.047040000000000005,0.013720000000000001,0.049,0.84,0.0,0.84,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-08 04:30:00,0.8499200000000001,0.014560000000000002,0.8500447047,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.8,0.0,0.8,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-08 05:00:00,0.80976,0.00868,0.8098065201,0.02976,0.00868,0.031,0.78,0.0,0.78,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-08 05:30:00,0.8444,0.004200000000000001,0.8444104452000001,0.014400000000000001,0.004200000000000001,0.015,0.8300000000000001,0.0,0.8300000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-08 06:00:00,0.8334400000000001,0.003920000000000001,0.8334492186,0.01344,0.003920000000000001,0.014,0.8200000000000001,0.0,0.8200000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-08 06:30:00,0.9628800000000001,-0.21916000000000002,0.9875064557000001,0.00288,0.00084,0.003,0.96,-0.22,0.9848857802000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-08 07:00:00,1.05384,-0.22888000000000003,1.0784084569,0.0038400000000000005,0.0011200000000000001,0.004,1.05,-0.23,1.0748953437,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-04-08 07:30:00,1.10152,0.00336,1.1015251245,0.01152,0.00336,0.012,1.09,0.0,1.09,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-04-08 08:00:00,1.12632,0.00476,1.1263300582,0.01632,0.00476,0.017,1.11,0.0,1.11,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-04-08 08:30:00,1.18152,-0.12664,1.1882875073,0.01152,0.00336,0.012,1.17,-0.13,1.177200068,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-04-08 09:00:00,1.16224,0.012320000000000001,1.1623052955,0.04224000000000001,0.012320000000000001,0.044,1.12,0.0,1.12,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-04-08 09:30:00,1.13632,-0.12524000000000002,1.1432008572,0.01632,0.00476,0.017,1.12,-0.13,1.1275194012,0.22672,0.13196000000000002,0.26232689530000003,0.00672,0.0019600000000000004,0.007,0.22,0.13,0.2555386468
2020-04-08 10:00:00,1.1036,-0.20020000000000002,1.1216117867,0.033600000000000005,0.0098,0.035,1.07,-0.21,1.0904127659,0.19208000000000003,0.13644,0.23560687600000002,0.022080000000000002,0.00644,0.023,0.17,0.13,0.2140093456
2020-04-08 10:30:00,1.10416,-0.16712000000000002,1.1167355999,0.044160000000000005,0.01288,0.046,1.06,-0.18,1.0751744045,0.19248,0.0036400000000000004,0.19251441500000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.18,0.0,0.18
2020-04-08 11:00:00,1.0472,0.0196,1.0473834064,0.06720000000000001,0.0196,0.07,0.98,0.0,0.98,0.19728,0.16504000000000002,0.2572111973,0.01728,0.00504,0.018000000000000002,0.18,0.16,0.24083189160000001
2020-04-08 11:30:00,0.976,0.028,0.9764015567000001,0.096,0.028,0.1,0.88,0.0,0.88,0.19088000000000002,0.14484000000000002,0.2396117693,0.05088,0.01484,0.053,0.14,0.13,0.1910497317
2020-04-08 12:00:00,1.07104,-0.14928000000000002,1.0813931755,0.07104,0.020720000000000002,0.074,1.0,-0.17,1.0143470806,0.17536000000000002,0.13448000000000002,0.2209886875,0.015360000000000002,0.0044800000000000005,0.016,0.16,0.13,0.20615528130000002
2020-04-08 12:30:00,1.1004800000000001,-0.11236000000000002,1.1062011571,0.060480000000000006,0.017640000000000003,0.063,1.04,-0.13,1.0480935073,0.19264,0.13952,0.2378571,0.03264,0.00952,0.034,0.16,0.13,0.20615528130000002
2020-04-08 13:00:00,1.03816,0.019880000000000002,1.0383503262,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.97,0.0,0.97,0.1888,0.1384,0.23409399820000001,0.028800000000000003,0.008400000000000001,0.03,0.16,0.13,0.20615528130000002
2020-04-08 13:30:00,1.01104,-0.20928000000000002,1.0324727599,0.07104,0.020720000000000002,0.074,0.9400000000000001,-0.23,0.9677293010000001,0.19456,0.14008,0.2397415275,0.03456,0.01008,0.036000000000000004,0.16,0.13,0.20615528130000002
2020-04-08 14:00:00,0.96296,-0.20872000000000002,0.9853202525,0.07296000000000001,0.02128,0.076,0.89,-0.23,0.9192388155000001,0.13608,0.14344,0.1977189925,0.04608,0.01344,0.048,0.09,0.13,0.158113883
2020-04-08 14:30:00,0.8970400000000001,-0.18628000000000003,0.9161773846000001,0.047040000000000005,0.013720000000000001,0.049,0.85,-0.2,0.8732124598000001,-0.07912000000000001,0.14484000000000002,0.16504120700000002,0.05088,0.01484,0.053,-0.13,0.13,0.1838477631
2020-04-08 15:00:00,0.9048800000000001,-0.17816,0.9222520263,0.07488,0.021840000000000002,0.078,0.8300000000000001,-0.2,0.8537564055,-0.0916,0.14120000000000002,0.16830923920000002,0.038400000000000004,0.0112,0.04,-0.13,0.13,0.1838477631
2020-04-08 15:30:00,0.94896,-0.11572,0.9559896443,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9,-0.13,0.9093404203000001,0.17744000000000001,0.14092000000000002,0.22659082060000002,0.03744,0.010920000000000001,0.039,0.14,0.13,0.1910497317
2020-04-08 16:00:00,0.9392800000000001,-0.10396000000000001,0.9450156612,0.08928000000000001,0.02604,0.093,0.85,-0.13,0.8598837131,0.03456,0.16008,0.1637681288,0.03456,0.01008,0.036000000000000004,0.0,0.15,0.15
2020-04-08 16:30:00,1.01584,0.02212,1.0160808039,0.07584,0.02212,0.079,0.9400000000000001,0.0,0.9400000000000001,0.17304000000000003,0.13672,0.2205338976,0.02304,0.00672,0.024,0.15,0.13,0.1984943324
2020-04-08 17:00:00,1.07392,0.021560000000000003,1.0741363973,0.07392,0.021560000000000003,0.077,1.0,0.0,1.0,0.224,0.007,0.2241093483,0.024,0.007,0.025,0.2,0.0,0.2
2020-04-08 17:30:00,1.14048,0.017640000000000003,1.1406164123,0.060480000000000006,0.017640000000000003,0.063,1.08,0.0,1.08,0.47304,0.00672,0.4730877297,0.02304,0.00672,0.024,0.45,0.0,0.45
2020-04-08 18:00:00,1.1824,0.0182,1.1825400627,0.062400000000000004,0.0182,0.065,1.12,0.0,1.12,0.48152000000000006,0.00336,0.4815317227,0.01152,0.00336,0.012,0.47000000000000003,0.0,0.47000000000000003
2020-04-08 18:30:00,1.21856,0.01708,1.2186796954,0.05856000000000001,0.01708,0.061,1.16,0.0,1.16,0.54096,0.00028000000000000003,0.5409600725,0.0009600000000000001,0.00028000000000000003,0.001,0.54,0.0,0.54
2020-04-08 19:00:00,1.23608,0.01344,1.236153065,0.04608,0.01344,0.048,1.19,0.0,1.19,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-04-08 19:30:00,1.17416,0.01288,1.1742306417,0.044160000000000005,0.01288,0.046,1.13,0.0,1.13,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-04-08 20:00:00,1.14512,0.013160000000000002,1.1451956165000001,0.04512,0.013160000000000002,0.047,1.1,0.0,1.1,0.48,-0.13,0.4972926704,0.0,0.0,0.0,0.48,-0.13,0.4972926704
2020-04-08 20:30:00,1.13744,0.010920000000000001,1.1374924176,0.03744,0.010920000000000001,0.039,1.1,0.0,1.1,0.55,-0.13,0.565154846,0.0,0.0,0.0,0.55,-0.13,0.565154846
2020-04-08 21:00:00,1.08456,0.01008,1.0846068412,0.03456,0.01008,0.036000000000000004,1.05,0.0,1.05,0.45,-0.13,0.46840153710000004,0.0,0.0,0.0,0.45,-0.13,0.46840153710000004
2020-04-08 21:30:00,1.02016,0.13588,1.029169471,0.02016,0.005880000000000001,0.021,1.0,0.13,1.0084145973,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-04-08 22:00:00,0.9516800000000001,0.13924,0.9618121438,0.03168,0.00924,0.033,0.92,0.13,0.9291393867000001,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-04-08 22:30:00,0.8845600000000001,0.14008,0.8955829386,0.03456,0.01008,0.036000000000000004,0.85,0.13,0.8598837131,0.34,-0.13,0.3640054945,0.0,0.0,0.0,0.34,-0.13,0.3640054945
2020-04-08 23:00:00,0.77456,0.14008,0.7871248948,0.03456,0.01008,0.036000000000000004,0.74,0.13,0.7513321503,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-04-08 23:30:00,0.7184,0.0112,0.7184872998,0.038400000000000004,0.0112,0.04,0.68,0.0,0.68,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-04-09 00:00:00,0.6722400000000001,0.012320000000000001,0.6723528835,0.04224000000000001,0.012320000000000001,0.044,0.63,0.0,0.63,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-09 00:30:00,0.65032,0.011760000000000001,0.6504263217,0.04032,0.011760000000000001,0.042,0.61,0.0,0.61,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-09 01:00:00,0.6386400000000001,0.00252,0.6386449718,0.00864,0.00252,0.009000000000000001,0.63,0.0,0.63,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-09 01:30:00,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-09 02:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-04-09 02:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-04-09 03:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-04-09 03:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-09 04:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-09 04:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-09 05:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-09 05:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 06:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-09 06:30:00,0.93,-0.22,0.9556673061000001,0.0,0.0,0.0,0.93,-0.22,0.9556673061000001,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-04-09 07:00:00,1.05,-0.23,1.0748953437,0.0,0.0,0.0,1.05,-0.23,1.0748953437,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-04-09 07:30:00,1.08288,-0.12916,1.0905555465,0.00288,0.00084,0.003,1.08,-0.13,1.0877959367,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-04-09 08:00:00,1.1244,-0.18580000000000002,1.1396477526,0.014400000000000001,0.004200000000000001,0.015,1.11,-0.19,1.1261438629,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2020-04-09 08:30:00,1.16208,-0.18356000000000003,1.176488079,0.022080000000000002,0.00644,0.023,1.1400000000000001,-0.19,1.1557248808,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2020-04-09 09:00:00,1.15128,-0.17796,1.1649529604,0.041280000000000004,0.01204,0.043000000000000003,1.11,-0.19,1.1261438629,0.32096,0.14028000000000002,0.3502767477,0.0009600000000000001,0.00028000000000000003,0.001,0.32,0.14,0.3492849839
2020-04-09 09:30:00,1.11264,-0.20048000000000002,1.1305573847,0.03264,0.00952,0.034,1.08,-0.21,1.1002272493,0.24288,0.14084000000000002,0.2807607522,0.00288,0.00084,0.003,0.24,0.14,0.2778488798
2020-04-09 10:00:00,1.05,-0.19,1.0670520137,0.0,0.0,0.0,1.05,-0.19,1.0670520137,0.24152,0.14336000000000002,0.2808629559,0.01152,0.00336,0.012,0.23,0.14,0.2692582404
2020-04-09 10:30:00,1.03288,0.00084,1.0328803416,0.00288,0.00084,0.003,1.03,0.0,1.03,0.1892,0.1456,0.2387383505,0.019200000000000002,0.0056,0.02,0.17,0.14,0.22022715550000002
2020-04-09 11:00:00,1.00296,-0.19872,1.0224570407,0.07296000000000001,0.02128,0.076,0.93,-0.22,0.9556673061000001,0.1888,0.1484,0.24014162490000002,0.028800000000000003,0.008400000000000001,0.03,0.16,0.14,0.2126029163
2020-04-09 11:30:00,0.9044800000000001,0.024640000000000002,0.9048155613000001,0.08448000000000001,0.024640000000000002,0.088,0.8200000000000001,0.0,0.8200000000000001,0.19360000000000002,0.14980000000000002,0.2447876631,0.033600000000000005,0.0098,0.035,0.16,0.14,0.2126029163
2020-04-09 12:00:00,0.9583200000000001,-0.14424,0.9691142348,0.08832000000000001,0.02576,0.092,0.87,-0.17,0.8864536085,0.1784,0.1512,0.2338546557,0.038400000000000004,0.0112,0.04,0.14,0.14,0.1979898987
2020-04-09 12:30:00,0.9668,-0.12760000000000002,0.9751840852,0.07680000000000001,0.0224,0.08,0.89,-0.15,0.9025519376000001,0.17744000000000001,0.15092,0.2329416236,0.03744,0.010920000000000001,0.039,0.14,0.14,0.1979898987
2020-04-09 13:00:00,0.91776,-0.17732,0.93473301,0.07776000000000001,0.022680000000000002,0.081,0.84,-0.2,0.8634813258,0.18896000000000002,0.15428,0.24394302610000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.14,0.14,0.1979898987
2020-04-09 13:30:00,0.912,-0.179,0.9294003443000001,0.07200000000000001,0.021,0.075,0.84,-0.2,0.8634813258,-0.06856000000000001,0.15792,0.1721603903,0.06144000000000001,0.017920000000000002,0.064,-0.13,0.14,0.1910497317
2020-04-09 14:00:00,0.9200800000000001,0.020440000000000003,0.920307014,0.07008,0.020440000000000003,0.073,0.85,0.0,0.85,0.19184,0.16512000000000002,0.2531149936,0.051840000000000004,0.015120000000000001,0.054,0.14,0.15,0.2051828453
2020-04-09 14:30:00,0.87392,0.021560000000000003,0.8741859070000001,0.07392,0.021560000000000003,0.077,0.8,0.0,0.8,0.17264000000000002,0.13952,0.2219693673,0.03264,0.00952,0.034,0.14,0.13,0.1910497317
2020-04-09 15:00:00,0.8729600000000001,-0.10872000000000001,0.8797040411,0.07296000000000001,0.02128,0.076,0.8,-0.13,0.8104936767,0.17072,0.13896,0.2201254188,0.030720000000000004,0.008960000000000001,0.032,0.14,0.13,0.1910497317
2020-04-09 15:30:00,0.89256,0.02408,0.8928847630000001,0.08256000000000001,0.02408,0.08600000000000001,0.81,0.0,0.81,0.07496000000000001,0.13728,0.1564122757,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.05,0.13,0.1392838828
2020-04-09 16:00:00,0.9216000000000001,-0.1562,0.9347432803,0.0816,0.0238,0.085,0.84,-0.18,0.8590692638,0.1792,0.1656,0.244,0.019200000000000002,0.0056,0.02,0.16,0.16,0.22627417
2020-04-09 16:30:00,0.9568000000000001,-0.1776,0.9731433605,0.07680000000000001,0.0224,0.08,0.88,-0.2,0.9024411338,0.17248000000000002,0.13364,0.21819486700000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.16,0.13,0.20615528130000002
2020-04-09 17:00:00,0.9714400000000001,0.017920000000000002,0.9716052696,0.06144000000000001,0.017920000000000002,0.064,0.91,0.0,0.91,0.26112,-0.03384,0.26330362700000004,0.021120000000000003,0.0061600000000000005,0.022,0.24,-0.04,0.2433105012
2020-04-09 17:30:00,1.02128,0.01204,1.0213509681,0.041280000000000004,0.01204,0.043000000000000003,0.98,0.0,0.98,0.44552,-0.11964000000000001,0.46130445480000004,0.03552,0.010360000000000001,0.037,0.41000000000000003,-0.13,0.43011626340000003
2020-04-09 18:00:00,1.10472,0.015960000000000002,1.1048352818,0.054720000000000005,0.015960000000000002,0.057,1.05,0.0,1.05,0.4788,0.1384,0.4984014446,0.028800000000000003,0.008400000000000001,0.03,0.45,0.13,0.46840153710000004
2020-04-09 18:30:00,1.14224,0.14232,1.1510721958,0.04224000000000001,0.012320000000000001,0.044,1.1,0.13,1.107655181,0.5444,0.004200000000000001,0.5444162011,0.014400000000000001,0.004200000000000001,0.015,0.53,0.0,0.53
2020-04-09 19:00:00,1.18648,0.01064,1.1865277072,0.036480000000000005,0.01064,0.038,1.15,0.0,1.15,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59
2020-04-09 19:30:00,1.2036,0.1398,1.2116917925,0.033600000000000005,0.0098,0.035,1.17,0.13,1.177200068,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-04-09 20:00:00,1.13168,0.00924,1.131717721,0.03168,0.00924,0.033,1.1,0.0,1.1,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-04-09 20:30:00,1.12784,0.13812000000000002,1.136265902,0.027840000000000004,0.00812,0.029,1.1,0.13,1.107655181,0.52,-0.13,0.5360037313,0.0,0.0,0.0,0.52,-0.13,0.5360037313
2020-04-09 21:00:00,1.04688,0.007840000000000001,1.0469093562,0.02688,0.007840000000000001,0.028,1.02,0.0,1.02,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-04-09 21:30:00,0.9782400000000001,0.13532000000000002,0.9875550618000001,0.018240000000000003,0.00532,0.019,0.96,0.13,0.9687620967,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-04-09 22:00:00,0.9001600000000001,0.13588,0.9103578417,0.02016,0.005880000000000001,0.021,0.88,0.13,0.8895504483000001,0.35000000000000003,-0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,-0.14,0.3769615365
2020-04-09 22:30:00,0.8301600000000001,0.13588,0.8412068711,0.02016,0.005880000000000001,0.021,0.81,0.13,0.8203657721000001,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-04-09 23:00:00,0.774,0.007,0.7740316531,0.024,0.007,0.025,0.75,0.0,0.75,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-04-09 23:30:00,0.7082400000000001,0.00532,0.7082599805,0.018240000000000003,0.00532,0.019,0.6900000000000001,0.0,0.6900000000000001,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-04-10 00:00:00,0.66264,0.13952,0.677168812,0.03264,0.00952,0.034,0.63,0.13,0.6432728814,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-10 00:30:00,0.6536000000000001,0.0098,0.6536734659,0.033600000000000005,0.0098,0.035,0.62,0.0,0.62,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-10 01:00:00,0.6355200000000001,0.010360000000000001,0.6356044367,0.03552,0.010360000000000001,0.037,0.6000000000000001,0.0,0.6000000000000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-10 01:30:00,0.65864,0.13252,0.6718394153,0.00864,0.00252,0.009000000000000001,0.65,0.13,0.6628725368,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-10 02:00:00,0.77768,0.0022400000000000002,0.7776832260000001,0.007680000000000001,0.0022400000000000002,0.008,0.77,0.0,0.77,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-10 02:30:00,0.7628800000000001,0.00084,0.7628804625000001,0.00288,0.00084,0.003,0.76,0.0,0.76,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-04-10 03:00:00,0.7538400000000001,0.0011200000000000001,0.7538408320000001,0.0038400000000000005,0.0011200000000000001,0.004,0.75,0.0,0.75,0.14,-0.16,0.2126029163,0.0,0.0,0.0,0.14,-0.16,0.2126029163
2020-04-10 03:30:00,0.7549600000000001,0.13728,0.7673398204,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.73,0.13,0.7414849965,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-10 04:00:00,0.71016,0.13588,0.723042599,0.02016,0.005880000000000001,0.021,0.6900000000000001,0.13,0.7021395873,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-04-10 04:30:00,0.6996,0.1328,0.7120926906,0.009600000000000001,0.0028,0.01,0.6900000000000001,0.13,0.7021395873,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-04-10 05:00:00,0.6848000000000001,0.0014,0.6848014311,0.0048000000000000004,0.0014,0.005,0.68,0.0,0.68,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-10 05:30:00,0.70576,0.00168,0.7057619995000001,0.00576,0.00168,0.006,0.7000000000000001,0.0,0.7000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-10 06:00:00,0.7348,0.13140000000000002,0.7464562948,0.0048000000000000004,0.0014,0.005,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 06:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-10 07:00:00,0.83096,0.00028000000000000003,0.8309600472,0.0009600000000000001,0.00028000000000000003,0.001,0.8300000000000001,0.0,0.8300000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-10 07:30:00,0.8948,0.0014,0.8948010952000001,0.0048000000000000004,0.0014,0.005,0.89,0.0,0.89,0.16192,0.0005600000000000001,0.1619209684,0.0019200000000000003,0.0005600000000000001,0.002,0.16,0.0,0.16
2020-04-10 08:00:00,0.9038400000000001,0.0011200000000000001,0.9038406939,0.0038400000000000005,0.0011200000000000001,0.004,0.9,0.0,0.9,0.20056000000000002,0.0030800000000000003,0.2005836484,0.010560000000000002,0.0030800000000000003,0.011,0.19,0.0,0.19
2020-04-10 08:30:00,0.9353600000000001,0.0044800000000000005,0.9353707286,0.015360000000000002,0.0044800000000000005,0.016,0.92,0.0,0.92,0.23208,0.00644,0.23216933480000002,0.022080000000000002,0.00644,0.023,0.21,0.0,0.21
2020-04-10 09:00:00,0.94208,0.00644,0.9421020115000001,0.022080000000000002,0.00644,0.023,0.92,0.0,0.92,0.22744000000000003,0.14092000000000002,0.267558218,0.03744,0.010920000000000001,0.039,0.19,0.13,0.2302172887
2020-04-10 09:30:00,0.8668800000000001,0.007840000000000001,0.8669154515,0.02688,0.007840000000000001,0.028,0.84,0.0,0.84,0.21088,0.14484000000000002,0.2558300217,0.05088,0.01484,0.053,0.16,0.13,0.20615528130000002
2020-04-10 10:00:00,0.90168,0.00924,0.9017273424000001,0.03168,0.00924,0.033,0.87,0.0,0.87,0.23664000000000002,0.14652,0.2783282235,0.05664,0.01652,0.059000000000000004,0.18,0.13,0.2220360331
2020-04-10 10:30:00,0.85184,0.015120000000000001,0.8519741780000001,0.051840000000000004,0.015120000000000001,0.054,0.8,0.0,0.8,0.25392000000000003,0.021560000000000003,0.2548336712,0.07392,0.021560000000000003,0.077,0.18,0.0,0.18
2020-04-10 11:00:00,0.8343200000000001,0.018760000000000002,0.8345308862,0.06432,0.018760000000000002,0.067,0.77,0.0,0.77,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0
