Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-10 11:30:00,0.8504800000000001,0.017640000000000003,0.850662918,0.060480000000000006,0.017640000000000003,0.063,0.79,0.0,0.79,0.06448000000000001,0.024640000000000002,0.0690275307,0.08448000000000001,0.024640000000000002,0.088,-0.02,0.0,0.02
2020-04-10 12:00:00,0.86816,0.019880000000000002,0.8683875863,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8,0.0,0.8,0.21928000000000003,0.02604,0.2208207418,0.08928000000000001,0.02604,0.093,0.13,0.0,0.13
2020-04-10 12:30:00,0.8276,0.016800000000000002,0.8277704996,0.057600000000000005,0.016800000000000002,0.06,0.77,0.0,0.77,0.24696,0.15828,0.2933288257,0.09696,0.028280000000000003,0.101,0.15,0.13,0.1984943324
2020-04-10 13:00:00,0.82008,0.020440000000000003,0.8203346878000001,0.07008,0.020440000000000003,0.073,0.75,0.0,0.75,0.07272,-0.14004,0.1577954372,0.10272,0.029960000000000004,0.107,-0.03,-0.17,0.17262676500000002
2020-04-10 13:30:00,0.7929600000000001,0.02128,0.7932454853,0.07296000000000001,0.02128,0.076,0.72,0.0,0.72,0.032720000000000006,0.16996000000000003,0.1730809059,0.10272,0.029960000000000004,0.107,-0.07,0.14,0.15652475840000002
2020-04-10 14:00:00,0.7658400000000001,0.02212,0.7661593829000001,0.07584,0.02212,0.079,0.6900000000000001,0.0,0.6900000000000001,-0.0392,0.029400000000000003,0.049,0.1008,0.029400000000000003,0.105,-0.14,0.0,0.14
2020-04-10 14:30:00,0.7600800000000001,0.020440000000000003,0.7603547856,0.07008,0.020440000000000003,0.073,0.6900000000000001,0.0,0.6900000000000001,-0.04304,0.15828,0.1640274367,0.09696,0.028280000000000003,0.101,-0.14,0.13,0.1910497317
2020-04-10 15:00:00,0.70296,0.02128,0.7032820202000001,0.07296000000000001,0.02128,0.076,0.63,0.0,0.63,-0.04592,0.027440000000000003,0.0534939249,0.09408000000000001,0.027440000000000003,0.098,-0.14,0.0,0.14
2020-04-10 15:30:00,0.7116,0.0238,0.7119978933000001,0.0816,0.0238,0.085,0.63,0.0,0.63,-0.054560000000000004,0.16492,0.173710679,0.08544,0.02492,0.089,-0.14,0.14,0.1979898987
2020-04-10 16:00:00,0.7348800000000001,0.021840000000000002,0.7352044614000001,0.07488,0.021840000000000002,0.078,0.66,0.0,0.66,-0.07472000000000001,0.01904,0.0771077169,0.06528,0.01904,0.068,-0.14,0.0,0.14
2020-04-10 16:30:00,0.78088,0.01484,0.7810209984,0.05088,0.01484,0.053,0.73,0.0,0.73,-0.0376,0.0182,0.0417731971,0.062400000000000004,0.0182,0.065,-0.1,0.0,0.1
2020-04-10 17:00:00,0.87336,0.14848,0.8858916412000001,0.06336,0.01848,0.066,0.81,0.13,0.8203657721000001,0.21992,0.014560000000000002,0.22040145190000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.17,0.0,0.17
2020-04-10 17:30:00,0.9732000000000001,0.1426,0.9835918869,0.0432,0.0126,0.045,0.93,0.13,0.9390420651,0.38032000000000005,0.011760000000000001,0.380501774,0.04032,0.011760000000000001,0.042,0.34,0.0,0.34
2020-04-10 18:00:00,1.0028,0.1454,1.0132862379,0.0528,0.0154,0.055,0.9500000000000001,0.13,0.9588534820000001,0.41400000000000003,0.007,0.4140591745,0.024,0.007,0.025,0.39,0.0,0.39
2020-04-10 18:30:00,1.02416,0.01288,1.0242409873,0.044160000000000005,0.01288,0.046,0.98,0.0,0.98,0.42112000000000005,0.0061600000000000005,0.4211650508,0.021120000000000003,0.0061600000000000005,0.022,0.4,0.0,0.4
2020-04-10 19:00:00,1.04648,0.01064,1.0465340893,0.036480000000000005,0.01064,0.038,1.01,0.0,1.01,0.42864,0.00252,0.42864740760000003,0.00864,0.00252,0.009000000000000001,0.42,0.0,0.42
2020-04-10 19:30:00,1.04648,0.01064,1.0465340893,0.036480000000000005,0.01064,0.038,1.01,0.0,1.01,0.44192000000000004,0.0005600000000000001,0.4419203548,0.0019200000000000003,0.0005600000000000001,0.002,0.44,0.0,0.44
2020-04-10 20:00:00,0.9955200000000001,0.010360000000000001,0.9955739048000001,0.03552,0.010360000000000001,0.037,0.96,0.0,0.96,0.4,-0.13,0.4205948169,0.0,0.0,0.0,0.4,-0.13,0.4205948169
2020-04-10 20:30:00,0.9916800000000001,0.13924,1.0014075095,0.03168,0.00924,0.033,0.96,0.13,0.9687620967,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-04-10 21:00:00,0.9736,0.1398,0.9835857868000001,0.033600000000000005,0.0098,0.035,0.9400000000000001,0.13,0.9489467846,0.38,-0.13,0.4016217126,0.0,0.0,0.0,0.38,-0.13,0.4016217126
2020-04-10 21:30:00,0.8849600000000001,0.13728,0.8955445271,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.86,0.13,0.8697700846,0.29,-0.13,0.3178049716,0.0,0.0,0.0,0.29,-0.13,0.3178049716
2020-04-10 22:00:00,0.8316800000000001,0.13924,0.8432552401000001,0.03168,0.00924,0.033,0.8,0.13,0.8104936767,0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,0.31,-0.13,0.33615472630000004
2020-04-10 22:30:00,0.8078400000000001,0.13812000000000002,0.8195624442,0.027840000000000004,0.00812,0.029,0.78,0.13,0.7907591289,0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,0.21,-0.13,0.24698178070000001
2020-04-10 23:00:00,0.7426400000000001,0.13952,0.7556321857,0.03264,0.00952,0.034,0.71,0.13,0.7218032973,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-10 23:30:00,0.67168,0.13924,0.6859604945000001,0.03168,0.00924,0.033,0.64,0.13,0.6530696747,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-04-11 00:00:00,0.64456,0.01008,0.6446388136,0.03456,0.01008,0.036000000000000004,0.61,0.0,0.61,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-11 00:30:00,0.62648,0.01064,0.6265703472,0.036480000000000005,0.01064,0.038,0.59,0.0,0.59,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-11 01:00:00,0.62648,0.01064,0.6265703472,0.036480000000000005,0.01064,0.038,0.59,0.0,0.59,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-11 01:30:00,0.6263200000000001,0.00476,0.6263380876,0.01632,0.00476,0.017,0.61,0.0,0.61,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-11 02:00:00,0.7182400000000001,0.00532,0.7182597023,0.018240000000000003,0.00532,0.019,0.7000000000000001,0.0,0.7000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-11 02:30:00,0.7305600000000001,0.0030800000000000003,0.7305664925,0.010560000000000002,0.0030800000000000003,0.011,0.72,0.0,0.72,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-11 03:00:00,0.7286400000000001,0.00252,0.7286443577,0.00864,0.00252,0.009000000000000001,0.72,0.0,0.72,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-11 03:30:00,0.71728,0.00504,0.7172977067,0.01728,0.00504,0.018000000000000002,0.7000000000000001,0.0,0.7000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-11 04:00:00,0.6901600000000001,0.13588,0.7034089849,0.02016,0.005880000000000001,0.021,0.67,0.13,0.6824954212000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-11 04:30:00,0.66344,0.13392,0.6768213945,0.01344,0.003920000000000001,0.014,0.65,0.13,0.6628725368,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-11 05:00:00,0.6515200000000001,0.13336,0.6650287212,0.01152,0.00336,0.012,0.64,0.13,0.6530696747,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-11 05:30:00,0.6438400000000001,0.13112000000000001,0.6570558576000001,0.0038400000000000005,0.0011200000000000001,0.004,0.64,0.13,0.6530696747,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-11 06:00:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-11 06:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-11 07:00:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 07:30:00,0.7405600000000001,0.0030800000000000003,0.7405664049,0.010560000000000002,0.0030800000000000003,0.011,0.73,0.0,0.73,0.0048000000000000004,-0.12860000000000002,0.1286895489,0.0048000000000000004,0.0014,0.005,0.0,-0.13,0.13
2020-04-11 08:00:00,0.794,0.007,0.7940308558,0.024,0.007,0.025,0.77,0.0,0.77,0.019200000000000002,-0.12440000000000001,0.1258729518,0.019200000000000002,0.0056,0.02,0.0,-0.13,0.13
2020-04-11 08:30:00,0.83552,0.010360000000000001,0.8355842268,0.03552,0.010360000000000001,0.037,0.8,0.0,0.8,0.14248000000000002,0.0036400000000000004,0.14252648880000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.13,0.0,0.13
2020-04-11 09:00:00,0.87128,0.01204,0.8713631849,0.041280000000000004,0.01204,0.043000000000000003,0.8300000000000001,0.0,0.8300000000000001,0.15784,0.00812,0.1580487267,0.027840000000000004,0.00812,0.029,0.13,0.0,0.13
2020-04-11 09:30:00,0.8216800000000001,0.00924,0.8217319514,0.03168,0.00924,0.033,0.79,0.0,0.79,0.20416,0.14288,0.24919069,0.044160000000000005,0.01288,0.046,0.16,0.13,0.20615528130000002
2020-04-11 10:00:00,0.85128,0.01204,0.8513651391,0.041280000000000004,0.01204,0.043000000000000003,0.81,0.0,0.81,0.23952,0.01736,0.2401482875,0.05952,0.01736,0.062,0.18,0.0,0.18
2020-04-11 10:30:00,0.802,0.021,0.8022748905,0.07200000000000001,0.021,0.075,0.73,0.0,0.73,0.07968,0.15324000000000002,0.1727176887,0.07968,0.02324,0.083,0.0,0.13,0.13
2020-04-11 11:00:00,0.8072,-0.11040000000000001,0.8147146740000001,0.06720000000000001,0.0196,0.07,0.74,-0.13,0.7513321503,-0.05512,-0.10816,0.12139522230000001,0.07488,0.021840000000000002,0.078,-0.13,-0.13,0.1838477631
2020-04-11 11:30:00,0.7548800000000001,0.021840000000000002,0.7551958686,0.07488,0.021840000000000002,0.078,0.68,0.0,0.68,-0.04168,0.15576,0.16124019350000002,0.08832000000000001,0.02576,0.092,-0.13,0.13,0.1838477631
2020-04-11 12:00:00,0.7368,0.0224,0.7371404208,0.07680000000000001,0.0224,0.08,0.66,0.0,0.66,-0.058800000000000005,0.026600000000000002,0.0645368112,0.0912,0.026600000000000002,0.095,-0.15,0.0,0.15
2020-04-11 12:30:00,0.7243200000000001,0.018760000000000002,0.7245629027,0.06432,0.018760000000000002,0.067,0.66,0.0,0.66,-0.054,0.158,0.1669730517,0.096,0.028,0.1,-0.15,0.13,0.1984943324
2020-04-11 13:00:00,0.7243200000000001,0.018760000000000002,0.7245629027,0.06432,0.018760000000000002,0.067,0.66,0.0,0.66,-0.0492,0.029400000000000003,0.0573149195,0.1008,0.029400000000000003,0.105,-0.15,0.0,0.15
2020-04-11 13:30:00,0.7300800000000001,0.020440000000000003,0.7303660726,0.07008,0.020440000000000003,0.073,0.66,0.0,0.66,-0.032080000000000004,0.028560000000000002,0.042951135,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.13,0.0,0.13
2020-04-11 14:00:00,0.6939200000000001,0.021560000000000003,0.6942548523000001,0.07392,0.021560000000000003,0.077,0.62,0.0,0.62,-0.03304,0.15828,0.1616916819,0.09696,0.028280000000000003,0.101,-0.13,0.13,0.1838477631
2020-04-11 14:30:00,0.6458400000000001,0.02212,0.6462186936000001,0.07584,0.02212,0.079,0.5700000000000001,0.0,0.5700000000000001,-0.064,-0.10200000000000001,0.12041594580000001,0.096,0.028,0.1,-0.16,-0.13,0.20615528130000002
2020-04-11 15:00:00,0.6468,0.0224,0.6471877626,0.07680000000000001,0.0224,0.08,0.5700000000000001,0.0,0.5700000000000001,-0.09688000000000001,0.027160000000000004,0.1006151082,0.09312000000000001,0.027160000000000004,0.097,-0.19,0.0,0.19
2020-04-11 15:30:00,0.65256,0.02408,0.6530041347000001,0.08256000000000001,0.02408,0.08600000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.06264,0.025480000000000003,0.06762396030000001,0.08736000000000001,0.025480000000000003,0.091,-0.15,0.0,0.15
2020-04-11 16:00:00,0.6852800000000001,0.01904,0.6855444552000001,0.06528,0.01904,0.068,0.62,0.0,0.62,-0.06936,0.023520000000000003,0.0732393337,0.08064,0.023520000000000003,0.084,-0.15,0.0,0.15
2020-04-11 16:30:00,0.8047200000000001,0.015960000000000002,0.8048782517,0.054720000000000005,0.015960000000000002,0.057,0.75,0.0,0.75,0.19224000000000002,0.012320000000000001,0.1926343687,0.04224000000000001,0.012320000000000001,0.044,0.15,0.0,0.15
2020-04-11 17:00:00,0.91512,0.013160000000000002,0.9152146196000001,0.04512,0.013160000000000002,0.047,0.87,0.0,0.87,0.274,-0.123,0.3003414723,0.024,0.007,0.025,0.25,-0.13,0.2817800561
2020-04-11 17:30:00,0.9434400000000001,0.003920000000000001,0.9434481438000001,0.01344,0.003920000000000001,0.014,0.93,0.0,0.93,0.29648,-0.11936000000000001,0.31960475590000004,0.036480000000000005,0.01064,0.038,0.26,-0.13,0.2906888371
2020-04-11 18:00:00,0.9874400000000001,0.010920000000000001,0.9875003797,0.03744,0.010920000000000001,0.039,0.9500000000000001,0.0,0.9500000000000001,0.36784000000000006,0.00812,0.3679296128,0.027840000000000004,0.00812,0.029,0.34,0.0,0.34
2020-04-11 18:30:00,1.06936,0.14148000000000002,1.0786785434,0.039360000000000006,0.01148,0.041,1.03,0.13,1.0381714695,0.40864000000000006,0.13252,0.42959073550000004,0.00864,0.00252,0.009000000000000001,0.4,0.13,0.4205948169
2020-04-11 19:00:00,1.02632,0.13476000000000002,1.0351294605,0.01632,0.00476,0.017,1.01,0.13,1.0183319694,0.38152,0.00336,0.3815347953,0.01152,0.00336,0.012,0.37,0.0,0.37
2020-04-11 19:30:00,0.9864800000000001,0.14064000000000002,0.9964549162,0.036480000000000005,0.01064,0.038,0.9500000000000001,0.13,0.9588534820000001,0.3448,0.0014,0.3448028422,0.0048000000000000004,0.0014,0.005,0.34,0.0,0.34
2020-04-11 20:00:00,0.9488000000000001,0.1384,0.9588409670000001,0.028800000000000003,0.008400000000000001,0.03,0.92,0.13,0.9291393867000001,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-04-11 20:30:00,0.9816800000000001,0.00924,0.9817234845,0.03168,0.00924,0.033,0.9500000000000001,0.0,0.9500000000000001,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-04-11 21:00:00,0.95784,0.13812000000000002,0.9677471777000001,0.027840000000000004,0.00812,0.029,0.93,0.13,0.9390420651,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-04-11 21:30:00,0.8849600000000001,0.13728,0.8955445271,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.86,0.13,0.8697700846,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-04-11 22:00:00,0.8436,0.1398,0.8551052567,0.033600000000000005,0.0098,0.035,0.81,0.13,0.8203657721000001,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-04-11 22:30:00,0.7607200000000001,0.008960000000000001,0.760772765,0.030720000000000004,0.008960000000000001,0.032,0.73,0.0,0.73,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-04-11 23:00:00,0.71072,0.008960000000000001,0.7107764768,0.030720000000000004,0.008960000000000001,0.032,0.68,0.0,0.68,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-11 23:30:00,0.6507200000000001,0.008960000000000001,0.6507816838,0.030720000000000004,0.008960000000000001,0.032,0.62,0.0,0.62,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-12 00:00:00,0.63168,0.00924,0.6317475762,0.03168,0.00924,0.033,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.15,0.15,0.0,0.0,0.0,0.0,-0.15,0.15
2020-04-12 00:30:00,0.6045600000000001,0.14008,0.6205765062,0.03456,0.01008,0.036000000000000004,0.5700000000000001,0.13,0.5846366393,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-12 01:00:00,0.6026400000000001,0.00952,0.6027151898,0.03264,0.00952,0.034,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-12 01:30:00,0.59728,0.13504000000000002,0.6123554523,0.01728,0.00504,0.018000000000000002,0.58,0.13,0.5943904441,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-12 02:00:00,0.6644,0.1342,0.6778178221000001,0.014400000000000001,0.004200000000000001,0.015,0.65,0.13,0.6628725368,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-12 02:30:00,0.6848000000000001,0.0014,0.6848014311,0.0048000000000000004,0.0014,0.005,0.68,0.0,0.68,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-12 03:00:00,0.66768,0.13224000000000002,0.6806496896,0.007680000000000001,0.0022400000000000002,0.008,0.66,0.13,0.6726812024000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-12 03:30:00,0.6630400000000001,0.13672,0.676989217,0.02304,0.00672,0.024,0.64,0.13,0.6530696747,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-12 04:00:00,0.66456,0.14008,0.6791630143,0.03456,0.01008,0.036000000000000004,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 04:30:00,0.6388,0.1384,0.6536206851,0.028800000000000003,0.008400000000000001,0.03,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 05:00:00,0.63304,0.13672,0.6476357001,0.02304,0.00672,0.024,0.61,0.13,0.6236986452000001,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-04-12 05:30:00,0.6188,0.1384,0.6340883219,0.028800000000000003,0.008400000000000001,0.03,0.59,0.13,0.6041522987,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-04-12 06:00:00,0.62192,0.13056,0.6354765141000001,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.13,0.6334824386,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 06:30:00,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 07:00:00,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 07:30:00,0.72,0.13,0.731641989,0.0,0.0,0.0,0.72,0.13,0.731641989,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2020-04-12 08:00:00,0.69632,0.13476000000000002,0.7092402978,0.01632,0.00476,0.017,0.68,0.13,0.6923149572,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0
2020-04-12 08:30:00,0.69552,0.14036,0.7095414012,0.03552,0.010360000000000001,0.037,0.66,0.13,0.6726812024000001,0.1784,0.0112,0.1787512238,0.038400000000000004,0.0112,0.04,0.14,0.0,0.14
2020-04-12 09:00:00,0.77168,0.13924,0.7841414413000001,0.03168,0.00924,0.033,0.74,0.13,0.7513321503,0.20032000000000003,0.14176000000000002,0.24540578640000002,0.04032,0.011760000000000001,0.042,0.16,0.13,0.20615528130000002
2020-04-12 09:30:00,0.75512,0.14316,0.7685707515,0.04512,0.013160000000000002,0.047,0.71,0.13,0.7218032973,0.21376,0.16568000000000002,0.27044999540000003,0.05376,0.015680000000000003,0.056,0.16,0.15,0.219317122
2020-04-12 10:00:00,0.75416,0.14288,0.7675754035,0.044160000000000005,0.01288,0.046,0.71,0.13,0.7218032973,0.26376,0.015680000000000003,0.2642256611,0.05376,0.015680000000000003,0.056,0.21,0.0,0.21
2020-04-12 10:30:00,0.73128,0.14204,0.7449468437,0.041280000000000004,0.01204,0.043000000000000003,0.6900000000000001,0.13,0.7021395873,0.22296000000000002,-0.10872000000000001,0.2480548326,0.07296000000000001,0.02128,0.076,0.15,-0.13,0.1984943324
2020-04-12 11:00:00,0.82608,0.14344,0.8384409341,0.04608,0.01344,0.048,0.78,0.13,0.7907591289,0.2172,0.0196,0.2180825532,0.06720000000000001,0.0196,0.07,0.15,0.0,0.15
2020-04-12 11:30:00,0.8603200000000001,0.14176000000000002,0.8719210973,0.04032,0.011760000000000001,0.042,0.8200000000000001,0.13,0.8302409289,0.2228,0.1454,0.2660469883,0.0528,0.0154,0.055,0.17,0.13,0.2140093456
2020-04-12 12:00:00,0.8660800000000001,0.14344,0.8778778958000001,0.04608,0.01344,0.048,0.8200000000000001,0.13,0.8302409289,0.28856000000000004,0.01708,0.2890650446,0.05856000000000001,0.01708,0.061,0.23,0.0,0.23
2020-04-12 12:30:00,0.9307200000000001,0.13896,0.9410364499,0.030720000000000004,0.008960000000000001,0.032,0.9,0.13,0.9093404203000001,0.33528,0.14904,0.36691361380000004,0.06528,0.01904,0.068,0.27,0.13,0.2996664813
2020-04-12 13:00:00,0.9041600000000001,0.14288,0.9153797026,0.044160000000000005,0.01288,0.046,0.86,0.13,0.8697700846,0.36008,0.020440000000000003,0.3606596734,0.07008,0.020440000000000003,0.073,0.29,0.0,0.29
2020-04-12 13:30:00,0.90224,0.14232,0.9133958616000001,0.04224000000000001,0.012320000000000001,0.044,0.86,0.13,0.8697700846,0.32568,-0.023760000000000003,0.3265455558,0.05568000000000001,0.01624,0.058,0.27,-0.04,0.2729468813
2020-04-12 14:00:00,0.9193600000000001,0.14148000000000002,0.9301824552,0.039360000000000006,0.01148,0.041,0.88,0.13,0.8895504483000001,0.28608,0.01344,0.2863955307,0.04608,0.01344,0.048,0.24,0.0,0.24
2020-04-12 14:30:00,0.8337600000000001,0.14568,0.8463913988,0.05376,0.015680000000000003,0.056,0.78,0.13,0.7907591289,0.31624,0.01932,0.31682960720000003,0.06624000000000001,0.01932,0.069,0.25,0.0,0.25
2020-04-12 15:00:00,0.81144,0.14792000000000002,0.8248122211000001,0.06144000000000001,0.017920000000000002,0.064,0.75,0.13,0.7611832894,0.19664,0.01652,0.19733271400000002,0.05664,0.01652,0.059000000000000004,0.14,0.0,0.14
2020-04-12 15:30:00,0.8595200000000001,0.14736000000000002,0.8720605484,0.05952,0.01736,0.062,0.8,0.13,0.8104936767,0.18416000000000002,0.01288,0.1846098589,0.044160000000000005,0.01288,0.046,0.14,0.0,0.14
2020-04-12 16:00:00,0.86704,0.14372000000000001,0.8788707527,0.047040000000000005,0.013720000000000001,0.049,0.8200000000000001,0.13,0.8302409289,0.2288,0.008400000000000001,0.22895414390000002,0.028800000000000003,0.008400000000000001,0.03,0.2,0.0,0.2
2020-04-12 16:30:00,0.9451200000000001,0.14316,0.9559009363000001,0.04512,0.013160000000000002,0.047,0.9,0.13,0.9093404203000001,0.27648,0.01064,0.276684658,0.036480000000000005,0.01064,0.038,0.24,0.0,0.24
2020-04-12 17:00:00,0.9756800000000001,0.14624,0.9865787348,0.05568000000000001,0.01624,0.058,0.92,0.13,0.9291393867000001,0.3084,0.0112,0.3086033052,0.038400000000000004,0.0112,0.04,0.27,0.0,0.27
2020-04-12 17:30:00,1.008,0.14400000000000002,1.0182337649,0.048,0.014,0.05,0.96,0.13,0.9687620967,0.41608000000000006,0.01344,0.41629700940000003,0.04608,0.01344,0.048,0.37,0.0,0.37
2020-04-12 18:00:00,1.0176,0.1468,1.0281342325,0.057600000000000005,0.016800000000000002,0.06,0.96,0.13,0.9687620967,0.39744,0.010920000000000001,0.3975899898,0.03744,0.010920000000000001,0.039,0.36,0.0,0.36
2020-04-12 18:30:00,1.00512,0.013160000000000002,1.005206148,0.04512,0.013160000000000002,0.047,0.96,0.0,0.96,0.41208000000000006,-0.12356000000000002,0.4302057647,0.022080000000000002,0.00644,0.023,0.39,-0.13,0.4110960958
2020-04-12 19:00:00,1.02512,0.013160000000000002,1.0252044674,0.04512,0.013160000000000002,0.047,0.98,0.0,0.98,0.40152000000000004,0.00336,0.4015340583,0.01152,0.00336,0.012,0.39,0.0,0.39
2020-04-12 19:30:00,1.0036,0.0098,1.0036478466,0.033600000000000005,0.0098,0.035,0.97,0.0,0.97,0.42192,0.0005600000000000001,0.4219203716,0.0019200000000000003,0.0005600000000000001,0.002,0.42,0.0,0.42
2020-04-12 20:00:00,1.00168,0.13924,1.0113113269,0.03168,0.00924,0.033,0.97,0.13,0.9786725704,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-04-12 20:30:00,0.97496,0.13728,0.9845774728000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9500000000000001,0.13,0.9588534820000001,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-04-12 21:00:00,0.95496,0.13728,0.9647768654000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.93,0.13,0.9390420651,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-04-12 21:30:00,0.8844000000000001,0.1342,0.8945238957,0.014400000000000001,0.004200000000000001,0.015,0.87,0.13,0.8796590248,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-04-12 22:00:00,0.8559200000000001,0.13756000000000002,0.8669035702000001,0.025920000000000002,0.007560000000000001,0.027,0.8300000000000001,0.13,0.8401190392000001,0.18,-0.17,0.2475883681,0.0,0.0,0.0,0.18,-0.17,0.2475883681
2020-04-12 22:30:00,0.81208,0.13644,0.8234620817,0.022080000000000002,0.00644,0.023,0.79,0.13,0.800624756,0.22,-0.13,0.2555386468,0.0,0.0,0.0,0.22,-0.13,0.2555386468
2020-04-12 23:00:00,0.73304,0.13672,0.7456808969000001,0.02304,0.00672,0.024,0.71,0.13,0.7218032973,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-12 23:30:00,0.68496,0.13728,0.6985814197,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.66,0.13,0.6726812024000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-13 00:00:00,0.6449600000000001,0.13728,0.6594082195000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.62,0.13,0.6334824386,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-13 00:30:00,0.6236,0.1398,0.6390782425,0.033600000000000005,0.0098,0.035,0.59,0.13,0.6041522987,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-13 01:00:00,0.6045600000000001,0.14008,0.6205765062,0.03456,0.01008,0.036000000000000004,0.5700000000000001,0.13,0.5846366393,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-13 01:30:00,0.63248,0.13364,0.6464445839,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.62,0.13,0.6334824386,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-13 02:00:00,0.7024800000000001,0.13364,0.7150788768,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6900000000000001,0.13,0.7021395873,0.13,-0.15,0.1984943324,0.0,0.0,0.0,0.13,-0.15,0.1984943324
2020-04-13 02:30:00,0.7128800000000001,0.13084,0.7247875551,0.00288,0.00084,0.003,0.71,0.13,0.7218032973,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-13 03:00:00,0.6896,0.1328,0.7022706031,0.009600000000000001,0.0028,0.01,0.68,0.13,0.6923149572,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-13 03:30:00,0.6901600000000001,0.13588,0.7034089849,0.02016,0.005880000000000001,0.021,0.67,0.13,0.6824954212000001,0.14,-0.07,0.15652475840000002,0.0,0.0,0.0,0.14,-0.07,0.15652475840000002
2020-04-13 04:00:00,0.6853600000000001,0.13448000000000002,0.6984290945,0.015360000000000002,0.0044800000000000005,0.016,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 04:30:00,0.65288,0.13084,0.665861397,0.00288,0.00084,0.003,0.65,0.13,0.6628725368,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-13 05:00:00,0.6338400000000001,0.13112000000000001,0.6472600714,0.0038400000000000005,0.0011200000000000001,0.004,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 05:30:00,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-13 06:00:00,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-13 06:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 07:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 07:30:00,0.8148000000000001,0.0014,0.8148012027,0.0048000000000000004,0.0014,0.005,0.81,0.0,0.81,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-13 08:00:00,0.85152,0.00336,0.8515266291,0.01152,0.00336,0.012,0.84,0.0,0.84,0.15864,0.00252,0.1586600139,0.00864,0.00252,0.009000000000000001,0.15,0.0,0.15
2020-04-13 08:30:00,0.9236000000000001,0.0098,0.9236519907,0.033600000000000005,0.0098,0.035,0.89,0.0,0.89,0.17784000000000003,0.00812,0.17802527910000002,0.027840000000000004,0.00812,0.029,0.15,0.0,0.15
2020-04-13 09:00:00,0.91688,0.007840000000000001,0.9169135183,0.02688,0.007840000000000001,0.028,0.89,0.0,0.89,0.19496000000000002,0.13728,0.2384432847,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.17,0.13,0.2140093456
2020-04-13 09:30:00,0.9003200000000001,0.011760000000000001,0.9003968014,0.04032,0.011760000000000001,0.042,0.86,0.0,0.86,0.21992,0.16456,0.2746721682,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.17,0.15,0.226715681
2020-04-13 10:00:00,0.9066400000000001,0.01652,0.906790494,0.05664,0.01652,0.059000000000000004,0.85,0.0,0.85,0.20776000000000003,0.022680000000000002,0.2089942583,0.07776000000000001,0.022680000000000002,0.081,0.13,0.0,0.13
2020-04-13 10:30:00,0.88392,0.021560000000000003,0.8841828996000001,0.07392,0.021560000000000003,0.077,0.81,0.0,0.81,0.21736000000000003,0.025480000000000003,0.2188483493,0.08736000000000001,0.025480000000000003,0.091,0.13,0.0,0.13
2020-04-13 11:00:00,0.8700800000000001,0.020440000000000003,0.8703200561000001,0.07008,0.020440000000000003,0.073,0.8,0.0,0.8,0.1516,0.0238,0.1534568343,0.0816,0.0238,0.085,0.07,0.0,0.07
2020-04-13 11:30:00,0.8948800000000001,0.021840000000000002,0.8951464685,0.07488,0.021840000000000002,0.078,0.8200000000000001,0.0,0.8200000000000001,0.25216,0.02688,0.2535886433,0.09216,0.02688,0.096,0.16,0.0,0.16
2020-04-13 12:00:00,0.91024,0.026320000000000003,0.9106204478000001,0.09024,0.026320000000000003,0.094,0.8200000000000001,0.0,0.8200000000000001,-0.01288,0.03416,0.0365075335,0.11712000000000002,0.03416,0.122,-0.13,0.0,0.13
2020-04-13 12:30:00,0.8958400000000001,0.02212,0.8961130509,0.07584,0.02212,0.079,0.8200000000000001,0.0,0.8200000000000001,0.24752000000000002,0.16136,0.2954711492,0.10752,0.031360000000000006,0.112,0.14,0.13,0.1910497317
2020-04-13 13:00:00,0.83872,0.02296,0.8390342067000001,0.07872000000000001,0.02296,0.082,0.76,0.0,0.76,-0.01712,0.035840000000000004,0.0397190131,0.12288000000000002,0.035840000000000004,0.128,-0.14,0.0,0.14
2020-04-13 13:30:00,0.8244800000000001,0.024640000000000002,0.8248481072,0.08448000000000001,0.024640000000000002,0.088,0.74,0.0,0.74,-0.02288,0.03416,0.0411144743,0.11712000000000002,0.03416,0.122,-0.14,0.0,0.14
2020-04-13 14:00:00,0.8283200000000001,0.02576,0.8287204595000001,0.08832000000000001,0.02576,0.092,0.74,0.0,0.74,-0.0596,0.0322,0.0677421582,0.11040000000000001,0.0322,0.115,-0.17,0.0,0.17
2020-04-13 14:30:00,0.80064,0.023520000000000003,0.8009853931,0.08064,0.023520000000000003,0.084,0.72,0.0,0.72,-0.03384,0.03388,0.047885279600000004,0.11616000000000001,0.03388,0.121,-0.15,0.0,0.15
2020-04-13 15:00:00,0.7506400000000001,0.023520000000000003,0.7510083888,0.08064,0.023520000000000003,0.084,0.67,0.0,0.67,-0.0596,0.0322,0.0677421582,0.11040000000000001,0.0322,0.115,-0.17,0.0,0.17
2020-04-13 15:30:00,0.7173600000000001,0.15548,0.7340159399,0.08736000000000001,0.025480000000000003,0.091,0.63,0.13,0.6432728814,-0.04728,0.029960000000000004,0.0559732079,0.10272,0.029960000000000004,0.107,-0.15,0.0,0.15
2020-04-13 16:00:00,0.7612,0.15660000000000002,0.7771415572,0.0912,0.026600000000000002,0.095,0.67,0.13,0.6824954212000001,-0.05496,0.02772,0.0615548536,0.09504000000000001,0.02772,0.099,-0.15,0.0,0.15
2020-04-13 16:30:00,0.8444800000000001,0.15464,0.8585219857,0.08448000000000001,0.024640000000000002,0.088,0.76,0.13,0.7710382610000001,-0.045520000000000005,0.15464,0.1612004963,0.08448000000000001,0.024640000000000002,0.088,-0.13,0.13,0.1838477631
2020-04-13 17:00:00,0.94008,0.15044000000000002,0.9520412806,0.07008,0.020440000000000003,0.073,0.87,0.13,0.8796590248,0.21624000000000002,0.01932,0.2171013588,0.06624000000000001,0.01932,0.069,0.15,0.0,0.15
2020-04-13 17:30:00,1.0647199999999999,0.015960000000000002,1.0648396123,0.054720000000000005,0.015960000000000002,0.057,1.01,0.0,1.01,0.33568000000000003,-0.11376000000000001,0.3544325042,0.05568000000000001,0.01624,0.058,0.28,-0.13,0.30870698080000003
2020-04-13 18:00:00,1.13336,0.14848,1.143044706,0.06336,0.01848,0.066,1.07,0.13,1.0778682665,0.47840000000000005,-0.1188,0.4929300153,0.038400000000000004,0.0112,0.04,0.44,-0.13,0.4588027899
2020-04-13 18:30:00,1.198,0.14400000000000002,1.2066233878000001,0.048,0.014,0.05,1.15,0.13,1.1573245007,0.54112,0.0061600000000000005,0.541155061,0.021120000000000003,0.0061600000000000005,0.022,0.52,0.0,0.52
2020-04-13 19:00:00,1.23608,0.14344,1.2443748631,0.04608,0.01344,0.048,1.19,0.13,1.1970797801,0.53864,0.00252,0.5386458948,0.00864,0.00252,0.009000000000000001,0.53,0.0,0.53
2020-04-13 19:30:00,1.17936,0.14148000000000002,1.1878158948,0.039360000000000006,0.01148,0.041,1.1400000000000001,0.13,1.1473883388,0.55096,0.15028000000000002,0.5710875590000001,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.15,0.5700877125
2020-04-13 20:00:00,1.12552,0.14036,1.1342381584,0.03552,0.010360000000000001,0.037,1.09,0.13,1.09772492,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-04-13 20:30:00,1.12264,0.13952,1.1312764472,0.03264,0.00952,0.034,1.09,0.13,1.09772492,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-04-13 21:00:00,1.12072,0.13896,1.1293020854,0.030720000000000004,0.008960000000000001,0.032,1.09,0.13,1.09772492,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-04-13 21:30:00,1.02688,0.13784000000000002,1.0360899575,0.02688,0.007840000000000001,0.028,1.0,0.13,1.0084145973,0.5,-0.15,0.5220153254000001,0.0,0.0,0.0,0.5,-0.15,0.5220153254000001
2020-04-13 22:00:00,0.9716800000000001,0.13924,0.9816057253,0.03168,0.00924,0.033,0.9400000000000001,0.13,0.9489467846,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-04-13 22:30:00,0.9107200000000001,0.13896,0.9212604409,0.030720000000000004,0.008960000000000001,0.032,0.88,0.13,0.8895504483000001,0.28,-0.13,0.30870698080000003,0.0,0.0,0.0,0.28,-0.13,0.30870698080000003
2020-04-13 23:00:00,0.81264,0.13952,0.8245299267,0.03264,0.00952,0.034,0.78,0.13,0.7907591289,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-04-13 23:30:00,0.7536,0.1398,0.7664574352,0.033600000000000005,0.0098,0.035,0.72,0.13,0.731641989,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-14 00:00:00,0.68552,0.14036,0.6997418095,0.03552,0.010360000000000001,0.037,0.65,0.13,0.6628725368,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-14 00:30:00,0.6536000000000001,0.1398,0.6683838717,0.033600000000000005,0.0098,0.035,0.62,0.13,0.6334824386,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-14 01:00:00,0.65168,0.13924,0.6663892256,0.03168,0.00924,0.033,0.62,0.13,0.6334824386,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-14 01:30:00,0.6782400000000001,0.13532000000000002,0.6916075477,0.018240000000000003,0.00532,0.019,0.66,0.13,0.6726812024000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-14 02:00:00,0.77344,0.13392,0.7849484059,0.01344,0.003920000000000001,0.014,0.76,0.13,0.7710382610000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-14 02:30:00,0.80576,0.13168000000000002,0.8164488961,0.00576,0.00168,0.006,0.8,0.13,0.8104936767,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-14 03:00:00,0.8076800000000001,0.13224000000000002,0.8184341146,0.007680000000000001,0.0022400000000000002,0.008,0.8,0.13,0.8104936767,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-14 03:30:00,0.8267200000000001,0.13196000000000002,0.8371854036,0.00672,0.0019600000000000004,0.007,0.8200000000000001,0.13,0.8302409289,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-14 04:00:00,0.8336,0.1398,0.8452413856000001,0.033600000000000005,0.0098,0.035,0.8,0.13,0.8104936767,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-14 04:30:00,0.8245600000000001,0.14008,0.836374079,0.03456,0.01008,0.036000000000000004,0.79,0.13,0.800624756,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-14 05:00:00,0.7930400000000001,0.13672,0.8047389639,0.02304,0.00672,0.024,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 05:30:00,0.8067200000000001,0.13196000000000002,0.8174414964000001,0.00672,0.0019600000000000004,0.007,0.8,0.13,0.8104936767,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-14 06:00:00,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-14 06:30:00,0.97,-0.25,1.0016985575,0.0,0.0,0.0,0.97,-0.25,1.0016985575,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-14 07:00:00,1.12,-0.21,1.1395174417,0.0,0.0,0.0,1.12,-0.21,1.1395174417,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-04-14 07:30:00,1.12288,-0.17916,1.1370830225,0.00288,0.00084,0.003,1.12,-0.18,1.134372073,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-04-14 08:00:00,1.1844000000000001,0.004200000000000001,1.1844074468,0.014400000000000001,0.004200000000000001,0.015,1.17,0.0,1.17,0.35096000000000005,0.00028000000000000003,0.3509601117,0.0009600000000000001,0.00028000000000000003,0.001,0.35000000000000003,0.0,0.35000000000000003
2020-04-14 08:30:00,1.194,0.007,1.1940205191,0.024,0.007,0.025,1.17,0.0,1.17,0.35192,0.15056,0.3827740848,0.0019200000000000003,0.0005600000000000001,0.002,0.35000000000000003,0.15,0.3807886553
2020-04-14 09:00:00,1.1608800000000001,0.01484,1.160974849,0.05088,0.01484,0.053,1.11,0.0,1.11,0.35192,0.13056,0.37535796250000003,0.0019200000000000003,0.0005600000000000001,0.002,0.35000000000000003,0.13,0.3733630941
2020-04-14 09:30:00,1.16184,0.015120000000000001,1.1619383805,0.051840000000000004,0.015120000000000001,0.054,1.11,0.0,1.11,0.28152000000000005,0.13336,0.3115098714,0.01152,0.00336,0.012,0.27,0.13,0.2996664813
2020-04-14 10:00:00,1.18088,0.01484,1.1809732427,0.05088,0.01484,0.053,1.13,0.0,1.13,0.20536000000000001,0.13448000000000002,0.2454742349,0.015360000000000002,0.0044800000000000005,0.016,0.19,0.13,0.2302172887
2020-04-14 10:30:00,1.1072,0.0196,1.1073734691000001,0.06720000000000001,0.0196,0.07,1.04,0.0,1.04,0.22088000000000002,0.14484000000000002,0.2641336783,0.05088,0.01484,0.053,0.17,0.13,0.2140093456
2020-04-14 11:00:00,1.0616,0.0238,1.0618667525,0.0816,0.0238,0.085,0.98,0.0,0.98,0.188,0.014,0.1885205559,0.048,0.014,0.05,0.14,0.0,0.14
2020-04-14 11:30:00,1.1364,-0.15480000000000002,1.1468949385,0.0864,0.0252,0.09,1.05,-0.18,1.0653168543,0.18608000000000002,0.14344,0.234948505,0.04608,0.01344,0.048,0.14,0.13,0.1910497317
2020-04-14 12:00:00,1.06408,0.027440000000000003,1.0644337462,0.09408000000000001,0.027440000000000003,0.098,0.97,0.0,0.97,0.19048,0.017640000000000003,0.1912950601,0.060480000000000006,0.017640000000000003,0.063,0.13,0.0,0.13
2020-04-14 12:30:00,1.0568,-0.1476,1.0670576367,0.07680000000000001,0.0224,0.08,0.98,-0.17,0.9946356117,0.22624000000000002,0.15932000000000002,0.2767081495,0.06624000000000001,0.01932,0.069,0.16,0.14,0.2126029163
2020-04-14 13:00:00,1.02912,0.05016,1.0303416909,0.06912,0.02016,0.07200000000000001,0.96,0.03,0.9604686356000001,0.19528,-0.050960000000000005,0.20181972150000002,0.06528,0.01904,0.068,0.13,-0.07,0.1476482306
2020-04-14 13:30:00,1.04968,0.02324,1.0499372362,0.07968,0.02324,0.083,0.97,0.0,0.97,0.20872000000000002,0.17296,0.2710704705,0.07872000000000001,0.02296,0.082,0.13,0.15,0.1984943324
2020-04-14 14:00:00,0.9877600000000001,0.022680000000000002,0.9880203439,0.07776000000000001,0.022680000000000002,0.081,0.91,0.0,0.91,-0.05512,0.021840000000000002,0.0592891221,0.07488,0.021840000000000002,0.078,-0.13,0.0,0.13
2020-04-14 14:30:00,0.96872,0.02296,0.9689920536000001,0.07872000000000001,0.02296,0.082,0.89,0.0,0.89,-0.06952000000000001,0.14764000000000002,0.1631888477,0.060480000000000006,0.017640000000000003,0.063,-0.13,0.13,0.1838477631
2020-04-14 15:00:00,0.9677600000000001,0.022680000000000002,0.9680257228,0.07776000000000001,0.022680000000000002,0.081,0.89,0.0,0.89,-0.09528,0.015960000000000002,0.0966074531,0.054720000000000005,0.015960000000000002,0.057,-0.15,0.0,0.15
2020-04-14 15:30:00,0.8764000000000001,0.0252,0.8767622255,0.0864,0.0252,0.09,0.79,0.0,0.79,-0.08104,0.14428000000000002,0.165481721,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.13,0.13,0.1838477631
2020-04-14 16:00:00,0.89256,0.02408,0.8928847630000001,0.08256000000000001,0.02408,0.08600000000000001,0.81,0.0,0.81,-0.08776,0.012320000000000001,0.0886205394,0.04224000000000001,0.012320000000000001,0.044,-0.13,0.0,0.13
2020-04-14 16:30:00,0.9668,0.0224,0.9670594604,0.07680000000000001,0.0224,0.08,0.89,0.0,0.89,0.18072000000000002,0.13896,0.2279684189,0.030720000000000004,0.008960000000000001,0.032,0.15,0.13,0.1984943324
2020-04-14 17:00:00,1.06336,0.01848,1.0635205687,0.06336,0.01848,0.066,1.0,0.0,1.0,0.25072,0.008960000000000001,0.250880051,0.030720000000000004,0.008960000000000001,0.032,0.22,0.0,0.22
2020-04-14 17:30:00,1.14896,0.014280000000000001,1.149048737,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1,0.0,1.1,0.42456000000000005,0.01008,0.424679644,0.03456,0.01008,0.036000000000000004,0.39,0.0,0.39
2020-04-14 18:00:00,1.24952,0.01736,1.2496405883000001,0.05952,0.01736,0.062,1.19,0.0,1.19,0.5192,0.0056,0.5192301994,0.019200000000000002,0.0056,0.02,0.5,0.0,0.5
2020-04-14 18:30:00,1.27568,0.14624,1.2840348905,0.05568000000000001,0.01624,0.058,1.22,0.13,1.2269066794,0.60768,0.14224,0.6241051194,0.007680000000000001,0.0022400000000000002,0.008,0.6000000000000001,0.14,0.6161168720000001
2020-04-14 19:00:00,1.31704,0.013720000000000001,1.3171114607,0.047040000000000005,0.013720000000000001,0.049,1.27,0.0,1.27,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63
2020-04-14 19:30:00,1.30552,0.010360000000000001,1.3055611054,0.03552,0.010360000000000001,0.037,1.27,0.0,1.27,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-04-14 20:00:00,1.22264,0.00952,1.2226770628,0.03264,0.00952,0.034,1.19,0.0,1.19,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-04-14 20:30:00,1.24072,0.13896,1.2484774728,0.030720000000000004,0.008960000000000001,0.032,1.21,0.13,1.2169634341,0.59,-0.13,0.6041522987,0.0,0.0,0.0,0.59,-0.13,0.6041522987
2020-04-14 21:00:00,1.23976,0.13868,1.2474922845,0.02976,0.00868,0.031,1.21,0.13,1.2169634341,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-04-14 21:30:00,1.134,0.007,1.1340216047,0.024,0.007,0.025,1.11,0.0,1.11,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-04-14 22:00:00,1.054,0.137,1.0628664074,0.024,0.007,0.025,1.03,0.13,1.0381714695,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-04-14 22:30:00,0.9540000000000001,0.137,0.9637868022,0.024,0.007,0.025,0.93,0.13,0.9390420651,0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,0.31,-0.13,0.33615472630000004
2020-04-14 23:00:00,0.8159200000000001,0.13756000000000002,0.8274347104,0.025920000000000002,0.007560000000000001,0.027,0.79,0.13,0.800624756,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-04-14 23:30:00,0.7568800000000001,0.007840000000000001,0.7569206035,0.02688,0.007840000000000001,0.028,0.73,0.0,0.73,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-15 00:00:00,0.7326400000000001,0.00952,0.7327018493,0.03264,0.00952,0.034,0.7000000000000001,0.0,0.7000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-15 00:30:00,0.6816800000000001,0.13924,0.6957552731000001,0.03168,0.00924,0.033,0.65,0.13,0.6628725368,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-15 01:00:00,0.66264,0.00952,0.6627083823000001,0.03264,0.00952,0.034,0.63,0.0,0.63,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-15 01:30:00,0.69632,0.13476000000000002,0.7092402978,0.01632,0.00476,0.017,0.68,0.13,0.6923149572,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-15 02:00:00,0.79344,0.13392,0.8046624137,0.01344,0.003920000000000001,0.014,0.78,0.13,0.7907591289,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-15 02:30:00,0.8348,0.13140000000000002,0.8450781029000001,0.0048000000000000004,0.0014,0.005,0.8300000000000001,0.13,0.8401190392000001,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-15 03:00:00,0.8705600000000001,0.0030800000000000003,0.8705654484,0.010560000000000002,0.0030800000000000003,0.011,0.86,0.0,0.86,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-15 03:30:00,0.844,0.007,0.8440290279,0.024,0.007,0.025,0.8200000000000001,0.0,0.8200000000000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-15 04:00:00,0.83208,0.13644,0.8431921489,0.022080000000000002,0.00644,0.023,0.81,0.13,0.8203657721000001,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-15 04:30:00,0.83096,0.00028000000000000003,0.8309600472,0.0009600000000000001,0.00028000000000000003,0.001,0.8300000000000001,0.0,0.8300000000000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-15 05:00:00,0.79288,0.13084,0.8036030114,0.00288,0.00084,0.003,0.79,0.13,0.800624756,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-15 05:30:00,0.84096,0.13028,0.8509915393,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.13,0.85,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-15 06:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-15 06:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-04-15 07:00:00,1.13,-0.22,1.1512167476,0.0,0.0,0.0,1.13,-0.22,1.1512167476,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-04-15 07:30:00,1.17384,0.0011200000000000001,1.1738405343,0.0038400000000000005,0.0011200000000000001,0.004,1.17,0.0,1.17,0.28,0.15,0.3176476035,0.0,0.0,0.0,0.28,0.15,0.3176476035
2020-04-15 08:00:00,1.17824,-0.16468000000000002,1.1896928175,0.018240000000000003,0.00532,0.019,1.16,-0.17,1.1723907199,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-04-15 08:30:00,1.2348,-0.1386,1.2425542242,0.0048000000000000004,0.0014,0.005,1.23,-0.14,1.2379418403,0.31096,0.14028000000000002,0.3411372158,0.0009600000000000001,0.00028000000000000003,0.001,0.31,0.14,0.34014702700000005
2020-04-15 09:00:00,1.18496,-0.13272,1.1923694058,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.16,-0.14,1.1684177335,0.30960000000000004,0.1428,0.3409457435,0.009600000000000001,0.0028,0.01,0.30000000000000004,0.14,0.3310589071
2020-04-15 09:30:00,1.16496,-0.13272,1.1724957996,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1400000000000001,-0.14,1.1485643212,0.2596,0.1428,0.2962836479,0.009600000000000001,0.0028,0.01,0.25,0.14,0.2865309756
2020-04-15 10:00:00,1.12072,-0.16104000000000002,1.1322310718,0.030720000000000004,0.008960000000000001,0.032,1.09,-0.17,1.1031772296,0.19920000000000002,0.1456,0.2467387282,0.019200000000000002,0.0056,0.02,0.18,0.14,0.22803508500000003
2020-04-15 10:30:00,0.9951200000000001,0.013160000000000002,0.9952070136000001,0.04512,0.013160000000000002,0.047,0.9500000000000001,0.0,0.9500000000000001,0.18280000000000002,0.1554,0.23992707230000002,0.0528,0.0154,0.055,0.13,0.14,0.1910497317
2020-04-15 11:00:00,1.05376,-0.12432000000000001,1.0610681411,0.05376,0.015680000000000003,0.056,1.0,-0.14,1.0097524449,0.19704000000000002,0.15372000000000002,0.24990918350000002,0.047040000000000005,0.013720000000000001,0.049,0.15,0.14,0.2051828453
2020-04-15 11:30:00,1.0276,-0.1632,1.040478736,0.057600000000000005,0.016800000000000002,0.06,0.97,-0.18,0.9865596789000001,0.19704000000000002,0.15372000000000002,0.24990918350000002,0.047040000000000005,0.013720000000000001,0.049,0.15,0.14,0.2051828453
2020-04-15 12:00:00,1.04816,-0.18012,1.0635236716,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.98,-0.2,1.00019998,-0.06760000000000001,0.0182,0.07000714250000001,0.062400000000000004,0.0182,0.065,-0.13,0.0,0.13
2020-04-15 12:30:00,1.02664,-0.18348,1.0429068031,0.05664,0.01652,0.059000000000000004,0.97,-0.2,0.990403958,0.22376000000000001,0.14568,0.2670041198,0.05376,0.015680000000000003,0.056,0.17,0.13,0.2140093456
2020-04-15 13:00:00,1.03528,-0.14096,1.0448322353,0.06528,0.01904,0.068,0.97,-0.16,0.9831073187,0.18472000000000002,0.015960000000000002,0.1854081983,0.054720000000000005,0.015960000000000002,0.057,0.13,0.0,0.13
2020-04-15 13:30:00,1.03156,-0.14592000000000002,1.041829487,0.05856000000000001,0.01708,0.061,0.973,-0.163,0.9865586653,0.20020000000000002,0.022600000000000002,0.20147158610000002,0.06720000000000001,0.0196,0.07,0.133,0.003,0.13303383030000002
2020-04-15 14:00:00,0.9233600000000001,-0.11152000000000001,0.9300701049000001,0.06336,0.01848,0.066,0.86,-0.13,0.8697700846,-0.08376,0.01932,0.08595929270000001,0.06624000000000001,0.01932,0.069,-0.15,0.0,0.15
2020-04-15 14:30:00,0.8914400000000001,0.017920000000000002,0.8916200985,0.06144000000000001,0.017920000000000002,0.064,0.8300000000000001,0.0,0.8300000000000001,-0.09624,0.14568,0.1745989691,0.05376,0.015680000000000003,0.056,-0.15,0.13,0.1984943324
2020-04-15 15:00:00,0.9291200000000001,0.02016,0.9293386896,0.06912,0.02016,0.07200000000000001,0.86,0.0,0.86,-0.14200000000000002,0.014,0.1426884719,0.048,0.014,0.05,-0.19,0.0,0.19
2020-04-15 15:30:00,0.84352,0.024360000000000003,0.8438716727000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.76,0.0,0.76,-0.11336,0.16652,0.20144329230000002,0.05664,0.01652,0.059000000000000004,-0.17,0.15,0.226715681
2020-04-15 16:00:00,0.8396800000000001,0.02324,0.8400015476,0.07968,0.02324,0.083,0.76,0.0,0.76,-0.12064000000000001,0.01148,0.1211849826,0.039360000000000006,0.01148,0.041,-0.16,0.0,0.16
2020-04-15 16:30:00,0.91776,0.022680000000000002,0.9180401952,0.07776000000000001,0.022680000000000002,0.081,0.84,0.0,0.84,0.03552,0.14036,0.1447846677,0.03552,0.010360000000000001,0.037,0.0,0.13,0.13
2020-04-15 17:00:00,1.00528,0.01904,1.0054602926,0.06528,0.01904,0.068,0.9400000000000001,0.0,0.9400000000000001,0.22360000000000002,0.1598,0.27483267640000003,0.033600000000000005,0.0098,0.035,0.19,0.15,0.24207436870000001
