Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-15 17:30:00,1.07128,0.01204,1.071347656,0.041280000000000004,0.01204,0.043000000000000003,1.03,0.0,1.03,0.39552000000000004,0.010360000000000001,0.3956556584,0.03552,0.010360000000000001,0.037,0.36,0.0,0.36
2020-04-15 18:00:00,1.18416,0.01288,1.1842300452,0.044160000000000005,0.01288,0.046,1.1400000000000001,0.0,1.1400000000000001,0.38016000000000005,0.005880000000000001,0.3802054708,0.02016,0.005880000000000001,0.021,0.36,0.0,0.36
2020-04-15 18:30:00,1.21744,0.010920000000000001,1.2174889733,0.03744,0.010920000000000001,0.039,1.18,0.0,1.18,0.46672,0.0019600000000000004,0.46672411550000004,0.00672,0.0019600000000000004,0.007,0.46,0.0,0.46
2020-04-15 19:00:00,1.2336,0.0098,1.2336389261,0.033600000000000005,0.0098,0.035,1.2,0.0,1.2,0.46096000000000004,0.00028000000000000003,0.460960085,0.0009600000000000001,0.00028000000000000003,0.001,0.46,0.0,0.46
2020-04-15 19:30:00,1.22208,0.00644,1.2220969683,0.022080000000000002,0.00644,0.023,1.2,0.0,1.2,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-04-15 20:00:00,1.164,0.007,1.1640210479,0.024,0.007,0.025,1.1400000000000001,0.0,1.1400000000000001,0.46,-0.13,0.4780167361,0.0,0.0,0.0,0.46,-0.13,0.4780167361
2020-04-15 20:30:00,1.1311200000000001,0.13616,1.1392857412,0.021120000000000003,0.0061600000000000005,0.022,1.11,0.13,1.1175866857,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-04-15 21:00:00,1.13304,0.13672,1.141258954,0.02304,0.00672,0.024,1.11,0.13,1.1175866857,0.49,-0.13,0.5069516742,0.0,0.0,0.0,0.49,-0.13,0.5069516742
2020-04-15 21:30:00,1.08824,0.13532000000000002,1.0966210831,0.018240000000000003,0.00532,0.019,1.07,0.13,1.0778682665,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-04-15 22:00:00,0.9982400000000001,0.00532,0.9982541760000001,0.018240000000000003,0.00532,0.019,0.98,0.0,0.98,0.30000000000000004,-0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,-0.13,0.3269556545
2020-04-15 22:30:00,0.8892,0.0056,0.8892176337000001,0.019200000000000002,0.0056,0.02,0.87,0.0,0.87,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-04-15 23:00:00,0.82208,0.00644,0.8221052244,0.022080000000000002,0.00644,0.023,0.8,0.0,0.8,0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,0.21,-0.13,0.24698178070000001
2020-04-15 23:30:00,0.73304,0.13672,0.7456808969000001,0.02304,0.00672,0.024,0.71,0.13,0.7218032973,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-16 00:00:00,0.67688,0.007840000000000001,0.6769254021000001,0.02688,0.007840000000000001,0.028,0.65,0.0,0.65,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-16 00:30:00,0.6659200000000001,0.007560000000000001,0.6659629119,0.025920000000000002,0.007560000000000001,0.027,0.64,0.0,0.64,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-16 01:00:00,0.63304,0.00672,0.6330756669000001,0.02304,0.00672,0.024,0.61,0.0,0.61,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-16 01:30:00,0.6415200000000001,0.13336,0.6552349197,0.01152,0.00336,0.012,0.63,0.13,0.6432728814,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-16 02:00:00,0.7357600000000001,0.13168000000000002,0.7474506004,0.00576,0.00168,0.006,0.73,0.13,0.7414849965,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-16 02:30:00,0.7709600000000001,0.00028000000000000003,0.7709600508000001,0.0009600000000000001,0.00028000000000000003,0.001,0.77,0.0,0.77,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-16 03:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-16 03:30:00,0.7824800000000001,0.13364,0.7938101788,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.77,0.13,0.7808969202,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-16 04:00:00,0.7886400000000001,0.13252,0.7996965675000001,0.00864,0.00252,0.009000000000000001,0.78,0.13,0.7907591289,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-16 04:30:00,0.7528800000000001,0.13084,0.7641645111,0.00288,0.00084,0.003,0.75,0.13,0.7611832894,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-16 05:00:00,0.7509600000000001,0.00028000000000000003,0.7509600522000001,0.0009600000000000001,0.00028000000000000003,0.001,0.75,0.0,0.75,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-16 05:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-16 06:00:00,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 06:30:00,0.9,-0.23,0.9289241088,0.0,0.0,0.0,0.9,-0.23,0.9289241088,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-16 07:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-04-16 07:30:00,1.10288,-0.17916,1.1173372812,0.00288,0.00084,0.003,1.1,-0.18,1.1146299834,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-04-16 08:00:00,1.1248,0.0014,1.1248008713,0.0048000000000000004,0.0014,0.005,1.12,0.0,1.12,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-04-16 08:30:00,1.18168,-0.12076,1.1878344161,0.03168,0.00924,0.033,1.15,-0.13,1.1573245007,0.24192000000000002,0.13056,0.27490216440000004,0.0019200000000000003,0.0005600000000000001,0.002,0.24,0.13,0.2729468813
2020-04-16 09:00:00,1.1184,0.0112,1.1184560787,0.038400000000000004,0.0112,0.04,1.08,0.0,1.08,0.25344,0.13392,0.286646821,0.01344,0.003920000000000001,0.014,0.24,0.13,0.2729468813
2020-04-16 09:30:00,1.1432,0.0126,1.1432694346,0.0432,0.0126,0.045,1.1,0.0,1.1,0.194,0.137,0.23749736840000002,0.024,0.007,0.025,0.17,0.13,0.2140093456
2020-04-16 10:00:00,1.0832,-0.1174,1.0895434824,0.0432,0.0126,0.045,1.04,-0.13,1.0480935073,0.1736,0.1398,0.22289235070000002,0.033600000000000005,0.0098,0.035,0.14,0.13,0.1910497317
2020-04-16 10:30:00,1.04952,-0.11264,1.0555472514,0.05952,0.01736,0.062,0.99,-0.13,0.9984988733000001,0.11800000000000001,0.14400000000000002,0.1861719635,0.048,0.014,0.05,0.07,0.13,0.1476482306
2020-04-16 11:00:00,0.9581600000000001,0.019880000000000002,0.9583662139,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.89,0.0,0.89,-0.082,0.14400000000000002,0.1657105911,0.048,0.014,0.05,-0.13,0.13,0.1838477631
2020-04-16 11:30:00,1.07008,-0.11956000000000001,1.0767385012,0.07008,0.020440000000000003,0.073,1.0,-0.14,1.0097524449,0.0436,0.1398,0.14644111440000002,0.033600000000000005,0.0098,0.035,0.01,0.13,0.1303840481
2020-04-16 12:00:00,1.06064,-0.11648000000000001,1.0670167759,0.08064,0.023520000000000003,0.084,0.98,-0.14,0.9899494937000001,-0.09584000000000001,0.01288,0.0967016029,0.044160000000000005,0.01288,0.046,-0.14,0.0,0.14
2020-04-16 12:30:00,1.01336,-0.12152,1.0206202036,0.06336,0.01848,0.066,0.9500000000000001,-0.14,0.9602603814,-0.07776000000000001,0.14232,0.16217768030000002,0.04224000000000001,0.012320000000000001,0.044,-0.12,0.13,0.1769180601
2020-04-16 13:00:00,0.97008,0.020440000000000003,0.9702953159000001,0.07008,0.020440000000000003,0.073,0.9,0.0,0.9,-0.08104,0.014280000000000001,0.0822885168,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.13,0.0,0.13
2020-04-16 13:30:00,0.97008,-0.10956,0.9762472023000001,0.07008,0.020440000000000003,0.073,0.9,-0.13,0.9093404203000001,-0.058960000000000005,0.15072000000000002,0.1618418982,0.07104,0.020720000000000002,0.074,-0.13,0.13,0.1838477631
2020-04-16 14:00:00,0.9281600000000001,-0.13012,0.9372364696000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.86,-0.15,0.8729833904000001,-0.10008,0.014560000000000002,0.101133575,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.15,0.0,0.15
2020-04-16 14:30:00,0.9543200000000001,0.018760000000000002,0.9545043740000001,0.06432,0.018760000000000002,0.067,0.89,0.0,0.89,-0.126,0.007,0.1261942946,0.024,0.007,0.025,-0.15,0.0,0.15
2020-04-16 15:00:00,0.9381600000000001,0.019880000000000002,0.9383706091,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.87,0.0,0.87,-0.12984,0.005880000000000001,0.1299730741,0.02016,0.005880000000000001,0.021,-0.15,0.0,0.15
2020-04-16 15:30:00,0.83064,0.023520000000000003,0.8309729237,0.08064,0.023520000000000003,0.084,0.75,0.0,0.75,-0.1168,0.1426,0.1843285111,0.0432,0.0126,0.045,-0.16,0.13,0.20615528130000002
2020-04-16 16:00:00,0.89336,0.01848,0.8935511177000001,0.06336,0.01848,0.066,0.8300000000000001,0.0,0.8300000000000001,-0.13656000000000001,0.003920000000000001,0.1366162509,0.01344,0.003920000000000001,0.014,-0.15,0.0,0.15
2020-04-16 16:30:00,0.97184,0.015120000000000001,0.9719576122,0.051840000000000004,0.015120000000000001,0.054,0.92,0.0,0.92,0.17728000000000002,0.00504,0.17735162810000002,0.01728,0.00504,0.018000000000000002,0.16,0.0,0.16
2020-04-16 17:00:00,1.02608,0.01344,1.0261680174,0.04608,0.01344,0.048,0.98,0.0,0.98,0.19440000000000002,0.004200000000000001,0.19444536510000002,0.014400000000000001,0.004200000000000001,0.015,0.18,0.0,0.18
2020-04-16 17:30:00,1.09456,0.01008,1.0946064133,0.03456,0.01008,0.036000000000000004,1.06,0.0,1.06,0.40632,0.00476,0.40634788050000004,0.01632,0.00476,0.017,0.39,0.0,0.39
2020-04-16 18:00:00,1.14936,0.01148,1.1494173307,0.039360000000000006,0.01148,0.041,1.11,0.0,1.11,0.3996,0.0028,0.39960980970000004,0.009600000000000001,0.0028,0.01,0.39,0.0,0.39
2020-04-16 18:30:00,1.21264,0.00952,1.2126773685,0.03264,0.00952,0.034,1.18,0.0,1.18,0.52192,0.13056,0.5380022305000001,0.0019200000000000003,0.0005600000000000001,0.002,0.52,0.13,0.5360037313
2020-04-16 19:00:00,1.2616800000000001,0.00924,1.2617138344,0.03168,0.00924,0.033,1.23,0.0,1.23,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2020-04-16 19:30:00,1.25304,0.00672,1.2530580194,0.02304,0.00672,0.024,1.23,0.0,1.23,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-04-16 20:00:00,1.17016,0.005880000000000001,1.1701747733,0.02016,0.005880000000000001,0.021,1.15,0.0,1.15,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-04-16 20:30:00,1.0744,0.1342,1.0827488167000001,0.014400000000000001,0.004200000000000001,0.015,1.06,0.13,1.067941946,0.4,-0.18,0.438634244,0.0,0.0,0.0,0.4,-0.18,0.438634244
2020-04-16 21:00:00,1.08304,0.13672,1.0916354703,0.02304,0.00672,0.024,1.06,0.13,1.067941946,0.41000000000000003,-0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,-0.13,0.43011626340000003
2020-04-16 21:30:00,1.02728,0.13504000000000002,1.0361177539,0.01728,0.00504,0.018000000000000002,1.01,0.13,1.0183319694,0.41000000000000003,-0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,-0.13,0.43011626340000003
2020-04-16 22:00:00,0.9692000000000001,0.0056,0.9692161782000001,0.019200000000000002,0.0056,0.02,0.9500000000000001,0.0,0.9500000000000001,0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,0.31,-0.13,0.33615472630000004
2020-04-16 22:30:00,0.89824,0.13532000000000002,0.9083758033,0.018240000000000003,0.00532,0.019,0.88,0.13,0.8895504483000001,0.25,-0.13,0.2817800561,0.0,0.0,0.0,0.25,-0.13,0.2817800561
2020-04-16 23:00:00,0.79112,0.13616,0.8027517674,0.021120000000000003,0.0061600000000000005,0.022,0.77,0.13,0.7808969202,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-16 23:30:00,0.71016,0.005880000000000001,0.7101843423,0.02016,0.005880000000000001,0.021,0.6900000000000001,0.0,0.6900000000000001,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-17 00:00:00,0.68688,0.13784000000000002,0.7005740503,0.02688,0.007840000000000001,0.028,0.66,0.13,0.6726812024000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-17 00:30:00,0.6530400000000001,0.13672,0.6671983213,0.02304,0.00672,0.024,0.63,0.13,0.6432728814,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-17 01:00:00,0.62592,0.13756000000000002,0.6408577065000001,0.025920000000000002,0.007560000000000001,0.027,0.6000000000000001,0.13,0.6139218191,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-17 01:30:00,0.62056,0.13308,0.6346692052,0.010560000000000002,0.0030800000000000003,0.011,0.61,0.13,0.6236986452000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-17 02:00:00,0.6876800000000001,0.13224000000000002,0.7002793728000001,0.007680000000000001,0.0022400000000000002,0.008,0.68,0.13,0.6923149572,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-17 02:30:00,0.72096,0.13028,0.7326364719,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.13,0.731641989,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-17 03:00:00,0.71096,0.13028,0.7227980354,0.0009600000000000001,0.00028000000000000003,0.001,0.71,0.13,0.7218032973,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-17 03:30:00,0.71096,0.13028,0.7227980354,0.0009600000000000001,0.00028000000000000003,0.001,0.71,0.13,0.7218032973,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-17 04:00:00,0.72152,0.00336,0.7215278234,0.01152,0.00336,0.012,0.71,0.0,0.71,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-17 04:30:00,0.69096,0.00028000000000000003,0.6909600567,0.0009600000000000001,0.00028000000000000003,0.001,0.6900000000000001,0.0,0.6900000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-17 05:00:00,0.67096,0.13028,0.6834911850000001,0.0009600000000000001,0.00028000000000000003,0.001,0.67,0.13,0.6824954212000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-17 05:30:00,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-17 06:00:00,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-17 06:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-17 07:00:00,0.98,-0.21,1.0022474744,0.0,0.0,0.0,0.98,-0.21,1.0022474744,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-04-17 07:30:00,1.05096,0.00028000000000000003,1.0509600373,0.0009600000000000001,0.00028000000000000003,0.001,1.05,0.0,1.05,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-17 08:00:00,1.0696,0.0028,1.0696036649,0.009600000000000001,0.0028,0.01,1.06,0.0,1.06,0.17096,0.00028000000000000003,0.17096022930000002,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.0,0.17
2020-04-17 08:30:00,1.14152,-0.14664000000000002,1.1509001694,0.01152,0.00336,0.012,1.13,-0.15,1.1399122773,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-04-17 09:00:00,1.12632,-0.14524,1.1356458075,0.01632,0.00476,0.017,1.11,-0.15,1.1200892822,0.31,0.12,0.33241540280000004,0.0,0.0,0.0,0.31,0.12,0.33241540280000004
2020-04-17 09:30:00,1.0888,-0.2016,1.1073066423,0.028800000000000003,0.008400000000000001,0.03,1.06,-0.21,1.0806016842,0.26288,0.13084,0.2936409372,0.00288,0.00084,0.003,0.26,0.13,0.2906888371
2020-04-17 10:00:00,1.1232,-0.1574,1.1341750306,0.0432,0.0126,0.045,1.08,-0.17,1.0932977636,0.25192000000000003,0.0005600000000000001,0.2519206224,0.0019200000000000003,0.0005600000000000001,0.002,0.25,0.0,0.25
2020-04-17 10:30:00,1.16648,-0.12936,1.1736309471,0.036480000000000005,0.01064,0.038,1.13,-0.14,1.1386395391,0.28288,0.13084,0.3116732263,0.00288,0.00084,0.003,0.28,0.13,0.30870698080000003
2020-04-17 11:00:00,0.9766400000000001,-0.12348,0.9844150547,0.05664,0.01652,0.059000000000000004,0.92,-0.14,0.9305912099,0.22688000000000003,0.007840000000000001,0.22701541800000002,0.02688,0.007840000000000001,0.028,0.2,0.0,0.2
2020-04-17 11:30:00,1.04144,-0.12208000000000001,1.0485708369,0.06144000000000001,0.017920000000000002,0.064,0.98,-0.14,0.9899494937000001,0.198,0.14400000000000002,0.2448264692,0.048,0.014,0.05,0.15,0.13,0.1984943324
2020-04-17 12:00:00,1.0724,-0.2218,1.0950967994,0.062400000000000004,0.0182,0.065,1.01,-0.24,1.0381233067,0.19168000000000002,0.00924,0.1919025795,0.03168,0.00924,0.033,0.16,0.0,0.16
2020-04-17 12:30:00,1.10992,-0.11544000000000001,1.1159071646,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.06,-0.13,1.067941946,0.24816000000000002,0.14988,0.2899092962,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.18,0.13,0.2220360331
2020-04-17 13:00:00,1.15128,0.01204,1.151342955,0.041280000000000004,0.01204,0.043000000000000003,1.11,0.0,1.11,0.23376000000000002,0.015680000000000003,0.23428529620000002,0.05376,0.015680000000000003,0.056,0.18,0.0,0.18
2020-04-17 13:30:00,1.16496,0.007280000000000001,1.1649827467,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1400000000000001,0.0,1.1400000000000001,0.29032,-0.11824000000000001,0.31347471990000003,0.04032,0.011760000000000001,0.042,0.25,-0.13,0.2817800561
2020-04-17 14:00:00,1.09456,0.01008,1.0946064133,0.03456,0.01008,0.036000000000000004,1.06,0.0,1.06,0.22184,0.015120000000000001,0.2223546716,0.051840000000000004,0.015120000000000001,0.054,0.17,0.0,0.17
2020-04-17 14:30:00,1.07456,0.01008,1.0746072771,0.03456,0.01008,0.036000000000000004,1.04,0.0,1.04,0.218,0.014,0.21844907870000002,0.048,0.014,0.05,0.17,0.0,0.17
2020-04-17 15:00:00,1.08128,0.01204,1.0813470303,0.041280000000000004,0.01204,0.043000000000000003,1.04,0.0,1.04,0.17744000000000001,0.010920000000000001,0.1777757014,0.03744,0.010920000000000001,0.039,0.14,0.0,0.14
2020-04-17 15:30:00,1.01456,0.01008,1.0146100729,0.03456,0.01008,0.036000000000000004,0.98,0.0,0.98,0.19784000000000002,0.13812000000000002,0.2412836505,0.027840000000000004,0.00812,0.029,0.17,0.13,0.2140093456
2020-04-17 16:00:00,1.0388,0.1384,1.0479790074,0.028800000000000003,0.008400000000000001,0.03,1.01,0.13,1.0183319694,0.25248000000000004,0.0036400000000000004,0.2525062375,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.24,0.0,0.24
2020-04-17 16:30:00,1.14208,0.00644,1.1420981569,0.022080000000000002,0.00644,0.023,1.12,0.0,1.12,0.39768000000000003,0.13224000000000002,0.41909044370000004,0.007680000000000001,0.0022400000000000002,0.008,0.39,0.13,0.4110960958
2020-04-17 17:00:00,1.27208,0.00644,1.2720963014,0.022080000000000002,0.00644,0.023,1.25,0.0,1.25,0.4596,0.0028,0.4596085291,0.009600000000000001,0.0028,0.01,0.45,0.0,0.45
2020-04-17 17:30:00,1.3344,0.004200000000000001,1.3344066097,0.014400000000000001,0.004200000000000001,0.015,1.32,0.0,1.32,0.5676800000000001,-0.12776,0.5818790252,0.007680000000000001,0.0022400000000000002,0.008,0.56,-0.13,0.5748912941000001
2020-04-17 18:00:00,1.34688,0.007840000000000001,1.3469028176,0.02688,0.007840000000000001,0.028,1.32,0.0,1.32,0.7248,-0.1786,0.7464804083000001,0.0048000000000000004,0.0014,0.005,0.72,-0.18,0.7421590126000001
2020-04-17 18:30:00,1.42072,0.008960000000000001,1.4207482536,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.0,1.3900000000000001,0.73384,0.0011200000000000001,0.7338408547,0.0038400000000000005,0.0011200000000000001,0.004,0.73,0.0,0.73
2020-04-17 19:00:00,1.41592,0.007560000000000001,1.4159401824,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.0,1.3900000000000001,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-04-17 19:30:00,1.33304,0.00672,1.333056938,0.02304,0.00672,0.024,1.31,0.0,1.31,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-04-17 20:00:00,1.204,0.137,1.2117693675,0.024,0.007,0.025,1.18,0.13,1.1871394189,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-04-17 20:30:00,1.17496,0.13728,1.1829525772,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.15,0.13,1.1573245007,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-04-17 21:00:00,1.1311200000000001,0.0061600000000000005,1.1311367733,0.021120000000000003,0.0061600000000000005,0.022,1.11,0.0,1.11,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-04-17 21:30:00,1.05824,0.13532000000000002,1.0668567851,0.018240000000000003,0.00532,0.019,1.04,0.13,1.0480935073,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-04-17 22:00:00,0.9859200000000001,0.13756000000000002,0.9954702406,0.025920000000000002,0.007560000000000001,0.027,0.96,0.13,0.9687620967,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-04-17 22:30:00,0.9259200000000001,0.13756000000000002,0.9360825818,0.025920000000000002,0.007560000000000001,0.027,0.9,0.13,0.9093404203000001,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-04-17 23:00:00,0.85072,0.008960000000000001,0.8507671832,0.030720000000000004,0.008960000000000001,0.032,0.8200000000000001,0.0,0.8200000000000001,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-04-17 23:30:00,0.78168,0.00924,0.7817346097000001,0.03168,0.00924,0.033,0.75,0.0,0.75,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-04-18 00:00:00,0.7226400000000001,0.13952,0.7359853259,0.03264,0.00952,0.034,0.6900000000000001,0.13,0.7021395873,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-18 00:30:00,0.7016800000000001,0.13924,0.7153618665,0.03168,0.00924,0.033,0.67,0.13,0.6824954212000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-18 01:00:00,0.67168,0.00924,0.6717435523,0.03168,0.00924,0.033,0.64,0.0,0.64,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-18 01:30:00,0.6896,0.1328,0.7022706031,0.009600000000000001,0.0028,0.01,0.68,0.13,0.6923149572,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-18 02:00:00,0.7686400000000001,0.13252,0.779980128,0.00864,0.00252,0.009000000000000001,0.76,0.13,0.7710382610000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-18 02:30:00,0.7909600000000001,0.13028,0.8016174898,0.0009600000000000001,0.00028000000000000003,0.001,0.79,0.13,0.800624756,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-04-18 03:00:00,0.7709600000000001,0.13028,0.7818901457,0.0009600000000000001,0.00028000000000000003,0.001,0.77,0.13,0.7808969202,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-18 03:30:00,0.81096,0.13028,0.8213580218000001,0.0009600000000000001,0.00028000000000000003,0.001,0.81,0.13,0.8203657721000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-18 04:00:00,0.8196,0.1328,0.8302891063000001,0.009600000000000001,0.0028,0.01,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 04:30:00,0.7919200000000001,0.13056,0.8026102416,0.0019200000000000003,0.0005600000000000001,0.002,0.79,0.13,0.800624756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 05:00:00,0.74192,0.13056,0.7533201179,0.0019200000000000003,0.0005600000000000001,0.002,0.74,0.13,0.7513321503,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-18 05:30:00,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-18 06:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 06:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-04-18 07:00:00,0.85096,0.00028000000000000003,0.8509600461,0.0009600000000000001,0.00028000000000000003,0.001,0.85,0.0,0.85,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-18 07:30:00,0.8709600000000001,0.00028000000000000003,0.870960045,0.0009600000000000001,0.00028000000000000003,0.001,0.87,0.0,0.87,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-18 08:00:00,0.95096,0.00028000000000000003,0.9509600412,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.0,0.9500000000000001,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-04-18 08:30:00,0.99672,0.0019600000000000004,0.9967219271000001,0.00672,0.0019600000000000004,0.007,0.99,0.0,0.99,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-04-18 09:00:00,1.03576,0.00168,1.0357613625,0.00576,0.00168,0.006,1.03,0.0,1.03,0.42288000000000003,0.15084,0.4489768368,0.00288,0.00084,0.003,0.42,0.15,0.4459820624
2020-04-18 09:30:00,1.03672,0.13196000000000002,1.0450845899,0.00672,0.0019600000000000004,0.007,1.03,0.13,1.0381714695,0.40576,0.13168000000000002,0.4265920768,0.00576,0.00168,0.006,0.4,0.13,0.4205948169
2020-04-18 10:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.44288000000000005,0.00084,0.4428807966,0.00288,0.00084,0.003,0.44,0.0,0.44
2020-04-18 10:30:00,1.09784,0.00812,1.0978700287,0.027840000000000004,0.00812,0.029,1.07,0.0,1.07,0.5396000000000001,0.1428,0.5581755996000001,0.009600000000000001,0.0028,0.01,0.53,0.14,0.5481788029
2020-04-18 11:00:00,1.13264,0.00952,1.1326800077999999,0.03264,0.00952,0.034,1.1,0.0,1.1,0.52864,0.14252,0.547514566,0.00864,0.00252,0.009000000000000001,0.52,0.14,0.5385164807
2020-04-18 11:30:00,1.15456,-0.20992000000000002,1.1734884746,0.03456,0.01008,0.036000000000000004,1.12,-0.22,1.1414026459,0.53152,0.00336,0.5315306200000001,0.01152,0.00336,0.012,0.52,0.0,0.52
2020-04-18 12:00:00,1.23552,-0.20964000000000002,1.2531793966,0.03552,0.010360000000000001,0.037,1.2,-0.22,1.22,0.5734400000000001,0.003920000000000001,0.5734533983,0.01344,0.003920000000000001,0.014,0.56,0.0,0.56
2020-04-18 12:30:00,1.22016,0.005880000000000001,1.2201741679,0.02016,0.005880000000000001,0.021,1.2,0.0,1.2,0.64056,0.0030800000000000003,0.6405674047000001,0.010560000000000002,0.0030800000000000003,0.011,0.63,0.0,0.63
2020-04-18 13:00:00,1.21344,0.003920000000000001,1.2134463317,0.01344,0.003920000000000001,0.014,1.2,0.0,1.2,1.0944,0.1342,1.102597388,0.014400000000000001,0.004200000000000001,0.015,1.08,0.13,1.0877959367
2020-04-18 13:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,2.92824,0.13532000000000002,2.9313650404000002,0.018240000000000003,0.00532,0.019,2.91,0.13,2.9129023327
2020-04-18 14:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,2.09728,-0.12496000000000002,2.1009993812,0.01728,0.00504,0.018000000000000002,2.08,-0.13,2.0840585404
2020-04-18 14:30:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,2.03248,-0.14636000000000002,2.037742918,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.02,-0.15,2.0255616505
2020-04-18 15:00:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,1.97728,-0.14496,1.9825865933000002,0.01728,0.00504,0.018000000000000002,1.96,-0.15,1.9657314160000001
2020-04-18 15:30:00,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,2.03248,-0.12636,2.0364041347,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.02,-0.13,2.0241788459
2020-04-18 16:00:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,2.00576,-0.12832000000000002,2.0098604927,0.00576,0.00168,0.006,2.0,-0.13,2.0042205467
2020-04-18 16:30:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,2.1396,-0.1272,2.1433777082,0.009600000000000001,0.0028,0.01,2.13,-0.13,2.1339634486
2020-04-18 17:00:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,2.26152,-0.16664,2.2676511196,0.01152,0.00336,0.012,2.25,-0.17,2.2564130827
2020-04-18 17:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,2.5896,-0.1472,2.5937802528000002,0.009600000000000001,0.0028,0.01,2.58,-0.15,2.5843567865
2020-04-18 18:00:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,2.5948,-0.1486,2.5990515578,0.0048000000000000004,0.0014,0.005,2.59,-0.15,2.5943399931
2020-04-18 18:30:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,2.7199999999999998,-0.13,2.7231048456,0.0,0.0,0.0,2.7199999999999998,-0.13,2.7231048456
2020-04-18 19:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,2.7199999999999998,-0.13,2.7231048456,0.0,0.0,0.0,2.7199999999999998,-0.13,2.7231048456
2020-04-18 19:30:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,2.66,-0.13,2.6631747971,0.0,0.0,0.0,2.66,-0.13,2.6631747971
2020-04-18 20:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,2.38,-0.16,2.3853720884,0.0,0.0,0.0,2.38,-0.16,2.3853720884
2020-04-18 20:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,2.25,-0.16,2.2556817151,0.0,0.0,0.0,2.25,-0.16,2.2556817151
2020-04-18 21:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,2.07,-0.16,2.0761743665,0.0,0.0,0.0,2.07,-0.16,2.0761743665
2020-04-18 21:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,2.0,-0.16,2.0063897926,0.0,0.0,0.0,2.0,-0.16,2.0063897926
2020-04-18 22:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,1.81,-0.19,1.8199450541000002,0.0,0.0,0.0,1.81,-0.19,1.8199450541000002
2020-04-18 22:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.6400000000000001,-0.18,1.6498484779,0.0,0.0,0.0,1.6400000000000001,-0.18,1.6498484779
2020-04-18 23:00:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.37,-0.18,1.3817742218,0.0,0.0,0.0,1.37,-0.18,1.3817742218
2020-04-18 23:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.24,-0.14,1.2478781992,0.0,0.0,0.0,1.24,-0.14,1.2478781992
2020-04-19 00:00:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,1.09,-0.16,1.1016805345,0.0,0.0,0.0,1.09,-0.16,1.1016805345
2020-04-19 00:30:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,0.98,-0.16,0.992975327,0.0,0.0,0.0,0.98,-0.16,0.992975327
2020-04-19 01:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,0.98,-0.17,0.9946356117,0.0,0.0,0.0,0.98,-0.17,0.9946356117
2020-04-19 01:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,1.1,-0.16,1.1115754585,0.0,0.0,0.0,1.1,-0.16,1.1115754585
2020-04-19 02:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,1.29,-0.17,1.3011533345,0.0,0.0,0.0,1.29,-0.17,1.3011533345
2020-04-19 02:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,1.43,-0.15,1.4378456106,0.0,0.0,0.0,1.43,-0.15,1.4378456106
2020-04-19 03:00:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,1.38,-0.19,1.3930183057,0.0,0.0,0.0,1.38,-0.19,1.3930183057
2020-04-19 03:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,1.33,-0.16,1.3395894894,0.0,0.0,0.0,1.33,-0.16,1.3395894894
2020-04-19 04:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,1.19,-0.16,1.2007081244,0.0,0.0,0.0,1.19,-0.16,1.2007081244
2020-04-19 04:30:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,1.17,-0.16,1.1808894953,0.0,0.0,0.0,1.17,-0.16,1.1808894953
2020-04-19 05:00:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,1.07,-0.16,1.081896483,0.0,0.0,0.0,1.07,-0.16,1.081896483
2020-04-19 05:30:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,1.12,-0.14,1.1287160848,0.0,0.0,0.0,1.12,-0.14,1.1287160848
2020-04-19 06:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.1,-0.14,1.1088733021,0.0,0.0,0.0,1.1,-0.14,1.1088733021
2020-04-19 06:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.16,-0.14,1.1684177335,0.0,0.0,0.0,1.16,-0.14,1.1684177335
2020-04-19 07:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,1.25,-0.16,1.2601983971,0.0,0.0,0.0,1.25,-0.16,1.2601983971
2020-04-19 07:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,1.31384,-0.13888,1.3211597935000001,0.0038400000000000005,0.0011200000000000001,0.004,1.31,-0.14,1.3174596768
2020-04-19 08:00:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,1.33824,-0.13468000000000002,1.345,0.018240000000000003,0.00532,0.019,1.32,-0.14,1.3274034805000001
2020-04-19 08:30:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,1.45688,0.01784,1.4569892244,0.02688,0.007840000000000001,0.028,1.43,0.01,1.4300349646
2020-04-19 09:00:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,1.48032,0.14176000000000002,1.4870921961999999,0.04032,0.011760000000000001,0.042,1.44,0.13,1.4458561478
2020-04-19 09:30:00,0.06912,0.02016,0.07200000000000001,0.06912,0.02016,0.07200000000000001,0.0,0.0,0.0,1.3572,-0.09040000000000001,1.3602073371,0.06720000000000001,0.0196,0.07,1.29,-0.11,1.294681428
2020-04-19 10:00:00,0.07296000000000001,0.02128,0.076,0.07296000000000001,0.02128,0.076,0.0,0.0,0.0,1.40872,-0.10704000000000001,1.4127808039,0.07872000000000001,0.02296,0.082,1.33,-0.13,1.3363382805000001
2020-04-19 10:30:00,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,1.36928,-0.033960000000000004,1.3697010622999999,0.08928000000000001,0.02604,0.093,1.28,-0.06,1.2814054784
2020-04-19 11:00:00,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,1.32792,0.05856000000000001,1.3292105928,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.23,0.03,1.2303657993
2020-04-19 11:30:00,0.0912,0.026600000000000002,0.095,0.0912,0.026600000000000002,0.095,0.0,0.0,0.0,1.26464,-0.09948000000000001,1.2685466487000001,0.10464000000000001,0.030520000000000002,0.109,1.16,-0.13,1.167261753
2020-04-19 12:00:00,0.09888000000000001,0.02884,0.10300000000000001,0.09888000000000001,0.02884,0.10300000000000001,0.0,0.0,0.0,1.1904,0.0322,1.190835421,0.11040000000000001,0.0322,0.115,1.08,0.0,1.08
2020-04-19 12:30:00,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,1.32424,-0.08668000000000001,1.3270738487,0.11424000000000001,0.03332,0.11900000000000001,1.21,-0.12,1.2159358536
2020-04-19 13:00:00,0.07296000000000001,0.02128,0.076,0.07296000000000001,0.02128,0.076,0.0,0.0,0.0,1.48424,-0.05668,1.4853218506,0.11424000000000001,0.03332,0.11900000000000001,1.37,-0.09,1.3729530218
2020-04-19 13:30:00,0.08064,0.023520000000000003,0.084,0.08064,0.023520000000000003,0.084,0.0,0.0,0.0,1.3713600000000001,-0.05752,1.3725657726,0.11136000000000001,0.03248,0.116,1.26,-0.09,1.2632101963
2020-04-19 14:00:00,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,1.1171200000000001,-0.09584000000000001,1.1212236173,0.11712000000000002,0.03416,0.122,1.0,-0.13,1.0084145973
2020-04-19 14:30:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0,1.0504,-0.0978,1.0549431264,0.11040000000000001,0.0322,0.115,0.9400000000000001,-0.13,0.9489467846
2020-04-19 15:00:00,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0,1.0056,0.0308,1.006071568,0.1056,0.0308,0.11,0.9,0.0,0.9
2020-04-19 15:30:00,0.09696,0.028280000000000003,0.101,0.09696,0.028280000000000003,0.101,0.0,0.0,0.0,0.9988800000000001,-0.10116000000000001,1.0039893426,0.09888000000000001,0.02884,0.10300000000000001,0.9,-0.13,0.9093404203000001
2020-04-19 16:00:00,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0,1.1102400000000001,-0.10368000000000001,1.1150705807,0.09024,0.026320000000000003,0.094,1.02,-0.13,1.0282509421
2020-04-19 16:30:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,1.43064,-0.10648,1.4345970863,0.08064,0.023520000000000003,0.084,1.35,-0.13,1.3562448157
2020-04-19 17:00:00,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0.0,0.0,0.0,1.67104,-0.10928,1.674609447,0.07104,0.020720000000000002,0.074,1.6,-0.13,1.6052725625000002
2020-04-19 17:30:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,1.9166400000000001,-0.11348000000000001,1.9199965104,0.05664,0.01652,0.059000000000000004,1.8599999999999999,-0.13,1.8645374762
2020-04-19 18:00:00,0.06912,0.02016,0.07200000000000001,0.06912,0.02016,0.07200000000000001,0.0,0.0,0.0,2.07032,-0.11824000000000001,2.0736937093,0.04032,0.011760000000000001,0.042,2.03,-0.13,2.0341583026
2020-04-19 18:30:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,2.24304,-0.12328000000000001,2.2464252491,0.02304,0.00672,0.024,2.22,-0.13,2.2238030488
2020-04-19 19:00:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,2.2896,-0.1272,2.2931306112,0.009600000000000001,0.0028,0.01,2.2800000000000002,-0.13,2.2837031331
2020-04-19 19:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,2.18096,-0.12972,2.1848143628,0.0009600000000000001,0.00028000000000000003,0.001,2.18,-0.13,2.1838727069
2020-04-19 20:00:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,2.06,-0.17,2.0670026609,0.0,0.0,0.0,2.06,-0.17,2.0670026609
2020-04-19 20:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,2.03,-0.17,2.0371057901,0.0,0.0,0.0,2.03,-0.17,2.0371057901
2020-04-19 21:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,2.03,-0.18,2.0379646709,0.0,0.0,0.0,2.03,-0.18,2.0379646709
2020-04-19 21:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,2.0,-0.15,2.005617112,0.0,0.0,0.0,2.0,-0.15,2.005617112
2020-04-19 22:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,1.74,-0.19,1.7503428236,0.0,0.0,0.0,1.74,-0.19,1.7503428236
2020-04-19 22:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.6099999999999999,-0.16,1.6179307773,0.0,0.0,0.0,1.6099999999999999,-0.16,1.6179307773
2020-04-19 23:00:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.33,-0.16,1.3395894894,0.0,0.0,0.0,1.33,-0.16,1.3395894894
2020-04-19 23:30:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,1.18,-0.16,1.1907980517,0.0,0.0,0.0,1.18,-0.16,1.1907980517
2020-04-20 00:00:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,1.02,-0.13,1.0282509421,0.0,0.0,0.0,1.02,-0.13,1.0282509421
2020-04-20 00:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,1.02,-0.13,1.0282509421,0.0,0.0,0.0,1.02,-0.13,1.0282509421
2020-04-20 01:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,0.93,-0.15,0.9420191081,0.0,0.0,0.0,0.93,-0.15,0.9420191081
2020-04-20 01:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.05,-0.15,1.0606601718,0.0,0.0,0.0,1.05,-0.15,1.0606601718
2020-04-20 02:00:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,1.23,-0.17,1.2416923935,0.0,0.0,0.0,1.23,-0.17,1.2416923935
2020-04-20 02:30:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,1.29,-0.17,1.3011533345,0.0,0.0,0.0,1.29,-0.17,1.3011533345
2020-04-20 03:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,1.26,-0.15,1.268897159,0.0,0.0,0.0,1.26,-0.15,1.268897159
2020-04-20 03:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,1.27,-0.17,1.2813274367,0.0,0.0,0.0,1.27,-0.17,1.2813274367
2020-04-20 04:00:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,1.17,-0.19,1.1853269591,0.0,0.0,0.0,1.17,-0.19,1.1853269591
2020-04-20 04:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,1.2,-0.15,1.2093386622,0.0,0.0,0.0,1.2,-0.15,1.2093386622
2020-04-20 05:00:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,1.07,-0.17,1.0834205093,0.0,0.0,0.0,1.07,-0.17,1.0834205093
2020-04-20 05:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,1.21,-0.14,1.2180722474,0.0,0.0,0.0,1.21,-0.14,1.2180722474
2020-04-20 06:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,1.22,-0.15,1.229186723,0.0,0.0,0.0,1.22,-0.15,1.229186723
2020-04-20 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478
2020-04-20 07:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.79,0.03,1.790251379,0.0,0.0,0.0,1.79,0.03,1.790251379
2020-04-20 07:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,1.83384,0.15112,1.8400560861000002,0.0038400000000000005,0.0011200000000000001,0.004,1.83,0.15,1.8361372498000001
2020-04-20 08:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.8909600000000002,0.15028000000000002,1.8969221913,0.0009600000000000001,0.00028000000000000003,0.001,1.8900000000000001,0.15,1.8959430371
2020-04-20 08:30:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,2.02,0.18,2.0280039448,0.0,0.0,0.0,2.02,0.18,2.0280039448
2020-04-20 09:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,2.13096,0.20028,2.140351046,0.0009600000000000001,0.00028000000000000003,0.001,2.13,0.2,2.1393690659
2020-04-20 09:30:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,2.64384,0.21112000000000003,2.6522559454,0.0038400000000000005,0.0011200000000000001,0.004,2.64,0.21,2.6483391022
2020-04-20 10:00:00,0.05376,0.015680000000000003,0.056,0.05376,0.015680000000000003,0.056,0.0,0.0,0.0,2.4767200000000003,0.21196,2.4857733203,0.00672,0.0019600000000000004,0.007,2.47,0.21,2.4789110512
2020-04-20 10:30:00,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,2.37632,0.28476,2.3933209145,0.01632,0.00476,0.017,2.36,0.28,2.3765521244
2020-04-20 11:00:00,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,2.064,0.20700000000000002,2.0743541163,0.024,0.007,0.025,2.04,0.2,2.0497804761
2020-04-20 11:30:00,0.09888000000000001,0.02884,0.10300000000000001,0.09888000000000001,0.02884,0.10300000000000001,0.0,0.0,0.0,2.06592,0.25756,2.0819132066,0.025920000000000002,0.007560000000000001,0.027,2.04,0.25,2.0552615405
2020-04-20 12:00:00,0.10272,0.029960000000000004,0.107,0.10272,0.029960000000000004,0.107,0.0,0.0,0.0,2.174,0.267,2.1903344493,0.024,0.007,0.025,2.15,0.26,2.1656638705
2020-04-20 12:30:00,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0,2.1116800000000002,0.20924,2.1220211592,0.03168,0.00924,0.033,2.08,0.2,2.0895932619
2020-04-20 13:00:00,0.09504000000000001,0.02772,0.099,0.09504000000000001,0.02772,0.099,0.0,0.0,0.0,2.15552,0.25036,2.1700107373,0.03552,0.010360000000000001,0.037,2.12,0.24,2.1335416565
2020-04-20 13:30:00,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0.0,0.0,0.0,2.12184,0.23512000000000002,2.1348270188,0.051840000000000004,0.015120000000000001,0.054,2.07,0.22,2.081657993
2020-04-20 14:00:00,0.1008,0.029400000000000003,0.105,0.1008,0.029400000000000003,0.105,0.0,0.0,0.0,1.98264,0.20952,1.9936800144000002,0.03264,0.00952,0.034,1.9500000000000002,0.2,1.9602295784
2020-04-20 14:30:00,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0,1.8968800000000001,0.20784000000000002,1.9082324806000002,0.02688,0.007840000000000001,0.028,1.87,0.2,1.8806647761000002
2020-04-20 15:00:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,1.7187999999999999,0.2084,1.7313878826,0.028800000000000003,0.008400000000000001,0.03,1.69,0.2,1.7017931719
2020-04-20 15:30:00,0.09504000000000001,0.02772,0.099,0.09504000000000001,0.02772,0.099,0.0,0.0,0.0,1.09592,0.15756,1.1071882405,0.025920000000000002,0.007560000000000001,0.027,1.07,0.15,1.0804628638
2020-04-20 16:00:00,0.09888000000000001,0.02884,0.10300000000000001,0.09888000000000001,0.02884,0.10300000000000001,0.0,0.0,0.0,1.15728,0.14504,1.1663334,0.01728,0.00504,0.018000000000000002,1.1400000000000001,0.14,1.1485643212
2020-04-20 16:30:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,1.3349600000000001,-0.02272,1.3351533245,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.31,-0.03,1.3103434664
2020-04-20 17:00:00,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,1.56784,0.00812,1.5678610270000002,0.027840000000000004,0.00812,0.029,1.54,0.0,1.54
2020-04-20 17:30:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,1.95456,-0.11992000000000001,1.9582353280000002,0.03456,0.01008,0.036000000000000004,1.92,-0.13,1.9243960091
2020-04-20 18:00:00,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,2.12016,-0.12412000000000001,2.1237900555,0.02016,0.005880000000000001,0.021,2.1,-0.13,2.1040199619
2020-04-20 18:30:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,2.33672,-0.10804000000000001,2.3392163218,0.00672,0.0019600000000000004,0.007,2.33,-0.11,2.3325951213
2020-04-20 19:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,2.44,0.12,2.4429490375,0.0,0.0,0.0,2.44,0.12,2.4429490375
2020-04-20 19:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,2.35,-0.11,2.3525730594,0.0,0.0,0.0,2.35,-0.11,2.3525730594
2020-04-20 20:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,2.24,-0.13,2.2437691503,0.0,0.0,0.0,2.24,-0.13,2.2437691503
2020-04-20 20:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,2.26,-0.13,2.2637358503,0.0,0.0,0.0,2.26,-0.13,2.2637358503
2020-04-20 21:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,2.17,-0.13,2.1738905216,0.0,0.0,0.0,2.17,-0.13,2.1738905216
2020-04-20 21:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,2.02,-0.13,2.0241788459,0.0,0.0,0.0,2.02,-0.13,2.0241788459
2020-04-20 22:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.8900000000000001,-0.16,1.896760396,0.0,0.0,0.0,1.8900000000000001,-0.16,1.896760396
2020-04-20 22:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.72,-0.16,1.7274258305,0.0,0.0,0.0,1.72,-0.16,1.7274258305
2020-04-20 23:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.44,-0.16,1.4488616221,0.0,0.0,0.0,1.44,-0.16,1.4488616221
2020-04-20 23:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,1.23,-0.15,1.2391125857,0.0,0.0,0.0,1.23,-0.15,1.2391125857
2020-04-21 00:00:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,1.04,-0.16,1.052235715,0.0,0.0,0.0,1.04,-0.16,1.052235715
2020-04-21 00:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,0.99,-0.16,1.0028459503,0.0,0.0,0.0,0.99,-0.16,1.0028459503
2020-04-21 01:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.89,-0.18,0.9080198236,0.0,0.0,0.0,0.89,-0.18,0.9080198236
2020-04-21 01:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.06,-0.17,1.0735455277,0.0,0.0,0.0,1.06,-0.17,1.0735455277
2020-04-21 02:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.2,-0.19,1.2149485586,0.0,0.0,0.0,1.2,-0.19,1.2149485586
2020-04-21 02:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.3,-0.18,1.3124023773,0.0,0.0,0.0,1.3,-0.18,1.3124023773
2020-04-21 03:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,1.31,-0.19,1.3237069162,0.0,0.0,0.0,1.31,-0.19,1.3237069162
